Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,1,7,45,117.5,17.5,5.5,9.5,28.0,13.83,0.0
2017,1,1,8,0,235.0,35.0,5.6,10.0,56.0,27.58,16.29
2017,1,1,8,15,336.5,46.0,5.8,10.0,94.0,35.63,25.56
2017,1,1,8,30,438.0,57.0,6.0,10.0,132.0,45.26,34.79
2017,1,1,8,45,516.0,62.5,6.25,10.0,173.0,47.7,37.39
2017,1,1,9,0,594.0,68.0,6.5,10.0,214.0,50.29,39.96
2017,1,1,9,15,637.5,72.5,6.6,10.0,252.5,52.03,41.63
2017,1,1,9,30,681.0,77.0,6.7,10.0,291.0,76.54,46.28
2017,1,1,9,45,723.0,78.0,6.8,10.0,327.0,115.35,65.73
2017,1,1,10,0,765.0,79.0,6.9,10.0,363.0,161.08,98.67
2017,1,1,10,15,785.0,81.0,6.95,10.0,391.5,202.32,133.34
2017,1,1,10,30,805.0,83.0,7.0,10.0,420.0,244.08,171.0
2017,1,1,10,45,822.0,83.5,7.1,10.5,443.0,283.97,207.98
2017,1,1,11,0,839.0,84.0,7.2,11.0,466.0,323.59,244.96
2017,1,1,11,15,846.5,85.0,7.2,11.0,480.5,360.04,279.76
2017,1,1,11,30,854.0,86.0,7.2,11.0,495.0,395.08,312.95
2017,1,1,11,45,859.5,86.0,7.25,11.0,502.5,426.76,342.93
2017,1,1,12,0,865.0,86.0,7.3,11.0,510.0,456.52,370.83
2017,1,1,12,15,864.0,86.0,7.25,11.0,509.5,481.27,394.09
2017,1,1,12,30,863.0,86.0,7.2,11.0,509.0,503.49,414.81
2017,1,1,12,45,850.5,87.5,7.2,11.0,499.0,518.92,429.66
2017,1,1,13,0,838.0,89.0,7.2,11.0,489.0,531.29,441.67
2017,1,1,13,15,829.0,88.0,7.15,11.0,473.5,539.88,450.28
2017,1,1,13,30,820.0,87.0,7.1,11.0,458.0,545.52,456.25
2017,1,1,13,45,808.5,84.5,7.1,11.0,435.5,545.3,457.32
2017,1,1,14,0,797.0,82.0,7.1,11.0,413.0,542.16,455.8
2017,1,1,14,15,777.0,79.5,7.05,10.5,384.0,531.48,448.6
2017,1,1,14,30,757.0,77.0,7.0,10.0,355.0,518.1,438.83
2017,1,1,14,45,729.5,73.5,6.95,10.0,321.0,499.45,423.45
2017,1,1,15,0,702.0,70.0,6.9,10.0,287.0,476.61,404.12
2017,1,1,15,15,660.0,66.0,6.6,10.0,248.5,443.66,375.44
2017,1,1,15,30,618.0,62.0,6.3,10.0,210.0,409.53,344.95
2017,1,1,15,45,550.0,56.0,6.0,10.0,169.5,359.39,300.21
2017,1,1,16,0,482.0,50.0,5.7,10.0,129.0,309.86,254.92
2017,1,1,16,15,376.5,40.5,5.45,9.5,91.0,241.0,192.62
2017,1,1,16,30,271.0,31.0,5.2,9.0,53.0,175.55,120.57
2017,1,1,16,45,135.5,15.5,5.0,9.0,26.5,68.9,0.0
2017,1,1,17,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,9.0,1.8,8.5,9.0,8.34,0.0
2017,1,2,8,0,0.0,18.0,1.8,9.0,18.0,16.7,7.71
2017,1,2,8,15,0.0,30.5,1.8,9.0,30.5,28.33,19.32
2017,1,2,8,30,0.0,43.0,1.8,9.0,43.0,39.6,29.94
2017,1,2,8,45,0.0,56.5,1.85,9.0,56.5,51.48,41.0
2017,1,2,9,0,0.0,70.0,1.9,9.0,70.0,63.21,51.84
2017,1,2,9,15,0.0,83.0,2.05,9.0,83.0,74.41,62.07
2017,1,2,9,30,0.0,96.0,2.2,9.0,96.0,85.86,69.01
2017,1,2,9,45,0.0,107.5,2.4,9.5,107.5,96.4,77.88
2017,1,2,10,0,0.0,119.0,2.6,10.0,119.0,107.0,86.69
2017,1,2,10,15,250.0,125.5,2.85,10.0,230.5,148.24,110.54
2017,1,2,10,30,500.0,132.0,3.1,10.0,342.0,217.74,159.87
2017,1,2,10,45,419.5,156.0,3.35,10.0,338.5,241.6,185.01
2017,1,2,11,0,339.0,180.0,3.6,10.0,335.0,259.16,204.14
2017,1,2,11,15,407.0,172.5,3.7,10.0,364.0,290.92,230.77
2017,1,2,11,30,475.0,165.0,3.8,10.0,393.0,326.67,261.09
2017,1,2,11,45,460.5,176.0,3.95,10.0,399.5,349.73,282.23
2017,1,2,12,0,446.0,187.0,4.1,10.0,406.0,370.94,301.53
2017,1,2,12,15,261.5,200.5,4.1,10.0,329.5,312.77,256.34
2017,1,2,12,30,77.0,214.0,4.1,10.0,253.0,240.39,197.53
2017,1,2,12,45,98.5,213.5,4.1,10.0,262.0,254.34,209.64
2017,1,2,13,0,120.0,213.0,4.1,10.0,271.0,273.58,226.0
2017,1,2,13,15,122.0,206.5,4.1,10.0,264.0,272.74,225.71
2017,1,2,13,30,124.0,200.0,4.1,10.0,257.0,271.45,225.11
2017,1,2,13,45,243.0,178.5,4.1,10.0,282.5,324.71,270.79
2017,1,2,14,0,362.0,157.0,4.1,10.0,308.0,371.94,311.17
2017,1,2,14,15,424.5,135.0,4.05,10.0,301.0,394.34,330.42
2017,1,2,14,30,487.0,113.0,4.0,10.0,294.0,407.02,341.74
2017,1,2,14,45,453.5,110.0,3.95,10.0,266.0,385.5,323.97
2017,1,2,15,0,420.0,107.0,3.9,10.0,238.0,362.92,305.05
2017,1,2,15,15,499.5,86.0,3.65,9.5,222.0,381.18,320.39
2017,1,2,15,30,579.0,65.0,3.4,9.0,206.0,393.85,329.91
2017,1,2,15,45,517.0,58.0,3.2,9.0,167.0,346.16,287.85
2017,1,2,16,0,455.0,51.0,3.0,9.0,128.0,298.96,245.29
2017,1,2,16,15,353.0,41.5,2.9,9.0,90.5,232.11,185.26
2017,1,2,16,30,251.0,32.0,2.8,9.0,53.0,170.87,119.48
2017,1,2,16,45,125.5,16.0,2.75,9.0,26.5,81.09,0.0
2017,1,2,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,10.0,6.05,10.0,10.0,9.27,0.0
2017,1,3,8,0,0.0,20.0,6.3,10.0,20.0,18.56,9.09
2017,1,3,8,15,0.0,33.5,6.4,10.0,33.5,30.93,21.45
2017,1,3,8,30,0.0,47.0,6.5,10.0,47.0,42.88,32.67
2017,1,3,8,45,0.0,61.5,6.65,10.5,61.5,55.48,44.29
2017,1,3,9,0,0.0,76.0,6.8,11.0,76.0,67.93,55.65
2017,1,3,9,15,0.0,89.5,7.05,11.0,89.5,79.45,66.14
2017,1,3,9,30,0.0,103.0,7.3,11.0,103.0,91.33,73.25
2017,1,3,9,45,0.0,114.5,7.6,11.5,114.5,102.01,82.21
2017,1,3,10,0,0.0,126.0,7.9,12.0,126.0,112.72,91.09
2017,1,3,10,15,0.0,113.5,8.1,12.0,113.5,103.34,83.0
2017,1,3,10,30,0.0,101.0,8.3,12.0,101.0,93.04,74.12
2017,1,3,10,45,0.0,112.5,8.55,12.0,112.5,103.54,82.96
2017,1,3,11,0,0.0,124.0,8.8,12.0,124.0,114.12,91.84
2017,1,3,11,15,0.0,87.0,8.9,12.0,87.0,80.94,63.59
2017,1,3,11,30,0.0,50.0,9.0,12.0,50.0,46.48,34.18
2017,1,3,11,45,0.0,97.5,9.15,12.5,97.5,90.69,71.66
2017,1,3,12,0,0.0,145.0,9.3,13.0,145.0,134.7,108.56
2017,1,3,12,15,0.0,124.0,9.3,13.0,124.0,115.51,92.4
2017,1,3,12,30,0.0,103.0,9.3,13.0,103.0,96.02,75.98
2017,1,3,12,45,4.0,136.5,9.3,13.0,138.5,129.8,104.52
2017,1,3,13,0,8.0,170.0,9.3,13.0,174.0,164.58,133.81
2017,1,3,13,15,4.0,127.0,9.35,13.0,129.0,121.51,97.67
2017,1,3,13,30,0.0,84.0,9.4,13.0,84.0,78.27,61.14
2017,1,3,13,45,0.0,80.5,9.45,13.0,80.5,74.97,58.42
2017,1,3,14,0,0.0,77.0,9.5,13.0,77.0,71.67,55.69
2017,1,3,14,15,0.0,61.5,9.6,13.0,61.5,57.19,43.41
2017,1,3,14,30,0.0,46.0,9.7,13.0,46.0,42.73,31.08
2017,1,3,14,45,0.0,41.5,9.8,13.0,41.5,38.54,27.52
2017,1,3,15,0,0.0,37.0,9.9,13.0,37.0,34.35,23.93
2017,1,3,15,15,0.0,32.0,10.05,13.0,32.0,29.69,19.91
2017,1,3,15,30,0.0,27.0,10.2,13.0,27.0,25.04,15.86
2017,1,3,15,45,0.0,21.5,10.35,13.0,21.5,19.93,11.38
2017,1,3,16,0,0.0,16.0,10.5,13.0,16.0,14.82,6.89
2017,1,3,16,15,0.0,11.5,10.65,13.0,11.5,10.65,3.17
2017,1,3,16,30,0.0,7.0,10.8,13.0,7.0,6.48,0.0
2017,1,3,16,45,0.0,3.5,11.0,13.0,3.5,3.24,0.0
2017,1,3,17,0,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,11.25,13.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,9.45,13.5,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,1.5,2.75,12.0,1.5,1.39,0.0
2017,1,4,8,0,0.0,3.0,2.8,12.0,3.0,2.77,0.0
2017,1,4,8,15,0.0,5.0,2.8,12.0,5.0,4.62,0.0
2017,1,4,8,30,0.0,7.0,2.8,12.0,7.0,6.48,0.11
2017,1,4,8,45,0.0,9.5,2.8,12.0,9.5,8.79,2.26
2017,1,4,9,0,0.0,12.0,2.8,12.0,12.0,11.11,4.4
2017,1,4,9,15,0.0,14.5,2.8,12.0,14.5,13.43,6.53
2017,1,4,9,30,0.0,17.0,2.8,12.0,17.0,15.76,8.02
2017,1,4,9,45,0.0,19.0,2.8,12.0,19.0,17.62,9.62
2017,1,4,10,0,0.0,21.0,2.8,12.0,21.0,19.48,11.22
2017,1,4,10,15,0.0,13.5,2.95,12.0,13.5,12.52,5.18
2017,1,4,10,30,0.0,6.0,3.1,12.0,6.0,5.56,0.0
2017,1,4,10,45,0.0,28.0,3.3,12.0,28.0,25.99,16.76
2017,1,4,11,0,0.0,50.0,3.5,12.0,50.0,46.48,34.29
2017,1,4,11,15,0.0,75.5,3.65,11.5,75.5,70.28,54.63
2017,1,4,11,30,0.0,101.0,3.8,11.0,101.0,93.82,74.68
2017,1,4,11,45,0.5,131.5,4.0,11.0,132.0,122.13,98.53
2017,1,4,12,0,1.0,162.0,4.2,11.0,163.0,150.79,122.54
2017,1,4,12,15,12.0,176.5,4.2,11.0,183.0,169.89,138.45
2017,1,4,12,30,23.0,191.0,4.2,11.0,203.0,189.86,155.15
2017,1,4,12,45,11.5,155.5,4.25,11.0,161.5,151.6,123.28
2017,1,4,13,0,0.0,120.0,4.3,11.0,120.0,112.37,90.32
2017,1,4,13,15,0.0,96.5,4.3,11.0,96.5,90.12,71.57
2017,1,4,13,30,0.0,73.0,4.3,11.0,73.0,67.94,52.76
2017,1,4,13,45,0.0,69.5,4.3,11.0,69.5,64.67,50.04
2017,1,4,14,0,0.0,66.0,4.3,11.0,66.0,61.4,47.31
2017,1,4,14,15,0.0,76.0,4.2,11.0,76.0,70.77,55.42
2017,1,4,14,30,0.0,86.0,4.1,11.0,86.0,80.83,64.12
2017,1,4,14,45,0.0,78.0,4.05,11.0,78.0,73.22,57.65
2017,1,4,15,0,0.0,70.0,4.0,11.0,70.0,65.59,51.13
2017,1,4,15,15,0.0,61.0,3.85,10.5,61.0,56.93,43.74
2017,1,4,15,30,0.0,52.0,3.7,10.0,52.0,48.34,36.32
2017,1,4,15,45,0.0,42.5,3.6,10.0,42.5,39.49,28.49
2017,1,4,16,0,0.0,33.0,3.5,10.0,33.0,30.64,20.61
2017,1,4,16,15,0.0,23.5,3.4,10.0,23.5,21.8,12.68
2017,1,4,16,30,0.0,14.0,3.3,10.0,14.0,12.97,4.34
2017,1,4,16,45,0.0,7.0,3.25,10.0,7.0,6.48,0.0
2017,1,4,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,5,7,45,197.5,13.5,4.45,8.5,30.5,10.48,0.0
2017,1,5,8,0,395.0,27.0,4.6,9.0,61.0,21.53,11.53
2017,1,5,8,15,488.5,34.0,4.7,9.0,100.5,28.59,19.51
2017,1,5,8,30,582.0,41.0,4.8,9.0,140.0,33.58,24.5
2017,1,5,8,45,644.5,45.0,4.9,9.0,182.0,35.64,26.67
2017,1,5,9,0,707.0,49.0,5.0,9.0,224.0,37.79,28.79
2017,1,5,9,15,744.0,52.5,4.95,9.0,263.0,39.5,30.43
2017,1,5,9,30,781.0,56.0,4.9,9.0,302.0,64.9,34.87
2017,1,5,9,45,807.0,58.5,4.9,9.5,337.0,108.09,56.49
2017,1,5,10,0,833.0,61.0,4.9,10.0,372.0,152.74,88.38
2017,1,5,10,15,850.5,62.5,4.85,10.0,401.0,196.27,125.01
2017,1,5,10,30,868.0,64.0,4.8,10.0,430.0,243.45,167.37
2017,1,5,10,45,879.5,65.5,4.75,10.0,453.0,285.14,206.47
2017,1,5,11,0,891.0,67.0,4.7,10.0,476.0,325.99,245.07
2017,1,5,11,15,898.5,68.0,4.7,10.0,491.5,364.0,281.19
2017,1,5,11,30,906.0,69.0,4.7,10.0,507.0,400.46,315.5
2017,1,5,11,45,908.5,69.5,4.7,10.0,515.0,432.71,345.85
2017,1,5,12,0,911.0,70.0,4.7,10.0,523.0,462.76,373.78
2017,1,5,12,15,911.5,70.0,4.65,10.0,523.0,489.04,398.02
2017,1,5,12,30,912.0,70.0,4.6,10.0,523.0,512.76,419.66
2017,1,5,12,45,912.0,68.5,4.6,10.0,516.0,532.0,437.44
2017,1,5,13,0,912.0,67.0,4.6,10.0,509.0,548.41,452.61
2017,1,5,13,15,905.0,66.5,4.5,10.0,494.0,559.29,462.76
2017,1,5,13,30,898.0,66.0,4.4,10.0,479.0,567.1,470.2
2017,1,5,13,45,884.5,65.5,4.3,10.0,456.5,568.27,472.1
2017,1,5,14,0,871.0,65.0,4.2,10.0,434.0,566.39,471.34
2017,1,5,14,15,854.5,63.0,4.1,10.0,405.5,561.19,467.66
2017,1,5,14,30,838.0,61.0,4.0,10.0,377.0,550.34,459.3
2017,1,5,14,45,812.5,59.0,3.95,10.0,342.5,531.76,444.57
2017,1,5,15,0,787.0,57.0,3.9,10.0,308.0,510.76,427.39
2017,1,5,15,15,752.0,54.0,3.65,9.5,269.0,481.31,403.11
2017,1,5,15,30,717.0,51.0,3.4,9.0,230.0,450.21,376.54
2017,1,5,15,45,660.0,46.5,3.2,9.0,188.5,404.94,336.72
2017,1,5,16,0,603.0,42.0,3.0,9.0,147.0,359.52,295.46
2017,1,5,16,15,514.5,34.5,2.95,8.5,107.0,296.86,239.1
2017,1,5,16,30,426.0,27.0,2.9,8.0,67.0,237.02,175.65
2017,1,5,16,45,213.0,13.5,2.9,8.0,33.5,117.76,0.0
2017,1,5,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,7,45,193.0,14.0,3.05,4.5,31.0,10.93,0.0
2017,1,6,8,0,386.0,28.0,3.1,5.0,62.0,22.46,12.57
2017,1,6,8,15,478.0,36.0,3.2,5.0,102.0,27.96,19.33
2017,1,6,8,30,570.0,44.0,3.3,5.0,142.0,33.31,24.71
2017,1,6,8,45,622.5,50.0,3.45,5.5,182.5,36.75,28.11
2017,1,6,9,0,675.0,56.0,3.6,6.0,223.0,44.05,34.92
2017,1,6,9,15,711.0,59.5,3.55,6.0,261.5,45.5,36.34
2017,1,6,9,30,747.0,63.0,3.5,6.0,300.0,69.78,40.33
2017,1,6,9,45,771.5,66.0,3.45,6.5,334.0,111.75,61.68
2017,1,6,10,0,796.0,69.0,3.4,7.0,368.0,155.14,92.96
2017,1,6,10,15,672.0,96.5,3.4,7.0,362.0,192.48,130.75
2017,1,6,10,30,548.0,124.0,3.4,7.0,356.0,221.1,162.55
2017,1,6,10,45,532.5,135.0,3.4,7.5,370.0,252.34,191.91
2017,1,6,11,0,517.0,146.0,3.4,8.0,384.0,281.55,219.31
2017,1,6,11,15,687.5,112.0,3.35,8.0,439.5,331.19,259.58
2017,1,6,11,30,858.0,78.0,3.3,8.0,495.0,390.31,308.71
2017,1,6,11,45,691.0,120.5,3.3,8.5,459.5,392.87,315.77
2017,1,6,12,0,524.0,163.0,3.3,9.0,424.0,382.94,311.01
2017,1,6,12,15,698.5,118.5,3.25,9.0,466.5,439.84,358.41
2017,1,6,12,30,873.0,74.0,3.2,9.0,509.0,499.01,407.59
2017,1,6,12,45,845.0,80.5,3.2,9.0,497.0,512.64,420.38
2017,1,6,13,0,817.0,87.0,3.2,9.0,485.0,522.39,429.88
2017,1,6,13,15,597.5,132.0,3.15,9.0,418.5,466.39,385.61
2017,1,6,13,30,378.0,177.0,3.1,9.0,352.0,392.74,326.03
2017,1,6,13,45,407.5,162.5,3.05,9.5,343.0,407.17,338.41
2017,1,6,14,0,437.0,148.0,3.0,10.0,334.0,413.89,344.18
2017,1,6,14,15,286.5,154.5,3.0,10.0,273.0,332.17,277.12
2017,1,6,14,30,136.0,161.0,3.0,10.0,212.0,250.15,208.43
2017,1,6,14,45,125.5,148.0,3.0,10.0,192.0,232.25,193.89
2017,1,6,15,0,115.0,135.0,3.0,10.0,172.0,213.98,178.63
2017,1,6,15,15,106.5,119.0,2.9,10.0,149.5,192.82,160.68
2017,1,6,15,30,98.0,103.0,2.8,10.0,127.0,171.32,142.11
2017,1,6,15,45,85.5,85.5,2.75,10.0,104.0,145.5,119.51
2017,1,6,16,0,73.0,68.0,2.7,10.0,81.0,119.46,96.37
2017,1,6,16,15,51.0,50.5,2.7,9.5,58.5,88.74,69.03
2017,1,6,16,30,29.0,33.0,2.7,9.0,36.0,51.0,34.64
2017,1,6,16,45,14.5,16.5,2.75,9.0,18.0,22.78,0.0
2017,1,6,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,9.5,11.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,10.2,12.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,13.5,10.75,13.5,13.5,12.53,0.0
2017,1,7,8,0,0.0,27.0,10.9,14.0,27.0,24.7,13.73
2017,1,7,8,15,7.5,44.5,10.8,14.0,46.0,39.77,28.68
2017,1,7,8,30,15.0,62.0,10.7,14.0,65.0,54.61,42.42
2017,1,7,8,45,27.5,79.0,10.65,14.0,85.5,66.71,53.62
2017,1,7,9,0,40.0,96.0,10.6,14.0,106.0,79.97,65.7
2017,1,7,9,15,47.0,112.0,10.35,14.0,126.0,92.26,76.78
2017,1,7,9,30,54.0,128.0,10.1,14.0,146.0,107.33,84.92
2017,1,7,9,45,61.5,142.0,9.85,14.0,164.0,123.9,97.6
2017,1,7,10,0,69.0,156.0,9.6,14.0,182.0,141.18,111.36
2017,1,7,10,15,54.5,163.5,9.3,14.0,185.0,150.51,119.73
2017,1,7,10,30,40.0,171.0,9.0,14.0,188.0,158.3,126.88
2017,1,7,10,45,46.5,182.0,8.75,14.5,202.5,172.9,138.66
2017,1,7,11,0,53.0,193.0,8.5,15.0,217.0,188.07,150.93
2017,1,7,11,15,71.0,203.5,8.2,14.5,237.5,207.2,166.85
2017,1,7,11,30,89.0,214.0,7.9,14.0,258.0,227.67,184.07
2017,1,7,11,45,56.0,203.5,7.6,14.0,231.5,210.18,170.22
2017,1,7,12,0,23.0,193.0,7.3,14.0,205.0,188.73,152.78
2017,1,7,12,15,26.0,195.5,7.2,14.0,209.0,193.96,157.2
2017,1,7,12,30,29.0,198.0,7.1,14.0,213.0,201.98,163.93
2017,1,7,12,45,18.5,185.0,7.0,14.0,194.5,183.24,148.47
2017,1,7,13,0,8.0,172.0,6.9,14.0,176.0,166.4,134.53
2017,1,7,13,15,53.5,188.0,6.75,14.0,213.0,212.08,173.08
2017,1,7,13,30,99.0,204.0,6.6,14.0,250.0,256.33,210.3
2017,1,7,13,45,99.0,194.5,6.5,14.0,239.0,249.7,205.14
2017,1,7,14,0,99.0,185.0,6.4,14.0,228.0,242.68,199.7
2017,1,7,14,15,151.0,172.0,6.2,14.0,232.5,267.92,221.59
2017,1,7,14,30,203.0,159.0,6.0,14.0,237.0,285.76,237.25
2017,1,7,14,45,197.0,146.0,5.85,14.0,216.0,269.99,224.34
2017,1,7,15,0,191.0,133.0,5.7,14.0,195.0,253.54,210.69
2017,1,7,15,15,178.5,117.5,5.4,14.0,170.0,229.89,190.68
2017,1,7,15,30,166.0,102.0,5.1,14.0,145.0,205.79,169.94
2017,1,7,15,45,153.5,85.0,4.8,14.0,119.5,187.42,153.51
2017,1,7,16,0,141.0,68.0,4.5,14.0,94.0,160.52,129.54
2017,1,7,16,15,108.5,51.5,4.1,13.5,68.0,124.65,97.76
2017,1,7,16,30,76.0,35.0,3.7,13.0,42.0,89.43,64.42
2017,1,7,16,45,38.0,17.5,3.35,13.0,21.0,38.11,0.92
2017,1,7,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,11.85,15.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,12.4,15.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,12.3,15.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,12.25,15.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,12.1,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,12.0,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,11.85,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,11.7,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,11.65,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,11.6,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,11.3,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,2.0,11.25,15.0,2.0,1.85,0.0
2017,1,8,8,0,0.0,4.0,11.2,15.0,4.0,3.7,0.0
2017,1,8,8,15,0.0,7.5,11.2,15.0,7.5,6.94,0.32
2017,1,8,8,30,0.0,11.0,11.2,15.0,11.0,10.18,3.29
2017,1,8,8,45,0.0,14.5,11.25,15.0,14.5,13.43,6.27
2017,1,8,9,0,0.0,18.0,11.3,15.0,18.0,16.68,9.23
2017,1,8,9,15,0.0,21.0,11.35,15.0,21.0,19.47,11.75
2017,1,8,9,30,0.0,24.0,11.4,15.0,24.0,22.26,13.39
2017,1,8,9,45,0.0,27.0,11.5,15.0,27.0,25.05,15.76
2017,1,8,10,0,0.0,30.0,11.6,15.0,30.0,27.84,18.12
2017,1,8,10,15,0.0,35.5,11.85,15.0,35.5,32.96,22.45
2017,1,8,10,30,0.0,41.0,12.1,15.0,41.0,38.09,26.77
2017,1,8,10,45,0.0,32.0,12.4,15.0,32.0,29.72,19.62
2017,1,8,11,0,0.0,23.0,12.7,15.0,23.0,21.35,12.49
2017,1,8,11,15,0.0,49.0,12.65,15.0,49.0,45.55,32.97
2017,1,8,11,30,0.0,75.0,12.6,15.0,75.0,69.82,53.42
2017,1,8,11,45,0.0,91.0,12.6,15.0,91.0,84.71,65.91
2017,1,8,12,0,0.0,107.0,12.6,15.0,107.0,99.56,78.35
2017,1,8,12,15,0.0,98.0,12.3,15.0,98.0,91.28,71.38
2017,1,8,12,30,0.0,89.0,12.0,15.0,89.0,82.91,64.36
2017,1,8,12,45,0.0,83.5,11.7,15.0,83.5,77.76,60.06
2017,1,8,13,0,0.0,78.0,11.4,15.0,78.0,72.62,55.76
2017,1,8,13,15,0.0,60.0,10.95,15.0,60.0,55.81,41.63
2017,1,8,13,30,0.0,42.0,10.5,15.0,42.0,39.03,27.48
2017,1,8,13,45,0.0,44.0,10.1,15.0,44.0,40.89,29.09
2017,1,8,14,0,0.0,46.0,9.7,15.0,46.0,42.74,30.71
2017,1,8,14,15,0.0,44.0,9.5,15.0,44.0,40.88,29.18
2017,1,8,14,30,0.0,42.0,9.3,15.0,42.0,39.01,27.63
2017,1,8,14,45,0.0,38.5,9.1,15.0,38.5,35.75,24.89
2017,1,8,15,0,0.0,35.0,8.9,15.0,35.0,32.49,22.13
2017,1,8,15,15,0.0,30.5,8.75,15.0,30.5,28.3,18.55
2017,1,8,15,30,0.0,26.0,8.6,15.0,26.0,24.11,14.95
2017,1,8,15,45,0.0,21.5,8.45,15.0,21.5,19.93,11.31
2017,1,8,16,0,0.0,17.0,8.3,15.0,17.0,15.75,7.64
2017,1,8,16,15,0.0,12.0,8.15,15.0,12.0,11.11,3.57
2017,1,8,16,30,0.0,7.0,8.0,15.0,7.0,6.48,0.0
2017,1,8,16,45,0.0,3.5,7.9,15.0,3.5,3.24,0.0
2017,1,8,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,7.6,14.5,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,7,45,29.0,17.0,3.3,12.5,19.5,14.96,0.0
2017,1,9,8,0,58.0,34.0,3.4,13.0,39.0,28.83,17.23
2017,1,9,8,15,97.5,51.0,3.45,13.0,65.5,42.37,31.13
2017,1,9,8,30,137.0,68.0,3.5,13.0,92.0,53.54,41.71
2017,1,9,8,45,165.0,84.5,3.6,13.0,121.0,65.52,52.79
2017,1,9,9,0,193.0,101.0,3.7,13.0,150.0,77.14,63.41
2017,1,9,9,15,209.5,116.5,3.7,13.0,177.0,87.72,72.95
2017,1,9,9,30,226.0,132.0,3.7,13.0,204.0,107.27,81.5
2017,1,9,9,45,258.0,140.0,3.75,13.0,231.0,130.58,95.72
2017,1,9,10,0,290.0,148.0,3.8,13.0,258.0,156.44,114.33
2017,1,9,10,15,242.5,165.5,3.9,13.0,262.5,178.65,134.98
2017,1,9,10,30,195.0,183.0,4.0,13.0,267.0,198.81,154.39
2017,1,9,10,45,222.0,191.0,4.15,13.0,291.0,223.58,174.91
2017,1,9,11,0,249.0,199.0,4.3,13.0,315.0,249.24,196.49
2017,1,9,11,15,459.0,157.5,4.45,13.0,380.0,295.92,231.88
2017,1,9,11,30,669.0,116.0,4.6,13.0,445.0,356.58,280.52
2017,1,9,11,45,427.0,171.5,4.75,13.0,382.5,333.94,267.65
2017,1,9,12,0,185.0,227.0,4.9,13.0,320.0,292.87,237.33
2017,1,9,12,15,183.5,227.0,5.0,13.0,320.0,300.28,244.23
2017,1,9,12,30,182.0,227.0,5.1,13.0,320.0,307.05,250.44
2017,1,9,12,45,154.0,224.5,5.2,13.0,302.0,297.39,243.1
2017,1,9,13,0,126.0,222.0,5.3,13.0,284.0,286.09,234.24
2017,1,9,13,15,63.0,183.0,5.3,13.0,214.0,212.16,173.4
2017,1,9,13,30,0.0,144.0,5.3,13.0,144.0,136.21,109.72
2017,1,9,13,45,0.0,114.5,5.35,13.0,114.5,107.79,86.04
2017,1,9,14,0,0.0,85.0,5.4,13.0,85.0,79.33,62.1
2017,1,9,14,15,0.0,75.5,5.35,13.0,75.5,70.27,54.51
2017,1,9,14,30,0.0,66.0,5.3,13.0,66.0,61.39,47.03
2017,1,9,14,45,0.0,59.5,5.3,13.0,59.5,55.32,41.9
2017,1,9,15,0,0.0,53.0,5.3,13.0,53.0,49.26,36.75
2017,1,9,15,15,0.0,46.5,5.2,13.0,46.5,43.2,31.55
2017,1,9,15,30,0.0,40.0,5.1,13.0,40.0,37.14,26.31
2017,1,9,15,45,0.0,32.5,5.1,13.0,32.5,30.16,20.22
2017,1,9,16,0,0.0,25.0,5.1,13.0,25.0,23.18,14.09
2017,1,9,16,15,0.0,18.5,5.05,13.0,18.5,17.15,8.73
2017,1,9,16,30,0.0,12.0,5.0,13.0,12.0,11.11,3.25
2017,1,9,16,45,0.0,6.0,5.0,13.0,6.0,5.55,0.0
2017,1,9,17,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,0.5,7.1,13.0,0.5,0.46,0.0
2017,1,10,8,0,0.0,1.0,7.2,13.0,1.0,0.92,0.0
2017,1,10,8,15,0.0,1.5,7.3,13.0,1.5,1.39,0.0
2017,1,10,8,30,0.0,2.0,7.4,13.0,2.0,1.85,0.0
2017,1,10,8,45,0.0,2.5,7.5,13.0,2.5,2.31,0.0
2017,1,10,9,0,0.0,3.0,7.6,13.0,3.0,2.78,0.0
2017,1,10,9,15,0.0,4.0,7.75,13.0,4.0,3.7,0.0
2017,1,10,9,30,0.0,5.0,7.9,13.0,5.0,4.63,0.0
2017,1,10,9,45,0.0,5.5,8.05,13.5,5.5,5.1,0.0
2017,1,10,10,0,0.0,6.0,8.2,14.0,6.0,5.56,0.0
2017,1,10,10,15,0.0,13.5,8.35,14.0,13.5,12.52,5.07
2017,1,10,10,30,0.0,21.0,8.5,14.0,21.0,19.49,11.01
2017,1,10,10,45,0.0,17.5,8.65,14.0,17.5,16.24,8.22
2017,1,10,11,0,0.0,14.0,8.8,14.0,14.0,12.99,5.43
2017,1,10,11,15,0.0,11.5,8.85,14.0,11.5,10.67,3.44
2017,1,10,11,30,0.0,9.0,8.9,14.0,9.0,8.35,1.45
2017,1,10,11,45,0.0,11.5,9.0,14.0,11.5,10.67,3.43
2017,1,10,12,0,0.0,14.0,9.1,14.0,14.0,13.0,5.4
2017,1,10,12,15,0.0,38.0,9.05,14.0,38.0,35.31,24.36
2017,1,10,12,30,0.0,62.0,9.0,14.0,62.0,57.68,43.3
2017,1,10,12,45,0.0,61.5,9.0,14.0,61.5,57.22,42.92
2017,1,10,13,0,0.0,61.0,9.0,14.0,61.0,56.75,42.54
2017,1,10,13,15,0.0,42.0,9.15,14.0,42.0,39.03,27.56
2017,1,10,13,30,0.0,23.0,9.3,14.0,23.0,21.35,12.55
2017,1,10,13,45,0.0,15.5,9.5,14.0,15.5,14.38,6.62
2017,1,10,14,0,0.0,8.0,9.7,14.0,8.0,7.42,0.68
2017,1,10,14,15,0.0,8.5,9.75,14.0,8.5,7.88,1.09
2017,1,10,14,30,0.0,9.0,9.8,14.0,9.0,8.34,1.49
2017,1,10,14,45,0.0,8.0,9.95,14.0,8.0,7.41,0.7
2017,1,10,15,0,0.0,7.0,10.1,14.0,7.0,6.48,0.0
2017,1,10,15,15,0.0,6.0,10.2,14.0,6.0,5.56,0.0
2017,1,10,15,30,0.0,5.0,10.3,14.0,5.0,4.63,0.0
2017,1,10,15,45,0.0,4.0,10.4,14.0,4.0,3.7,0.0
2017,1,10,16,0,0.0,3.0,10.5,14.0,3.0,2.77,0.0
2017,1,10,16,15,0.0,2.0,10.5,14.0,2.0,1.85,0.0
2017,1,10,16,30,0.0,1.0,10.5,14.0,1.0,0.92,0.0
2017,1,10,16,45,0.0,0.5,10.55,14.0,0.5,0.46,0.0
2017,1,10,17,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,8.55,13.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,11,7,45,155.0,16.0,4.85,11.0,30.0,12.69,0.0
2017,1,11,8,0,310.0,32.0,4.9,11.0,60.0,26.16,15.41
2017,1,11,8,15,409.0,41.0,4.95,11.0,99.5,32.38,22.7
2017,1,11,8,30,508.0,50.0,5.0,11.0,139.0,38.43,28.65
2017,1,11,8,45,568.5,55.5,5.05,11.0,179.5,41.18,31.44
2017,1,11,9,0,629.0,61.0,5.1,11.0,220.0,43.97,34.13
2017,1,11,9,15,668.5,65.5,5.05,11.0,258.5,45.89,35.95
2017,1,11,9,30,708.0,70.0,5.0,11.0,297.0,70.76,40.74
2017,1,11,9,45,739.0,72.0,4.95,11.0,332.5,115.32,64.72
2017,1,11,10,0,770.0,74.0,4.9,11.0,368.0,157.52,94.8
2017,1,11,10,15,788.5,76.0,4.85,11.0,397.0,199.4,129.93
2017,1,11,10,30,807.0,78.0,4.8,11.0,426.0,241.72,167.88
2017,1,11,10,45,680.0,110.0,4.8,11.0,413.5,270.75,200.64
2017,1,11,11,0,553.0,142.0,4.8,11.0,401.0,290.4,224.22
2017,1,11,11,15,563.0,144.0,4.7,11.0,415.5,319.64,251.13
2017,1,11,11,30,573.0,146.0,4.6,11.0,430.0,348.33,277.26
2017,1,11,11,45,426.5,182.5,4.5,11.0,395.5,344.67,278.15
2017,1,11,12,0,280.0,219.0,4.4,11.0,361.0,329.19,267.89
2017,1,11,12,15,400.5,194.0,4.25,11.0,397.5,375.63,306.4
2017,1,11,12,30,521.0,169.0,4.1,11.0,434.0,424.23,346.69
2017,1,11,12,45,448.0,182.5,3.95,11.0,408.5,415.01,340.08
2017,1,11,13,0,375.0,196.0,3.8,11.0,383.0,396.72,326.01
2017,1,11,13,15,314.0,200.0,3.7,11.0,353.5,376.7,310.31
2017,1,11,13,30,253.0,204.0,3.6,11.0,324.0,354.18,292.24
2017,1,11,13,45,328.0,182.5,3.5,11.0,331.0,379.7,314.44
2017,1,11,14,0,403.0,161.0,3.4,11.0,338.0,412.13,341.88
2017,1,11,14,15,397.5,150.5,3.3,11.0,316.0,401.99,334.15
2017,1,11,14,30,392.0,140.0,3.2,11.0,294.0,390.19,325.09
2017,1,11,14,45,378.5,130.5,3.15,11.0,269.0,373.36,311.73
2017,1,11,15,0,365.0,121.0,3.1,11.0,244.0,355.2,296.98
2017,1,11,15,15,351.0,108.0,2.85,11.0,214.5,331.63,277.27
2017,1,11,15,30,337.0,95.0,2.6,11.0,185.0,306.98,256.16
2017,1,11,15,45,310.5,81.5,2.35,11.0,154.0,274.33,227.77
2017,1,11,16,0,284.0,68.0,2.1,11.0,123.0,241.51,198.5
2017,1,11,16,15,245.5,53.0,1.95,10.5,92.0,201.19,162.57
2017,1,11,16,30,207.0,38.0,1.8,10.0,61.0,161.92,125.1
