Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,16,45,103.5,24.5,1.65,10.0,36.0,84.05,39.42
2017,1,11,17,0,0.0,11.0,1.5,10.0,11.0,10.48,0.0
2017,1,11,17,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,12,7,45,98.5,18.5,3.55,7.5,27.5,14.61,0.0
2017,1,12,8,0,197.0,37.0,3.7,8.0,55.0,29.11,18.15
2017,1,12,8,15,285.0,50.0,3.7,8.0,92.0,38.68,28.6
2017,1,12,8,30,373.0,63.0,3.7,8.0,129.0,47.96,37.6
2017,1,12,8,45,469.0,66.5,3.75,8.0,171.5,50.85,40.62
2017,1,12,9,0,565.0,70.0,3.8,8.0,214.0,51.49,41.42
2017,1,12,9,15,405.0,101.0,3.7,8.0,212.5,72.96,61.03
2017,1,12,9,30,245.0,132.0,3.6,8.0,211.0,108.23,83.33
2017,1,12,9,45,277.0,140.0,3.55,8.0,238.5,132.51,98.33
2017,1,12,10,0,309.0,148.0,3.5,8.0,266.0,159.35,118.03
2017,1,12,10,15,420.0,139.5,3.4,8.0,313.5,186.25,136.08
2017,1,12,10,30,531.0,131.0,3.3,8.0,361.0,224.98,165.99
2017,1,12,10,45,521.0,142.0,3.2,8.5,377.0,257.26,195.77
2017,1,12,11,0,511.0,153.0,3.1,9.0,393.0,287.97,223.98
2017,1,12,11,15,507.0,161.5,3.0,9.0,406.5,316.9,250.53
2017,1,12,11,30,503.0,170.0,2.9,9.0,420.0,344.58,275.57
2017,1,12,11,45,694.5,121.5,2.85,9.0,473.0,399.42,320.41
2017,1,12,12,0,886.0,73.0,2.8,9.0,526.0,461.95,372.01
2017,1,12,12,15,887.0,73.0,2.8,9.0,527.0,488.49,395.91
2017,1,12,12,30,888.0,73.0,2.8,9.0,528.0,512.55,417.52
2017,1,12,12,45,888.0,72.0,2.85,9.0,522.0,532.5,435.62
2017,1,12,13,0,888.0,71.0,2.9,9.0,516.0,549.72,451.25
2017,1,12,13,15,882.0,70.0,2.9,9.0,502.0,560.86,461.69
2017,1,12,13,30,876.0,69.0,2.9,9.0,488.0,569.0,469.57
2017,1,12,13,45,469.0,127.5,2.95,9.0,351.0,409.78,341.36
2017,1,12,14,0,62.0,186.0,3.0,9.0,214.0,222.73,184.38
2017,1,12,14,15,95.0,177.5,3.0,9.0,217.0,235.36,196.25
2017,1,12,14,30,128.0,169.0,3.0,9.0,220.0,255.32,213.63
2017,1,12,14,45,458.0,113.5,3.0,9.0,272.0,400.81,337.86
2017,1,12,15,0,788.0,58.0,3.0,9.0,324.0,525.08,440.29
2017,1,12,15,15,756.0,55.0,2.9,9.0,286.0,497.16,416.36
2017,1,12,15,30,724.0,52.0,2.8,9.0,248.0,467.48,391.07
2017,1,12,15,45,671.0,48.0,2.75,9.0,206.5,424.18,353.83
2017,1,12,16,0,618.0,44.0,2.7,9.0,165.0,380.53,315.0
2017,1,12,16,15,538.0,37.5,2.6,9.0,124.0,321.31,261.97
2017,1,12,16,30,458.0,31.0,2.5,9.0,83.0,264.15,207.24
2017,1,12,16,45,229.0,23.5,2.4,9.0,49.5,146.75,80.55
2017,1,12,17,0,0.0,16.0,2.3,9.0,16.0,15.25,0.0
2017,1,12,17,15,0.0,8.0,2.25,9.0,8.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,45,225.5,13.0,3.5,7.5,34.0,10.76,0.0
2017,1,13,8,0,451.0,26.0,3.5,8.0,68.0,22.28,12.66
2017,1,13,8,15,538.5,33.0,3.5,8.0,109.5,27.38,18.65
2017,1,13,8,30,626.0,40.0,3.5,8.0,151.0,32.39,23.62
2017,1,13,8,45,680.5,44.0,3.5,8.5,193.0,34.5,25.76
2017,1,13,9,0,735.0,48.0,3.5,9.0,235.0,36.67,27.82
2017,1,13,9,15,769.0,51.0,3.45,9.0,275.0,37.98,29.07
2017,1,13,9,30,803.0,54.0,3.4,9.0,315.0,65.3,33.84
2017,1,13,9,45,828.5,55.5,3.4,9.5,350.5,113.79,59.96
2017,1,13,10,0,854.0,57.0,3.4,10.0,386.0,158.92,92.38
2017,1,13,10,15,870.0,58.5,3.5,10.0,415.5,203.44,130.05
2017,1,13,10,30,886.0,60.0,3.6,10.0,445.0,247.93,170.34
2017,1,13,10,45,897.0,61.0,3.7,10.5,468.5,290.43,209.83
2017,1,13,11,0,908.0,62.0,3.8,11.0,492.0,332.03,248.58
2017,1,13,11,15,915.0,63.0,3.85,11.0,508.0,371.17,285.44
2017,1,13,11,30,922.0,64.0,3.9,11.0,524.0,408.72,320.4
2017,1,13,11,45,925.0,64.5,3.95,11.5,532.5,442.38,350.99
2017,1,13,12,0,928.0,65.0,4.0,12.0,541.0,473.82,379.05
2017,1,13,12,15,928.5,65.0,4.0,12.0,542.0,501.25,403.93
2017,1,13,12,30,929.0,65.0,4.0,12.0,543.0,526.06,426.21
2017,1,13,12,45,925.5,65.0,4.0,12.0,536.5,546.1,444.3
2017,1,13,13,0,922.0,65.0,4.0,12.0,530.0,563.19,459.71
2017,1,13,13,15,916.0,64.0,3.9,12.0,515.5,574.83,470.37
2017,1,13,13,30,910.0,63.0,3.8,12.0,501.0,583.35,478.33
2017,1,13,13,45,899.0,62.5,3.75,12.0,479.5,586.49,481.97
2017,1,13,14,0,888.0,62.0,3.7,12.0,458.0,586.52,482.99
2017,1,13,14,15,873.5,60.5,3.55,12.0,430.0,580.35,478.72
2017,1,13,14,30,859.0,59.0,3.4,12.0,402.0,571.25,471.92
2017,1,13,14,45,836.5,57.0,3.3,12.5,367.5,554.19,457.84
2017,1,13,15,0,814.0,55.0,3.2,13.0,333.0,538.33,444.27
2017,1,13,15,15,782.5,52.5,3.0,12.5,294.5,510.98,422.51
2017,1,13,15,30,751.0,50.0,2.8,12.0,256.0,481.79,398.48
2017,1,13,15,45,703.0,46.0,2.65,12.0,214.0,440.59,363.23
2017,1,13,16,0,655.0,42.0,2.5,12.0,172.0,398.86,326.26
2017,1,13,16,15,578.0,36.0,2.55,11.5,130.5,340.72,275.49
2017,1,13,16,30,501.0,30.0,2.6,11.0,89.0,284.5,222.71
2017,1,13,16,45,361.0,21.0,2.7,11.0,53.5,197.86,117.61
2017,1,13,17,0,221.0,12.0,2.8,11.0,18.0,99.96,0.0
2017,1,13,17,15,110.5,6.0,2.85,10.5,9.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,14,7,45,197.0,14.5,2.8,7.5,33.0,11.24,0.0
2017,1,14,8,0,394.0,29.0,2.9,8.0,66.0,23.14,13.47
2017,1,14,8,15,485.0,36.5,2.85,8.0,106.5,28.12,19.33
2017,1,14,8,30,576.0,44.0,2.8,8.0,147.0,32.99,24.18
2017,1,14,8,45,630.5,49.5,2.8,8.5,189.0,39.41,30.22
2017,1,14,9,0,685.0,55.0,2.8,9.0,231.0,42.71,33.32
2017,1,14,9,15,721.5,58.5,2.75,9.0,270.5,44.19,34.73
2017,1,14,9,30,758.0,62.0,2.7,9.0,310.0,71.12,39.55
2017,1,14,9,45,782.5,65.0,2.65,9.5,345.0,114.2,61.95
2017,1,14,10,0,807.0,68.0,2.6,10.0,380.0,158.73,94.19
2017,1,14,10,15,824.5,70.0,2.55,10.5,409.5,202.34,130.67
2017,1,14,10,30,842.0,72.0,2.5,11.0,439.0,246.23,169.63
2017,1,14,10,45,854.0,73.5,2.5,11.5,462.5,288.28,208.07
2017,1,14,11,0,866.0,75.0,2.5,12.0,486.0,329.66,245.87
2017,1,14,11,15,873.5,76.0,2.5,12.0,502.5,368.17,281.46
2017,1,14,11,30,881.0,77.0,2.5,12.0,519.0,406.97,316.62
2017,1,14,11,45,884.0,77.5,2.55,12.0,527.5,439.59,346.38
2017,1,14,12,0,887.0,78.0,2.6,12.0,536.0,470.1,373.86
2017,1,14,12,15,887.5,78.0,2.55,12.0,537.0,496.71,397.48
2017,1,14,12,30,888.0,78.0,2.5,12.0,538.0,520.81,418.6
2017,1,14,12,45,889.0,76.5,2.5,12.5,532.5,541.03,435.66
2017,1,14,13,0,890.0,75.0,2.5,13.0,527.0,558.53,450.24
2017,1,14,13,15,883.5,74.5,2.45,13.0,512.5,570.17,460.63
2017,1,14,13,30,877.0,74.0,2.4,13.0,498.0,578.81,468.5
2017,1,14,13,45,866.0,73.0,2.4,13.0,476.5,583.83,473.54
2017,1,14,14,0,855.0,72.0,2.4,13.0,455.0,583.66,474.48
2017,1,14,14,15,839.5,70.0,2.4,13.0,427.0,576.75,470.11
2017,1,14,14,30,824.0,68.0,2.4,13.0,399.0,566.93,463.28
2017,1,14,14,45,801.5,65.5,2.4,13.0,365.5,549.73,450.45
2017,1,14,15,0,779.0,63.0,2.4,13.0,332.0,530.02,435.26
2017,1,14,15,15,746.5,60.0,2.35,12.5,293.5,501.85,413.46
2017,1,14,15,30,714.0,57.0,2.3,12.0,255.0,471.89,389.4
2017,1,14,15,45,663.5,52.5,2.25,12.0,213.5,429.2,353.46
2017,1,14,16,0,613.0,48.0,2.2,12.0,172.0,389.98,318.93
2017,1,14,16,15,534.5,41.0,2.3,11.5,130.5,331.2,268.06
2017,1,14,16,30,456.0,34.0,2.4,11.0,89.0,274.8,216.04
2017,1,14,16,45,228.0,26.5,2.5,11.0,54.0,153.01,95.7
2017,1,14,17,0,0.0,19.0,2.6,11.0,19.0,18.11,0.0
2017,1,14,17,15,0.0,9.5,2.7,10.5,9.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,15,7,45,180.5,15.5,4.1,6.5,32.5,12.11,0.0
2017,1,15,8,0,361.0,31.0,4.3,7.0,65.0,24.97,15.13
2017,1,15,8,15,452.5,39.5,4.2,7.0,105.5,30.76,21.77
2017,1,15,8,30,544.0,48.0,4.1,7.0,146.0,36.4,27.36
2017,1,15,8,45,602.5,53.5,4.1,7.0,187.5,39.24,30.25
2017,1,15,9,0,661.0,59.0,4.1,7.0,229.0,42.09,33.01
2017,1,15,9,15,698.5,63.0,4.0,7.0,268.5,48.02,38.51
2017,1,15,9,30,736.0,67.0,3.9,7.0,308.0,75.31,43.68
2017,1,15,9,45,776.5,66.5,3.85,7.5,345.5,115.69,63.83
2017,1,15,10,0,817.0,66.0,3.8,8.0,383.0,159.07,94.83
2017,1,15,10,15,834.0,68.0,3.7,8.5,413.0,203.12,132.2
2017,1,15,10,30,851.0,70.0,3.6,9.0,443.0,247.4,172.07
2017,1,15,10,45,865.0,70.5,3.55,9.5,466.5,289.51,211.06
2017,1,15,11,0,879.0,71.0,3.5,10.0,490.0,333.86,251.8
2017,1,15,11,15,886.5,72.0,3.35,10.0,506.5,372.43,287.86
2017,1,15,11,30,894.0,73.0,3.2,10.0,523.0,409.5,322.02
2017,1,15,11,45,899.0,73.0,3.1,10.5,532.5,442.92,351.96
2017,1,15,12,0,904.0,73.0,3.0,11.0,542.0,474.3,379.46
2017,1,15,12,15,904.5,73.0,2.95,11.0,543.0,501.38,403.7
2017,1,15,12,30,905.0,73.0,2.9,11.0,544.0,525.91,425.38
2017,1,15,12,45,904.0,72.0,2.85,11.0,538.0,545.98,443.15
2017,1,15,13,0,903.0,71.0,2.8,11.0,532.0,563.23,458.36
2017,1,15,13,15,898.0,70.0,2.9,11.0,518.0,575.37,469.81
2017,1,15,13,30,893.0,69.0,3.0,11.0,504.0,584.48,478.7
2017,1,15,13,45,883.0,68.0,3.2,11.5,483.0,587.69,482.24
2017,1,15,14,0,873.0,67.0,3.4,12.0,462.0,587.83,483.19
2017,1,15,14,15,859.0,65.5,3.45,12.0,434.5,582.07,479.8
2017,1,15,14,30,845.0,64.0,3.5,12.0,407.0,576.79,476.47
2017,1,15,14,45,824.0,62.0,3.55,12.0,373.0,560.92,464.59
2017,1,15,15,0,803.0,60.0,3.6,12.0,339.0,542.48,450.28
2017,1,15,15,15,772.5,57.0,3.45,11.5,300.5,515.16,428.69
2017,1,15,15,30,742.0,54.0,3.3,11.0,262.0,485.95,404.78
2017,1,15,15,45,695.5,49.5,3.2,11.0,220.5,444.88,369.67
2017,1,15,16,0,649.0,45.0,3.1,11.0,179.0,403.18,332.76
2017,1,15,16,15,574.5,39.0,3.1,10.5,136.5,345.88,282.39
2017,1,15,16,30,500.0,33.0,3.1,10.0,94.0,290.15,230.47
2017,1,15,16,45,366.5,23.5,3.1,10.0,58.0,206.7,137.16
2017,1,15,17,0,233.0,14.0,3.1,10.0,22.0,108.05,0.0
2017,1,15,17,15,116.5,7.0,3.05,9.5,11.0,6.67,0.0
2017,1,15,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,16,7,45,227.5,13.5,4.1,6.5,35.5,11.15,0.0
2017,1,16,8,0,455.0,27.0,4.2,7.0,71.0,23.14,13.71
2017,1,16,8,15,541.5,34.0,4.15,7.0,113.0,28.19,19.5
2017,1,16,8,30,628.0,41.0,4.1,7.0,155.0,33.16,24.45
2017,1,16,8,45,678.5,46.0,4.1,7.0,197.5,36.13,27.42
2017,1,16,9,0,729.0,51.0,4.1,7.0,240.0,39.09,30.28
2017,1,16,9,15,763.0,54.0,3.95,7.0,280.0,40.29,31.43
2017,1,16,9,30,797.0,57.0,3.8,7.0,320.0,69.54,36.85
2017,1,16,9,45,651.5,87.5,3.65,7.5,318.0,119.65,72.12
2017,1,16,10,0,506.0,118.0,3.5,8.0,316.0,159.18,108.91
2017,1,16,10,15,550.5,118.5,3.4,8.0,348.5,194.52,137.47
2017,1,16,10,30,595.0,119.0,3.3,8.0,381.0,231.95,169.59
2017,1,16,10,45,741.5,94.5,3.25,8.5,438.5,276.96,205.41
2017,1,16,11,0,888.0,70.0,3.2,9.0,496.0,336.99,255.02
2017,1,16,11,15,894.5,71.0,3.25,9.0,512.5,375.64,291.41
2017,1,16,11,30,901.0,72.0,3.3,9.0,529.0,412.71,325.96
2017,1,16,11,45,903.5,72.5,3.4,9.5,537.5,445.89,356.2
2017,1,16,12,0,906.0,73.0,3.5,10.0,546.0,476.88,383.94
2017,1,16,12,15,906.0,73.0,3.6,10.0,547.0,503.87,408.62
2017,1,16,12,30,906.0,73.0,3.7,10.0,548.0,528.28,430.77
2017,1,16,12,45,896.0,75.0,3.8,10.5,540.0,546.87,447.08
2017,1,16,13,0,886.0,77.0,3.9,11.0,532.0,562.38,460.57
2017,1,16,13,15,880.0,76.0,3.9,11.0,518.0,573.88,471.3
2017,1,16,13,30,874.0,75.0,3.9,11.0,504.0,582.37,479.45
2017,1,16,13,45,865.0,73.5,3.9,11.0,483.0,588.1,485.2
2017,1,16,14,0,856.0,72.0,3.9,11.0,462.0,588.63,486.75
2017,1,16,14,15,841.0,70.5,3.85,11.0,434.0,582.64,482.86
2017,1,16,14,30,826.0,69.0,3.8,11.0,406.0,573.73,476.48
2017,1,16,14,45,807.0,66.0,3.75,11.0,373.0,558.0,464.44
2017,1,16,15,0,788.0,63.0,3.7,11.0,340.0,539.68,449.98
2017,1,16,15,15,757.0,59.5,3.55,11.0,301.0,511.61,426.97
2017,1,16,15,30,726.0,56.0,3.4,11.0,262.0,481.68,401.77
2017,1,16,15,45,685.0,51.0,3.25,11.0,221.0,443.14,368.68
2017,1,16,16,0,644.0,46.0,3.1,11.0,180.0,403.78,333.68
2017,1,16,16,15,570.5,39.5,3.05,10.5,138.0,346.33,283.26
2017,1,16,16,30,497.0,33.0,3.0,10.0,96.0,290.53,231.65
2017,1,16,16,45,371.0,24.0,3.0,9.5,60.0,211.48,145.78
2017,1,16,17,0,245.0,15.0,3.0,9.0,24.0,114.63,0.0
2017,1,16,17,15,122.5,7.5,2.95,9.0,12.0,53.76,0.0
2017,1,16,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,17,7,45,107.5,17.0,2.3,6.5,27.5,13.32,0.0
2017,1,17,8,0,215.0,34.0,2.2,7.0,55.0,26.52,16.67
2017,1,17,8,15,262.5,48.5,2.2,7.0,87.5,37.26,27.63
2017,1,17,8,30,310.0,63.0,2.2,7.0,120.0,47.62,37.56
2017,1,17,8,45,343.5,75.5,2.2,7.5,153.5,56.07,45.52
2017,1,17,9,0,377.0,88.0,2.2,8.0,187.0,64.26,53.06
2017,1,17,9,15,395.0,100.5,2.35,8.0,218.5,72.16,60.3
2017,1,17,9,30,413.0,113.0,2.5,8.0,250.0,97.3,69.36
2017,1,17,9,45,406.5,125.5,2.7,8.5,272.5,129.97,90.37
2017,1,17,10,0,400.0,138.0,2.9,9.0,295.0,161.77,115.35
2017,1,17,10,15,483.0,132.5,3.05,9.0,336.5,193.9,139.3
2017,1,17,10,30,566.0,127.0,3.2,9.0,378.0,233.39,171.31
2017,1,17,10,45,583.0,130.0,3.4,9.0,400.0,267.61,202.47
2017,1,17,11,0,600.0,133.0,3.6,9.0,422.0,302.24,234.18
2017,1,17,11,15,595.0,139.5,3.5,9.0,434.5,332.67,262.54
2017,1,17,11,30,590.0,146.0,3.4,9.0,447.0,361.52,289.06
2017,1,17,11,45,705.5,124.5,3.35,9.5,490.0,412.41,331.26
2017,1,17,12,0,821.0,103.0,3.3,10.0,533.0,469.39,378.16
2017,1,17,12,15,822.0,103.0,3.15,10.0,534.5,495.51,401.17
2017,1,17,12,30,823.0,103.0,3.0,10.0,536.0,519.32,421.94
2017,1,17,12,45,841.0,95.5,2.85,10.0,534.0,542.04,441.49
2017,1,17,13,0,859.0,88.0,2.7,10.0,532.0,562.64,459.04
2017,1,17,13,15,767.5,101.5,2.45,10.0,490.5,542.34,443.5
2017,1,17,13,30,676.0,115.0,2.2,10.0,449.0,517.09,423.83
2017,1,17,13,45,603.0,128.5,1.95,10.5,417.5,498.12,407.98
2017,1,17,14,0,530.0,142.0,1.7,11.0,386.0,472.41,386.6
2017,1,17,14,15,436.5,149.5,1.55,11.0,342.5,429.86,352.75
2017,1,17,14,30,343.0,157.0,1.4,11.0,299.0,377.38,310.72
2017,1,17,14,45,370.5,139.5,1.25,11.0,281.0,384.48,317.02
2017,1,17,15,0,398.0,122.0,1.1,11.0,263.0,381.25,314.57
2017,1,17,15,15,367.5,113.5,1.0,11.0,233.0,352.94,291.45
2017,1,17,15,30,337.0,105.0,0.9,11.0,203.0,324.03,267.53
2017,1,17,15,45,306.0,92.0,0.85,11.0,170.0,289.35,238.55
2017,1,17,16,0,275.0,79.0,0.8,11.0,137.0,254.67,208.79
2017,1,17,16,15,236.0,63.0,0.9,10.5,104.5,212.69,172.76
2017,1,17,16,30,197.0,47.0,1.0,10.0,72.0,171.71,136.06
2017,1,17,16,45,98.5,32.5,1.1,10.0,45.0,98.76,67.75
2017,1,17,17,0,0.0,18.0,1.2,10.0,18.0,18.56,0.0
2017,1,17,17,15,0.0,9.0,1.3,10.0,9.0,8.58,0.0
2017,1,17,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.0,6.2,11.5,2.0,1.85,0.0
2017,1,18,8,0,0.0,4.0,6.5,12.0,4.0,3.7,0.0
2017,1,18,8,15,0.0,6.5,6.75,12.0,6.5,6.01,0.0
2017,1,18,8,30,0.0,9.0,7.0,12.0,9.0,8.33,1.78
2017,1,18,8,45,0.0,11.5,7.3,12.0,11.5,10.65,3.93
2017,1,18,9,0,0.0,14.0,7.6,12.0,14.0,12.97,6.07
2017,1,18,9,15,0.0,16.5,7.7,12.0,16.5,15.29,8.18
2017,1,18,9,30,0.0,19.0,7.8,12.0,19.0,17.62,9.59
2017,1,18,9,45,0.0,18.0,7.95,12.5,18.0,16.69,8.75
2017,1,18,10,0,0.0,17.0,8.1,13.0,17.0,15.77,7.91
2017,1,18,10,15,0.0,61.0,8.25,13.0,61.0,56.73,42.96
2017,1,18,10,30,0.0,105.0,8.4,13.0,105.0,96.74,76.86
2017,1,18,10,45,0.0,72.0,8.6,13.0,72.0,67.01,51.53
2017,1,18,11,0,0.0,39.0,8.8,13.0,39.0,36.24,25.3
2017,1,18,11,15,0.0,27.5,9.0,13.0,27.5,25.54,16.15
2017,1,18,11,30,0.0,16.0,9.2,13.0,16.0,14.85,7.02
2017,1,18,11,45,0.0,27.5,9.4,13.0,27.5,25.55,16.13
2017,1,18,12,0,0.0,39.0,9.6,13.0,39.0,36.25,25.22
2017,1,18,12,15,0.0,43.0,9.8,13.0,43.0,39.98,28.38
2017,1,18,12,30,0.0,47.0,10.0,13.0,47.0,43.7,31.54
2017,1,18,12,45,0.0,45.0,10.25,13.0,45.0,41.84,29.97
2017,1,18,13,0,0.0,43.0,10.5,13.0,43.0,39.97,28.4
2017,1,18,13,15,0.0,26.0,10.6,13.0,26.0,24.15,14.95
2017,1,18,13,30,0.0,9.0,10.7,13.0,9.0,8.35,1.48
2017,1,18,13,45,0.0,33.5,10.85,13.0,33.5,31.12,20.94
2017,1,18,14,0,0.0,58.0,11.0,13.0,58.0,53.94,40.44
2017,1,18,14,15,0.0,33.0,11.05,13.0,33.0,30.64,20.6
2017,1,18,14,30,0.0,8.0,11.1,13.0,8.0,7.42,0.71
2017,1,18,14,45,0.0,6.5,11.2,13.0,6.5,6.02,0.0
2017,1,18,15,0,0.0,5.0,11.3,13.0,5.0,4.63,0.0
2017,1,18,15,15,0.0,4.5,11.15,12.5,4.5,4.17,0.0
2017,1,18,15,30,0.0,4.0,11.0,12.0,4.0,3.7,0.0
2017,1,18,15,45,0.0,3.0,10.9,12.0,3.0,2.78,0.0
2017,1,18,16,0,0.0,2.0,10.8,12.0,2.0,1.85,0.0
2017,1,18,16,15,0.0,1.5,10.65,12.0,1.5,1.39,0.0
2017,1,18,16,30,0.0,1.0,10.5,12.0,1.0,0.92,0.0
2017,1,18,16,45,0.0,0.5,10.4,12.0,0.5,0.46,0.0
2017,1,18,17,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,7.75,12.5,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,19,7,45,31.0,23.0,4.5,11.5,26.0,19.77,0.0
2017,1,19,8,0,62.0,46.0,4.7,12.0,52.0,37.64,25.69
2017,1,19,8,15,130.0,66.5,4.7,12.0,88.0,53.34,41.12
2017,1,19,8,30,198.0,87.0,4.7,12.0,124.0,67.11,54.07
2017,1,19,8,45,262.0,101.0,4.75,12.0,163.0,77.21,63.54
2017,1,19,9,0,326.0,115.0,4.8,12.0,202.0,87.02,72.55
2017,1,19,9,15,163.0,64.5,4.7,12.0,108.0,50.61,40.04
2017,1,19,9,30,0.0,14.0,4.6,12.0,14.0,12.98,5.59
2017,1,19,9,45,102.0,90.5,4.6,12.0,131.0,86.5,64.6
2017,1,19,10,0,204.0,167.0,4.6,12.0,248.0,165.62,126.29
2017,1,19,10,15,451.0,139.5,4.6,12.0,336.5,195.21,140.61
2017,1,19,10,30,698.0,112.0,4.6,12.0,425.0,251.53,180.16
2017,1,19,10,45,734.5,107.5,4.6,12.0,452.0,290.03,214.78
2017,1,19,11,0,771.0,103.0,4.6,12.0,479.0,330.06,251.05
2017,1,19,11,15,780.0,104.5,4.5,12.0,495.5,367.12,285.29
2017,1,19,11,30,789.0,106.0,4.4,12.0,512.0,403.11,318.07
2017,1,19,11,45,808.5,101.5,4.35,12.5,524.0,438.13,348.81
2017,1,19,12,0,828.0,97.0,4.3,13.0,536.0,470.18,376.58
2017,1,19,12,15,829.0,97.0,4.2,12.5,537.5,496.59,400.72
2017,1,19,12,30,830.0,97.0,4.1,12.0,539.0,520.67,422.59
2017,1,19,12,45,842.5,91.0,4.05,12.0,535.5,542.29,441.63
2017,1,19,13,0,855.0,85.0,4.0,12.0,532.0,561.62,458.63
2017,1,19,13,15,848.5,84.5,3.95,12.0,518.5,573.63,469.5
2017,1,19,13,30,842.0,84.0,3.9,12.0,505.0,582.68,477.86
2017,1,19,13,45,832.0,82.5,3.85,12.0,484.0,585.65,481.32
2017,1,19,14,0,822.0,81.0,3.8,12.0,463.0,585.62,482.29
2017,1,19,14,15,806.0,79.0,3.75,12.0,435.5,578.54,477.57
2017,1,19,14,30,790.0,77.0,3.7,12.0,408.0,568.6,470.44
2017,1,19,14,45,726.5,77.5,3.65,12.0,363.0,530.59,440.63
2017,1,19,15,0,663.0,78.0,3.6,12.0,318.0,493.3,410.89
2017,1,19,15,15,668.5,71.5,3.45,12.0,291.0,484.26,403.52
2017,1,19,15,30,674.0,65.0,3.3,12.0,264.0,472.73,393.41
2017,1,19,15,45,617.5,61.0,3.2,12.0,222.0,427.95,355.61
2017,1,19,16,0,561.0,57.0,3.1,12.0,180.0,383.09,316.73
2017,1,19,16,15,485.0,49.5,3.05,11.5,139.0,324.83,266.28
2017,1,19,16,30,409.0,42.0,3.0,11.0,98.0,268.61,215.67
2017,1,19,16,45,204.5,34.5,2.95,11.0,62.5,158.57,115.96
2017,1,19,17,0,0.0,27.0,2.9,11.0,27.0,33.06,0.0
2017,1,19,17,15,0.0,13.5,2.95,11.0,13.5,12.87,0.0
2017,1,19,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.65,11.5,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,10.55,12.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,8.5,6.2,11.0,8.5,7.87,0.0
2017,1,20,8,0,0.0,17.0,6.0,11.0,17.0,15.76,7.59
2017,1,20,8,15,0.0,27.5,5.9,11.0,27.5,25.52,16.88
2017,1,20,8,30,0.0,38.0,5.8,11.0,38.0,35.3,25.97
2017,1,20,8,45,0.0,49.0,5.7,11.5,49.0,45.55,35.38
2017,1,20,9,0,0.0,60.0,5.6,12.0,60.0,55.47,44.36
2017,1,20,9,15,0.0,70.5,5.75,12.0,70.5,64.81,52.8
2017,1,20,9,30,0.0,81.0,5.9,12.0,81.0,74.22,58.31
2017,1,20,9,45,356.0,87.0,6.1,12.0,229.0,97.23,63.28
2017,1,20,10,0,712.0,93.0,6.3,12.0,377.0,169.32,106.85
2017,1,20,10,15,731.0,95.5,6.55,12.0,406.5,210.48,141.93
2017,1,20,10,30,750.0,98.0,6.8,12.0,436.0,252.27,179.66
2017,1,20,10,45,375.0,121.5,7.1,12.0,290.5,206.1,157.37
2017,1,20,11,0,0.0,145.0,7.4,12.0,145.0,132.93,107.37
2017,1,20,11,15,386.5,128.0,7.55,12.0,328.5,251.39,199.72
2017,1,20,11,30,773.0,111.0,7.7,12.0,512.0,403.21,321.85
2017,1,20,11,45,628.0,150.5,7.85,12.0,480.0,408.47,330.65
2017,1,20,12,0,483.0,190.0,8.0,12.0,448.0,400.69,327.34
2017,1,20,12,15,241.5,126.0,8.05,11.5,255.0,238.38,196.27
2017,1,20,12,30,0.0,62.0,8.1,11.0,62.0,57.69,43.69
2017,1,20,12,45,0.0,82.5,8.15,11.0,82.5,76.84,60.05
2017,1,20,13,0,0.0,103.0,8.2,11.0,103.0,96.12,76.46
2017,1,20,13,15,0.0,127.5,8.15,11.0,127.5,119.56,96.36
2017,1,20,13,30,0.0,152.0,8.1,11.0,152.0,143.61,116.77
2017,1,20,13,45,324.0,133.5,8.1,11.0,285.5,340.2,286.93
2017,1,20,14,0,648.0,115.0,8.1,11.0,419.0,522.68,441.36
2017,1,20,14,15,324.0,103.0,8.2,11.0,255.0,315.38,267.34
2017,1,20,14,30,0.0,91.0,8.3,11.0,91.0,85.32,67.73
2017,1,20,14,45,153.0,115.5,8.4,11.0,171.5,221.77,187.02
2017,1,20,15,0,306.0,140.0,8.5,11.0,252.0,342.01,290.39
2017,1,20,15,15,275.5,131.0,8.5,10.5,223.5,314.29,267.14
2017,1,20,15,30,245.0,122.0,8.5,10.0,195.0,286.54,243.57
2017,1,20,15,45,216.5,106.0,8.5,10.0,163.5,251.33,212.8
2017,1,20,16,0,188.0,90.0,8.5,10.0,132.0,216.27,181.62
2017,1,20,16,15,152.0,72.5,8.35,10.0,101.5,175.8,145.24
2017,1,20,16,30,116.0,55.0,8.2,10.0,71.0,136.27,109.21
2017,1,20,16,45,58.0,36.5,8.1,10.0,44.5,78.02,55.95
2017,1,20,17,0,0.0,18.0,8.0,10.0,18.0,17.53,0.0
2017,1,20,17,15,0.0,9.0,7.85,10.0,9.0,8.58,0.0
2017,1,20,17,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,21,7,45,49.5,24.5,4.6,11.0,29.5,20.99,2.3
2017,1,21,8,0,99.0,49.0,4.4,11.0,59.0,39.84,27.95
2017,1,21,8,15,179.5,66.5,4.35,11.0,96.5,52.28,40.46
2017,1,21,8,30,260.0,84.0,4.3,11.0,134.0,65.19,52.64
2017,1,21,8,45,358.0,90.0,4.25,11.5,176.5,67.11,54.69
2017,1,21,9,0,456.0,96.0,4.2,12.0,219.0,70.21,57.57
2017,1,21,9,15,311.5,118.0,4.15,12.0,208.0,88.93,74.35
2017,1,21,9,30,167.0,140.0,4.1,12.0,197.0,117.89,91.1
2017,1,21,9,45,255.5,146.5,4.05,12.0,244.0,138.56,102.23
2017,1,21,10,0,344.0,153.0,4.0,12.0,291.0,171.66,124.88
2017,1,21,10,15,295.0,173.0,4.05,12.0,297.5,197.7,149.18
2017,1,21,10,30,246.0,193.0,4.1,12.0,304.0,219.33,170.17
2017,1,21,10,45,286.5,197.5,4.15,12.0,334.0,248.42,194.22
2017,1,21,11,0,327.0,202.0,4.2,12.0,364.0,280.29,220.97
2017,1,21,11,15,305.0,213.5,4.35,12.0,368.5,298.73,238.22
2017,1,21,11,30,283.0,225.0,4.5,12.0,373.0,315.09,253.37
2017,1,21,11,45,242.5,234.5,4.65,12.0,363.0,318.82,258.02
2017,1,21,12,0,202.0,244.0,4.8,12.0,353.0,319.78,259.95
2017,1,21,12,15,150.5,244.0,4.95,12.0,325.0,303.93,247.84
2017,1,21,12,30,99.0,244.0,5.1,12.0,297.0,281.56,229.96
2017,1,21,12,45,71.0,232.0,5.25,12.0,270.0,259.69,212.31
2017,1,21,13,0,43.0,220.0,5.4,12.0,243.0,236.02,192.91
2017,1,21,13,15,35.0,209.5,5.4,12.0,227.5,223.73,182.95
2017,1,21,13,30,27.0,199.0,5.4,12.0,212.0,205.53,168.02
2017,1,21,13,45,22.5,188.5,5.45,12.0,199.5,193.86,158.53
2017,1,21,14,0,18.0,178.0,5.5,12.0,187.0,181.97,148.81
2017,1,21,14,15,9.0,141.0,5.5,12.0,145.5,140.11,113.81
2017,1,21,14,30,0.0,104.0,5.5,12.0,104.0,98.16,78.38
2017,1,21,14,45,0.0,101.5,5.55,12.0,101.5,96.16,76.84
2017,1,21,15,0,0.0,99.0,5.6,12.0,99.0,94.32,75.39
2017,1,21,15,15,0.0,87.5,5.75,11.5,87.5,83.27,66.17
2017,1,21,15,30,0.0,76.0,5.9,11.0,76.0,72.16,56.78
2017,1,21,15,45,0.0,64.0,6.05,11.0,64.0,60.47,46.66
2017,1,21,16,0,0.0,52.0,6.2,11.0,52.0,48.7,36.36
2017,1,21,16,15,0.0,40.0,6.35,11.0,40.0,37.16,26.17
2017,1,21,16,30,0.0,28.0,6.5,11.0,28.0,25.99,16.25
2017,1,21,16,45,0.0,18.0,6.7,11.0,18.0,16.69,7.65
2017,1,21,17,0,0.0,8.0,6.9,11.0,8.0,7.41,0.0
2017,1,21,17,15,0.0,4.0,7.0,11.0,4.0,3.81,0.0
2017,1,21,17,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.05,11.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,11.45,11.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,11.5,11.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,11.7,11.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,11.5,11.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,11.45,11.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,11.45,11.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,11.5,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,11.6,11.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,11.7,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,10.55,12.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,9.65,13.0,0.0,0.0,0.0
