Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,3,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,7,45,122.5,21.0,3.25,11.5,34.0,16.48,1.55
2017,1,22,8,0,245.0,42.0,3.0,12.0,68.0,32.9,22.15
2017,1,22,8,15,340.0,53.0,2.85,12.0,108.0,40.72,30.23
2017,1,22,8,30,435.0,64.0,2.7,12.0,148.0,50.26,39.24
2017,1,22,8,45,505.5,70.0,2.55,12.0,190.5,52.82,41.86
2017,1,22,9,0,576.0,76.0,2.4,12.0,233.0,55.49,44.42
2017,1,22,9,15,373.5,109.0,2.55,12.0,216.5,77.94,64.54
2017,1,22,9,30,171.0,142.0,2.7,12.0,200.0,119.82,92.44
2017,1,22,9,45,85.5,78.0,2.85,12.5,107.0,75.55,55.62
2017,1,22,10,0,0.0,14.0,3.0,13.0,14.0,12.98,5.53
2017,1,22,10,15,386.5,53.5,3.2,13.0,230.0,113.88,74.99
2017,1,22,10,30,773.0,93.0,3.4,13.0,446.0,259.44,183.39
2017,1,22,10,45,783.5,95.5,3.65,13.0,469.5,300.04,220.61
2017,1,22,11,0,794.0,98.0,3.9,13.0,493.0,340.08,257.62
2017,1,22,11,15,802.0,99.5,4.1,13.0,509.5,377.51,292.25
2017,1,22,11,30,810.0,101.0,4.3,13.0,526.0,413.75,325.5
2017,1,22,11,45,805.5,104.5,4.55,13.0,533.5,445.2,354.61
2017,1,22,12,0,801.0,108.0,4.8,13.0,541.0,474.35,381.34
2017,1,22,12,15,503.5,178.0,5.0,13.0,450.5,419.4,340.32
2017,1,22,12,30,206.0,248.0,5.2,13.0,360.0,343.52,279.69
2017,1,22,12,45,132.5,239.0,5.45,13.0,310.5,303.49,247.72
2017,1,22,13,0,59.0,230.0,5.7,13.0,261.0,254.83,207.81
2017,1,22,13,15,29.5,120.5,5.7,12.5,136.0,132.32,106.77
2017,1,22,13,30,0.0,11.0,5.7,12.0,11.0,10.21,3.09
2017,1,22,13,45,0.0,9.5,5.75,12.0,9.5,8.82,1.91
2017,1,22,14,0,0.0,8.0,5.8,12.0,8.0,7.42,0.72
2017,1,22,14,15,0.0,15.5,5.85,12.0,15.5,14.38,6.73
2017,1,22,14,30,0.0,23.0,5.9,12.0,23.0,21.34,12.74
2017,1,22,14,45,0.0,26.5,5.95,12.0,26.5,24.59,15.57
2017,1,22,15,0,0.0,30.0,6.0,12.0,30.0,27.84,18.41
2017,1,22,15,15,0.0,26.5,6.1,11.5,26.5,24.58,15.66
2017,1,22,15,30,0.0,23.0,6.2,11.0,23.0,21.33,12.88
2017,1,22,15,45,0.0,19.5,6.3,11.0,19.5,18.07,10.03
2017,1,22,16,0,0.0,16.0,6.4,11.0,16.0,14.82,7.17
2017,1,22,16,15,0.0,12.0,6.55,11.0,12.0,11.11,3.88
2017,1,22,16,30,0.0,8.0,6.7,11.0,8.0,7.4,0.6
2017,1,22,16,45,0.0,5.0,6.85,11.0,5.0,4.62,0.0
2017,1,22,17,0,0.0,2.0,7.0,11.0,2.0,1.85,0.0
2017,1,22,17,15,0.0,1.0,7.25,10.5,1.0,0.95,0.0
2017,1,22,17,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,7.75,9.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,7,45,60.0,23.5,2.4,9.0,30.0,19.49,4.03
2017,1,23,8,0,120.0,47.0,2.4,9.0,60.0,37.66,26.64
2017,1,23,8,15,192.5,63.5,2.5,9.0,95.5,50.22,39.08
2017,1,23,8,30,265.0,80.0,2.6,9.0,131.0,62.44,50.67
2017,1,23,8,45,338.0,89.5,2.75,9.5,171.5,66.46,54.58
2017,1,23,9,0,411.0,99.0,2.9,10.0,212.0,72.16,59.79
2017,1,23,9,15,487.0,95.0,2.95,10.0,249.0,67.73,55.85
2017,1,23,9,30,563.0,91.0,3.0,10.0,286.0,90.46,57.13
2017,1,23,9,45,281.5,77.0,3.05,10.0,174.5,84.39,55.49
2017,1,23,10,0,0.0,63.0,3.1,10.0,63.0,58.59,45.12
2017,1,23,10,15,42.0,131.0,3.15,10.0,150.5,124.33,99.36
2017,1,23,10,30,84.0,199.0,3.2,10.0,238.0,192.35,154.87
2017,1,23,10,45,53.0,195.5,3.25,10.0,220.5,187.4,151.88
2017,1,23,11,0,22.0,192.0,3.3,10.0,203.0,180.99,147.44
2017,1,23,11,15,85.0,216.5,3.35,10.0,261.0,225.37,183.18
2017,1,23,11,30,148.0,241.0,3.4,10.0,319.0,276.97,225.06
2017,1,23,11,45,466.0,179.5,3.45,10.0,431.5,368.31,298.02
2017,1,23,12,0,784.0,118.0,3.5,10.0,544.0,476.96,385.7
2017,1,23,12,15,392.0,103.5,3.45,10.0,316.5,297.05,244.02
2017,1,23,12,30,0.0,89.0,3.4,10.0,89.0,82.92,65.15
2017,1,23,12,45,413.5,95.0,3.4,10.0,317.0,324.59,270.47
2017,1,23,13,0,827.0,101.0,3.4,10.0,545.0,572.01,469.98
2017,1,23,13,15,580.0,156.5,3.35,10.0,464.5,500.29,411.6
2017,1,23,13,30,333.0,212.0,3.3,10.0,384.0,416.31,343.28
2017,1,23,13,45,560.0,154.5,3.3,10.0,429.5,506.32,419.09
2017,1,23,14,0,787.0,97.0,3.3,10.0,475.0,591.84,489.55
2017,1,23,14,15,553.5,134.5,3.3,10.0,393.0,492.79,409.52
2017,1,23,14,30,320.0,172.0,3.3,10.0,311.0,385.92,321.85
2017,1,23,14,45,310.0,159.0,3.3,10.0,285.0,367.58,307.88
2017,1,23,15,0,300.0,146.0,3.3,10.0,259.0,348.03,292.33
2017,1,23,15,15,273.5,135.5,3.25,10.0,230.5,320.73,269.79
2017,1,23,15,30,247.0,125.0,3.2,10.0,202.0,293.19,246.65
2017,1,23,15,45,217.0,109.5,3.15,10.0,170.0,257.45,216.21
2017,1,23,16,0,187.0,94.0,3.1,10.0,138.0,221.95,185.38
2017,1,23,16,15,154.5,76.5,3.2,10.0,107.5,182.99,151.03
2017,1,23,16,30,122.0,59.0,3.3,10.0,77.0,144.8,116.72
2017,1,23,16,45,65.5,41.0,3.4,10.0,50.0,87.53,65.44
2017,1,23,17,0,9.0,23.0,3.5,10.0,23.0,30.33,7.33
2017,1,23,17,15,4.5,11.5,3.5,9.5,11.5,12.77,0.0
2017,1,23,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,4.0,3.3,8.0,4.0,0.0,0.0
2017,1,24,7,30,0.0,8.0,3.3,8.0,8.0,7.63,0.0
2017,1,24,7,45,43.5,24.5,3.35,8.5,29.5,21.14,5.91
2017,1,24,8,0,87.0,41.0,3.4,9.0,51.0,33.22,22.94
2017,1,24,8,15,119.5,59.0,3.55,9.0,79.5,46.89,36.16
2017,1,24,8,30,152.0,77.0,3.7,9.0,108.0,60.13,48.62
2017,1,24,8,45,176.0,94.5,3.85,9.0,138.0,72.59,60.23
2017,1,24,9,0,200.0,112.0,4.0,9.0,168.0,84.66,71.31
2017,1,24,9,15,222.5,125.0,4.05,9.0,196.0,93.35,79.18
2017,1,24,9,30,245.0,138.0,4.1,9.0,224.0,116.88,88.64
2017,1,24,9,45,299.0,146.5,4.2,9.5,262.0,144.32,106.02
2017,1,24,10,0,353.0,155.0,4.3,10.0,300.0,176.57,129.55
2017,1,24,10,15,585.5,119.0,4.3,10.0,380.5,208.5,147.34
2017,1,24,10,30,818.0,83.0,4.3,10.0,461.0,264.17,188.29
2017,1,24,10,45,831.5,84.0,4.3,10.0,485.5,306.29,227.66
2017,1,24,11,0,845.0,85.0,4.3,10.0,510.0,347.95,266.62
2017,1,24,11,15,853.0,86.0,4.25,10.0,527.5,386.94,302.99
2017,1,24,11,30,861.0,87.0,4.2,10.0,545.0,424.61,337.61
2017,1,24,11,45,868.0,87.0,4.2,10.0,555.0,459.36,369.29
2017,1,24,12,0,875.0,87.0,4.2,10.0,565.0,492.3,398.88
2017,1,24,12,15,876.0,87.0,4.1,10.0,567.0,520.32,423.73
2017,1,24,12,30,877.0,87.0,4.0,10.0,569.0,545.88,446.09
2017,1,24,12,45,885.5,83.0,3.95,10.5,565.5,567.92,464.7
2017,1,24,13,0,894.0,79.0,3.9,11.0,562.0,587.89,481.3
2017,1,24,13,15,644.5,140.0,3.85,11.0,484.0,526.08,432.01
2017,1,24,13,30,395.0,201.0,3.8,11.0,406.0,442.57,364.39
2017,1,24,13,45,631.5,137.5,3.75,11.0,450.0,537.19,443.53
2017,1,24,14,0,868.0,74.0,3.7,11.0,494.0,618.66,510.71
2017,1,24,14,15,855.0,72.5,3.65,11.0,466.5,614.08,507.55
2017,1,24,14,30,842.0,71.0,3.6,11.0,439.0,606.5,502.36
2017,1,24,14,45,823.5,68.5,3.6,11.0,405.5,591.53,491.33
2017,1,24,15,0,805.0,66.0,3.6,11.0,372.0,573.88,477.88
2017,1,24,15,15,777.5,63.0,3.5,11.0,333.5,547.83,457.06
2017,1,24,15,30,750.0,60.0,3.4,11.0,295.0,519.73,434.0
2017,1,24,15,45,711.5,55.5,3.35,11.0,252.5,481.93,402.44
2017,1,24,16,0,673.0,51.0,3.3,11.0,210.0,443.07,368.85
2017,1,24,16,15,609.0,45.0,3.15,10.5,166.5,388.57,321.59
2017,1,24,16,30,545.0,39.0,3.0,10.0,123.0,335.01,273.27
2017,1,24,16,45,441.0,30.0,2.95,10.0,83.0,267.05,208.79
2017,1,24,17,0,337.0,21.0,2.9,10.0,43.0,187.71,89.19
2017,1,24,17,15,168.5,10.5,2.85,10.0,21.5,78.26,0.0
2017,1,24,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.0,1.85,9.0,7.0,0.0,0.0
2017,1,25,7,30,0.0,14.0,1.8,9.0,14.0,13.34,0.0
2017,1,25,7,45,192.5,25.0,1.75,9.5,47.0,19.71,5.98
2017,1,25,8,0,385.0,36.0,1.7,10.0,80.0,28.8,19.18
2017,1,25,8,15,471.0,44.0,1.7,10.0,122.0,33.91,24.58
2017,1,25,8,30,557.0,52.0,1.7,10.0,164.0,38.91,29.47
2017,1,25,8,45,620.5,56.0,1.7,10.5,208.0,40.36,30.96
2017,1,25,9,0,684.0,60.0,1.7,11.0,252.0,46.05,36.13
2017,1,25,9,15,719.0,64.0,1.7,11.0,292.5,47.79,37.72
2017,1,25,9,30,754.0,68.0,1.7,11.0,333.0,87.05,47.54
2017,1,25,9,45,786.0,69.0,1.7,11.0,370.5,130.1,72.55
2017,1,25,10,0,818.0,70.0,1.7,11.0,408.0,175.38,106.85
2017,1,25,10,15,834.5,72.0,1.7,11.0,439.0,220.46,145.67
2017,1,25,10,30,851.0,74.0,1.7,11.0,470.0,265.77,186.48
2017,1,25,10,45,490.5,150.5,1.75,11.0,381.5,267.17,203.14
2017,1,25,11,0,130.0,227.0,1.8,11.0,293.0,241.96,193.58
2017,1,25,11,15,510.0,152.5,1.85,11.0,423.5,322.16,253.25
2017,1,25,11,30,890.0,78.0,1.9,11.0,554.0,431.69,338.37
2017,1,25,11,45,627.5,151.0,2.0,11.5,489.5,416.36,330.78
2017,1,25,12,0,365.0,224.0,2.1,12.0,425.0,381.16,305.5
2017,1,25,12,15,431.5,209.0,2.15,12.0,447.5,417.0,335.39
2017,1,25,12,30,498.0,194.0,2.2,12.0,470.0,452.73,364.88
2017,1,25,12,45,283.0,216.0,2.3,12.0,372.5,368.09,298.43
2017,1,25,13,0,68.0,238.0,2.4,12.0,275.0,268.13,217.33
2017,1,25,13,15,479.0,157.0,2.45,12.0,408.0,445.79,365.03
2017,1,25,13,30,890.0,76.0,2.5,12.0,541.0,615.56,500.69
2017,1,25,13,45,883.5,74.0,2.6,12.0,520.5,620.25,504.82
2017,1,25,14,0,877.0,72.0,2.7,12.0,500.0,621.84,507.65
2017,1,25,14,15,864.0,70.5,2.75,11.5,472.5,616.95,506.05
2017,1,25,14,30,851.0,69.0,2.8,11.0,445.0,612.65,504.66
2017,1,25,14,45,831.0,67.0,2.9,11.0,411.0,597.27,493.78
2017,1,25,15,0,811.0,65.0,3.0,11.0,377.0,579.21,480.49
2017,1,25,15,15,783.0,62.0,3.0,11.0,338.0,552.73,459.79
2017,1,25,15,30,755.0,59.0,3.0,11.0,299.0,524.21,436.83
2017,1,25,15,45,712.5,55.5,3.05,11.0,256.0,485.11,404.64
2017,1,25,16,0,670.0,52.0,3.1,11.0,213.0,445.07,370.46
2017,1,25,16,15,605.0,46.0,3.05,10.5,169.0,389.87,322.99
2017,1,25,16,30,540.0,40.0,3.0,10.0,125.0,340.54,278.3
2017,1,25,16,45,428.5,31.5,3.0,10.0,85.0,264.53,208.24
2017,1,25,17,0,317.0,23.0,3.0,10.0,45.0,188.62,102.3
2017,1,25,17,15,158.5,11.5,3.0,9.5,22.5,75.69,0.0
2017,1,25,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.0,2.2,8.0,7.0,0.0,0.0
2017,1,26,7,30,0.0,14.0,2.2,8.0,14.0,13.34,0.0
2017,1,26,7,45,201.5,24.0,2.25,8.5,47.5,19.38,6.6
2017,1,26,8,0,403.0,34.0,2.3,9.0,81.0,26.78,17.59
2017,1,26,8,15,486.5,42.0,2.35,9.0,123.0,31.98,22.99
2017,1,26,8,30,570.0,50.0,2.4,9.0,165.0,37.05,27.93
2017,1,26,8,45,624.5,55.0,2.45,9.5,208.5,39.41,30.22
2017,1,26,9,0,679.0,60.0,2.5,10.0,252.0,45.9,36.13
2017,1,26,9,15,714.5,63.5,2.5,10.0,292.5,47.21,37.33
2017,1,26,9,30,750.0,67.0,2.5,10.0,333.0,87.46,47.58
2017,1,26,9,45,584.0,106.5,2.5,10.5,326.5,139.06,88.71
2017,1,26,10,0,418.0,146.0,2.5,11.0,320.0,177.08,126.25
2017,1,26,10,15,634.0,109.5,2.45,11.0,396.0,212.15,147.51
2017,1,26,10,30,850.0,73.0,2.4,11.0,472.0,266.61,188.01
2017,1,26,10,45,862.5,74.5,2.4,11.0,496.5,310.37,228.44
2017,1,26,11,0,875.0,76.0,2.4,11.0,521.0,356.42,270.47
2017,1,26,11,15,883.0,77.0,2.4,11.0,539.0,396.16,306.94
2017,1,26,11,30,891.0,78.0,2.4,11.0,557.0,434.47,341.54
2017,1,26,11,45,895.0,78.5,2.45,11.5,567.0,468.94,371.86
2017,1,26,12,0,899.0,79.0,2.5,12.0,577.0,501.34,399.78
2017,1,26,12,15,900.5,79.0,2.55,12.0,579.5,529.79,424.76
2017,1,26,12,30,902.0,79.0,2.6,12.0,582.0,555.74,447.32
2017,1,26,12,45,901.5,78.5,2.65,12.0,577.0,577.47,466.25
2017,1,26,13,0,901.0,78.0,2.7,12.0,572.0,596.38,482.73
2017,1,26,13,15,896.5,77.5,2.75,12.0,559.0,610.09,494.98
2017,1,26,13,30,892.0,77.0,2.8,12.0,546.0,620.76,504.74
2017,1,26,13,45,883.0,76.0,2.85,12.0,525.5,625.1,509.53
2017,1,26,14,0,874.0,75.0,2.9,12.0,505.0,626.32,511.82
2017,1,26,14,15,861.0,73.5,2.9,12.0,477.5,624.82,511.61
2017,1,26,14,30,848.0,72.0,2.9,12.0,450.0,617.24,506.67
2017,1,26,14,45,829.0,70.0,2.95,12.0,416.0,602.49,496.17
2017,1,26,15,0,810.0,68.0,3.0,12.0,382.0,585.03,483.28
2017,1,26,15,15,782.5,65.0,2.9,12.0,343.0,558.8,462.61
2017,1,26,15,30,755.0,62.0,2.8,12.0,304.0,530.48,439.73
2017,1,26,15,45,716.0,57.5,2.7,12.0,261.5,492.07,408.06
2017,1,26,16,0,677.0,53.0,2.6,12.0,219.0,452.58,374.42
2017,1,26,16,15,614.0,47.0,2.55,11.5,174.5,398.04,328.02
2017,1,26,16,30,551.0,41.0,2.5,11.0,130.0,349.26,284.27
2017,1,26,16,45,449.5,32.0,2.5,11.0,89.5,276.6,217.81
2017,1,26,17,0,348.0,23.0,2.5,11.0,49.0,204.85,121.5
2017,1,26,17,15,174.0,11.5,2.55,10.5,24.5,82.62,0.0
2017,1,26,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,27,7,15,96.0,6.0,3.5,7.0,8.5,0.0,0.0
2017,1,27,7,30,192.0,12.0,3.4,7.0,17.0,11.44,0.0
2017,1,27,7,45,350.5,22.5,3.35,7.5,55.0,17.93,6.36
2017,1,27,8,0,509.0,33.0,3.3,8.0,93.0,28.26,19.02
2017,1,27,8,15,588.5,39.5,3.3,8.5,138.0,32.57,23.58
2017,1,27,8,30,668.0,46.0,3.3,9.0,183.0,36.86,27.76
2017,1,27,8,45,720.0,49.5,3.3,9.5,228.5,38.32,29.23
2017,1,27,9,0,772.0,53.0,3.3,10.0,274.0,39.89,30.68
2017,1,27,9,15,804.0,56.5,3.35,10.0,316.0,41.45,32.11
2017,1,27,9,30,836.0,60.0,3.4,10.0,358.0,87.6,44.42
2017,1,27,9,45,858.5,62.0,3.45,10.5,396.0,134.83,73.25
2017,1,27,10,0,881.0,64.0,3.5,11.0,434.0,187.82,114.86
2017,1,27,10,15,896.0,65.5,3.5,11.0,465.5,234.97,156.17
2017,1,27,10,30,911.0,67.0,3.5,11.0,497.0,282.01,199.27
2017,1,27,10,45,921.5,68.0,3.55,11.5,522.0,327.0,240.94
2017,1,27,11,0,932.0,69.0,3.6,12.0,547.0,371.03,281.46
2017,1,27,11,15,938.0,70.0,3.55,12.0,564.5,412.25,319.55
2017,1,27,11,30,944.0,71.0,3.5,12.0,582.0,451.77,355.45
2017,1,27,11,45,947.0,71.5,3.5,12.5,592.0,487.6,387.04
2017,1,27,12,0,950.0,72.0,3.5,13.0,602.0,521.16,415.99
2017,1,27,12,15,950.0,72.0,3.3,13.0,604.0,550.31,441.11
2017,1,27,12,30,950.0,72.0,3.1,13.0,606.0,576.72,463.44
2017,1,27,12,45,943.5,73.5,2.95,13.0,599.0,598.27,481.58
2017,1,27,13,0,937.0,75.0,2.8,13.0,592.0,616.69,496.88
2017,1,27,13,15,931.5,74.0,2.55,13.0,578.0,629.89,507.49
2017,1,27,13,30,926.0,73.0,2.3,13.0,564.0,639.88,515.29
2017,1,27,13,45,915.5,72.5,2.1,13.0,542.0,644.15,518.71
2017,1,27,14,0,905.0,72.0,1.9,13.0,520.0,645.19,519.46
2017,1,27,14,15,891.5,70.5,1.85,13.0,491.5,640.08,516.38
2017,1,27,14,30,878.0,69.0,1.8,13.0,463.0,631.89,510.87
2017,1,27,14,45,857.5,67.0,1.8,13.0,428.0,619.67,502.34
2017,1,27,15,0,837.0,65.0,1.8,13.0,393.0,601.05,488.8
2017,1,27,15,15,810.0,62.5,1.8,13.0,353.5,575.37,469.46
2017,1,27,15,30,783.0,60.0,1.8,13.0,314.0,547.51,447.85
2017,1,27,15,45,741.5,56.0,1.8,13.0,270.0,507.68,416.08
2017,1,27,16,0,700.0,52.0,1.8,13.0,226.0,466.8,382.31
2017,1,27,16,15,638.0,46.5,1.85,12.5,181.0,412.66,337.31
2017,1,27,16,30,576.0,41.0,1.9,12.0,136.0,359.24,290.82
2017,1,27,16,45,469.0,33.0,2.0,12.0,94.0,288.75,227.11
2017,1,27,17,0,362.0,25.0,2.1,12.0,52.0,215.92,136.36
2017,1,27,17,15,181.0,12.5,2.15,11.5,26.0,87.08,0.0
2017,1,27,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,28,7,15,72.5,6.5,4.3,7.0,9.0,0.0,0.0
2017,1,28,7,30,145.0,13.0,4.5,7.0,18.0,12.39,0.0
2017,1,28,7,45,296.5,24.5,4.7,7.5,54.0,19.69,8.14
2017,1,28,8,0,448.0,36.0,4.9,8.0,90.0,28.44,19.24
2017,1,28,8,15,533.0,43.5,5.05,8.0,135.0,33.14,24.14
2017,1,28,8,30,618.0,51.0,5.2,8.0,180.0,37.74,28.67
2017,1,28,8,45,589.0,63.5,5.4,8.5,208.5,46.19,36.5
2017,1,28,9,0,560.0,76.0,5.6,9.0,237.0,54.32,43.9
2017,1,28,9,15,601.5,78.0,5.55,9.0,274.5,54.4,43.98
2017,1,28,9,30,643.0,80.0,5.5,9.0,312.0,91.16,53.1
2017,1,28,9,45,706.0,75.5,5.5,9.5,354.0,132.43,77.96
2017,1,28,10,0,769.0,71.0,5.5,10.0,396.0,174.24,109.17
2017,1,28,10,15,624.5,115.5,5.4,10.5,392.0,218.4,154.47
2017,1,28,10,30,480.0,160.0,5.3,11.0,388.0,251.42,190.01
2017,1,28,10,45,691.5,120.0,5.2,11.5,467.0,303.04,229.26
2017,1,28,11,0,903.0,80.0,5.1,12.0,546.0,373.89,286.27
2017,1,28,11,15,910.5,81.0,4.85,12.0,564.0,414.81,323.99
2017,1,28,11,30,918.0,82.0,4.6,12.0,582.0,454.2,359.64
2017,1,28,11,45,920.5,82.5,4.4,12.5,592.0,489.18,390.28
2017,1,28,12,0,923.0,83.0,4.2,13.0,602.0,521.93,418.16
2017,1,28,12,15,923.5,83.5,3.9,13.0,604.0,551.29,443.26
2017,1,28,12,30,924.0,84.0,3.6,13.0,606.0,578.03,465.72
2017,1,28,12,45,921.0,83.5,3.35,13.5,600.0,599.11,482.47
2017,1,28,13,0,918.0,83.0,3.1,14.0,594.0,617.2,496.39
2017,1,28,13,15,912.5,82.5,2.85,14.0,580.0,630.78,507.36
2017,1,28,13,30,907.0,82.0,2.6,14.0,566.0,641.23,515.6
2017,1,28,13,45,899.0,80.0,2.4,14.0,544.5,645.39,519.09
2017,1,28,14,0,891.0,78.0,2.2,14.0,523.0,649.45,522.21
2017,1,28,14,15,877.5,76.5,2.1,14.0,494.5,644.7,519.12
2017,1,28,14,30,864.0,75.0,2.0,14.0,466.0,636.84,513.6
2017,1,28,14,45,846.0,72.5,1.9,14.0,431.5,622.05,502.71
2017,1,28,15,0,828.0,70.0,1.8,14.0,397.0,604.45,489.48
2017,1,28,15,15,800.0,66.5,1.65,13.5,357.0,577.03,468.99
2017,1,28,15,30,772.0,63.0,1.5,13.0,317.0,547.45,446.28
2017,1,28,15,45,733.0,59.0,1.35,13.0,273.5,509.07,415.16
2017,1,28,16,0,694.0,55.0,1.2,13.0,230.0,469.54,382.13
2017,1,28,16,15,631.5,49.0,1.3,12.5,184.5,414.39,337.29
2017,1,28,16,30,569.0,43.0,1.4,12.0,139.0,364.98,294.67
2017,1,28,16,45,464.5,34.5,1.55,12.0,97.0,290.1,228.58
2017,1,28,17,0,360.0,26.0,1.7,12.0,55.0,218.87,145.12
2017,1,28,17,15,180.0,13.0,1.9,11.5,27.5,87.77,0.0
2017,1,28,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,10.0,4.8,6.0,10.0,0.0,0.0
2017,1,29,7,30,0.0,20.0,4.9,6.0,20.0,19.06,0.0
2017,1,29,7,45,250.0,27.5,5.05,6.5,58.5,22.45,10.75
2017,1,29,8,0,500.0,35.0,5.2,7.0,97.0,27.43,18.5
2017,1,29,8,15,581.0,42.0,5.15,7.5,143.0,34.74,25.67
2017,1,29,8,30,662.0,49.0,5.1,8.0,189.0,39.41,30.2
2017,1,29,8,45,662.0,55.0,5.1,8.5,221.5,42.89,33.51
2017,1,29,9,0,662.0,61.0,5.1,9.0,254.0,42.13,32.83
2017,1,29,9,15,699.5,62.0,5.05,9.5,292.5,47.91,38.01
2017,1,29,9,30,737.0,63.0,5.0,10.0,331.0,88.18,46.72
2017,1,29,9,45,623.0,97.5,5.0,10.5,340.0,139.38,86.96
2017,1,29,10,0,509.0,132.0,5.0,11.0,349.0,183.0,127.63
2017,1,29,10,15,648.0,106.0,4.85,11.0,403.0,216.5,151.65
2017,1,29,10,30,787.0,80.0,4.7,11.0,457.0,263.63,189.62
2017,1,29,10,45,755.0,94.5,4.6,11.5,471.0,303.87,228.12
2017,1,29,11,0,723.0,109.0,4.5,12.0,485.0,337.37,260.21
2017,1,29,11,15,826.5,95.5,4.35,12.0,539.0,397.29,310.94
2017,1,29,11,30,930.0,82.0,4.2,12.0,593.0,461.83,365.15
2017,1,29,11,45,844.0,97.5,4.1,12.5,567.5,471.1,375.98
2017,1,29,12,0,758.0,113.0,4.0,13.0,542.0,473.29,380.23
2017,1,29,12,15,733.0,121.5,3.9,13.0,537.5,494.15,398.85
2017,1,29,12,30,708.0,130.0,3.8,13.0,533.0,511.71,414.24
2017,1,29,12,45,687.0,135.0,3.7,13.5,523.0,524.82,425.01
2017,1,29,13,0,666.0,140.0,3.6,14.0,513.0,534.95,433.12
2017,1,29,13,15,668.0,135.5,3.55,14.0,502.0,546.26,443.13
2017,1,29,13,30,670.0,131.0,3.5,14.0,491.0,555.27,451.22
2017,1,29,13,45,629.0,137.0,3.45,14.0,465.0,546.2,444.69
2017,1,29,14,0,588.0,143.0,3.4,14.0,439.0,534.12,435.74
2017,1,29,14,15,667.5,113.5,3.3,14.0,432.5,558.18,456.45
2017,1,29,14,30,747.0,84.0,3.2,14.0,426.0,576.44,472.39
2017,1,29,14,45,678.5,92.0,3.15,14.0,385.0,544.42,447.25
2017,1,29,15,0,610.0,100.0,3.1,14.0,344.0,508.84,419.22
2017,1,29,15,15,576.5,97.5,2.9,13.5,310.0,481.61,398.25
2017,1,29,15,30,543.0,95.0,2.7,13.0,276.0,452.87,375.5
2017,1,29,15,45,514.0,85.5,2.55,13.0,238.5,418.09,346.88
2017,1,29,16,0,485.0,76.0,2.4,13.0,201.0,382.39,316.67
2017,1,29,16,15,429.0,67.0,2.45,12.5,162.0,329.93,272.56
2017,1,29,16,30,373.0,58.0,2.5,12.0,123.0,282.27,230.81
2017,1,29,16,45,302.0,44.0,2.55,12.0,86.0,222.91,177.35
2017,1,29,17,0,231.0,30.0,2.6,12.0,49.0,167.05,114.89
2017,1,29,17,15,115.5,15.0,2.6,11.5,24.5,63.08,0.0
2017,1,29,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,10.0,3.7,7.0,10.0,0.0,0.0
2017,1,30,7,30,0.0,20.0,3.8,7.0,20.0,19.06,0.0
2017,1,30,7,45,206.5,29.5,3.9,7.5,55.5,23.19,11.8
2017,1,30,8,0,413.0,39.0,4.0,8.0,91.0,30.94,21.58
2017,1,30,8,15,496.5,45.5,4.05,8.0,133.0,34.58,25.52
2017,1,30,8,30,580.0,52.0,4.1,8.0,175.0,38.23,29.17
2017,1,30,8,45,629.0,56.0,4.15,8.5,217.5,39.71,30.63
2017,1,30,9,0,678.0,60.0,4.2,9.0,260.0,45.3,35.72
2017,1,30,9,15,718.0,60.5,4.2,9.5,299.5,48.4,38.46
2017,1,30,9,30,758.0,61.0,4.2,10.0,339.0,89.5,46.51
2017,1,30,9,45,718.0,77.0,4.25,10.5,362.0,138.39,81.75
2017,1,30,10,0,678.0,93.0,4.3,11.0,385.0,178.65,116.4
2017,1,30,10,15,552.5,134.5,4.2,11.5,383.0,222.53,160.13
2017,1,30,10,30,427.0,176.0,4.1,12.0,381.0,254.05,192.98
2017,1,30,10,45,679.5,126.0,4.05,12.5,472.5,308.58,232.91
2017,1,30,11,0,932.0,76.0,4.0,13.0,564.0,385.17,293.08
2017,1,30,11,15,938.5,77.0,3.8,13.0,582.0,426.98,331.15
2017,1,30,11,30,945.0,78.0,3.6,13.0,600.0,467.12,367.07
2017,1,30,11,45,947.0,79.0,3.45,13.5,610.0,503.39,398.4
2017,1,30,12,0,949.0,80.0,3.3,14.0,620.0,537.33,426.96
2017,1,30,12,15,949.0,80.0,3.15,14.0,622.0,566.8,452.08
2017,1,30,12,30,949.0,80.0,3.0,14.0,624.0,593.53,474.46
2017,1,30,12,45,934.5,84.0,2.95,14.0,615.5,613.36,491.32
2017,1,30,13,0,920.0,88.0,2.9,14.0,607.0,629.79,505.23
2017,1,30,13,15,914.5,87.5,2.8,14.0,593.0,643.56,516.78
2017,1,30,13,30,909.0,87.0,2.7,14.0,579.0,656.65,527.51
2017,1,30,13,45,901.5,85.0,2.6,14.5,557.5,661.66,531.09
2017,1,30,14,0,894.0,83.0,2.5,15.0,536.0,663.41,532.13
2017,1,30,14,15,880.0,81.0,2.4,15.0,507.5,657.84,528.53
2017,1,30,14,30,866.0,79.0,2.3,15.0,479.0,649.12,522.48
2017,1,30,14,45,849.5,76.0,2.25,15.0,444.5,634.66,512.24
2017,1,30,15,0,833.0,73.0,2.2,15.0,410.0,617.35,499.62
2017,1,30,15,15,805.5,70.0,2.05,14.5,369.5,590.6,479.83
2017,1,30,15,30,778.0,67.0,1.9,14.0,329.0,561.64,457.8
2017,1,30,15,45,738.0,63.0,1.75,14.0,284.5,522.27,426.13
2017,1,30,16,0,698.0,59.0,1.6,14.0,240.0,481.69,392.52
2017,1,30,16,15,636.5,53.0,1.6,13.5,194.0,430.9,350.72
2017,1,30,16,30,575.0,47.0,1.6,13.0,148.0,377.25,304.81
2017,1,30,16,45,466.5,38.5,1.65,12.5,104.5,299.24,237.24
2017,1,30,17,0,358.0,30.0,1.7,12.0,61.0,226.6,160.79
2017,1,30,17,15,179.0,15.0,1.7,12.0,30.5,108.38,0.0
2017,1,30,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,31,7,15,79.5,8.0,3.4,9.0,11.0,7.63,0.0
2017,1,31,7,30,159.0,16.0,3.5,9.0,22.0,15.25,0.0
2017,1,31,7,45,300.0,28.5,3.65,9.5,60.0,23.16,12.13
2017,1,31,8,0,441.0,41.0,3.8,10.0,98.0,32.72,23.01
2017,1,31,8,15,523.0,49.0,3.75,10.0,143.0,37.64,28.06
2017,1,31,8,30,605.0,57.0,3.7,10.0,188.0,42.46,32.76
2017,1,31,8,45,658.0,62.0,3.65,10.0,233.5,44.58,34.86
2017,1,31,9,0,711.0,67.0,3.6,10.0,279.0,46.73,36.88
2017,1,31,9,15,746.0,71.0,3.45,10.0,321.5,59.39,48.32
2017,1,31,9,30,781.0,75.0,3.3,10.0,364.0,104.68,58.1
2017,1,31,9,45,775.0,74.0,3.2,10.5,385.5,143.96,83.69
2017,1,31,10,0,769.0,73.0,3.1,11.0,407.0,181.8,114.89
2017,1,31,10,15,823.5,77.0,2.9,11.5,457.5,234.9,159.39
2017,1,31,10,30,878.0,81.0,2.7,12.0,508.0,291.85,208.37
2017,1,31,10,45,890.5,82.0,2.55,12.5,533.5,337.04,249.37
2017,1,31,11,0,903.0,83.0,2.4,13.0,559.0,384.39,291.42
2017,1,31,11,15,686.5,142.5,2.3,13.0,511.5,389.81,303.26
2017,1,31,11,30,470.0,202.0,2.2,13.0,464.0,380.84,301.05
2017,1,31,11,45,558.5,177.0,2.1,13.5,493.5,418.53,331.63
2017,1,31,12,0,647.0,152.0,2.0,14.0,523.0,461.65,366.08
2017,1,31,12,15,637.5,155.5,1.9,14.0,522.5,482.75,383.71
2017,1,31,12,30,628.0,159.0,1.8,14.0,522.0,501.52,399.22
2017,1,31,12,45,559.5,181.0,1.7,14.5,502.0,499.99,397.68
2017,1,31,13,0,491.0,203.0,1.6,15.0,482.0,496.71,394.44
2017,1,31,13,15,303.5,226.0,1.5,15.0,397.5,413.38,329.62
2017,1,31,13,30,116.0,249.0,1.4,15.0,313.0,323.03,257.71
2017,1,31,13,45,248.5,224.5,1.35,15.5,354.0,392.18,313.98
2017,1,31,14,0,381.0,200.0,1.3,16.0,395.0,455.53,363.91
2017,1,31,14,15,359.0,192.5,1.25,16.0,368.0,438.29,350.63
2017,1,31,14,30,337.0,185.0,1.2,16.0,341.0,419.63,336.73
2017,1,31,14,45,256.5,179.5,1.2,16.0,293.5,364.94,294.11
2017,1,31,15,0,176.0,174.0,1.2,16.0,246.0,301.23,243.77
2017,1,31,15,15,170.5,158.0,1.15,15.5,222.0,281.29,228.96
2017,1,31,15,30,165.0,142.0,1.1,15.0,198.0,260.72,213.07
2017,1,31,15,45,156.5,124.0,1.05,15.0,171.5,235.31,192.46
2017,1,31,16,0,148.0,106.0,1.0,15.0,145.0,209.43,171.0
2017,1,31,16,15,132.0,87.5,1.0,14.5,117.5,178.36,144.97
2017,1,31,16,30,116.0,69.0,1.0,14.0,90.0,147.26,118.19
2017,1,31,16,45,91.5,50.5,1.0,14.0,64.0,111.88,86.89
2017,1,31,17,0,67.0,32.0,1.0,14.0,38.0,76.44,52.47
2017,1,31,17,15,33.5,16.0,0.95,13.5,19.0,35.23,0.0
2017,1,31,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,3.5,3.5,11.0,3.5,3.34,0.0
2017,2,1,7,30,0.0,7.0,3.6,11.0,7.0,6.67,0.0
2017,2,1,7,45,0.0,18.5,3.75,11.5,18.5,17.16,7.74
2017,2,1,8,0,0.0,30.0,3.9,12.0,30.0,27.86,18.65
2017,2,1,8,15,0.0,44.0,3.95,12.0,44.0,40.55,30.43
2017,2,1,8,30,0.0,58.0,4.0,12.0,58.0,52.93,41.85
2017,2,1,8,45,0.0,72.0,4.05,12.0,72.0,65.18,53.04
2017,2,1,9,0,0.0,86.0,4.1,12.0,86.0,77.29,63.97
2017,2,1,9,15,0.0,99.0,4.1,12.0,99.0,88.62,70.58
2017,2,1,9,30,0.0,112.0,4.1,12.0,112.0,100.41,80.51
2017,2,1,9,45,0.0,72.5,4.1,12.5,72.5,67.47,52.23
2017,2,1,10,0,0.0,33.0,4.1,13.0,33.0,30.64,20.64
2017,2,1,10,15,0.0,87.0,4.35,13.0,87.0,80.84,63.28
2017,2,1,10,30,0.0,141.0,4.6,13.0,141.0,128.62,103.27
2017,2,1,10,45,0.0,130.0,4.9,13.5,130.0,119.56,95.32
2017,2,1,11,0,0.0,119.0,5.2,14.0,119.0,110.07,87.12
2017,2,1,11,15,0.0,85.0,5.35,14.0,85.0,79.18,61.21
2017,2,1,11,30,0.0,51.0,5.5,14.0,51.0,47.44,34.49
2017,2,1,11,45,0.0,73.0,5.7,14.0,73.0,67.98,51.74
2017,2,1,12,0,0.0,95.0,5.9,14.0,95.0,88.52,68.9
2017,2,1,12,15,0.0,53.0,5.95,14.0,53.0,49.32,36.0
