Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,12,30,0.0,11.0,6.0,14.0,11.0,10.22,3.0
2017,2,1,12,45,0.0,19.0,6.05,14.0,19.0,17.65,9.3
2017,2,1,13,0,0.0,27.0,6.1,14.0,27.0,25.09,15.6
2017,2,1,13,15,0.0,26.5,6.1,14.0,26.5,24.63,15.22
2017,2,1,13,30,0.0,26.0,6.1,14.0,26.0,24.16,14.84
2017,2,1,13,45,1.5,98.0,6.2,14.0,99.0,92.45,72.49
2017,2,1,14,0,3.0,170.0,6.3,14.0,172.0,164.08,132.34
2017,2,1,14,15,1.5,118.5,6.35,14.0,119.5,112.66,89.6
2017,2,1,14,30,0.0,67.0,6.4,14.0,67.0,62.34,47.36
2017,2,1,14,45,0.0,46.0,6.45,14.0,46.0,42.75,30.83
2017,2,1,15,0,0.0,25.0,6.5,14.0,25.0,23.2,14.21
2017,2,1,15,15,0.0,22.5,6.4,14.0,22.5,20.87,12.25
2017,2,1,15,30,0.0,20.0,6.3,14.0,20.0,18.55,10.28
2017,2,1,15,45,0.0,17.0,6.25,14.0,17.0,15.76,7.89
2017,2,1,16,0,0.0,14.0,6.2,14.0,14.0,12.97,5.49
2017,2,1,16,15,0.0,11.5,6.1,13.5,11.5,10.65,3.47
2017,2,1,16,30,0.0,9.0,6.0,13.0,9.0,8.33,1.43
2017,2,1,16,45,0.0,6.0,5.95,13.0,6.0,5.55,0.0
2017,2,1,17,0,0.0,3.0,5.9,13.0,3.0,2.77,0.0
2017,2,1,17,15,0.0,1.5,5.95,13.0,1.5,1.39,0.0
2017,2,1,17,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,2,7,15,36.0,9.5,6.8,13.0,11.0,9.05,0.0
2017,2,2,7,30,72.0,19.0,6.7,13.0,22.0,15.82,0.0
2017,2,2,7,45,202.5,32.5,6.65,13.0,56.5,25.48,14.47
2017,2,2,8,0,333.0,46.0,6.6,13.0,91.0,35.5,25.22
2017,2,2,8,15,416.0,55.0,6.5,13.0,133.5,42.63,32.15
2017,2,2,8,30,499.0,64.0,6.4,13.0,176.0,48.09,37.38
2017,2,2,8,45,249.5,79.0,6.3,13.5,135.0,57.01,45.46
2017,2,2,9,0,0.0,94.0,6.2,14.0,94.0,83.63,69.12
2017,2,2,9,15,0.0,108.5,6.05,14.0,108.5,96.14,76.43
2017,2,2,9,30,0.0,123.0,5.9,14.0,123.0,109.27,87.41
2017,2,2,9,45,0.0,120.0,5.8,14.0,120.0,108.27,86.4
2017,2,2,10,0,0.0,117.0,5.7,14.0,117.0,106.66,84.87
2017,2,2,10,15,2.0,142.0,5.5,14.0,143.0,129.14,103.43
2017,2,2,10,30,4.0,167.0,5.3,14.0,169.0,151.98,122.16
2017,2,2,10,45,17.0,190.0,5.15,14.5,199.0,176.87,141.92
2017,2,2,11,0,30.0,213.0,5.0,15.0,229.0,200.88,160.92
2017,2,2,11,15,150.5,232.0,4.95,15.0,316.5,266.22,212.56
2017,2,2,11,30,271.0,251.0,4.9,15.0,404.0,342.59,273.51
2017,2,2,11,45,270.0,257.0,4.9,15.0,412.0,361.15,289.23
2017,2,2,12,0,269.0,263.0,4.9,15.0,420.0,379.07,304.38
2017,2,2,12,15,148.5,247.5,4.95,15.0,334.5,311.64,251.0
2017,2,2,12,30,28.0,232.0,5.0,15.0,249.0,232.1,186.32
2017,2,2,12,45,14.5,204.0,5.05,15.0,213.0,199.57,160.0
2017,2,2,13,0,1.0,176.0,5.1,15.0,177.0,165.9,132.42
2017,2,2,13,15,0.5,166.5,5.05,15.0,167.0,157.03,125.25
2017,2,2,13,30,0.0,157.0,5.0,15.0,157.0,148.03,117.96
2017,2,2,13,45,6.0,172.0,5.0,15.0,175.0,167.08,133.94
2017,2,2,14,0,12.0,187.0,5.0,15.0,193.0,186.85,150.49
2017,2,2,14,15,7.5,173.0,4.95,15.0,176.5,170.97,137.54
2017,2,2,14,30,3.0,159.0,4.9,15.0,160.0,154.93,124.44
2017,2,2,14,45,9.5,156.5,4.9,15.0,160.5,157.85,127.29
2017,2,2,15,0,16.0,154.0,4.9,15.0,161.0,161.04,130.35
2017,2,2,15,15,12.0,140.0,4.9,14.5,145.0,145.32,117.62
2017,2,2,15,30,8.0,126.0,4.9,14.0,129.0,129.63,104.77
2017,2,2,15,45,4.0,109.5,4.9,14.0,111.0,111.18,89.22
2017,2,2,16,0,0.0,93.0,4.9,14.0,93.0,92.74,73.49
2017,2,2,16,15,0.0,75.5,4.85,14.0,75.5,75.33,58.52
2017,2,2,16,30,0.0,58.0,4.8,14.0,58.0,57.62,43.12
2017,2,2,16,45,0.0,41.0,4.75,14.0,41.0,40.08,27.75
2017,2,2,17,0,0.0,24.0,4.7,14.0,24.0,22.29,11.86
2017,2,2,17,15,0.0,12.0,4.75,14.0,12.0,11.13,0.0
2017,2,2,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,3,7,15,74.0,9.5,5.45,13.0,12.5,9.05,0.0
2017,2,3,7,30,148.0,19.0,5.6,13.0,25.0,15.09,0.0
2017,2,3,7,45,268.0,31.0,5.75,13.5,61.0,25.07,14.45
2017,2,3,8,0,388.0,43.0,5.9,14.0,97.0,33.99,23.87
2017,2,3,8,15,467.0,51.0,6.05,14.0,140.0,38.81,28.68
2017,2,3,8,30,546.0,59.0,6.2,14.0,183.0,43.53,33.2
2017,2,3,8,45,586.0,66.5,6.35,14.0,224.5,47.62,37.0
2017,2,3,9,0,626.0,74.0,6.5,14.0,266.0,51.59,40.6
2017,2,3,9,15,661.0,78.0,6.6,14.0,306.5,64.27,41.21
2017,2,3,9,30,696.0,82.0,6.7,14.0,347.0,106.17,59.64
2017,2,3,9,45,452.0,136.5,6.85,14.5,315.0,158.58,108.55
2017,2,3,10,0,208.0,191.0,7.0,15.0,283.0,193.06,147.46
2017,2,3,10,15,215.5,205.0,7.05,15.0,306.5,219.1,169.33
2017,2,3,10,30,223.0,219.0,7.1,15.0,330.0,245.68,191.99
2017,2,3,10,45,329.0,210.5,7.2,15.0,383.5,282.47,220.73
2017,2,3,11,0,435.0,202.0,7.3,15.0,437.0,328.69,258.35
2017,2,3,11,15,242.5,222.0,7.25,14.5,354.0,293.13,234.56
2017,2,3,11,30,50.0,242.0,7.2,14.0,271.0,241.43,194.97
2017,2,3,11,45,113.0,257.5,7.15,14.0,323.5,289.22,234.09
2017,2,3,12,0,176.0,273.0,7.1,14.0,376.0,341.38,276.83
2017,2,3,12,15,196.5,272.5,6.95,14.0,388.0,360.46,292.8
2017,2,3,12,30,217.0,272.0,6.8,14.0,400.0,380.06,309.27
2017,2,3,12,45,310.5,252.0,6.65,14.0,433.0,427.39,348.88
2017,2,3,13,0,404.0,232.0,6.5,14.0,466.0,473.61,387.62
2017,2,3,13,15,207.5,214.0,6.35,14.0,334.0,345.81,283.34
2017,2,3,13,30,11.0,196.0,6.2,14.0,202.0,192.9,155.58
2017,2,3,13,45,168.5,207.0,6.1,14.0,295.5,318.4,261.94
2017,2,3,14,0,326.0,218.0,6.0,14.0,389.0,443.5,365.63
2017,2,3,14,15,328.0,205.0,5.85,14.0,369.5,435.74,359.82
2017,2,3,14,30,330.0,192.0,5.7,14.0,350.0,426.53,353.14
2017,2,3,14,45,179.5,178.0,5.6,14.0,263.0,307.05,254.3
2017,2,3,15,0,29.0,164.0,5.5,14.0,176.0,188.06,153.53
2017,2,3,15,15,363.5,119.0,5.3,14.0,248.0,378.62,317.5
2017,2,3,15,30,698.0,74.0,5.1,14.0,320.0,535.64,447.87
2017,2,3,15,45,662.0,69.0,4.95,14.0,278.5,498.66,416.64
2017,2,3,16,0,626.0,64.0,4.8,14.0,237.0,460.72,384.48
2017,2,3,16,15,567.5,57.5,4.65,13.5,193.0,407.8,339.63
2017,2,3,16,30,509.0,51.0,4.5,13.0,149.0,355.84,294.04
2017,2,3,16,45,418.0,42.0,4.35,13.0,107.5,286.12,231.82
2017,2,3,17,0,327.0,33.0,4.2,13.0,66.0,220.8,168.35
2017,2,3,17,15,163.5,16.5,4.1,13.0,33.0,109.98,15.53
2017,2,3,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,8.5,3.85,12.0,8.5,8.1,0.0
2017,2,4,7,30,0.0,17.0,3.9,12.0,17.0,15.64,0.0
2017,2,4,7,45,42.0,34.0,4.0,12.5,40.0,28.97,18.0
2017,2,4,8,0,84.0,51.0,4.1,13.0,63.0,42.66,31.6
2017,2,4,8,15,101.0,70.5,4.05,13.0,90.0,57.72,45.58
2017,2,4,8,30,118.0,90.0,4.0,13.0,117.0,72.36,59.02
2017,2,4,8,45,128.5,108.5,4.0,13.5,144.0,85.92,71.18
2017,2,4,9,0,139.0,127.0,4.0,14.0,171.0,99.1,82.75
2017,2,4,9,15,146.5,144.5,3.9,14.0,196.5,115.45,90.49
2017,2,4,9,30,154.0,162.0,3.8,14.0,222.0,139.99,107.31
2017,2,4,9,45,77.0,119.5,3.75,14.0,149.5,110.77,84.91
2017,2,4,10,0,0.0,77.0,3.7,14.0,77.0,71.68,55.31
2017,2,4,10,15,0.0,95.5,3.65,14.0,95.5,88.46,69.35
2017,2,4,10,30,0.0,114.0,3.6,14.0,114.0,105.13,83.14
2017,2,4,10,45,0.0,90.0,3.55,14.0,90.0,83.78,65.15
2017,2,4,11,0,0.0,66.0,3.5,14.0,66.0,61.43,46.32
2017,2,4,11,15,22.0,153.0,3.4,14.0,165.5,148.94,118.85
2017,2,4,11,30,44.0,240.0,3.3,14.0,265.0,237.35,190.57
2017,2,4,11,45,33.0,233.0,3.2,14.5,252.0,229.8,183.96
2017,2,4,12,0,22.0,226.0,3.1,15.0,239.0,220.1,175.8
2017,2,4,12,15,24.0,229.5,3.1,15.0,244.0,226.06,180.67
2017,2,4,12,30,26.0,233.0,3.1,15.0,249.0,232.12,185.63
2017,2,4,12,45,149.5,247.0,3.1,15.0,335.0,326.4,262.63
2017,2,4,13,0,273.0,261.0,3.1,15.0,421.0,425.39,341.86
2017,2,4,13,15,353.0,237.5,3.05,14.5,439.5,459.96,370.85
2017,2,4,13,30,433.0,214.0,3.0,14.0,458.0,501.85,405.74
2017,2,4,13,45,440.5,203.5,3.0,14.0,444.0,504.57,408.74
2017,2,4,14,0,448.0,193.0,3.0,14.0,430.0,505.55,410.59
2017,2,4,14,15,602.5,145.5,2.9,14.0,446.5,565.31,459.88
2017,2,4,14,30,757.0,98.0,2.8,14.0,463.0,618.11,502.98
2017,2,4,14,45,674.0,105.5,2.7,14.0,413.5,572.86,467.58
2017,2,4,15,0,591.0,113.0,2.6,14.0,364.0,525.63,430.76
2017,2,4,15,15,627.5,98.0,2.55,14.0,342.0,528.62,434.31
2017,2,4,15,30,664.0,83.0,2.5,14.0,320.0,528.02,434.39
2017,2,4,15,45,628.5,77.0,2.5,14.0,278.5,490.61,404.59
2017,2,4,16,0,593.0,71.0,2.5,14.0,237.0,452.23,373.28
2017,2,4,16,15,533.0,64.0,2.35,13.5,193.5,398.29,328.58
2017,2,4,16,30,473.0,57.0,2.2,13.0,150.0,345.32,283.15
2017,2,4,16,45,388.0,46.5,2.1,13.0,109.0,277.43,223.68
2017,2,4,17,0,303.0,36.0,2.0,13.0,68.0,213.54,163.49
2017,2,4,17,15,151.5,18.0,2.05,12.5,34.0,108.29,30.65
2017,2,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,8.5,2.85,12.0,8.5,8.1,0.0
2017,2,5,7,30,0.0,17.0,3.0,12.0,17.0,15.7,0.0
2017,2,5,7,45,34.0,35.5,3.15,12.0,40.5,31.16,20.13
2017,2,5,8,0,68.0,54.0,3.3,12.0,64.0,44.86,33.74
2017,2,5,8,15,88.0,73.5,3.55,12.0,91.0,59.85,47.7
2017,2,5,8,30,108.0,93.0,3.8,12.0,118.0,74.44,61.13
2017,2,5,8,45,125.5,112.0,4.1,12.5,147.0,88.29,73.57
2017,2,5,9,0,143.0,131.0,4.4,13.0,176.0,101.75,85.43
2017,2,5,9,15,154.5,147.5,4.6,13.0,202.0,118.3,92.89
2017,2,5,9,30,166.0,164.0,4.8,13.0,228.0,142.99,109.74
2017,2,5,9,45,271.5,167.5,5.0,13.5,284.5,166.81,123.42
2017,2,5,10,0,377.0,171.0,5.2,14.0,341.0,205.11,150.47
2017,2,5,10,15,364.0,187.0,5.35,14.0,360.5,236.37,178.28
2017,2,5,10,30,351.0,203.0,5.5,14.0,380.0,266.2,205.2
2017,2,5,10,45,284.0,225.0,5.7,14.0,373.5,282.65,222.36
2017,2,5,11,0,217.0,247.0,5.9,14.0,367.0,294.68,234.91
2017,2,5,11,15,225.5,255.0,6.05,14.0,382.5,317.15,254.15
2017,2,5,11,30,234.0,263.0,6.2,14.0,398.0,339.86,273.48
2017,2,5,11,45,205.0,270.5,6.4,14.0,390.5,344.74,278.44
2017,2,5,12,0,176.0,278.0,6.6,14.0,383.0,347.27,281.18
2017,2,5,12,15,214.0,275.5,6.75,14.0,403.5,374.03,303.68
2017,2,5,12,30,252.0,273.0,6.9,14.0,424.0,405.7,330.18
2017,2,5,12,45,518.0,197.0,7.05,14.0,503.5,501.88,411.36
2017,2,5,13,0,784.0,121.0,7.2,14.0,583.0,604.1,497.09
2017,2,5,13,15,413.5,179.0,7.3,14.0,422.5,446.5,368.28
2017,2,5,13,30,43.0,237.0,7.4,14.0,262.0,259.83,211.14
2017,2,5,13,45,196.0,227.5,7.5,14.0,333.0,358.71,295.59
2017,2,5,14,0,349.0,218.0,7.6,14.0,404.0,461.01,381.59
2017,2,5,14,15,174.5,151.5,7.7,13.5,244.5,279.29,232.15
2017,2,5,14,30,0.0,85.0,7.8,13.0,85.0,79.18,61.71
2017,2,5,14,45,0.0,114.5,7.9,13.0,114.5,108.42,86.65
2017,2,5,15,0,0.0,144.0,8.0,13.0,144.0,139.71,113.24
2017,2,5,15,15,0.0,114.5,8.15,13.0,114.5,110.01,88.34
2017,2,5,15,30,0.0,85.0,8.3,13.0,85.0,80.31,63.23
2017,2,5,15,45,0.0,74.0,8.5,13.0,74.0,69.69,54.23
2017,2,5,16,0,0.0,63.0,8.7,13.0,63.0,59.03,45.09
2017,2,5,16,15,0.0,51.0,8.9,13.0,51.0,47.41,35.02
2017,2,5,16,30,0.0,39.0,9.1,13.0,39.0,36.22,25.24
2017,2,5,16,45,0.0,28.5,9.35,13.0,28.5,26.45,16.6
2017,2,5,17,0,0.0,18.0,9.6,13.0,18.0,16.69,7.85
2017,2,5,17,15,0.0,9.0,9.7,13.0,9.0,8.33,0.0
2017,2,5,17,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,10.9,13.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,2.5,4.75,13.0,2.5,2.38,0.0
2017,2,6,7,30,0.0,5.0,4.9,13.0,5.0,4.62,0.0
2017,2,6,7,45,0.0,11.0,5.1,13.5,11.0,10.18,2.81
2017,2,6,8,0,0.0,17.0,5.3,14.0,17.0,15.75,8.13
2017,2,6,8,15,0.0,24.0,5.45,14.0,24.0,22.25,14.12
2017,2,6,8,30,0.0,31.0,5.6,14.0,31.0,28.76,20.09
2017,2,6,8,45,0.0,38.0,5.85,14.0,38.0,35.28,26.0
2017,2,6,9,0,0.0,45.0,6.1,14.0,45.0,41.8,31.85
2017,2,6,9,15,0.0,52.0,6.1,14.0,52.0,48.33,35.77
2017,2,6,9,30,0.0,59.0,6.1,14.0,59.0,54.86,41.27
2017,2,6,9,45,0.0,103.5,6.1,14.0,103.5,94.74,74.95
2017,2,6,10,0,0.0,148.0,6.1,14.0,148.0,132.98,106.86
2017,2,6,10,15,15.0,175.0,6.05,14.0,182.5,160.1,128.63
2017,2,6,10,30,30.0,202.0,6.0,14.0,217.0,185.27,148.82
2017,2,6,10,45,24.0,204.0,6.0,14.0,216.5,191.61,154.14
2017,2,6,11,0,18.0,206.0,6.0,14.0,216.0,193.53,155.76
2017,2,6,11,15,16.0,208.0,5.95,14.0,217.5,196.36,158.02
2017,2,6,11,30,14.0,210.0,5.9,14.0,219.0,198.9,160.02
2017,2,6,11,45,7.0,184.0,5.85,14.0,188.5,173.42,139.06
2017,2,6,12,0,0.0,158.0,5.8,14.0,158.0,146.77,117.05
2017,2,6,12,15,0.0,152.0,5.65,14.0,152.0,141.54,112.71
2017,2,6,12,30,0.0,146.0,5.5,14.0,146.0,136.22,108.3
2017,2,6,12,45,0.0,146.5,5.35,14.0,146.5,136.94,108.91
2017,2,6,13,0,0.0,147.0,5.2,14.0,147.0,137.67,109.56
2017,2,6,13,15,3.5,169.5,5.2,14.0,172.0,161.7,129.54
2017,2,6,13,30,7.0,192.0,5.2,14.0,197.0,186.42,150.04
2017,2,6,13,45,17.0,201.5,5.2,14.0,211.5,203.29,164.27
2017,2,6,14,0,27.0,211.0,5.2,14.0,226.0,220.78,179.08
2017,2,6,14,15,13.5,159.5,5.15,14.0,167.0,161.09,129.91
2017,2,6,14,30,0.0,108.0,5.1,14.0,108.0,101.55,80.22
2017,2,6,14,45,0.0,115.5,5.1,14.0,115.5,109.37,87.0
2017,2,6,15,0,0.0,123.0,5.1,14.0,123.0,117.7,94.16
2017,2,6,15,15,0.0,102.0,5.25,14.0,102.0,96.96,76.9
2017,2,6,15,30,0.0,81.0,5.4,14.0,81.0,76.16,59.43
2017,2,6,15,45,0.0,71.0,5.55,14.0,71.0,66.53,51.32
2017,2,6,16,0,0.0,61.0,5.7,14.0,61.0,56.87,43.08
2017,2,6,16,15,0.0,50.0,5.8,13.5,50.0,46.47,34.18
2017,2,6,16,30,0.0,39.0,5.9,13.0,39.0,36.22,25.28
2017,2,6,16,45,0.0,29.0,6.05,13.0,29.0,26.91,17.04
2017,2,6,17,0,0.0,19.0,6.2,13.0,19.0,17.62,8.7
2017,2,6,17,15,0.0,11.0,6.25,13.0,11.0,10.19,0.0
2017,2,6,17,30,0.0,3.0,6.3,13.0,3.0,2.86,0.0
2017,2,6,17,45,0.0,1.5,6.4,13.0,1.5,0.0,0.0
2017,2,6,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,9.95,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,4.5,9.6,15.0,4.5,4.29,0.0
2017,2,7,7,30,0.0,9.0,9.2,15.0,9.0,8.33,0.0
2017,2,7,7,45,0.0,21.0,8.85,15.0,21.0,19.48,10.57
2017,2,7,8,0,0.0,33.0,8.5,15.0,33.0,30.65,21.06
2017,2,7,8,15,0.0,47.0,8.35,15.0,47.0,43.42,32.73
2017,2,7,8,30,0.0,61.0,8.2,15.0,61.0,55.81,44.01
2017,2,7,8,45,0.0,75.5,8.05,15.0,75.5,68.48,55.41
2017,2,7,9,0,0.0,90.0,7.9,15.0,90.0,81.0,66.53
2017,2,7,9,15,0.0,103.5,7.7,15.0,103.5,92.91,73.39
2017,2,7,9,30,0.0,117.0,7.5,15.0,117.0,105.12,83.54
2017,2,7,9,45,0.0,125.5,7.3,15.0,125.5,113.28,90.21
2017,2,7,10,0,0.0,134.0,7.1,15.0,134.0,121.4,96.8
2017,2,7,10,15,0.0,136.5,6.7,15.0,136.5,124.37,99.06
2017,2,7,10,30,0.0,139.0,6.3,15.0,139.0,127.2,101.2
2017,2,7,10,45,0.0,77.5,5.9,15.0,77.5,72.17,55.15
2017,2,7,11,0,0.0,16.0,5.5,15.0,16.0,14.86,6.91
2017,2,7,11,15,1.0,98.5,5.2,15.0,99.0,92.08,71.63
2017,2,7,11,30,2.0,181.0,4.9,15.0,182.0,167.69,133.86
2017,2,7,11,45,19.5,215.0,4.65,15.0,226.5,207.55,166.13
2017,2,7,12,0,37.0,249.0,4.4,15.0,271.0,250.0,200.34
2017,2,7,12,15,33.5,246.0,4.3,15.0,266.0,248.61,199.14
2017,2,7,12,30,30.0,243.0,4.2,15.0,261.0,246.79,197.69
2017,2,7,12,45,15.0,197.0,4.15,15.0,206.0,193.45,154.54
2017,2,7,13,0,0.0,151.0,4.1,15.0,151.0,141.46,112.02
2017,2,7,13,15,0.0,157.5,3.75,14.5,157.5,147.99,117.7
2017,2,7,13,30,0.0,164.0,3.4,14.0,164.0,154.67,123.48
2017,2,7,13,45,5.0,177.5,3.05,14.0,180.0,171.72,137.66
2017,2,7,14,0,10.0,191.0,2.7,14.0,196.0,189.37,152.3
2017,2,7,14,15,5.0,165.5,2.6,14.0,168.0,161.45,129.51
2017,2,7,14,30,0.0,140.0,2.5,14.0,140.0,133.28,106.41
2017,2,7,14,45,0.0,130.0,2.4,14.0,130.0,123.92,98.89
2017,2,7,15,0,0.0,120.0,2.3,14.0,120.0,114.53,91.28
2017,2,7,15,15,0.0,106.5,2.15,14.0,106.5,101.51,80.57
2017,2,7,15,30,0.0,93.0,2.0,14.0,93.0,88.42,69.71
2017,2,7,15,45,0.0,81.5,1.85,14.0,81.5,77.34,60.45
2017,2,7,16,0,0.0,70.0,1.7,14.0,70.0,66.22,51.04
2017,2,7,16,15,0.0,57.5,1.6,13.5,57.5,53.99,40.63
2017,2,7,16,30,0.0,45.0,1.5,13.0,45.0,41.82,30.12
2017,2,7,16,45,0.0,33.0,1.4,13.0,33.0,30.64,20.28
2017,2,7,17,0,0.0,21.0,1.3,13.0,21.0,19.48,10.35
2017,2,7,17,15,0.0,12.0,1.35,13.0,12.0,11.12,0.98
2017,2,7,17,30,0.0,3.0,1.4,13.0,3.0,2.86,0.0
2017,2,7,17,45,0.0,1.5,1.45,13.0,1.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.0,6.5,14.0,2.0,1.91,0.0
2017,2,8,7,30,0.0,4.0,6.5,14.0,4.0,3.7,0.0
2017,2,8,7,45,0.0,9.0,6.5,14.5,9.0,8.33,1.35
2017,2,8,8,0,0.0,14.0,6.5,15.0,14.0,12.97,5.68
2017,2,8,8,15,0.0,19.5,6.4,15.0,19.5,18.07,10.37
2017,2,8,8,30,0.0,25.0,6.3,15.0,25.0,23.18,15.04
2017,2,8,8,45,0.0,31.0,6.2,15.0,31.0,28.76,20.08
2017,2,8,9,0,0.0,37.0,6.1,15.0,37.0,34.35,25.07
2017,2,8,9,15,0.0,42.0,6.05,15.0,42.0,39.01,27.68
2017,2,8,9,30,0.0,47.0,6.0,15.0,47.0,43.67,31.59
2017,2,8,9,45,0.0,67.0,5.95,15.0,67.0,62.33,47.31
2017,2,8,10,0,0.0,87.0,5.9,15.0,87.0,80.81,62.76
2017,2,8,10,15,0.0,84.0,5.75,15.0,84.0,78.23,60.45
2017,2,8,10,30,0.0,81.0,5.6,15.0,81.0,75.43,57.98
2017,2,8,10,45,0.0,91.5,5.5,15.0,91.5,85.18,66.03
2017,2,8,11,0,0.0,102.0,5.4,15.0,102.0,94.8,73.94
2017,2,8,11,15,0.0,118.0,5.35,15.0,118.0,109.48,86.02
2017,2,8,11,30,0.0,134.0,5.3,15.0,134.0,124.24,98.13
2017,2,8,11,45,0.0,144.5,5.25,15.0,144.5,134.09,106.15
2017,2,8,12,0,0.0,155.0,5.2,15.0,155.0,144.03,114.26
2017,2,8,12,15,0.0,115.5,5.1,15.0,115.5,107.63,84.22
2017,2,8,12,30,0.0,76.0,5.0,15.0,76.0,70.8,53.68
2017,2,8,12,45,0.0,74.5,4.95,15.0,74.5,69.4,52.55
2017,2,8,13,0,0.0,73.0,4.9,15.0,73.0,67.99,51.4
2017,2,8,13,15,0.0,69.0,4.8,15.0,69.0,64.25,48.32
2017,2,8,13,30,0.0,65.0,4.7,15.0,65.0,60.51,45.24
2017,2,8,13,45,0.0,80.5,4.65,15.0,80.5,74.98,57.4
2017,2,8,14,0,0.0,96.0,4.6,15.0,96.0,89.61,69.68
2017,2,8,14,15,0.0,94.0,4.5,15.0,94.0,87.75,68.24
2017,2,8,14,30,0.0,92.0,4.4,15.0,92.0,85.91,66.83
2017,2,8,14,45,0.0,66.0,4.35,15.0,66.0,61.41,46.38
2017,2,8,15,0,0.0,40.0,4.3,15.0,40.0,37.16,25.98
2017,2,8,15,15,0.0,23.0,4.3,15.0,23.0,21.34,12.58
2017,2,8,15,30,0.0,6.0,4.3,15.0,6.0,5.56,0.0
2017,2,8,15,45,0.0,5.0,4.3,15.0,5.0,4.63,0.0
2017,2,8,16,0,0.0,4.0,4.3,15.0,4.0,3.7,0.0
2017,2,8,16,15,0.0,3.5,4.2,15.0,3.5,3.24,0.0
2017,2,8,16,30,0.0,3.0,4.1,15.0,3.0,2.78,0.0
2017,2,8,16,45,0.0,2.0,4.0,15.0,2.0,1.85,0.0
2017,2,8,17,0,0.0,1.0,3.9,15.0,1.0,0.92,0.0
2017,2,8,17,15,0.0,0.5,3.9,15.0,0.5,0.46,0.0
2017,2,8,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,8,17,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,1.5,9.15,15.0,1.5,1.43,0.0
2017,2,9,7,30,0.0,3.0,9.2,15.0,3.0,2.77,0.0
2017,2,9,7,45,0.0,6.5,9.3,15.0,6.5,6.01,0.0
2017,2,9,8,0,0.0,10.0,9.4,15.0,10.0,9.26,2.44
2017,2,9,8,15,0.0,14.5,9.25,15.0,14.5,13.43,6.25
2017,2,9,8,30,0.0,19.0,9.1,15.0,19.0,17.61,10.06
2017,2,9,8,45,0.0,23.0,8.95,15.0,23.0,21.33,13.42
2017,2,9,9,0,0.0,27.0,8.8,15.0,27.0,25.05,16.75
2017,2,9,9,15,0.0,31.0,8.65,15.0,31.0,28.77,18.93
2017,2,9,9,30,0.0,35.0,8.5,15.0,35.0,32.5,22.06
2017,2,9,9,45,0.0,68.5,8.35,15.0,68.5,63.73,48.48
2017,2,9,10,0,0.0,102.0,8.2,15.0,102.0,94.06,73.89
2017,2,9,10,15,0.0,83.5,8.0,15.0,83.5,77.76,60.05
2017,2,9,10,30,0.0,65.0,7.8,15.0,65.0,60.49,45.43
2017,2,9,10,45,0.0,64.0,7.65,15.0,64.0,59.56,44.57
2017,2,9,11,0,0.0,63.0,7.5,15.0,63.0,58.64,43.73
2017,2,9,11,15,0.0,54.5,7.4,15.0,54.5,50.72,37.03
2017,2,9,11,30,0.0,46.0,7.3,15.0,46.0,42.8,30.35
2017,2,9,11,45,0.0,46.5,7.25,15.0,46.5,43.27,30.72
2017,2,9,12,0,0.0,47.0,7.2,15.0,47.0,43.74,31.1
2017,2,9,12,15,0.0,51.0,7.2,15.0,51.0,47.47,34.21
2017,2,9,12,30,0.0,55.0,7.2,15.0,55.0,51.2,37.33
2017,2,9,12,45,0.0,56.5,7.25,15.0,56.5,52.6,38.51
2017,2,9,13,0,0.0,58.0,7.3,15.0,58.0,53.99,39.69
2017,2,9,13,15,0.0,54.0,7.15,15.0,54.0,50.26,36.6
2017,2,9,13,30,0.0,50.0,7.0,15.0,50.0,46.52,33.5
2017,2,9,13,45,0.0,94.0,6.85,15.0,94.0,87.66,67.98
2017,2,9,14,0,0.0,138.0,6.7,15.0,138.0,130.19,103.44
2017,2,9,14,15,0.0,84.0,6.4,15.0,84.0,78.24,60.27
2017,2,9,14,30,0.0,30.0,6.1,15.0,30.0,27.87,17.97
2017,2,9,14,45,0.0,45.5,5.85,15.0,45.5,42.29,30.24
2017,2,9,15,0,0.0,61.0,5.6,15.0,61.0,56.73,42.54
2017,2,9,15,15,0.0,39.0,5.35,14.5,39.0,36.22,25.29
2017,2,9,15,30,0.0,17.0,5.1,14.0,17.0,15.76,7.88
2017,2,9,15,45,0.0,15.0,4.95,14.0,15.0,13.9,6.3
2017,2,9,16,0,0.0,13.0,4.8,14.0,13.0,12.04,4.71
2017,2,9,16,15,0.0,10.5,4.65,14.0,10.5,9.72,2.7
2017,2,9,16,30,0.0,8.0,4.5,14.0,8.0,7.4,0.67
2017,2,9,16,45,0.0,6.0,4.35,14.0,6.0,5.55,0.0
2017,2,9,17,0,0.0,4.0,4.2,14.0,4.0,3.7,0.0
2017,2,9,17,15,0.0,2.0,4.15,14.0,2.0,1.85,0.0
2017,2,9,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,11.5,1.65,12.0,11.5,10.96,0.0
2017,2,10,7,30,0.0,23.0,1.7,12.0,23.0,20.97,6.83
2017,2,10,7,45,26.5,42.0,1.8,12.5,46.5,36.58,25.71
2017,2,10,8,0,53.0,61.0,1.9,13.0,70.0,52.1,40.29
2017,2,10,8,15,68.5,81.5,1.95,13.0,96.5,65.85,53.04
2017,2,10,8,30,84.0,102.0,2.0,13.0,123.0,80.93,66.76
2017,2,10,8,45,97.0,121.5,2.15,13.5,150.5,94.93,79.15
2017,2,10,9,0,110.0,141.0,2.3,14.0,178.0,108.51,90.93
2017,2,10,9,15,120.0,158.0,2.35,14.0,203.0,127.84,99.79
2017,2,10,9,30,130.0,175.0,2.4,14.0,228.0,151.34,116.76
2017,2,10,9,45,78.0,179.0,2.5,14.0,211.5,162.28,127.35
2017,2,10,10,0,26.0,183.0,2.6,14.0,195.0,167.0,133.34
2017,2,10,10,15,174.0,201.0,2.6,14.0,292.0,212.48,165.18
2017,2,10,10,30,322.0,219.0,2.6,14.0,389.0,277.48,214.29
2017,2,10,10,45,348.0,225.5,2.65,14.0,416.5,309.78,241.31
2017,2,10,11,0,374.0,232.0,2.7,14.0,444.0,343.72,269.74
2017,2,10,11,15,353.0,245.0,2.7,14.0,450.0,365.25,288.63
2017,2,10,11,30,332.0,258.0,2.7,14.0,456.0,384.66,305.34
2017,2,10,11,45,616.5,173.0,2.75,14.0,549.0,465.34,370.07
2017,2,10,12,0,901.0,88.0,2.8,14.0,642.0,558.16,444.49
2017,2,10,12,15,901.5,88.0,2.9,14.0,644.5,587.18,468.89
2017,2,10,12,30,902.0,88.0,3.0,14.0,647.0,613.59,491.26
2017,2,10,12,45,653.0,167.5,3.15,14.5,570.5,567.79,454.83
2017,2,10,13,0,404.0,247.0,3.3,15.0,494.0,499.75,400.29
2017,2,10,13,15,642.5,168.0,3.4,14.5,551.0,594.13,478.6
2017,2,10,13,30,881.0,89.0,3.5,14.0,608.0,677.26,547.36
2017,2,10,13,45,616.0,159.0,3.6,14.0,515.5,590.61,478.41
2017,2,10,14,0,351.0,229.0,3.7,14.0,423.0,481.08,390.69
2017,2,10,14,15,323.0,221.5,3.7,14.0,393.5,459.26,374.5
2017,2,10,14,30,295.0,214.0,3.7,14.0,364.0,436.07,356.66
2017,2,10,14,45,552.0,145.5,3.75,14.0,402.5,546.69,449.34
2017,2,10,15,0,809.0,77.0,3.8,14.0,441.0,643.39,528.85
2017,2,10,15,15,675.5,92.0,3.8,14.0,377.5,569.35,469.9
2017,2,10,15,30,542.0,107.0,3.8,14.0,314.0,492.92,408.78
2017,2,10,15,45,513.5,99.0,3.8,14.0,276.5,454.58,378.52
2017,2,10,16,0,485.0,91.0,3.8,14.0,239.0,420.16,350.32
2017,2,10,16,15,446.5,80.0,3.7,13.5,198.5,375.79,313.56
2017,2,10,16,30,408.0,69.0,3.6,13.0,158.0,331.89,275.9
2017,2,10,16,45,360.0,55.0,3.5,13.0,119.5,279.91,229.72
2017,2,10,17,0,312.0,41.0,3.4,13.0,81.0,231.26,184.38
2017,2,10,17,15,156.0,29.0,3.4,12.5,49.0,134.0,89.51
2017,2,10,17,30,0.0,17.0,3.4,12.0,17.0,16.2,0.0
2017,2,10,17,45,0.0,8.5,3.45,12.0,8.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,11,7,15,180.5,11.5,4.55,9.5,24.5,10.96,0.0
2017,2,11,7,30,361.0,23.0,4.6,10.0,49.0,20.13,7.59
2017,2,11,7,45,467.0,31.5,4.7,10.5,92.0,26.57,17.38
2017,2,11,8,0,573.0,40.0,4.8,11.0,135.0,32.82,23.57
2017,2,11,8,15,636.5,45.5,4.75,11.0,182.5,36.0,26.78
2017,2,11,8,30,700.0,51.0,4.7,11.0,230.0,39.18,29.84
2017,2,11,8,45,738.0,55.0,4.7,11.0,276.0,40.98,31.52
2017,2,11,9,0,776.0,59.0,4.7,11.0,322.0,42.78,33.15
2017,2,11,9,15,804.0,62.0,4.6,11.0,365.0,78.47,40.64
2017,2,11,9,30,832.0,65.0,4.5,11.0,408.0,127.06,68.43
2017,2,11,9,45,846.5,69.0,4.45,11.5,445.5,176.61,106.59
2017,2,11,10,0,861.0,73.0,4.4,12.0,483.0,226.67,149.85
2017,2,11,10,15,875.0,74.5,4.35,12.0,515.5,279.17,197.43
2017,2,11,10,30,889.0,76.0,4.3,12.0,548.0,326.76,241.55
2017,2,11,10,45,898.5,77.5,4.25,12.5,573.5,372.49,283.51
2017,2,11,11,0,908.0,79.0,4.2,13.0,599.0,417.26,323.83
2017,2,11,11,15,914.5,79.5,4.25,13.0,617.0,458.69,361.41
2017,2,11,11,30,921.0,80.0,4.3,13.0,635.0,498.47,396.89
2017,2,11,11,45,924.5,80.5,4.35,13.5,645.5,534.95,428.22
2017,2,11,12,0,928.0,81.0,4.4,14.0,656.0,569.22,457.06
2017,2,11,12,15,929.0,81.0,4.4,14.0,659.0,599.25,482.71
2017,2,11,12,30,930.0,81.0,4.4,14.0,662.0,626.62,505.83
2017,2,11,12,45,926.0,82.0,4.45,14.0,656.0,649.21,525.09
2017,2,11,13,0,922.0,83.0,4.5,14.0,650.0,668.75,541.75
2017,2,11,13,15,918.0,82.5,4.5,14.0,637.0,683.62,554.5
2017,2,11,13,30,914.0,82.0,4.5,14.0,624.0,695.31,564.7
2017,2,11,13,45,909.0,80.0,4.5,14.0,603.5,701.53,570.7
2017,2,11,14,0,904.0,78.0,4.5,14.0,583.0,704.49,573.95
2017,2,11,14,15,893.5,76.5,4.45,14.0,555.0,701.05,571.97
2017,2,11,14,30,883.0,75.0,4.4,14.0,527.0,694.43,567.71
2017,2,11,14,45,870.0,72.5,4.4,14.0,493.0,681.9,559.23
2017,2,11,15,0,857.0,70.0,4.4,14.0,459.0,670.98,552.04
2017,2,11,15,15,835.0,67.5,4.25,14.0,418.5,646.92,533.48
2017,2,11,15,30,813.0,65.0,4.1,14.0,378.0,620.44,512.79
2017,2,11,15,45,784.0,61.0,3.95,14.0,334.0,585.55,485.15
2017,2,11,16,0,755.0,57.0,3.8,14.0,290.0,549.02,455.41
2017,2,11,16,15,707.0,52.5,3.7,13.5,242.5,499.34,414.91
2017,2,11,16,30,659.0,48.0,3.6,13.0,195.0,449.62,372.67
2017,2,11,16,45,581.5,41.5,3.55,13.0,148.0,382.17,313.58
2017,2,11,17,0,504.0,35.0,3.5,13.0,101.0,317.33,254.08
2017,2,11,17,15,361.0,25.0,3.6,12.5,62.0,228.77,160.91
2017,2,11,17,30,218.0,15.0,3.7,12.0,23.0,109.4,0.0
2017,2,11,17,45,109.0,7.5,3.85,12.0,11.5,7.15,0.0
2017,2,11,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
