Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,12,7,15,173.0,12.5,2.3,9.5,25.5,11.91,0.0
2017,2,12,7,30,346.0,25.0,2.3,10.0,51.0,20.16,8.58
2017,2,12,7,45,458.0,34.0,2.35,10.5,95.5,26.43,17.38
2017,2,12,8,0,570.0,43.0,2.4,11.0,140.0,32.48,23.34
2017,2,12,8,15,634.0,49.0,2.35,11.0,188.0,39.07,29.59
2017,2,12,8,30,698.0,55.0,2.3,11.0,236.0,42.57,32.93
2017,2,12,8,45,740.5,59.0,2.3,11.5,283.5,44.22,34.42
2017,2,12,9,0,783.0,63.0,2.3,12.0,331.0,45.92,35.85
2017,2,12,9,15,811.0,66.0,2.3,12.0,374.5,84.88,44.48
2017,2,12,9,30,839.0,69.0,2.3,12.0,418.0,134.02,73.16
2017,2,12,9,45,855.5,72.0,2.3,12.5,456.5,183.53,111.22
2017,2,12,10,0,872.0,75.0,2.3,13.0,495.0,233.73,154.22
2017,2,12,10,15,886.0,77.0,2.3,13.0,528.0,287.3,202.13
2017,2,12,10,30,900.0,79.0,2.3,13.0,561.0,335.98,246.47
2017,2,12,10,45,908.5,80.5,2.35,13.5,586.5,382.0,288.01
2017,2,12,11,0,917.0,82.0,2.4,14.0,612.0,426.95,327.82
2017,2,12,11,15,923.0,83.0,2.4,14.0,630.5,469.11,365.04
2017,2,12,11,30,929.0,84.0,2.4,14.0,649.0,509.58,400.04
2017,2,12,11,45,931.0,85.0,2.45,14.5,659.0,546.19,430.63
2017,2,12,12,0,933.0,86.0,2.5,15.0,669.0,580.49,458.65
2017,2,12,12,15,769.0,136.5,2.55,15.0,618.5,567.32,449.98
2017,2,12,12,30,605.0,187.0,2.6,15.0,568.0,544.27,432.9
2017,2,12,12,45,636.0,174.5,2.7,15.0,572.0,569.77,454.42
2017,2,12,13,0,667.0,162.0,2.8,15.0,576.0,594.22,474.76
2017,2,12,13,15,791.0,124.0,2.85,15.0,604.5,650.41,519.98
2017,2,12,13,30,915.0,86.0,2.9,15.0,633.0,704.12,562.93
2017,2,12,13,45,906.0,85.5,3.0,15.0,611.5,709.33,568.1
2017,2,12,14,0,897.0,85.0,3.1,15.0,590.0,711.28,570.98
2017,2,12,14,15,884.5,83.5,3.1,15.0,561.0,710.44,571.25
2017,2,12,14,30,872.0,82.0,3.1,15.0,532.0,702.81,566.56
2017,2,12,14,45,754.0,97.0,3.1,15.0,468.0,640.76,519.75
2017,2,12,15,0,636.0,112.0,3.1,15.0,404.0,575.44,469.57
2017,2,12,15,15,709.5,93.0,3.0,14.5,391.5,599.03,490.5
2017,2,12,15,30,783.0,74.0,2.9,14.0,379.0,614.82,504.64
2017,2,12,15,45,747.0,70.0,2.85,14.0,334.0,575.81,474.09
2017,2,12,16,0,711.0,66.0,2.8,14.0,289.0,535.43,441.94
2017,2,12,16,15,660.0,61.0,2.9,13.5,241.5,488.04,404.06
2017,2,12,16,30,609.0,56.0,3.0,13.0,194.0,437.54,362.0
2017,2,12,16,45,528.0,48.0,3.1,13.0,147.5,368.01,301.95
2017,2,12,17,0,447.0,40.0,3.2,13.0,101.0,301.83,242.23
2017,2,12,17,15,306.0,28.5,3.25,12.5,62.0,207.86,149.85
2017,2,12,17,30,165.0,17.0,3.3,12.0,23.0,107.36,0.0
2017,2,12,17,45,82.5,8.5,3.4,12.0,11.5,41.56,0.0
2017,2,12,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,13,7,15,50.0,15.0,1.9,11.0,19.0,14.3,0.0
2017,2,13,7,30,100.0,30.0,2.0,11.0,38.0,24.65,12.59
2017,2,13,7,45,156.5,48.0,2.15,11.5,70.5,38.65,28.0
2017,2,13,8,0,213.0,66.0,2.3,12.0,103.0,52.24,40.76
2017,2,13,8,15,247.0,83.5,2.25,12.0,139.0,65.0,52.62
2017,2,13,8,30,281.0,101.0,2.2,12.0,175.0,77.35,63.9
2017,2,13,8,45,323.0,111.0,2.15,12.0,211.5,84.18,70.08
2017,2,13,9,0,365.0,121.0,2.1,12.0,248.0,84.78,70.56
2017,2,13,9,15,229.0,150.0,2.1,12.0,233.0,124.72,94.11
2017,2,13,9,30,93.0,179.0,2.1,12.0,218.0,157.58,124.08
2017,2,13,9,45,197.0,189.5,2.15,12.5,282.5,185.22,141.57
2017,2,13,10,0,301.0,200.0,2.2,13.0,347.0,223.61,168.9
2017,2,13,10,15,358.0,203.0,2.1,13.0,388.5,258.81,196.89
2017,2,13,10,30,415.0,206.0,2.0,13.0,430.0,296.11,227.3
2017,2,13,10,45,462.0,203.5,1.9,13.0,463.5,332.85,257.88
2017,2,13,11,0,509.0,201.0,1.8,13.0,497.0,372.69,290.91
2017,2,13,11,15,400.5,237.0,1.65,13.0,474.5,383.01,301.6
2017,2,13,11,30,292.0,273.0,1.5,13.0,452.0,383.49,303.3
2017,2,13,11,45,267.0,282.0,1.4,13.5,448.0,393.9,311.43
2017,2,13,12,0,242.0,291.0,1.3,14.0,444.0,400.29,316.01
2017,2,13,12,15,561.0,197.0,1.35,14.0,552.0,508.9,402.38
2017,2,13,12,30,880.0,103.0,1.4,14.0,660.0,627.59,494.39
2017,2,13,12,45,680.5,167.0,1.45,14.5,596.0,592.6,466.28
2017,2,13,13,0,481.0,231.0,1.5,15.0,532.0,543.73,428.22
2017,2,13,13,15,526.5,209.0,1.5,15.0,532.0,564.49,445.86
2017,2,13,13,30,572.0,187.0,1.5,15.0,532.0,584.05,462.04
2017,2,13,13,45,527.0,195.0,1.55,15.0,504.5,571.64,453.22
2017,2,13,14,0,482.0,203.0,1.6,15.0,477.0,556.65,442.57
2017,2,13,14,15,469.5,194.5,1.6,15.0,450.5,544.69,434.59
2017,2,13,14,30,457.0,186.0,1.6,15.0,424.0,530.72,425.0
2017,2,13,14,45,332.0,193.0,1.65,15.0,360.0,444.59,358.65
2017,2,13,15,0,207.0,200.0,1.7,15.0,296.0,359.16,291.26
2017,2,13,15,15,106.5,169.5,1.7,15.0,218.5,257.85,209.83
2017,2,13,15,30,6.0,139.0,1.7,15.0,141.0,140.72,112.68
2017,2,13,15,45,325.5,108.0,1.75,15.0,211.0,350.81,290.62
2017,2,13,16,0,645.0,77.0,1.8,15.0,281.0,514.05,421.22
2017,2,13,16,15,592.5,70.5,1.75,14.5,235.0,461.69,378.32
2017,2,13,16,30,540.0,64.0,1.7,14.0,189.0,409.78,335.72
2017,2,13,16,45,463.5,54.5,1.7,14.0,144.0,342.39,278.51
2017,2,13,17,0,387.0,45.0,1.7,14.0,99.0,278.03,221.67
2017,2,13,17,15,193.5,34.0,1.65,13.5,61.0,161.47,117.17
2017,2,13,17,30,0.0,23.0,1.6,13.0,23.0,26.86,0.0
2017,2,13,17,45,0.0,11.5,1.6,13.0,11.5,10.96,0.0
2017,2,13,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,7,15,156.0,13.5,1.6,11.0,26.5,12.87,0.0
2017,2,14,7,30,312.0,27.0,1.7,11.0,53.0,21.67,11.02
2017,2,14,7,45,417.5,36.5,1.8,11.5,96.5,28.29,19.09
2017,2,14,8,0,523.0,46.0,1.9,12.0,140.0,34.65,25.25
2017,2,14,8,15,586.5,52.5,1.95,12.0,186.5,38.15,28.69
2017,2,14,8,30,650.0,59.0,2.0,12.0,233.0,41.56,31.92
2017,2,14,8,45,693.0,63.0,2.1,12.5,279.5,47.15,36.9
2017,2,14,9,0,736.0,67.0,2.2,13.0,326.0,48.7,38.18
2017,2,14,9,15,764.5,70.5,2.2,13.0,368.5,91.97,49.33
2017,2,14,9,30,793.0,74.0,2.2,13.0,411.0,139.5,78.62
2017,2,14,9,45,653.0,116.0,2.2,13.5,410.5,190.73,125.67
2017,2,14,10,0,513.0,158.0,2.2,14.0,410.0,231.67,166.56
2017,2,14,10,15,543.0,160.5,2.2,14.0,442.0,269.67,199.09
2017,2,14,10,30,573.0,163.0,2.2,14.0,474.0,309.65,233.68
2017,2,14,10,45,734.5,122.0,2.25,14.5,540.0,359.41,273.27
2017,2,14,11,0,896.0,81.0,2.3,15.0,606.0,425.26,326.39
2017,2,14,11,15,902.5,81.5,2.25,15.0,624.5,466.43,362.27
2017,2,14,11,30,909.0,82.0,2.2,15.0,643.0,505.99,396.07
2017,2,14,11,45,911.0,83.5,2.15,15.5,653.5,542.42,425.82
2017,2,14,12,0,913.0,85.0,2.1,16.0,664.0,576.59,452.99
2017,2,14,12,15,914.0,85.0,2.0,16.0,666.5,606.34,476.79
2017,2,14,12,30,915.0,85.0,1.9,16.0,669.0,633.47,498.06
2017,2,14,12,45,912.5,85.0,1.85,16.0,663.5,655.69,515.57
2017,2,14,13,0,910.0,85.0,1.8,16.0,658.0,674.92,530.61
2017,2,14,13,15,906.0,84.5,1.75,16.0,644.5,689.6,542.13
2017,2,14,13,30,902.0,84.0,1.7,16.0,631.0,701.14,551.23
2017,2,14,13,45,896.0,82.5,1.7,16.5,610.0,707.08,555.32
2017,2,14,14,0,890.0,81.0,1.7,17.0,589.0,709.79,556.93
2017,2,14,14,15,878.5,79.5,1.7,17.0,561.0,705.5,554.69
2017,2,14,14,30,867.0,78.0,1.7,17.0,533.0,698.07,550.35
2017,2,14,14,45,853.0,75.5,1.7,17.0,498.5,689.22,545.09
2017,2,14,15,0,839.0,73.0,1.7,17.0,464.0,673.21,534.63
2017,2,14,15,15,777.5,74.0,1.55,17.0,412.0,626.41,500.02
2017,2,14,15,30,716.0,75.0,1.4,17.0,360.0,578.21,463.64
2017,2,14,15,45,674.0,74.5,1.3,17.0,318.5,543.3,436.96
2017,2,14,16,0,632.0,74.0,1.2,17.0,277.0,505.05,407.0
2017,2,14,16,15,590.5,66.5,1.15,16.5,232.5,458.23,370.71
2017,2,14,16,30,549.0,59.0,1.1,16.0,188.0,411.46,332.97
2017,2,14,16,45,482.0,50.0,1.05,16.0,144.5,349.41,280.88
2017,2,14,17,0,415.0,41.0,1.0,16.0,101.0,290.05,228.93
2017,2,14,17,15,207.5,33.5,1.05,15.5,63.5,167.59,122.5
2017,2,14,17,30,0.0,26.0,1.1,15.0,26.0,31.84,0.0
2017,2,14,17,45,0.0,13.0,1.15,15.0,13.0,12.39,0.0
2017,2,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,10.5,2.05,13.0,10.5,10.01,0.0
2017,2,15,7,30,0.0,21.0,2.2,13.0,21.0,19.49,9.68
2017,2,15,7,45,0.0,38.0,2.35,13.5,38.0,34.75,24.58
2017,2,15,8,0,0.0,55.0,2.5,14.0,55.0,49.59,38.22
2017,2,15,8,15,0.0,73.0,2.55,14.0,73.0,65.03,52.3
2017,2,15,8,30,0.0,91.0,2.6,14.0,91.0,80.29,66.04
2017,2,15,8,45,2.0,108.0,2.7,14.0,109.0,94.62,78.76
2017,2,15,9,0,4.0,125.0,2.8,14.0,127.0,108.83,91.18
2017,2,15,9,15,112.5,153.0,2.9,14.0,201.5,128.0,99.22
2017,2,15,9,30,221.0,181.0,3.0,14.0,276.0,169.4,127.43
2017,2,15,9,45,193.0,200.5,3.1,14.5,289.0,194.53,148.51
2017,2,15,10,0,165.0,220.0,3.2,15.0,302.0,216.96,168.04
2017,2,15,10,15,148.0,235.0,3.15,15.0,312.0,236.21,184.83
2017,2,15,10,30,131.0,250.0,3.1,15.0,322.0,253.81,200.05
2017,2,15,10,45,136.5,262.5,3.1,15.5,340.5,275.73,217.63
2017,2,15,11,0,142.0,275.0,3.1,16.0,359.0,298.06,235.36
2017,2,15,11,15,237.5,272.5,3.05,16.0,418.0,347.15,273.95
2017,2,15,11,30,333.0,270.0,3.0,16.0,477.0,402.83,317.95
2017,2,15,11,45,187.5,269.5,3.0,16.0,386.5,343.93,272.7
2017,2,15,12,0,42.0,269.0,3.0,16.0,296.0,272.53,216.06
2017,2,15,12,15,209.0,270.0,3.05,16.0,404.5,375.22,299.05
2017,2,15,12,30,376.0,271.0,3.1,16.0,513.0,488.71,388.58
2017,2,15,12,45,373.0,269.5,3.15,16.0,508.0,498.71,396.59
2017,2,15,13,0,370.0,268.0,3.2,16.0,503.0,507.33,404.0
2017,2,15,13,15,263.0,277.5,3.3,16.0,443.0,456.75,364.42
2017,2,15,13,30,156.0,287.0,3.4,16.0,383.0,395.21,315.71
2017,2,15,13,45,346.0,238.0,3.5,16.0,440.5,488.19,392.81
2017,2,15,14,0,536.0,189.0,3.6,16.0,498.0,583.96,470.27
2017,2,15,14,15,701.5,131.0,3.65,16.0,515.0,648.2,522.74
2017,2,15,14,30,867.0,73.0,3.7,16.0,532.0,696.1,561.7
2017,2,15,14,45,629.0,124.5,3.75,16.0,446.5,594.4,482.77
2017,2,15,15,0,391.0,176.0,3.8,16.0,361.0,480.5,391.74
2017,2,15,15,15,338.0,167.5,3.7,15.5,317.5,423.95,348.35
2017,2,15,15,30,285.0,159.0,3.6,15.0,274.0,377.83,311.97
2017,2,15,15,45,275.5,142.0,3.55,15.0,242.5,350.4,290.33
2017,2,15,16,0,266.0,125.0,3.5,15.0,211.0,322.12,267.44
2017,2,15,16,15,451.5,87.5,3.4,14.5,206.5,396.95,330.56
2017,2,15,16,30,637.0,50.0,3.3,14.0,202.0,450.1,373.27
2017,2,15,16,45,568.0,43.5,3.25,14.0,156.0,386.65,317.83
2017,2,15,17,0,499.0,37.0,3.2,14.0,110.0,330.66,266.65
2017,2,15,17,15,249.5,33.5,3.4,14.0,70.0,188.28,141.75
2017,2,15,17,30,0.0,30.0,3.6,14.0,30.0,39.13,0.0
2017,2,15,17,45,0.0,15.0,3.85,14.0,15.0,14.3,0.0
2017,2,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,16,7,15,157.5,16.0,4.9,14.0,30.5,12.84,0.0
2017,2,16,7,30,315.0,32.0,4.9,14.0,61.0,26.11,15.23
2017,2,16,7,45,420.5,41.0,4.9,14.0,105.0,32.02,22.21
2017,2,16,8,0,526.0,50.0,4.9,14.0,149.0,37.77,27.82
2017,2,16,8,15,590.5,56.5,4.8,14.0,196.5,41.11,31.09
2017,2,16,8,30,655.0,63.0,4.7,14.0,244.0,44.4,34.16
2017,2,16,8,45,702.5,66.0,4.65,14.5,291.5,49.34,38.52
2017,2,16,9,0,750.0,69.0,4.6,15.0,339.0,54.12,42.65
2017,2,16,9,15,778.5,72.5,4.45,15.0,382.5,100.24,53.4
2017,2,16,9,30,807.0,76.0,4.3,15.0,426.0,148.83,84.7
2017,2,16,9,45,829.0,77.5,4.2,15.0,465.0,196.86,122.96
2017,2,16,10,0,851.0,79.0,4.1,15.0,504.0,246.16,165.89
2017,2,16,10,15,865.0,80.5,3.9,15.0,536.5,294.34,209.63
2017,2,16,10,30,879.0,82.0,3.7,15.0,569.0,346.45,256.62
2017,2,16,10,45,893.0,81.5,3.5,15.0,595.5,392.07,297.88
2017,2,16,11,0,907.0,81.0,3.3,15.0,622.0,437.05,337.8
2017,2,16,11,15,913.0,82.0,3.15,15.0,640.0,479.04,374.53
2017,2,16,11,30,919.0,83.0,3.0,15.0,658.0,519.35,408.94
2017,2,16,11,45,924.0,82.5,2.85,15.0,669.0,555.87,439.54
2017,2,16,12,0,929.0,82.0,2.7,15.0,680.0,590.24,467.68
2017,2,16,12,15,929.5,82.5,2.6,15.0,682.5,620.68,492.3
2017,2,16,12,30,930.0,83.0,2.5,15.0,685.0,648.43,514.36
2017,2,16,12,45,628.0,182.0,2.45,15.0,587.0,583.23,462.98
2017,2,16,13,0,326.0,281.0,2.4,15.0,489.0,493.26,391.48
2017,2,16,13,15,607.5,187.0,2.4,15.0,564.5,606.63,483.26
2017,2,16,13,30,889.0,93.0,2.4,15.0,640.0,709.69,564.67
2017,2,16,13,45,881.0,91.5,2.4,15.0,619.0,714.2,568.01
2017,2,16,14,0,873.0,90.0,2.4,15.0,598.0,719.31,572.5
2017,2,16,14,15,861.5,88.5,2.3,15.0,569.5,715.33,569.82
2017,2,16,14,30,850.0,87.0,2.2,15.0,541.0,708.19,565.0
2017,2,16,14,45,834.0,84.5,2.15,15.0,506.0,693.72,555.19
2017,2,16,15,0,818.0,82.0,2.1,15.0,471.0,676.38,543.33
2017,2,16,15,15,795.0,79.0,2.0,14.5,431.0,650.95,526.0
2017,2,16,15,30,772.0,76.0,1.9,14.0,391.0,623.2,506.2
2017,2,16,15,45,741.0,72.0,1.8,14.0,346.5,586.97,478.5
2017,2,16,16,0,710.0,68.0,1.7,14.0,302.0,549.21,448.95
2017,2,16,16,15,662.0,63.0,1.55,13.5,254.5,502.63,411.93
2017,2,16,16,30,614.0,58.0,1.4,13.0,207.0,452.89,371.11
2017,2,16,16,45,539.0,50.5,1.3,13.0,160.0,385.72,314.32
2017,2,16,17,0,464.0,43.0,1.2,13.0,113.0,321.49,257.86
2017,2,16,17,15,334.0,32.0,1.2,13.0,72.5,230.19,175.05
2017,2,16,17,30,204.0,21.0,1.2,13.0,32.0,136.42,17.66
2017,2,16,17,45,102.0,10.5,1.25,13.0,16.0,52.72,0.0
2017,2,16,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,8.95,11.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,6.5,9.5,12.0,6.5,6.02,0.0
2017,2,17,7,30,0.0,13.0,9.8,12.0,13.0,12.04,4.21
2017,2,17,7,45,0.0,21.5,10.2,12.5,21.5,19.94,11.82
2017,2,17,8,0,0.0,30.0,10.6,13.0,30.0,27.84,19.12
2017,2,17,8,15,0.0,40.0,10.7,13.0,40.0,37.15,27.66
2017,2,17,8,30,0.0,50.0,10.8,13.0,50.0,46.46,36.13
2017,2,17,8,45,0.0,59.0,10.95,13.5,59.0,54.86,43.59
2017,2,17,9,0,0.0,68.0,11.1,14.0,68.0,63.26,50.94
2017,2,17,9,15,0.0,56.5,10.9,14.0,56.5,52.53,39.24
2017,2,17,9,30,0.0,45.0,10.7,14.0,45.0,41.81,30.03
2017,2,17,9,45,0.0,32.5,10.5,14.0,32.5,30.19,20.07
2017,2,17,10,0,0.0,20.0,10.3,14.0,20.0,18.57,10.14
2017,2,17,10,15,0.0,88.5,10.25,14.0,88.5,82.44,64.08
2017,2,17,10,30,0.0,157.0,10.2,14.0,157.0,143.47,114.96
2017,2,17,10,45,0.0,150.0,10.15,14.5,150.0,137.88,109.89
2017,2,17,11,0,0.0,143.0,10.1,15.0,143.0,132.04,104.68
2017,2,17,11,15,0.0,130.5,9.95,15.0,130.5,121.0,95.41
2017,2,17,11,30,0.0,118.0,9.8,15.0,118.0,109.72,85.98
2017,2,17,11,45,33.0,205.0,9.75,15.0,226.5,206.85,166.15
2017,2,17,12,0,66.0,292.0,9.7,15.0,335.0,307.19,247.98
2017,2,17,12,15,34.0,235.0,9.35,14.5,257.5,240.27,193.71
2017,2,17,12,30,2.0,178.0,9.0,14.0,180.0,167.42,133.84
2017,2,17,12,45,1.0,173.5,8.7,14.0,174.5,163.0,130.23
2017,2,17,13,0,0.0,169.0,8.4,14.0,169.0,158.48,126.53
2017,2,17,13,15,0.0,162.0,8.05,14.0,162.0,152.17,121.39
2017,2,17,13,30,0.0,155.0,7.7,14.0,155.0,145.8,116.21
2017,2,17,13,45,0.0,144.5,7.4,14.0,144.5,135.99,108.22
2017,2,17,14,0,0.0,134.0,7.1,14.0,134.0,126.11,100.16
2017,2,17,14,15,0.0,110.0,6.95,14.0,110.0,103.08,81.13
2017,2,17,14,30,0.0,86.0,6.8,14.0,86.0,80.11,62.05
2017,2,17,14,45,0.0,47.5,6.65,14.0,47.5,44.16,31.85
2017,2,17,15,0,0.0,9.0,6.5,14.0,9.0,8.35,1.46
2017,2,17,15,15,0.0,8.0,6.25,14.0,8.0,7.42,0.69
2017,2,17,15,30,0.0,7.0,6.0,14.0,7.0,6.49,0.0
2017,2,17,15,45,0.0,6.0,5.8,14.0,6.0,5.56,0.0
2017,2,17,16,0,0.0,5.0,5.6,14.0,5.0,4.63,0.0
2017,2,17,16,15,0.0,4.0,5.35,13.5,4.0,3.7,0.0
2017,2,17,16,30,0.0,3.0,5.1,13.0,3.0,2.78,0.0
2017,2,17,16,45,0.0,2.5,4.85,13.0,2.5,2.31,0.0
2017,2,17,17,0,0.0,2.0,4.6,13.0,2.0,1.85,0.0
2017,2,17,17,15,0.0,1.0,4.35,13.0,1.0,0.92,0.0
2017,2,17,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,2,18,7,15,29.0,18.5,7.75,12.0,21.5,16.23,0.0
2017,2,18,7,30,58.0,37.0,8.1,12.0,43.0,31.33,20.37
2017,2,18,7,45,97.5,57.5,8.45,12.0,74.0,47.47,36.06
2017,2,18,8,0,137.0,78.0,8.8,12.0,105.0,63.19,50.72
2017,2,18,8,15,163.5,98.0,8.85,12.0,138.5,78.14,64.52
2017,2,18,8,30,190.0,118.0,8.9,12.0,172.0,88.68,74.16
2017,2,18,8,45,223.0,132.0,9.0,12.0,206.5,97.92,82.44
2017,2,18,9,0,256.0,146.0,9.1,12.0,241.0,111.37,87.31
2017,2,18,9,15,477.0,125.5,9.0,12.0,328.0,123.46,82.81
2017,2,18,9,30,698.0,105.0,8.9,12.0,415.0,161.31,100.82
2017,2,18,9,45,521.5,155.0,8.85,12.0,398.0,210.09,149.69
2017,2,18,10,0,345.0,205.0,8.8,12.0,381.0,244.07,187.04
2017,2,18,10,15,411.0,204.0,8.75,12.0,426.0,278.57,215.65
2017,2,18,10,30,477.0,203.0,8.7,12.0,471.0,322.12,252.67
2017,2,18,10,45,453.5,220.0,8.7,12.5,484.5,353.55,281.26
2017,2,18,11,0,430.0,237.0,8.7,13.0,498.0,382.44,306.96
2017,2,18,11,15,290.0,269.5,8.65,13.0,448.0,370.58,299.86
2017,2,18,11,30,150.0,302.0,8.6,13.0,398.0,346.52,281.16
2017,2,18,11,45,88.5,279.5,8.55,13.0,336.0,303.1,246.08
2017,2,18,12,0,27.0,257.0,8.5,13.0,274.0,252.94,204.75
2017,2,18,12,15,30.5,263.5,8.4,12.5,283.0,264.98,215.09
2017,2,18,12,30,34.0,270.0,8.3,12.0,292.0,276.31,224.87
2017,2,18,12,45,159.0,283.0,8.25,12.0,386.0,376.08,308.72
2017,2,18,13,0,284.0,296.0,8.2,12.0,480.0,483.37,397.72
2017,2,18,13,15,554.5,209.5,8.2,12.0,559.0,595.83,493.83
2017,2,18,13,30,825.0,123.0,8.2,12.0,638.0,707.96,588.82
2017,2,18,13,45,462.0,196.5,8.25,12.0,483.0,539.53,449.15
2017,2,18,14,0,99.0,270.0,8.3,12.0,328.0,341.23,280.94
2017,2,18,14,15,109.5,258.0,8.2,12.0,320.0,339.54,280.63
2017,2,18,14,30,120.0,246.0,8.1,12.0,312.0,346.68,287.29
2017,2,18,14,45,63.5,206.5,8.05,12.0,241.5,256.31,211.96
2017,2,18,15,0,7.0,167.0,8.0,12.0,171.0,167.11,136.38
2017,2,18,15,15,3.5,93.5,7.8,11.5,95.5,90.19,71.77
2017,2,18,15,30,0.0,20.0,7.6,11.0,20.0,18.56,10.4
2017,2,18,15,45,0.0,17.5,7.4,11.0,17.5,16.23,8.42
2017,2,18,16,0,0.0,15.0,7.2,11.0,15.0,13.9,6.42
2017,2,18,16,15,0.0,13.0,7.0,11.0,13.0,12.04,4.81
2017,2,18,16,30,0.0,11.0,6.8,11.0,11.0,10.19,3.17
2017,2,18,16,45,0.0,8.5,6.6,11.0,8.5,7.87,1.12
2017,2,18,17,0,0.0,6.0,6.4,11.0,6.0,5.55,0.0
2017,2,18,17,15,0.0,3.5,6.25,10.5,3.5,3.24,0.0
2017,2,18,17,30,0.0,1.0,6.1,10.0,1.0,0.92,0.0
2017,2,18,17,45,0.0,0.5,6.0,10.0,0.5,0.48,0.0
2017,2,18,18,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,11.5,6.0,11.0,11.5,10.66,0.0
2017,2,19,7,30,0.0,23.0,6.2,11.0,23.0,21.35,12.36
2017,2,19,7,45,0.0,38.0,6.45,11.5,38.0,35.11,25.36
2017,2,19,8,0,0.0,53.0,6.7,12.0,53.0,48.43,37.65
2017,2,19,8,15,0.0,69.5,6.9,12.0,69.5,62.8,50.84
2017,2,19,8,30,0.0,86.0,7.1,12.0,86.0,77.01,63.72
2017,2,19,8,45,0.0,101.5,7.35,12.0,101.5,90.29,75.6
2017,2,19,9,0,0.0,117.0,7.6,12.0,117.0,103.68,83.39
2017,2,19,9,15,32.0,152.5,7.75,12.0,167.0,130.1,104.42
2017,2,19,9,30,64.0,188.0,7.9,12.0,217.0,164.53,131.52
2017,2,19,9,45,117.5,209.0,8.1,12.0,267.5,191.66,151.68
2017,2,19,10,0,171.0,230.0,8.3,12.0,318.0,229.54,181.51
2017,2,19,10,15,97.0,224.0,8.3,12.0,274.5,220.8,177.35
2017,2,19,10,30,23.0,218.0,8.3,12.0,231.0,203.33,164.94
2017,2,19,10,45,22.5,225.5,8.3,12.5,239.0,212.1,171.79
2017,2,19,11,0,22.0,233.0,8.3,13.0,247.0,220.74,178.49
2017,2,19,11,15,17.0,227.5,8.2,13.0,239.0,215.77,174.32
2017,2,19,11,30,12.0,222.0,8.1,13.0,231.0,210.08,169.55
2017,2,19,11,45,21.5,243.5,8.0,13.0,258.5,235.9,190.7
2017,2,19,12,0,31.0,265.0,7.9,13.0,286.0,263.68,213.43
2017,2,19,12,15,15.5,205.0,7.95,13.0,215.5,200.03,161.23
2017,2,19,12,30,0.0,145.0,8.0,13.0,145.0,135.33,107.63
2017,2,19,12,45,25.0,213.5,8.1,13.0,230.0,219.4,177.6
2017,2,19,13,0,50.0,282.0,8.2,13.0,315.0,305.03,248.03
2017,2,19,13,15,34.0,257.0,8.15,13.0,279.5,272.66,221.48
2017,2,19,13,30,18.0,232.0,8.1,13.0,244.0,233.03,188.93
2017,2,19,13,45,9.5,203.0,8.1,13.0,209.0,199.7,161.56
2017,2,19,14,0,1.0,174.0,8.1,13.0,174.0,165.88,133.58
2017,2,19,14,15,5.0,181.0,7.9,13.0,184.0,176.46,142.72
2017,2,19,14,30,9.0,188.0,7.7,13.0,194.0,187.48,152.24
2017,2,19,14,45,77.5,202.5,7.55,13.0,241.0,261.97,216.29
2017,2,19,15,0,146.0,217.0,7.4,13.0,288.0,339.75,282.35
2017,2,19,15,15,73.0,134.0,7.35,13.0,169.5,186.35,154.22
2017,2,19,15,30,0.0,51.0,7.3,13.0,51.0,47.4,34.96
2017,2,19,15,45,0.0,45.0,7.3,13.0,45.0,41.8,30.28
2017,2,19,16,0,0.0,39.0,7.3,13.0,39.0,36.21,25.53
2017,2,19,16,15,0.0,33.0,7.2,13.0,33.0,30.62,20.74
2017,2,19,16,30,0.0,27.0,7.1,13.0,27.0,25.04,15.89
2017,2,19,16,45,0.0,21.0,7.0,13.0,21.0,19.46,11.0
2017,2,19,17,0,0.0,15.0,6.9,13.0,15.0,13.89,6.08
2017,2,19,17,15,0.0,9.5,6.8,12.5,9.5,8.79,1.53
2017,2,19,17,30,0.0,4.0,6.7,12.0,4.0,3.7,0.0
2017,2,19,17,45,0.0,2.0,6.65,12.0,2.0,1.91,0.0
2017,2,19,18,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.5,9.1,14.0,0.5,0.46,0.0
2017,2,20,7,30,0.0,1.0,9.1,14.0,1.0,0.92,0.0
2017,2,20,7,45,0.0,2.0,9.1,14.0,2.0,1.85,0.0
2017,2,20,8,0,0.0,3.0,9.1,14.0,3.0,2.77,0.0
2017,2,20,8,15,0.0,3.5,8.9,14.0,3.5,3.24,0.0
2017,2,20,8,30,0.0,4.0,8.7,14.0,4.0,3.7,0.0
2017,2,20,8,45,0.0,5.0,8.5,14.5,5.0,4.63,0.0
2017,2,20,9,0,0.0,6.0,8.3,15.0,6.0,5.56,0.0
2017,2,20,9,15,0.0,61.0,8.15,15.0,61.0,56.73,42.63
2017,2,20,9,30,0.0,116.0,8.0,15.0,116.0,105.61,83.67
2017,2,20,9,45,0.0,77.0,7.9,15.0,77.0,71.68,54.98
2017,2,20,10,0,0.0,38.0,7.8,15.0,38.0,35.32,24.23
2017,2,20,10,15,0.0,30.5,7.7,15.0,30.5,28.34,18.3
2017,2,20,10,30,0.0,23.0,7.6,15.0,23.0,21.37,12.38
2017,2,20,10,45,0.0,17.5,7.5,15.0,17.5,16.26,8.05
2017,2,20,11,0,0.0,12.0,7.4,15.0,12.0,11.15,3.73
2017,2,20,11,15,0.0,35.5,7.5,15.0,35.5,33.03,22.08
2017,2,20,11,30,0.0,59.0,7.6,15.0,59.0,54.95,40.37
2017,2,20,11,45,0.0,36.5,7.75,15.0,36.5,33.97,22.82
2017,2,20,12,0,0.0,14.0,7.9,15.0,14.0,13.02,5.26
2017,2,20,12,15,0.0,78.0,8.15,15.0,78.0,72.7,55.09
2017,2,20,12,30,0.0,142.0,8.4,15.0,142.0,132.53,104.56
2017,2,20,12,45,0.0,78.0,8.7,15.0,78.0,72.7,55.07
2017,2,20,13,0,0.0,14.0,9.0,15.0,14.0,13.02,5.26
2017,2,20,13,15,14.5,133.5,9.15,15.0,143.0,134.93,107.17
2017,2,20,13,30,29.0,253.0,9.3,15.0,272.0,268.0,216.52
2017,2,20,13,45,14.5,156.5,9.5,15.0,166.0,157.84,126.24
2017,2,20,14,0,0.0,60.0,9.7,15.0,60.0,55.86,41.25
2017,2,20,14,15,0.0,54.5,9.7,14.5,54.5,50.71,37.11
2017,2,20,14,30,0.0,49.0,9.7,14.0,49.0,45.58,32.93
2017,2,20,14,45,0.0,88.5,9.75,14.0,88.5,82.48,64.15
2017,2,20,15,0,0.0,128.0,9.8,14.0,128.0,121.78,97.36
2017,2,20,15,15,0.0,72.0,9.65,14.0,72.0,67.01,51.35
2017,2,20,15,30,0.0,16.0,9.5,14.0,16.0,14.84,7.04
2017,2,20,15,45,0.0,14.0,9.4,14.0,14.0,12.98,5.47
2017,2,20,16,0,0.0,12.0,9.3,14.0,12.0,11.12,3.89
2017,2,20,16,15,0.0,10.0,9.05,13.5,10.0,9.26,2.32
2017,2,20,16,30,0.0,8.0,8.8,13.0,8.0,7.41,0.72
2017,2,20,16,45,0.0,6.0,8.55,13.0,6.0,5.55,0.0
2017,2,20,17,0,0.0,4.0,8.3,13.0,4.0,3.7,0.0
2017,2,20,17,15,0.0,2.5,8.1,13.0,2.5,2.31,0.0
2017,2,20,17,30,0.0,1.0,7.9,13.0,1.0,0.92,0.0
2017,2,20,17,45,0.0,0.5,7.75,13.0,0.5,0.48,0.0
2017,2,20,18,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,21,7,15,29.0,20.5,3.6,12.0,24.0,18.02,3.41
2017,2,21,7,30,58.0,41.0,3.5,12.0,48.0,34.61,23.94
2017,2,21,7,45,92.0,61.5,3.4,12.5,78.0,50.69,39.1
2017,2,21,8,0,126.0,82.0,3.3,13.0,108.0,66.33,53.48
2017,2,21,8,15,143.5,102.5,3.15,13.0,139.5,81.51,67.31
2017,2,21,8,30,161.0,123.0,3.0,13.0,171.0,96.24,80.51
2017,2,21,8,45,180.0,140.5,2.85,13.0,202.5,108.67,91.44
2017,2,21,9,0,199.0,158.0,2.7,13.0,234.0,127.73,99.4
2017,2,21,9,15,148.5,178.0,2.5,13.0,238.5,152.51,117.64
2017,2,21,9,30,98.0,198.0,2.3,13.0,243.0,177.32,139.16
2017,2,21,9,45,240.0,200.5,2.15,13.0,323.0,204.72,155.41
2017,2,21,10,0,382.0,203.0,2.0,13.0,403.0,256.11,192.86
2017,2,21,10,15,417.5,208.5,1.9,13.0,439.5,289.61,220.79
2017,2,21,10,30,453.0,214.0,1.8,13.0,476.0,329.72,254.26
2017,2,21,10,45,519.0,201.0,1.7,13.5,513.5,368.24,285.45
2017,2,21,11,0,585.0,188.0,1.6,14.0,551.0,411.09,319.95
2017,2,21,11,15,481.5,230.5,1.7,14.0,535.0,428.53,336.16
2017,2,21,11,30,378.0,273.0,1.8,14.0,519.0,437.18,344.41
2017,2,21,11,45,636.0,185.5,1.9,14.0,606.5,516.5,408.11
2017,2,21,12,0,894.0,98.0,2.0,14.0,694.0,606.22,479.44
2017,2,21,12,15,678.0,179.0,2.1,14.0,632.0,584.14,462.23
2017,2,21,12,30,462.0,260.0,2.2,14.0,570.0,546.29,432.6
2017,2,21,12,45,679.5,177.0,2.3,14.0,629.0,626.25,497.72
2017,2,21,13,0,897.0,94.0,2.4,14.0,688.0,703.62,559.83
2017,2,21,13,15,625.5,183.5,2.45,14.0,594.0,629.68,501.3
2017,2,21,13,30,354.0,273.0,2.5,14.0,500.0,531.46,423.81
2017,2,21,13,45,370.5,259.0,2.65,14.0,489.5,536.83,430.23
2017,2,21,14,0,387.0,245.0,2.8,14.0,479.0,540.77,434.95
2017,2,21,14,15,193.5,177.5,2.8,14.0,294.5,332.82,271.2
2017,2,21,14,30,0.0,110.0,2.8,14.0,110.0,103.18,80.84
2017,2,21,14,45,0.0,114.0,2.8,14.0,114.0,107.32,84.75
2017,2,21,15,0,0.0,118.0,2.8,14.0,118.0,111.67,88.57
2017,2,21,15,15,1.5,132.5,2.75,13.5,133.0,128.22,102.82
2017,2,21,15,30,3.0,147.0,2.7,13.0,148.0,146.1,118.2
2017,2,21,15,45,1.5,131.0,2.7,13.0,131.5,129.72,104.7
2017,2,21,16,0,0.0,115.0,2.7,13.0,115.0,113.31,91.08
2017,2,21,16,15,0.0,97.5,2.65,12.5,97.5,96.13,76.79
2017,2,21,16,30,0.0,80.0,2.6,12.0,80.0,78.78,62.09
2017,2,21,16,45,0.0,63.0,2.55,12.0,63.0,61.79,47.32
2017,2,21,17,0,0.0,46.0,2.5,12.0,46.0,44.47,32.12
2017,2,21,17,15,0.0,30.5,2.55,12.0,30.5,28.51,17.93
2017,2,21,17,30,0.0,15.0,2.6,12.0,15.0,13.91,3.2
2017,2,21,17,45,0.0,7.5,2.7,12.0,7.5,7.15,0.0
2017,2,21,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,6.5,4.35,9.5,6.5,0.0,0.0
2017,2,22,7,0,0.0,13.0,4.4,10.0,13.0,12.39,0.0
2017,2,22,7,15,238.0,23.0,4.55,10.0,51.0,18.51,5.47
2017,2,22,7,30,476.0,33.0,4.7,10.0,89.0,25.81,16.71
2017,2,22,7,45,562.0,40.5,4.9,10.5,138.0,33.3,24.04
2017,2,22,8,0,648.0,48.0,5.1,11.0,187.0,38.27,28.83
2017,2,22,8,15,504.0,76.5,5.2,11.0,201.0,56.69,45.62
2017,2,22,8,30,360.0,105.0,5.3,11.0,215.0,75.13,62.29
2017,2,22,8,45,375.0,120.0,5.45,11.0,250.5,84.07,70.27
2017,2,22,9,0,390.0,135.0,5.6,11.0,286.0,107.16,78.41
2017,2,22,9,15,377.0,155.5,5.65,11.0,315.0,145.91,104.05
2017,2,22,9,30,364.0,176.0,5.7,11.0,344.0,188.33,138.16
