Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,9,45,623.5,128.5,5.8,11.5,445.5,216.95,151.49
2017,2,22,10,0,883.0,81.0,5.9,12.0,547.0,281.79,199.08
2017,2,22,10,15,895.0,83.0,6.0,12.0,580.0,331.59,245.63
2017,2,22,10,30,907.0,85.0,6.1,12.0,613.0,381.04,291.84
2017,2,22,10,45,682.0,161.0,6.2,12.0,568.0,398.81,314.93
2017,2,22,11,0,457.0,237.0,6.3,12.0,523.0,401.76,322.57
2017,2,22,11,15,411.5,258.0,6.4,12.0,521.0,422.63,341.57
2017,2,22,11,30,366.0,279.0,6.5,12.0,519.0,438.23,355.53
2017,2,22,11,45,378.5,280.5,6.65,12.0,532.0,463.9,377.5
2017,2,22,12,0,391.0,282.0,6.8,12.0,545.0,489.41,399.18
2017,2,22,12,15,483.5,249.0,6.9,12.0,575.0,533.72,436.89
2017,2,22,12,30,576.0,216.0,7.0,12.0,605.0,578.68,475.23
2017,2,22,12,45,498.5,243.0,7.15,12.0,578.0,572.21,469.97
2017,2,22,13,0,421.0,270.0,7.3,12.0,551.0,561.0,460.69
2017,2,22,13,15,414.5,265.5,7.35,11.5,537.5,558.2,460.33
2017,2,22,13,30,408.0,261.0,7.4,11.0,524.0,559.04,462.71
2017,2,22,13,45,651.0,177.0,7.5,11.0,580.5,667.72,555.54
2017,2,22,14,0,894.0,93.0,7.6,11.0,637.0,757.21,630.62
2017,2,22,14,15,884.0,91.5,7.6,11.0,608.0,758.13,632.05
2017,2,22,14,30,874.0,90.0,7.6,11.0,579.0,751.73,628.12
2017,2,22,14,45,866.0,85.5,7.6,11.0,545.0,740.19,620.25
2017,2,22,15,0,858.0,81.0,7.6,11.0,511.0,725.52,609.95
2017,2,22,15,15,837.5,78.5,7.55,11.0,470.0,701.3,591.86
2017,2,22,15,30,817.0,76.0,7.5,11.0,429.0,674.55,571.62
2017,2,22,15,45,790.0,72.0,7.45,11.0,383.0,639.33,544.19
2017,2,22,16,0,763.0,68.0,7.4,11.0,337.0,602.32,513.91
2017,2,22,16,15,719.0,63.5,7.25,10.5,288.0,552.41,472.7
2017,2,22,16,30,675.0,59.0,7.1,10.0,239.0,506.31,433.11
2017,2,22,16,45,602.0,53.0,7.0,10.0,189.0,438.36,372.91
2017,2,22,17,0,529.0,47.0,6.9,10.0,139.0,373.05,313.03
2017,2,22,17,15,410.5,37.0,6.85,9.5,94.0,283.03,230.6
2017,2,22,17,30,292.0,27.0,6.8,9.0,49.0,197.64,128.91
2017,2,22,17,45,146.0,13.5,6.75,9.0,24.5,77.01,0.0
2017,2,22,18,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,2,23,6,45,48.5,6.0,5.9,8.0,7.5,0.0,0.0
2017,2,23,7,0,97.0,12.0,5.9,8.0,15.0,11.44,0.0
2017,2,23,7,15,253.5,25.5,6.0,8.0,52.0,20.73,8.33
2017,2,23,7,30,410.0,39.0,6.1,8.0,89.0,31.16,21.65
2017,2,23,7,45,502.0,47.0,6.2,8.5,137.0,35.92,26.64
2017,2,23,8,0,594.0,55.0,6.3,9.0,185.0,40.59,31.19
2017,2,23,8,15,649.5,61.0,6.15,9.0,235.0,43.39,33.92
2017,2,23,8,30,705.0,67.0,6.0,9.0,285.0,46.13,36.46
2017,2,23,8,45,742.5,71.0,5.9,9.0,333.0,52.07,41.84
2017,2,23,9,0,780.0,75.0,5.8,9.0,381.0,81.31,46.81
2017,2,23,9,15,805.5,78.5,5.65,9.0,425.5,129.87,73.19
2017,2,23,9,30,831.0,82.0,5.5,9.0,470.0,180.59,111.56
2017,2,23,9,45,851.0,84.0,5.4,9.5,509.5,230.86,154.94
2017,2,23,10,0,871.0,86.0,5.3,10.0,549.0,282.17,201.52
2017,2,23,10,15,884.0,87.5,5.2,10.0,582.5,331.79,247.98
2017,2,23,10,30,897.0,89.0,5.1,10.0,616.0,385.14,297.17
2017,2,23,10,45,908.0,90.0,5.0,10.0,642.5,432.46,340.76
2017,2,23,11,0,919.0,91.0,4.9,10.0,669.0,478.89,382.7
2017,2,23,11,15,925.0,91.5,4.85,10.0,687.5,521.42,420.67
2017,2,23,11,30,931.0,92.0,4.8,10.0,706.0,562.21,456.34
2017,2,23,11,45,935.5,92.0,4.8,10.0,717.0,599.79,488.84
2017,2,23,12,0,940.0,92.0,4.8,10.0,728.0,635.15,518.94
2017,2,23,12,15,941.0,92.0,4.8,10.0,730.5,666.0,544.98
2017,2,23,12,30,942.0,92.0,4.8,10.0,733.0,694.12,568.48
2017,2,23,12,45,939.0,92.5,4.85,10.0,726.5,717.25,588.0
2017,2,23,13,0,936.0,93.0,4.9,10.0,720.0,737.26,604.94
2017,2,23,13,15,931.5,92.0,4.95,10.0,706.0,751.5,616.55
2017,2,23,13,30,927.0,91.0,5.0,10.0,692.0,762.45,625.66
2017,2,23,13,45,921.5,89.5,5.05,10.0,670.0,768.82,631.43
2017,2,23,14,0,916.0,88.0,5.1,10.0,648.0,771.85,634.83
2017,2,23,14,15,905.5,86.0,5.1,10.0,618.5,767.35,632.35
2017,2,23,14,30,895.0,84.0,5.1,10.0,589.0,759.56,627.52
2017,2,23,14,45,880.5,82.0,5.2,10.0,553.0,745.68,618.53
2017,2,23,15,0,866.0,80.0,5.3,10.0,517.0,733.9,611.21
2017,2,23,15,15,845.0,77.5,5.3,10.0,475.5,709.1,593.23
2017,2,23,15,30,824.0,75.0,5.3,10.0,434.0,681.78,573.13
2017,2,23,15,45,793.5,71.5,5.3,10.0,387.5,644.48,544.75
2017,2,23,16,0,763.0,68.0,5.3,10.0,341.0,605.52,513.77
2017,2,23,16,15,720.0,63.5,5.15,9.5,291.5,556.04,473.49
2017,2,23,16,30,677.0,59.0,5.0,9.0,242.0,506.19,431.48
2017,2,23,16,45,609.5,52.5,4.85,9.0,192.0,444.48,377.03
2017,2,23,17,0,542.0,46.0,4.7,9.0,142.0,381.12,319.4
2017,2,23,17,15,428.0,36.5,4.65,9.0,97.0,293.12,239.06
2017,2,23,17,30,314.0,27.0,4.6,9.0,52.0,210.99,144.12
2017,2,23,17,45,157.0,13.5,4.6,9.0,26.0,82.38,0.0
2017,2,23,18,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,24,6,45,49.5,6.5,1.95,8.0,8.0,0.0,0.0
2017,2,24,7,0,99.0,13.0,1.9,8.0,16.0,12.39,0.0
2017,2,24,7,15,246.0,26.5,1.95,8.0,53.0,21.46,9.98
2017,2,24,7,30,393.0,40.0,2.0,8.0,90.0,31.81,22.4
2017,2,24,7,45,478.0,49.5,2.1,8.5,137.5,37.89,28.52
2017,2,24,8,0,563.0,59.0,2.2,9.0,185.0,43.75,34.13
2017,2,24,8,15,618.5,65.5,2.25,9.0,234.0,46.79,37.06
2017,2,24,8,30,674.0,72.0,2.3,9.0,283.0,49.76,39.8
2017,2,24,8,45,712.5,76.5,2.35,9.5,331.0,51.05,40.85
2017,2,24,9,0,751.0,81.0,2.4,10.0,379.0,88.53,51.84
2017,2,24,9,15,777.5,84.5,2.45,10.0,423.0,135.78,78.29
2017,2,24,9,30,804.0,88.0,2.5,10.0,467.0,185.33,115.85
2017,2,24,9,45,821.0,91.0,2.55,10.0,506.0,234.63,158.42
2017,2,24,10,0,838.0,94.0,2.6,10.0,545.0,284.74,203.76
2017,2,24,10,15,851.5,96.5,2.65,10.0,578.0,333.93,249.01
2017,2,24,10,30,865.0,99.0,2.7,10.0,611.0,383.1,293.91
2017,2,24,10,45,871.5,101.5,2.8,10.0,636.0,429.28,335.88
2017,2,24,11,0,878.0,104.0,2.9,10.0,661.0,474.34,376.06
2017,2,24,11,15,884.0,105.0,3.0,10.0,679.5,516.48,413.06
2017,2,24,11,30,890.0,106.0,3.1,10.0,698.0,557.02,448.01
2017,2,24,11,45,893.5,106.5,3.25,10.5,708.5,594.56,479.2
2017,2,24,12,0,897.0,107.0,3.4,11.0,719.0,628.67,507.11
2017,2,24,12,15,897.5,107.0,3.5,11.0,721.0,658.15,531.77
2017,2,24,12,30,898.0,107.0,3.6,11.0,723.0,684.99,554.08
2017,2,24,12,45,901.5,104.5,3.75,11.0,718.0,708.61,573.96
2017,2,24,13,0,905.0,102.0,3.9,11.0,713.0,729.42,591.58
2017,2,24,13,15,900.5,101.0,4.0,11.0,699.0,743.23,602.98
2017,2,24,13,30,896.0,100.0,4.1,11.0,685.0,753.84,611.81
2017,2,24,13,45,887.5,99.5,4.2,11.0,662.5,758.86,616.76
2017,2,24,14,0,879.0,99.0,4.3,11.0,640.0,764.92,622.75
2017,2,24,14,15,867.5,97.0,4.3,11.0,611.0,759.97,619.95
2017,2,24,14,30,856.0,95.0,4.3,11.0,582.0,751.81,614.9
2017,2,24,14,45,755.5,109.0,4.35,11.0,519.0,695.51,573.27
2017,2,24,15,0,655.0,123.0,4.4,11.0,456.0,635.47,527.24
2017,2,24,15,15,720.0,103.0,4.3,10.5,442.0,655.25,545.82
2017,2,24,15,30,785.0,83.0,4.2,10.0,428.0,667.06,557.06
2017,2,24,15,45,757.0,78.5,4.15,10.0,382.5,630.82,529.38
2017,2,24,16,0,729.0,74.0,4.1,10.0,337.0,592.89,499.34
2017,2,24,16,15,685.0,69.0,3.9,9.5,288.5,546.67,462.03
2017,2,24,16,30,641.0,64.0,3.7,9.0,240.0,496.92,420.71
2017,2,24,16,45,576.0,56.5,3.55,9.0,191.0,432.11,364.74
2017,2,24,17,0,511.0,49.0,3.4,9.0,142.0,369.54,308.68
2017,2,24,17,15,401.5,38.5,3.4,9.0,97.5,283.22,230.9
2017,2,24,17,30,292.0,28.0,3.4,9.0,53.0,204.09,144.09
2017,2,24,17,45,146.0,14.0,3.4,9.0,26.5,78.49,0.0
2017,2,24,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,25,6,45,77.5,7.0,0.7,8.0,9.5,0.0,0.0
2017,2,25,7,0,155.0,14.0,0.7,8.0,19.0,13.34,0.0
2017,2,25,7,15,300.0,25.5,0.8,8.0,57.5,20.3,9.95
2017,2,25,7,30,445.0,37.0,0.9,8.0,96.0,28.78,19.88
2017,2,25,7,45,527.0,45.0,1.05,8.5,144.0,33.7,24.83
2017,2,25,8,0,609.0,53.0,1.2,9.0,192.0,38.45,29.38
2017,2,25,8,15,661.0,58.5,1.35,9.0,241.5,40.93,31.78
2017,2,25,8,30,713.0,64.0,1.5,9.0,291.0,47.68,37.94
2017,2,25,8,45,641.5,85.5,1.7,9.0,313.5,57.52,46.8
2017,2,25,9,0,570.0,107.0,1.9,9.0,336.0,99.21,64.59
2017,2,25,9,15,703.5,91.5,2.0,9.0,405.5,132.72,78.51
2017,2,25,9,30,837.0,76.0,2.1,9.0,475.0,183.8,113.46
2017,2,25,9,45,858.5,76.5,2.25,9.5,514.5,238.93,160.96
2017,2,25,10,0,880.0,77.0,2.4,10.0,554.0,289.54,206.61
2017,2,25,10,15,892.5,78.5,2.45,10.0,587.0,339.05,252.41
2017,2,25,10,30,905.0,80.0,2.5,10.0,620.0,388.27,297.56
2017,2,25,10,45,693.0,158.0,2.65,10.0,581.5,409.8,322.55
2017,2,25,11,0,481.0,236.0,2.8,10.0,543.0,417.89,333.68
2017,2,25,11,15,515.5,229.0,2.8,10.0,567.0,452.56,363.08
2017,2,25,11,30,550.0,222.0,2.8,10.0,591.0,488.51,393.09
2017,2,25,11,45,748.0,152.0,2.8,10.5,661.0,559.15,450.28
2017,2,25,12,0,946.0,82.0,2.8,11.0,731.0,637.66,512.96
2017,2,25,12,15,683.5,182.5,2.6,11.0,652.5,603.48,484.24
2017,2,25,12,30,421.0,283.0,2.4,11.0,574.0,550.31,440.31
2017,2,25,12,45,678.5,184.0,2.2,11.0,647.5,645.1,516.84
2017,2,25,13,0,936.0,85.0,2.0,11.0,721.0,737.59,588.42
2017,2,25,13,15,931.5,84.0,1.85,11.0,706.5,751.62,596.93
2017,2,25,13,30,927.0,83.0,1.7,11.0,692.0,762.34,603.75
2017,2,25,13,45,920.5,81.5,1.55,11.0,670.0,767.73,606.74
2017,2,25,14,0,914.0,80.0,1.4,11.0,648.0,769.76,607.37
2017,2,25,14,15,573.5,169.0,1.35,11.0,520.0,625.04,499.33
2017,2,25,14,30,233.0,258.0,1.3,11.0,392.0,446.9,359.62
2017,2,25,14,45,200.0,244.0,1.3,11.0,354.0,410.14,332.72
2017,2,25,15,0,167.0,230.0,1.3,11.0,316.0,372.83,303.86
2017,2,25,15,15,90.0,195.5,1.25,11.0,242.0,269.09,220.44
2017,2,25,15,30,13.0,161.0,1.2,11.0,168.0,167.78,136.47
2017,2,25,15,45,7.5,143.5,1.15,11.0,148.0,146.94,119.63
2017,2,25,16,0,2.0,126.0,1.1,11.0,128.0,126.18,102.36
2017,2,25,16,15,1.0,108.5,1.0,10.5,109.5,108.47,87.72
2017,2,25,16,30,0.0,91.0,0.9,10.0,91.0,90.68,72.71
2017,2,25,16,45,0.0,73.0,0.85,10.0,73.0,72.76,57.18
2017,2,25,17,0,0.0,55.0,0.8,10.0,55.0,54.5,41.14
2017,2,25,17,15,0.0,38.0,0.7,10.0,38.0,37.0,25.57
2017,2,25,17,30,0.0,21.0,0.6,10.0,21.0,19.49,9.17
2017,2,25,17,45,0.0,10.5,0.55,10.0,10.5,10.01,0.0
2017,2,25,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,26,6,45,90.0,7.5,0.5,8.5,11.0,0.0,0.0
2017,2,26,7,0,180.0,15.0,0.4,9.0,22.0,14.3,0.0
2017,2,26,7,15,322.0,27.0,0.5,9.0,62.0,21.52,11.47
2017,2,26,7,30,464.0,39.0,0.6,9.0,102.0,30.41,21.33
2017,2,26,7,45,544.0,47.0,0.75,9.5,151.0,35.25,26.17
2017,2,26,8,0,624.0,55.0,0.9,10.0,200.0,39.93,30.63
2017,2,26,8,15,674.5,60.5,1.1,10.0,250.0,42.34,32.94
2017,2,26,8,30,725.0,66.0,1.3,10.0,300.0,49.21,39.17
2017,2,26,8,45,758.5,70.0,1.55,10.5,348.0,50.54,40.22
2017,2,26,9,0,792.0,74.0,1.8,11.0,396.0,91.21,49.73
2017,2,26,9,15,815.5,77.5,1.95,11.0,440.5,140.65,79.39
2017,2,26,9,30,839.0,81.0,2.1,11.0,485.0,192.01,119.4
2017,2,26,9,45,856.0,83.0,2.25,11.5,524.0,242.42,163.06
2017,2,26,10,0,873.0,85.0,2.4,12.0,563.0,293.56,209.04
2017,2,26,10,15,885.0,87.0,2.45,12.0,596.0,348.05,258.4
2017,2,26,10,30,897.0,89.0,2.5,12.0,629.0,397.38,303.12
2017,2,26,10,45,904.5,90.5,2.65,12.0,654.0,443.93,345.11
2017,2,26,11,0,912.0,92.0,2.8,12.0,679.0,489.31,385.28
2017,2,26,11,15,917.0,93.0,2.9,12.0,697.0,531.64,422.1
2017,2,26,11,30,922.0,94.0,3.0,12.0,715.0,572.19,456.71
2017,2,26,11,45,924.5,94.5,3.2,12.0,725.0,608.91,488.01
2017,2,26,12,0,927.0,95.0,3.4,12.0,735.0,643.3,517.0
2017,2,26,12,15,927.0,95.0,3.55,12.0,737.0,673.19,541.98
2017,2,26,12,30,927.0,95.0,3.7,12.0,739.0,700.31,564.55
2017,2,26,12,45,916.5,98.5,3.85,12.0,730.5,721.0,581.87
2017,2,26,13,0,906.0,102.0,4.0,12.0,722.0,738.38,596.42
2017,2,26,13,15,464.5,177.5,4.1,12.0,495.0,520.04,424.5
2017,2,26,13,30,23.0,253.0,4.2,12.0,268.0,257.55,207.49
2017,2,26,13,45,453.5,174.5,4.35,12.0,458.5,527.42,434.56
2017,2,26,14,0,884.0,96.0,4.5,12.0,649.0,768.97,625.65
2017,2,26,14,15,872.5,94.5,4.55,11.5,619.5,768.7,626.41
2017,2,26,14,30,861.0,93.0,4.6,11.0,590.0,760.9,623.07
2017,2,26,14,45,555.0,159.0,4.7,11.0,472.0,602.81,499.35
2017,2,26,15,0,249.0,225.0,4.8,11.0,354.0,438.9,364.05
2017,2,26,15,15,328.5,193.0,4.75,11.0,348.5,461.5,385.68
2017,2,26,15,30,408.0,161.0,4.7,11.0,343.0,491.7,412.4
2017,2,26,15,45,533.5,119.5,4.7,11.0,332.0,527.07,444.19
2017,2,26,16,0,659.0,78.0,4.7,11.0,321.0,559.87,473.08
2017,2,26,16,15,601.5,77.0,4.55,10.5,275.0,507.42,430.09
2017,2,26,16,30,544.0,76.0,4.4,10.0,229.0,455.47,386.6
2017,2,26,16,45,522.5,64.0,4.3,10.0,187.5,413.59,349.86
2017,2,26,17,0,501.0,52.0,4.2,10.0,146.0,371.39,310.97
2017,2,26,17,15,393.5,41.5,4.1,9.5,101.5,285.45,234.14
2017,2,26,17,30,286.0,31.0,4.0,9.0,57.0,206.66,153.58
2017,2,26,17,45,143.0,15.5,3.9,9.0,28.5,98.81,0.0
2017,2,26,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,27,6,45,95.5,8.5,2.85,8.5,12.5,8.1,0.0
2017,2,27,7,0,191.0,17.0,2.8,9.0,25.0,13.89,0.0
2017,2,27,7,15,337.5,28.0,2.85,9.0,66.0,22.26,12.47
2017,2,27,7,30,484.0,39.0,2.9,9.0,107.0,30.19,21.14
2017,2,27,7,45,567.0,46.0,3.0,9.0,157.0,34.18,25.24
2017,2,27,8,0,650.0,53.0,3.1,9.0,207.0,41.75,32.38
2017,2,27,8,15,699.5,58.0,3.1,9.0,257.5,44.11,34.65
2017,2,27,8,30,749.0,63.0,3.1,9.0,308.0,46.47,36.8
2017,2,27,8,45,778.5,67.5,3.1,9.5,356.0,48.31,38.34
2017,2,27,9,0,808.0,72.0,3.1,10.0,404.0,93.95,50.36
2017,2,27,9,15,831.0,75.0,3.05,10.0,448.5,143.91,81.43
2017,2,27,9,30,854.0,78.0,3.0,10.0,493.0,195.7,122.58
2017,2,27,9,45,870.0,80.5,3.0,10.0,532.0,247.17,168.07
2017,2,27,10,0,886.0,83.0,3.0,10.0,571.0,304.15,219.71
2017,2,27,10,15,897.5,84.5,2.95,10.0,604.0,353.9,265.76
2017,2,27,10,30,909.0,86.0,2.9,10.0,637.0,403.23,310.9
2017,2,27,10,45,916.0,87.5,2.9,10.5,663.0,450.12,352.68
2017,2,27,11,0,923.0,89.0,2.9,11.0,689.0,495.77,392.28
2017,2,27,11,15,928.5,90.0,2.95,11.0,707.0,538.78,429.6
2017,2,27,11,30,934.0,91.0,3.0,11.0,725.0,580.01,464.66
2017,2,27,11,45,937.5,91.0,3.1,11.0,735.5,617.21,496.07
2017,2,27,12,0,941.0,91.0,3.2,11.0,746.0,652.11,525.14
2017,2,27,12,15,941.5,91.0,3.3,11.0,748.0,682.66,550.45
2017,2,27,12,30,942.0,91.0,3.4,11.0,750.0,710.44,573.31
2017,2,27,12,45,945.5,88.5,3.55,11.0,745.0,734.83,593.68
2017,2,27,13,0,949.0,86.0,3.7,11.0,740.0,756.26,610.57
2017,2,27,13,15,945.0,85.0,3.8,11.0,725.5,770.81,622.14
2017,2,27,13,30,941.0,84.0,3.9,11.0,711.0,782.02,631.39
2017,2,27,13,45,934.5,83.0,4.05,11.0,689.0,788.01,637.13
2017,2,27,14,0,928.0,82.0,4.2,11.0,667.0,790.6,640.68
2017,2,27,14,15,918.0,80.5,4.25,11.0,637.0,786.64,639.02
2017,2,27,14,30,908.0,79.0,4.3,11.0,607.0,779.36,635.04
2017,2,27,14,45,892.0,78.0,4.35,11.0,570.5,764.96,625.77
2017,2,27,15,0,876.0,77.0,4.4,11.0,534.0,747.58,614.29
2017,2,27,15,15,857.0,74.5,4.45,11.0,492.0,728.79,601.69
2017,2,27,15,30,838.0,72.0,4.5,11.0,450.0,702.2,582.94
2017,2,27,15,45,808.0,69.5,4.55,11.0,403.5,665.52,556.0
2017,2,27,16,0,778.0,67.0,4.6,11.0,357.0,627.17,527.19
2017,2,27,16,15,738.0,62.5,4.5,10.5,307.5,578.48,488.74
2017,2,27,16,30,698.0,58.0,4.4,10.0,258.0,529.31,448.38
2017,2,27,16,45,637.5,52.0,4.35,10.0,207.5,465.97,394.01
2017,2,27,17,0,577.0,46.0,4.3,10.0,157.0,409.22,342.85
2017,2,27,17,15,472.5,37.5,4.35,9.5,110.5,324.38,267.01
2017,2,27,17,30,368.0,29.0,4.4,9.0,64.0,246.48,187.08
2017,2,27,17,45,184.0,14.5,4.45,9.0,32.0,117.75,0.0
2017,2,27,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,28,6,45,106.0,8.5,4.7,8.5,13.5,8.1,0.0
2017,2,28,7,0,212.0,17.0,4.7,9.0,27.0,13.7,0.0
2017,2,28,7,15,349.5,28.0,4.7,9.0,68.5,22.04,12.65
2017,2,28,7,30,487.0,39.0,4.7,9.0,110.0,29.96,20.97
2017,2,28,7,45,564.5,46.0,4.7,9.5,159.5,33.96,25.0
2017,2,28,8,0,642.0,53.0,4.7,10.0,209.0,41.49,32.0
2017,2,28,8,15,690.5,58.0,4.6,10.0,259.0,43.85,34.26
2017,2,28,8,30,739.0,63.0,4.5,10.0,309.0,46.21,36.4
2017,2,28,8,45,772.5,66.5,4.45,10.5,357.5,47.5,37.43
2017,2,28,9,0,806.0,70.0,4.4,11.0,406.0,95.86,50.5
2017,2,28,9,15,829.0,73.0,4.3,11.0,450.5,145.83,82.52
2017,2,28,9,30,852.0,76.0,4.2,11.0,495.0,197.63,124.19
2017,2,28,9,45,869.0,78.0,4.1,11.0,534.0,254.21,174.09
2017,2,28,10,0,886.0,80.0,4.0,11.0,573.0,305.76,221.34
2017,2,28,10,15,898.0,81.5,3.95,11.0,606.0,355.67,267.64
2017,2,28,10,30,910.0,83.0,3.9,11.0,639.0,405.23,313.1
2017,2,28,10,45,916.5,85.0,3.85,11.5,664.5,452.39,355.16
2017,2,28,11,0,923.0,87.0,3.8,12.0,690.0,498.28,394.99
2017,2,28,11,15,928.5,87.5,3.8,12.0,708.5,540.83,431.97
2017,2,28,11,30,934.0,88.0,3.8,12.0,727.0,581.58,466.67
2017,2,28,11,45,936.0,89.0,3.85,12.5,737.0,618.84,497.11
2017,2,28,12,0,938.0,90.0,3.9,13.0,747.0,653.73,525.0
2017,2,28,12,15,938.5,90.0,3.95,13.0,749.0,684.16,549.97
2017,2,28,12,30,939.0,90.0,4.0,13.0,751.0,711.83,572.5
2017,2,28,12,45,938.0,89.5,4.05,13.0,745.0,735.07,591.36
2017,2,28,13,0,937.0,89.0,4.1,13.0,739.0,755.25,606.75
2017,2,28,13,15,933.0,88.5,4.15,13.0,724.5,770.12,618.3
2017,2,28,13,30,929.0,88.0,4.2,13.0,710.0,781.7,627.62
2017,2,28,13,45,922.5,86.5,4.3,13.0,688.0,787.03,632.84
2017,2,28,14,0,916.0,85.0,4.4,13.0,666.0,788.98,635.73
2017,2,28,14,15,906.5,83.5,4.45,13.0,636.5,785.33,634.29
2017,2,28,14,30,897.0,82.0,4.5,13.0,607.0,778.39,630.55
2017,2,28,14,45,883.5,80.0,4.55,13.0,571.0,764.7,621.83
2017,2,28,15,0,870.0,78.0,4.6,13.0,535.0,747.99,610.89
2017,2,28,15,15,850.5,75.5,4.55,12.5,493.5,728.83,598.68
2017,2,28,15,30,831.0,73.0,4.5,12.0,452.0,701.84,580.32
2017,2,28,15,45,806.0,69.5,4.5,12.0,406.0,667.44,555.08
2017,2,28,16,0,781.0,66.0,4.5,12.0,360.0,631.18,527.91
2017,2,28,16,15,742.0,61.5,4.35,11.5,310.5,582.89,490.14
2017,2,28,16,30,703.0,57.0,4.2,11.0,261.0,534.08,450.26
2017,2,28,16,45,647.5,51.0,4.05,11.0,211.0,473.39,398.29
2017,2,28,17,0,592.0,45.0,3.9,11.0,161.0,414.04,345.53
2017,2,28,17,15,492.0,37.0,3.85,10.5,114.0,335.89,275.59
2017,2,28,17,30,392.0,29.0,3.8,10.0,67.0,259.74,198.94
2017,2,28,17,45,196.0,14.5,3.75,10.0,33.5,124.77,0.0
2017,2,28,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,6,45,129.5,9.0,1.75,8.5,15.5,8.58,0.0
2017,3,1,7,0,259.0,18.0,1.7,9.0,31.0,14.49,0.0
2017,3,1,7,15,392.5,28.0,1.65,9.0,74.5,21.87,12.83
2017,3,1,7,30,526.0,38.0,1.6,9.0,118.0,28.89,20.14
2017,3,1,7,45,601.5,45.0,1.55,9.5,168.5,36.05,26.97
2017,3,1,8,0,677.0,52.0,1.5,10.0,219.0,40.42,31.1
2017,3,1,8,15,723.5,56.5,1.5,10.0,270.0,42.42,33.01
2017,3,1,8,30,770.0,61.0,1.5,10.0,321.0,44.42,34.82
2017,3,1,8,45,803.0,64.0,1.5,10.5,370.5,49.26,39.05
2017,3,1,9,0,836.0,67.0,1.5,11.0,420.0,99.01,50.83
2017,3,1,9,15,858.0,70.0,1.6,11.5,465.0,150.57,84.45
2017,3,1,9,30,880.0,73.0,1.7,12.0,510.0,209.54,131.87
2017,3,1,9,45,892.0,76.0,1.8,12.5,549.0,261.68,177.6
2017,3,1,10,0,904.0,79.0,1.9,13.0,588.0,313.93,224.6
2017,3,1,10,15,916.0,81.0,1.95,13.0,621.0,365.19,271.11
2017,3,1,10,30,928.0,83.0,2.0,13.0,654.0,416.08,316.64
2017,3,1,10,45,934.5,84.5,2.05,13.5,680.0,463.66,358.05
2017,3,1,11,0,941.0,86.0,2.1,14.0,706.0,509.9,397.22
2017,3,1,11,15,946.5,87.0,2.1,14.0,724.5,553.66,433.97
2017,3,1,11,30,952.0,88.0,2.1,14.0,743.0,595.59,468.39
2017,3,1,11,45,953.5,89.0,2.15,14.0,753.0,633.21,499.04
2017,3,1,12,0,955.0,90.0,2.2,14.0,763.0,668.38,527.24
2017,3,1,12,15,955.5,90.0,2.15,14.0,765.0,699.32,551.27
2017,3,1,12,30,956.0,90.0,2.1,14.0,767.0,727.44,572.78
2017,3,1,12,45,955.5,89.0,2.1,14.0,761.0,750.91,590.57
2017,3,1,13,0,955.0,88.0,2.1,14.0,755.0,771.26,605.24
2017,3,1,13,15,950.5,87.5,2.1,14.0,740.5,786.02,616.02
2017,3,1,13,30,946.0,87.0,2.1,14.0,726.0,797.42,624.55
2017,3,1,13,45,938.5,86.0,2.15,14.5,703.0,802.64,628.11
2017,3,1,14,0,931.0,85.0,2.2,15.0,680.0,804.42,629.41
2017,3,1,14,15,921.0,83.5,2.25,14.5,650.0,800.36,629.05
2017,3,1,14,30,911.0,82.0,2.3,14.0,620.0,792.96,626.47
2017,3,1,14,45,896.5,80.5,2.35,14.0,583.5,778.93,618.03
2017,3,1,15,0,882.0,79.0,2.4,14.0,547.0,761.87,607.46
2017,3,1,15,15,862.5,76.5,2.45,14.0,504.5,742.51,595.19
2017,3,1,15,30,843.0,74.0,2.5,14.0,462.0,715.24,576.93
2017,3,1,15,45,815.0,71.0,2.65,14.0,414.5,678.96,552.14
2017,3,1,16,0,787.0,68.0,2.8,14.0,367.0,640.9,525.33
2017,3,1,16,15,748.0,63.5,2.8,13.5,317.0,592.25,489.18
2017,3,1,16,30,709.0,59.0,2.8,13.0,267.0,543.05,450.64
2017,3,1,16,45,648.0,53.5,2.85,13.0,216.0,479.1,397.83
2017,3,1,17,0,587.0,48.0,2.9,13.0,165.0,421.8,347.98
2017,3,1,17,15,488.0,39.0,3.05,12.5,117.5,338.02,275.14
2017,3,1,17,30,389.0,30.0,3.2,12.0,70.0,260.73,200.22
2017,3,1,17,45,194.5,15.0,3.35,11.5,35.0,126.32,0.0
2017,3,1,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,6,45,130.5,10.0,2.3,9.5,17.0,9.53,0.0
2017,3,2,7,0,261.0,20.0,2.3,10.0,34.0,16.22,0.0
2017,3,2,7,15,391.5,30.5,2.35,10.0,78.0,23.96,14.74
2017,3,2,7,30,522.0,41.0,2.4,10.0,122.0,31.33,22.26
2017,3,2,7,45,597.5,48.0,2.5,10.5,173.0,35.28,26.18
2017,3,2,8,0,673.0,55.0,2.6,11.0,224.0,42.9,33.2
2017,3,2,8,15,719.5,60.0,2.6,11.0,275.5,45.21,35.37
2017,3,2,8,30,766.0,65.0,2.6,11.0,327.0,47.51,37.43
2017,3,2,8,45,799.0,68.0,2.6,11.5,376.5,56.09,36.57
2017,3,2,9,0,832.0,71.0,2.6,12.0,426.0,105.8,55.33
2017,3,2,9,15,854.0,74.0,2.55,12.5,471.0,157.31,89.76
2017,3,2,9,30,876.0,77.0,2.5,13.0,516.0,210.51,132.83
2017,3,2,9,45,893.0,79.0,2.5,13.5,556.0,268.55,183.37
2017,3,2,10,0,910.0,81.0,2.5,14.0,596.0,321.5,230.75
2017,3,2,10,15,921.0,82.5,2.4,14.0,629.5,372.4,276.86
2017,3,2,10,30,932.0,84.0,2.3,14.0,663.0,422.81,321.73
2017,3,2,10,45,938.5,85.5,2.25,14.0,689.0,470.62,363.62
2017,3,2,11,0,945.0,87.0,2.2,14.0,715.0,517.08,403.3
2017,3,2,11,15,950.0,88.0,2.25,14.0,733.0,560.78,440.16
2017,3,2,11,30,955.0,89.0,2.3,14.0,751.0,602.61,474.71
2017,3,2,11,45,956.5,89.5,2.35,14.5,761.0,639.89,504.18
2017,3,2,12,0,958.0,90.0,2.4,15.0,771.0,674.67,531.1
2017,3,2,12,15,958.5,90.5,2.45,15.0,772.5,706.18,556.05
2017,3,2,12,30,959.0,91.0,2.5,15.0,774.0,734.86,578.59
2017,3,2,12,45,955.5,91.0,2.6,15.5,767.0,757.33,594.99
2017,3,2,13,0,952.0,91.0,2.7,16.0,760.0,776.57,608.41
2017,3,2,13,15,948.0,90.5,2.7,16.0,745.5,791.65,619.48
2017,3,2,13,30,944.0,90.0,2.7,16.0,731.0,803.38,628.3
2017,3,2,13,45,936.5,89.0,2.75,16.0,708.0,808.56,632.93
2017,3,2,14,0,929.0,88.0,2.8,16.0,685.0,810.3,635.31
2017,3,2,14,15,918.5,86.5,2.8,16.0,655.0,805.81,633.08
2017,3,2,14,30,908.0,85.0,2.8,16.0,625.0,798.0,628.64
2017,3,2,14,45,894.0,83.0,2.85,16.0,588.0,783.72,619.96
2017,3,2,15,0,880.0,81.0,2.9,16.0,551.0,766.41,609.13
2017,3,2,15,15,860.5,78.5,2.95,16.0,508.5,747.03,596.78
2017,3,2,15,30,841.0,76.0,3.0,16.0,466.0,719.67,578.41
2017,3,2,15,45,814.0,72.5,3.05,16.0,418.5,683.38,553.07
2017,3,2,16,0,787.0,69.0,3.1,16.0,371.0,645.27,525.85
2017,3,2,16,15,748.5,64.5,3.05,15.5,321.0,596.75,489.99
2017,3,2,16,30,710.0,60.0,3.0,15.0,271.0,547.65,451.68
2017,3,2,16,45,652.5,54.0,2.95,14.5,220.0,484.95,400.8
2017,3,2,17,0,595.0,48.0,2.9,14.0,169.0,428.58,352.57
2017,3,2,17,15,497.5,39.5,2.95,13.5,121.0,345.55,280.64
2017,3,2,17,30,400.0,31.0,3.0,13.0,73.0,268.8,207.5
2017,3,2,17,45,200.0,15.5,3.05,13.0,36.5,131.16,15.45
2017,3,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,6,45,111.0,11.5,2.7,9.5,18.0,10.96,0.0
2017,3,3,7,0,222.0,23.0,2.7,10.0,36.0,18.92,2.0
2017,3,3,7,15,352.0,35.0,2.75,10.0,80.0,27.93,18.32
2017,3,3,7,30,482.0,47.0,2.8,10.0,124.0,36.49,26.9
2017,3,3,7,45,554.5,55.0,2.9,10.5,174.5,41.0,31.34
2017,3,3,8,0,627.0,63.0,3.0,11.0,225.0,45.38,35.45
2017,3,3,8,15,676.0,69.0,2.95,11.0,276.0,47.92,37.82
2017,3,3,8,30,725.0,75.0,2.9,11.0,327.0,50.39,40.02
2017,3,3,8,45,755.5,80.0,2.85,11.5,375.5,68.92,45.3
2017,3,3,9,0,786.0,85.0,2.8,12.0,424.0,117.92,66.15
2017,3,3,9,15,809.5,88.5,2.75,12.0,469.0,167.74,100.38
2017,3,3,9,30,833.0,92.0,2.7,12.0,514.0,219.5,142.84
2017,3,3,9,45,845.0,96.5,2.7,12.5,552.5,271.16,188.47
2017,3,3,10,0,857.0,101.0,2.7,13.0,591.0,323.11,235.14
2017,3,3,10,15,869.5,103.0,2.65,13.0,624.5,373.1,280.38
2017,3,3,10,30,882.0,105.0,2.6,13.0,658.0,422.92,324.73
2017,3,3,10,45,753.5,150.0,2.55,13.5,635.0,447.86,349.16
2017,3,3,11,0,625.0,195.0,2.5,14.0,612.0,464.13,364.64
2017,3,3,11,15,632.5,199.0,2.55,14.0,631.0,501.19,395.56
2017,3,3,11,30,640.0,203.0,2.6,14.0,650.0,537.49,425.2
2017,3,3,11,45,638.0,208.0,2.7,14.0,658.5,568.25,450.27
2017,3,3,12,0,636.0,213.0,2.8,14.0,667.0,597.27,473.65
2017,3,3,12,15,623.0,218.5,3.0,14.0,664.5,617.83,490.65
2017,3,3,12,30,610.0,224.0,3.2,14.0,662.0,635.85,505.57
2017,3,3,12,45,602.0,224.0,3.4,14.0,653.5,649.59,517.33
2017,3,3,13,0,594.0,224.0,3.6,14.0,645.0,658.61,525.54
2017,3,3,13,15,604.5,215.0,3.7,14.0,635.5,674.76,539.07
2017,3,3,13,30,615.0,206.0,3.8,14.0,626.0,686.5,549.33
2017,3,3,13,45,613.0,198.0,3.95,14.0,606.0,687.49,551.58
2017,3,3,14,0,611.0,190.0,4.1,14.0,586.0,685.91,551.98
2017,3,3,14,15,584.5,188.5,4.25,13.5,554.0,665.53,538.94
2017,3,3,14,30,558.0,187.0,4.4,13.0,522.0,646.91,527.13
2017,3,3,14,45,617.5,156.0,4.55,13.0,506.0,664.94,544.27
2017,3,3,15,0,677.0,125.0,4.7,13.0,490.0,674.57,554.95
2017,3,3,15,15,717.5,114.5,4.8,13.0,474.5,688.31,567.38
2017,3,3,15,30,758.0,104.0,4.9,13.0,459.0,698.18,576.86
2017,3,3,15,45,620.5,111.5,5.0,13.0,382.5,596.81,497.51
2017,3,3,16,0,483.0,119.0,5.1,13.0,306.0,493.71,414.47
2017,3,3,16,15,560.0,97.5,4.95,12.5,287.0,515.26,434.02
2017,3,3,16,30,637.0,76.0,4.8,12.0,268.0,526.55,443.93
2017,3,3,16,45,584.5,67.0,4.65,12.0,218.0,465.62,391.89
2017,3,3,17,0,532.0,58.0,4.5,12.0,168.0,406.08,339.44
2017,3,3,17,15,428.5,47.5,4.4,11.5,120.5,318.85,262.78
2017,3,3,17,30,325.0,37.0,4.3,11.0,73.0,238.01,187.01
2017,3,3,17,45,162.5,18.5,4.25,11.0,36.5,119.29,30.86
2017,3,3,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,6,45,121.0,11.5,3.4,10.5,19.5,10.96,0.0
2017,3,4,7,0,242.0,23.0,3.5,11.0,39.0,18.67,4.33
2017,3,4,7,15,364.5,33.5,3.6,11.0,82.0,26.25,16.96
2017,3,4,7,30,487.0,44.0,3.7,11.0,125.0,33.48,24.16
2017,3,4,7,45,565.5,50.0,3.85,11.5,175.0,36.46,27.16
2017,3,4,8,0,644.0,56.0,4.0,12.0,225.0,39.41,29.94
2017,3,4,8,15,322.0,44.0,4.05,12.0,128.5,27.93,19.63
2017,3,4,8,30,0.0,32.0,4.1,12.0,32.0,29.7,21.22
2017,3,4,8,45,134.5,104.5,4.2,12.5,163.5,88.36,68.13
2017,3,4,9,0,269.0,177.0,4.3,13.0,295.0,153.48,114.26
2017,3,4,9,15,555.5,127.0,4.4,13.0,401.5,164.92,108.88
2017,3,4,9,30,842.0,77.0,4.5,13.0,508.0,212.58,136.99
2017,3,4,9,45,532.0,169.0,4.6,13.0,448.5,257.57,189.6
2017,3,4,10,0,222.0,261.0,4.7,13.0,389.0,281.23,221.0
2017,3,4,10,15,151.0,273.0,4.8,13.0,362.5,282.15,224.5
2017,3,4,10,30,80.0,285.0,4.9,13.0,336.0,279.47,224.01
2017,3,4,10,45,90.5,300.0,5.05,13.0,360.0,303.3,243.37
2017,3,4,11,0,101.0,315.0,5.2,13.0,384.0,328.13,263.48
2017,3,4,11,15,174.0,324.0,5.3,13.0,445.0,379.6,305.08
2017,3,4,11,30,247.0,333.0,5.4,13.0,506.0,438.56,352.72
2017,3,4,11,45,262.0,335.0,5.55,13.0,521.5,463.3,373.05
2017,3,4,12,0,277.0,337.0,5.7,13.0,537.0,488.38,393.7
2017,3,4,12,15,272.5,339.0,5.8,13.0,536.0,500.99,404.18
2017,3,4,12,30,268.0,341.0,5.9,13.0,535.0,512.55,413.81
2017,3,4,12,45,386.0,300.5,6.05,13.5,577.0,567.78,459.6
2017,3,4,13,0,504.0,260.0,6.2,14.0,619.0,631.83,511.78
2017,3,4,13,15,429.5,280.0,6.25,14.0,582.0,609.96,493.93
2017,3,4,13,30,355.0,300.0,6.3,14.0,545.0,577.91,468.31
2017,3,4,13,45,387.5,281.0,6.35,14.0,540.5,591.35,480.71
2017,3,4,14,0,420.0,262.0,6.4,14.0,536.0,612.15,498.6
2017,3,4,14,15,375.5,259.5,6.4,13.5,496.5,571.74,468.04
2017,3,4,14,30,331.0,257.0,6.4,13.0,457.0,538.64,442.83
2017,3,4,14,45,238.5,251.0,6.4,13.0,391.0,452.84,373.49
2017,3,4,15,0,146.0,245.0,6.4,13.0,325.0,377.81,311.55
2017,3,4,15,15,130.5,225.5,6.4,13.0,292.5,346.42,286.6
2017,3,4,15,30,115.0,206.0,6.4,13.0,260.0,314.63,260.99
2017,3,4,15,45,92.0,183.5,6.45,13.0,224.0,262.74,218.35
