Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,16,0,69.0,161.0,6.5,13.0,188.0,222.0,184.36
2017,3,4,16,15,63.0,140.5,6.45,13.0,162.5,195.81,162.58
2017,3,4,16,30,57.0,120.0,6.4,13.0,137.0,169.48,140.31
2017,3,4,16,45,47.5,99.0,6.4,13.0,111.5,140.18,115.04
2017,3,4,17,0,38.0,78.0,6.4,13.0,86.0,110.87,89.35
2017,3,4,17,15,22.5,57.5,6.4,12.5,62.0,78.82,61.09
2017,3,4,17,30,7.0,37.0,6.4,12.0,38.0,42.21,28.81
2017,3,4,17,45,3.5,18.5,6.4,12.0,19.0,19.03,2.23
2017,3,4,18,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,7.0,7.25,9.0,7.0,6.67,0.0
2017,3,5,7,0,0.0,14.0,7.3,9.0,14.0,12.98,2.55
2017,3,5,7,15,0.0,30.0,7.25,9.0,30.0,27.84,18.61
2017,3,5,7,30,0.0,46.0,7.2,9.0,46.0,42.07,32.07
2017,3,5,7,45,0.0,65.0,7.2,9.0,65.0,58.53,47.39
2017,3,5,8,0,0.0,84.0,7.2,9.0,84.0,74.77,62.37
2017,3,5,8,15,0.0,103.0,7.25,9.0,103.0,90.81,76.96
2017,3,5,8,30,0.0,122.0,7.3,9.0,122.0,106.66,91.16
2017,3,5,8,45,303.0,117.0,7.4,9.5,251.0,88.1,65.28
2017,3,5,9,0,606.0,112.0,7.5,10.0,380.0,127.09,79.8
2017,3,5,9,15,671.5,117.0,7.6,10.0,441.5,174.93,113.6
2017,3,5,9,30,737.0,122.0,7.7,10.0,503.0,229.35,157.87
2017,3,5,9,45,734.5,122.5,7.85,10.0,526.0,270.07,196.21
2017,3,5,10,0,732.0,123.0,8.0,10.0,549.0,309.69,234.47
2017,3,5,10,15,366.0,109.5,8.0,10.0,322.5,213.33,167.47
2017,3,5,10,30,0.0,96.0,8.0,10.0,96.0,89.46,70.42
2017,3,5,10,45,205.5,187.5,8.0,10.0,327.0,253.7,206.64
2017,3,5,11,0,411.0,279.0,8.0,10.0,558.0,441.69,360.56
2017,3,5,11,15,209.5,249.5,7.9,10.0,392.0,333.36,273.29
2017,3,5,11,30,8.0,220.0,7.8,10.0,226.0,207.55,168.46
2017,3,5,11,45,292.5,229.5,7.7,10.0,441.0,387.26,320.13
2017,3,5,12,0,577.0,239.0,7.6,10.0,656.0,589.22,486.21
2017,3,5,12,15,333.0,291.0,7.5,10.0,532.0,497.1,409.29
2017,3,5,12,30,89.0,343.0,7.4,10.0,408.0,385.98,315.25
2017,3,5,12,45,498.5,228.0,7.3,10.0,586.0,584.11,484.24
2017,3,5,13,0,908.0,113.0,7.2,10.0,764.0,779.92,645.32
2017,3,5,13,15,904.0,112.0,7.1,10.0,749.5,793.91,655.66
2017,3,5,13,30,900.0,111.0,7.0,10.0,735.0,804.68,664.24
2017,3,5,13,45,596.5,203.5,6.95,10.0,611.5,686.05,568.41
2017,3,5,14,0,293.0,296.0,6.9,10.0,488.0,542.72,448.35
2017,3,5,14,15,359.5,266.0,6.85,10.0,491.0,567.92,471.6
2017,3,5,14,30,426.0,236.0,6.8,10.0,494.0,601.35,500.79
2017,3,5,14,45,621.0,171.0,6.75,10.0,523.0,688.91,576.09
2017,3,5,15,0,816.0,106.0,6.7,10.0,552.0,762.35,637.12
2017,3,5,15,15,481.5,157.0,6.55,10.0,415.0,557.81,470.58
2017,3,5,15,30,147.0,208.0,6.4,10.0,278.0,341.08,286.28
2017,3,5,15,45,75.0,172.0,6.3,10.0,207.5,236.49,198.23
2017,3,5,16,0,3.0,136.0,6.2,10.0,137.0,136.53,111.95
2017,3,5,16,15,1.5,118.0,5.95,9.5,118.5,117.91,96.47
2017,3,5,16,30,0.0,100.0,5.7,9.0,100.0,99.25,80.62
2017,3,5,16,45,244.0,82.5,5.5,9.0,135.0,260.0,222.99
2017,3,5,17,0,488.0,65.0,5.3,9.0,170.0,391.79,333.4
2017,3,5,17,15,385.0,54.0,5.15,9.0,122.5,304.6,254.8
2017,3,5,17,30,282.0,43.0,5.0,9.0,75.0,226.2,181.36
2017,3,5,17,45,141.0,21.5,4.85,9.0,37.5,113.72,51.92
2017,3,5,18,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,6,6,45,12.5,14.0,3.75,9.5,15.0,13.34,0.0
2017,3,6,7,0,25.0,28.0,3.7,10.0,30.0,24.76,11.62
2017,3,6,7,15,73.5,49.0,3.7,10.0,61.0,40.72,29.9
2017,3,6,7,30,122.0,70.0,3.7,10.0,92.0,57.04,45.37
2017,3,6,7,45,161.0,90.5,3.7,10.0,128.5,69.75,57.33
2017,3,6,8,0,200.0,111.0,3.7,10.0,165.0,83.99,70.42
2017,3,6,8,15,238.5,125.0,3.6,10.0,202.5,93.36,78.87
2017,3,6,8,30,277.0,139.0,3.5,10.0,240.0,102.37,86.83
2017,3,6,8,45,138.5,85.5,3.4,10.5,136.0,69.67,51.69
2017,3,6,9,0,0.0,32.0,3.3,11.0,32.0,29.72,20.02
2017,3,6,9,15,371.0,74.0,3.25,11.0,267.5,102.89,65.6
2017,3,6,9,30,742.0,116.0,3.2,11.0,503.0,228.98,156.11
2017,3,6,9,45,785.5,109.0,3.15,11.0,546.0,279.47,200.02
2017,3,6,10,0,829.0,102.0,3.1,11.0,589.0,328.03,243.59
2017,3,6,10,15,597.5,185.5,3.1,11.0,546.5,359.3,278.59
2017,3,6,10,30,366.0,269.0,3.1,11.0,504.0,372.57,295.29
2017,3,6,10,45,184.0,224.5,3.1,11.5,343.0,276.89,221.82
2017,3,6,11,0,2.0,180.0,3.1,12.0,182.0,166.83,133.12
2017,3,6,11,15,1.0,146.0,3.05,12.0,147.0,135.95,107.88
2017,3,6,11,30,0.0,112.0,3.0,12.0,112.0,104.35,81.75
2017,3,6,11,45,457.5,105.5,3.0,12.0,439.0,374.49,307.32
2017,3,6,12,0,915.0,99.0,3.0,12.0,766.0,674.23,541.67
2017,3,6,12,15,476.0,202.5,3.05,12.0,549.5,513.13,413.52
2017,3,6,12,30,37.0,306.0,3.1,12.0,333.0,315.56,251.94
2017,3,6,12,45,190.0,313.5,3.15,12.0,451.0,440.0,354.01
2017,3,6,13,0,343.0,321.0,3.2,12.0,569.0,572.92,458.89
2017,3,6,13,15,171.5,203.5,3.25,12.0,327.5,336.88,273.86
2017,3,6,13,30,0.0,86.0,3.3,12.0,86.0,80.21,61.61
2017,3,6,13,45,125.5,195.5,3.35,12.0,278.5,295.42,242.1
2017,3,6,14,0,251.0,305.0,3.4,12.0,471.0,520.78,421.1
2017,3,6,14,15,189.0,294.0,3.35,12.0,416.0,456.02,369.09
2017,3,6,14,30,127.0,283.0,3.3,12.0,361.0,399.6,324.14
2017,3,6,14,45,201.5,260.0,3.3,12.0,375.0,435.85,355.94
2017,3,6,15,0,276.0,237.0,3.3,12.0,389.0,481.29,394.23
2017,3,6,15,15,547.0,156.5,3.25,12.0,428.5,609.16,500.9
2017,3,6,15,30,818.0,76.0,3.2,12.0,468.0,716.18,585.73
2017,3,6,15,45,705.5,88.0,3.15,12.0,402.5,638.83,526.95
2017,3,6,16,0,593.0,100.0,3.1,12.0,337.0,560.55,465.97
2017,3,6,16,15,643.5,80.5,2.95,11.5,307.0,559.48,467.19
2017,3,6,16,30,694.0,61.0,2.8,11.0,277.0,549.23,459.91
2017,3,6,16,45,638.5,55.5,2.65,11.0,227.0,491.7,411.58
2017,3,6,17,0,583.0,50.0,2.5,11.0,177.0,432.54,360.43
2017,3,6,17,15,492.5,42.0,2.35,10.5,129.5,352.85,291.06
2017,3,6,17,30,402.0,34.0,2.2,10.0,82.0,278.81,222.6
2017,3,6,17,45,201.0,17.0,2.1,10.0,41.0,140.19,74.02
2017,3,6,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,7,6,45,123.5,14.0,0.55,10.5,24.0,13.34,0.0
2017,3,7,7,0,247.0,28.0,0.5,11.0,48.0,22.79,11.36
2017,3,7,7,15,358.5,39.0,0.5,11.0,91.5,30.59,21.19
2017,3,7,7,30,470.0,50.0,0.5,11.0,135.0,38.03,28.47
2017,3,7,7,45,539.0,57.5,0.55,11.0,184.0,42.02,32.39
2017,3,7,8,0,608.0,65.0,0.6,11.0,233.0,45.89,36.03
2017,3,7,8,15,652.5,70.0,0.55,11.0,282.5,47.57,37.56
2017,3,7,8,30,697.0,75.0,0.5,11.0,332.0,49.23,39.0
2017,3,7,8,45,690.0,85.0,0.45,11.5,367.5,79.44,46.88
2017,3,7,9,0,683.0,95.0,0.4,12.0,403.0,126.4,73.72
2017,3,7,9,15,658.0,114.0,0.45,12.0,435.0,177.05,113.5
2017,3,7,9,30,633.0,133.0,0.5,12.0,467.0,225.09,155.05
2017,3,7,9,45,445.0,198.0,0.55,12.0,441.5,266.95,198.18
2017,3,7,10,0,257.0,263.0,0.6,12.0,416.0,292.7,225.93
2017,3,7,10,15,567.5,176.5,0.65,12.0,536.5,343.98,261.99
2017,3,7,10,30,878.0,90.0,0.7,12.0,657.0,428.96,327.09
2017,3,7,10,45,681.5,172.0,0.75,12.5,622.5,449.96,347.33
2017,3,7,11,0,485.0,254.0,0.8,13.0,588.0,459.01,356.23
2017,3,7,11,15,266.0,282.0,0.8,13.0,466.0,393.62,307.98
2017,3,7,11,30,47.0,310.0,0.8,13.0,344.0,309.7,242.93
2017,3,7,11,45,59.0,323.5,0.8,13.0,367.0,333.56,261.97
2017,3,7,12,0,71.0,337.0,0.8,13.0,390.0,358.46,280.99
2017,3,7,12,15,163.5,343.5,0.9,13.0,464.0,434.1,340.14
2017,3,7,12,30,256.0,350.0,1.0,13.0,538.0,516.87,403.36
2017,3,7,12,45,282.5,341.0,1.15,13.0,547.0,538.68,420.67
2017,3,7,13,0,309.0,332.0,1.3,13.0,556.0,560.41,438.56
2017,3,7,13,15,232.0,335.0,1.45,13.0,501.0,508.89,400.18
2017,3,7,13,30,155.0,338.0,1.6,13.0,446.0,460.41,363.52
2017,3,7,13,45,238.0,315.5,1.75,13.0,476.0,507.56,402.86
2017,3,7,14,0,321.0,293.0,1.9,13.0,506.0,564.13,448.27
2017,3,7,14,15,568.0,200.5,1.95,13.0,557.5,675.84,537.99
2017,3,7,14,30,815.0,108.0,2.0,13.0,609.0,775.25,613.75
2017,3,7,14,45,803.5,104.0,2.15,13.0,574.0,761.0,604.87
2017,3,7,15,0,792.0,100.0,2.3,13.0,539.0,743.84,594.9
2017,3,7,15,15,771.5,96.5,2.4,13.0,497.5,717.59,577.75
2017,3,7,15,30,751.0,93.0,2.5,13.0,456.0,688.99,558.65
2017,3,7,15,45,720.5,86.0,2.65,13.0,406.5,650.16,531.67
2017,3,7,16,0,690.0,79.0,2.8,13.0,357.0,606.76,500.5
2017,3,7,16,15,638.0,78.5,2.85,13.0,310.0,555.68,461.17
2017,3,7,16,30,586.0,78.0,2.9,13.0,263.0,504.94,420.57
2017,3,7,16,45,546.0,68.5,2.95,13.0,217.0,451.91,377.04
2017,3,7,17,0,506.0,59.0,3.0,13.0,171.0,399.66,332.26
2017,3,7,17,15,415.0,49.0,3.05,12.5,125.0,319.38,262.98
2017,3,7,17,30,324.0,39.0,3.1,12.0,79.0,244.7,195.32
2017,3,7,17,45,185.5,24.5,3.15,12.0,45.0,142.8,82.43
2017,3,7,18,0,47.0,10.0,3.2,12.0,11.0,30.35,0.0
2017,3,7,18,15,23.5,5.0,3.2,11.5,5.5,0.0,0.0
2017,3,7,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,125.0,15.0,3.15,10.5,25.5,14.3,0.0
2017,3,8,7,0,250.0,30.0,3.2,11.0,51.0,24.47,13.39
2017,3,8,7,15,358.5,41.0,3.1,11.0,95.0,32.18,22.59
2017,3,8,7,30,467.0,52.0,3.0,11.0,139.0,39.54,29.77
2017,3,8,7,45,530.0,60.5,2.95,11.0,188.0,44.3,34.39
2017,3,8,8,0,593.0,69.0,2.9,11.0,237.0,48.87,38.65
2017,3,8,8,15,638.5,75.0,2.95,11.5,286.5,51.19,40.67
2017,3,8,8,30,684.0,81.0,3.0,12.0,336.0,53.43,42.53
2017,3,8,8,45,718.5,84.0,3.1,12.5,384.0,83.22,47.54
2017,3,8,9,0,753.0,87.0,3.2,13.0,432.0,135.13,77.65
2017,3,8,9,15,775.5,90.5,3.2,13.0,475.0,183.68,114.37
2017,3,8,9,30,798.0,94.0,3.2,13.0,518.0,234.08,157.35
2017,3,8,9,45,825.5,92.0,3.2,13.5,558.5,282.7,200.45
2017,3,8,10,0,853.0,90.0,3.2,14.0,599.0,333.08,245.51
2017,3,8,10,15,864.0,92.0,3.1,14.0,631.0,386.89,293.58
2017,3,8,10,30,875.0,94.0,3.0,14.0,663.0,435.46,336.56
2017,3,8,10,45,883.5,95.0,2.95,14.5,688.5,481.41,375.88
2017,3,8,11,0,892.0,96.0,2.9,15.0,714.0,526.27,413.17
2017,3,8,11,15,897.5,96.5,2.8,15.0,731.5,567.8,447.5
2017,3,8,11,30,903.0,97.0,2.7,15.0,749.0,607.59,479.58
2017,3,8,11,45,905.0,97.5,2.65,15.0,758.5,643.34,508.04
2017,3,8,12,0,907.0,98.0,2.6,15.0,768.0,676.76,534.16
2017,3,8,12,15,907.5,98.0,2.6,15.0,769.5,706.21,557.13
2017,3,8,12,30,908.0,98.0,2.6,15.0,771.0,732.97,577.5
2017,3,8,12,45,909.5,96.5,2.65,15.5,765.0,756.12,593.39
2017,3,8,13,0,911.0,95.0,2.7,16.0,759.0,776.36,607.22
2017,3,8,13,15,906.5,94.0,2.7,16.0,744.5,789.54,616.91
2017,3,8,13,30,902.0,93.0,2.7,16.0,730.0,799.48,624.45
2017,3,8,13,45,896.0,91.5,2.75,16.0,708.0,804.43,628.92
2017,3,8,14,0,890.0,90.0,2.8,16.0,686.0,806.09,631.23
2017,3,8,14,15,880.0,88.5,2.85,16.0,656.0,801.32,629.1
2017,3,8,14,30,870.0,87.0,2.9,16.0,626.0,793.35,624.83
2017,3,8,14,45,856.5,85.0,2.95,16.0,590.0,778.96,616.04
2017,3,8,15,0,843.0,83.0,3.0,16.0,554.0,767.3,609.32
2017,3,8,15,15,824.5,80.5,3.05,15.5,512.5,742.92,594.36
2017,3,8,15,30,806.0,78.0,3.1,15.0,471.0,716.04,577.42
2017,3,8,15,45,780.5,74.5,3.2,15.0,425.0,680.52,552.82
2017,3,8,16,0,755.0,71.0,3.3,15.0,379.0,643.25,526.4
2017,3,8,16,15,718.0,67.0,3.35,14.5,329.5,595.96,492.23
2017,3,8,16,30,681.0,63.0,3.4,14.0,280.0,548.15,455.66
2017,3,8,16,45,627.5,57.5,3.45,14.0,230.0,491.88,409.46
2017,3,8,17,0,574.0,52.0,3.5,14.0,180.0,433.77,359.93
2017,3,8,17,15,486.5,43.5,3.55,13.5,132.5,354.69,291.78
2017,3,8,17,30,399.0,35.0,3.6,13.0,85.0,281.08,224.88
2017,3,8,17,45,247.0,23.0,3.65,13.0,49.0,174.61,108.61
2017,3,8,18,0,95.0,11.0,3.7,13.0,13.0,52.85,0.0
2017,3,8,18,15,47.5,5.5,3.6,12.5,6.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,6,45,152.0,14.0,1.8,11.5,28.0,13.34,0.0
2017,3,9,7,0,304.0,28.0,1.7,12.0,56.0,22.29,12.21
2017,3,9,7,15,410.0,38.0,1.65,12.0,101.5,29.19,19.99
2017,3,9,7,30,516.0,48.0,1.6,12.0,147.0,35.78,26.37
2017,3,9,7,45,575.5,55.5,1.55,12.5,196.0,39.88,30.27
2017,3,9,8,0,635.0,63.0,1.5,13.0,245.0,43.81,33.84
2017,3,9,8,15,677.5,68.0,1.45,13.0,295.0,45.59,35.44
2017,3,9,8,30,720.0,73.0,1.4,13.0,345.0,52.25,41.33
2017,3,9,8,45,749.0,77.0,1.4,13.5,392.5,87.66,48.64
2017,3,9,9,0,778.0,81.0,1.4,14.0,440.0,136.32,76.55
2017,3,9,9,15,799.0,83.5,1.45,14.5,483.5,185.26,113.59
2017,3,9,9,30,820.0,86.0,1.5,15.0,527.0,235.82,156.26
2017,3,9,9,45,832.5,90.0,1.6,15.5,564.5,286.85,201.29
2017,3,9,10,0,845.0,94.0,1.7,16.0,602.0,338.18,246.7
2017,3,9,10,15,685.5,158.5,1.75,16.0,585.0,376.27,284.31
2017,3,9,10,30,526.0,223.0,1.8,16.0,568.0,402.22,309.61
2017,3,9,10,45,420.0,268.5,1.85,16.5,551.0,421.12,326.27
2017,3,9,11,0,314.0,314.0,1.9,17.0,534.0,432.01,335.25
2017,3,9,11,15,402.0,292.5,1.95,17.0,580.5,478.25,371.72
2017,3,9,11,30,490.0,271.0,2.0,17.0,627.0,530.03,412.15
2017,3,9,11,45,494.0,271.5,2.1,17.0,634.0,555.62,432.35
2017,3,9,12,0,498.0,272.0,2.2,17.0,641.0,580.13,451.71
2017,3,9,12,15,334.5,318.5,2.25,17.0,567.0,530.5,413.25
2017,3,9,12,30,171.0,365.0,2.3,17.0,493.0,470.14,365.88
2017,3,9,12,45,229.5,353.5,2.4,17.5,523.5,510.09,397.28
2017,3,9,13,0,288.0,342.0,2.5,18.0,554.0,557.63,433.45
2017,3,9,13,15,278.5,336.5,2.55,17.5,538.5,555.09,432.7
2017,3,9,13,30,269.0,331.0,2.6,17.0,523.0,551.11,431.19
2017,3,9,13,45,203.0,325.0,2.65,17.0,467.5,492.01,386.52
2017,3,9,14,0,137.0,319.0,2.7,17.0,412.0,439.01,345.79
2017,3,9,14,15,179.5,303.0,2.8,17.0,418.5,460.44,364.48
2017,3,9,14,30,222.0,287.0,2.9,17.0,425.0,481.01,382.21
2017,3,9,14,45,242.0,266.5,3.0,17.0,409.0,477.42,381.14
2017,3,9,15,0,262.0,246.0,3.1,17.0,393.0,483.73,387.62
2017,3,9,15,15,347.5,210.0,3.15,16.5,390.0,509.92,411.93
2017,3,9,15,30,433.0,174.0,3.2,16.0,387.0,544.09,441.99
2017,3,9,15,45,361.5,167.0,3.3,16.0,333.0,466.05,381.39
2017,3,9,16,0,290.0,160.0,3.4,16.0,279.0,402.32,330.92
2017,3,9,16,15,267.0,144.0,3.4,15.5,243.0,363.71,300.98
2017,3,9,16,30,244.0,128.0,3.4,15.0,207.0,325.37,270.34
2017,3,9,16,45,220.5,108.0,3.45,14.5,170.0,281.92,234.65
2017,3,9,17,0,197.0,88.0,3.5,14.0,133.0,238.99,198.22
2017,3,9,17,15,158.5,67.5,3.45,13.5,98.0,187.46,153.3
2017,3,9,17,30,120.0,47.0,3.4,13.0,63.0,137.65,108.67
2017,3,9,17,45,60.0,28.5,3.4,13.0,36.5,71.74,43.99
2017,3,9,18,0,0.0,10.0,3.4,13.0,10.0,9.53,0.0
2017,3,9,18,15,0.0,5.0,3.3,13.0,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,6,45,21.5,17.0,2.8,12.0,19.0,14.93,0.0
2017,3,10,7,0,43.0,34.0,2.7,12.0,38.0,28.98,18.09
2017,3,10,7,15,72.0,55.0,2.7,12.0,67.0,45.61,34.44
2017,3,10,7,30,101.0,76.0,2.7,12.0,96.0,61.79,49.51
2017,3,10,7,45,119.0,98.0,2.7,12.5,128.0,78.16,64.4
2017,3,10,8,0,137.0,120.0,2.7,13.0,160.0,94.04,78.54
2017,3,10,8,15,154.5,139.0,2.65,13.0,192.5,107.56,90.45
2017,3,10,8,30,172.0,158.0,2.6,13.0,225.0,120.66,101.79
2017,3,10,8,45,249.5,170.5,2.55,13.0,280.5,138.46,104.41
2017,3,10,9,0,327.0,183.0,2.5,13.0,336.0,173.38,126.35
2017,3,10,9,15,264.5,212.0,2.4,13.0,343.5,206.28,155.1
2017,3,10,9,30,202.0,241.0,2.3,13.0,351.0,238.57,184.35
2017,3,10,9,45,252.0,252.5,2.25,13.5,399.0,270.08,208.53
2017,3,10,10,0,302.0,264.0,2.2,14.0,447.0,312.04,241.55
2017,3,10,10,15,182.0,278.0,2.2,14.0,390.0,303.31,238.24
2017,3,10,10,30,62.0,292.0,2.2,14.0,333.0,281.56,222.99
2017,3,10,10,45,82.0,311.5,2.25,14.0,368.0,312.9,247.73
2017,3,10,11,0,102.0,331.0,2.3,14.0,403.0,346.25,273.81
2017,3,10,11,15,123.0,343.0,2.3,14.0,432.0,374.46,295.84
2017,3,10,11,30,144.0,355.0,2.3,14.0,461.0,406.32,320.63
2017,3,10,11,45,120.5,355.5,2.3,14.5,445.5,402.14,316.61
2017,3,10,12,0,97.0,356.0,2.3,15.0,430.0,394.01,309.63
2017,3,10,12,15,115.5,361.0,2.3,15.5,448.5,417.54,327.54
2017,3,10,12,30,134.0,366.0,2.3,16.0,467.0,445.92,348.84
2017,3,10,12,45,149.0,363.5,2.3,16.5,474.5,462.25,360.97
2017,3,10,13,0,164.0,361.0,2.3,17.0,482.0,478.69,373.23
2017,3,10,13,15,197.0,350.5,2.3,17.0,493.5,500.87,391.01
2017,3,10,13,30,230.0,340.0,2.3,17.0,505.0,523.08,408.81
2017,3,10,13,45,377.0,286.5,2.3,17.5,546.5,599.29,468.65
2017,3,10,14,0,524.0,233.0,2.3,18.0,588.0,676.97,528.02
2017,3,10,14,15,677.0,171.0,2.25,18.0,609.0,744.08,579.91
2017,3,10,14,30,830.0,109.0,2.2,18.0,630.0,798.73,619.41
2017,3,10,14,45,819.5,104.5,2.15,18.0,594.0,784.37,609.61
2017,3,10,15,0,809.0,100.0,2.1,18.0,558.0,767.03,598.41
2017,3,10,15,15,788.5,96.5,2.05,18.0,515.5,740.19,580.44
2017,3,10,15,30,768.0,93.0,2.0,18.0,473.0,710.96,560.72
2017,3,10,15,45,746.0,87.5,2.0,18.0,427.5,676.15,537.06
2017,3,10,16,0,724.0,82.0,2.0,18.0,382.0,642.99,514.23
2017,3,10,16,15,686.0,77.0,1.95,17.5,332.5,594.54,479.84
2017,3,10,16,30,648.0,72.0,1.9,17.0,283.0,545.79,443.31
2017,3,10,16,45,597.5,65.0,1.85,17.0,233.5,486.62,396.42
2017,3,10,17,0,547.0,58.0,1.8,17.0,184.0,428.82,348.78
2017,3,10,17,15,460.5,48.5,1.9,16.5,136.5,349.26,282.65
2017,3,10,17,30,374.0,39.0,2.0,16.0,89.0,274.99,217.73
2017,3,10,17,45,236.0,25.5,2.15,15.5,52.0,176.35,118.56
2017,3,10,18,0,98.0,12.0,2.3,15.0,15.0,55.73,0.0
2017,3,10,18,15,49.0,6.0,2.4,14.5,7.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,6,45,26.5,17.5,2.0,12.5,20.0,15.41,0.0
2017,3,11,7,0,53.0,35.0,2.2,13.0,40.0,29.87,19.15
2017,3,11,7,15,80.0,55.5,2.45,13.0,69.0,46.14,34.86
2017,3,11,7,30,107.0,76.0,2.7,13.0,98.0,61.98,49.54
2017,3,11,7,45,120.5,98.0,2.95,13.5,129.0,78.34,64.35
2017,3,11,8,0,134.0,120.0,3.2,14.0,160.0,94.21,78.4
2017,3,11,8,15,145.0,141.0,3.2,14.0,191.0,108.93,91.33
2017,3,11,8,30,156.0,162.0,3.2,14.0,222.0,123.18,103.63
2017,3,11,8,45,300.0,162.0,3.2,14.5,297.0,137.03,100.62
2017,3,11,9,0,444.0,162.0,3.2,15.0,372.0,166.45,114.63
2017,3,11,9,15,417.0,187.0,3.1,15.0,398.5,208.66,149.54
2017,3,11,9,30,390.0,212.0,3.0,15.0,425.0,253.32,188.09
2017,3,11,9,45,462.0,206.0,2.9,15.0,476.0,287.04,215.04
2017,3,11,10,0,534.0,200.0,2.8,15.0,527.0,332.43,252.31
2017,3,11,10,15,541.0,209.5,2.8,15.0,555.0,372.87,287.25
2017,3,11,10,30,548.0,219.0,2.8,15.0,583.0,413.33,321.6
2017,3,11,10,45,558.0,225.0,2.8,15.5,608.0,452.08,353.32
2017,3,11,11,0,568.0,231.0,2.8,16.0,633.0,490.74,384.23
2017,3,11,11,15,552.5,244.0,2.85,16.0,642.5,521.42,409.15
2017,3,11,11,30,537.0,257.0,2.9,16.0,652.0,549.9,431.85
2017,3,11,11,45,390.0,309.5,3.0,16.0,598.5,529.15,415.57
2017,3,11,12,0,243.0,362.0,3.1,16.0,545.0,497.11,389.91
2017,3,11,12,15,290.5,352.0,3.2,16.0,571.0,535.14,420.27
2017,3,11,12,30,338.0,342.0,3.3,16.0,597.0,572.6,449.83
2017,3,11,12,45,628.5,221.5,3.4,16.0,690.5,689.7,543.93
2017,3,11,13,0,919.0,101.0,3.5,16.0,784.0,800.76,629.11
2017,3,11,13,15,915.0,100.0,3.65,16.0,769.0,814.37,639.28
2017,3,11,13,30,911.0,99.0,3.8,16.0,754.0,824.71,647.94
2017,3,11,13,45,908.5,96.5,4.0,16.0,732.0,831.35,654.32
2017,3,11,14,0,906.0,94.0,4.2,16.0,710.0,834.67,658.45
2017,3,11,14,15,896.5,92.5,4.3,15.5,680.0,830.13,657.94
2017,3,11,14,30,887.0,91.0,4.4,15.0,650.0,822.33,655.37
2017,3,11,14,45,875.5,88.0,4.5,15.0,614.0,808.07,646.88
2017,3,11,15,0,864.0,85.0,4.6,15.0,578.0,790.75,636.16
2017,3,11,15,15,846.0,82.5,4.6,15.0,535.5,771.96,623.76
2017,3,11,15,30,828.0,80.0,4.6,15.0,493.0,744.78,605.0
2017,3,11,15,45,804.5,76.5,4.7,15.0,446.5,709.92,580.69
2017,3,11,16,0,781.0,73.0,4.8,15.0,400.0,673.15,554.46
2017,3,11,16,15,746.0,69.0,4.75,14.5,349.5,626.08,519.91
2017,3,11,16,30,711.0,65.0,4.7,14.0,299.0,578.29,483.47
2017,3,11,16,45,662.0,59.0,4.7,14.0,248.0,518.75,434.53
2017,3,11,17,0,613.0,53.0,4.7,14.0,197.0,464.79,388.07
2017,3,11,17,15,529.5,45.0,4.6,13.5,147.5,386.19,319.94
2017,3,11,17,30,446.0,37.0,4.5,13.0,98.0,312.63,253.16
2017,3,11,17,45,223.0,28.0,4.4,12.5,58.5,174.61,122.87
2017,3,11,18,0,0.0,19.0,4.3,12.0,19.0,18.11,0.0
2017,3,11,18,15,0.0,9.5,4.2,12.0,9.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,45,157.5,17.5,2.85,11.5,34.5,13.82,0.0
2017,3,12,7,0,315.0,35.0,2.9,12.0,69.0,28.2,18.15
2017,3,12,7,15,418.5,45.5,2.85,12.0,116.5,35.25,25.52
2017,3,12,7,30,522.0,56.0,2.8,12.0,164.0,42.01,32.02
2017,3,12,7,45,587.0,63.0,2.8,12.5,216.0,45.39,35.23
2017,3,12,8,0,652.0,70.0,2.8,13.0,268.0,48.68,38.18
2017,3,12,8,15,695.0,75.5,2.65,13.0,319.5,50.61,39.88
2017,3,12,8,30,738.0,81.0,2.5,13.0,371.0,53.6,42.47
2017,3,12,8,45,769.5,84.5,2.4,13.5,420.5,106.08,59.17
2017,3,12,9,0,801.0,88.0,2.3,14.0,470.0,156.18,90.83
2017,3,12,9,15,822.5,91.0,2.25,14.5,515.0,207.19,131.11
2017,3,12,9,30,844.0,94.0,2.2,15.0,560.0,259.89,176.29
2017,3,12,9,45,852.5,99.0,2.2,15.5,597.5,312.16,222.77
2017,3,12,10,0,861.0,104.0,2.2,16.0,635.0,364.33,268.89
2017,3,12,10,15,872.5,106.0,2.2,16.5,668.0,414.69,312.65
2017,3,12,10,30,884.0,108.0,2.2,17.0,701.0,464.75,355.0
2017,3,12,10,45,894.0,109.0,2.2,17.5,727.5,515.54,396.61
2017,3,12,11,0,904.0,110.0,2.2,18.0,754.0,561.89,433.7
2017,3,12,11,15,909.5,110.5,2.25,18.0,771.5,604.12,467.8
2017,3,12,11,30,915.0,111.0,2.3,18.0,789.0,644.56,499.84
2017,3,12,11,45,919.0,111.0,2.35,18.0,799.5,681.64,528.8
2017,3,12,12,0,923.0,111.0,2.4,18.0,810.0,716.47,555.63
2017,3,12,12,15,923.5,111.0,2.45,18.0,811.0,746.47,578.6
2017,3,12,12,30,924.0,111.0,2.5,18.0,812.0,773.71,598.55
2017,3,12,12,45,937.0,103.5,2.65,18.0,809.0,799.87,617.95
2017,3,12,13,0,950.0,96.0,2.8,18.0,806.0,823.26,635.48
2017,3,12,13,15,947.0,95.5,2.9,18.0,791.0,838.55,647.12
2017,3,12,13,30,944.0,95.0,3.0,18.0,776.0,850.5,656.62
2017,3,12,13,45,938.0,93.5,3.1,18.0,753.5,855.61,661.48
2017,3,12,14,0,932.0,92.0,3.2,18.0,731.0,857.26,664.11
2017,3,12,14,15,923.0,90.5,3.25,17.5,700.5,853.08,663.73
2017,3,12,14,30,914.0,89.0,3.3,17.0,670.0,845.54,661.14
2017,3,12,14,45,902.0,87.0,3.4,17.0,633.0,831.76,653.23
2017,3,12,15,0,890.0,85.0,3.5,17.0,596.0,814.88,643.16
2017,3,12,15,15,872.5,82.5,3.5,16.5,553.0,796.1,632.4
2017,3,12,15,30,855.0,80.0,3.5,16.0,510.0,768.79,615.28
2017,3,12,15,45,830.5,77.0,3.5,16.0,462.0,733.14,590.63
2017,3,12,16,0,806.0,74.0,3.5,16.0,414.0,695.55,564.16
2017,3,12,16,15,771.0,70.0,3.45,15.5,362.5,647.68,530.04
2017,3,12,16,30,736.0,66.0,3.4,15.0,311.0,599.02,494.18
2017,3,12,16,45,682.0,60.5,3.35,15.0,258.0,535.82,443.36
2017,3,12,17,0,628.0,55.0,3.3,15.0,205.0,478.66,395.26
2017,3,12,17,15,543.0,47.5,3.35,14.5,154.0,398.92,327.69
2017,3,12,17,30,458.0,40.0,3.4,14.0,103.0,324.09,261.07
2017,3,12,17,45,303.5,27.5,3.45,13.5,62.0,215.05,154.99
2017,3,12,18,0,149.0,15.0,3.5,13.0,21.0,82.53,0.0
2017,3,12,18,15,74.5,7.5,3.5,13.0,10.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,13,6,45,195.5,17.0,2.35,12.5,38.5,13.21,0.0
2017,3,13,7,0,391.0,34.0,2.4,13.0,77.0,27.01,17.3
2017,3,13,7,15,489.0,42.5,2.4,13.0,126.5,32.34,22.91
2017,3,13,7,30,587.0,51.0,2.4,13.0,176.0,37.49,27.9
2017,3,13,7,45,645.5,57.5,2.4,13.5,228.5,40.7,30.92
2017,3,13,8,0,704.0,64.0,2.4,14.0,281.0,48.18,37.59
2017,3,13,8,15,743.0,68.5,2.3,14.0,333.0,49.81,39.01
2017,3,13,8,30,782.0,73.0,2.2,14.0,385.0,56.73,45.07
2017,3,13,8,45,809.5,76.0,2.1,14.5,434.0,105.52,55.82
2017,3,13,9,0,837.0,79.0,2.0,15.0,483.0,157.06,89.29
2017,3,13,9,15,856.0,81.5,2.1,15.5,527.5,209.23,131.0
2017,3,13,9,30,875.0,84.0,2.2,16.0,572.0,268.46,181.79
2017,3,13,9,45,899.5,82.0,2.3,16.5,613.5,320.51,227.78
2017,3,13,10,0,924.0,80.0,2.4,17.0,655.0,373.72,274.69
2017,3,13,10,15,933.0,81.5,2.45,17.0,687.0,425.01,320.15
2017,3,13,10,30,942.0,83.0,2.5,17.0,719.0,475.56,364.0
2017,3,13,10,45,948.0,84.0,2.55,17.5,744.0,523.3,403.87
2017,3,13,11,0,954.0,85.0,2.6,18.0,769.0,569.58,441.43
2017,3,13,11,15,958.0,85.5,2.55,18.0,786.0,612.65,476.04
2017,3,13,11,30,962.0,86.0,2.5,18.0,803.0,653.68,508.24
2017,3,13,11,45,963.0,86.5,2.5,18.5,812.0,690.63,535.93
2017,3,13,12,0,964.0,87.0,2.5,19.0,821.0,725.0,561.09
2017,3,13,12,15,964.0,87.0,2.45,19.0,822.0,755.47,583.06
2017,3,13,12,30,964.0,87.0,2.4,19.0,823.0,783.02,601.95
2017,3,13,12,45,962.5,86.5,2.35,19.5,815.5,805.92,616.37
2017,3,13,13,0,961.0,86.0,2.3,20.0,808.0,825.6,628.55
2017,3,13,13,15,956.5,85.5,2.25,20.0,792.5,839.67,638.09
2017,3,13,13,30,952.0,85.0,2.2,20.0,777.0,850.32,645.42
2017,3,13,13,45,945.5,84.0,2.2,20.5,753.5,855.38,648.27
2017,3,13,14,0,939.0,83.0,2.2,21.0,730.0,856.97,648.94
2017,3,13,14,15,929.5,81.5,2.25,21.0,699.0,852.14,647.06
2017,3,13,14,30,920.0,80.0,2.3,21.0,668.0,843.93,643.03
2017,3,13,14,45,907.0,78.5,2.35,21.0,630.5,829.61,634.9
2017,3,13,15,0,894.0,77.0,2.4,21.0,593.0,812.2,624.7
2017,3,13,15,15,876.5,75.0,2.45,20.5,550.0,787.73,610.7
2017,3,13,15,30,859.0,73.0,2.5,20.0,507.0,760.67,594.69
2017,3,13,15,45,834.5,70.0,2.6,20.0,459.5,730.69,575.49
2017,3,13,16,0,810.0,67.0,2.7,20.0,412.0,692.85,550.11
2017,3,13,16,15,777.0,63.5,2.65,19.5,361.0,646.75,518.23
2017,3,13,16,30,744.0,60.0,2.6,19.0,310.0,599.83,484.74
2017,3,13,16,45,694.5,55.0,2.55,18.5,258.0,539.82,438.86
2017,3,13,17,0,645.0,50.0,2.5,18.0,206.0,480.81,391.34
2017,3,13,17,15,567.0,43.0,2.5,17.5,155.5,404.28,327.68
2017,3,13,17,30,489.0,36.0,2.5,17.0,105.0,337.5,268.56
2017,3,13,17,45,350.0,25.0,2.5,16.5,64.0,236.14,171.35
2017,3,13,18,0,211.0,14.0,2.5,16.0,23.0,129.7,0.0
2017,3,13,18,15,105.5,7.0,2.5,16.0,11.5,6.67,0.0
2017,3,13,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,14,6,45,162.0,19.0,0.5,13.5,38.0,14.84,2.09
2017,3,14,7,0,324.0,38.0,0.5,14.0,76.0,30.49,20.43
2017,3,14,7,15,417.5,48.5,0.45,14.0,123.0,37.41,27.39
2017,3,14,7,30,511.0,59.0,0.4,14.0,170.0,44.03,33.7
2017,3,14,7,45,570.5,67.0,0.4,14.5,221.0,48.13,37.48
2017,3,14,8,0,630.0,75.0,0.4,15.0,272.0,52.07,40.94
2017,3,14,8,15,671.0,80.5,0.4,15.0,323.0,53.8,42.42
2017,3,14,8,30,712.0,86.0,0.4,15.0,374.0,64.38,42.65
2017,3,14,8,45,740.5,90.5,0.45,15.5,422.0,111.19,61.4
2017,3,14,9,0,769.0,95.0,0.5,16.0,470.0,165.98,98.39
2017,3,14,9,15,790.5,98.0,0.55,16.5,514.0,215.5,137.37
2017,3,14,9,30,812.0,101.0,0.6,17.0,558.0,266.74,180.52
2017,3,14,9,45,846.0,96.5,0.65,17.5,600.5,316.62,223.12
2017,3,14,10,0,880.0,92.0,0.7,18.0,643.0,373.69,271.06
2017,3,14,10,15,890.5,93.5,0.65,18.0,675.5,423.6,313.21
2017,3,14,10,30,901.0,95.0,0.6,18.0,708.0,472.97,353.73
2017,3,14,10,45,910.0,95.5,0.6,18.5,733.5,520.01,390.9
2017,3,14,11,0,919.0,96.0,0.6,19.0,759.0,565.92,426.0
2017,3,14,11,15,924.0,97.0,0.55,19.0,777.0,608.71,458.04
2017,3,14,11,30,929.0,98.0,0.5,19.0,795.0,649.65,487.79
2017,3,14,11,45,933.0,97.5,0.45,19.5,805.0,686.51,512.95
2017,3,14,12,0,937.0,97.0,0.4,20.0,815.0,721.06,535.77
2017,3,14,12,15,937.5,97.0,0.45,20.0,816.0,751.18,557.16
2017,3,14,12,30,938.0,97.0,0.5,20.0,817.0,778.49,575.71
2017,3,14,12,45,933.5,98.0,0.6,20.5,809.5,800.14,590.34
2017,3,14,13,0,929.0,99.0,0.7,21.0,802.0,818.59,602.99
2017,3,14,13,15,925.0,98.5,0.75,21.0,786.5,832.65,613.2
2017,3,14,13,30,921.0,98.0,0.8,21.0,771.0,843.4,621.43
2017,3,14,13,45,913.5,97.0,0.85,21.0,747.5,847.49,625.48
2017,3,14,14,0,906.0,96.0,0.9,21.0,724.0,848.19,627.53
2017,3,14,14,15,896.5,94.5,1.0,21.0,693.5,843.39,626.89
2017,3,14,14,30,887.0,93.0,1.1,21.0,663.0,835.32,624.18
2017,3,14,14,45,872.0,91.5,1.2,21.0,625.5,819.63,616.37
2017,3,14,15,0,857.0,90.0,1.3,21.0,588.0,807.01,610.65
2017,3,14,15,15,838.5,87.5,1.5,20.5,545.5,781.76,598.35
2017,3,14,15,30,820.0,85.0,1.7,20.0,503.0,753.95,583.8
2017,3,14,15,45,792.5,82.0,1.9,19.5,455.0,716.38,561.58
2017,3,14,16,0,765.0,79.0,2.1,19.0,407.0,677.08,537.24
2017,3,14,16,15,729.5,74.5,2.4,18.0,356.5,628.89,506.6
2017,3,14,16,30,694.0,70.0,2.7,17.0,306.0,583.92,476.37
2017,3,14,16,45,639.0,64.5,3.05,16.5,254.0,521.41,428.8
2017,3,14,17,0,584.0,59.0,3.4,16.0,202.0,460.49,379.9
2017,3,14,17,15,503.0,50.5,3.7,15.5,152.5,382.71,314.61
2017,3,14,17,30,422.0,42.0,4.0,15.0,103.0,309.65,250.22
2017,3,14,17,45,283.5,29.5,4.35,14.5,63.0,208.91,155.52
2017,3,14,18,0,145.0,17.0,4.7,14.0,23.0,104.12,0.0
2017,3,14,18,15,72.5,8.5,4.55,14.0,11.5,38.79,0.0
2017,3,14,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
