Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,2.0,2.45,12.0,2.0,0.0,0.0
2017,3,15,6,30,0.0,4.0,2.5,12.0,4.0,3.81,0.0
2017,3,15,6,45,0.0,18.5,2.6,12.5,18.5,17.17,5.03
2017,3,15,7,0,0.0,33.0,2.7,13.0,33.0,30.34,20.48
2017,3,15,7,15,0.0,52.5,2.6,13.0,52.5,47.31,36.22
2017,3,15,7,30,0.0,72.0,2.5,13.0,72.0,64.04,51.59
2017,3,15,7,45,3.0,92.0,2.45,13.5,93.0,80.98,66.78
2017,3,15,8,0,6.0,112.0,2.4,14.0,114.0,97.74,81.5
2017,3,15,8,15,11.0,130.5,2.3,14.0,135.0,113.22,94.96
2017,3,15,8,30,16.0,149.0,2.2,14.0,156.0,129.22,103.48
2017,3,15,8,45,167.5,173.0,2.1,14.0,255.0,149.0,113.51
2017,3,15,9,0,319.0,197.0,2.0,14.0,354.0,191.82,140.35
2017,3,15,9,15,184.5,217.0,1.95,14.0,310.0,209.69,160.5
2017,3,15,9,30,50.0,237.0,1.9,14.0,266.0,212.34,168.03
2017,3,15,9,45,42.0,245.5,1.85,14.5,270.5,222.66,176.14
2017,3,15,10,0,34.0,254.0,1.8,15.0,275.0,231.94,183.22
2017,3,15,10,15,27.5,254.5,1.75,15.0,272.5,234.37,185.06
2017,3,15,10,30,21.0,255.0,1.7,15.0,270.0,239.84,189.23
2017,3,15,10,45,25.0,271.5,1.7,15.0,289.5,258.46,203.69
2017,3,15,11,0,29.0,288.0,1.7,15.0,309.0,274.8,216.27
2017,3,15,11,15,91.0,328.5,1.7,15.0,397.0,348.81,273.98
2017,3,15,11,30,153.0,369.0,1.7,15.0,485.0,428.31,334.73
2017,3,15,11,45,96.0,347.0,1.75,15.0,420.0,381.5,298.46
2017,3,15,12,0,39.0,325.0,1.8,15.0,355.0,329.37,258.01
2017,3,15,12,15,70.0,348.0,1.75,15.0,402.5,376.57,294.99
2017,3,15,12,30,101.0,371.0,1.7,15.0,450.0,426.08,332.82
2017,3,15,12,45,122.0,371.5,1.7,15.0,465.5,453.52,353.82
2017,3,15,13,0,143.0,372.0,1.7,15.0,481.0,477.34,372.25
2017,3,15,13,15,190.0,361.5,1.65,15.0,503.5,510.96,398.55
2017,3,15,13,30,237.0,351.0,1.6,15.0,526.0,545.06,424.98
2017,3,15,13,45,234.5,340.0,1.55,15.0,508.0,538.44,420.27
2017,3,15,14,0,232.0,329.0,1.5,15.0,490.0,530.7,415.09
2017,3,15,14,15,202.5,316.5,1.5,15.0,453.0,498.09,391.1
2017,3,15,14,30,173.0,304.0,1.5,15.0,416.0,464.48,366.27
2017,3,15,14,45,103.0,269.0,1.5,15.0,334.5,360.67,286.67
2017,3,15,15,0,33.0,234.0,1.5,15.0,253.0,267.53,213.09
2017,3,15,15,15,300.0,191.0,1.5,14.5,346.0,457.84,370.88
2017,3,15,15,30,567.0,148.0,1.5,14.0,439.0,629.25,505.81
2017,3,15,15,45,284.0,146.0,1.55,14.0,292.0,389.19,318.01
2017,3,15,16,0,1.0,144.0,1.6,14.0,145.0,142.29,113.66
2017,3,15,16,15,0.5,126.0,1.65,13.5,126.5,124.39,99.88
2017,3,15,16,30,0.0,108.0,1.7,13.0,108.0,106.39,85.18
2017,3,15,16,45,0.0,90.5,1.75,13.0,90.5,89.19,70.72
2017,3,15,17,0,0.0,73.0,1.8,13.0,73.0,71.82,55.85
2017,3,15,17,15,0.0,55.0,1.7,13.0,55.0,53.58,40.01
2017,3,15,17,30,0.0,37.0,1.6,13.0,37.0,34.89,23.66
2017,3,15,17,45,0.0,22.5,1.55,13.0,22.5,20.89,10.83
2017,3,15,18,0,0.0,8.0,1.5,13.0,8.0,7.41,0.0
2017,3,15,18,15,0.0,4.0,1.5,12.5,4.0,3.81,0.0
2017,3,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.5,2.35,13.0,3.5,0.0,0.0
2017,3,16,6,30,0.0,7.0,2.5,13.0,7.0,6.67,0.0
2017,3,16,6,45,39.0,26.5,2.65,13.5,31.5,22.88,10.11
2017,3,16,7,0,78.0,46.0,2.8,14.0,56.0,38.63,27.63
2017,3,16,7,15,111.5,67.5,2.9,14.0,89.0,55.38,43.22
2017,3,16,7,30,145.0,89.0,3.0,14.0,122.0,71.67,58.15
2017,3,16,7,45,168.0,110.5,3.1,14.0,158.0,87.48,72.41
2017,3,16,8,0,191.0,132.0,3.2,14.0,194.0,102.81,85.99
2017,3,16,8,15,211.5,150.5,3.15,14.0,229.5,109.6,91.82
2017,3,16,8,30,232.0,169.0,3.1,14.0,265.0,128.06,99.04
2017,3,16,8,45,310.0,177.5,3.05,14.5,322.0,157.51,114.81
2017,3,16,9,0,388.0,186.0,3.0,15.0,379.0,195.07,139.64
2017,3,16,9,15,254.0,222.5,3.05,15.0,353.0,221.55,167.07
2017,3,16,9,30,120.0,259.0,3.1,15.0,327.0,240.07,187.73
2017,3,16,9,45,231.0,265.0,3.15,15.0,408.0,287.88,223.33
2017,3,16,10,0,342.0,271.0,3.2,15.0,489.0,341.45,264.75
2017,3,16,10,15,323.0,290.5,3.35,15.0,504.5,370.88,289.92
2017,3,16,10,30,304.0,310.0,3.5,15.0,520.0,398.42,313.07
2017,3,16,10,45,315.0,319.5,3.65,15.0,544.0,430.35,339.12
2017,3,16,11,0,326.0,329.0,3.8,15.0,568.0,462.81,365.3
2017,3,16,11,15,271.0,349.0,3.8,15.0,550.5,467.31,368.97
2017,3,16,11,30,216.0,369.0,3.8,15.0,533.0,467.4,368.84
2017,3,16,11,45,218.5,374.0,3.85,15.5,541.5,485.93,382.78
2017,3,16,12,0,221.0,379.0,3.9,16.0,550.0,504.12,396.24
2017,3,16,12,15,278.5,366.5,3.85,16.0,582.5,547.54,430.42
2017,3,16,12,30,336.0,354.0,3.8,16.0,615.0,590.82,464.23
2017,3,16,12,45,396.0,328.5,3.8,16.0,633.0,624.71,491.34
2017,3,16,13,0,456.0,303.0,3.8,16.0,651.0,665.22,523.23
2017,3,16,13,15,385.5,320.0,3.85,16.0,611.0,632.46,498.03
2017,3,16,13,30,315.0,337.0,3.9,16.0,571.0,602.99,475.22
2017,3,16,13,45,254.5,336.0,4.0,16.0,521.0,560.77,443.18
2017,3,16,14,0,194.0,335.0,4.1,16.0,471.0,506.74,401.85
2017,3,16,14,15,282.0,303.5,4.2,16.0,492.0,561.08,446.89
2017,3,16,14,30,370.0,272.0,4.3,16.0,513.0,603.64,482.63
2017,3,16,14,45,331.0,263.0,4.4,16.0,470.0,564.26,453.04
2017,3,16,15,0,292.0,254.0,4.5,16.0,427.0,524.04,422.77
2017,3,16,15,15,369.0,218.0,4.55,15.5,420.0,545.3,443.72
2017,3,16,15,30,446.0,182.0,4.6,15.0,413.0,575.12,470.81
2017,3,16,15,45,396.5,172.5,4.7,15.0,363.5,520.94,428.83
2017,3,16,16,0,347.0,163.0,4.8,15.0,314.0,454.91,377.13
2017,3,16,16,15,316.5,149.5,4.8,14.5,275.0,411.69,343.43
2017,3,16,16,30,286.0,136.0,4.8,14.0,236.0,369.15,309.33
2017,3,16,16,45,266.0,116.0,4.85,14.0,197.0,326.02,273.63
2017,3,16,17,0,246.0,96.0,4.9,14.0,158.0,283.09,237.04
2017,3,16,17,15,303.0,73.0,4.75,13.5,131.5,292.85,243.84
2017,3,16,17,30,360.0,50.0,4.6,13.0,105.0,286.4,234.61
2017,3,16,17,45,235.5,35.0,4.45,13.0,65.0,191.55,146.47
2017,3,16,18,0,111.0,20.0,4.3,13.0,25.0,93.67,0.0
2017,3,16,18,15,55.5,10.0,4.15,12.5,12.5,33.31,0.0
2017,3,16,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,17,6,15,51.5,6.0,0.6,12.0,7.5,0.0,0.0
2017,3,17,6,30,103.0,12.0,0.5,12.0,15.0,11.44,0.0
2017,3,17,6,45,253.5,25.0,0.45,12.5,53.0,19.87,9.14
2017,3,17,7,0,404.0,38.0,0.4,13.0,91.0,29.66,20.22
2017,3,17,7,15,491.5,46.5,0.4,13.0,140.0,34.85,25.42
2017,3,17,7,30,579.0,55.0,0.4,13.0,189.0,39.84,30.2
2017,3,17,7,45,636.0,60.5,0.4,13.5,241.0,42.12,32.31
2017,3,17,8,0,693.0,66.0,0.4,14.0,293.0,48.82,38.22
2017,3,17,8,15,729.5,70.0,0.4,14.0,344.5,49.99,39.19
2017,3,17,8,30,766.0,74.0,0.4,14.0,396.0,72.71,41.73
2017,3,17,8,45,791.5,77.5,0.4,14.5,444.0,121.41,65.37
2017,3,17,9,0,817.0,81.0,0.4,15.0,492.0,172.63,101.55
2017,3,17,9,15,836.0,83.5,0.4,15.0,536.0,224.08,143.75
2017,3,17,9,30,855.0,86.0,0.4,15.0,580.0,282.6,193.72
2017,3,17,9,45,865.0,89.5,0.4,15.5,617.5,334.24,238.45
2017,3,17,10,0,875.0,93.0,0.4,16.0,655.0,385.78,282.36
2017,3,17,10,15,885.5,95.0,0.35,16.0,687.0,435.94,324.25
2017,3,17,10,30,896.0,97.0,0.3,16.0,719.0,485.58,364.39
2017,3,17,10,45,900.0,99.5,0.3,16.5,743.0,531.75,400.43
2017,3,17,11,0,904.0,102.0,0.3,17.0,767.0,576.41,434.13
2017,3,17,11,15,909.0,103.0,0.35,17.0,784.5,618.62,466.48
2017,3,17,11,30,914.0,104.0,0.4,17.0,802.0,659.01,496.85
2017,3,17,11,45,912.0,106.5,0.45,17.5,810.0,694.27,522.07
2017,3,17,12,0,910.0,109.0,0.5,18.0,818.0,726.93,545.02
2017,3,17,12,15,910.0,109.0,0.55,18.0,819.0,755.93,565.63
2017,3,17,12,30,910.0,109.0,0.6,18.0,820.0,782.17,583.66
2017,3,17,12,45,908.5,108.5,0.7,18.0,812.5,803.91,599.59
2017,3,17,13,0,907.0,108.0,0.8,18.0,805.0,822.62,613.66
2017,3,17,13,15,902.5,107.0,0.9,18.0,789.0,835.31,623.87
2017,3,17,13,30,898.0,106.0,1.0,18.0,773.0,844.75,632.11
2017,3,17,13,45,889.5,105.5,1.1,18.5,749.5,848.17,635.27
2017,3,17,14,0,881.0,105.0,1.2,19.0,726.0,848.29,636.37
2017,3,17,14,15,870.5,103.0,1.3,18.5,695.0,841.9,635.6
2017,3,17,14,30,860.0,101.0,1.4,18.0,664.0,838.23,636.8
2017,3,17,14,45,845.0,99.0,1.55,18.0,626.5,822.07,628.81
2017,3,17,15,0,830.0,97.0,1.7,18.0,589.0,802.96,618.73
2017,3,17,15,15,810.5,94.5,1.85,17.5,546.0,776.88,604.68
2017,3,17,15,30,791.0,92.0,2.0,17.0,503.0,748.35,588.52
2017,3,17,15,45,703.0,99.5,2.15,17.0,440.0,680.15,541.72
2017,3,17,16,0,615.0,107.0,2.3,17.0,377.0,609.79,491.76
2017,3,17,16,15,642.0,91.0,2.45,16.5,343.0,596.87,485.42
2017,3,17,16,30,669.0,75.0,2.6,16.0,309.0,579.86,474.75
2017,3,17,16,45,617.0,69.0,2.8,16.0,258.0,518.76,427.04
2017,3,17,17,0,565.0,63.0,3.0,16.0,207.0,459.1,378.57
2017,3,17,17,15,487.0,54.0,2.9,15.5,158.0,382.23,314.13
2017,3,17,17,30,409.0,45.0,2.8,15.0,109.0,309.88,250.95
2017,3,17,17,45,284.0,32.0,2.75,14.5,68.5,214.44,164.36
2017,3,17,18,0,159.0,19.0,2.7,14.0,28.0,117.38,5.24
2017,3,17,18,15,79.5,9.5,2.5,14.0,14.0,43.31,0.0
2017,3,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,4.5,1.05,13.0,4.5,0.0,0.0
2017,3,18,6,30,0.0,9.0,1.1,13.0,9.0,8.58,0.0
2017,3,18,6,45,6.0,28.0,1.2,13.0,28.5,25.43,14.08
2017,3,18,7,0,12.0,47.0,1.3,13.0,48.0,41.9,30.89
2017,3,18,7,15,26.5,68.5,1.45,13.0,73.5,58.41,46.23
2017,3,18,7,30,41.0,90.0,1.6,13.0,99.0,75.44,61.8
2017,3,18,7,45,50.0,112.0,1.75,13.5,126.5,92.41,76.9
2017,3,18,8,0,59.0,134.0,1.9,14.0,154.0,109.0,91.32
2017,3,18,8,15,66.5,155.0,1.95,14.0,180.5,124.56,104.75
2017,3,18,8,30,74.0,176.0,2.0,14.0,207.0,144.06,114.23
2017,3,18,8,45,84.5,198.5,2.15,14.0,238.0,168.96,132.59
2017,3,18,9,0,95.0,221.0,2.3,14.0,269.0,195.26,152.84
2017,3,18,9,15,62.5,225.0,2.3,14.0,258.0,201.24,158.83
2017,3,18,9,30,30.0,229.0,2.3,14.0,247.0,203.03,161.35
2017,3,18,9,45,15.0,195.0,2.3,14.5,204.0,180.47,143.11
2017,3,18,10,0,0.0,161.0,2.3,15.0,161.0,147.5,116.29
2017,3,18,10,15,110.5,246.0,2.3,15.0,323.5,257.91,203.55
2017,3,18,10,30,221.0,331.0,2.3,15.0,486.0,385.16,302.08
2017,3,18,10,45,117.0,290.0,2.3,15.5,373.0,314.42,247.2
2017,3,18,11,0,13.0,249.0,2.3,16.0,260.0,235.18,184.58
2017,3,18,11,15,15.0,261.0,2.3,16.0,273.0,248.62,195.26
2017,3,18,11,30,17.0,273.0,2.3,16.0,286.0,262.3,205.86
2017,3,18,11,45,85.5,330.0,2.3,16.0,397.0,360.94,283.32
2017,3,18,12,0,154.0,387.0,2.3,16.0,508.0,467.91,364.97
2017,3,18,12,15,101.5,366.5,2.15,16.0,446.5,417.61,325.51
2017,3,18,12,30,49.0,346.0,2.0,16.0,385.0,365.23,284.74
2017,3,18,12,45,73.5,358.0,1.95,16.0,415.5,399.81,311.92
2017,3,18,13,0,98.0,370.0,1.9,16.0,446.0,435.71,339.48
2017,3,18,13,15,504.5,233.5,1.8,16.0,612.0,652.14,509.7
2017,3,18,13,30,911.0,97.0,1.7,16.0,778.0,849.65,651.17
2017,3,18,13,45,911.5,93.0,1.65,16.5,757.0,856.63,652.68
2017,3,18,14,0,912.0,89.0,1.6,17.0,736.0,860.25,654.14
2017,3,18,14,15,903.5,87.5,1.6,17.0,706.0,855.77,652.05
2017,3,18,14,30,895.0,86.0,1.6,17.0,676.0,847.99,647.95
2017,3,18,14,45,559.5,177.5,1.65,17.0,539.5,679.1,529.42
2017,3,18,15,0,224.0,269.0,1.7,17.0,403.0,475.41,374.43
2017,3,18,15,15,530.5,174.0,1.5,17.0,460.0,641.51,506.52
2017,3,18,15,30,837.0,79.0,1.3,17.0,517.0,772.25,600.35
2017,3,18,15,45,695.0,101.5,1.15,17.0,443.0,678.85,532.42
2017,3,18,16,0,553.0,124.0,1.0,17.0,369.0,584.44,463.28
2017,3,18,16,15,528.0,114.0,0.95,16.5,325.5,537.41,430.52
2017,3,18,16,30,503.0,104.0,0.9,16.0,282.0,495.42,399.85
2017,3,18,16,45,466.0,91.5,0.85,16.0,236.0,442.13,358.59
2017,3,18,17,0,429.0,79.0,0.8,16.0,190.0,389.83,316.68
2017,3,18,17,15,375.5,65.0,0.85,15.5,146.0,327.11,265.62
2017,3,18,17,30,322.0,51.0,0.9,15.0,102.0,267.6,214.79
2017,3,18,17,45,222.5,35.5,1.0,14.5,64.5,185.98,142.26
2017,3,18,18,0,123.0,20.0,1.1,14.0,27.0,101.17,18.6
2017,3,18,18,15,61.5,10.0,1.1,14.0,13.5,36.19,0.0
2017,3,18,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,8.0,1.05,13.0,8.0,7.63,0.0
2017,3,19,6,30,0.0,16.0,1.1,13.0,16.0,15.25,0.0
2017,3,19,6,45,84.5,33.5,1.2,13.0,45.5,27.4,16.3
2017,3,19,7,0,169.0,51.0,1.3,13.0,75.0,41.0,30.23
2017,3,19,7,15,205.0,70.5,1.4,13.0,112.0,55.56,43.79
2017,3,19,7,30,241.0,90.0,1.5,13.0,149.0,69.6,56.67
2017,3,19,7,45,271.5,106.5,1.6,13.5,187.5,81.03,66.86
2017,3,19,8,0,302.0,123.0,1.7,14.0,226.0,92.02,76.4
2017,3,19,8,15,341.5,138.5,1.55,14.0,272.0,101.94,84.94
2017,3,19,8,30,381.0,154.0,1.4,14.0,318.0,121.39,87.7
2017,3,19,8,45,446.5,159.0,1.25,14.5,372.5,155.72,106.38
2017,3,19,9,0,512.0,164.0,1.1,15.0,427.0,197.0,134.88
2017,3,19,9,15,457.0,196.5,1.1,15.0,445.5,241.85,174.27
2017,3,19,9,30,402.0,229.0,1.1,15.0,464.0,286.44,213.58
2017,3,19,9,45,364.5,255.5,1.1,15.0,480.0,320.26,243.14
2017,3,19,10,0,327.0,282.0,1.1,15.0,496.0,350.42,268.99
2017,3,19,10,15,253.5,309.5,1.15,15.0,480.0,363.21,281.16
2017,3,19,10,30,180.0,337.0,1.2,15.0,464.0,372.73,289.71
2017,3,19,10,45,137.0,344.5,1.3,15.0,443.5,370.34,288.59
2017,3,19,11,0,94.0,352.0,1.4,15.0,423.0,365.96,285.49
2017,3,19,11,15,148.0,365.5,1.5,15.0,479.0,415.36,323.85
2017,3,19,11,30,202.0,379.0,1.6,15.0,535.0,471.05,366.45
2017,3,19,11,45,143.0,376.5,1.7,15.0,488.0,442.19,344.28
2017,3,19,12,0,84.0,374.0,1.8,15.0,441.0,406.61,317.03
2017,3,19,12,15,54.0,338.0,1.75,15.0,381.5,357.26,279.3
2017,3,19,12,30,24.0,302.0,1.7,15.0,322.0,301.04,235.75
2017,3,19,12,45,61.0,337.5,1.65,15.5,386.0,370.63,289.81
2017,3,19,13,0,98.0,373.0,1.6,16.0,450.0,439.13,341.26
2017,3,19,13,15,57.5,319.5,1.55,16.0,364.5,357.93,279.11
2017,3,19,13,30,17.0,266.0,1.5,16.0,279.0,266.93,208.76
2017,3,19,13,45,33.0,287.0,1.45,16.0,311.5,311.15,244.02
2017,3,19,14,0,49.0,308.0,1.4,16.0,344.0,349.37,273.76
2017,3,19,14,15,143.0,307.0,1.35,15.5,403.5,441.06,346.79
2017,3,19,14,30,237.0,306.0,1.3,15.0,463.0,522.63,410.55
2017,3,19,14,45,191.5,291.0,1.3,15.0,413.0,471.39,371.55
2017,3,19,15,0,146.0,276.0,1.3,15.0,363.0,419.83,332.74
2017,3,19,15,15,81.0,234.0,1.35,15.0,282.0,309.46,247.44
2017,3,19,15,30,16.0,192.0,1.4,15.0,201.0,201.4,160.89
2017,3,19,15,45,8.0,134.0,1.45,15.0,138.5,135.02,107.5
2017,3,19,16,0,0.0,76.0,1.5,15.0,76.0,70.74,54.24
2017,3,19,16,15,0.0,66.5,1.45,14.5,66.5,61.86,47.1
2017,3,19,16,30,0.0,57.0,1.4,14.0,57.0,52.99,39.77
2017,3,19,16,45,0.0,47.5,1.4,14.0,47.5,44.13,32.26
2017,3,19,17,0,0.0,38.0,1.4,14.0,38.0,35.28,24.65
2017,3,19,17,15,0.0,29.0,1.35,13.5,29.0,26.9,17.39
2017,3,19,17,30,0.0,20.0,1.3,13.0,20.0,18.54,10.05
2017,3,19,17,45,0.0,12.5,1.3,13.0,12.5,11.58,3.78
2017,3,19,18,0,0.0,5.0,1.3,13.0,5.0,4.62,0.0
2017,3,19,18,15,0.0,2.5,1.25,13.0,2.5,2.38,0.0
2017,3,19,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,2.5,5.65,13.0,2.5,2.38,0.0
2017,3,20,6,30,0.0,5.0,5.8,13.0,5.0,4.62,0.0
2017,3,20,6,45,0.0,14.5,6.0,13.5,14.5,13.44,5.31
2017,3,20,7,0,0.0,24.0,6.2,14.0,24.0,22.26,13.8
2017,3,20,7,15,0.0,35.5,6.2,14.0,35.5,32.96,23.64
2017,3,20,7,30,0.0,47.0,6.2,14.0,47.0,43.67,33.42
2017,3,20,7,45,0.0,59.0,6.25,14.0,59.0,54.86,43.52
2017,3,20,8,0,0.0,71.0,6.3,14.0,71.0,65.8,53.24
2017,3,20,8,15,36.5,125.5,6.4,14.0,142.0,105.5,88.29
2017,3,20,8,30,73.0,180.0,6.5,14.0,213.0,148.37,117.94
2017,3,20,8,45,36.5,151.0,6.6,14.5,167.5,132.5,104.54
2017,3,20,9,0,0.0,122.0,6.7,15.0,122.0,111.47,88.09
2017,3,20,9,15,0.0,137.5,6.75,15.0,137.5,125.39,99.4
2017,3,20,9,30,0.0,153.0,6.8,15.0,153.0,139.4,110.7
2017,3,20,9,45,2.0,171.5,6.9,15.0,173.0,156.71,124.6
2017,3,20,10,0,4.0,190.0,7.0,15.0,193.0,174.34,138.74
2017,3,20,10,15,2.0,133.5,7.05,15.0,135.0,124.32,97.56
2017,3,20,10,30,0.0,77.0,7.1,15.0,77.0,71.8,54.13
2017,3,20,10,45,0.0,118.0,7.2,15.5,118.5,109.74,85.18
2017,3,20,11,0,0.0,159.0,7.3,16.0,160.0,147.31,115.54
2017,3,20,11,15,0.0,153.0,7.2,16.0,153.5,142.08,111.14
2017,3,20,11,30,0.0,147.0,7.1,16.0,147.0,136.76,106.73
2017,3,20,11,45,0.0,145.5,7.0,16.0,145.5,135.55,105.68
2017,3,20,12,0,0.0,144.0,6.9,16.0,144.0,134.31,104.64
2017,3,20,12,15,0.0,121.0,6.75,16.0,121.0,112.99,87.27
2017,3,20,12,30,0.0,98.0,6.6,16.0,98.0,91.52,69.76
2017,3,20,12,45,0.0,97.5,6.45,16.0,97.5,91.06,69.41
2017,3,20,13,0,0.0,97.0,6.3,16.0,97.0,90.6,69.06
2017,3,20,13,15,0.0,108.0,6.15,16.0,108.0,100.96,77.59
2017,3,20,13,30,0.0,119.0,6.0,16.0,119.0,111.4,86.18
2017,3,20,13,45,0.0,125.5,5.85,16.0,125.5,117.64,91.37
2017,3,20,14,0,0.0,132.0,5.7,16.0,132.0,123.95,96.64
2017,3,20,14,15,0.0,145.0,5.55,16.0,145.0,136.66,107.16
2017,3,20,14,30,0.0,158.0,5.4,16.0,158.0,149.66,117.94
2017,3,20,14,45,0.0,150.0,5.25,16.0,150.0,142.18,112.06
2017,3,20,15,0,0.0,142.0,5.1,16.0,142.0,134.68,106.18
2017,3,20,15,15,0.0,85.0,5.1,15.5,85.0,79.19,60.73
2017,3,20,15,30,0.0,28.0,5.1,15.0,28.0,26.01,16.36
2017,3,20,15,45,0.0,39.0,5.2,15.0,39.0,36.24,25.1
2017,3,20,16,0,0.0,50.0,5.3,15.0,50.0,46.48,33.86
2017,3,20,16,15,0.0,44.0,5.45,15.0,44.0,40.88,29.2
2017,3,20,16,30,0.0,38.0,5.6,15.0,38.0,35.28,24.51
2017,3,20,16,45,0.0,31.5,5.8,15.0,31.5,29.23,19.37
2017,3,20,17,0,0.0,25.0,6.0,15.0,25.0,23.18,14.17
2017,3,20,17,15,0.0,19.0,6.3,15.0,19.0,17.61,9.32
2017,3,20,17,30,0.0,13.0,6.6,15.0,13.0,12.04,4.45
2017,3,20,17,45,0.0,8.0,6.95,15.0,8.0,7.4,0.34
2017,3,20,18,0,0.0,3.0,7.3,15.0,3.0,2.77,0.0
2017,3,20,18,15,0.0,1.5,7.45,14.5,1.5,1.43,0.0
2017,3,20,18,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,13.0,4.55,14.0,13.0,12.39,0.0
2017,3,21,6,30,0.0,26.0,4.5,14.0,26.0,22.61,0.0
2017,3,21,6,45,189.0,36.0,4.5,14.5,65.0,28.05,17.54
2017,3,21,7,0,378.0,46.0,4.5,15.0,104.0,35.9,25.67
2017,3,21,7,15,459.0,55.0,4.3,15.0,152.5,41.18,30.84
2017,3,21,7,30,540.0,64.0,4.1,15.0,201.0,46.25,35.61
2017,3,21,7,45,587.0,72.0,3.95,15.0,251.0,50.18,39.19
2017,3,21,8,0,634.0,80.0,3.8,15.0,301.0,53.9,42.47
2017,3,21,8,15,671.5,85.0,3.9,15.0,351.0,55.1,43.44
2017,3,21,8,30,709.0,90.0,4.0,15.0,401.0,92.69,52.45
2017,3,21,8,45,732.0,95.0,4.15,15.0,448.0,140.09,81.0
2017,3,21,9,0,755.0,100.0,4.3,15.0,495.0,194.79,123.65
2017,3,21,9,15,777.0,103.5,4.3,15.0,539.0,244.78,166.54
2017,3,21,9,30,799.0,107.0,4.3,15.0,583.0,296.52,212.65
2017,3,21,9,45,814.5,110.0,4.35,15.0,622.0,347.31,258.6
2017,3,21,10,0,830.0,113.0,4.4,15.0,661.0,398.69,304.62
2017,3,21,10,15,843.5,115.0,4.3,15.0,694.5,448.74,348.58
2017,3,21,10,30,857.0,117.0,4.2,15.0,728.0,498.7,391.37
2017,3,21,10,45,876.0,113.5,4.1,15.0,756.5,548.83,433.26
2017,3,21,11,0,895.0,110.0,4.0,15.0,785.0,595.52,471.66
2017,3,21,11,15,901.5,111.0,3.9,15.0,803.0,638.25,506.07
2017,3,21,11,30,908.0,112.0,3.8,15.0,821.0,679.3,538.41
2017,3,21,11,45,918.0,109.0,3.75,15.0,833.0,717.09,567.94
2017,3,21,12,0,928.0,106.0,3.7,15.0,845.0,752.92,595.29
2017,3,21,12,15,929.0,106.0,3.7,15.0,846.0,782.91,616.87
2017,3,21,12,30,930.0,106.0,3.7,15.0,847.0,810.13,636.45
2017,3,21,12,45,934.5,102.5,3.75,15.0,841.5,833.7,653.68
2017,3,21,13,0,939.0,99.0,3.8,15.0,836.0,854.3,668.87
2017,3,21,13,15,935.0,98.5,3.9,15.0,820.0,867.98,679.49
2017,3,21,13,30,931.0,98.0,4.0,15.0,804.0,878.32,687.9
2017,3,21,13,45,925.0,96.5,4.15,15.0,780.5,882.56,692.38
2017,3,21,14,0,919.0,95.0,4.3,15.0,757.0,883.39,694.71
2017,3,21,14,15,909.0,93.5,4.45,15.0,725.5,877.47,692.63
2017,3,21,14,30,899.0,92.0,4.6,15.0,694.0,868.23,688.27
2017,3,21,14,45,885.0,90.5,4.75,15.0,655.5,852.45,679.17
2017,3,21,15,0,871.0,89.0,4.9,15.0,617.0,833.68,667.87
2017,3,21,15,15,852.5,86.5,5.05,15.0,573.5,813.6,655.53
2017,3,21,15,30,834.0,84.0,5.2,15.0,530.0,784.69,636.42
2017,3,21,15,45,805.0,82.5,5.35,15.0,481.0,746.4,609.89
2017,3,21,16,0,776.0,81.0,5.5,15.0,432.0,706.46,581.6
2017,3,21,16,15,742.5,76.5,5.45,15.0,381.0,658.29,545.54
2017,3,21,16,30,709.0,72.0,5.4,15.0,330.0,609.38,508.13
2017,3,21,16,45,651.5,68.0,5.4,15.0,276.5,548.71,459.55
2017,3,21,17,0,594.0,64.0,5.4,15.0,223.0,486.09,407.15
2017,3,21,17,15,518.0,56.0,5.3,14.5,173.0,409.49,341.94
2017,3,21,17,30,442.0,48.0,5.2,14.0,123.0,337.15,277.91
2017,3,21,17,45,312.0,36.5,5.1,14.0,80.0,237.46,188.03
2017,3,21,18,0,182.0,25.0,5.0,14.0,37.0,141.2,67.65
2017,3,21,18,15,91.0,12.5,4.9,13.5,18.5,52.05,0.0
2017,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,6,15,50.0,11.0,4.1,12.0,13.5,10.48,0.0
2017,3,22,6,30,100.0,22.0,4.1,12.0,27.0,17.4,0.0
2017,3,22,6,45,211.5,37.5,4.15,12.0,65.5,29.18,19.0
2017,3,22,7,0,323.0,53.0,4.2,12.0,104.0,40.48,30.12
2017,3,22,7,15,389.0,66.0,4.2,12.0,150.0,49.3,38.53
2017,3,22,7,30,455.0,79.0,4.2,12.0,196.0,57.73,46.37
2017,3,22,7,45,528.0,80.5,4.25,12.0,245.5,56.73,45.56
2017,3,22,8,0,601.0,82.0,4.3,12.0,295.0,55.04,44.01
2017,3,22,8,15,325.5,130.5,4.3,12.0,248.5,88.4,73.67
2017,3,22,8,30,50.0,179.0,4.3,12.0,202.0,148.22,118.85
2017,3,22,8,45,424.0,136.5,4.35,12.0,358.5,143.89,97.99
2017,3,22,9,0,798.0,94.0,4.4,12.0,515.0,200.61,128.15
2017,3,22,9,15,817.0,97.0,4.5,12.0,559.0,251.9,173.21
2017,3,22,9,30,836.0,100.0,4.6,12.0,603.0,304.57,221.15
2017,3,22,9,45,847.0,104.0,4.7,12.5,640.5,356.66,268.65
2017,3,22,10,0,858.0,108.0,4.8,13.0,678.0,408.84,315.54
2017,3,22,10,15,868.5,109.5,4.9,13.0,710.5,458.54,360.15
2017,3,22,10,30,879.0,111.0,5.0,13.0,743.0,511.08,405.98
2017,3,22,10,45,886.5,113.0,5.15,13.0,767.5,557.89,446.54
2017,3,22,11,0,894.0,115.0,5.3,13.0,792.0,603.51,485.35
2017,3,22,11,15,899.0,115.5,5.4,13.0,809.5,644.91,520.08
2017,3,22,11,30,904.0,116.0,5.5,13.0,827.0,684.49,552.81
2017,3,22,11,45,907.5,116.5,5.65,13.5,836.5,721.07,581.81
2017,3,22,12,0,911.0,117.0,5.8,14.0,846.0,755.4,608.61
2017,3,22,12,15,911.0,117.0,5.9,13.5,846.5,784.26,631.78
2017,3,22,12,30,911.0,117.0,6.0,13.0,847.0,810.37,653.01
2017,3,22,12,45,651.0,231.5,6.1,13.0,750.5,748.41,603.53
2017,3,22,13,0,391.0,346.0,6.2,13.0,654.0,661.69,531.8
2017,3,22,13,15,448.0,312.5,6.25,13.0,659.5,693.4,558.86
2017,3,22,13,30,505.0,279.0,6.3,13.0,665.0,718.43,580.6
2017,3,22,13,45,695.0,196.0,6.4,13.0,709.0,806.15,653.74
2017,3,22,14,0,885.0,113.0,6.5,13.0,753.0,877.46,708.8
2017,3,22,14,15,635.5,196.0,6.55,13.0,645.5,768.86,626.31
2017,3,22,14,30,386.0,279.0,6.6,13.0,538.0,633.37,516.67
2017,3,22,14,45,454.5,240.0,6.65,13.0,529.0,662.18,542.8
2017,3,22,15,0,523.0,201.0,6.7,13.0,520.0,676.46,557.4
2017,3,22,15,15,500.5,195.5,6.7,12.5,483.5,648.72,537.47
2017,3,22,15,30,478.0,190.0,6.7,12.0,447.0,619.65,516.35
2017,3,22,15,45,619.5,139.5,6.7,12.0,441.5,672.54,563.24
2017,3,22,16,0,761.0,89.0,6.7,12.0,436.0,706.89,592.61
2017,3,22,16,15,727.0,84.5,6.65,12.0,385.0,662.56,558.51
2017,3,22,16,30,693.0,80.0,6.6,12.0,334.0,614.01,520.56
2017,3,22,16,45,642.5,74.0,6.6,12.0,281.5,552.12,469.75
2017,3,22,17,0,592.0,68.0,6.6,12.0,229.0,491.5,418.12
2017,3,22,17,15,516.0,59.5,6.55,11.5,178.0,414.0,351.08
2017,3,22,17,30,440.0,51.0,6.5,11.0,127.0,340.66,285.24
2017,3,22,17,45,314.0,39.0,6.45,11.0,83.0,242.0,195.09
2017,3,22,18,0,188.0,27.0,6.4,11.0,39.0,148.69,81.17
2017,3,22,18,15,94.0,13.5,6.4,11.0,19.5,54.57,0.0
2017,3,22,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,23,6,15,85.0,12.0,3.2,10.0,17.0,11.44,0.0
2017,3,23,6,30,170.0,24.0,3.3,10.0,34.0,19.0,1.88
2017,3,23,6,45,296.5,37.5,3.45,10.5,77.0,30.25,20.29
2017,3,23,7,0,423.0,51.0,3.6,11.0,120.0,40.02,29.92
2017,3,23,7,15,501.0,60.5,3.45,11.0,171.0,45.55,35.37
2017,3,23,7,30,579.0,70.0,3.3,11.0,222.0,50.86,40.4
2017,3,23,7,45,478.5,96.0,3.2,11.5,240.0,68.41,56.14
2017,3,23,8,0,378.0,122.0,3.1,12.0,258.0,84.83,70.61
2017,3,23,8,15,314.5,153.0,3.05,12.0,277.5,111.17,93.75
2017,3,23,8,30,251.0,184.0,3.0,12.0,297.0,150.06,113.5
2017,3,23,8,45,329.0,191.0,2.95,12.5,356.0,182.14,133.27
2017,3,23,9,0,407.0,198.0,2.9,13.0,415.0,215.98,156.84
2017,3,23,9,15,388.0,222.0,2.95,13.0,442.5,261.61,196.15
2017,3,23,9,30,369.0,246.0,3.0,13.0,470.0,299.11,229.06
2017,3,23,9,45,381.0,260.5,3.1,13.0,504.0,337.53,261.7
2017,3,23,10,0,393.0,275.0,3.2,13.0,538.0,376.94,294.9
2017,3,23,10,15,259.5,310.0,3.25,13.0,487.5,371.93,293.96
2017,3,23,10,30,126.0,345.0,3.3,13.0,437.0,358.19,284.33
2017,3,23,10,45,221.0,347.5,3.35,13.5,514.0,419.77,332.54
2017,3,23,11,0,316.0,350.0,3.4,14.0,591.0,487.02,384.71
2017,3,23,11,15,267.5,368.0,3.5,13.5,575.5,491.68,388.98
2017,3,23,11,30,219.0,386.0,3.6,13.0,560.0,492.47,390.13
2017,3,23,11,45,214.5,392.5,3.7,13.0,564.5,507.91,402.33
2017,3,23,12,0,210.0,399.0,3.8,13.0,569.0,522.61,413.82
2017,3,23,12,15,326.5,363.5,3.95,13.0,626.5,589.61,467.95
2017,3,23,12,30,443.0,328.0,4.1,13.0,684.0,662.81,526.13
2017,3,23,12,45,405.5,340.5,4.3,13.0,664.0,656.48,521.56
2017,3,23,13,0,368.0,353.0,4.5,13.0,644.0,651.81,518.49
2017,3,23,13,15,630.0,237.5,4.4,13.0,724.5,772.89,616.12
2017,3,23,13,30,892.0,122.0,4.3,13.0,805.0,877.98,694.89
2017,3,23,13,45,898.5,113.0,4.2,13.5,784.0,884.81,697.81
2017,3,23,14,0,905.0,104.0,4.1,14.0,763.0,888.2,699.32
2017,3,23,14,15,894.5,102.5,3.95,13.5,731.0,881.76,696.25
2017,3,23,14,30,884.0,101.0,3.8,13.0,699.0,872.06,691.01
2017,3,23,14,45,874.0,97.0,3.7,13.0,661.5,856.84,680.88
2017,3,23,15,0,864.0,93.0,3.6,13.0,624.0,838.52,668.63
2017,3,23,15,15,626.0,150.0,3.45,13.0,520.5,708.9,573.42
2017,3,23,15,30,388.0,207.0,3.3,13.0,417.0,554.77,452.36
2017,3,23,15,45,269.5,202.0,3.2,13.0,341.5,451.54,370.85
2017,3,23,16,0,151.0,197.0,3.1,13.0,266.0,340.3,280.46
2017,3,23,16,15,149.5,174.0,3.0,13.0,236.0,311.89,258.57
2017,3,23,16,30,148.0,151.0,2.9,13.0,206.0,282.69,235.31
2017,3,23,16,45,130.0,130.0,2.85,13.0,173.0,244.1,203.38
2017,3,23,17,0,112.0,109.0,2.8,13.0,140.0,206.04,171.21
2017,3,23,17,15,95.0,87.0,2.75,12.5,109.0,167.75,138.38
2017,3,23,17,30,78.0,65.0,2.7,12.0,78.0,129.8,105.04
2017,3,23,17,45,41.0,44.5,2.7,12.0,51.5,75.34,56.97
2017,3,23,18,0,4.0,24.0,2.7,12.0,25.0,26.41,10.94
2017,3,23,18,15,2.0,12.0,2.55,12.0,12.5,12.33,0.0
2017,3,23,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,1.0,8.3,12.0,1.0,0.92,0.0
2017,3,24,7,0,0.0,2.0,8.5,12.0,2.0,1.85,0.0
2017,3,24,7,15,0.0,3.0,8.65,12.0,3.0,2.78,0.0
2017,3,24,7,30,0.0,4.0,8.8,12.0,4.0,3.7,0.0
2017,3,24,7,45,0.0,5.0,8.95,12.5,5.0,4.63,0.0
2017,3,24,8,0,0.0,6.0,9.1,13.0,6.0,5.56,0.0
2017,3,24,8,15,0.0,54.0,8.95,13.0,54.0,50.2,39.36
2017,3,24,8,30,0.0,102.0,8.8,13.0,102.0,93.44,74.02
2017,3,24,8,45,0.0,78.0,8.75,13.0,78.0,72.62,56.17
2017,3,24,9,0,0.0,54.0,8.7,13.0,54.0,50.23,37.06
2017,3,24,9,15,0.0,70.5,8.4,13.0,70.5,65.65,49.95
2017,3,24,9,30,0.0,87.0,8.1,13.0,87.0,81.08,62.78
2017,3,24,9,45,0.0,104.5,7.8,13.5,104.5,97.14,75.89
2017,3,24,10,0,0.0,122.0,7.5,14.0,122.0,113.04,88.74
2017,3,24,10,15,0.0,143.0,7.1,14.0,143.0,132.13,104.29
2017,3,24,10,30,0.0,164.0,6.7,14.0,164.0,151.3,119.8
2017,3,24,10,45,12.5,230.0,6.3,14.0,239.5,217.32,173.35
2017,3,24,11,0,25.0,296.0,5.9,14.0,315.0,284.52,227.06
2017,3,24,11,15,19.0,277.0,5.5,14.0,292.0,266.23,212.01
2017,3,24,11,30,13.0,258.0,5.1,14.0,269.0,246.9,196.25
2017,3,24,11,45,6.5,203.5,4.75,14.0,209.0,193.63,153.28
2017,3,24,12,0,0.0,149.0,4.4,14.0,149.0,139.01,108.89
2017,3,24,12,15,0.0,108.5,4.05,14.0,108.5,101.34,78.19
2017,3,24,12,30,0.0,68.0,3.7,14.0,68.0,63.47,47.09
2017,3,24,12,45,9.0,176.5,3.4,14.0,184.0,172.52,136.45
2017,3,24,13,0,18.0,285.0,3.1,14.0,300.0,283.87,225.1
2017,3,24,13,15,19.0,284.0,2.85,13.5,299.5,285.11,226.2
2017,3,24,13,30,20.0,283.0,2.6,13.0,299.0,286.36,227.67
2017,3,24,13,45,59.0,314.0,2.35,13.0,358.0,361.58,287.8
2017,3,24,14,0,98.0,345.0,2.1,13.0,417.0,431.05,341.95
2017,3,24,14,15,103.0,331.0,1.95,13.0,404.0,424.31,336.86
2017,3,24,14,30,108.0,317.0,1.8,13.0,391.0,417.06,331.85
2017,3,24,14,45,92.0,295.0,1.65,13.0,355.5,382.46,305.21
2017,3,24,15,0,76.0,273.0,1.5,13.0,320.0,347.4,278.15
2017,3,24,15,15,82.5,255.5,1.3,13.0,303.5,335.95,269.97
2017,3,24,15,30,89.0,238.0,1.1,13.0,287.0,323.93,261.14
2017,3,24,15,45,74.0,214.0,0.95,13.0,252.0,286.38,231.61
2017,3,24,16,0,59.0,190.0,0.8,13.0,217.0,248.87,201.87
2017,3,24,16,15,31.5,159.0,0.65,13.0,173.5,193.49,156.86
2017,3,24,16,30,4.0,128.0,0.5,13.0,130.0,130.36,104.62
2017,3,24,16,45,2.0,109.0,0.4,13.0,110.0,110.22,88.15
2017,3,24,17,0,0.0,90.0,0.3,13.0,90.0,90.04,71.18
2017,3,24,17,15,0.0,70.0,0.35,13.0,70.0,69.75,53.9
2017,3,24,17,30,0.0,50.0,0.4,13.0,50.0,49.0,35.92
2017,3,24,17,45,0.0,33.0,0.45,13.0,33.0,31.38,20.38
2017,3,24,18,0,0.0,16.0,0.5,13.0,16.0,14.84,4.22
2017,3,24,18,15,0.0,8.0,0.5,13.0,8.0,7.63,0.0
2017,3,24,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
