Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,6,15,107.0,12.5,2.85,11.0,20.0,11.91,0.0
2017,3,25,6,30,214.0,25.0,2.9,11.0,40.0,20.34,7.24
2017,3,25,6,45,330.5,37.0,2.95,11.5,83.5,29.16,19.62
2017,3,25,7,0,447.0,49.0,3.0,12.0,127.0,37.52,27.72
2017,3,25,7,15,519.5,57.5,3.0,12.0,177.5,42.3,32.39
2017,3,25,7,30,592.0,66.0,3.0,12.0,228.0,46.87,36.69
2017,3,25,7,45,641.5,71.5,3.05,12.5,280.0,48.78,38.35
2017,3,25,8,0,691.0,77.0,3.1,13.0,332.0,50.62,39.86
2017,3,25,8,15,724.5,81.5,3.15,13.0,383.0,59.87,39.47
2017,3,25,8,30,758.0,86.0,3.2,13.0,434.0,112.75,63.0
2017,3,25,8,45,784.0,88.5,3.25,13.0,482.5,161.19,95.52
2017,3,25,9,0,810.0,91.0,3.3,13.0,531.0,212.2,137.04
2017,3,25,9,15,556.5,178.5,3.25,13.0,492.0,265.45,193.72
2017,3,25,9,30,303.0,266.0,3.2,13.0,453.0,299.57,231.78
2017,3,25,9,45,348.5,272.5,3.2,13.5,500.0,340.04,264.31
2017,3,25,10,0,394.0,279.0,3.2,14.0,547.0,384.66,300.17
2017,3,25,10,15,420.0,283.5,3.25,14.0,581.0,419.5,329.15
2017,3,25,10,30,446.0,288.0,3.3,14.0,615.0,460.37,362.54
2017,3,25,10,45,666.0,203.0,3.35,14.0,708.5,528.26,417.69
2017,3,25,11,0,886.0,118.0,3.4,14.0,802.0,613.85,486.61
2017,3,25,11,15,692.0,209.0,3.45,14.0,750.0,613.05,485.37
2017,3,25,11,30,498.0,300.0,3.5,14.0,698.0,599.36,473.34
2017,3,25,11,45,703.0,208.0,3.6,14.5,776.0,679.02,537.12
2017,3,25,12,0,908.0,116.0,3.7,15.0,854.0,764.09,603.15
2017,3,25,12,15,908.5,116.0,3.75,15.0,854.5,793.04,623.79
2017,3,25,12,30,909.0,116.0,3.8,15.0,855.0,819.25,642.85
2017,3,25,12,45,900.0,119.5,3.85,15.0,845.5,838.52,656.96
2017,3,25,13,0,891.0,123.0,3.9,15.0,836.0,854.56,668.91
2017,3,25,13,15,741.0,188.5,4.05,15.0,773.5,821.43,646.06
2017,3,25,13,30,591.0,254.0,4.2,15.0,711.0,771.85,608.2
2017,3,25,13,45,596.5,241.5,4.35,15.0,691.5,773.53,611.84
2017,3,25,14,0,602.0,229.0,4.5,15.0,672.0,776.08,615.79
2017,3,25,14,15,599.0,219.0,4.55,14.5,644.5,768.4,612.75
2017,3,25,14,30,596.0,209.0,4.6,14.0,617.0,758.1,607.85
2017,3,25,14,45,714.0,157.5,4.7,14.0,619.5,804.34,645.87
2017,3,25,15,0,832.0,106.0,4.8,14.0,622.0,838.9,673.35
2017,3,25,15,15,813.5,103.0,4.8,14.0,578.5,812.1,654.84
2017,3,25,15,30,795.0,100.0,4.8,14.0,535.0,782.82,634.76
2017,3,25,15,45,779.0,93.5,4.85,14.0,489.0,749.23,611.51
2017,3,25,16,0,763.0,87.0,4.9,14.0,443.0,713.49,586.28
2017,3,25,16,15,513.5,116.0,4.8,13.5,343.5,540.51,451.23
2017,3,25,16,30,264.0,145.0,4.7,13.0,244.0,371.05,311.17
2017,3,25,16,45,242.0,126.5,4.6,13.0,207.0,328.44,276.34
2017,3,25,17,0,220.0,108.0,4.5,13.0,170.0,286.4,240.76
2017,3,25,17,15,342.0,79.5,4.25,12.5,152.5,332.21,279.22
2017,3,25,17,30,464.0,51.0,4.0,12.0,135.0,358.57,298.14
2017,3,25,17,45,351.0,39.5,3.8,12.0,90.5,265.41,214.29
2017,3,25,18,0,238.0,28.0,3.6,12.0,46.0,179.11,118.22
2017,3,25,18,15,119.0,14.0,3.5,11.5,23.0,67.04,0.0
2017,3,25,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,5.0,2.2,11.0,5.0,4.77,0.0
2017,3,26,6,30,0.0,10.0,2.3,11.0,10.0,9.26,0.85
2017,3,26,6,45,0.0,20.0,2.45,11.5,20.0,18.54,10.52
2017,3,26,7,0,0.0,30.0,2.6,12.0,30.0,27.84,19.19
2017,3,26,7,15,0.0,42.0,2.6,12.0,42.0,39.01,29.49
2017,3,26,7,30,0.0,54.0,2.6,12.0,54.0,50.2,39.69
2017,3,26,7,45,0.0,66.0,2.6,12.5,66.0,61.35,49.61
2017,3,26,8,0,0.0,78.0,2.6,13.0,78.0,72.1,58.99
2017,3,26,8,15,117.0,136.0,2.65,13.0,190.5,109.66,86.28
2017,3,26,8,30,234.0,194.0,2.7,13.0,303.0,160.44,121.02
2017,3,26,8,45,261.5,212.0,2.8,13.0,345.5,194.03,145.27
2017,3,26,9,0,289.0,230.0,2.9,13.0,388.0,230.72,173.99
2017,3,26,9,15,263.0,255.0,2.95,13.0,408.0,262.97,202.15
2017,3,26,9,30,237.0,280.0,3.0,13.0,428.0,298.76,232.93
2017,3,26,9,45,286.5,288.5,3.15,13.0,477.5,333.21,260.69
2017,3,26,10,0,336.0,297.0,3.3,13.0,527.0,378.33,297.27
2017,3,26,10,15,349.0,309.0,3.35,13.0,557.0,414.73,327.21
2017,3,26,10,30,362.0,321.0,3.4,13.0,587.0,452.03,357.51
2017,3,26,10,45,391.5,321.5,3.5,13.5,618.5,489.23,386.91
2017,3,26,11,0,421.0,322.0,3.6,14.0,650.0,526.6,416.15
2017,3,26,11,15,231.0,332.0,3.7,14.0,512.5,442.07,350.45
2017,3,26,11,30,41.0,342.0,3.8,14.0,375.0,340.79,269.32
2017,3,26,11,45,31.0,322.5,3.9,14.0,348.0,320.52,253.69
2017,3,26,12,0,21.0,303.0,4.0,14.0,321.0,297.07,235.2
2017,3,26,12,15,61.5,350.0,4.1,14.0,401.0,376.31,298.31
2017,3,26,12,30,102.0,397.0,4.2,14.0,481.0,457.3,361.66
2017,3,26,12,45,136.0,397.5,4.3,14.0,508.0,496.66,392.82
2017,3,26,13,0,170.0,398.0,4.4,14.0,535.0,532.52,421.47
2017,3,26,13,15,173.0,389.5,4.55,14.0,526.5,534.18,423.58
2017,3,26,13,30,176.0,381.0,4.7,14.0,518.0,535.08,425.3
2017,3,26,13,45,122.5,358.0,4.85,14.0,452.5,471.74,376.12
2017,3,26,14,0,69.0,335.0,5.0,14.0,387.0,396.03,316.61
2017,3,26,14,15,34.5,244.5,5.1,14.0,270.5,273.66,219.64
2017,3,26,14,30,0.0,154.0,5.2,14.0,154.0,145.64,115.23
2017,3,26,14,45,121.0,217.5,5.3,14.0,293.5,334.0,272.96
2017,3,26,15,0,242.0,281.0,5.4,14.0,433.0,509.76,415.44
2017,3,26,15,15,288.0,252.5,5.4,14.0,420.5,529.58,432.83
2017,3,26,15,30,334.0,224.0,5.4,14.0,408.0,533.9,438.82
2017,3,26,15,45,172.0,194.0,5.4,14.0,288.5,353.36,292.1
2017,3,26,16,0,10.0,164.0,5.4,14.0,169.0,169.66,137.37
2017,3,26,16,15,5.0,109.0,5.3,14.0,111.5,108.16,86.36
2017,3,26,16,30,0.0,54.0,5.2,14.0,54.0,50.19,37.31
2017,3,26,16,45,0.0,45.5,5.15,14.0,45.5,42.26,30.62
2017,3,26,17,0,0.0,37.0,5.1,14.0,37.0,34.35,23.84
2017,3,26,17,15,151.5,53.0,5.0,14.0,80.5,165.17,137.79
2017,3,26,17,30,303.0,69.0,4.9,14.0,124.0,286.76,237.42
2017,3,26,17,45,203.0,51.0,4.85,14.0,82.5,200.42,160.47
2017,3,26,18,0,103.0,33.0,4.8,14.0,41.0,111.63,74.06
2017,3,26,18,15,51.5,16.5,4.7,14.0,20.5,39.09,0.0
2017,3,26,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,27,6,15,95.0,15.5,5.6,12.0,23.0,14.77,0.0
2017,3,27,6,30,190.0,31.0,5.6,12.0,46.0,24.4,12.53
2017,3,27,6,45,312.0,43.5,5.65,12.0,90.5,33.53,23.57
2017,3,27,7,0,434.0,56.0,5.7,12.0,135.0,43.32,32.95
2017,3,27,7,15,507.5,64.5,5.7,12.0,186.5,47.79,37.34
2017,3,27,7,30,581.0,73.0,5.7,12.0,238.0,52.1,41.38
2017,3,27,7,45,637.0,77.5,5.7,12.5,292.0,52.95,42.06
2017,3,27,8,0,693.0,82.0,5.7,13.0,346.0,53.84,42.7
2017,3,27,8,15,727.0,86.5,5.7,13.0,397.5,71.02,43.71
2017,3,27,8,30,761.0,91.0,5.7,13.0,449.0,124.67,71.0
2017,3,27,8,45,789.5,93.0,5.75,13.5,498.0,173.4,105.18
2017,3,27,9,0,818.0,95.0,5.8,14.0,547.0,224.98,147.8
2017,3,27,9,15,835.5,98.0,5.85,14.0,590.5,277.31,194.73
2017,3,27,9,30,853.0,101.0,5.9,14.0,634.0,330.82,243.65
2017,3,27,9,45,863.5,104.5,5.95,14.0,671.5,383.27,291.81
2017,3,27,10,0,874.0,108.0,6.0,14.0,709.0,435.72,339.25
2017,3,27,10,15,883.0,109.5,6.15,14.0,740.0,489.4,386.83
2017,3,27,10,30,892.0,111.0,6.3,14.0,771.0,537.96,429.47
2017,3,27,10,45,893.5,114.5,6.5,14.0,794.0,583.34,468.81
2017,3,27,11,0,895.0,118.0,6.7,14.0,817.0,627.0,506.02
2017,3,27,11,15,899.5,119.0,6.75,14.0,833.0,668.43,540.55
2017,3,27,11,30,904.0,120.0,6.8,14.0,849.0,708.01,573.05
2017,3,27,11,45,902.5,122.0,6.85,14.5,856.5,742.34,599.83
2017,3,27,12,0,901.0,124.0,6.9,15.0,864.0,774.11,623.46
2017,3,27,12,15,901.0,124.0,6.8,15.0,864.0,802.48,644.43
2017,3,27,12,30,901.0,124.0,6.7,15.0,864.0,828.1,663.31
2017,3,27,12,45,900.0,123.0,6.6,15.0,856.0,849.11,678.74
2017,3,27,13,0,899.0,122.0,6.5,15.0,848.0,867.1,691.98
2017,3,27,13,15,894.0,121.0,6.5,15.0,831.0,878.67,700.97
2017,3,27,13,30,889.0,120.0,6.5,15.0,814.0,886.98,707.72
2017,3,27,13,45,876.5,121.0,6.55,15.0,788.5,887.68,709.2
2017,3,27,14,0,864.0,122.0,6.6,15.0,763.0,891.43,713.14
2017,3,27,14,15,644.0,199.5,6.65,15.0,666.5,791.99,639.09
2017,3,27,14,30,424.0,277.0,6.7,15.0,570.0,682.0,550.7
2017,3,27,14,45,617.5,196.0,6.75,15.0,597.0,767.51,623.5
2017,3,27,15,0,811.0,115.0,6.8,15.0,624.0,836.79,678.65
2017,3,27,15,15,792.0,112.0,6.8,14.5,580.5,809.65,660.59
2017,3,27,15,30,773.0,109.0,6.8,14.0,537.0,780.07,640.91
2017,3,27,15,45,744.0,106.0,6.8,14.0,488.5,744.51,615.17
2017,3,27,16,0,715.0,103.0,6.8,14.0,440.0,703.66,585.0
2017,3,27,16,15,679.0,97.5,6.7,13.5,389.0,653.38,547.64
2017,3,27,16,30,643.0,92.0,6.6,13.0,338.0,602.71,509.02
2017,3,27,16,45,596.5,84.5,6.55,13.0,286.5,542.33,459.64
2017,3,27,17,0,550.0,77.0,6.5,13.0,235.0,483.03,409.71
2017,3,27,17,15,476.0,68.0,6.45,12.5,184.5,406.29,344.11
2017,3,27,17,30,402.0,59.0,6.4,12.0,134.0,333.48,279.68
2017,3,27,17,45,290.0,45.5,6.4,12.0,90.5,240.01,195.65
2017,3,27,18,0,178.0,32.0,6.4,12.0,47.0,158.52,111.47
2017,3,27,18,15,89.0,16.0,6.4,12.0,23.5,55.85,0.0
2017,3,27,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,28,6,15,90.5,16.0,3.8,11.5,24.0,15.25,0.0
2017,3,28,6,30,181.0,32.0,3.9,12.0,48.0,25.11,13.92
2017,3,28,6,45,294.5,45.5,4.05,12.5,92.0,34.98,24.91
2017,3,28,7,0,408.0,59.0,4.2,13.0,136.0,45.73,35.02
2017,3,28,7,15,480.0,68.0,4.25,13.0,186.5,50.5,39.65
2017,3,28,7,30,552.0,77.0,4.3,13.0,237.0,55.09,43.9
2017,3,28,7,45,609.0,82.0,4.35,13.5,290.0,56.16,44.76
2017,3,28,8,0,666.0,87.0,4.4,14.0,343.0,57.26,45.56
2017,3,28,8,15,700.0,92.0,4.6,14.0,394.0,78.04,47.78
2017,3,28,8,30,734.0,97.0,4.8,14.0,445.0,125.38,71.46
2017,3,28,8,45,760.0,100.0,5.0,14.5,493.0,179.0,110.54
2017,3,28,9,0,786.0,103.0,5.2,15.0,541.0,229.44,152.37
2017,3,28,9,15,804.0,106.0,5.3,15.0,584.0,280.27,197.73
2017,3,28,9,30,822.0,109.0,5.4,15.0,627.0,332.37,245.02
2017,3,28,9,45,831.0,113.5,5.55,15.5,663.5,383.62,291.21
2017,3,28,10,0,840.0,118.0,5.7,16.0,700.0,434.79,336.47
2017,3,28,10,15,850.0,120.0,5.7,16.0,731.5,483.96,379.64
2017,3,28,10,30,860.0,122.0,5.7,16.0,763.0,532.66,421.46
2017,3,28,10,45,866.5,124.0,5.7,16.5,786.5,578.8,459.47
2017,3,28,11,0,873.0,126.0,5.7,17.0,810.0,625.12,496.57
2017,3,28,11,15,877.5,126.5,5.65,17.0,826.5,665.29,529.04
2017,3,28,11,30,882.0,127.0,5.6,17.0,843.0,703.65,559.5
2017,3,28,11,45,884.0,127.5,5.55,17.0,851.0,738.29,586.63
2017,3,28,12,0,886.0,128.0,5.5,17.0,859.0,770.63,610.92
2017,3,28,12,15,886.0,128.0,5.45,17.0,859.0,798.55,631.13
2017,3,28,12,30,886.0,128.0,5.4,17.0,859.0,823.78,649.35
2017,3,28,12,45,894.5,121.5,5.35,17.0,853.5,846.74,665.93
2017,3,28,13,0,903.0,115.0,5.3,17.0,848.0,866.89,680.51
2017,3,28,13,15,898.5,114.5,5.2,17.0,831.5,879.24,689.23
2017,3,28,13,30,894.0,114.0,5.1,17.0,815.0,888.36,695.75
2017,3,28,13,45,688.0,196.0,5.05,17.5,726.0,816.39,642.61
2017,3,28,14,0,482.0,278.0,5.0,18.0,637.0,726.45,571.16
2017,3,28,14,15,667.5,194.5,4.95,17.5,670.0,809.59,639.83
2017,3,28,14,30,853.0,111.0,4.9,17.0,703.0,878.19,691.51
2017,3,28,14,45,838.0,109.5,4.9,17.0,664.5,861.46,680.32
2017,3,28,15,0,823.0,108.0,4.9,17.0,626.0,841.83,667.59
2017,3,28,15,15,804.5,105.0,4.8,17.0,583.0,814.81,648.89
2017,3,28,15,30,786.0,102.0,4.7,17.0,540.0,785.34,628.39
2017,3,28,15,45,764.0,97.5,4.6,17.0,493.0,749.09,602.74
2017,3,28,16,0,742.0,93.0,4.5,17.0,446.0,714.79,578.36
2017,3,28,16,15,709.0,88.5,4.4,16.5,395.5,667.16,544.52
2017,3,28,16,30,676.0,84.0,4.3,16.0,345.0,618.98,509.5
2017,3,28,16,45,628.0,78.0,4.2,16.0,293.0,558.23,462.07
2017,3,28,17,0,580.0,72.0,4.1,16.0,241.0,498.66,413.63
2017,3,28,17,15,510.5,64.0,4.1,15.5,190.0,424.78,352.64
2017,3,28,17,30,441.0,56.0,4.1,15.0,139.0,354.56,292.25
2017,3,28,17,45,328.5,43.5,4.15,14.5,94.5,260.33,209.95
2017,3,28,18,0,216.0,31.0,4.2,14.0,50.0,175.77,125.7
2017,3,28,18,15,108.0,15.5,4.2,14.0,25.0,64.31,0.0
2017,3,28,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,29,6,15,98.5,16.5,3.85,12.0,25.5,13.07,0.0
2017,3,29,6,30,197.0,33.0,4.0,12.0,51.0,25.83,15.11
2017,3,29,6,45,297.5,46.5,4.15,12.5,94.5,35.66,25.59
2017,3,29,7,0,398.0,60.0,4.3,13.0,138.0,45.09,34.5
2017,3,29,7,15,468.5,69.5,4.35,13.0,188.0,51.46,40.52
2017,3,29,7,30,539.0,79.0,4.4,13.0,238.0,56.42,45.09
2017,3,29,7,45,581.5,87.5,4.5,13.5,288.5,60.21,48.37
2017,3,29,8,0,624.0,96.0,4.6,14.0,339.0,63.77,51.33
2017,3,29,8,15,659.0,101.5,4.6,14.0,389.5,87.43,54.63
2017,3,29,8,30,694.0,107.0,4.6,14.0,440.0,133.17,78.83
2017,3,29,8,45,715.0,113.0,4.65,14.5,486.5,181.09,114.13
2017,3,29,9,0,736.0,119.0,4.7,15.0,533.0,231.11,155.91
2017,3,29,9,15,755.5,123.0,4.65,15.0,576.0,281.06,200.13
2017,3,29,9,30,775.0,127.0,4.6,15.0,619.0,337.26,249.99
2017,3,29,9,45,795.0,127.5,4.6,15.0,658.0,386.7,294.28
2017,3,29,10,0,815.0,128.0,4.6,15.0,697.0,437.19,338.79
2017,3,29,10,15,825.5,130.5,4.7,15.0,728.0,485.89,381.29
2017,3,29,10,30,836.0,133.0,4.8,15.0,759.0,534.24,422.61
2017,3,29,10,45,840.0,136.0,4.95,15.0,782.0,578.93,460.38
2017,3,29,11,0,844.0,139.0,5.1,15.0,805.0,622.29,496.39
2017,3,29,11,15,848.5,140.0,5.2,15.0,821.0,662.63,529.35
2017,3,29,11,30,853.0,141.0,5.3,15.0,837.0,701.28,560.51
2017,3,29,11,45,854.5,142.0,5.4,15.0,844.5,735.97,588.23
2017,3,29,12,0,856.0,143.0,5.5,15.0,852.0,768.42,613.83
2017,3,29,12,15,700.0,222.0,5.55,15.0,802.0,754.36,600.73
2017,3,29,12,30,544.0,301.0,5.6,15.0,752.0,728.57,578.38
2017,3,29,12,45,544.0,297.0,5.65,15.0,744.0,742.59,589.9
2017,3,29,13,0,544.0,293.0,5.7,15.0,736.0,754.6,599.73
2017,3,29,13,15,701.0,211.0,5.7,15.0,770.5,822.01,655.12
2017,3,29,13,30,858.0,129.0,5.7,15.0,805.0,881.85,700.0
2017,3,29,13,45,614.0,227.0,5.7,15.5,703.5,786.4,626.73
2017,3,29,14,0,370.0,325.0,5.7,16.0,602.0,669.73,532.54
2017,3,29,14,15,400.0,301.0,5.55,16.0,589.5,675.51,538.94
2017,3,29,14,30,430.0,277.0,5.4,16.0,577.0,690.34,551.47
2017,3,29,14,45,601.0,201.5,5.3,16.0,596.0,763.24,611.93
2017,3,29,15,0,772.0,126.0,5.2,16.0,615.0,820.82,656.74
2017,3,29,15,15,752.5,122.0,5.15,15.5,572.0,796.64,640.98
2017,3,29,15,30,733.0,118.0,5.1,15.0,529.0,766.27,620.91
2017,3,29,15,45,382.0,151.0,5.1,15.0,364.0,501.38,413.52
2017,3,29,16,0,31.0,184.0,5.1,15.0,199.0,219.21,177.93
2017,3,29,16,15,104.5,171.5,5.2,14.5,213.5,275.6,228.04
2017,3,29,16,30,178.0,159.0,5.3,14.0,228.0,315.92,264.11
2017,3,29,16,45,350.0,120.0,5.4,14.0,231.0,410.55,345.65
2017,3,29,17,0,522.0,81.0,5.5,14.0,234.0,472.03,398.0
2017,3,29,17,15,452.5,71.5,5.15,13.5,185.0,398.04,334.79
2017,3,29,17,30,383.0,62.0,4.8,13.0,136.0,326.45,272.13
2017,3,29,17,45,275.0,48.0,4.45,13.0,92.5,236.29,191.93
2017,3,29,18,0,167.0,34.0,4.1,13.0,49.0,155.89,113.43
2017,3,29,18,15,83.5,17.0,4.2,13.0,24.5,54.71,0.0
2017,3,29,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,30,6,15,134.0,17.5,6.6,12.0,30.5,13.85,0.0
2017,3,30,6,30,268.0,35.0,6.8,12.0,61.0,27.42,16.85
2017,3,30,6,45,381.5,46.5,7.05,12.0,109.0,36.69,26.61
2017,3,30,7,0,495.0,58.0,7.3,12.0,157.0,44.24,33.9
2017,3,30,7,15,564.5,66.0,7.4,12.0,210.0,48.26,37.82
2017,3,30,7,30,634.0,74.0,7.5,12.0,263.0,52.13,41.41
2017,3,30,7,45,680.0,80.0,7.6,12.5,317.5,54.17,43.13
2017,3,30,8,0,726.0,86.0,7.7,13.0,372.0,56.11,44.68
2017,3,30,8,15,758.5,90.0,7.7,13.0,424.5,85.92,49.52
2017,3,30,8,30,791.0,94.0,7.7,13.0,477.0,141.26,81.48
2017,3,30,8,45,815.0,97.5,7.75,13.0,526.5,192.53,120.24
2017,3,30,9,0,839.0,101.0,7.8,13.0,576.0,246.14,166.35
2017,3,30,9,15,856.0,104.0,7.6,13.0,620.0,299.64,215.08
2017,3,30,9,30,873.0,107.0,7.4,13.0,664.0,354.24,265.39
2017,3,30,9,45,891.5,106.0,7.25,13.5,704.0,411.77,317.15
2017,3,30,10,0,910.0,105.0,7.1,14.0,744.0,464.61,364.21
2017,3,30,10,15,918.0,106.5,6.85,14.0,775.0,515.06,408.91
2017,3,30,10,30,926.0,108.0,6.6,14.0,806.0,564.65,451.72
2017,3,30,10,45,929.5,110.5,6.4,14.5,829.5,611.57,490.43
2017,3,30,11,0,933.0,113.0,6.2,15.0,853.0,656.84,526.64
2017,3,30,11,15,936.5,113.5,6.15,15.0,868.5,698.51,560.57
2017,3,30,11,30,940.0,114.0,6.1,15.0,884.0,738.14,592.27
2017,3,30,11,45,941.5,114.5,6.1,15.0,891.5,774.15,620.54
2017,3,30,12,0,943.0,115.0,6.1,15.0,899.0,807.66,645.35
2017,3,30,12,15,942.0,115.0,6.2,15.0,898.0,836.14,666.81
2017,3,30,12,30,941.0,115.0,6.3,15.0,897.0,861.69,686.18
2017,3,30,12,45,935.5,115.5,6.45,15.0,887.5,881.06,701.29
2017,3,30,13,0,930.0,116.0,6.6,15.0,878.0,897.15,714.14
2017,3,30,13,15,925.0,115.5,6.8,15.0,860.5,909.36,724.5
2017,3,30,13,30,920.0,115.0,7.0,15.0,843.0,918.23,732.54
2017,3,30,13,45,907.0,116.0,7.25,15.0,816.0,918.37,734.47
2017,3,30,14,0,894.0,117.0,7.5,15.0,789.0,915.14,734.03
2017,3,30,14,15,883.0,115.5,7.75,14.5,756.5,907.73,731.94
2017,3,30,14,30,872.0,114.0,8.0,14.0,724.0,903.93,732.66
2017,3,30,14,45,846.0,116.5,8.25,14.0,682.5,881.82,718.11
2017,3,30,15,0,820.0,119.0,8.5,14.0,641.0,856.94,701.42
2017,3,30,15,15,800.5,115.5,8.6,14.0,597.0,828.38,681.36
2017,3,30,15,30,781.0,112.0,8.7,14.0,553.0,797.37,659.3
2017,3,30,15,45,741.5,112.5,8.85,14.0,502.0,757.05,629.81
2017,3,30,16,0,702.0,113.0,9.0,14.0,451.0,711.67,595.89
2017,3,30,16,15,666.0,107.0,8.95,13.5,399.5,660.67,557.6
2017,3,30,16,30,630.0,101.0,8.9,13.0,348.0,609.28,517.81
2017,3,30,16,45,567.5,96.0,8.9,13.0,294.5,540.22,460.58
2017,3,30,17,0,505.0,91.0,8.9,13.0,241.0,469.99,401.03
2017,3,30,17,15,432.5,80.0,8.75,12.5,190.5,394.16,335.68
2017,3,30,17,30,360.0,69.0,8.6,12.0,140.0,323.07,272.45
2017,3,30,17,45,248.0,53.5,8.5,12.0,95.5,229.64,188.47
2017,3,30,18,0,136.0,38.0,8.4,12.0,51.0,136.51,101.02
2017,3,30,18,15,68.0,19.0,8.25,12.0,25.5,63.64,0.0
2017,3,30,18,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,3,31,6,15,170.0,16.5,7.0,11.0,34.0,13.06,0.0
2017,3,31,6,30,340.0,33.0,7.3,11.0,68.0,26.53,16.55
2017,3,31,6,45,444.0,43.0,7.6,11.5,116.5,33.18,23.65
2017,3,31,7,0,548.0,53.0,7.9,12.0,165.0,39.53,29.75
2017,3,31,7,15,611.5,60.0,8.1,12.0,218.5,42.98,33.09
2017,3,31,7,30,675.0,67.0,8.3,12.0,272.0,46.29,36.15
2017,3,31,7,45,716.0,72.5,8.5,12.5,326.0,48.22,37.78
2017,3,31,8,0,757.0,78.0,8.7,13.0,380.0,55.38,44.02
2017,3,31,8,15,786.5,82.0,8.65,13.0,432.5,90.22,50.64
2017,3,31,8,30,816.0,86.0,8.6,13.0,485.0,141.08,79.69
2017,3,31,8,45,835.5,89.5,8.6,13.5,533.0,193.12,119.72
2017,3,31,9,0,855.0,93.0,8.6,14.0,581.0,246.95,166.29
2017,3,31,9,15,870.5,95.5,8.5,14.0,625.0,300.49,215.32
2017,3,31,9,30,886.0,98.0,8.4,14.0,669.0,360.45,270.13
2017,3,31,9,45,894.5,101.5,8.35,14.5,706.0,413.34,318.45
2017,3,31,10,0,903.0,105.0,8.3,15.0,743.0,465.89,365.47
2017,3,31,10,15,911.5,106.5,8.25,15.0,774.0,516.21,410.32
2017,3,31,10,30,920.0,108.0,8.2,15.0,805.0,565.72,453.52
2017,3,31,10,45,924.0,110.5,8.2,15.5,828.5,612.59,492.8
2017,3,31,11,0,928.0,113.0,8.2,16.0,852.0,657.88,529.82
2017,3,31,11,15,931.0,113.5,8.05,16.0,868.0,698.97,563.55
2017,3,31,11,30,934.0,114.0,7.9,16.0,884.0,738.0,595.01
2017,3,31,11,45,934.0,115.5,7.75,16.0,891.0,773.6,622.78
2017,3,31,12,0,934.0,117.0,7.6,16.0,898.0,806.64,647.17
2017,3,31,12,15,933.5,117.0,7.45,16.0,897.0,835.19,668.08
2017,3,31,12,30,933.0,117.0,7.3,16.0,896.0,860.88,686.79
2017,3,31,12,45,935.0,114.0,7.15,16.5,888.5,882.69,701.25
2017,3,31,13,0,937.0,111.0,7.0,17.0,881.0,901.43,713.41
2017,3,31,13,15,932.0,110.0,6.95,17.0,864.0,913.06,722.18
2017,3,31,13,30,927.0,109.0,6.9,17.0,847.0,921.33,728.62
2017,3,31,13,45,919.5,108.5,6.85,17.0,821.5,924.56,731.53
2017,3,31,14,0,912.0,108.0,6.8,17.0,796.0,924.41,732.13
2017,3,31,14,15,902.0,106.5,6.75,17.0,764.0,917.66,728.04
2017,3,31,14,30,892.0,105.0,6.7,17.0,732.0,907.63,721.72
2017,3,31,14,45,877.5,103.5,6.7,17.0,693.0,890.53,710.52
2017,3,31,15,0,863.0,102.0,6.7,17.0,654.0,877.4,702.41
2017,3,31,15,15,846.0,99.0,6.55,17.0,610.0,850.78,683.62
2017,3,31,15,30,829.0,96.0,6.4,17.0,566.0,821.56,662.95
2017,3,31,15,45,811.5,91.0,6.3,17.0,518.0,787.2,638.51
2017,3,31,16,0,794.0,86.0,6.2,17.0,470.0,750.71,612.27
2017,3,31,16,15,763.0,82.0,6.05,16.5,418.5,703.14,578.06
2017,3,31,16,30,732.0,78.0,5.9,16.0,367.0,654.68,542.47
2017,3,31,16,45,689.0,72.5,5.8,16.0,313.5,599.65,499.84
2017,3,31,17,0,646.0,67.0,5.7,16.0,260.0,541.61,452.57
2017,3,31,17,15,580.5,60.0,5.55,15.5,207.5,468.58,391.66
2017,3,31,17,30,515.0,53.0,5.4,15.0,155.0,398.95,331.21
2017,3,31,17,45,403.0,42.5,5.3,14.5,107.5,303.37,247.23
2017,3,31,18,0,291.0,32.0,5.2,14.0,60.0,216.86,163.67
2017,3,31,18,15,145.5,16.0,5.1,13.5,30.0,104.21,0.0
2017,3,31,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,1,6,15,124.5,19.0,2.25,13.0,32.5,14.94,0.0
2017,4,1,6,30,249.0,38.0,2.2,13.0,65.0,29.62,19.31
2017,4,1,6,45,343.0,51.5,2.2,13.5,111.0,39.31,28.94
2017,4,1,7,0,437.0,65.0,2.2,14.0,157.0,49.9,38.77
2017,4,1,7,15,502.0,74.5,2.25,14.0,208.0,54.91,43.5
2017,4,1,7,30,567.0,84.0,2.3,14.0,259.0,59.69,47.84
2017,4,1,7,45,612.0,90.5,2.35,14.5,311.0,61.69,49.47
2017,4,1,8,0,657.0,97.0,2.4,15.0,363.0,63.62,50.94
2017,4,1,8,15,689.0,102.0,2.35,15.0,413.0,99.23,58.74
2017,4,1,8,30,721.0,107.0,2.3,15.0,463.0,146.36,86.5
2017,4,1,8,45,753.0,107.5,2.3,15.5,511.5,193.45,121.8
2017,4,1,9,0,785.0,108.0,2.3,16.0,560.0,248.61,167.62
2017,4,1,9,15,802.0,111.0,2.25,16.0,602.0,299.33,212.35
2017,4,1,9,30,819.0,114.0,2.2,16.0,644.0,351.21,258.22
2017,4,1,9,45,840.5,112.0,2.15,16.5,683.0,401.43,301.63
2017,4,1,10,0,862.0,110.0,2.1,17.0,722.0,457.01,347.99
2017,4,1,10,15,870.5,111.5,2.1,17.0,752.5,505.39,388.58
2017,4,1,10,30,879.0,113.0,2.1,17.0,783.0,553.03,427.53
2017,4,1,10,45,883.0,115.5,2.1,17.5,805.5,598.08,462.64
2017,4,1,11,0,887.0,118.0,2.1,18.0,828.0,641.64,495.58
2017,4,1,11,15,890.5,119.0,2.15,18.0,843.5,681.87,526.52
2017,4,1,11,30,894.0,120.0,2.2,18.0,859.0,720.19,555.51
2017,4,1,11,45,895.5,120.5,2.3,18.5,866.5,754.55,580.17
2017,4,1,12,0,897.0,121.0,2.4,19.0,874.0,786.55,601.73
2017,4,1,12,15,896.5,121.0,2.45,19.0,873.5,814.02,620.9
2017,4,1,12,30,896.0,121.0,2.5,19.0,873.0,838.74,638.22
2017,4,1,12,45,896.5,119.0,2.65,19.0,865.0,859.47,653.61
2017,4,1,13,0,897.0,117.0,2.8,19.0,857.0,877.24,667.09
2017,4,1,13,15,892.5,116.0,2.85,19.0,840.5,888.68,675.63
2017,4,1,13,30,888.0,115.0,2.9,19.0,824.0,896.9,682.15
2017,4,1,13,45,880.5,114.0,3.0,19.0,799.5,899.26,685.17
2017,4,1,14,0,873.0,113.0,3.1,19.0,775.0,898.37,686.12
2017,4,1,14,15,863.5,111.5,3.15,19.0,744.0,891.97,683.08
2017,4,1,14,30,854.0,110.0,3.2,19.0,713.0,889.22,682.75
2017,4,1,14,45,839.0,108.5,3.25,19.0,675.0,872.04,672.42
2017,4,1,15,0,824.0,107.0,3.3,19.0,637.0,851.97,660.21
2017,4,1,15,15,806.5,104.0,3.3,18.5,594.0,825.34,644.28
2017,4,1,15,30,789.0,101.0,3.3,18.0,551.0,796.25,626.48
2017,4,1,15,45,757.5,100.5,3.35,18.0,502.0,756.32,599.65
2017,4,1,16,0,726.0,100.0,3.4,18.0,453.0,719.23,574.56
2017,4,1,16,15,693.5,95.0,3.45,17.5,403.0,671.26,541.82
2017,4,1,16,30,661.0,90.0,3.5,17.0,353.0,622.73,507.78
2017,4,1,16,45,596.5,87.5,3.55,16.5,299.5,554.22,456.14
2017,4,1,17,0,532.0,85.0,3.6,16.0,246.0,487.66,403.66
2017,4,1,17,15,465.0,75.0,3.55,15.5,196.0,413.67,343.17
2017,4,1,17,30,398.0,65.0,3.5,15.0,146.0,341.9,282.25
2017,4,1,17,45,294.5,51.0,3.5,14.5,101.0,252.65,204.87
2017,4,1,18,0,191.0,37.0,3.5,14.0,56.0,172.57,130.34
2017,4,1,18,15,95.5,18.5,3.45,13.5,28.0,83.5,0.0
2017,4,1,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,2,6,15,92.0,22.0,2.9,12.0,32.5,18.32,1.49
2017,4,2,6,30,184.0,44.0,2.9,12.0,65.0,34.34,23.63
2017,4,2,6,45,284.5,58.5,2.95,12.5,110.5,44.66,33.82
2017,4,2,7,0,385.0,73.0,3.0,13.0,156.0,54.55,43.09
2017,4,2,7,15,452.0,83.5,2.8,13.0,206.5,60.91,49.04
2017,4,2,7,30,519.0,94.0,2.6,13.0,257.0,67.85,55.31
2017,4,2,7,45,259.5,105.5,2.4,13.5,187.0,79.59,65.55
2017,4,2,8,0,0.0,117.0,2.2,14.0,117.0,104.4,87.05
2017,4,2,8,15,7.0,147.5,2.1,14.0,151.0,130.39,104.14
2017,4,2,8,30,14.0,178.0,2.0,14.0,185.0,157.44,125.64
2017,4,2,8,45,72.5,220.0,1.9,14.5,261.5,194.44,152.42
2017,4,2,9,0,131.0,262.0,1.8,15.0,338.0,238.31,184.73
2017,4,2,9,15,459.0,196.0,1.75,15.0,490.5,275.26,204.45
2017,4,2,9,30,787.0,130.0,1.7,15.0,643.0,358.24,265.13
2017,4,2,9,45,815.0,125.5,1.7,15.5,683.5,407.23,306.95
2017,4,2,10,0,843.0,121.0,1.7,16.0,724.0,457.97,349.37
2017,4,2,10,15,852.0,123.0,1.7,16.0,754.5,506.8,389.99
2017,4,2,10,30,861.0,125.0,1.7,16.0,785.0,555.05,429.05
2017,4,2,10,45,868.0,126.0,1.75,16.5,808.0,602.47,465.81
2017,4,2,11,0,875.0,127.0,1.8,17.0,831.0,645.97,498.76
2017,4,2,11,15,618.5,251.5,1.85,17.0,753.5,627.91,483.46
2017,4,2,11,30,362.0,376.0,1.9,17.0,676.0,591.97,453.9
2017,4,2,11,45,325.5,390.5,2.0,17.5,662.5,597.19,457.3
2017,4,2,12,0,289.0,405.0,2.1,18.0,649.0,599.54,458.1
2017,4,2,12,15,590.0,265.5,2.2,18.0,763.5,720.93,553.24
2017,4,2,12,30,891.0,126.0,2.3,18.0,878.0,842.87,642.7
2017,4,2,12,45,664.0,233.0,2.45,18.0,790.5,789.91,604.31
2017,4,2,13,0,437.0,340.0,2.6,18.0,703.0,718.65,549.91
2017,4,2,13,15,661.5,229.0,2.8,18.0,766.0,816.5,627.68
2017,4,2,13,30,886.0,118.0,3.0,18.0,829.0,901.28,688.99
2017,4,2,13,45,878.0,117.5,3.25,18.0,804.0,903.66,692.37
2017,4,2,14,0,870.0,117.0,3.5,18.0,779.0,902.81,694.25
2017,4,2,14,15,860.5,115.0,3.65,18.0,748.0,895.84,691.32
2017,4,2,14,30,851.0,113.0,3.8,18.0,717.0,892.65,691.19
2017,4,2,14,45,838.0,110.5,4.0,18.0,679.0,876.03,681.85
2017,4,2,15,0,825.0,108.0,4.2,18.0,641.0,856.49,670.47
2017,4,2,15,15,808.5,105.5,4.15,18.0,598.5,831.18,653.76
2017,4,2,15,30,792.0,103.0,4.1,18.0,556.0,803.38,635.25
2017,4,2,15,45,771.0,98.5,4.1,18.0,509.0,767.3,610.74
2017,4,2,16,0,750.0,94.0,4.1,18.0,462.0,729.34,584.6
2017,4,2,16,15,720.0,89.5,4.1,17.5,412.0,686.85,555.65
2017,4,2,16,30,690.0,85.0,4.1,17.0,362.0,639.94,522.6
2017,4,2,16,45,647.5,79.0,4.15,16.5,310.0,581.86,479.87
2017,4,2,17,0,605.0,73.0,4.2,16.0,258.0,524.6,435.08
2017,4,2,17,15,541.5,65.5,4.05,15.5,207.0,453.25,376.53
2017,4,2,17,30,478.0,58.0,3.9,15.0,156.0,385.12,318.36
2017,4,2,17,45,371.5,47.0,3.75,14.5,109.5,292.73,238.17
2017,4,2,18,0,265.0,36.0,3.6,14.0,63.0,209.13,160.21
2017,4,2,18,15,132.5,18.0,3.55,13.5,31.5,100.78,0.0
2017,4,2,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,3,6,15,170.5,20.0,4.6,10.5,40.0,15.76,2.72
2017,4,3,6,30,341.0,40.0,4.5,11.0,80.0,32.44,22.3
2017,4,3,6,45,454.0,49.0,4.4,11.5,131.0,37.85,28.0
2017,4,3,7,0,567.0,58.0,4.3,12.0,182.0,43.12,33.08
2017,4,3,7,15,629.5,64.5,4.2,12.0,237.0,45.97,35.85
2017,4,3,7,30,692.0,71.0,4.1,12.0,292.0,48.74,38.38
2017,4,3,7,45,741.5,74.0,4.0,12.5,348.0,53.78,42.77
2017,4,3,8,0,791.0,77.0,3.9,13.0,404.0,53.93,42.7
2017,4,3,8,15,819.5,81.0,3.75,13.0,457.5,102.94,55.54
2017,4,3,8,30,848.0,85.0,3.6,13.0,511.0,155.82,88.9
2017,4,3,8,45,871.0,87.0,3.45,13.5,561.0,209.14,131.02
2017,4,3,9,0,894.0,89.0,3.3,14.0,611.0,270.9,184.0
2017,4,3,9,15,908.5,91.5,3.25,14.0,655.5,325.96,233.64
2017,4,3,9,30,923.0,94.0,3.2,14.0,700.0,381.65,283.86
2017,4,3,9,45,931.0,97.0,3.2,14.5,737.5,435.71,331.6
2017,4,3,10,0,939.0,100.0,3.2,15.0,775.0,489.31,377.65
2017,4,3,10,15,946.5,101.5,3.2,15.0,806.0,540.73,421.43
2017,4,3,10,30,954.0,103.0,3.2,15.0,837.0,591.18,463.27
2017,4,3,10,45,957.5,104.5,3.2,15.5,860.0,638.18,500.48
2017,4,3,11,0,961.0,106.0,3.2,16.0,883.0,683.45,535.3
2017,4,3,11,15,964.0,106.5,3.15,16.0,898.5,725.58,567.72
2017,4,3,11,30,967.0,107.0,3.1,16.0,914.0,765.56,597.85
2017,4,3,11,45,968.0,107.5,3.1,16.0,921.5,801.77,623.53
2017,4,3,12,0,969.0,108.0,3.1,16.0,929.0,835.37,646.95
2017,4,3,12,15,968.0,107.5,3.1,16.0,927.5,863.69,666.6
2017,4,3,12,30,967.0,107.0,3.1,16.0,926.0,889.0,684.16
2017,4,3,12,45,966.5,105.5,3.15,16.5,917.0,910.61,698.24
2017,4,3,13,0,966.0,104.0,3.2,17.0,908.0,928.99,710.14
2017,4,3,13,15,961.5,103.5,3.3,17.0,890.5,941.64,719.91
2017,4,3,13,30,957.0,103.0,3.4,17.0,873.0,950.84,727.49
2017,4,3,13,45,950.0,102.0,3.55,17.0,847.5,953.86,731.31
2017,4,3,14,0,943.0,101.0,3.7,17.0,822.0,953.39,732.9
2017,4,3,14,15,934.5,99.5,3.75,16.5,789.5,947.61,731.68
2017,4,3,14,30,926.0,98.0,3.8,16.0,757.0,938.45,728.26
2017,4,3,14,45,914.0,96.0,3.9,16.0,718.5,922.36,719.01
2017,4,3,15,0,902.0,94.0,4.0,16.0,680.0,903.17,707.62
2017,4,3,15,15,886.5,91.5,4.1,16.0,635.0,877.44,691.54
2017,4,3,15,30,871.0,89.0,4.2,16.0,590.0,855.95,678.49
2017,4,3,15,45,849.0,86.5,4.3,16.0,541.0,819.7,654.56
2017,4,3,16,0,827.0,84.0,4.4,16.0,492.0,781.45,629.03
2017,4,3,16,15,798.0,80.0,4.55,15.5,439.0,734.22,597.58
2017,4,3,16,30,769.0,76.0,4.7,15.0,386.0,685.94,564.29
2017,4,3,16,45,720.0,72.5,4.85,14.5,331.0,623.17,518.3
2017,4,3,17,0,671.0,69.0,5.0,14.0,276.0,566.13,474.39
2017,4,3,17,15,607.5,62.0,4.9,13.5,222.0,492.85,413.77
2017,4,3,17,30,544.0,55.0,4.8,13.0,168.0,422.77,353.33
2017,4,3,17,45,431.0,45.5,4.7,12.5,119.0,325.59,268.12
2017,4,3,18,0,318.0,36.0,4.6,12.0,70.0,237.01,185.09
2017,4,3,18,15,159.0,18.0,4.5,11.5,35.0,116.82,14.16
2017,4,3,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
