Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,5.0,1.95,10.0,5.0,0.0,0.0
2017,4,4,6,0,0.0,10.0,1.9,10.0,10.0,9.53,0.0
2017,4,4,6,15,144.0,26.0,1.95,10.0,43.5,20.46,7.24
2017,4,4,6,30,288.0,42.0,2.0,10.0,77.0,32.55,22.7
2017,4,4,6,45,377.0,54.0,2.15,10.5,123.5,42.09,31.98
2017,4,4,7,0,466.0,66.0,2.3,11.0,170.0,49.77,39.24
2017,4,4,7,15,484.5,80.0,2.4,11.0,213.5,58.64,47.43
2017,4,4,7,30,503.0,94.0,2.5,11.0,257.0,66.55,54.58
2017,4,4,7,45,560.0,95.5,2.6,11.5,306.0,64.5,52.54
2017,4,4,8,0,617.0,97.0,2.7,12.0,355.0,65.3,53.01
2017,4,4,8,15,642.5,104.5,2.75,12.0,403.0,108.52,65.05
2017,4,4,8,30,668.0,112.0,2.8,12.0,451.0,154.64,95.7
2017,4,4,8,45,677.5,123.0,2.85,12.5,494.5,203.53,135.28
2017,4,4,9,0,687.0,134.0,2.9,13.0,538.0,253.36,178.46
2017,4,4,9,15,753.5,123.5,2.85,13.0,596.5,302.62,220.76
2017,4,4,9,30,820.0,113.0,2.8,13.0,655.0,362.06,271.91
2017,4,4,9,45,601.5,209.0,2.8,13.5,618.5,398.62,308.04
2017,4,4,10,0,383.0,305.0,2.8,14.0,582.0,420.69,328.86
2017,4,4,10,15,624.0,212.5,2.75,14.0,685.5,478.15,374.99
2017,4,4,10,30,865.0,120.0,2.7,14.0,789.0,563.01,442.85
2017,4,4,10,45,866.5,123.5,2.7,14.0,811.0,606.8,478.08
2017,4,4,11,0,868.0,127.0,2.7,14.0,833.0,648.92,511.42
2017,4,4,11,15,872.0,128.0,2.7,14.0,848.5,688.67,542.32
2017,4,4,11,30,876.0,129.0,2.7,14.0,864.0,726.59,571.27
2017,4,4,11,45,710.5,221.5,2.7,14.5,821.0,726.49,567.25
2017,4,4,12,0,545.0,314.0,2.7,15.0,778.0,713.87,553.77
2017,4,4,12,15,524.5,320.0,2.75,14.5,766.0,724.77,563.19
2017,4,4,12,30,504.0,326.0,2.8,14.0,754.0,733.07,570.5
2017,4,4,12,45,517.0,317.5,2.85,14.0,753.0,752.81,585.86
2017,4,4,13,0,530.0,309.0,2.9,14.0,752.0,771.0,600.04
2017,4,4,13,15,443.0,336.0,2.95,14.0,701.5,735.87,573.27
2017,4,4,13,30,356.0,363.0,3.0,14.0,651.0,689.86,538.73
2017,4,4,13,45,276.0,367.5,3.15,14.0,587.0,631.87,495.71
2017,4,4,14,0,196.0,372.0,3.3,14.0,523.0,561.08,442.35
2017,4,4,14,15,276.5,340.0,3.35,14.0,543.5,615.08,486.61
2017,4,4,14,30,357.0,308.0,3.4,14.0,564.0,656.17,520.52
2017,4,4,14,45,438.0,263.0,3.5,14.0,560.0,692.72,551.34
2017,4,4,15,0,519.0,218.0,3.6,14.0,556.0,714.26,571.35
2017,4,4,15,15,486.0,213.0,3.5,14.0,513.0,676.72,543.51
2017,4,4,15,30,453.0,208.0,3.4,14.0,470.0,638.23,515.07
2017,4,4,15,45,514.0,171.5,3.35,14.0,445.0,641.16,520.66
2017,4,4,16,0,575.0,135.0,3.3,14.0,420.0,644.39,525.98
2017,4,4,16,15,559.5,122.5,3.15,14.0,375.5,604.62,496.12
2017,4,4,16,30,544.0,110.0,3.0,14.0,331.0,563.62,465.0
2017,4,4,16,45,488.0,106.0,2.9,14.0,283.5,497.6,412.91
2017,4,4,17,0,432.0,102.0,2.8,14.0,236.0,440.01,366.09
2017,4,4,17,15,382.0,87.5,2.65,13.5,189.5,376.03,313.53
2017,4,4,17,30,332.0,73.0,2.5,13.0,143.0,314.95,261.48
2017,4,4,17,45,260.5,56.5,2.35,13.0,101.5,242.52,197.85
2017,4,4,18,0,189.0,40.0,2.2,13.0,60.0,176.08,136.28
2017,4,4,18,15,94.5,20.0,2.25,13.0,30.0,87.79,20.12
2017,4,4,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.0,0.65,12.5,5.0,0.0,0.0
2017,4,5,6,0,0.0,10.0,0.7,13.0,10.0,9.53,0.0
2017,4,5,6,15,105.5,28.0,0.7,13.0,41.0,23.09,10.31
2017,4,5,6,30,211.0,46.0,0.7,13.0,72.0,35.57,25.19
2017,4,5,6,45,282.5,62.0,0.75,13.0,115.5,46.95,36.04
2017,4,5,7,0,354.0,78.0,0.8,13.0,159.0,57.82,46.14
2017,4,5,7,15,397.0,92.5,0.8,13.0,205.5,66.98,54.5
2017,4,5,7,30,440.0,107.0,0.8,13.0,252.0,75.68,62.23
2017,4,5,7,45,491.5,111.5,0.85,13.5,299.0,76.79,62.97
2017,4,5,8,0,543.0,116.0,0.9,14.0,346.0,82.36,67.57
2017,4,5,8,15,510.0,142.5,0.85,14.0,380.0,132.9,88.27
2017,4,5,8,30,477.0,169.0,0.8,14.0,414.0,179.4,122.71
2017,4,5,8,45,530.0,169.0,0.75,14.5,464.5,218.01,151.06
2017,4,5,9,0,583.0,169.0,0.7,15.0,515.0,261.15,185.25
2017,4,5,9,15,444.5,230.5,0.65,15.5,505.0,304.81,226.06
2017,4,5,9,30,306.0,292.0,0.6,16.0,495.0,338.77,256.56
2017,4,5,9,45,409.5,273.5,0.55,16.5,561.5,379.51,286.73
2017,4,5,10,0,513.0,255.0,0.5,17.0,628.0,434.42,327.71
2017,4,5,10,15,383.0,313.0,0.6,17.0,597.5,452.01,342.75
2017,4,5,10,30,253.0,371.0,0.7,17.0,567.0,453.34,344.61
2017,4,5,10,45,277.5,377.0,0.8,17.0,598.5,489.19,372.03
2017,4,5,11,0,302.0,383.0,0.9,17.0,630.0,526.72,400.19
2017,4,5,11,15,336.0,382.0,1.0,17.0,661.5,565.86,429.52
2017,4,5,11,30,370.0,381.0,1.1,17.0,693.0,606.72,459.9
2017,4,5,11,45,322.0,397.5,1.25,17.5,670.5,605.22,458.22
2017,4,5,12,0,274.0,414.0,1.4,18.0,648.0,600.18,454.11
2017,4,5,12,15,323.5,400.0,1.45,18.0,676.0,640.15,484.23
2017,4,5,12,30,373.0,386.0,1.5,18.0,704.0,681.26,514.61
2017,4,5,12,45,347.0,389.0,1.55,18.0,683.0,676.54,511.18
2017,4,5,13,0,321.0,392.0,1.6,18.0,662.0,669.65,506.61
2017,4,5,13,15,286.0,392.0,1.65,18.0,629.0,649.97,492.87
2017,4,5,13,30,251.0,392.0,1.7,18.0,596.0,628.27,477.67
2017,4,5,13,45,250.5,379.5,1.75,18.0,578.0,622.62,474.9
2017,4,5,14,0,250.0,367.0,1.8,18.0,560.0,615.63,471.08
2017,4,5,14,15,293.0,341.5,1.85,17.5,558.5,632.36,486.58
2017,4,5,14,30,336.0,316.0,1.9,17.0,557.0,647.2,500.68
2017,4,5,14,45,268.0,309.5,1.95,17.0,495.5,582.16,453.05
2017,4,5,15,0,200.0,303.0,2.0,17.0,434.0,504.23,395.55
2017,4,5,15,15,281.5,267.5,2.0,16.5,438.5,549.24,433.88
2017,4,5,15,30,363.0,232.0,2.0,16.0,443.0,577.0,458.72
2017,4,5,15,45,321.0,218.0,2.0,15.5,393.5,522.4,418.74
2017,4,5,16,0,279.0,204.0,2.0,15.0,344.0,468.38,378.87
2017,4,5,16,15,234.5,186.0,1.9,14.5,295.0,408.56,333.2
2017,4,5,16,30,190.0,168.0,1.8,14.0,246.0,337.9,277.97
2017,4,5,16,45,169.0,148.5,1.75,14.0,211.0,297.14,245.52
2017,4,5,17,0,148.0,129.0,1.7,14.0,176.0,257.21,212.85
2017,4,5,17,15,129.0,106.0,1.6,14.0,141.5,214.65,177.23
2017,4,5,17,30,110.0,83.0,1.5,14.0,107.0,172.63,141.19
2017,4,5,17,45,80.5,61.0,1.4,14.0,76.0,126.63,100.95
2017,4,5,18,0,51.0,39.0,1.3,14.0,45.0,81.47,60.55
2017,4,5,18,15,25.5,19.5,1.2,13.5,22.5,38.78,9.65
2017,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,2.5,2.4,13.0,2.5,0.0,0.0
2017,4,6,6,0,0.0,5.0,2.5,13.0,5.0,4.77,0.0
2017,4,6,6,15,0.0,18.0,2.8,13.0,18.0,16.7,6.66
2017,4,6,6,30,0.0,31.0,3.1,13.0,31.0,28.8,19.38
2017,4,6,6,45,0.0,49.0,3.4,13.5,49.0,44.78,34.05
2017,4,6,7,0,0.0,67.0,3.7,14.0,67.0,60.49,48.32
2017,4,6,7,15,0.0,86.0,3.85,14.0,86.0,76.82,63.03
2017,4,6,7,30,0.0,105.0,4.0,14.0,105.0,92.98,77.34
2017,4,6,7,45,1.5,123.5,4.2,14.5,124.5,108.6,90.78
2017,4,6,8,0,3.0,142.0,4.4,15.0,144.0,124.37,99.31
2017,4,6,8,15,1.5,116.0,4.55,15.0,117.0,105.5,83.26
2017,4,6,8,30,0.0,90.0,4.7,15.0,90.0,83.68,64.87
2017,4,6,8,45,32.0,173.5,4.9,15.0,192.5,155.27,122.58
2017,4,6,9,0,64.0,257.0,5.1,15.0,295.0,229.84,181.91
2017,4,6,9,15,161.5,280.5,5.35,15.0,386.0,276.15,216.45
2017,4,6,9,30,259.0,304.0,5.6,15.0,477.0,333.55,261.18
2017,4,6,9,45,139.0,283.5,5.85,15.5,377.0,294.77,232.9
2017,4,6,10,0,19.0,263.0,6.1,16.0,277.0,245.71,194.56
2017,4,6,10,15,40.0,307.5,6.35,16.0,338.5,290.91,230.49
2017,4,6,10,30,61.0,352.0,6.6,16.0,400.0,344.1,272.53
2017,4,6,10,45,38.5,315.5,6.9,16.0,346.5,306.01,242.31
2017,4,6,11,0,16.0,279.0,7.2,16.0,293.0,266.22,210.49
2017,4,6,11,15,29.5,322.5,7.4,15.5,348.0,314.57,249.5
2017,4,6,11,30,43.0,366.0,7.6,15.0,403.0,366.85,291.45
2017,4,6,11,45,44.0,368.0,7.8,15.0,406.5,374.03,297.14
2017,4,6,12,0,45.0,370.0,8.0,15.0,410.0,381.16,302.9
2017,4,6,12,15,71.0,394.0,8.1,15.0,456.0,428.83,341.15
2017,4,6,12,30,97.0,418.0,8.2,15.0,502.0,478.45,380.73
2017,4,6,12,45,55.0,343.0,8.3,15.0,390.5,375.99,299.68
2017,4,6,13,0,13.0,268.0,8.4,15.0,279.0,264.23,209.89
2017,4,6,13,15,16.0,280.5,8.35,14.5,294.0,279.97,223.26
2017,4,6,13,30,19.0,293.0,8.3,14.0,309.0,296.04,236.84
2017,4,6,13,45,13.5,256.0,8.3,14.0,267.5,255.98,204.74
2017,4,6,14,0,8.0,219.0,8.3,14.0,226.0,215.52,172.13
2017,4,6,14,15,50.0,277.0,8.35,14.0,314.0,322.58,260.59
2017,4,6,14,30,92.0,335.0,8.4,14.0,402.0,425.59,344.6
2017,4,6,14,45,75.5,310.0,8.45,14.0,363.0,386.56,313.53
2017,4,6,15,0,59.0,285.0,8.5,14.0,324.0,347.09,282.05
2017,4,6,15,15,29.5,222.0,8.55,14.0,241.5,253.33,205.7
2017,4,6,15,30,0.0,159.0,8.6,14.0,159.0,152.53,122.11
2017,4,6,15,45,0.0,93.5,8.65,14.0,93.5,87.32,68.07
2017,4,6,16,0,0.0,28.0,8.7,14.0,28.0,26.01,16.47
2017,4,6,16,15,0.0,17.0,8.7,13.5,17.0,15.78,7.84
2017,4,6,16,30,0.0,6.0,8.7,13.0,6.0,5.56,0.0
2017,4,6,16,45,0.0,5.0,8.7,13.0,5.0,4.63,0.0
2017,4,6,17,0,0.0,4.0,8.7,13.0,4.0,3.7,0.0
2017,4,6,17,15,0.0,3.5,9.0,13.0,3.5,3.24,0.0
2017,4,6,17,30,0.0,3.0,9.3,13.0,3.0,2.78,0.0
2017,4,6,17,45,0.0,2.0,9.65,13.0,2.0,1.85,0.0
2017,4,6,18,0,0.0,1.0,10.0,13.0,1.0,0.92,0.0
2017,4,6,18,15,0.0,0.5,10.3,13.0,0.5,0.46,0.0
2017,4,6,18,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,11.5,13.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,11.8,13.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,12.2,13.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,12.6,13.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,12.65,13.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,12.75,13.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,12.8,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,12.75,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,12.7,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,12.7,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,12.7,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,12.45,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,12.2,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.95,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.7,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.0,3.1,13.0,2.0,0.0,0.0
2017,4,7,6,0,0.0,4.0,3.1,13.0,4.0,3.81,0.0
2017,4,7,6,15,0.0,17.0,3.1,13.0,17.0,15.77,6.51
2017,4,7,6,30,0.0,30.0,3.1,13.0,30.0,27.86,18.65
2017,4,7,6,45,0.0,47.5,3.1,13.5,47.5,43.66,33.11
2017,4,7,7,0,0.0,65.0,3.1,14.0,65.0,59.02,47.05
2017,4,7,7,15,0.0,83.5,3.1,14.0,83.5,75.0,61.42
2017,4,7,7,30,0.0,102.0,3.1,14.0,102.0,90.82,75.4
2017,4,7,7,45,0.0,119.0,3.15,14.0,119.0,105.32,88.0
2017,4,7,8,0,0.0,136.0,3.2,14.0,136.0,119.99,95.95
2017,4,7,8,15,0.0,143.5,3.25,14.0,143.5,127.83,102.16
2017,4,7,8,30,0.0,151.0,3.3,14.0,151.0,135.44,108.12
2017,4,7,8,45,1.0,162.5,3.35,14.0,163.0,146.39,116.76
2017,4,7,9,0,2.0,174.0,3.4,14.0,175.0,157.45,125.44
2017,4,7,9,15,6.5,199.0,3.45,14.0,203.5,181.05,144.2
2017,4,7,9,30,11.0,224.0,3.5,14.0,232.0,205.29,163.37
2017,4,7,9,45,12.5,235.5,3.6,14.5,244.5,217.53,172.58
2017,4,7,10,0,14.0,247.0,3.7,15.0,257.0,229.94,181.91
2017,4,7,10,15,24.0,284.0,3.75,15.0,302.5,268.8,212.48
2017,4,7,10,30,34.0,321.0,3.8,15.0,348.0,304.06,239.97
2017,4,7,10,45,35.0,332.0,3.9,15.0,360.5,318.42,251.01
2017,4,7,11,0,36.0,343.0,4.0,15.0,373.0,332.98,262.25
2017,4,7,11,15,187.0,368.0,4.05,15.0,527.0,458.92,362.16
2017,4,7,11,30,338.0,393.0,4.1,15.0,681.0,598.11,469.48
2017,4,7,11,45,356.0,391.0,4.2,15.0,696.0,627.01,491.39
2017,4,7,12,0,374.0,389.0,4.3,15.0,711.0,656.02,513.96
2017,4,7,12,15,347.0,397.0,4.35,15.0,696.0,658.58,515.68
2017,4,7,12,30,320.0,405.0,4.4,15.0,681.0,658.86,515.77
2017,4,7,12,45,315.5,402.0,4.5,15.0,671.5,665.29,521.3
2017,4,7,13,0,311.0,399.0,4.6,15.0,662.0,670.34,525.8
2017,4,7,13,15,359.0,373.5,4.65,15.0,671.5,697.31,548.08
2017,4,7,13,30,407.0,348.0,4.7,15.0,681.0,723.4,569.66
2017,4,7,13,45,449.5,318.0,4.8,15.0,676.0,748.13,590.33
2017,4,7,14,0,492.0,288.0,4.9,15.0,671.0,762.64,603.78
2017,4,7,14,15,393.0,308.5,4.95,15.0,606.5,688.87,547.61
2017,4,7,14,30,294.0,329.0,5.0,15.0,542.0,625.54,498.42
2017,4,7,14,45,347.5,297.0,5.05,15.0,536.0,640.88,513.43
2017,4,7,15,0,401.0,265.0,5.1,15.0,530.0,653.23,525.92
2017,4,7,15,15,310.0,263.5,5.2,14.5,460.0,570.92,462.86
2017,4,7,15,30,219.0,262.0,5.3,14.0,390.0,477.16,389.66
2017,4,7,15,45,183.5,241.0,5.4,14.0,342.5,422.89,347.21
2017,4,7,16,0,148.0,220.0,5.5,14.0,295.0,369.24,304.4
2017,4,7,16,15,74.0,120.5,5.55,14.0,158.0,191.32,157.97
2017,4,7,16,30,0.0,21.0,5.6,14.0,21.0,19.48,11.02
2017,4,7,16,45,0.0,18.0,5.7,14.0,18.0,16.69,8.68
2017,4,7,17,0,0.0,15.0,5.8,14.0,15.0,13.9,6.3
2017,4,7,17,15,0.0,12.0,5.7,13.5,12.0,11.11,3.91
2017,4,7,17,30,0.0,9.0,5.6,13.0,9.0,8.33,1.49
2017,4,7,17,45,0.0,6.5,5.55,13.0,6.5,6.01,0.0
2017,4,7,18,0,0.0,4.0,5.5,13.0,4.0,3.7,0.0
2017,4,7,18,15,0.0,2.0,5.45,13.0,2.0,1.85,0.0
2017,4,7,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,8,5,45,36.5,8.0,3.95,9.5,9.5,7.63,0.0
2017,4,8,6,0,73.0,16.0,4.0,10.0,19.0,15.25,0.0
2017,4,8,6,15,199.0,32.0,4.25,10.0,56.5,25.04,14.48
2017,4,8,6,30,325.0,48.0,4.5,10.0,94.0,36.93,26.96
2017,4,8,6,45,162.5,52.5,4.8,10.5,75.5,42.24,32.29
2017,4,8,7,0,0.0,57.0,5.1,11.0,57.0,52.56,41.84
2017,4,8,7,15,0.0,72.5,5.15,11.0,72.5,66.27,54.32
2017,4,8,7,30,0.0,88.0,5.2,11.0,88.0,79.85,66.49
2017,4,8,7,45,0.0,97.5,5.3,11.0,97.5,88.47,74.06
2017,4,8,8,0,0.0,107.0,5.4,11.0,107.0,97.15,77.78
2017,4,8,8,15,0.0,103.0,5.4,11.0,103.0,94.62,75.38
2017,4,8,8,30,0.0,99.0,5.4,11.0,99.0,91.62,72.6
2017,4,8,8,45,68.0,187.0,5.45,11.0,228.5,173.1,137.79
2017,4,8,9,0,136.0,275.0,5.5,11.0,358.0,254.63,202.51
2017,4,8,9,15,248.0,280.0,5.5,11.0,443.5,296.72,234.26
2017,4,8,9,30,360.0,285.0,5.5,11.0,529.0,357.0,282.28
2017,4,8,9,45,339.0,308.0,5.5,11.0,548.0,389.33,310.4
2017,4,8,10,0,318.0,331.0,5.5,11.0,567.0,419.64,336.21
2017,4,8,10,15,162.0,267.5,5.5,11.0,388.0,315.07,254.19
2017,4,8,10,30,6.0,204.0,5.5,11.0,209.0,190.93,152.92
2017,4,8,10,45,439.0,172.5,5.55,11.0,536.0,409.54,335.55
2017,4,8,11,0,872.0,141.0,5.6,11.0,863.0,676.79,549.87
2017,4,8,11,15,877.0,142.0,5.6,11.0,879.0,718.13,582.36
2017,4,8,11,30,882.0,143.0,5.6,11.0,895.0,756.57,613.03
2017,4,8,11,45,884.0,143.5,5.7,11.5,902.5,790.73,638.56
2017,4,8,12,0,886.0,144.0,5.8,12.0,910.0,822.6,661.46
2017,4,8,12,15,886.0,144.0,5.85,12.0,909.5,849.98,682.0
2017,4,8,12,30,886.0,144.0,5.9,12.0,909.0,874.68,700.6
2017,4,8,12,45,878.5,147.0,6.0,12.0,898.5,898.33,718.77
2017,4,8,13,0,871.0,150.0,6.1,12.0,888.0,914.47,731.49
2017,4,8,13,15,866.5,148.5,6.1,12.0,871.0,925.49,740.07
2017,4,8,13,30,862.0,147.0,6.1,12.0,854.0,933.3,746.44
2017,4,8,13,45,666.5,222.0,6.1,12.0,759.0,849.81,684.65
2017,4,8,14,0,471.0,297.0,6.1,12.0,664.0,754.5,608.41
2017,4,8,14,15,655.0,215.5,6.05,11.5,704.0,844.41,684.41
2017,4,8,14,30,839.0,134.0,6.0,11.0,744.0,920.26,743.6
2017,4,8,14,45,831.0,129.0,6.0,11.0,707.0,905.09,733.3
2017,4,8,15,0,823.0,124.0,6.0,11.0,670.0,886.88,721.27
2017,4,8,15,15,805.5,120.5,5.9,11.0,626.0,859.1,701.57
2017,4,8,15,30,788.0,117.0,5.8,11.0,582.0,828.86,680.01
2017,4,8,15,45,767.5,112.0,5.75,11.0,534.0,796.58,657.06
2017,4,8,16,0,747.0,107.0,5.7,11.0,486.0,758.28,629.25
2017,4,8,16,15,715.5,102.5,5.55,11.0,434.5,710.33,593.17
2017,4,8,16,30,684.0,98.0,5.4,11.0,383.0,661.71,556.04
2017,4,8,16,45,640.0,91.5,5.3,11.0,330.0,601.24,508.66
2017,4,8,17,0,596.0,85.0,5.2,11.0,277.0,541.63,459.72
2017,4,8,17,15,531.5,76.5,4.9,10.5,224.5,467.48,397.51
2017,4,8,17,30,467.0,68.0,4.6,10.0,172.0,396.51,335.94
2017,4,8,17,45,370.5,55.5,4.35,10.0,124.0,305.68,255.39
2017,4,8,18,0,274.0,43.0,4.1,10.0,76.0,225.73,181.62
2017,4,8,18,15,147.0,26.0,4.0,9.5,42.5,126.75,70.04
2017,4,8,18,30,20.0,9.0,3.9,9.0,9.0,17.37,0.0
2017,4,8,18,45,10.0,4.5,3.8,9.0,4.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,9,5,45,15.5,7.0,2.45,9.0,8.0,6.67,0.0
2017,4,9,6,0,31.0,14.0,2.4,9.0,16.0,12.53,0.0
2017,4,9,6,15,107.5,37.0,2.45,9.0,51.5,30.1,19.21
2017,4,9,6,30,184.0,60.0,2.5,9.0,87.0,47.63,36.65
2017,4,9,6,45,274.0,76.5,2.65,9.5,135.5,57.75,46.4
2017,4,9,7,0,364.0,93.0,2.8,10.0,184.0,68.68,56.55
2017,4,9,7,15,421.5,106.5,2.65,10.0,235.0,76.75,63.96
2017,4,9,7,30,479.0,120.0,2.5,10.0,286.0,84.41,70.79
2017,4,9,7,45,530.5,127.5,2.45,10.5,339.0,87.36,73.13
2017,4,9,8,0,582.0,135.0,2.4,11.0,392.0,109.16,76.06
2017,4,9,8,15,614.5,142.5,2.2,11.0,442.0,151.91,98.75
2017,4,9,8,30,647.0,150.0,2.0,11.0,492.0,197.91,131.94
2017,4,9,8,45,676.5,154.0,1.8,11.5,540.0,244.09,169.41
2017,4,9,9,0,706.0,158.0,1.6,12.0,588.0,293.36,211.25
2017,4,9,9,15,725.0,162.5,1.55,12.0,630.5,342.71,254.5
2017,4,9,9,30,744.0,167.0,1.5,12.0,673.0,393.57,298.55
2017,4,9,9,45,763.5,167.5,1.45,12.0,711.5,442.58,340.36
2017,4,9,10,0,783.0,168.0,1.4,12.0,750.0,492.62,381.91
2017,4,9,10,15,794.0,170.5,1.6,12.0,780.5,540.86,422.29
2017,4,9,10,30,805.0,173.0,1.8,12.0,811.0,591.71,463.73
2017,4,9,10,45,822.0,169.0,2.0,12.5,836.5,636.39,499.14
2017,4,9,11,0,839.0,165.0,2.2,13.0,862.0,680.79,533.67
2017,4,9,11,15,844.0,166.0,2.35,13.0,877.5,721.05,565.12
2017,4,9,11,30,849.0,167.0,2.5,13.0,893.0,759.68,594.96
2017,4,9,11,45,860.5,162.0,2.7,13.0,903.0,795.76,623.14
2017,4,9,12,0,872.0,157.0,2.9,13.0,913.0,830.07,648.5
2017,4,9,12,15,872.0,157.0,2.95,13.0,912.5,857.97,668.34
2017,4,9,12,30,872.0,157.0,3.0,13.0,912.0,883.19,686.36
2017,4,9,12,45,858.5,162.5,3.15,13.0,900.0,899.59,698.96
2017,4,9,13,0,845.0,168.0,3.3,13.0,888.0,912.71,709.43
2017,4,9,13,15,840.5,167.0,3.35,13.0,871.0,924.0,718.09
2017,4,9,13,30,836.0,166.0,3.4,13.0,854.0,932.17,724.71
2017,4,9,13,45,833.5,161.5,3.5,13.0,830.5,935.41,728.38
2017,4,9,14,0,831.0,157.0,3.6,13.0,807.0,935.43,729.96
2017,4,9,14,15,820.5,154.0,3.65,13.0,775.0,926.56,725.09
2017,4,9,14,30,810.0,151.0,3.7,13.0,743.0,914.57,718.18
2017,4,9,14,45,803.5,145.0,3.75,13.0,706.5,899.96,709.52
2017,4,9,15,0,797.0,139.0,3.8,13.0,670.0,882.34,698.76
2017,4,9,15,15,779.0,135.0,3.85,13.0,626.0,858.88,683.82
2017,4,9,15,30,761.0,131.0,3.9,13.0,582.0,828.34,663.66
2017,4,9,15,45,743.5,124.0,3.95,13.0,534.5,792.58,639.48
2017,4,9,16,0,726.0,117.0,4.0,13.0,487.0,754.87,613.56
2017,4,9,16,15,694.5,111.0,4.0,12.5,435.5,705.56,579.23
2017,4,9,16,30,663.0,105.0,4.0,12.0,384.0,655.59,543.6
2017,4,9,16,45,616.0,98.5,4.0,12.0,330.5,593.38,495.76
2017,4,9,17,0,569.0,92.0,4.0,12.0,277.0,532.18,446.76
2017,4,9,17,15,507.0,82.0,3.85,11.5,224.5,458.64,386.49
2017,4,9,17,30,445.0,72.0,3.7,11.0,172.0,386.56,325.28
2017,4,9,17,45,356.0,58.0,3.55,11.0,124.5,301.41,250.48
2017,4,9,18,0,267.0,44.0,3.4,11.0,77.0,223.71,179.64
2017,4,9,18,15,151.5,26.0,3.3,10.5,43.0,129.92,77.06
2017,4,9,18,30,36.0,8.0,3.2,10.0,9.0,23.53,0.0
2017,4,9,18,45,18.0,4.0,3.1,10.0,4.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,10,5,45,37.5,9.5,1.85,10.5,11.5,9.05,0.0
2017,4,10,6,0,75.0,19.0,1.8,11.0,23.0,15.87,0.0
2017,4,10,6,15,190.5,35.5,1.9,11.0,61.0,27.68,17.45
2017,4,10,6,30,306.0,52.0,2.0,11.0,99.0,39.85,29.62
2017,4,10,6,45,392.0,63.5,2.1,11.5,147.0,47.57,37.02
2017,4,10,7,0,478.0,75.0,2.2,12.0,195.0,55.83,44.65
2017,4,10,7,15,348.5,105.5,2.2,12.0,204.0,75.56,62.41
2017,4,10,7,30,219.0,136.0,2.2,12.0,213.0,100.33,84.37
2017,4,10,7,45,261.0,154.0,2.25,12.5,260.0,111.6,93.91
2017,4,10,8,0,303.0,172.0,2.3,13.0,307.0,135.57,102.32
2017,4,10,8,15,183.5,198.0,2.15,13.0,282.5,171.05,130.59
2017,4,10,8,30,64.0,224.0,2.0,13.0,258.0,193.35,152.8
2017,4,10,8,45,274.5,218.0,1.9,13.0,384.0,223.91,168.67
2017,4,10,9,0,485.0,212.0,1.8,13.0,510.0,284.12,211.06
2017,4,10,9,15,514.0,217.0,1.65,13.0,552.0,326.13,246.36
2017,4,10,9,30,543.0,222.0,1.5,13.0,594.0,370.79,283.63
2017,4,10,9,45,559.5,231.0,1.4,13.5,632.5,416.05,320.42
2017,4,10,10,0,576.0,240.0,1.3,14.0,671.0,462.44,357.0
2017,4,10,10,15,530.0,269.5,1.3,14.0,678.0,495.26,383.41
2017,4,10,10,30,484.0,299.0,1.3,14.0,685.0,523.58,405.46
2017,4,10,10,45,651.5,230.5,1.35,14.0,765.0,589.83,457.51
2017,4,10,11,0,819.0,162.0,1.4,14.0,845.0,668.59,518.04
2017,4,10,11,15,823.5,163.0,1.45,14.0,860.0,707.65,547.08
2017,4,10,11,30,828.0,164.0,1.5,14.0,875.0,745.09,574.85
2017,4,10,11,45,710.5,234.0,1.6,14.5,847.5,754.09,578.77
2017,4,10,12,0,593.0,304.0,1.7,15.0,820.0,754.48,576.39
2017,4,10,12,15,720.5,229.0,1.8,15.0,856.0,809.46,619.67
2017,4,10,12,30,848.0,154.0,1.9,15.0,892.0,863.25,658.65
2017,4,10,12,45,862.5,143.5,2.05,15.0,887.5,881.81,672.52
2017,4,10,13,0,877.0,133.0,2.2,15.0,883.0,902.65,688.42
2017,4,10,13,15,873.0,132.0,2.35,15.0,866.0,913.75,697.72
2017,4,10,13,30,869.0,131.0,2.5,15.0,849.0,921.72,705.07
2017,4,10,13,45,861.5,130.0,2.65,15.0,824.5,923.38,708.21
2017,4,10,14,0,854.0,129.0,2.8,15.0,800.0,929.03,714.27
2017,4,10,14,15,845.0,127.0,2.95,14.5,769.0,922.23,713.09
2017,4,10,14,30,836.0,125.0,3.1,14.0,738.0,912.29,709.86
2017,4,10,14,45,722.0,158.5,3.3,14.0,668.5,848.38,667.16
2017,4,10,15,0,608.0,192.0,3.5,14.0,599.0,778.9,619.25
2017,4,10,15,15,691.5,153.5,3.65,13.5,587.5,804.97,642.77
2017,4,10,15,30,775.0,115.0,3.8,13.0,576.0,819.4,656.85
2017,4,10,15,45,755.0,110.0,4.0,13.0,529.0,787.39,635.76
2017,4,10,16,0,735.0,105.0,4.2,13.0,482.0,749.6,610.32
2017,4,10,16,15,533.5,130.5,4.15,13.0,389.5,595.57,492.58
2017,4,10,16,30,332.0,156.0,4.1,13.0,297.0,445.33,371.11
2017,4,10,16,45,307.5,140.0,4.1,13.0,257.0,400.57,335.79
2017,4,10,17,0,283.0,124.0,4.1,13.0,217.0,356.56,299.76
2017,4,10,17,15,256.0,104.0,3.95,12.5,177.0,306.48,258.09
2017,4,10,17,30,229.0,84.0,3.8,12.0,137.0,257.54,216.09
2017,4,10,17,45,190.0,64.5,3.65,12.0,100.5,203.68,168.2
2017,4,10,18,0,151.0,45.0,3.5,12.0,64.0,152.21,121.1
2017,4,10,18,15,75.5,27.0,3.35,12.0,36.5,84.91,51.19
2017,4,10,18,30,0.0,9.0,3.2,12.0,9.0,8.58,0.0
2017,4,10,18,45,0.0,4.5,3.05,12.0,4.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,4.5,3.2,12.0,4.5,4.29,0.0
2017,4,11,6,0,0.0,9.0,3.4,12.0,9.0,8.34,0.0
2017,4,11,6,15,0.0,24.0,3.65,12.0,24.0,22.28,13.1
2017,4,11,6,30,0.0,39.0,3.9,12.0,39.0,36.0,26.15
2017,4,11,6,45,0.0,58.0,4.15,12.5,58.0,52.62,41.38
2017,4,11,7,0,0.0,77.0,4.4,13.0,77.0,69.03,56.25
2017,4,11,7,15,0.0,97.0,4.5,13.0,97.0,86.03,71.5
2017,4,11,7,30,0.0,117.0,4.6,13.0,117.0,102.84,86.34
2017,4,11,7,45,14.5,143.5,4.7,13.5,150.5,124.3,104.84
2017,4,11,8,0,29.0,170.0,4.8,14.0,184.0,140.1,111.98
2017,4,11,8,15,14.5,137.5,4.9,14.0,144.5,124.94,99.14
2017,4,11,8,30,0.0,105.0,5.0,14.0,105.0,96.95,76.11
2017,4,11,8,45,2.0,145.5,5.15,14.5,146.5,132.72,105.32
2017,4,11,9,0,4.0,186.0,5.3,15.0,188.0,168.46,134.04
2017,4,11,9,15,15.5,226.5,5.45,15.0,237.0,207.38,165.03
2017,4,11,9,30,27.0,267.0,5.6,15.0,286.0,240.59,191.32
2017,4,11,9,45,53.5,306.5,5.75,15.0,346.0,287.23,228.17
2017,4,11,10,0,80.0,346.0,5.9,15.0,406.0,337.12,267.57
2017,4,11,10,15,158.0,366.0,6.05,15.0,490.5,395.96,314.23
2017,4,11,10,30,236.0,386.0,6.2,15.0,575.0,467.52,370.99
2017,4,11,10,45,210.5,401.0,6.4,15.5,573.0,480.06,380.23
2017,4,11,11,0,185.0,416.0,6.6,16.0,571.0,490.35,387.53
2017,4,11,11,15,112.0,391.5,6.75,16.0,486.5,431.98,341.55
2017,4,11,11,30,39.0,367.0,6.9,16.0,402.0,366.21,288.93
2017,4,11,11,45,26.5,321.0,7.05,16.0,345.0,318.98,251.85
2017,4,11,12,0,14.0,275.0,7.2,16.0,288.0,267.49,211.0
2017,4,11,12,15,14.5,278.0,7.3,16.0,291.0,271.92,214.64
2017,4,11,12,30,15.0,281.0,7.4,16.0,294.0,276.37,218.26
2017,4,11,12,45,11.0,241.5,7.5,16.0,251.5,236.56,186.63
2017,4,11,13,0,7.0,202.0,7.6,16.0,209.0,196.18,154.36
2017,4,11,13,15,10.0,232.0,7.65,16.0,241.0,228.1,180.2
2017,4,11,13,30,13.0,262.0,7.7,16.0,273.0,260.61,206.41
2017,4,11,13,45,16.0,273.0,7.8,16.0,286.5,275.11,218.3
2017,4,11,14,0,19.0,284.0,7.9,16.0,300.0,289.93,230.52
2017,4,11,14,15,9.5,220.0,7.85,15.5,228.0,218.59,173.73
2017,4,11,14,30,0.0,156.0,7.8,15.0,156.0,147.46,116.18
2017,4,11,14,45,0.0,138.5,7.8,15.0,138.5,130.62,102.65
2017,4,11,15,0,0.0,121.0,7.8,15.0,121.0,113.74,88.99
2017,4,11,15,15,0.0,74.5,7.7,14.5,74.5,69.41,52.55
2017,4,11,15,30,0.0,28.0,7.6,14.0,28.0,26.03,16.34
2017,4,11,15,45,0.0,59.0,7.5,14.0,59.0,54.9,40.79
2017,4,11,16,0,0.0,90.0,7.4,14.0,90.0,84.0,65.45
2017,4,11,16,15,0.0,52.5,7.2,14.0,52.5,48.81,35.9
2017,4,11,16,30,0.0,15.0,7.0,14.0,15.0,13.91,6.25
2017,4,11,16,45,0.0,12.5,6.85,14.0,12.5,11.59,4.29
2017,4,11,17,0,0.0,10.0,6.7,14.0,10.0,9.27,2.31
2017,4,11,17,15,143.5,51.5,6.55,14.0,85.0,161.65,135.97
2017,4,11,17,30,287.0,93.0,6.4,14.0,160.0,306.84,257.77
2017,4,11,17,45,203.0,74.5,6.25,14.0,115.5,226.67,186.87
2017,4,11,18,0,119.0,56.0,6.1,14.0,71.0,153.72,121.66
2017,4,11,18,15,60.5,32.0,5.9,14.0,39.5,79.3,49.26
2017,4,11,18,30,2.0,8.0,5.7,14.0,8.0,8.52,0.0
2017,4,11,18,45,1.0,4.0,5.55,14.0,4.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,5,45,32.0,11.0,2.6,13.0,13.0,10.48,0.0
2017,4,12,6,0,64.0,22.0,2.7,13.0,26.0,18.28,0.03
2017,4,12,6,15,167.5,40.0,2.8,13.0,63.5,31.11,20.68
2017,4,12,6,30,271.0,58.0,2.9,13.0,101.0,44.32,33.42
2017,4,12,6,45,352.0,70.5,3.05,13.0,148.5,52.63,41.36
2017,4,12,7,0,433.0,83.0,3.2,13.0,196.0,60.58,48.74
2017,4,12,7,15,216.5,84.0,3.3,13.0,140.5,64.88,52.66
2017,4,12,7,30,0.0,85.0,3.4,13.0,85.0,77.73,64.04
2017,4,12,7,45,0.0,104.5,3.5,13.5,104.5,94.46,78.52
2017,4,12,8,0,0.0,124.0,3.6,14.0,124.0,111.39,88.67
2017,4,12,8,15,0.0,141.5,3.7,14.0,141.5,126.94,101.3
2017,4,12,8,30,0.0,159.0,3.8,14.0,159.0,142.6,113.91
2017,4,12,8,45,38.0,216.5,3.9,14.0,240.0,191.14,151.78
2017,4,12,9,0,76.0,274.0,4.0,14.0,321.0,249.04,197.1
2017,4,12,9,15,66.5,287.5,4.1,14.0,330.5,264.24,209.53
2017,4,12,9,30,57.0,301.0,4.2,14.0,340.0,278.37,221.01
2017,4,12,9,45,166.5,325.5,4.35,14.0,449.0,343.81,271.99
2017,4,12,10,0,276.0,350.0,4.5,14.0,558.0,421.25,332.89
2017,4,12,10,15,556.5,244.5,4.6,14.0,684.5,492.53,390.76
2017,4,12,10,30,837.0,139.0,4.7,14.0,811.0,589.31,469.66
2017,4,12,10,45,851.5,135.5,4.8,14.0,836.0,633.98,506.29
2017,4,12,11,0,866.0,132.0,4.9,14.0,861.0,678.75,542.56
2017,4,12,11,15,629.5,255.5,5.0,14.0,790.5,663.41,528.04
2017,4,12,11,30,393.0,379.0,5.1,14.0,720.0,631.95,500.07
2017,4,12,11,45,308.5,408.0,5.2,14.5,677.0,613.67,484.27
2017,4,12,12,0,224.0,437.0,5.3,15.0,634.0,587.64,462.19
2017,4,12,12,15,249.0,431.5,5.4,15.0,650.0,617.98,486.31
2017,4,12,12,30,274.0,426.0,5.5,15.0,666.0,646.36,508.8
2017,4,12,12,45,254.5,425.0,5.6,15.0,646.5,640.98,504.83
2017,4,12,13,0,235.0,424.0,5.7,15.0,627.0,626.64,494.33
2017,4,12,13,15,213.5,417.5,5.85,15.0,599.5,609.54,481.78
2017,4,12,13,30,192.0,411.0,6.0,15.0,572.0,590.93,468.0
2017,4,12,13,45,529.0,266.5,6.15,15.0,689.5,774.85,619.04
2017,4,12,14,0,866.0,122.0,6.3,15.0,807.0,930.18,738.72
2017,4,12,14,15,856.5,120.0,6.4,15.0,775.0,922.41,733.86
2017,4,12,14,30,847.0,118.0,6.5,15.0,743.0,918.98,733.11
2017,4,12,14,45,832.0,117.0,6.6,15.0,704.5,901.41,721.97
2017,4,12,15,0,817.0,116.0,6.7,15.0,666.0,881.02,708.82
2017,4,12,15,15,473.5,194.0,6.75,15.0,508.0,654.62,534.82
2017,4,12,15,30,130.0,272.0,6.8,15.0,350.0,413.54,336.42
2017,4,12,15,45,78.5,234.5,6.9,15.0,280.5,314.36,256.68
2017,4,12,16,0,27.0,197.0,7.0,15.0,211.0,218.03,177.14
2017,4,12,16,15,16.5,171.5,7.0,14.5,179.5,183.48,149.15
2017,4,12,16,30,6.0,146.0,7.0,14.0,148.0,149.23,120.92
2017,4,12,16,45,3.0,127.0,7.05,14.0,128.0,128.25,103.52
2017,4,12,17,0,0.0,108.0,7.1,14.0,108.0,107.33,85.94
2017,4,12,17,15,0.0,88.0,7.05,14.0,88.0,87.27,68.94
2017,4,12,17,30,0.0,68.0,7.0,14.0,68.0,66.92,51.42
2017,4,12,17,45,0.0,50.0,7.0,14.0,50.0,48.58,35.43
2017,4,12,18,0,0.0,32.0,7.0,14.0,32.0,29.73,18.95
2017,4,12,18,15,0.0,18.5,7.05,13.5,18.5,17.17,6.6
2017,4,12,18,30,0.0,5.0,7.1,13.0,5.0,4.77,0.0
2017,4,12,18,45,0.0,2.5,7.15,13.0,2.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,13,5,45,90.0,11.5,4.0,11.5,17.0,10.96,0.0
2017,4,13,6,0,180.0,23.0,4.2,12.0,34.0,18.14,2.79
2017,4,13,6,15,305.5,35.0,4.45,12.0,76.0,27.71,18.06
2017,4,13,6,30,431.0,47.0,4.7,12.0,118.0,36.16,26.4
2017,4,13,6,45,510.0,54.5,5.0,12.5,168.5,40.13,30.31
2017,4,13,7,0,589.0,62.0,5.3,13.0,219.0,43.96,33.89
2017,4,13,7,15,639.5,68.0,5.45,13.0,272.0,46.36,36.09
2017,4,13,7,30,690.0,74.0,5.6,13.0,325.0,48.64,38.08
2017,4,13,7,45,720.0,80.0,5.8,13.0,377.0,56.16,44.69
2017,4,13,8,0,750.0,86.0,6.0,13.0,429.0,96.03,54.45
2017,4,13,8,15,776.0,89.5,6.1,13.0,480.0,143.76,82.85
2017,4,13,8,30,802.0,93.0,6.2,13.0,531.0,194.34,122.19
2017,4,13,8,45,546.0,182.0,6.3,13.0,492.0,251.52,182.46
2017,4,13,9,0,290.0,271.0,6.4,13.0,453.0,290.09,225.3
2017,4,13,9,15,570.5,192.5,6.45,13.0,580.0,330.96,253.87
2017,4,13,9,30,851.0,114.0,6.5,13.0,707.0,406.42,314.42
2017,4,13,9,45,855.5,120.0,6.6,13.0,742.0,458.28,361.21
2017,4,13,10,0,860.0,126.0,6.7,13.0,777.0,509.55,406.55
2017,4,13,10,15,868.5,127.5,6.7,13.0,807.0,558.22,448.74
2017,4,13,10,30,877.0,129.0,6.7,13.0,837.0,608.51,491.2
2017,4,13,10,45,879.5,132.5,6.75,13.0,859.0,652.89,528.3
2017,4,13,11,0,882.0,136.0,6.8,13.0,881.0,695.66,563.44
2017,4,13,11,15,886.0,137.0,6.8,13.0,896.5,735.51,595.66
2017,4,13,11,30,890.0,138.0,6.8,13.0,912.0,773.5,625.76
2017,4,13,11,45,889.0,140.0,6.8,13.0,918.0,806.6,650.54
2017,4,13,12,0,888.0,142.0,6.8,13.0,924.0,837.24,673.43
2017,4,13,12,15,888.0,142.0,6.85,13.0,923.0,864.28,693.82
2017,4,13,12,30,888.0,142.0,6.9,13.0,922.0,888.65,712.26
2017,4,13,12,45,686.5,239.5,6.95,13.0,838.5,840.89,675.7
2017,4,13,13,0,485.0,337.0,7.0,13.0,755.0,775.14,621.03
2017,4,13,13,15,682.0,236.5,7.05,13.0,812.5,866.43,697.07
2017,4,13,13,30,879.0,136.0,7.1,13.0,870.0,943.22,755.56
2017,4,13,13,45,873.0,134.0,7.15,13.0,845.5,945.15,757.7
2017,4,13,14,0,867.0,132.0,7.2,13.0,821.0,951.24,763.42
2017,4,13,14,15,654.0,211.0,7.25,12.5,719.0,848.13,688.37
2017,4,13,14,30,441.0,290.0,7.3,12.0,617.0,734.35,597.76
2017,4,13,14,45,393.5,288.5,7.35,12.0,569.0,678.67,555.28
2017,4,13,15,0,346.0,287.0,7.4,12.0,521.0,634.41,520.78
2017,4,13,15,15,256.5,280.0,7.35,12.0,448.0,546.6,450.13
2017,4,13,15,30,167.0,273.0,7.3,12.0,375.0,447.1,369.11
2017,4,13,15,45,105.5,241.0,7.3,12.0,303.5,345.02,285.68
2017,4,13,16,0,44.0,209.0,7.3,12.0,232.0,257.94,212.82
2017,4,13,16,15,368.5,153.5,7.15,12.0,314.5,494.33,417.9
2017,4,13,16,30,693.0,98.0,7.0,12.0,397.0,676.49,570.59
2017,4,13,16,45,646.0,93.0,6.9,12.0,343.0,614.75,521.33
2017,4,13,17,0,599.0,88.0,6.8,12.0,289.0,554.04,471.51
2017,4,13,17,15,538.0,80.0,6.55,11.5,237.0,481.92,411.11
2017,4,13,17,30,477.0,72.0,6.3,11.0,185.0,412.69,351.19
2017,4,13,17,45,382.5,60.5,6.05,11.0,136.5,322.57,271.21
2017,4,13,18,0,288.0,49.0,5.8,11.0,88.0,243.26,198.64
2017,4,13,18,15,164.0,31.5,5.6,10.5,52.0,149.6,105.26
2017,4,13,18,30,40.0,14.0,5.4,10.0,16.0,31.35,0.0
2017,4,13,18,45,20.0,7.0,5.2,10.0,8.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
