Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,5,45,66.5,13.0,5.65,9.5,17.5,12.39,0.0
2017,4,14,6,0,133.0,26.0,5.8,10.0,35.0,20.51,6.18
2017,4,14,6,15,251.5,41.0,5.95,10.0,77.0,31.78,21.87
2017,4,14,6,30,370.0,56.0,6.1,10.0,119.0,42.6,32.41
2017,4,14,6,45,431.0,69.5,6.3,10.5,167.5,51.71,41.01
2017,4,14,7,0,492.0,83.0,6.5,11.0,216.0,61.65,50.11
2017,4,14,7,15,547.0,91.5,6.45,11.0,269.0,65.19,53.35
2017,4,14,7,30,602.0,100.0,6.4,11.0,322.0,68.54,56.29
2017,4,14,7,45,634.5,108.5,6.4,11.5,373.5,71.6,58.76
2017,4,14,8,0,667.0,117.0,6.4,12.0,425.0,113.08,70.3
2017,4,14,8,15,696.0,122.0,6.3,12.0,475.5,158.29,98.4
2017,4,14,8,30,725.0,127.0,6.2,12.0,526.0,206.76,136.42
2017,4,14,8,45,748.5,130.5,6.15,12.5,573.0,255.94,178.84
2017,4,14,9,0,772.0,134.0,6.1,13.0,620.0,307.37,224.7
2017,4,14,9,15,788.5,137.5,6.0,13.0,662.5,363.68,275.37
2017,4,14,9,30,805.0,141.0,5.9,13.0,705.0,415.45,321.95
2017,4,14,9,45,828.0,138.0,5.8,13.0,744.0,465.31,366.25
2017,4,14,10,0,851.0,135.0,5.7,13.0,783.0,516.36,410.61
2017,4,14,10,15,860.0,137.0,5.6,13.0,813.0,565.33,452.32
2017,4,14,10,30,869.0,139.0,5.5,13.0,843.0,613.7,492.51
2017,4,14,10,45,872.5,141.5,5.4,13.5,865.0,658.34,527.84
2017,4,14,11,0,876.0,144.0,5.3,14.0,887.0,701.51,561.06
2017,4,14,11,15,880.0,145.0,5.2,14.0,902.0,741.38,592.09
2017,4,14,11,30,884.0,146.0,5.1,14.0,917.0,779.19,620.91
2017,4,14,11,45,880.5,149.0,5.0,14.0,922.0,811.09,643.56
2017,4,14,12,0,877.0,152.0,4.9,14.0,927.0,843.89,666.74
2017,4,14,12,15,876.5,152.0,4.9,14.0,926.0,871.09,686.33
2017,4,14,12,30,876.0,152.0,4.9,14.0,925.0,895.59,704.0
2017,4,14,12,45,871.0,153.0,4.95,14.5,914.5,914.38,716.59
2017,4,14,13,0,866.0,154.0,5.0,15.0,904.0,930.12,727.09
2017,4,14,13,15,861.0,153.0,5.15,15.0,886.5,940.72,736.12
2017,4,14,13,30,856.0,152.0,5.3,15.0,869.0,948.14,743.05
2017,4,14,13,45,843.5,153.0,5.45,15.0,842.5,947.57,744.39
2017,4,14,14,0,831.0,154.0,5.6,15.0,816.0,943.78,743.56
2017,4,14,14,15,820.5,152.0,5.7,14.5,784.0,935.54,740.73
2017,4,14,14,30,810.0,150.0,5.8,14.0,752.0,924.21,735.75
2017,4,14,14,45,798.5,145.5,5.9,14.0,714.0,906.31,724.6
2017,4,14,15,0,787.0,141.0,6.0,14.0,676.0,885.55,711.36
2017,4,14,15,15,768.5,137.5,6.1,14.0,632.0,862.01,696.04
2017,4,14,15,30,750.0,134.0,6.2,14.0,588.0,831.4,675.3
2017,4,14,15,45,731.5,127.0,6.35,14.0,540.5,794.65,649.9
2017,4,14,16,0,713.0,120.0,6.5,14.0,493.0,756.06,622.72
2017,4,14,16,15,681.0,114.5,6.55,13.5,442.0,706.79,587.51
2017,4,14,16,30,649.0,109.0,6.6,13.0,391.0,656.96,551.07
2017,4,14,16,45,605.0,102.0,6.65,13.0,338.5,596.24,503.44
2017,4,14,17,0,561.0,95.0,6.7,13.0,286.0,536.41,454.68
2017,4,14,17,15,499.5,86.0,6.6,12.5,234.0,463.89,394.39
2017,4,14,17,30,438.0,77.0,6.5,12.0,182.0,392.81,333.37
2017,4,14,17,45,346.5,64.0,6.4,12.0,134.5,306.78,257.23
2017,4,14,18,0,255.0,51.0,6.3,12.0,87.0,228.43,186.11
2017,4,14,18,15,144.0,32.5,6.2,11.5,51.5,140.99,100.79
2017,4,14,18,30,33.0,14.0,6.1,11.0,16.0,28.26,0.0
2017,4,14,18,45,16.5,7.0,6.0,11.0,8.0,6.67,0.0
2017,4,14,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,15,5,45,63.5,14.0,2.5,10.0,18.5,13.34,0.0
2017,4,15,6,0,127.0,28.0,2.5,10.0,37.0,22.07,8.81
2017,4,15,6,15,240.5,43.5,2.6,10.0,79.0,33.68,23.7
2017,4,15,6,30,354.0,59.0,2.7,10.0,121.0,44.82,34.48
2017,4,15,6,45,379.5,75.5,2.8,10.5,162.0,56.09,45.0
2017,4,15,7,0,405.0,92.0,2.9,11.0,203.0,66.79,54.75
2017,4,15,7,15,479.5,93.0,2.9,11.5,252.0,65.7,53.7
2017,4,15,7,30,554.0,94.0,2.9,12.0,301.0,63.15,51.23
2017,4,15,7,45,608.0,96.5,2.95,12.5,354.0,62.07,50.02
2017,4,15,8,0,662.0,99.0,3.0,13.0,407.0,101.98,59.64
2017,4,15,8,15,527.0,154.0,2.85,13.0,416.5,168.26,112.94
2017,4,15,8,30,392.0,209.0,2.7,13.0,426.0,225.41,164.79
2017,4,15,8,45,511.0,188.5,2.55,13.5,496.5,253.69,184.12
2017,4,15,9,0,630.0,168.0,2.4,14.0,567.0,299.2,219.68
2017,4,15,9,15,733.5,146.5,2.25,14.0,641.0,351.17,262.64
2017,4,15,9,30,837.0,125.0,2.1,14.0,715.0,417.24,317.06
2017,4,15,9,45,727.5,179.0,1.95,14.5,710.5,455.64,350.78
2017,4,15,10,0,618.0,233.0,1.8,15.0,706.0,487.76,377.16
2017,4,15,10,15,759.0,177.0,1.75,15.0,780.0,546.9,424.19
2017,4,15,10,30,900.0,121.0,1.7,15.0,854.0,621.27,481.82
2017,4,15,10,45,904.0,123.0,1.65,15.5,876.0,666.05,514.73
2017,4,15,11,0,908.0,125.0,1.6,16.0,898.0,709.27,545.68
2017,4,15,11,15,785.0,197.0,1.55,16.0,873.5,725.57,555.29
2017,4,15,11,30,662.0,269.0,1.5,16.0,849.0,733.68,558.53
2017,4,15,11,45,492.5,343.5,1.5,16.0,776.5,700.07,531.93
2017,4,15,12,0,323.0,418.0,1.5,16.0,704.0,653.45,495.69
2017,4,15,12,15,443.0,371.5,1.5,16.0,763.5,726.58,550.75
2017,4,15,12,30,563.0,325.0,1.5,16.0,823.0,801.66,605.17
2017,4,15,12,45,489.0,346.5,1.55,16.5,775.5,776.07,585.01
2017,4,15,13,0,415.0,368.0,1.6,17.0,728.0,746.21,562.75
2017,4,15,13,15,465.5,340.5,1.7,17.0,737.5,776.9,587.22
2017,4,15,13,30,516.0,313.0,1.8,17.0,747.0,806.16,610.15
2017,4,15,13,45,401.5,343.5,1.9,17.0,675.0,731.56,556.93
2017,4,15,14,0,287.0,374.0,2.0,17.0,603.0,664.58,508.36
2017,4,15,14,15,359.5,335.0,2.1,16.5,611.0,695.01,535.52
2017,4,15,14,30,432.0,296.0,2.2,16.0,619.0,734.66,568.29
2017,4,15,14,45,321.5,306.0,2.35,16.0,540.0,634.02,494.81
2017,4,15,15,0,211.0,316.0,2.5,16.0,461.0,533.03,419.53
2017,4,15,15,15,193.5,296.0,2.65,15.5,422.0,496.21,394.31
2017,4,15,15,30,176.0,276.0,2.8,15.0,383.0,458.95,367.78
2017,4,15,15,45,295.0,233.0,2.95,15.0,395.5,524.62,423.53
2017,4,15,16,0,414.0,190.0,3.1,15.0,408.0,583.46,472.95
2017,4,15,16,15,343.5,181.0,3.25,15.0,349.5,494.34,404.32
2017,4,15,16,30,273.0,172.0,3.4,15.0,291.0,422.29,347.72
2017,4,15,16,45,253.5,154.0,3.6,15.0,253.5,380.62,315.34
2017,4,15,17,0,234.0,136.0,3.8,15.0,216.0,339.42,282.33
2017,4,15,17,15,213.5,114.5,3.75,14.5,178.0,293.53,244.84
2017,4,15,17,30,193.0,93.0,3.7,14.0,140.0,248.31,206.72
2017,4,15,17,45,155.5,72.0,3.7,13.5,104.0,194.52,160.03
2017,4,15,18,0,118.0,51.0,3.7,13.0,68.0,142.91,114.16
2017,4,15,18,15,59.0,32.5,3.6,13.0,41.0,77.6,53.75
2017,4,15,18,30,0.0,14.0,3.5,13.0,14.0,13.0,0.0
2017,4,15,18,45,0.0,7.0,3.45,13.0,7.0,6.67,0.0
2017,4,15,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,3.5,2.75,12.0,3.5,3.34,0.0
2017,4,16,6,0,0.0,7.0,2.9,12.0,7.0,6.48,0.0
2017,4,16,6,15,0.0,15.0,3.15,12.0,15.0,13.9,6.44
2017,4,16,6,30,0.0,23.0,3.4,12.0,23.0,21.32,13.38
2017,4,16,6,45,0.0,32.0,3.65,12.5,32.0,29.69,21.06
2017,4,16,7,0,0.0,41.0,3.9,13.0,41.0,38.07,28.65
2017,4,16,7,15,0.0,50.5,4.1,13.0,50.5,46.93,36.6
2017,4,16,7,30,0.0,60.0,4.3,13.0,60.0,55.79,44.46
2017,4,16,7,45,0.0,57.0,4.55,13.5,57.0,53.0,41.75
2017,4,16,8,0,0.0,54.0,4.8,14.0,54.0,50.21,37.11
2017,4,16,8,15,0.0,84.0,4.95,14.0,84.0,78.24,60.59
2017,4,16,8,30,0.0,114.0,5.1,14.0,114.0,104.94,82.7
2017,4,16,8,45,0.0,74.5,5.3,14.0,74.5,69.39,52.78
2017,4,16,9,0,0.0,35.0,5.5,14.0,35.0,32.56,21.78
2017,4,16,9,15,21.0,164.5,5.6,13.5,179.5,153.3,121.67
2017,4,16,9,30,42.0,294.0,5.7,13.0,324.0,269.08,215.51
2017,4,16,9,45,27.0,270.0,5.8,13.0,289.5,248.45,198.74
2017,4,16,10,0,12.0,246.0,5.9,13.0,255.0,229.36,183.22
2017,4,16,10,15,7.5,208.5,5.95,13.0,214.5,195.36,155.53
2017,4,16,10,30,3.0,171.0,6.0,13.0,174.0,159.88,126.51
2017,4,16,10,45,4.5,179.0,6.1,13.0,183.0,168.51,133.48
2017,4,16,11,0,6.0,187.0,6.2,13.0,192.0,177.32,140.56
2017,4,16,11,15,6.5,191.0,6.25,13.0,196.5,181.91,144.21
2017,4,16,11,30,7.0,195.0,6.3,13.0,201.0,186.55,147.92
2017,4,16,11,45,7.5,203.0,6.35,13.0,210.0,194.95,154.69
2017,4,16,12,0,8.0,211.0,6.4,13.0,219.0,203.42,161.54
2017,4,16,12,15,14.0,264.5,6.45,13.0,277.5,259.18,206.54
2017,4,16,12,30,20.0,318.0,6.5,13.0,336.0,315.95,251.91
2017,4,16,12,45,13.5,256.5,6.55,13.0,268.5,253.22,201.78
2017,4,16,13,0,7.0,195.0,6.6,13.0,201.0,189.66,150.56
2017,4,16,13,15,15.0,255.5,6.6,13.0,268.5,255.4,204.06
2017,4,16,13,30,23.0,316.0,6.6,13.0,336.0,322.73,258.19
2017,4,16,13,45,17.5,282.0,6.6,13.0,297.0,285.51,228.52
2017,4,16,14,0,12.0,248.0,6.6,13.0,258.0,247.86,198.44
2017,4,16,14,15,26.0,280.0,6.5,13.0,300.0,304.47,244.83
2017,4,16,14,30,40.0,312.0,6.4,13.0,342.0,354.03,285.18
2017,4,16,14,45,24.0,261.5,6.35,13.0,279.5,275.67,222.3
2017,4,16,15,0,8.0,211.0,6.3,13.0,217.0,210.51,169.33
2017,4,16,15,15,21.0,226.5,6.2,13.0,240.0,239.31,193.87
2017,4,16,15,30,34.0,242.0,6.1,13.0,263.0,281.81,229.41
2017,4,16,15,45,19.0,205.0,6.0,13.0,216.5,217.78,177.07
2017,4,16,16,0,4.0,168.0,5.9,13.0,170.0,167.14,135.19
2017,4,16,16,15,2.0,121.0,5.8,13.0,122.0,117.28,93.9
2017,4,16,16,30,0.0,74.0,5.7,13.0,74.0,68.87,53.2
2017,4,16,16,45,0.0,64.0,5.6,13.0,64.0,59.53,45.42
2017,4,16,17,0,0.0,54.0,5.5,13.0,54.0,50.19,37.53
2017,4,16,17,15,0.0,44.0,5.4,13.0,44.0,40.87,29.55
2017,4,16,17,30,0.0,34.0,5.3,13.0,34.0,31.55,21.48
2017,4,16,17,45,0.0,25.5,5.25,13.0,25.5,23.65,14.52
2017,4,16,18,0,0.0,17.0,5.2,13.0,17.0,15.75,7.55
2017,4,16,18,15,0.0,10.0,5.15,13.0,10.0,9.26,1.51
2017,4,16,18,30,0.0,3.0,5.1,13.0,3.0,2.77,0.0
2017,4,16,18,45,0.0,1.5,5.05,13.0,1.5,1.43,0.0
2017,4,16,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,3.5,1.2,13.0,3.5,3.34,0.0
2017,4,17,6,0,0.0,7.0,1.2,13.0,7.0,6.48,0.0
2017,4,17,6,15,0.0,15.0,1.2,13.0,15.0,13.9,6.47
2017,4,17,6,30,0.0,23.0,1.2,13.0,23.0,21.32,13.37
2017,4,17,6,45,0.0,32.5,1.2,13.0,32.5,30.16,21.49
2017,4,17,7,0,0.0,42.0,1.2,13.0,42.0,39.0,29.54
2017,4,17,7,15,0.0,52.5,1.1,13.0,52.5,48.79,38.32
2017,4,17,7,30,0.0,63.0,1.0,13.0,63.0,58.59,46.98
2017,4,17,7,45,0.0,88.5,0.95,13.5,88.5,81.6,63.89
2017,4,17,8,0,0.0,114.0,0.9,14.0,114.0,103.72,81.95
2017,4,17,8,15,0.0,131.5,0.95,14.0,131.5,119.23,94.44
2017,4,17,8,30,0.0,149.0,1.0,14.0,149.0,134.82,106.89
2017,4,17,8,45,19.5,204.5,1.1,14.0,217.0,186.37,147.58
2017,4,17,9,0,39.0,260.0,1.2,14.0,285.0,231.32,182.42
2017,4,17,9,15,33.5,268.0,1.4,14.0,291.0,240.98,190.05
2017,4,17,9,30,28.0,276.0,1.6,14.0,297.0,249.89,197.13
2017,4,17,9,45,58.0,318.0,1.85,14.5,363.0,300.85,236.42
2017,4,17,10,0,88.0,360.0,2.1,15.0,429.0,355.4,278.03
2017,4,17,10,15,114.0,381.0,2.25,15.0,473.0,389.57,304.3
2017,4,17,10,30,140.0,402.0,2.4,15.0,517.0,431.8,336.74
2017,4,17,10,45,149.0,414.5,2.55,15.0,539.5,458.97,357.53
2017,4,17,11,0,158.0,427.0,2.7,15.0,562.0,486.89,378.87
2017,4,17,11,15,86.0,350.0,2.75,15.0,424.0,380.78,297.93
2017,4,17,11,30,14.0,273.0,2.8,15.0,286.0,263.53,206.28
2017,4,17,11,45,22.5,317.5,2.85,15.0,338.0,312.46,244.83
2017,4,17,12,0,31.0,362.0,2.9,15.0,390.0,364.97,285.2
2017,4,17,12,15,43.0,383.0,2.9,15.0,421.5,398.55,310.95
2017,4,17,12,30,55.0,404.0,2.9,15.0,453.0,433.24,337.46
2017,4,17,12,45,90.0,419.0,2.9,15.0,498.0,483.17,376.06
2017,4,17,13,0,125.0,434.0,2.9,15.0,543.0,542.27,420.97
2017,4,17,13,15,85.0,400.5,2.85,15.0,474.0,470.45,366.43
2017,4,17,13,30,45.0,367.0,2.8,15.0,405.0,403.98,315.62
2017,4,17,13,45,32.5,329.0,2.75,15.0,356.5,356.6,279.69
2017,4,17,14,0,20.0,291.0,2.7,15.0,308.0,297.99,234.5
2017,4,17,14,15,10.5,227.5,2.6,15.0,237.0,226.98,178.96
2017,4,17,14,30,1.0,164.0,2.5,15.0,166.0,156.16,122.45
2017,4,17,14,45,0.5,111.5,2.45,15.0,112.5,104.93,81.2
2017,4,17,15,0,0.0,59.0,2.4,15.0,59.0,54.97,40.24
2017,4,17,15,15,0.0,59.0,2.3,15.0,59.0,54.95,40.37
2017,4,17,15,30,0.0,59.0,2.2,15.0,59.0,54.93,40.48
2017,4,17,15,45,0.0,69.0,2.1,15.0,69.0,64.24,48.39
2017,4,17,16,0,0.0,79.0,2.0,15.0,79.0,73.57,56.34
2017,4,17,16,15,0.0,106.0,1.9,14.5,106.0,100.23,78.93
2017,4,17,16,30,0.0,133.0,1.8,14.0,133.0,129.67,103.83
2017,4,17,16,45,0.0,115.5,1.75,14.0,115.5,112.52,89.77
2017,4,17,17,0,0.0,98.0,1.7,14.0,98.0,95.27,75.51
2017,4,17,17,15,0.0,80.5,1.55,14.0,80.5,77.89,60.9
2017,4,17,17,30,0.0,63.0,1.4,14.0,63.0,60.32,45.9
2017,4,17,17,45,0.0,47.0,1.3,14.0,47.0,44.25,31.96
2017,4,17,18,0,0.0,31.0,1.2,14.0,31.0,28.79,18.45
2017,4,17,18,15,0.0,18.5,1.15,13.5,18.5,17.16,7.8
2017,4,17,18,30,0.0,6.0,1.1,13.0,6.0,5.55,0.0
2017,4,17,18,45,0.0,3.0,1.05,13.0,3.0,2.86,0.0
2017,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,5,45,76.0,15.5,1.55,13.0,22.0,14.77,0.0
2017,4,18,6,0,152.0,31.0,1.6,13.0,44.0,24.28,13.13
2017,4,18,6,15,255.5,46.0,1.6,13.0,86.0,35.37,25.2
2017,4,18,6,30,359.0,61.0,1.6,13.0,128.0,46.01,35.28
2017,4,18,6,45,207.0,86.0,1.65,13.0,127.5,66.7,54.08
2017,4,18,7,0,55.0,111.0,1.7,13.0,127.0,91.84,76.56
2017,4,18,7,15,66.0,133.0,1.75,13.0,156.0,108.55,91.26
2017,4,18,7,30,77.0,155.0,1.8,13.0,185.0,124.88,105.37
2017,4,18,7,45,38.5,130.0,1.9,13.5,145.0,110.65,87.76
2017,4,18,8,0,0.0,105.0,2.0,14.0,105.0,96.25,75.75
2017,4,18,8,15,7.5,152.5,2.0,14.0,157.0,137.53,109.39
2017,4,18,8,30,15.0,200.0,2.0,14.0,209.0,179.15,142.64
2017,4,18,8,45,36.5,238.0,2.0,14.0,261.5,209.17,165.61
2017,4,18,9,0,58.0,276.0,2.0,14.0,314.0,249.07,196.56
2017,4,18,9,15,186.0,296.0,1.9,14.0,427.0,307.54,239.8
2017,4,18,9,30,314.0,316.0,1.8,14.0,540.0,379.77,294.61
2017,4,18,9,45,272.0,342.5,1.7,14.5,544.0,402.54,312.52
2017,4,18,10,0,230.0,369.0,1.6,15.0,548.0,426.86,330.76
2017,4,18,10,15,524.5,262.5,1.5,15.0,689.5,503.41,390.4
2017,4,18,10,30,819.0,156.0,1.4,15.0,831.0,611.97,473.3
2017,4,18,10,45,619.0,258.0,1.35,15.0,775.5,612.57,471.43
2017,4,18,11,0,419.0,360.0,1.3,15.0,720.0,599.09,458.83
2017,4,18,11,15,356.0,392.0,1.3,15.0,701.5,606.11,463.19
2017,4,18,11,30,293.0,424.0,1.3,15.0,683.0,606.76,462.45
2017,4,18,11,45,576.5,288.5,1.3,15.5,803.0,719.11,548.13
2017,4,18,12,0,860.0,153.0,1.3,16.0,923.0,841.91,635.11
2017,4,18,12,15,860.0,153.0,1.4,16.0,922.0,868.79,652.98
2017,4,18,12,30,860.0,153.0,1.5,16.0,921.0,893.06,670.32
2017,4,18,12,45,669.0,249.0,1.65,16.0,843.0,844.85,638.33
2017,4,18,13,0,478.0,345.0,1.8,16.0,765.0,783.95,593.65
2017,4,18,13,15,651.0,254.5,2.0,16.0,814.0,865.62,658.04
2017,4,18,13,30,824.0,164.0,2.2,16.0,863.0,940.01,711.66
2017,4,18,13,45,823.0,159.0,2.45,16.0,840.0,943.43,716.43
2017,4,18,14,0,822.0,154.0,2.7,16.0,817.0,943.7,719.77
2017,4,18,14,15,812.5,151.5,2.9,16.0,785.5,935.56,716.9
2017,4,18,14,30,803.0,149.0,3.1,16.0,754.0,924.37,711.96
2017,4,18,14,45,487.5,236.0,3.3,16.0,598.0,725.6,569.58
2017,4,18,15,0,172.0,323.0,3.5,16.0,442.0,506.48,400.27
2017,4,18,15,15,98.5,277.5,3.6,15.5,345.0,377.15,301.69
2017,4,18,15,30,25.0,232.0,3.7,15.0,248.0,250.08,200.34
2017,4,18,15,45,40.0,226.0,3.8,15.0,248.5,271.21,218.81
2017,4,18,16,0,55.0,220.0,3.9,15.0,249.0,279.76,226.9
2017,4,18,16,15,359.5,164.0,3.95,14.5,326.0,503.04,415.06
2017,4,18,16,30,664.0,108.0,4.0,14.0,403.0,672.97,553.4
2017,4,18,16,45,628.5,100.0,4.05,14.0,351.5,616.63,510.31
2017,4,18,17,0,593.0,92.0,4.1,14.0,300.0,560.67,466.78
2017,4,18,17,15,536.0,84.0,4.0,13.5,248.0,490.82,410.79
2017,4,18,17,30,479.0,76.0,3.9,13.0,196.0,423.58,354.88
2017,4,18,17,45,398.5,64.0,3.8,13.0,147.5,339.78,282.69
2017,4,18,18,0,318.0,52.0,3.7,13.0,99.0,265.5,216.38
2017,4,18,18,15,199.0,35.5,3.55,12.5,61.0,172.62,130.67
2017,4,18,18,30,80.0,19.0,3.4,12.0,23.0,68.72,0.0
2017,4,18,18,45,40.0,9.5,3.25,12.0,11.5,25.67,0.0
2017,4,18,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,5,45,95.0,16.5,2.05,12.0,25.0,15.73,0.0
2017,4,19,6,0,190.0,33.0,2.2,12.0,50.0,25.86,14.99
2017,4,19,6,15,294.0,47.0,2.3,12.0,93.5,36.11,26.03
2017,4,19,6,30,398.0,61.0,2.4,12.0,137.0,45.95,35.4
2017,4,19,6,45,464.5,72.0,2.55,12.5,187.5,53.89,42.78
2017,4,19,7,0,531.0,83.0,2.7,13.0,238.0,60.01,48.31
2017,4,19,7,15,580.0,91.0,2.55,13.0,290.5,63.2,51.13
2017,4,19,7,30,629.0,99.0,2.4,13.0,343.0,66.19,53.69
2017,4,19,7,45,654.0,108.0,2.25,13.5,394.0,82.76,55.77
2017,4,19,8,0,679.0,117.0,2.1,14.0,445.0,128.67,77.52
2017,4,19,8,15,706.0,122.5,2.0,14.0,495.0,175.07,109.39
2017,4,19,8,30,733.0,128.0,1.9,14.0,545.0,224.46,149.12
2017,4,19,8,45,749.0,134.0,1.85,14.5,590.5,274.47,192.05
2017,4,19,9,0,765.0,140.0,1.8,15.0,636.0,325.94,236.76
2017,4,19,9,15,781.0,143.5,1.85,15.0,677.5,376.67,281.2
2017,4,19,9,30,797.0,147.0,1.9,15.0,719.0,433.0,329.18
2017,4,19,9,45,808.5,149.5,2.0,15.5,754.5,482.17,370.28
2017,4,19,10,0,820.0,152.0,2.1,16.0,790.0,531.48,410.39
2017,4,19,10,15,828.5,154.5,2.1,16.0,819.5,579.09,448.57
2017,4,19,10,30,837.0,157.0,2.1,16.0,849.0,626.12,485.32
2017,4,19,10,45,834.5,163.5,2.15,16.0,868.5,669.0,518.32
2017,4,19,11,0,832.0,170.0,2.2,16.0,888.0,710.09,549.32
2017,4,19,11,15,711.5,240.5,2.25,16.0,861.5,722.96,557.14
2017,4,19,11,30,591.0,311.0,2.3,16.0,835.0,728.07,558.92
2017,4,19,11,45,717.5,241.0,2.35,16.0,881.5,787.04,604.69
2017,4,19,12,0,844.0,171.0,2.4,16.0,928.0,848.49,649.73
2017,4,19,12,15,693.5,254.0,2.45,16.0,876.0,830.94,635.6
2017,4,19,12,30,543.0,337.0,2.5,16.0,824.0,802.69,612.63
2017,4,19,12,45,696.0,248.5,2.6,16.0,865.5,869.91,665.48
2017,4,19,13,0,849.0,160.0,2.7,16.0,907.0,932.7,710.08
2017,4,19,13,15,843.5,159.0,2.75,16.0,889.0,942.31,716.96
2017,4,19,13,30,838.0,158.0,2.8,16.0,871.0,948.8,722.35
2017,4,19,13,45,829.0,157.0,2.85,16.0,845.0,948.91,723.55
2017,4,19,14,0,820.0,156.0,2.9,16.0,819.0,945.86,722.78
2017,4,19,14,15,808.5,153.5,2.95,16.0,786.5,935.8,717.34
2017,4,19,14,30,797.0,151.0,3.0,16.0,754.0,922.72,709.96
2017,4,19,14,45,784.0,147.5,3.05,16.0,715.5,904.27,698.94
2017,4,19,15,0,771.0,144.0,3.1,16.0,677.0,888.02,689.53
2017,4,19,15,15,752.0,140.0,3.15,16.0,633.5,858.51,670.72
2017,4,19,15,30,733.0,136.0,3.2,16.0,590.0,826.82,650.31
2017,4,19,15,45,719.5,127.5,3.25,16.0,544.0,792.65,627.91
2017,4,19,16,0,706.0,119.0,3.3,16.0,498.0,756.46,603.76
2017,4,19,16,15,675.0,113.5,3.3,15.5,447.0,707.79,570.76
2017,4,19,16,30,644.0,108.0,3.3,15.0,396.0,658.58,536.63
2017,4,19,16,45,611.0,99.5,3.3,15.0,345.5,604.11,496.53
2017,4,19,17,0,578.0,91.0,3.3,15.0,295.0,549.92,454.69
2017,4,19,17,15,522.0,82.5,3.15,14.5,243.5,480.69,399.63
2017,4,19,17,30,466.0,74.0,3.0,14.0,192.0,414.15,344.79
2017,4,19,17,45,391.5,62.0,2.9,14.0,145.5,333.41,275.89
2017,4,19,18,0,317.0,50.0,2.8,14.0,99.0,262.4,212.98
2017,4,19,18,15,204.0,34.5,2.7,14.0,61.5,173.42,131.57
2017,4,19,18,30,91.0,19.0,2.6,14.0,24.0,81.71,0.0
2017,4,19,18,45,45.5,9.5,2.55,14.0,12.0,28.03,0.0
2017,4,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,20,5,45,115.5,16.5,2.85,12.5,27.5,13.03,0.0
2017,4,20,6,0,231.0,33.0,2.9,13.0,55.0,25.8,15.29
2017,4,20,6,15,338.5,45.5,3.1,13.0,100.0,35.88,25.77
2017,4,20,6,30,446.0,58.0,3.3,13.0,145.0,44.38,33.89
2017,4,20,6,45,521.0,65.5,3.5,13.5,197.0,47.94,37.31
2017,4,20,7,0,596.0,73.0,3.7,14.0,249.0,51.38,40.43
2017,4,20,7,15,643.0,79.0,3.75,14.0,302.5,53.39,42.2
2017,4,20,7,30,690.0,85.0,3.8,14.0,356.0,55.29,43.79
2017,4,20,7,45,725.5,89.0,3.9,14.5,409.5,73.1,44.5
2017,4,20,8,0,761.0,93.0,4.0,15.0,463.0,125.41,70.83
2017,4,20,8,15,785.5,97.0,4.0,15.0,513.5,174.33,105.12
2017,4,20,8,30,810.0,101.0,4.0,15.0,564.0,225.92,147.5
2017,4,20,8,45,829.0,103.5,4.0,15.0,611.0,277.43,192.91
2017,4,20,9,0,848.0,106.0,4.0,15.0,658.0,330.58,240.65
2017,4,20,9,15,861.5,108.5,3.95,15.0,700.0,383.26,287.98
2017,4,20,9,30,875.0,111.0,3.9,15.0,742.0,441.63,338.89
2017,4,20,9,45,878.0,117.0,3.9,15.5,776.0,492.94,382.64
2017,4,20,10,0,881.0,123.0,3.9,16.0,810.0,543.37,424.38
2017,4,20,10,15,888.5,124.5,3.85,16.0,839.5,591.45,463.87
2017,4,20,10,30,896.0,126.0,3.8,16.0,869.0,638.63,501.66
2017,4,20,10,45,902.0,126.5,3.75,16.0,891.5,682.92,536.4
2017,4,20,11,0,908.0,127.0,3.7,16.0,914.0,725.77,569.3
2017,4,20,11,15,911.5,128.0,3.6,16.0,928.0,765.69,599.11
2017,4,20,11,30,915.0,129.0,3.5,16.0,942.0,803.65,625.37
2017,4,20,11,45,916.0,129.0,3.45,16.0,948.5,836.65,648.12
2017,4,20,12,0,917.0,129.0,3.4,16.0,955.0,867.21,669.05
2017,4,20,12,15,916.0,129.0,3.45,16.0,952.5,893.52,687.56
2017,4,20,12,30,915.0,129.0,3.5,16.0,950.0,917.04,704.18
2017,4,20,12,45,915.5,126.5,3.55,16.0,941.0,936.55,718.1
2017,4,20,13,0,916.0,124.0,3.6,16.0,932.0,953.05,730.06
2017,4,20,13,15,911.0,123.5,3.7,16.0,913.5,963.44,738.27
2017,4,20,13,30,906.0,123.0,3.8,16.0,895.0,970.58,744.42
2017,4,20,13,45,900.0,121.0,3.95,16.0,869.5,971.99,747.08
2017,4,20,14,0,894.0,119.0,4.1,16.0,844.0,970.12,747.62
2017,4,20,14,15,884.5,117.0,4.15,16.0,811.5,961.74,743.16
2017,4,20,14,30,875.0,115.0,4.2,16.0,779.0,950.2,736.65
2017,4,20,14,45,864.0,112.5,4.3,16.0,740.5,933.67,727.0
2017,4,20,15,0,853.0,110.0,4.4,16.0,702.0,921.96,721.19
2017,4,20,15,15,837.0,107.0,4.45,16.0,658.0,894.68,703.83
2017,4,20,15,30,821.0,104.0,4.5,16.0,614.0,864.9,684.66
2017,4,20,15,45,801.0,100.5,4.55,16.0,566.0,828.78,660.69
2017,4,20,16,0,781.0,97.0,4.6,16.0,518.0,790.77,635.05
2017,4,20,16,15,753.0,93.0,4.75,15.5,466.5,744.01,604.08
2017,4,20,16,30,725.0,89.0,4.9,15.0,415.0,700.39,574.64
2017,4,20,16,45,686.5,84.0,5.05,15.0,362.0,643.39,532.7
2017,4,20,17,0,648.0,79.0,5.2,15.0,309.0,586.95,489.93
2017,4,20,17,15,594.0,72.5,5.25,14.5,257.0,518.99,435.76
2017,4,20,17,30,540.0,66.0,5.3,14.0,205.0,453.55,381.3
2017,4,20,17,45,454.5,57.0,5.35,14.0,155.5,369.15,308.25
2017,4,20,18,0,369.0,48.0,5.4,14.0,106.0,290.86,238.28
2017,4,20,18,15,246.0,34.5,5.35,13.5,67.0,194.79,150.37
2017,4,20,18,30,123.0,21.0,5.3,13.0,28.0,100.61,10.27
2017,4,20,18,45,61.5,10.5,5.3,13.0,14.0,35.77,0.0
2017,4,20,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,21,5,45,108.5,17.5,2.4,12.5,28.0,13.8,0.0
2017,4,21,6,0,217.0,35.0,2.4,13.0,56.0,27.33,16.89
2017,4,21,6,15,319.0,48.0,2.4,13.0,100.5,36.73,26.6
2017,4,21,6,30,421.0,61.0,2.4,13.0,145.0,46.83,36.12
2017,4,21,6,45,490.0,70.5,2.45,13.5,196.0,51.99,40.96
2017,4,21,7,0,559.0,80.0,2.5,14.0,247.0,56.9,45.35
2017,4,21,7,15,606.5,86.5,2.45,14.0,300.0,59.01,47.2
2017,4,21,7,30,654.0,93.0,2.4,14.0,353.0,61.0,48.86
2017,4,21,7,45,692.0,97.5,2.35,14.5,406.5,81.48,50.4
2017,4,21,8,0,730.0,102.0,2.3,15.0,460.0,127.16,72.68
2017,4,21,8,15,755.5,106.5,2.3,15.0,510.0,175.41,106.97
2017,4,21,8,30,781.0,111.0,2.3,15.0,560.0,231.79,153.13
2017,4,21,8,45,802.5,113.0,2.35,15.5,607.5,281.96,196.55
2017,4,21,9,0,824.0,115.0,2.4,16.0,655.0,334.08,242.23
2017,4,21,9,15,838.5,117.5,2.4,16.0,696.5,385.88,287.95
2017,4,21,9,30,853.0,120.0,2.4,16.0,738.0,438.45,333.43
2017,4,21,9,45,878.5,114.5,2.4,16.5,778.0,494.2,379.48
2017,4,21,10,0,904.0,109.0,2.4,17.0,818.0,546.21,421.55
2017,4,21,10,15,911.0,110.5,2.35,17.0,847.5,594.88,460.53
2017,4,21,10,30,918.0,112.0,2.3,17.0,877.0,642.56,497.68
2017,4,21,10,45,923.5,113.0,2.3,17.5,899.0,687.68,531.23
2017,4,21,11,0,929.0,114.0,2.3,18.0,921.0,731.29,562.77
2017,4,21,11,15,932.0,114.5,2.25,18.0,935.0,770.98,590.89
2017,4,21,11,30,935.0,115.0,2.2,18.0,949.0,808.62,616.08
2017,4,21,11,45,935.5,115.5,2.2,18.5,955.0,842.08,637.37
2017,4,21,12,0,936.0,116.0,2.2,19.0,961.0,873.02,656.79
2017,4,21,12,15,935.5,116.0,2.25,19.0,959.0,900.0,675.18
2017,4,21,12,30,935.0,116.0,2.3,19.0,957.0,924.15,691.72
2017,4,21,12,45,932.5,116.0,2.35,19.0,947.0,943.6,705.2
2017,4,21,13,0,930.0,116.0,2.4,19.0,937.0,959.94,716.76
2017,4,21,13,15,926.0,115.0,2.45,19.0,919.5,970.73,724.76
2017,4,21,13,30,922.0,114.0,2.5,19.0,902.0,978.24,730.78
2017,4,21,13,45,911.0,115.5,2.6,19.0,875.5,978.55,732.64
2017,4,21,14,0,900.0,117.0,2.7,19.0,849.0,975.59,732.51
2017,4,21,14,15,891.5,115.5,2.7,19.0,817.5,968.58,728.9
2017,4,21,14,30,883.0,114.0,2.7,19.0,786.0,958.42,723.33
2017,4,21,14,45,864.5,115.5,2.75,19.0,746.0,947.0,717.49
2017,4,21,15,0,846.0,117.0,2.8,19.0,706.0,925.28,704.7
2017,4,21,15,15,830.0,114.0,2.85,18.5,662.0,898.09,689.51
2017,4,21,15,30,814.0,111.0,2.9,18.0,618.0,868.41,672.45
2017,4,21,15,45,665.5,139.5,3.0,18.0,533.0,762.55,599.55
2017,4,21,16,0,517.0,168.0,3.1,18.0,448.0,649.96,518.14
2017,4,21,16,15,577.5,134.0,3.15,17.5,418.0,654.23,526.23
2017,4,21,16,30,638.0,100.0,3.2,17.0,388.0,646.71,523.44
2017,4,21,16,45,585.0,100.5,3.3,17.0,340.0,587.95,480.19
2017,4,21,17,0,532.0,101.0,3.4,17.0,292.0,530.33,435.61
2017,4,21,17,15,543.5,83.5,3.35,16.5,251.0,498.62,411.63
2017,4,21,17,30,555.0,66.0,3.3,16.0,210.0,464.26,383.8
2017,4,21,17,45,471.0,57.5,3.3,15.5,160.0,380.57,313.62
2017,4,21,18,0,387.0,49.0,3.3,15.0,110.0,302.75,245.9
2017,4,21,18,15,264.5,35.0,3.35,14.5,69.5,205.1,158.34
2017,4,21,18,30,142.0,21.0,3.4,14.0,29.0,110.23,25.23
2017,4,21,18,45,71.0,10.5,3.45,14.0,14.5,39.88,0.0
2017,4,21,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,22,5,45,47.0,18.0,1.55,12.5,23.0,15.1,0.0
2017,4,22,6,0,94.0,36.0,1.6,13.0,46.0,29.4,18.91
2017,4,22,6,15,145.5,55.5,1.65,13.0,80.5,44.36,33.35
2017,4,22,6,30,197.0,75.0,1.7,13.0,115.0,58.81,46.78
2017,4,22,6,45,225.0,95.0,1.8,13.5,153.5,73.05,59.68
2017,4,22,7,0,253.0,115.0,1.9,14.0,192.0,86.73,71.78
2017,4,22,7,15,284.5,131.0,1.85,14.0,233.0,97.19,80.92
2017,4,22,7,30,316.0,147.0,1.8,14.0,274.0,107.2,89.47
2017,4,22,7,45,161.5,156.0,1.8,14.0,221.5,127.35,98.41
2017,4,22,8,0,7.0,165.0,1.8,14.0,169.0,145.86,116.44
2017,4,22,8,15,6.5,175.0,1.85,14.0,179.0,156.11,124.42
2017,4,22,8,30,6.0,185.0,1.9,14.0,189.0,166.18,132.26
2017,4,22,8,45,11.5,208.5,1.95,14.5,216.5,188.69,149.64
2017,4,22,9,0,17.0,232.0,2.0,15.0,244.0,211.95,167.46
2017,4,22,9,15,90.5,288.5,2.15,15.0,354.5,278.53,218.52
2017,4,22,9,30,164.0,345.0,2.3,15.0,465.0,353.43,276.03
2017,4,22,9,45,169.5,363.5,2.5,15.0,492.0,383.2,299.38
2017,4,22,10,0,175.0,382.0,2.7,15.0,519.0,413.62,323.24
2017,4,22,10,15,183.5,396.5,2.95,15.0,545.0,443.08,346.32
2017,4,22,10,30,192.0,411.0,3.2,15.0,571.0,473.28,369.84
2017,4,22,10,45,202.0,421.5,3.5,15.5,594.0,501.79,391.38
2017,4,22,11,0,212.0,432.0,3.8,16.0,617.0,530.95,413.24
2017,4,22,11,15,228.5,436.5,4.1,16.0,639.0,560.09,435.94
2017,4,22,11,30,245.0,441.0,4.4,16.0,661.0,589.81,459.31
2017,4,22,11,45,251.5,443.0,4.75,16.0,670.0,611.41,476.7
2017,4,22,12,0,258.0,445.0,5.1,16.0,679.0,632.81,493.97
2017,4,22,12,15,226.5,449.5,5.2,16.0,654.5,620.7,484.62
2017,4,22,12,30,195.0,454.0,5.3,16.0,630.0,608.71,475.36
2017,4,22,12,45,188.5,449.0,5.4,16.0,617.5,607.65,475.07
2017,4,22,13,0,182.0,444.0,5.5,16.0,605.0,605.52,473.95
2017,4,22,13,15,247.0,422.5,5.45,15.5,637.0,659.93,517.98
2017,4,22,13,30,312.0,401.0,5.4,15.0,669.0,706.87,556.24
2017,4,22,13,45,245.0,400.0,5.4,15.0,607.0,650.98,513.09
2017,4,22,14,0,178.0,399.0,5.4,15.0,545.0,581.91,459.99
2017,4,22,14,15,172.0,383.0,5.4,15.0,519.5,563.85,447.2
2017,4,22,14,30,166.0,367.0,5.4,15.0,494.0,544.85,433.49
2017,4,22,14,45,151.0,347.0,5.4,15.0,458.0,512.18,408.99
2017,4,22,15,0,136.0,327.0,5.4,15.0,422.0,478.84,383.82
2017,4,22,15,15,87.0,289.0,5.3,14.5,348.5,380.03,306.52
2017,4,22,15,30,38.0,251.0,5.2,14.0,275.0,295.24,238.58
2017,4,22,15,45,33.0,228.5,5.15,14.0,248.5,267.71,217.03
2017,4,22,16,0,28.0,206.0,5.1,14.0,222.0,240.03,195.04
2017,4,22,16,15,15.0,177.0,4.95,14.0,185.5,187.3,151.89
2017,4,22,16,30,2.0,148.0,4.8,14.0,149.0,147.09,118.54
2017,4,22,16,45,1.0,130.0,4.65,14.0,130.5,128.72,103.54
2017,4,22,17,0,0.0,112.0,4.5,14.0,112.0,110.32,88.29
2017,4,22,17,15,259.0,94.0,4.35,14.0,161.5,298.56,252.15
2017,4,22,17,30,518.0,76.0,4.2,14.0,211.0,452.85,379.37
2017,4,22,17,45,446.0,64.5,4.05,14.0,162.0,374.04,310.85
2017,4,22,18,0,374.0,53.0,3.9,14.0,113.0,300.21,245.41
2017,4,22,18,15,253.0,38.5,3.8,13.5,72.5,204.78,159.62
2017,4,22,18,30,132.0,24.0,3.7,13.0,32.0,111.33,36.74
2017,4,22,18,45,66.0,12.0,3.65,13.0,16.0,39.33,0.0
2017,4,22,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,23,5,45,133.0,18.5,5.45,12.5,32.5,14.52,0.0
2017,4,23,6,0,266.0,37.0,5.6,13.0,65.0,28.82,18.6
2017,4,23,6,15,368.0,48.0,5.75,13.0,111.0,37.48,27.33
2017,4,23,6,30,470.0,59.0,5.9,13.0,157.0,44.52,34.09
2017,4,23,6,45,532.5,68.0,6.05,13.0,208.5,49.37,38.7
2017,4,23,7,0,595.0,77.0,6.2,13.0,260.0,53.95,42.88
2017,4,23,7,15,640.5,83.0,6.15,13.0,313.0,55.83,44.52
2017,4,23,7,30,686.0,89.0,6.1,13.0,366.0,57.59,45.98
2017,4,23,7,45,714.0,95.0,6.1,13.5,418.0,86.21,51.09
2017,4,23,8,0,742.0,101.0,6.1,14.0,470.0,133.46,76.8
2017,4,23,8,15,766.5,105.0,6.1,14.0,520.0,187.47,117.36
2017,4,23,8,30,791.0,109.0,6.1,14.0,570.0,238.13,160.15
2017,4,23,8,45,801.5,116.0,6.1,14.0,614.5,290.23,207.05
2017,4,23,9,0,812.0,123.0,6.1,14.0,659.0,343.13,255.25
2017,4,23,9,15,826.0,125.5,6.05,14.0,700.5,394.13,301.61
2017,4,23,9,30,840.0,128.0,6.0,14.0,742.0,445.85,347.84
2017,4,23,9,45,671.0,207.5,5.95,14.5,712.5,475.02,374.99
2017,4,23,10,0,502.0,287.0,5.9,15.0,683.0,492.63,390.21
2017,4,23,10,15,671.0,221.5,5.85,15.0,771.5,557.47,443.69
2017,4,23,10,30,840.0,156.0,5.8,15.0,860.0,637.81,509.06
2017,4,23,10,45,733.5,220.5,5.8,15.0,846.5,663.13,528.15
2017,4,23,11,0,627.0,285.0,5.8,15.0,833.0,681.22,540.83
2017,4,23,11,15,564.5,319.0,5.8,15.0,818.0,696.65,551.87
2017,4,23,11,30,502.0,353.0,5.8,15.0,803.0,705.65,557.67
2017,4,23,11,45,681.5,256.5,5.8,15.0,872.5,781.08,619.25
2017,4,23,12,0,861.0,160.0,5.8,15.0,942.0,861.16,680.97
2017,4,23,12,15,860.0,160.0,5.8,15.0,939.5,887.01,699.48
2017,4,23,12,30,859.0,160.0,5.8,15.0,937.0,910.2,716.37
2017,4,23,12,45,656.5,259.5,5.85,15.0,850.0,852.59,673.11
2017,4,23,13,0,454.0,359.0,5.9,15.0,763.0,782.17,616.06
2017,4,23,13,15,672.5,243.5,5.85,15.0,828.5,882.64,697.66
2017,4,23,13,30,891.0,128.0,5.8,15.0,894.0,967.79,759.83
2017,4,23,13,45,688.0,218.0,5.8,15.0,799.5,892.47,705.45
2017,4,23,14,0,485.0,308.0,5.8,15.0,705.0,797.84,631.59
2017,4,23,14,15,469.5,300.5,6.0,14.5,673.0,780.0,621.49
2017,4,23,14,30,454.0,293.0,6.2,14.0,641.0,760.15,609.37
2017,4,23,14,45,508.5,256.5,6.45,14.0,628.0,772.64,622.96
2017,4,23,15,0,563.0,220.0,6.7,14.0,615.0,781.01,633.43
2017,4,23,15,15,674.5,169.5,6.7,14.0,614.0,827.45,671.89
2017,4,23,15,30,786.0,119.0,6.7,14.0,613.0,855.65,694.89
2017,4,23,15,45,758.0,117.5,6.75,14.0,564.0,819.85,669.59
2017,4,23,16,0,730.0,116.0,6.8,14.0,515.0,778.63,640.12
2017,4,23,16,15,700.0,111.5,6.8,14.0,464.0,731.08,605.17
2017,4,23,16,30,670.0,107.0,6.8,14.0,413.0,682.88,569.19
2017,4,23,16,45,622.5,102.5,6.85,14.0,359.5,621.02,521.65
2017,4,23,17,0,575.0,98.0,6.9,14.0,306.0,560.25,472.9
2017,4,23,17,15,519.0,89.5,6.7,13.5,254.5,490.59,415.73
2017,4,23,17,30,463.0,81.0,6.5,13.0,203.0,420.71,356.71
2017,4,23,17,45,385.5,69.0,6.35,13.0,155.5,341.54,287.38
2017,4,23,18,0,308.0,57.0,6.2,13.0,108.0,268.58,221.76
2017,4,23,18,15,198.5,41.0,6.0,12.5,69.5,180.45,141.89
2017,4,23,18,30,89.0,25.0,5.8,12.0,31.0,85.2,33.88
2017,4,23,18,45,44.5,12.5,5.65,12.0,15.5,30.8,0.0
2017,4,23,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
