Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,4.0,3.75,12.5,4.0,3.7,0.0
2017,4,24,6,0,0.0,8.0,3.8,13.0,8.0,7.4,0.63
2017,4,24,6,15,0.0,13.5,3.95,13.0,13.5,12.5,5.4
2017,4,24,6,30,0.0,19.0,4.1,13.0,19.0,17.61,10.13
2017,4,24,6,45,0.0,25.5,4.25,13.0,25.5,23.65,15.66
2017,4,24,7,0,0.0,32.0,4.4,13.0,32.0,29.69,21.13
2017,4,24,7,15,0.0,38.5,4.4,13.0,38.5,35.75,26.54
2017,4,24,7,30,0.0,45.0,4.4,13.0,45.0,41.81,31.89
2017,4,24,7,45,0.0,57.0,4.45,13.5,57.0,53.0,39.61
2017,4,24,8,0,0.0,69.0,4.5,14.0,69.0,64.22,48.85
2017,4,24,8,15,20.0,152.0,4.55,14.0,164.0,139.76,110.81
2017,4,24,8,30,40.0,235.0,4.6,14.0,259.0,204.43,162.64
2017,4,24,8,45,20.0,191.0,4.65,14.0,203.0,176.71,140.48
2017,4,24,9,0,0.0,147.0,4.7,14.0,147.0,134.84,106.57
2017,4,24,9,15,3.0,174.0,4.7,14.0,176.5,160.01,126.88
2017,4,24,9,30,6.0,201.0,4.7,14.0,206.0,185.58,147.32
2017,4,24,9,45,22.0,264.5,4.7,14.0,282.0,249.08,198.02
2017,4,24,10,0,38.0,328.0,4.7,14.0,358.0,307.44,243.99
2017,4,24,10,15,29.5,317.0,4.75,14.0,340.5,298.21,236.39
2017,4,24,10,30,21.0,306.0,4.8,14.0,323.0,291.63,230.97
2017,4,24,10,45,41.0,354.0,4.9,14.5,389.5,345.35,272.88
2017,4,24,11,0,61.0,402.0,5.0,15.0,456.0,405.64,319.23
2017,4,24,11,15,112.5,427.5,5.1,15.0,528.5,470.27,369.91
2017,4,24,11,30,164.0,453.0,5.2,15.0,601.0,541.04,424.84
2017,4,24,11,45,135.5,451.5,5.3,15.0,574.0,528.19,414.48
2017,4,24,12,0,107.0,450.0,5.4,15.0,547.0,510.45,400.58
2017,4,24,12,15,72.5,417.0,5.45,15.0,482.5,456.96,359.19
2017,4,24,12,30,38.0,384.0,5.5,15.0,418.0,400.47,315.02
2017,4,24,12,45,26.5,335.5,5.55,15.0,359.5,346.73,273.38
2017,4,24,13,0,15.0,287.0,5.6,15.0,301.0,285.08,225.0
2017,4,24,13,15,54.5,351.0,5.6,15.0,399.0,393.85,311.85
2017,4,24,13,30,94.0,415.0,5.6,15.0,497.0,499.63,394.49
2017,4,24,13,45,139.5,408.5,5.65,15.0,525.0,551.04,435.56
2017,4,24,14,0,185.0,402.0,5.7,15.0,553.0,592.38,469.09
2017,4,24,14,15,107.5,352.5,5.7,15.0,439.5,470.71,374.35
2017,4,24,14,30,30.0,303.0,5.7,15.0,326.0,335.06,266.61
2017,4,24,14,45,210.5,295.0,5.75,15.0,444.0,523.92,421.92
2017,4,24,15,0,391.0,287.0,5.8,15.0,562.0,683.59,549.93
2017,4,24,15,15,277.5,287.0,5.8,14.5,476.5,578.8,468.02
2017,4,24,15,30,164.0,287.0,5.8,14.0,391.0,462.92,376.28
2017,4,24,15,45,106.5,255.0,5.85,14.0,320.5,362.67,296.25
2017,4,24,16,0,49.0,223.0,5.9,14.0,250.0,277.68,226.59
2017,4,24,16,15,64.5,206.5,6.0,14.0,238.5,273.74,224.87
2017,4,24,16,30,80.0,190.0,6.1,14.0,227.0,268.81,222.12
2017,4,24,16,45,56.5,163.5,6.2,14.0,188.0,220.33,181.91
2017,4,24,17,0,33.0,137.0,6.3,14.0,149.0,172.81,141.94
2017,4,24,17,15,24.0,116.0,6.2,13.5,124.0,143.59,117.48
2017,4,24,17,30,15.0,95.0,6.1,13.0,99.0,106.97,86.27
2017,4,24,17,45,7.5,74.0,6.1,13.0,76.0,80.42,63.11
2017,4,24,18,0,0.0,53.0,6.1,13.0,53.0,53.89,39.83
2017,4,24,18,15,0.0,34.0,6.1,12.5,34.0,33.66,21.91
2017,4,24,18,30,0.0,15.0,6.1,12.0,15.0,13.91,1.69
2017,4,24,18,45,0.0,7.5,6.15,12.0,7.5,7.15,0.0
2017,4,24,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,25,5,45,41.5,20.0,3.75,12.5,25.0,17.64,3.34
2017,4,25,6,0,83.0,40.0,3.8,13.0,50.0,33.95,23.32
2017,4,25,6,15,120.5,60.0,3.9,13.0,82.0,47.68,36.43
2017,4,25,6,30,158.0,80.0,4.0,13.0,114.0,62.33,50.0
2017,4,25,6,45,185.0,100.5,4.1,13.0,151.0,76.76,63.16
2017,4,25,7,0,212.0,121.0,4.2,13.0,188.0,90.61,75.55
2017,4,25,7,15,228.0,141.5,4.25,13.0,225.0,103.84,87.17
2017,4,25,7,30,244.0,162.0,4.3,13.0,262.0,116.47,98.07
2017,4,25,7,45,312.0,173.5,4.4,13.5,319.0,140.33,104.61
2017,4,25,8,0,380.0,185.0,4.5,14.0,376.0,175.52,125.69
2017,4,25,8,15,211.0,211.5,4.6,14.0,319.5,200.72,152.37
2017,4,25,8,30,42.0,238.0,4.7,14.0,263.0,207.41,164.89
2017,4,25,8,45,200.0,257.0,4.8,14.5,389.0,260.93,202.52
2017,4,25,9,0,358.0,276.0,4.9,15.0,515.0,331.08,255.25
2017,4,25,9,15,338.5,301.0,4.9,15.0,538.0,365.77,284.98
2017,4,25,9,30,319.0,326.0,4.9,15.0,561.0,398.66,312.66
2017,4,25,9,45,580.0,222.5,4.9,15.0,675.0,449.95,354.1
2017,4,25,10,0,841.0,119.0,4.9,15.0,789.0,534.06,422.81
2017,4,25,10,15,848.5,120.5,4.85,15.0,816.5,579.94,460.79
2017,4,25,10,30,856.0,122.0,4.8,15.0,844.0,624.99,497.36
2017,4,25,10,45,668.5,233.0,4.8,15.5,805.5,636.46,503.43
2017,4,25,11,0,481.0,344.0,4.8,16.0,767.0,637.35,500.13
2017,4,25,11,15,487.0,350.5,4.85,16.0,784.5,671.52,526.37
2017,4,25,11,30,493.0,357.0,4.9,16.0,802.0,705.22,551.85
2017,4,25,11,45,474.0,364.5,4.95,16.0,795.0,719.42,562.38
2017,4,25,12,0,455.0,372.0,5.0,16.0,788.0,731.37,571.24
2017,4,25,12,15,471.5,367.5,5.05,16.0,797.5,760.09,593.22
2017,4,25,12,30,488.0,363.0,5.1,16.0,807.0,788.02,614.49
2017,4,25,12,45,437.0,378.0,5.2,16.0,772.5,773.27,603.16
2017,4,25,13,0,386.0,393.0,5.3,16.0,738.0,749.33,585.3
2017,4,25,13,15,612.0,265.5,5.4,15.5,800.0,851.41,669.74
2017,4,25,13,30,838.0,138.0,5.5,15.0,862.0,932.06,732.21
2017,4,25,13,45,467.5,265.0,5.6,15.0,667.0,732.48,582.07
2017,4,25,14,0,97.0,392.0,5.7,15.0,472.0,487.18,385.33
2017,4,25,14,15,127.0,381.0,5.65,15.0,481.5,520.0,412.85
2017,4,25,14,30,157.0,370.0,5.6,15.0,491.0,540.41,430.17
2017,4,25,14,45,245.5,337.0,5.6,15.0,515.5,603.53,482.34
2017,4,25,15,0,334.0,304.0,5.6,15.0,540.0,650.53,521.99
2017,4,25,15,15,538.0,214.0,5.5,15.0,566.5,748.92,603.73
2017,4,25,15,30,742.0,124.0,5.4,15.0,593.0,829.11,666.59
2017,4,25,15,45,727.0,118.0,5.35,15.0,548.5,796.01,642.94
2017,4,25,16,0,712.0,112.0,5.3,15.0,504.0,761.04,618.3
2017,4,25,16,15,684.0,107.0,5.2,14.5,454.5,714.89,585.76
2017,4,25,16,30,656.0,102.0,5.1,14.0,405.0,668.08,552.17
2017,4,25,16,45,483.5,117.0,5.05,14.0,325.5,527.98,441.26
2017,4,25,17,0,311.0,132.0,5.0,14.0,246.0,392.68,329.54
2017,4,25,17,15,280.0,115.0,4.85,14.0,205.5,341.7,287.41
2017,4,25,17,30,249.0,98.0,4.7,14.0,165.0,292.35,245.38
2017,4,25,17,45,299.0,75.5,4.55,14.0,138.5,298.39,249.02
2017,4,25,18,0,349.0,53.0,4.4,14.0,112.0,286.8,235.96
2017,4,25,18,15,240.0,39.0,4.15,13.5,73.0,198.91,157.17
2017,4,25,18,30,131.0,25.0,3.9,13.0,34.0,115.05,60.79
2017,4,25,18,45,65.5,12.5,3.7,13.0,17.0,39.95,0.0
2017,4,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,2.5,2.7,13.0,2.5,0.0,0.0
2017,4,26,5,30,0.0,5.0,3.0,13.0,5.0,4.77,0.0
2017,4,26,5,45,3.5,22.0,3.3,13.5,22.0,20.17,6.25
2017,4,26,6,0,7.0,39.0,3.6,14.0,39.0,35.09,24.33
2017,4,26,6,15,25.5,59.5,3.6,14.0,64.0,51.29,39.5
2017,4,26,6,30,44.0,80.0,3.6,14.0,89.0,67.81,54.68
2017,4,26,6,45,55.5,102.0,3.6,14.0,117.0,85.02,70.23
2017,4,26,7,0,67.0,124.0,3.6,14.0,145.0,101.87,85.18
2017,4,26,7,15,74.5,146.5,3.55,14.0,174.0,118.65,99.8
2017,4,26,7,30,82.0,169.0,3.5,14.0,203.0,135.04,113.83
2017,4,26,7,45,51.5,177.0,3.5,14.5,199.5,146.91,116.42
2017,4,26,8,0,21.0,185.0,3.5,15.0,196.0,163.49,130.0
2017,4,26,8,15,41.5,218.0,3.5,15.0,242.0,187.32,148.02
2017,4,26,8,30,62.0,251.0,3.5,15.0,288.0,221.29,174.33
2017,4,26,8,45,47.5,258.5,3.55,15.0,288.0,230.21,181.83
2017,4,26,9,0,33.0,266.0,3.6,15.0,288.0,237.25,187.7
2017,4,26,9,15,50.5,298.0,3.7,15.0,334.5,273.28,215.86
2017,4,26,9,30,68.0,330.0,3.8,15.0,381.0,311.57,245.71
2017,4,26,9,45,44.5,311.5,3.9,15.0,346.0,292.68,230.9
2017,4,26,10,0,21.0,293.0,4.0,15.0,311.0,275.85,217.53
2017,4,26,10,15,37.0,334.5,4.05,15.0,366.5,317.52,250.14
2017,4,26,10,30,53.0,376.0,4.1,15.0,422.0,366.93,288.39
2017,4,26,10,45,38.5,355.5,4.15,15.0,389.5,345.45,271.38
2017,4,26,11,0,24.0,335.0,4.2,15.0,357.0,324.19,254.6
2017,4,26,11,15,26.0,346.5,4.25,15.0,370.0,337.08,264.63
2017,4,26,11,30,28.0,358.0,4.3,15.0,383.0,352.65,276.65
2017,4,26,11,45,19.5,299.0,4.35,15.5,316.5,293.82,230.4
2017,4,26,12,0,11.0,240.0,4.4,16.0,250.0,233.32,182.56
2017,4,26,12,15,7.5,204.0,4.5,16.0,211.0,197.4,154.24
2017,4,26,12,30,4.0,168.0,4.6,16.0,172.0,160.97,125.21
2017,4,26,12,45,2.5,159.0,4.75,16.0,162.0,151.41,117.61
2017,4,26,13,0,1.0,150.0,4.9,16.0,152.0,141.72,109.86
2017,4,26,13,15,4.5,179.0,5.05,15.5,183.5,172.7,135.24
2017,4,26,13,30,8.0,208.0,5.2,15.0,215.0,204.11,160.94
2017,4,26,13,45,5.5,188.0,5.35,15.0,193.0,182.86,143.96
2017,4,26,14,0,3.0,168.0,5.5,15.0,171.0,161.46,126.83
2017,4,26,14,15,2.5,167.0,5.6,15.0,169.5,160.23,126.03
2017,4,26,14,30,2.0,166.0,5.7,15.0,168.0,159.02,125.26
2017,4,26,14,45,4.0,183.0,5.8,15.0,186.0,177.93,140.96
2017,4,26,15,0,6.0,200.0,5.9,15.0,204.0,197.32,157.08
2017,4,26,15,15,3.0,169.5,5.85,15.0,171.5,164.51,130.6
2017,4,26,15,30,0.0,139.0,5.8,15.0,139.0,131.76,103.98
2017,4,26,15,45,9.0,169.0,5.8,15.0,174.0,170.73,136.77
2017,4,26,16,0,18.0,199.0,5.8,15.0,209.0,211.52,170.92
2017,4,26,16,15,27.0,189.0,5.8,14.5,202.5,221.55,180.34
2017,4,26,16,30,36.0,179.0,5.8,14.0,196.0,219.91,180.22
2017,4,26,16,45,18.0,112.0,5.85,14.0,120.5,121.72,98.3
2017,4,26,17,0,0.0,45.0,5.9,14.0,45.0,41.8,30.16
2017,4,26,17,15,0.0,37.5,5.85,14.0,37.5,34.81,24.24
2017,4,26,17,30,0.0,30.0,5.8,14.0,30.0,27.83,18.24
2017,4,26,17,45,180.0,43.0,5.8,14.0,74.0,180.11,150.59
2017,4,26,18,0,360.0,56.0,5.8,14.0,118.0,297.7,246.26
2017,4,26,18,15,249.5,42.0,5.75,13.5,78.0,208.53,165.92
2017,4,26,18,30,139.0,28.0,5.7,13.0,38.0,124.69,71.71
2017,4,26,18,45,69.5,14.0,5.7,13.0,19.0,43.22,0.0
2017,4,26,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,27,5,15,14.5,5.0,4.75,11.0,5.5,0.0,0.0
2017,4,27,5,30,29.0,10.0,4.8,11.0,11.0,9.53,0.0
2017,4,27,5,45,147.0,26.5,4.9,11.5,43.0,20.84,8.02
2017,4,27,6,0,265.0,43.0,5.0,12.0,75.0,33.32,23.14
2017,4,27,6,15,356.0,54.5,4.9,12.0,120.5,41.31,31.04
2017,4,27,6,30,447.0,66.0,4.8,12.0,166.0,49.79,39.07
2017,4,27,6,45,455.5,81.5,4.75,12.5,206.5,59.09,47.54
2017,4,27,7,0,464.0,97.0,4.7,13.0,247.0,68.66,56.03
2017,4,27,7,15,514.5,102.0,4.65,13.0,295.0,69.72,56.88
2017,4,27,7,30,565.0,107.0,4.6,13.0,343.0,69.95,56.93
2017,4,27,7,45,422.5,157.0,4.55,13.5,346.5,129.61,91.37
2017,4,27,8,0,280.0,207.0,4.5,14.0,350.0,183.37,135.99
2017,4,27,8,15,342.0,216.0,4.45,14.0,408.0,218.63,161.2
2017,4,27,8,30,404.0,225.0,4.4,14.0,466.0,253.31,187.87
2017,4,27,8,45,382.5,251.5,4.35,14.5,494.0,299.29,227.29
2017,4,27,9,0,361.0,278.0,4.3,15.0,522.0,336.32,258.98
2017,4,27,9,15,472.5,255.0,4.2,15.0,594.0,376.06,290.67
2017,4,27,9,30,584.0,232.0,4.1,15.0,666.0,432.24,336.11
2017,4,27,9,45,729.5,175.0,4.1,15.5,742.5,484.13,378.4
2017,4,27,10,0,875.0,118.0,4.1,16.0,819.0,555.87,435.99
2017,4,27,10,15,881.5,119.5,4.1,16.0,847.0,602.63,474.15
2017,4,27,10,30,888.0,121.0,4.1,16.0,875.0,648.42,510.77
2017,4,27,10,45,894.5,120.5,4.2,16.0,896.0,691.32,544.78
2017,4,27,11,0,901.0,120.0,4.3,16.0,917.0,732.83,577.29
2017,4,27,11,15,903.5,121.0,4.45,16.0,930.5,771.18,606.2
2017,4,27,11,30,906.0,122.0,4.6,16.0,944.0,807.54,632.97
2017,4,27,11,45,905.5,123.0,4.75,16.5,949.0,839.36,655.21
2017,4,27,12,0,905.0,124.0,4.9,17.0,954.0,868.73,675.64
2017,4,27,12,15,904.0,124.0,5.05,17.0,952.0,894.16,694.6
2017,4,27,12,30,903.0,124.0,5.2,17.0,950.0,916.85,711.72
2017,4,27,12,45,898.0,125.5,5.4,17.0,939.0,934.58,725.74
2017,4,27,13,0,893.0,127.0,5.6,17.0,928.0,949.29,737.76
2017,4,27,13,15,888.5,126.0,5.75,16.5,910.5,958.91,747.42
2017,4,27,13,30,884.0,125.0,5.9,16.0,893.0,965.39,755.03
2017,4,27,13,45,684.0,218.5,6.05,16.0,802.5,894.87,705.49
2017,4,27,14,0,484.0,312.0,6.2,16.0,712.0,805.01,635.78
2017,4,27,14,15,666.5,217.0,6.35,16.0,745.5,887.04,703.84
2017,4,27,14,30,849.0,122.0,6.5,16.0,779.0,945.01,747.97
2017,4,27,14,45,837.5,119.5,6.65,16.0,741.5,935.99,743.21
2017,4,27,15,0,826.0,117.0,6.8,16.0,704.0,916.16,730.86
2017,4,27,15,15,726.0,142.5,7.0,15.5,635.5,848.95,684.49
2017,4,27,15,30,626.0,168.0,7.2,15.0,567.0,777.84,634.16
2017,4,27,15,45,684.5,139.0,7.4,15.0,545.0,785.91,643.02
2017,4,27,16,0,743.0,110.0,7.6,15.0,523.0,787.56,646.78
2017,4,27,16,15,574.5,135.5,7.7,14.5,437.0,659.74,549.48
2017,4,27,16,30,406.0,161.0,7.8,14.0,351.0,533.86,447.47
2017,4,27,16,45,455.5,131.5,7.95,14.0,320.5,525.79,443.78
2017,4,27,17,0,505.0,102.0,8.1,14.0,290.0,517.61,439.05
2017,4,27,17,15,509.0,89.0,8.0,13.5,253.5,486.93,414.45
2017,4,27,17,30,513.0,76.0,7.9,13.0,217.0,454.52,387.1
2017,4,27,17,45,446.5,65.5,7.85,13.0,169.0,379.92,321.58
2017,4,27,18,0,380.0,55.0,7.8,13.0,121.0,309.81,258.19
2017,4,27,18,15,272.5,41.5,7.7,12.5,80.5,219.92,176.88
2017,4,27,18,30,165.0,28.0,7.6,12.0,40.0,138.07,85.23
2017,4,27,18,45,82.5,14.0,7.55,12.0,20.0,48.96,0.0
2017,4,27,19,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,5,15,20.0,6.0,4.65,11.0,6.5,0.0,0.0
2017,4,28,5,30,40.0,12.0,4.8,11.0,13.0,11.44,0.0
2017,4,28,5,45,175.5,27.5,5.0,11.5,47.5,21.61,9.53
2017,4,28,6,0,311.0,43.0,5.2,12.0,82.0,33.28,23.2
2017,4,28,6,15,405.0,54.0,5.25,12.0,130.0,41.89,31.61
2017,4,28,6,30,499.0,65.0,5.3,12.0,178.0,48.73,38.14
2017,4,28,6,45,566.0,72.0,5.4,12.5,231.5,51.69,40.91
2017,4,28,7,0,633.0,79.0,5.5,13.0,285.0,54.55,43.41
2017,4,28,7,15,676.0,84.5,5.6,13.0,339.5,56.01,44.65
2017,4,28,7,30,719.0,90.0,5.7,13.0,394.0,57.38,45.74
2017,4,28,7,45,752.5,94.0,5.8,13.5,448.0,101.63,56.94
2017,4,28,8,0,786.0,98.0,5.9,14.0,502.0,155.77,91.55
2017,4,28,8,15,808.5,101.5,5.85,14.0,552.5,205.55,130.67
2017,4,28,8,30,831.0,105.0,5.8,14.0,603.0,257.74,175.91
2017,4,28,8,45,849.0,108.0,5.75,14.5,650.0,310.51,223.21
2017,4,28,9,0,867.0,111.0,5.7,15.0,697.0,364.78,271.92
2017,4,28,9,15,879.5,113.0,5.6,15.0,738.5,422.83,323.61
2017,4,28,9,30,892.0,115.0,5.5,15.0,780.0,475.49,370.11
2017,4,28,9,45,890.5,122.5,5.4,15.5,812.5,526.19,413.21
2017,4,28,10,0,889.0,130.0,5.3,16.0,845.0,575.57,453.88
2017,4,28,10,15,896.5,132.0,5.2,16.0,874.0,624.03,493.54
2017,4,28,10,30,904.0,134.0,5.1,16.0,903.0,671.58,531.49
2017,4,28,10,45,911.5,133.0,5.1,16.5,925.0,715.48,565.19
2017,4,28,11,0,919.0,132.0,5.1,17.0,947.0,758.02,597.09
2017,4,28,11,15,922.0,132.5,5.05,17.0,960.5,797.05,625.68
2017,4,28,11,30,925.0,133.0,5.0,17.0,974.0,834.07,651.79
2017,4,28,11,45,931.0,130.0,5.0,17.0,981.5,868.16,675.92
2017,4,28,12,0,937.0,127.0,5.0,17.0,989.0,900.01,698.38
2017,4,28,12,15,936.0,127.0,5.0,17.0,986.5,926.27,716.86
2017,4,28,12,30,935.0,127.0,5.0,17.0,984.0,949.71,733.38
2017,4,28,12,45,941.0,121.5,5.05,17.0,976.0,971.17,748.95
2017,4,28,13,0,947.0,116.0,5.1,17.0,968.0,989.65,762.54
2017,4,28,13,15,943.0,115.0,5.1,17.0,949.5,1000.25,770.36
2017,4,28,13,30,939.0,114.0,5.1,17.0,931.0,1007.54,776.05
2017,4,28,13,45,933.0,112.5,5.2,17.0,905.5,1009.09,778.68
2017,4,28,14,0,927.0,111.0,5.3,17.0,880.0,1007.3,779.14
2017,4,28,14,15,919.0,109.5,5.3,17.0,847.5,1000.3,775.33
2017,4,28,14,30,911.0,108.0,5.3,17.0,815.0,990.06,769.41
2017,4,28,14,45,900.0,106.0,5.3,17.0,776.0,973.32,759.01
2017,4,28,15,0,889.0,104.0,5.3,17.0,737.0,953.61,746.6
2017,4,28,15,15,874.5,101.5,5.2,17.0,693.0,927.29,728.84
2017,4,28,15,30,860.0,99.0,5.1,17.0,649.0,906.11,714.87
2017,4,28,15,45,842.5,95.5,5.05,17.0,600.5,870.98,691.06
2017,4,28,16,0,825.0,92.0,5.0,17.0,552.0,833.8,665.66
2017,4,28,16,15,800.0,88.5,4.9,16.5,500.5,788.56,634.95
2017,4,28,16,30,775.0,85.0,4.8,16.0,449.0,742.17,602.88
2017,4,28,16,45,742.5,80.5,4.75,16.0,395.5,687.96,563.24
2017,4,28,17,0,710.0,76.0,4.7,16.0,342.0,637.8,525.85
2017,4,28,17,15,662.5,70.0,4.55,15.5,288.5,572.0,475.47
2017,4,28,17,30,615.0,64.0,4.4,15.0,235.0,508.18,423.55
2017,4,28,17,45,545.0,56.5,4.3,14.5,184.0,430.98,358.71
2017,4,28,18,0,475.0,49.0,4.2,14.0,133.0,358.52,295.31
2017,4,28,18,15,360.0,38.0,4.05,13.5,89.5,263.65,211.02
2017,4,28,18,30,245.0,27.0,3.9,13.0,46.0,176.61,114.48
2017,4,28,18,45,122.5,13.5,3.75,13.0,23.0,65.98,0.0
2017,4,28,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,5,15,50.0,6.5,2.95,12.5,8.0,0.0,0.0
2017,4,29,5,30,100.0,13.0,2.9,13.0,16.0,12.39,0.0
2017,4,29,5,45,242.0,26.0,2.9,13.5,52.5,20.85,9.64
2017,4,29,6,0,384.0,39.0,2.9,14.0,89.0,30.68,20.88
2017,4,29,6,15,472.5,48.0,2.9,14.0,137.5,36.27,26.45
2017,4,29,6,30,561.0,57.0,2.9,14.0,186.0,41.61,31.54
2017,4,29,6,45,619.0,63.5,2.95,14.5,239.5,44.55,34.25
2017,4,29,7,0,677.0,70.0,3.0,15.0,293.0,47.35,36.68
2017,4,29,7,15,716.0,74.5,2.95,15.0,346.5,53.52,42.08
2017,4,29,7,30,755.0,79.0,2.9,15.0,400.0,57.23,45.24
2017,4,29,7,45,784.5,82.5,2.9,15.5,453.5,102.92,55.51
2017,4,29,8,0,814.0,86.0,2.9,16.0,507.0,152.08,86.07
2017,4,29,8,15,835.0,89.0,2.85,16.0,557.0,202.72,125.75
2017,4,29,8,30,856.0,92.0,2.8,16.0,607.0,255.55,171.08
2017,4,29,8,45,872.5,94.0,2.8,16.5,653.5,314.83,222.79
2017,4,29,9,0,889.0,96.0,2.8,17.0,700.0,368.55,270.04
2017,4,29,9,15,900.5,98.0,2.85,17.0,741.0,421.37,316.62
2017,4,29,9,30,912.0,100.0,2.9,17.0,782.0,474.45,362.4
2017,4,29,9,45,920.5,101.5,2.95,17.5,817.5,525.73,404.96
2017,4,29,10,0,929.0,103.0,3.0,18.0,853.0,576.53,445.87
2017,4,29,10,15,935.0,104.5,3.0,18.0,881.0,625.22,484.74
2017,4,29,10,30,941.0,106.0,3.0,18.0,909.0,672.79,521.78
2017,4,29,10,45,945.5,106.5,3.05,18.5,930.0,717.19,554.84
2017,4,29,11,0,950.0,107.0,3.1,19.0,951.0,759.94,585.75
2017,4,29,11,15,952.5,107.5,3.1,19.0,964.5,799.41,612.94
2017,4,29,11,30,955.0,108.0,3.1,19.0,978.0,836.73,638.46
2017,4,29,11,45,955.0,108.5,3.15,19.0,983.5,869.77,661.19
2017,4,29,12,0,955.0,109.0,3.2,19.0,989.0,900.22,682.11
2017,4,29,12,15,954.0,109.0,3.25,19.0,986.5,926.64,700.29
2017,4,29,12,30,953.0,109.0,3.3,19.0,984.0,950.16,716.56
2017,4,29,12,45,950.5,109.0,3.35,19.5,973.5,969.35,728.58
2017,4,29,13,0,948.0,109.0,3.4,20.0,963.0,985.4,738.57
2017,4,29,13,15,943.5,108.0,3.5,19.5,945.0,995.37,747.8
2017,4,29,13,30,939.0,107.0,3.6,19.0,927.0,1002.03,755.0
2017,4,29,13,45,931.0,107.0,3.75,19.0,900.5,1003.09,757.5
2017,4,29,14,0,923.0,107.0,3.9,19.0,874.0,1000.84,757.9
2017,4,29,14,15,914.5,105.5,4.0,18.5,842.0,993.25,755.9
2017,4,29,14,30,906.0,104.0,4.1,18.0,810.0,982.45,751.81
2017,4,29,14,45,894.5,102.5,4.25,18.0,771.0,965.72,742.55
2017,4,29,15,0,883.0,101.0,4.4,18.0,732.0,946.07,731.43
2017,4,29,15,15,869.5,99.0,4.45,17.5,688.5,921.24,717.55
2017,4,29,15,30,856.0,97.0,4.5,17.0,645.0,893.88,701.76
2017,4,29,15,45,837.0,94.0,4.55,17.0,597.0,865.7,683.89
2017,4,29,16,0,818.0,91.0,4.6,17.0,549.0,827.92,658.82
2017,4,29,16,15,794.0,87.5,4.55,16.5,498.0,783.66,629.27
2017,4,29,16,30,770.0,84.0,4.5,16.0,447.0,738.23,598.3
2017,4,29,16,45,736.5,80.0,4.45,16.0,394.0,683.97,558.77
2017,4,29,17,0,703.0,76.0,4.4,16.0,341.0,633.79,521.52
2017,4,29,17,15,656.0,70.5,4.35,15.5,288.0,569.18,472.59
2017,4,29,17,30,609.0,65.0,4.3,15.0,235.0,506.51,422.01
2017,4,29,17,45,537.0,57.5,4.25,14.5,184.0,428.2,356.5
2017,4,29,18,0,465.0,50.0,4.2,14.0,133.0,354.78,292.55
2017,4,29,18,15,352.5,38.5,4.05,13.5,90.0,260.89,209.35
2017,4,29,18,30,240.0,27.0,3.9,13.0,47.0,175.91,118.15
2017,4,29,18,45,120.0,13.5,3.8,13.0,23.5,65.12,0.0
2017,4,29,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,5,15,31.0,7.0,2.75,11.0,8.0,0.0,0.0
2017,4,30,5,30,62.0,14.0,2.8,11.0,16.0,13.34,0.0
2017,4,30,5,45,190.0,29.0,2.85,11.5,51.0,22.71,11.74
2017,4,30,6,0,318.0,44.0,2.9,12.0,86.0,33.91,23.96
2017,4,30,6,15,405.5,54.0,2.8,12.0,132.5,41.41,31.28
2017,4,30,6,30,493.0,64.0,2.7,12.0,179.0,47.35,36.97
2017,4,30,6,45,555.0,70.5,2.65,12.5,231.0,49.96,39.39
2017,4,30,7,0,617.0,77.0,2.6,13.0,283.0,52.48,41.58
2017,4,30,7,15,657.5,82.5,2.5,13.0,335.0,54.02,42.88
2017,4,30,7,30,698.0,88.0,2.4,13.0,387.0,60.57,48.58
2017,4,30,7,45,730.5,91.5,2.35,13.5,439.0,103.92,57.66
2017,4,30,8,0,763.0,95.0,2.3,14.0,491.0,156.19,92.04
2017,4,30,8,15,784.5,98.5,2.3,14.5,540.0,204.62,130.15
2017,4,30,8,30,806.0,102.0,2.3,15.0,589.0,255.32,173.44
2017,4,30,8,45,824.5,103.5,2.3,15.5,634.5,305.65,217.78
2017,4,30,9,0,843.0,105.0,2.3,16.0,680.0,357.52,263.31
2017,4,30,9,15,855.5,107.0,2.3,16.0,720.5,414.36,312.51
2017,4,30,9,30,868.0,109.0,2.3,16.0,761.0,465.65,356.43
2017,4,30,9,45,883.0,108.0,2.35,16.5,797.0,515.84,397.86
2017,4,30,10,0,898.0,107.0,2.4,17.0,833.0,566.18,438.2
2017,4,30,10,15,904.5,108.0,2.45,17.0,860.5,613.28,475.87
2017,4,30,10,30,911.0,109.0,2.5,17.0,888.0,659.35,511.88
2017,4,30,10,45,913.5,111.0,2.6,17.5,908.5,702.44,544.13
2017,4,30,11,0,916.0,113.0,2.7,18.0,929.0,743.82,574.42
2017,4,30,11,15,918.5,113.5,2.8,18.0,942.5,782.0,601.36
2017,4,30,11,30,921.0,114.0,2.9,18.0,956.0,818.14,626.75
2017,4,30,11,45,921.0,114.5,3.05,18.5,961.0,850.09,648.24
2017,4,30,12,0,921.0,115.0,3.2,19.0,966.0,879.55,667.97
2017,4,30,12,15,921.0,115.0,3.3,19.0,964.0,905.94,686.54
2017,4,30,12,30,921.0,115.0,3.4,19.0,962.0,929.61,703.32
2017,4,30,12,45,918.5,115.0,3.55,19.0,952.0,948.18,717.04
2017,4,30,13,0,916.0,115.0,3.7,19.0,942.0,963.72,728.83
2017,4,30,13,15,912.5,114.0,3.8,19.0,925.0,974.23,737.02
2017,4,30,13,30,909.0,113.0,3.9,19.0,908.0,981.56,743.2
2017,4,30,13,45,901.5,113.0,4.0,19.0,883.0,982.93,745.47
2017,4,30,14,0,894.0,113.0,4.1,19.0,858.0,981.1,745.73
2017,4,30,14,15,886.5,111.5,4.2,19.0,827.0,974.51,742.86
2017,4,30,14,30,879.0,110.0,4.3,19.0,796.0,964.82,737.98
2017,4,30,14,45,868.0,108.5,4.4,19.0,758.5,948.8,728.88
2017,4,30,15,0,857.0,107.0,4.5,19.0,721.0,929.94,718.12
2017,4,30,15,15,843.5,104.5,4.6,18.5,678.5,912.78,709.94
2017,4,30,15,30,830.0,102.0,4.7,18.0,636.0,885.28,694.27
2017,4,30,15,45,810.5,99.5,4.85,17.5,589.0,850.14,673.18
2017,4,30,16,0,791.0,97.0,5.0,17.0,542.0,813.12,650.26
2017,4,30,16,15,767.0,93.5,5.05,16.5,492.0,769.54,621.35
2017,4,30,16,30,743.0,90.0,5.1,16.0,442.0,724.84,590.96
2017,4,30,16,45,709.0,85.5,5.15,16.0,389.5,674.49,554.35
2017,4,30,17,0,675.0,81.0,5.2,16.0,337.0,620.61,514.04
2017,4,30,17,15,627.0,75.0,5.15,15.5,285.0,555.6,463.84
2017,4,30,17,30,579.0,69.0,5.1,15.0,233.0,492.62,412.52
2017,4,30,17,45,505.5,61.5,5.1,14.5,183.0,414.39,346.62
2017,4,30,18,0,432.0,54.0,5.1,14.0,133.0,341.06,282.45
2017,4,30,18,15,321.0,42.0,4.9,13.5,90.0,248.48,200.21
2017,4,30,18,30,210.0,30.0,4.7,13.0,47.0,166.13,114.71
2017,4,30,18,45,105.0,15.0,4.55,13.0,23.5,60.21,0.0
2017,4,30,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,5,15,66.0,7.5,3.3,12.5,10.0,7.15,0.0
2017,5,1,5,30,132.0,15.0,3.4,13.0,20.0,14.3,0.0
2017,5,1,5,45,270.0,27.0,3.55,13.5,57.5,21.47,11.11
2017,5,1,6,0,408.0,39.0,3.7,14.0,95.0,30.31,20.68
2017,5,1,6,15,490.5,47.0,3.7,14.0,143.0,35.05,25.43
2017,5,1,6,30,573.0,55.0,3.7,14.0,191.0,39.59,29.77
2017,5,1,6,45,627.5,60.5,3.75,14.5,243.0,41.84,31.83
2017,5,1,7,0,682.0,66.0,3.8,15.0,295.0,48.43,37.63
2017,5,1,7,15,718.5,70.5,3.8,15.0,348.0,49.9,38.86
2017,5,1,7,30,755.0,75.0,3.8,15.0,401.0,59.51,38.67
2017,5,1,7,45,784.0,77.5,3.8,15.5,453.0,104.5,55.1
2017,5,1,8,0,813.0,80.0,3.8,16.0,505.0,152.86,86.39
2017,5,1,8,15,832.5,83.0,3.8,16.0,554.0,203.17,126.7
2017,5,1,8,30,852.0,86.0,3.8,16.0,603.0,262.31,177.66
2017,5,1,8,45,868.5,87.5,3.8,16.5,649.0,314.11,223.75
2017,5,1,9,0,885.0,89.0,3.8,17.0,695.0,367.08,270.75
2017,5,1,9,15,896.0,90.5,3.85,17.5,735.0,418.92,316.27
2017,5,1,9,30,907.0,92.0,3.9,18.0,775.0,470.97,360.81
2017,5,1,9,45,921.5,90.5,3.95,18.5,811.5,522.15,403.48
2017,5,1,10,0,936.0,89.0,4.0,19.0,848.0,573.37,444.96
2017,5,1,10,15,942.0,90.0,3.95,19.0,876.0,621.67,483.73
2017,5,1,10,30,948.0,91.0,3.9,19.0,904.0,668.84,520.66
2017,5,1,10,45,951.0,92.5,3.9,19.5,925.0,713.12,553.69
2017,5,1,11,0,954.0,94.0,3.9,20.0,946.0,755.65,583.79
2017,5,1,11,15,956.0,94.5,3.95,20.0,959.5,794.6,611.11
2017,5,1,11,30,958.0,95.0,4.0,20.0,973.0,831.36,636.76
2017,5,1,11,45,958.5,95.5,4.05,20.5,978.5,864.58,658.58
2017,5,1,12,0,959.0,96.0,4.1,21.0,984.0,895.24,678.5
2017,5,1,12,15,958.0,96.5,4.25,21.0,981.0,921.92,697.45
2017,5,1,12,30,957.0,97.0,4.4,21.0,978.0,945.71,714.51
2017,5,1,12,45,942.0,104.0,4.6,21.0,964.0,960.31,726.15
2017,5,1,13,0,927.0,111.0,4.8,21.0,950.0,971.52,735.72
2017,5,1,13,15,922.0,110.0,4.85,21.0,931.5,980.67,742.82
2017,5,1,13,30,917.0,109.0,4.9,21.0,913.0,986.56,747.85
2017,5,1,13,45,909.5,109.0,5.0,21.0,887.0,987.88,750.27
2017,5,1,14,0,902.0,109.0,5.1,21.0,861.0,985.97,750.62
2017,5,1,14,15,893.0,107.5,5.05,20.5,829.0,977.84,747.16
2017,5,1,14,30,884.0,106.0,5.0,20.0,797.0,966.6,741.68
2017,5,1,14,45,872.5,104.0,5.0,20.0,759.0,949.41,731.06
2017,5,1,15,0,861.0,102.0,5.0,20.0,721.0,929.37,718.55
2017,5,1,15,15,847.0,99.5,4.95,19.5,678.0,903.76,703.16
2017,5,1,15,30,833.0,97.0,4.9,19.0,635.0,883.35,691.49
2017,5,1,15,45,815.5,94.0,4.85,19.0,588.0,849.26,668.54
2017,5,1,16,0,798.0,91.0,4.8,19.0,541.0,813.22,644.09
2017,5,1,16,15,773.5,87.5,4.7,18.5,491.0,769.01,614.29
2017,5,1,16,30,749.0,84.0,4.6,18.0,441.0,723.72,583.22
2017,5,1,16,45,718.0,79.0,4.6,17.5,389.0,670.81,546.09
2017,5,1,17,0,687.0,74.0,4.6,17.0,337.0,621.56,510.76
2017,5,1,17,15,641.5,69.0,4.55,16.5,285.5,559.13,463.61
2017,5,1,17,30,596.0,64.0,4.5,16.0,234.0,498.58,414.82
2017,5,1,17,45,530.5,56.5,4.45,15.5,184.5,424.68,353.12
2017,5,1,18,0,465.0,49.0,4.4,15.0,135.0,355.21,292.7
2017,5,1,18,15,357.0,38.5,4.3,14.5,92.5,264.52,212.67
2017,5,1,18,30,249.0,28.0,4.2,14.0,50.0,183.93,129.82
2017,5,1,18,45,124.5,14.0,4.1,14.0,25.0,68.01,0.0
2017,5,1,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,10.0,2.8,13.0,10.0,9.53,0.0
2017,5,2,5,30,0.0,20.0,2.9,13.0,20.0,17.83,0.0
2017,5,2,5,45,178.0,30.5,3.0,13.5,55.5,23.78,13.32
2017,5,2,6,0,356.0,41.0,3.1,14.0,91.0,31.91,22.14
2017,5,2,6,15,438.5,50.0,3.0,14.0,137.5,37.42,27.56
2017,5,2,6,30,521.0,59.0,2.9,14.0,184.0,42.67,32.53
2017,5,2,6,45,579.0,65.0,2.85,14.5,235.0,45.14,34.78
2017,5,2,7,0,637.0,71.0,2.8,15.0,286.0,47.5,36.8
2017,5,2,7,15,675.0,75.5,2.8,15.5,338.0,48.54,37.58
2017,5,2,7,30,713.0,80.0,2.8,16.0,390.0,65.37,41.99
2017,5,2,7,45,743.0,83.5,2.8,16.5,441.5,109.03,59.28
2017,5,2,8,0,773.0,87.0,2.8,17.0,493.0,156.16,90.22
2017,5,2,8,15,793.5,90.0,2.85,17.0,541.5,204.55,128.92
2017,5,2,8,30,814.0,93.0,2.9,17.0,590.0,255.06,172.54
2017,5,2,8,45,832.0,94.5,2.95,17.5,635.0,312.06,222.17
2017,5,2,9,0,850.0,96.0,3.0,18.0,680.0,363.69,267.44
2017,5,2,9,15,862.0,98.0,3.0,18.0,720.0,414.56,312.04
2017,5,2,9,30,874.0,100.0,3.0,18.0,760.0,465.78,355.93
2017,5,2,9,45,887.5,99.0,3.05,18.5,795.5,515.35,396.88
2017,5,2,10,0,901.0,98.0,3.1,19.0,831.0,564.91,436.66
2017,5,2,10,15,907.5,99.5,3.15,19.5,859.0,612.35,473.69
2017,5,2,10,30,914.0,101.0,3.2,20.0,887.0,658.77,508.94
2017,5,2,10,45,917.5,102.0,3.3,20.5,907.5,701.55,540.84
2017,5,2,11,0,921.0,103.0,3.4,21.0,928.0,742.68,570.34
2017,5,2,11,15,924.0,103.5,3.4,21.0,941.5,781.17,596.92
2017,5,2,11,30,927.0,104.0,3.4,21.0,955.0,817.63,621.91
2017,5,2,11,45,927.5,105.0,3.45,21.5,960.5,850.37,643.23
2017,5,2,12,0,928.0,106.0,3.5,22.0,966.0,880.66,662.74
2017,5,2,12,15,927.5,106.0,3.55,22.0,964.0,906.55,680.5
2017,5,2,12,30,927.0,106.0,3.6,22.0,962.0,929.68,696.44
2017,5,2,12,45,916.5,111.0,3.7,22.0,949.5,945.79,708.02
2017,5,2,13,0,906.0,116.0,3.8,22.0,937.0,958.73,717.62
2017,5,2,13,15,902.0,115.0,3.9,22.0,920.0,968.56,725.27
2017,5,2,13,30,898.0,114.0,4.0,22.0,903.0,975.23,730.93
2017,5,2,13,45,892.0,113.0,4.1,22.0,878.5,976.83,733.31
2017,5,2,14,0,886.0,112.0,4.2,22.0,854.0,975.26,733.7
2017,5,2,14,15,878.0,110.5,4.2,21.5,822.5,968.1,731.28
2017,5,2,14,30,870.0,109.0,4.2,21.0,791.0,957.87,726.91
2017,5,2,14,45,859.0,107.5,4.25,21.0,754.0,941.83,717.51
2017,5,2,15,0,848.0,106.0,4.3,21.0,717.0,922.99,706.27
2017,5,2,15,15,834.0,103.5,4.3,20.5,674.5,905.4,697.06
2017,5,2,15,30,820.0,101.0,4.3,20.0,632.0,877.55,680.57
2017,5,2,15,45,801.5,98.5,4.3,20.0,585.5,843.44,658.24
2017,5,2,16,0,783.0,96.0,4.3,20.0,539.0,807.45,634.41
2017,5,2,16,15,758.5,92.0,4.25,19.5,489.0,763.01,605.08
2017,5,2,16,30,734.0,88.0,4.2,19.0,439.0,717.52,574.43
2017,5,2,16,45,700.5,84.0,4.2,18.5,387.5,668.15,540.28
2017,5,2,17,0,667.0,80.0,4.2,18.0,336.0,615.5,502.62
2017,5,2,17,15,620.5,74.0,4.15,17.5,284.5,551.74,454.57
2017,5,2,17,30,574.0,68.0,4.1,17.0,233.0,489.93,405.27
2017,5,2,17,45,506.0,60.0,4.05,16.5,184.0,414.59,342.96
2017,5,2,18,0,438.0,52.0,4.0,16.0,135.0,343.87,282.11
2017,5,2,18,15,331.0,41.0,3.85,15.5,92.5,254.04,203.55
2017,5,2,18,30,224.0,30.0,3.7,15.0,50.0,173.1,123.71
2017,5,2,18,45,112.0,15.0,3.55,15.0,25.0,79.98,0.0
2017,5,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,3,5,15,62.5,8.0,1.2,18.0,11.0,7.63,0.0
2017,5,3,5,30,125.0,16.0,1.1,18.0,22.0,12.61,0.0
2017,5,3,5,45,254.0,28.0,1.0,18.5,59.0,22.06,11.94
2017,5,3,6,0,383.0,40.0,0.9,19.0,96.0,30.83,20.82
2017,5,3,6,15,464.5,48.5,0.75,19.0,143.0,35.98,25.78
2017,5,3,6,30,546.0,57.0,0.6,19.0,190.0,40.87,30.34
2017,5,3,6,45,599.5,63.0,0.5,19.5,241.0,43.44,32.62
2017,5,3,7,0,653.0,69.0,0.4,20.0,292.0,45.87,34.66
2017,5,3,7,15,690.5,73.5,0.5,20.0,344.0,51.93,39.85
2017,5,3,7,30,728.0,78.0,0.6,20.0,396.0,66.53,40.31
2017,5,3,7,45,754.5,82.0,0.75,20.5,447.0,111.16,58.85
2017,5,3,8,0,781.0,86.0,0.9,21.0,498.0,158.88,90.1
2017,5,3,8,15,801.5,89.0,1.0,21.0,546.5,207.69,128.42
2017,5,3,8,30,822.0,92.0,1.1,21.0,595.0,258.62,171.34
2017,5,3,8,45,837.0,94.5,1.25,21.5,640.0,315.95,220.02
2017,5,3,9,0,852.0,97.0,1.4,22.0,685.0,367.61,264.14
2017,5,3,9,15,864.0,99.0,1.45,22.0,725.0,418.55,307.37
2017,5,3,9,30,876.0,101.0,1.5,22.0,765.0,469.83,349.85
2017,5,3,9,45,891.5,99.0,1.6,22.0,801.0,519.6,390.41
2017,5,3,10,0,907.0,97.0,1.7,22.0,837.0,569.53,430.12
2017,5,3,10,15,913.5,98.0,1.75,22.0,865.0,616.75,466.65
2017,5,3,10,30,920.0,99.0,1.8,22.0,893.0,662.92,501.54
2017,5,3,10,45,924.0,100.5,1.85,22.0,913.5,706.64,533.91
2017,5,3,11,0,928.0,102.0,1.9,22.0,934.0,748.73,563.85
2017,5,3,11,15,930.5,102.5,1.9,22.0,947.5,787.04,589.3
2017,5,3,11,30,933.0,103.0,1.9,22.0,961.0,823.26,613.18
2017,5,3,11,45,934.0,103.0,1.9,22.0,966.5,855.6,634.3
2017,5,3,12,0,935.0,103.0,1.9,22.0,972.0,885.46,653.73
2017,5,3,12,15,934.5,103.0,1.95,22.0,970.0,911.44,671.09
2017,5,3,12,30,934.0,103.0,2.0,22.0,968.0,934.63,686.69
2017,5,3,12,45,929.5,104.5,2.05,22.0,957.5,952.78,699.08
2017,5,3,13,0,925.0,106.0,2.1,22.0,947.0,967.85,709.62
2017,5,3,13,15,921.5,105.5,2.15,22.0,930.0,978.7,717.55
2017,5,3,13,30,918.0,105.0,2.2,22.0,913.0,986.37,723.59
2017,5,3,13,45,914.0,103.0,2.3,22.0,889.0,988.77,726.9
2017,5,3,14,0,910.0,101.0,2.4,22.0,865.0,987.92,728.25
2017,5,3,14,15,903.0,100.0,2.45,22.0,834.0,982.05,725.94
2017,5,3,14,30,896.0,99.0,2.5,22.0,803.0,973.04,721.72
2017,5,3,14,45,887.0,96.5,2.6,22.0,766.0,957.41,713.68
2017,5,3,15,0,878.0,94.0,2.7,22.0,729.0,938.82,703.72
2017,5,3,15,15,865.0,92.0,2.75,21.5,686.5,914.29,690.64
2017,5,3,15,30,852.0,90.0,2.8,21.0,644.0,887.24,675.76
2017,5,3,15,45,836.0,87.0,2.9,20.5,597.5,854.03,656.75
2017,5,3,16,0,820.0,84.0,3.0,20.0,551.0,826.13,641.18
2017,5,3,16,15,797.5,81.0,3.0,19.5,500.5,783.55,614.13
2017,5,3,16,30,775.0,78.0,3.0,19.0,450.0,739.76,585.73
2017,5,3,16,45,745.5,74.0,3.0,19.0,398.5,688.35,549.89
2017,5,3,17,0,716.0,70.0,3.0,19.0,347.0,636.78,513.06
2017,5,3,17,15,672.5,65.0,2.95,18.5,294.5,574.22,467.37
2017,5,3,17,30,629.0,60.0,2.9,18.0,242.0,517.23,423.33
2017,5,3,17,45,565.5,53.5,2.85,17.5,192.5,444.37,364.1
2017,5,3,18,0,502.0,47.0,2.8,17.0,143.0,375.77,305.82
2017,5,3,18,15,398.5,37.5,2.65,16.5,99.0,286.73,228.66
2017,5,3,18,30,295.0,28.0,2.5,16.0,55.0,207.23,150.16
2017,5,3,18,45,147.5,14.0,2.45,15.5,27.5,97.32,0.0
2017,5,3,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
