Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,5,15,59.5,9.0,0.95,12.0,11.5,8.58,0.0
2017,5,4,5,30,119.0,18.0,1.0,12.0,23.0,14.21,0.0
2017,5,4,5,45,247.0,30.0,1.05,12.5,60.5,23.78,13.98
2017,5,4,6,0,375.0,42.0,1.1,13.0,98.0,32.48,22.89
2017,5,4,6,15,454.5,51.0,1.05,13.0,144.5,37.98,28.27
2017,5,4,6,30,534.0,60.0,1.0,13.0,191.0,43.2,33.21
2017,5,4,6,45,272.5,90.0,1.0,13.5,157.5,64.04,51.83
2017,5,4,7,0,11.0,120.0,1.0,14.0,124.0,104.72,87.52
2017,5,4,7,15,29.0,146.5,1.05,14.0,159.0,119.66,100.26
2017,5,4,7,30,47.0,173.0,1.1,14.0,194.0,140.69,111.97
2017,5,4,7,45,51.5,195.0,1.2,14.5,220.5,162.62,128.1
2017,5,4,8,0,56.0,217.0,1.3,15.0,247.0,185.28,145.2
2017,5,4,8,15,75.5,244.5,1.35,15.0,289.0,215.22,167.93
2017,5,4,8,30,95.0,272.0,1.4,15.0,331.0,247.61,192.75
2017,5,4,8,45,98.5,294.5,1.45,15.0,359.0,274.23,213.62
2017,5,4,9,0,102.0,317.0,1.5,15.0,387.0,301.42,234.87
2017,5,4,9,15,76.0,321.5,1.55,15.0,376.0,303.97,237.35
2017,5,4,9,30,50.0,326.0,1.6,15.0,365.0,303.48,237.19
2017,5,4,9,45,49.5,340.5,1.65,15.5,380.0,320.63,249.85
2017,5,4,10,0,49.0,355.0,1.7,16.0,395.0,337.85,262.33
2017,5,4,10,15,95.0,391.0,1.7,16.0,472.0,400.02,309.49
2017,5,4,10,30,141.0,427.0,1.7,16.0,549.0,462.68,356.24
2017,5,4,10,45,130.5,436.0,1.7,16.0,551.0,474.33,364.25
2017,5,4,11,0,120.0,445.0,1.7,16.0,553.0,485.06,371.8
2017,5,4,11,15,156.0,454.5,1.75,16.0,597.0,529.98,405.45
2017,5,4,11,30,192.0,464.0,1.8,16.0,641.0,577.4,440.44
2017,5,4,11,45,203.0,457.0,1.85,16.0,645.0,591.78,451.16
2017,5,4,12,0,214.0,450.0,1.9,16.0,649.0,606.01,462.05
2017,5,4,12,15,133.5,434.5,2.0,16.0,559.0,532.65,407.67
2017,5,4,12,30,53.0,419.0,2.1,16.0,469.0,448.67,344.57
2017,5,4,12,45,98.0,438.0,2.25,16.0,528.5,512.9,394.42
2017,5,4,13,0,143.0,457.0,2.4,16.0,588.0,587.01,449.98
2017,5,4,13,15,149.0,443.0,2.45,16.0,577.0,585.76,449.49
2017,5,4,13,30,155.0,429.0,2.5,16.0,566.0,583.67,448.97
2017,5,4,13,45,209.5,411.0,2.6,16.0,590.5,623.01,480.39
2017,5,4,14,0,264.0,393.0,2.7,16.0,615.0,673.42,519.23
2017,5,4,14,15,259.0,381.5,2.7,15.5,592.5,661.38,511.9
2017,5,4,14,30,254.0,370.0,2.7,15.0,570.0,648.09,504.12
2017,5,4,14,45,173.5,351.0,2.75,15.0,485.0,540.04,423.65
2017,5,4,15,0,93.0,332.0,2.8,15.0,400.0,431.72,340.96
2017,5,4,15,15,50.0,265.5,2.85,14.5,302.0,319.6,254.86
2017,5,4,15,30,7.0,199.0,2.9,14.0,204.0,198.67,158.36
2017,5,4,15,45,20.0,210.0,3.0,14.0,222.5,223.0,179.34
2017,5,4,16,0,33.0,221.0,3.1,14.0,241.0,260.55,210.61
2017,5,4,16,15,59.5,211.5,3.3,13.5,242.0,274.57,224.03
2017,5,4,16,30,86.0,202.0,3.5,13.0,243.0,287.39,236.55
2017,5,4,16,45,60.0,174.5,3.7,13.0,201.5,235.25,193.83
2017,5,4,17,0,34.0,147.0,3.9,13.0,160.0,184.21,151.37
2017,5,4,17,15,26.0,126.0,4.05,12.5,135.5,155.56,127.77
2017,5,4,17,30,18.0,105.0,4.2,12.0,111.0,119.02,96.92
2017,5,4,17,45,9.0,84.5,4.35,12.0,87.5,92.04,73.5
2017,5,4,18,0,0.0,64.0,4.5,12.0,64.0,65.36,50.09
2017,5,4,18,15,0.0,44.0,4.55,12.0,44.0,44.27,31.51
2017,5,4,18,30,0.0,24.0,4.6,12.0,24.0,22.29,11.73
2017,5,4,18,45,0.0,12.0,4.65,12.0,12.0,11.13,0.0
2017,5,4,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,3.0,4.6,12.0,3.0,2.86,0.0
2017,5,5,5,30,0.0,6.0,4.7,12.0,6.0,5.55,0.0
2017,5,5,5,45,0.0,16.0,4.85,12.0,16.0,14.83,6.71
2017,5,5,6,0,0.0,26.0,5.0,12.0,26.0,24.12,15.62
2017,5,5,6,15,0.0,38.5,5.15,12.0,38.5,35.76,26.37
2017,5,5,6,30,0.0,51.0,5.3,12.0,51.0,47.41,37.07
2017,5,5,6,45,0.0,64.0,5.5,12.5,64.0,59.3,47.76
2017,5,5,7,0,0.0,77.0,5.7,13.0,77.0,70.9,58.0
2017,5,5,7,15,42.5,129.5,5.85,13.0,148.5,108.46,91.19
2017,5,5,7,30,85.0,182.0,6.0,13.0,220.0,147.85,118.31
2017,5,5,7,45,50.0,185.0,6.2,13.5,208.0,156.21,124.21
2017,5,5,8,0,15.0,188.0,6.4,14.0,196.0,167.11,133.86
2017,5,5,8,15,184.0,218.5,6.5,14.0,331.5,209.9,161.51
2017,5,5,8,30,353.0,249.0,6.6,14.0,467.0,277.35,210.98
2017,5,5,8,45,323.5,277.0,6.7,14.0,488.5,311.92,241.78
2017,5,5,9,0,294.0,305.0,6.8,14.0,510.0,343.79,269.89
2017,5,5,9,15,555.5,220.5,6.75,14.0,634.0,393.2,308.21
2017,5,5,9,30,817.0,136.0,6.7,14.0,758.0,472.53,373.14
2017,5,5,9,45,837.5,132.5,6.7,14.0,795.5,521.39,415.64
2017,5,5,10,0,858.0,129.0,6.7,14.0,833.0,574.29,460.46
2017,5,5,10,15,866.0,130.5,6.65,14.0,861.0,620.77,499.29
2017,5,5,10,30,874.0,132.0,6.6,14.0,889.0,666.43,536.67
2017,5,5,10,45,878.0,134.0,6.6,14.5,910.0,708.85,569.85
2017,5,5,11,0,882.0,136.0,6.6,15.0,931.0,749.78,601.16
2017,5,5,11,15,552.5,298.5,6.6,15.0,799.0,686.52,546.75
2017,5,5,11,30,223.0,461.0,6.6,15.0,667.0,599.37,472.29
2017,5,5,11,45,220.0,464.5,6.6,15.0,669.0,612.86,482.85
2017,5,5,12,0,217.0,468.0,6.6,15.0,671.0,625.66,492.58
2017,5,5,12,15,552.0,306.5,6.65,15.0,820.0,783.01,621.78
2017,5,5,12,30,887.0,145.0,6.7,15.0,969.0,935.96,739.31
2017,5,5,12,45,887.5,143.5,6.8,15.0,961.0,955.36,753.54
2017,5,5,13,0,888.0,142.0,6.9,15.0,953.0,971.94,766.41
2017,5,5,13,15,886.0,141.5,7.0,15.0,937.5,984.21,776.29
2017,5,5,13,30,884.0,141.0,7.1,15.0,922.0,993.45,784.12
2017,5,5,13,45,868.0,146.5,7.2,15.0,896.0,1000.6,790.6
2017,5,5,14,0,852.0,152.0,7.3,15.0,870.0,996.93,789.32
2017,5,5,14,15,844.5,150.0,7.35,14.5,839.5,990.39,787.39
2017,5,5,14,30,837.0,148.0,7.4,14.0,809.0,980.79,783.33
2017,5,5,14,45,807.5,154.5,7.5,14.0,768.0,956.38,767.09
2017,5,5,15,0,778.0,161.0,7.6,14.0,727.0,935.42,753.48
2017,5,5,15,15,761.5,157.5,7.65,14.0,684.0,908.05,734.83
2017,5,5,15,30,745.0,154.0,7.7,14.0,641.0,878.43,714.43
2017,5,5,15,45,707.0,156.0,7.8,14.0,591.0,833.76,682.54
2017,5,5,16,0,669.0,158.0,7.9,14.0,541.0,788.05,649.49
2017,5,5,16,15,638.5,151.5,7.95,13.5,490.5,738.66,614.12
2017,5,5,16,30,608.0,145.0,8.0,13.0,440.0,688.65,577.26
2017,5,5,16,45,599.5,118.0,8.05,13.0,381.0,633.26,534.78
2017,5,5,17,0,591.0,91.0,8.1,13.0,322.0,575.4,489.25
2017,5,5,17,15,475.0,103.5,8.1,12.5,272.0,481.88,411.29
2017,5,5,17,30,359.0,116.0,8.1,12.0,222.0,402.9,343.36
2017,5,5,17,45,278.5,101.5,8.1,12.0,173.5,312.51,265.08
2017,5,5,18,0,198.0,87.0,8.1,12.0,125.0,239.97,200.46
2017,5,5,18,15,127.0,63.5,8.1,11.5,85.5,165.83,134.51
2017,5,5,18,30,56.0,40.0,8.1,11.0,46.0,87.94,64.0
2017,5,5,18,45,28.0,20.0,8.15,11.0,23.0,40.36,0.0
2017,5,5,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,5,6,5,15,19.5,11.0,8.8,10.0,12.0,10.48,0.0
2017,5,6,5,30,39.0,22.0,8.8,10.0,24.0,18.99,0.0
2017,5,6,5,45,131.5,42.0,8.8,10.5,60.0,33.94,22.97
2017,5,6,6,0,224.0,62.0,8.8,11.0,96.0,49.2,37.83
2017,5,6,6,15,306.0,76.5,8.65,11.0,142.5,57.56,45.99
2017,5,6,6,30,388.0,91.0,8.5,11.0,189.0,66.95,54.81
2017,5,6,6,45,441.5,103.0,8.4,11.0,239.0,73.95,61.24
2017,5,6,7,0,495.0,115.0,8.3,11.0,289.0,80.58,67.15
2017,5,6,7,15,539.0,123.5,8.1,11.0,340.5,84.33,70.35
2017,5,6,7,30,583.0,132.0,7.9,11.0,392.0,105.78,73.77
2017,5,6,7,45,614.0,139.5,7.7,11.5,442.5,146.11,94.6
2017,5,6,8,0,645.0,147.0,7.5,12.0,493.0,190.15,126.07
2017,5,6,8,15,492.5,200.0,7.35,12.0,478.5,239.11,174.04
2017,5,6,8,30,340.0,253.0,7.2,12.0,464.0,278.31,214.05
2017,5,6,8,45,530.5,213.0,7.1,12.5,570.0,318.04,242.87
2017,5,6,9,0,721.0,173.0,7.0,13.0,676.0,380.49,292.81
2017,5,6,9,15,736.0,177.0,6.85,13.0,715.5,428.92,336.02
2017,5,6,9,30,751.0,181.0,6.7,13.0,755.0,478.31,379.25
2017,5,6,9,45,763.0,183.0,6.6,13.0,789.0,525.33,419.83
2017,5,6,10,0,775.0,185.0,6.5,13.0,823.0,572.59,459.72
2017,5,6,10,15,783.5,187.5,6.45,13.0,850.5,620.99,499.64
2017,5,6,10,30,792.0,190.0,6.4,13.0,878.0,665.44,535.78
2017,5,6,10,45,791.0,196.0,6.35,13.0,896.5,705.91,568.05
2017,5,6,11,0,790.0,202.0,6.3,13.0,915.0,744.82,598.54
2017,5,6,11,15,793.5,203.0,6.3,13.0,928.0,781.01,626.82
2017,5,6,11,30,797.0,204.0,6.3,13.0,941.0,815.65,653.57
2017,5,6,11,45,797.0,205.0,6.3,13.0,946.0,845.74,676.0
2017,5,6,12,0,797.0,206.0,6.3,13.0,951.0,873.77,696.62
2017,5,6,12,15,623.0,295.5,6.35,13.0,877.5,834.72,664.51
2017,5,6,12,30,449.0,385.0,6.4,13.0,804.0,785.04,622.82
2017,5,6,12,45,456.5,378.0,6.45,13.0,800.0,800.88,635.75
2017,5,6,13,0,464.0,371.0,6.5,13.0,796.0,815.13,647.28
2017,5,6,13,15,471.0,360.0,6.5,13.0,784.0,823.25,654.22
2017,5,6,13,30,478.0,349.0,6.5,13.0,772.0,829.4,659.79
2017,5,6,13,45,630.0,268.0,6.55,13.0,809.5,903.5,720.92
2017,5,6,14,0,782.0,187.0,6.6,13.0,847.0,966.85,770.06
2017,5,6,14,15,771.5,184.0,6.65,13.0,815.5,962.76,768.08
2017,5,6,14,30,761.0,181.0,6.7,13.0,784.0,949.98,760.13
2017,5,6,14,45,749.0,177.0,6.75,13.5,747.0,931.9,746.96
2017,5,6,15,0,737.0,173.0,6.8,14.0,710.0,911.22,731.95
2017,5,6,15,15,719.0,169.0,6.8,14.0,667.5,882.48,712.13
2017,5,6,15,30,701.0,165.0,6.8,14.0,625.0,851.64,690.7
2017,5,6,15,45,679.0,159.5,6.8,14.0,578.0,813.63,663.7
2017,5,6,16,0,657.0,154.0,6.8,14.0,531.0,774.12,635.33
2017,5,6,16,15,627.0,147.5,6.75,13.5,481.5,725.48,600.52
2017,5,6,16,30,597.0,141.0,6.7,13.0,432.0,676.28,564.4
2017,5,6,16,45,558.0,133.0,6.7,13.0,381.0,613.66,515.48
2017,5,6,17,0,519.0,125.0,6.7,13.0,330.0,557.53,470.6
2017,5,6,17,15,467.5,115.0,6.65,12.5,279.0,491.5,417.11
2017,5,6,17,30,416.0,105.0,6.6,12.0,228.0,428.29,364.39
2017,5,6,17,45,346.0,91.5,6.6,12.0,180.0,352.37,298.74
2017,5,6,18,0,276.0,78.0,6.6,12.0,132.0,281.81,236.15
2017,5,6,18,15,189.5,59.5,6.45,11.5,91.5,192.73,157.51
2017,5,6,18,30,103.0,41.0,6.3,11.0,51.0,120.96,90.91
2017,5,6,18,45,51.5,20.5,6.15,11.0,25.5,57.25,0.0
2017,5,6,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,5,15,40.0,11.0,5.25,10.0,13.5,10.48,0.0
2017,5,7,5,30,80.0,22.0,5.2,10.0,27.0,18.29,0.19
2017,5,7,5,45,189.5,38.0,5.2,10.5,64.0,29.55,19.46
2017,5,7,6,0,299.0,54.0,5.2,11.0,101.0,41.28,30.92
2017,5,7,6,15,378.0,65.5,5.15,11.0,147.5,48.96,38.35
2017,5,7,6,30,457.0,77.0,5.1,11.0,194.0,56.31,45.26
2017,5,7,6,45,513.5,85.5,5.05,11.5,244.5,61.11,49.59
2017,5,7,7,0,570.0,94.0,5.0,12.0,295.0,64.69,52.65
2017,5,7,7,15,609.5,100.5,4.8,12.0,346.5,66.37,54.02
2017,5,7,7,30,649.0,107.0,4.6,12.0,398.0,89.76,57.45
2017,5,7,7,45,674.0,113.5,4.45,12.5,447.5,132.48,79.85
2017,5,7,8,0,699.0,120.0,4.3,13.0,497.0,178.17,112.83
2017,5,7,8,15,721.5,124.5,4.05,13.0,544.5,224.67,151.39
2017,5,7,8,30,744.0,129.0,3.8,13.0,592.0,273.56,194.23
2017,5,7,8,45,755.0,135.5,3.55,13.5,635.0,322.87,238.06
2017,5,7,9,0,766.0,142.0,3.3,14.0,678.0,378.11,286.0
2017,5,7,9,15,779.5,145.0,3.1,14.0,717.0,426.65,328.28
2017,5,7,9,30,793.0,148.0,2.9,14.0,756.0,475.9,370.06
2017,5,7,9,45,807.0,148.0,2.7,14.5,790.5,523.36,408.56
2017,5,7,10,0,821.0,148.0,2.5,15.0,825.0,571.12,445.92
2017,5,7,10,15,828.5,149.5,2.35,15.5,852.0,616.42,480.27
2017,5,7,10,30,836.0,151.0,2.2,16.0,879.0,661.02,512.88
2017,5,7,10,45,839.0,154.0,2.1,16.5,899.0,703.01,542.73
2017,5,7,11,0,842.0,157.0,2.0,17.0,919.0,743.6,570.64
2017,5,7,11,15,845.0,157.5,2.0,17.0,932.0,780.38,596.62
2017,5,7,11,30,848.0,158.0,2.0,17.0,945.0,815.4,620.25
2017,5,7,11,45,849.0,159.0,2.05,17.0,950.5,847.34,642.1
2017,5,7,12,0,850.0,160.0,2.1,17.0,956.0,877.11,662.45
2017,5,7,12,15,850.0,159.5,2.25,17.0,954.0,902.27,680.65
2017,5,7,12,30,850.0,159.0,2.4,17.0,952.0,924.9,697.23
2017,5,7,12,45,850.0,157.0,2.55,17.0,943.0,943.38,711.1
2017,5,7,13,0,850.0,155.0,2.7,17.0,934.0,959.05,723.2
2017,5,7,13,15,846.0,154.0,2.85,17.0,917.0,969.05,731.6
2017,5,7,13,30,842.0,153.0,3.0,17.0,900.0,976.03,738.11
2017,5,7,13,45,839.0,149.5,3.2,17.0,877.0,978.29,741.94
2017,5,7,14,0,836.0,146.0,3.4,17.0,854.0,977.45,743.75
2017,5,7,14,15,827.5,144.0,3.5,17.0,823.0,969.83,740.29
2017,5,7,14,30,819.0,142.0,3.6,17.0,792.0,959.23,734.9
2017,5,7,14,45,807.0,139.5,3.75,17.0,755.0,941.84,725.2
2017,5,7,15,0,795.0,137.0,3.9,17.0,718.0,921.72,713.61
2017,5,7,15,15,779.5,134.0,4.0,16.5,676.0,895.21,698.47
2017,5,7,15,30,764.0,131.0,4.1,16.0,634.0,866.38,681.54
2017,5,7,15,45,738.5,129.5,4.2,16.0,586.5,833.28,660.03
2017,5,7,16,0,713.0,128.0,4.3,16.0,539.0,794.05,633.88
2017,5,7,16,15,595.5,141.0,4.4,15.5,463.5,692.48,561.58
2017,5,7,16,30,478.0,154.0,4.5,15.0,388.0,589.98,484.24
2017,5,7,16,45,501.0,130.0,4.6,15.0,351.0,566.0,468.26
2017,5,7,17,0,524.0,106.0,4.7,15.0,314.0,544.51,453.11
2017,5,7,17,15,456.5,104.0,4.7,14.5,266.5,470.56,394.09
2017,5,7,17,30,389.0,102.0,4.7,14.0,219.0,406.9,341.68
2017,5,7,17,45,328.0,88.0,4.7,13.5,173.5,336.98,282.83
2017,5,7,18,0,267.0,74.0,4.7,13.0,128.0,271.66,226.1
2017,5,7,18,15,191.0,56.5,4.45,12.5,89.5,188.47,153.28
2017,5,7,18,30,115.0,39.0,4.2,12.0,51.0,122.6,92.53
2017,5,7,18,45,57.5,19.5,3.95,12.0,25.5,58.26,1.21
2017,5,7,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,5,15,25.5,12.0,2.45,10.0,13.5,11.44,0.0
2017,5,8,5,30,51.0,24.0,2.6,10.0,27.0,20.66,3.16
2017,5,8,5,45,144.0,43.0,2.8,10.5,63.0,34.77,24.09
2017,5,8,6,0,237.0,62.0,3.0,11.0,99.0,47.52,36.51
2017,5,8,6,15,314.0,75.5,2.95,11.0,145.0,56.55,45.18
2017,5,8,6,30,391.0,89.0,2.9,11.0,191.0,65.17,53.24
2017,5,8,6,45,450.0,99.0,2.85,11.5,240.5,70.73,58.21
2017,5,8,7,0,509.0,109.0,2.8,12.0,290.0,76.01,62.75
2017,5,8,7,15,551.0,117.0,2.6,12.0,341.5,79.32,65.53
2017,5,8,7,30,593.0,125.0,2.4,12.0,393.0,103.96,69.64
2017,5,8,7,45,623.5,132.0,2.25,12.5,443.0,144.56,91.39
2017,5,8,8,0,654.0,139.0,2.1,13.0,493.0,188.76,123.07
2017,5,8,8,15,678.5,144.0,1.95,13.0,540.5,233.67,159.83
2017,5,8,8,30,703.0,149.0,1.8,13.0,588.0,281.26,200.72
2017,5,8,8,45,721.5,153.5,1.7,13.5,632.5,329.16,242.21
2017,5,8,9,0,740.0,158.0,1.6,14.0,677.0,378.73,284.53
2017,5,8,9,15,755.0,161.5,1.55,14.0,716.5,427.57,326.12
2017,5,8,9,30,770.0,165.0,1.5,14.0,756.0,477.33,367.36
2017,5,8,9,45,782.5,166.5,1.45,14.5,790.5,528.68,407.86
2017,5,8,10,0,795.0,168.0,1.4,15.0,825.0,575.82,443.98
2017,5,8,10,15,803.5,170.0,1.45,15.0,852.5,621.05,479.14
2017,5,8,10,30,812.0,172.0,1.5,15.0,880.0,665.74,513.13
2017,5,8,10,45,819.5,172.5,1.55,15.5,901.5,707.71,543.52
2017,5,8,11,0,827.0,173.0,1.6,16.0,923.0,748.66,572.52
2017,5,8,11,15,830.5,173.5,1.75,16.0,936.0,785.38,600.03
2017,5,8,11,30,834.0,174.0,1.9,16.0,949.0,820.44,625.07
2017,5,8,11,45,837.5,173.5,2.1,16.0,955.5,852.75,648.58
2017,5,8,12,0,841.0,173.0,2.3,16.0,962.0,883.05,670.73
2017,5,8,12,15,841.0,172.5,2.55,16.0,960.0,908.13,689.77
2017,5,8,12,30,841.0,172.0,2.8,16.0,958.0,930.7,707.16
2017,5,8,12,45,852.0,162.5,3.05,16.0,952.0,951.89,723.66
2017,5,8,13,0,863.0,153.0,3.3,16.0,946.0,963.05,733.36
2017,5,8,13,15,859.0,152.0,3.45,16.0,928.5,980.49,746.79
2017,5,8,13,30,855.0,151.0,3.6,16.0,911.0,987.54,753.17
2017,5,8,13,45,849.5,149.0,3.8,16.0,887.0,989.0,756.25
2017,5,8,14,0,844.0,147.0,4.0,16.0,863.0,987.35,757.31
2017,5,8,14,15,611.5,244.0,4.05,15.5,753.0,873.28,678.83
2017,5,8,14,30,379.0,341.0,4.1,15.0,643.0,738.19,577.61
2017,5,8,14,45,444.5,296.0,4.15,15.0,633.5,765.94,602.2
2017,5,8,15,0,510.0,251.0,4.2,15.0,624.0,778.2,614.85
2017,5,8,15,15,637.5,193.5,4.15,15.0,632.0,835.14,660.72
2017,5,8,15,30,765.0,136.0,4.1,15.0,640.0,878.88,693.47
2017,5,8,15,45,736.0,135.0,4.1,15.0,592.0,838.47,665.67
2017,5,8,16,0,707.0,134.0,4.1,15.0,544.0,796.78,637.23
2017,5,8,16,15,679.5,129.0,4.0,14.5,494.0,750.73,605.9
2017,5,8,16,30,652.0,124.0,3.9,14.0,444.0,703.93,573.45
2017,5,8,16,45,615.5,117.5,3.85,14.0,393.0,647.88,532.34
2017,5,8,17,0,579.0,111.0,3.8,14.0,342.0,592.25,489.92
2017,5,8,17,15,530.0,102.5,3.6,13.5,290.5,526.22,438.31
2017,5,8,17,30,481.0,94.0,3.4,13.0,239.0,459.43,384.57
2017,5,8,17,45,430.0,80.5,3.25,13.0,192.0,392.38,328.24
2017,5,8,18,0,379.0,67.0,3.1,13.0,145.0,328.83,273.0
2017,5,8,18,15,283.0,53.5,2.95,12.5,102.0,244.81,199.58
2017,5,8,18,30,187.0,40.0,2.8,12.0,59.0,169.88,130.51
2017,5,8,18,45,93.5,20.0,2.65,12.0,29.5,83.58,14.54
2017,5,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,5,15,34.0,12.0,2.2,11.0,14.5,11.44,0.0
2017,5,9,5,30,68.0,24.0,2.3,11.0,29.0,19.89,4.45
2017,5,9,5,45,163.0,41.5,2.4,11.5,65.0,33.7,23.22
2017,5,9,6,0,258.0,59.0,2.5,12.0,101.0,45.03,34.22
2017,5,9,6,15,325.0,73.0,2.3,12.0,145.5,54.5,43.21
2017,5,9,6,30,392.0,87.0,2.1,12.0,190.0,63.53,51.58
2017,5,9,6,45,473.5,87.0,1.95,12.5,238.0,61.85,50.05
2017,5,9,7,0,555.0,87.0,1.8,13.0,286.0,58.56,46.97
2017,5,9,7,15,550.5,105.0,1.7,13.0,328.0,69.3,56.4
2017,5,9,7,30,546.0,123.0,1.6,13.0,370.0,102.28,68.18
2017,5,9,7,45,580.5,128.5,1.5,13.5,419.0,139.67,88.28
2017,5,9,8,0,615.0,134.0,1.4,14.0,468.0,181.05,117.78
2017,5,9,8,15,690.0,129.5,1.45,14.0,536.5,226.37,152.77
2017,5,9,8,30,765.0,125.0,1.5,14.0,605.0,285.13,200.91
2017,5,9,8,45,785.0,127.0,1.55,14.5,650.0,334.06,243.54
2017,5,9,9,0,805.0,129.0,1.6,15.0,695.0,384.72,287.22
2017,5,9,9,15,818.0,131.5,1.7,15.0,735.0,434.51,330.24
2017,5,9,9,30,831.0,134.0,1.8,15.0,775.0,484.9,372.8
2017,5,9,9,45,843.5,135.0,1.9,15.5,809.5,534.14,412.79
2017,5,9,10,0,856.0,136.0,2.0,16.0,844.0,583.48,451.75
2017,5,9,10,15,863.0,137.5,2.0,16.0,871.5,632.06,489.44
2017,5,9,10,30,870.0,139.0,2.0,16.0,899.0,676.81,523.49
2017,5,9,10,45,875.0,140.0,2.05,16.5,919.5,718.71,554.05
2017,5,9,11,0,880.0,141.0,2.1,17.0,940.0,759.2,582.92
2017,5,9,11,15,883.0,142.0,2.1,17.0,953.5,796.61,608.46
2017,5,9,11,30,886.0,143.0,2.1,17.0,967.0,832.15,632.4
2017,5,9,11,45,886.5,143.5,2.1,17.5,972.0,863.21,651.91
2017,5,9,12,0,887.0,144.0,2.1,18.0,977.0,891.97,669.74
2017,5,9,12,15,886.5,144.0,2.2,18.0,975.0,917.0,687.27
2017,5,9,12,30,886.0,144.0,2.3,18.0,973.0,939.43,703.15
2017,5,9,12,45,878.0,147.0,2.45,18.0,961.5,955.13,715.12
2017,5,9,13,0,870.0,150.0,2.6,18.0,950.0,967.86,725.26
2017,5,9,13,15,866.0,149.5,2.75,17.5,933.0,977.99,735.16
2017,5,9,13,30,862.0,149.0,2.9,17.0,916.0,985.13,743.2
2017,5,9,13,45,854.0,148.0,3.1,17.0,891.0,993.38,751.16
2017,5,9,14,0,846.0,147.0,3.3,17.0,866.0,990.36,751.53
2017,5,9,14,15,837.5,145.5,3.45,16.5,835.0,983.24,750.28
2017,5,9,14,30,829.0,144.0,3.6,16.0,804.0,973.13,747.04
2017,5,9,14,45,818.0,141.0,3.75,16.0,767.0,956.06,737.6
2017,5,9,15,0,807.0,138.0,3.9,16.0,730.0,936.21,726.23
2017,5,9,15,15,792.0,135.0,3.95,15.5,688.0,909.98,711.07
2017,5,9,15,30,777.0,132.0,4.0,15.0,646.0,881.38,694.13
2017,5,9,15,45,758.5,127.5,4.05,15.0,599.5,850.74,674.26
2017,5,9,16,0,740.0,123.0,4.1,15.0,553.0,813.57,649.44
2017,5,9,16,15,714.0,118.5,4.05,14.5,503.5,768.52,619.21
2017,5,9,16,30,688.0,114.0,4.0,14.0,454.0,722.61,587.8
2017,5,9,16,45,651.5,108.5,3.95,14.0,402.0,666.66,546.95
2017,5,9,17,0,615.0,103.0,3.9,14.0,350.0,611.11,505.46
2017,5,9,17,15,567.5,96.0,3.85,13.5,298.5,546.68,455.61
2017,5,9,17,30,520.0,89.0,3.8,13.0,247.0,484.11,405.53
2017,5,9,17,45,450.0,79.5,3.8,13.0,197.5,404.31,338.88
2017,5,9,18,0,380.0,70.0,3.8,13.0,148.0,333.85,277.81
2017,5,9,18,15,285.5,55.5,3.7,12.5,105.0,249.16,203.75
2017,5,9,18,30,191.0,41.0,3.6,12.0,62.0,173.27,134.15
2017,5,9,18,45,95.5,20.5,3.55,12.0,31.0,85.93,23.75
2017,5,9,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,10,5,15,25.0,12.5,3.6,12.0,14.0,11.91,0.0
2017,5,10,5,30,50.0,25.0,3.7,12.0,28.0,21.56,6.63
2017,5,10,5,45,125.5,43.0,3.85,12.0,61.5,34.8,24.21
2017,5,10,6,0,201.0,61.0,4.0,12.0,95.0,48.54,37.34
2017,5,10,6,15,253.5,78.0,4.0,12.0,135.5,61.1,49.09
2017,5,10,6,30,306.0,95.0,4.0,12.0,176.0,69.32,56.76
2017,5,10,6,45,367.0,102.5,4.0,12.5,220.5,72.85,59.88
2017,5,10,7,0,428.0,110.0,4.0,13.0,265.0,76.21,62.68
2017,5,10,7,15,300.0,149.5,3.95,13.0,266.5,108.62,91.18
2017,5,10,7,30,172.0,189.0,3.9,13.0,268.0,151.09,117.81
2017,5,10,7,45,408.0,157.5,3.9,13.5,372.5,148.17,102.32
2017,5,10,8,0,644.0,126.0,3.9,14.0,477.0,180.69,116.76
2017,5,10,8,15,452.5,200.0,3.9,14.0,457.5,236.95,172.03
2017,5,10,8,30,261.0,274.0,3.9,14.0,438.0,278.0,213.73
2017,5,10,8,45,197.5,301.0,3.9,14.0,430.0,304.11,237.47
2017,5,10,9,0,134.0,328.0,3.9,14.0,422.0,316.25,249.05
2017,5,10,9,15,207.0,341.0,3.9,14.0,496.0,366.88,288.46
2017,5,10,9,30,280.0,354.0,3.9,14.0,570.0,417.93,328.53
2017,5,10,9,45,257.0,376.0,3.95,14.0,581.0,442.12,347.95
2017,5,10,10,0,234.0,398.0,4.0,14.0,592.0,470.03,369.71
2017,5,10,10,15,286.0,399.0,4.0,14.0,644.0,511.95,402.63
2017,5,10,10,30,338.0,400.0,4.0,14.0,696.0,563.71,442.74
2017,5,10,10,45,336.0,411.0,4.05,14.5,711.0,591.15,462.69
2017,5,10,11,0,334.0,422.0,4.1,15.0,726.0,618.11,482.08
2017,5,10,11,15,232.5,444.0,4.1,15.0,657.5,580.64,452.18
2017,5,10,11,30,131.0,466.0,4.1,15.0,589.0,533.46,414.65
2017,5,10,11,45,97.0,452.0,4.1,15.0,543.5,501.11,389.87
2017,5,10,12,0,63.0,438.0,4.1,15.0,498.0,465.94,362.63
2017,5,10,12,15,217.5,429.0,4.05,15.0,633.5,602.51,469.75
2017,5,10,12,30,372.0,420.0,4.0,15.0,769.0,747.75,579.23
2017,5,10,12,45,345.5,427.0,4.0,15.0,748.5,743.76,575.04
2017,5,10,13,0,319.0,434.0,4.0,15.0,728.0,737.78,570.34
2017,5,10,13,15,326.0,419.0,3.9,15.0,714.5,739.64,572.29
2017,5,10,13,30,333.0,404.0,3.8,15.0,701.0,739.96,573.14
2017,5,10,13,45,301.5,404.0,3.75,15.0,667.5,717.09,556.17
2017,5,10,14,0,270.0,404.0,3.7,15.0,634.0,692.78,538.23
2017,5,10,14,15,231.5,394.0,3.65,14.5,586.5,637.37,498.53
2017,5,10,14,30,193.0,384.0,3.6,14.0,539.0,592.91,466.31
2017,5,10,14,45,143.5,361.0,3.55,14.0,473.0,523.11,413.44
2017,5,10,15,0,94.0,338.0,3.5,14.0,407.0,439.36,349.14
2017,5,10,15,15,99.5,319.0,3.5,14.0,388.5,425.73,340.1
2017,5,10,15,30,105.0,300.0,3.5,14.0,370.0,411.44,330.23
2017,5,10,15,45,173.0,275.0,3.55,14.0,380.5,459.51,371.07
2017,5,10,16,0,241.0,250.0,3.6,14.0,391.0,503.74,408.42
2017,5,10,16,15,307.5,215.0,3.55,14.0,378.5,515.96,421.03
2017,5,10,16,30,374.0,180.0,3.5,14.0,366.0,522.76,429.44
2017,5,10,16,45,401.5,153.5,3.5,14.0,333.0,517.58,427.05
2017,5,10,17,0,429.0,127.0,3.5,14.0,300.0,494.7,410.78
2017,5,10,17,15,375.0,119.5,3.3,13.5,255.5,433.0,361.4
2017,5,10,17,30,321.0,112.0,3.1,13.0,211.0,362.41,303.87
2017,5,10,17,45,335.5,92.0,2.95,13.0,178.0,347.92,291.01
2017,5,10,18,0,350.0,72.0,2.8,13.0,145.0,319.09,264.95
2017,5,10,18,15,260.0,57.0,2.55,12.5,103.0,237.43,193.7
2017,5,10,18,30,170.0,42.0,2.3,12.0,61.0,164.1,127.19
2017,5,10,18,45,85.0,21.0,2.05,12.0,30.5,73.94,25.71
2017,5,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,11,5,15,69.0,13.0,1.8,11.0,17.5,12.39,0.0
2017,5,11,5,30,138.0,26.0,1.9,11.0,35.0,20.46,7.12
2017,5,11,5,45,251.0,39.0,2.05,11.5,74.0,30.15,20.39
2017,5,11,6,0,364.0,52.0,2.2,12.0,113.0,40.52,30.33
2017,5,11,6,15,438.0,61.5,2.25,12.0,160.5,46.07,35.74
2017,5,11,6,30,512.0,71.0,2.3,12.0,208.0,51.34,40.69
2017,5,11,6,45,256.0,86.0,2.35,12.5,154.5,60.29,48.67
2017,5,11,7,0,0.0,101.0,2.4,13.0,101.0,90.72,75.54
2017,5,11,7,15,47.0,145.0,2.35,13.0,167.0,119.44,100.56
2017,5,11,7,30,94.0,189.0,2.3,13.0,233.0,155.89,123.39
2017,5,11,7,45,92.0,211.5,2.25,13.5,258.5,180.24,141.33
2017,5,11,8,0,90.0,234.0,2.2,14.0,284.0,204.66,160.15
2017,5,11,8,15,168.5,255.5,2.15,14.0,358.0,236.88,182.6
2017,5,11,8,30,247.0,277.0,2.1,14.0,432.0,277.43,212.68
2017,5,11,8,45,537.5,194.5,2.1,14.0,564.5,312.97,234.86
2017,5,11,9,0,828.0,112.0,2.1,14.0,697.0,382.57,287.94
2017,5,11,9,15,840.0,114.0,2.15,14.0,736.5,437.77,335.42
2017,5,11,9,30,852.0,116.0,2.2,14.0,776.0,487.64,377.89
2017,5,11,9,45,869.5,113.0,2.25,14.5,811.5,536.3,417.73
2017,5,11,10,0,887.0,110.0,2.3,15.0,847.0,585.31,456.72
2017,5,11,10,15,893.0,111.5,2.35,15.0,874.5,631.39,493.31
2017,5,11,10,30,899.0,113.0,2.4,15.0,902.0,676.45,528.31
2017,5,11,10,45,905.0,112.5,2.45,15.0,922.5,718.55,560.49
2017,5,11,11,0,911.0,112.0,2.5,15.0,943.0,759.22,590.06
2017,5,11,11,15,913.5,112.5,2.55,15.0,956.0,796.52,616.16
2017,5,11,11,30,916.0,113.0,2.6,15.0,969.0,831.83,640.74
2017,5,11,11,45,917.5,113.0,2.7,15.0,974.5,863.71,663.23
2017,5,11,12,0,919.0,113.0,2.8,15.0,980.0,893.26,684.12
2017,5,11,12,15,918.5,113.0,2.9,15.0,977.5,918.58,702.11
2017,5,11,12,30,918.0,113.0,3.0,15.0,975.0,941.2,718.35
2017,5,11,12,45,906.5,118.5,3.2,15.0,962.0,956.26,730.26
2017,5,11,13,0,895.0,124.0,3.4,15.0,949.0,968.21,740.18
2017,5,11,13,15,890.5,123.0,3.55,15.0,931.5,977.22,747.84
2017,5,11,13,30,886.0,122.0,3.7,15.0,914.0,983.15,753.51
2017,5,11,13,45,883.5,119.0,3.85,15.0,890.5,985.84,757.08
2017,5,11,14,0,881.0,116.0,4.0,15.0,867.0,985.38,758.6
2017,5,11,14,15,575.5,244.0,4.05,15.0,727.5,840.57,656.03
2017,5,11,14,30,270.0,372.0,4.1,15.0,588.0,667.62,522.42
2017,5,11,14,45,195.0,358.5,4.2,15.0,511.0,569.9,449.9
2017,5,11,15,0,120.0,345.0,4.3,15.0,434.0,485.75,385.2
2017,5,11,15,15,128.0,324.5,4.35,15.0,414.5,472.64,376.91
2017,5,11,15,30,136.0,304.0,4.4,15.0,395.0,458.54,367.54
2017,5,11,15,45,68.0,223.0,4.5,15.0,268.5,291.56,235.51
2017,5,11,16,0,0.0,142.0,4.6,15.0,142.0,135.45,107.16
2017,5,11,16,15,38.0,174.0,4.7,14.5,193.0,212.13,172.56
2017,5,11,16,30,76.0,206.0,4.8,14.0,244.0,283.35,232.78
2017,5,11,16,45,38.0,168.0,4.95,14.0,187.0,208.92,171.06
2017,5,11,17,0,0.0,130.0,5.1,14.0,130.0,128.08,102.96
2017,5,11,17,15,0.0,111.5,5.1,13.5,111.5,109.84,88.09
2017,5,11,17,30,0.0,93.0,5.1,13.0,93.0,91.45,72.76
2017,5,11,17,45,215.0,77.0,5.15,13.0,122.5,238.81,201.78
2017,5,11,18,0,430.0,61.0,5.2,13.0,152.0,355.86,298.7
2017,5,11,18,15,337.5,49.5,5.05,12.5,109.0,269.72,222.35
2017,5,11,18,30,245.0,38.0,4.9,12.0,66.0,195.79,154.06
2017,5,11,18,45,122.5,19.0,4.75,12.0,33.0,96.77,41.82
2017,5,11,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,12,5,15,79.5,13.5,4.0,11.0,19.5,12.87,0.0
2017,5,12,5,30,159.0,27.0,4.3,11.0,39.0,21.25,8.46
2017,5,12,5,45,274.0,40.0,4.65,11.5,79.5,30.92,21.1
2017,5,12,6,0,389.0,53.0,5.0,12.0,120.0,41.33,31.04
2017,5,12,6,15,465.5,62.0,5.3,12.0,168.5,46.41,36.02
2017,5,12,6,30,542.0,71.0,5.6,12.0,217.0,51.25,40.58
2017,5,12,6,45,595.0,77.5,5.95,12.5,269.0,53.71,42.75
2017,5,12,7,0,648.0,84.0,6.3,13.0,321.0,56.03,44.68
2017,5,12,7,15,685.5,89.5,6.4,13.0,374.0,57.39,45.77
2017,5,12,7,30,723.0,95.0,6.5,13.0,427.0,93.58,53.98
2017,5,12,7,45,753.5,98.0,6.6,13.0,479.5,143.76,84.33
2017,5,12,8,0,784.0,101.0,6.7,13.0,532.0,191.31,120.28
2017,5,12,8,15,805.0,104.5,6.65,13.0,581.5,240.69,162.69
2017,5,12,8,30,826.0,108.0,6.6,13.0,631.0,292.26,209.12
2017,5,12,8,45,844.5,109.5,6.6,13.5,677.0,343.41,255.6
2017,5,12,9,0,863.0,111.0,6.6,14.0,723.0,396.05,303.0
2017,5,12,9,15,875.0,113.0,6.55,14.0,763.5,452.99,353.6
2017,5,12,9,30,887.0,115.0,6.5,14.0,804.0,504.52,398.99
2017,5,12,9,45,903.0,113.0,6.5,14.0,840.5,554.89,442.6
2017,5,12,10,0,919.0,111.0,6.5,14.0,877.0,605.43,485.41
2017,5,12,10,15,925.0,112.5,6.5,14.0,904.5,652.92,524.87
2017,5,12,10,30,931.0,114.0,6.5,14.0,932.0,699.32,562.66
2017,5,12,10,45,933.5,116.0,6.55,14.5,952.0,742.48,596.25
2017,5,12,11,0,936.0,118.0,6.6,15.0,972.0,783.92,626.79
2017,5,12,11,15,938.5,118.5,6.65,15.0,985.0,822.16,655.06
2017,5,12,11,30,941.0,119.0,6.7,15.0,998.0,858.34,681.73
2017,5,12,11,45,938.5,121.0,6.75,15.0,1002.5,889.58,704.69
2017,5,12,12,0,936.0,123.0,6.8,15.0,1007.0,918.24,725.77
2017,5,12,12,15,935.0,123.0,6.9,15.0,1004.5,943.67,744.75
2017,5,12,12,30,934.0,123.0,7.0,15.0,1002.0,966.34,761.81
2017,5,12,12,45,930.5,123.5,7.1,15.0,991.5,984.33,775.56
2017,5,12,13,0,927.0,124.0,7.2,15.0,981.0,999.29,787.25
2017,5,12,13,15,923.0,123.0,7.3,14.5,963.0,1009.19,796.92
2017,5,12,13,30,919.0,122.0,7.4,14.0,945.0,1015.91,804.46
2017,5,12,13,45,911.5,122.0,7.55,14.0,919.5,1017.06,806.81
2017,5,12,14,0,904.0,122.0,7.7,14.0,894.0,1015.04,806.98
2017,5,12,14,15,896.0,120.0,7.75,14.0,862.5,1007.27,802.59
2017,5,12,14,30,888.0,118.0,7.8,14.0,831.0,996.38,796.05
2017,5,12,14,45,876.5,117.0,7.85,14.0,793.0,980.22,785.71
2017,5,12,15,0,865.0,116.0,7.9,14.0,755.0,961.25,773.37
2017,5,12,15,15,851.0,113.5,7.9,13.5,712.0,943.85,763.52
2017,5,12,15,30,837.0,111.0,7.9,13.0,669.0,915.66,745.5
2017,5,12,15,45,818.0,108.0,7.95,13.0,621.5,880.08,720.52
2017,5,12,16,0,799.0,105.0,8.0,13.0,574.0,842.59,693.91
2017,5,12,16,15,775.0,101.5,7.95,13.0,523.5,798.6,661.67
2017,5,12,16,30,751.0,98.0,7.9,13.0,473.0,757.61,631.47
2017,5,12,16,45,718.5,93.5,7.9,13.0,421.0,704.06,590.91
2017,5,12,17,0,686.0,89.0,7.9,13.0,369.0,650.61,549.67
2017,5,12,17,15,641.5,83.0,7.8,12.5,316.0,587.07,499.98
2017,5,12,17,30,597.0,77.0,7.7,12.0,263.0,525.22,448.83
2017,5,12,17,45,532.5,69.5,7.65,12.0,212.5,450.78,384.62
2017,5,12,18,0,468.0,62.0,7.6,12.0,162.0,380.37,321.97
2017,5,12,18,15,371.5,51.0,7.45,12.0,117.0,292.96,243.43
2017,5,12,18,30,275.0,40.0,7.3,12.0,72.0,214.07,169.98
2017,5,12,18,45,148.0,25.0,7.2,12.0,41.0,119.48,59.44
2017,5,12,19,0,21.0,10.0,7.1,12.0,10.0,18.19,0.0
2017,5,12,19,15,10.5,5.0,7.05,11.5,5.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,5,15,80.0,14.5,6.05,10.0,20.5,13.82,0.0
2017,5,13,5,30,160.0,29.0,6.2,10.0,41.0,22.84,10.31
2017,5,13,5,45,275.5,42.0,6.4,10.5,82.0,32.48,22.6
2017,5,13,6,0,391.0,55.0,6.6,11.0,123.0,43.05,32.72
2017,5,13,6,15,466.5,64.0,6.55,11.0,171.5,48.05,37.65
2017,5,13,6,30,542.0,73.0,6.5,11.0,220.0,52.82,42.16
2017,5,13,6,45,596.5,79.0,6.45,11.5,272.5,54.79,43.89
2017,5,13,7,0,651.0,85.0,6.4,12.0,325.0,56.68,45.44
2017,5,13,7,15,688.0,90.0,6.2,12.0,378.0,57.63,46.17
2017,5,13,7,30,725.0,95.0,6.0,12.0,431.0,95.58,55.04
2017,5,13,7,45,753.0,99.0,5.85,12.0,482.5,146.41,86.6
2017,5,13,8,0,781.0,103.0,5.7,12.0,534.0,194.37,123.31
2017,5,13,8,15,801.5,106.5,5.55,12.0,582.5,243.48,165.64
2017,5,13,8,30,822.0,110.0,5.4,12.0,631.0,294.72,211.77
2017,5,13,8,45,838.0,112.5,5.25,12.5,676.0,345.68,257.94
2017,5,13,9,0,854.0,115.0,5.1,13.0,721.0,397.9,304.61
2017,5,13,9,15,865.5,117.0,5.0,13.0,761.0,454.04,354.08
2017,5,13,9,30,877.0,119.0,4.9,13.0,801.0,504.87,398.33
2017,5,13,9,45,891.5,117.5,4.85,13.5,836.5,554.42,439.8
2017,5,13,10,0,906.0,116.0,4.8,14.0,872.0,604.03,480.14
2017,5,13,10,15,912.0,117.5,4.85,14.0,899.5,650.92,518.53
2017,5,13,10,30,918.0,119.0,4.9,14.0,927.0,696.74,555.3
2017,5,13,10,45,921.5,120.5,4.95,14.0,947.5,739.61,589.15
2017,5,13,11,0,925.0,122.0,5.0,14.0,968.0,780.85,620.29
2017,5,13,11,15,927.5,122.5,5.1,14.0,981.0,818.68,648.08
2017,5,13,11,30,930.0,123.0,5.2,14.0,994.0,854.48,674.34
2017,5,13,11,45,929.0,124.5,5.35,14.0,998.5,886.15,697.87
2017,5,13,12,0,928.0,126.0,5.5,14.0,1003.0,915.35,719.66
2017,5,13,12,15,927.5,126.0,5.65,14.0,1001.0,941.01,738.98
2017,5,13,12,30,927.0,126.0,5.8,14.0,999.0,963.98,756.45
2017,5,13,12,45,923.5,126.0,5.95,14.0,988.5,981.36,770.03
2017,5,13,13,0,920.0,126.0,6.1,14.0,978.0,995.73,781.58
2017,5,13,13,15,916.5,125.5,6.2,14.0,960.5,1006.52,790.41
2017,5,13,13,30,913.0,125.0,6.3,14.0,943.0,1014.18,797.13
2017,5,13,13,45,908.0,123.0,6.45,14.0,918.5,1015.68,799.88
2017,5,13,14,0,903.0,121.0,6.6,14.0,894.0,1013.98,800.46
2017,5,13,14,15,895.0,119.5,6.65,14.0,862.5,1006.72,796.57
2017,5,13,14,30,887.0,118.0,6.7,14.0,831.0,996.36,790.57
2017,5,13,14,45,876.5,116.0,6.75,14.0,793.0,980.06,780.33
2017,5,13,15,0,866.0,114.0,6.8,14.0,755.0,960.92,768.09
2017,5,13,15,15,852.0,111.5,6.85,13.5,712.5,943.42,758.57
2017,5,13,15,30,838.0,109.0,6.9,13.0,670.0,915.2,741.0
2017,5,13,15,45,820.0,106.0,6.95,13.0,622.5,880.49,717.01
2017,5,13,16,0,802.0,103.0,7.0,13.0,575.0,843.84,691.37
2017,5,13,16,15,778.5,99.5,7.0,13.0,525.0,800.2,659.89
2017,5,13,16,30,755.0,96.0,7.0,13.0,475.0,755.4,627.13
2017,5,13,16,45,723.0,91.5,7.0,13.0,422.5,706.03,590.22
2017,5,13,17,0,691.0,87.0,7.0,13.0,370.0,652.8,549.51
2017,5,13,17,15,647.0,81.5,6.9,12.5,317.5,590.06,500.83
2017,5,13,17,30,603.0,76.0,6.8,12.0,265.0,528.95,450.79
2017,5,13,17,45,539.5,68.5,6.7,12.0,214.5,454.89,387.26
2017,5,13,18,0,476.0,61.0,6.6,12.0,164.0,384.82,325.23
2017,5,13,18,15,381.0,51.0,6.45,11.5,119.0,298.9,248.73
2017,5,13,18,30,286.0,41.0,6.3,11.0,74.0,221.25,176.87
2017,5,13,18,45,157.5,26.0,6.15,11.0,42.5,126.28,69.03
2017,5,13,19,0,29.0,11.0,6.0,11.0,11.0,22.5,0.0
2017,5,13,19,15,14.5,5.5,5.9,11.0,5.5,0.0,0.0
2017,5,13,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
