Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,2,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,14,5,15,89.5,14.5,4.8,10.0,21.5,13.82,0.0
2017,5,14,5,30,179.0,29.0,4.9,10.0,43.0,22.8,10.9
2017,5,14,5,45,291.0,41.5,5.05,10.5,83.5,32.03,22.29
2017,5,14,6,0,403.0,54.0,5.2,11.0,124.0,41.94,31.77
2017,5,14,6,15,476.5,62.5,5.1,11.0,172.5,46.56,36.33
2017,5,14,6,30,550.0,71.0,5.0,11.0,221.0,50.97,40.5
2017,5,14,6,45,600.0,77.5,4.95,11.5,273.0,53.43,42.68
2017,5,14,7,0,650.0,84.0,4.9,12.0,325.0,55.76,44.62
2017,5,14,7,15,686.0,89.0,4.85,12.0,377.0,56.75,45.38
2017,5,14,7,30,722.0,94.0,4.8,12.0,429.0,96.53,55.18
2017,5,14,7,45,747.0,98.5,4.75,12.0,479.5,147.19,87.19
2017,5,14,8,0,772.0,103.0,4.7,12.0,530.0,194.79,123.93
2017,5,14,8,15,792.5,106.5,4.65,12.0,578.5,243.41,165.84
2017,5,14,8,30,813.0,110.0,4.6,12.0,627.0,294.16,211.43
2017,5,14,8,45,826.0,113.5,4.55,12.5,671.0,344.52,256.97
2017,5,14,9,0,839.0,117.0,4.5,13.0,715.0,395.83,302.75
2017,5,14,9,15,851.0,119.5,4.45,13.0,754.5,446.66,347.82
2017,5,14,9,30,863.0,122.0,4.4,13.0,794.0,502.45,395.63
2017,5,14,9,45,863.5,129.0,4.35,13.0,826.0,551.13,436.79
2017,5,14,10,0,864.0,136.0,4.3,13.0,858.0,598.72,476.0
2017,5,14,10,15,871.0,137.5,4.2,13.0,885.5,644.45,512.67
2017,5,14,10,30,878.0,139.0,4.1,13.0,913.0,689.28,547.78
2017,5,14,10,45,880.5,141.0,4.1,13.5,932.5,730.37,578.65
2017,5,14,11,0,883.0,143.0,4.1,14.0,952.0,769.87,607.49
2017,5,14,11,15,886.5,144.0,4.1,14.0,965.5,807.52,634.27
2017,5,14,11,30,890.0,145.0,4.1,14.0,979.0,843.36,659.59
2017,5,14,11,45,891.0,145.5,4.1,14.0,984.5,874.74,681.61
2017,5,14,12,0,892.0,146.0,4.1,14.0,990.0,903.87,701.99
2017,5,14,12,15,891.5,145.5,4.15,14.0,988.0,928.4,719.39
2017,5,14,12,30,891.0,145.0,4.2,14.0,986.0,950.34,735.04
2017,5,14,12,45,887.0,145.5,4.3,14.0,975.5,967.29,747.69
2017,5,14,13,0,883.0,146.0,4.4,14.0,965.0,981.34,758.67
2017,5,14,13,15,879.0,145.0,4.55,14.0,947.5,990.97,767.16
2017,5,14,13,30,875.0,144.0,4.7,14.0,930.0,997.57,773.67
2017,5,14,13,45,873.0,140.0,4.85,14.0,906.5,1000.02,777.4
2017,5,14,14,0,871.0,136.0,5.0,14.0,883.0,999.34,779.05
2017,5,14,14,15,862.5,134.5,5.15,14.0,851.5,991.81,775.96
2017,5,14,14,30,854.0,133.0,5.3,14.0,820.0,990.0,777.06
2017,5,14,14,45,845.5,129.5,5.45,14.0,783.5,974.45,768.35
2017,5,14,15,0,837.0,126.0,5.6,14.0,747.0,956.02,757.61
2017,5,14,15,15,822.0,123.0,5.65,13.5,704.0,929.29,741.58
2017,5,14,15,30,807.0,120.0,5.7,13.0,661.0,900.15,723.66
2017,5,14,15,45,789.0,116.5,5.8,13.0,614.5,865.52,700.38
2017,5,14,16,0,771.0,113.0,5.9,13.0,568.0,829.01,675.43
2017,5,14,16,15,746.5,109.0,5.85,13.0,518.0,789.14,646.95
2017,5,14,16,30,722.0,105.0,5.8,13.0,468.0,744.12,614.18
2017,5,14,16,45,688.5,100.0,5.8,13.0,416.5,690.04,573.97
2017,5,14,17,0,655.0,95.0,5.8,13.0,365.0,636.16,533.13
2017,5,14,17,15,610.5,88.5,5.7,12.5,313.0,573.03,484.09
2017,5,14,17,30,566.0,82.0,5.6,12.0,261.0,511.6,434.08
2017,5,14,17,45,499.5,74.5,5.55,12.0,211.0,436.85,370.54
2017,5,14,18,0,433.0,67.0,5.5,12.0,161.0,366.19,308.6
2017,5,14,18,15,340.5,55.0,5.35,11.5,117.0,280.1,232.62
2017,5,14,18,30,248.0,43.0,5.2,11.0,73.0,204.96,163.81
2017,5,14,18,45,133.0,27.0,5.1,11.0,42.0,117.39,68.12
2017,5,14,19,0,18.0,11.0,5.0,11.0,11.0,17.97,0.0
2017,5,14,19,15,9.0,5.5,4.95,11.0,5.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,15,5,15,58.0,16.0,4.55,10.0,21.0,15.25,0.0
2017,5,15,5,30,116.0,32.0,4.6,10.0,42.0,26.19,13.92
2017,5,15,5,45,225.5,46.5,4.65,10.5,81.5,35.93,25.75
2017,5,15,6,0,335.0,61.0,4.7,11.0,121.0,46.24,35.63
2017,5,15,6,15,409.5,71.5,4.7,11.0,168.5,52.98,42.12
2017,5,15,6,30,484.0,82.0,4.7,11.0,216.0,60.26,48.88
2017,5,15,6,45,250.5,107.0,4.7,11.5,177.5,81.06,67.47
2017,5,15,7,0,17.0,132.0,4.7,12.0,139.0,114.67,97.11
2017,5,15,7,15,82.5,164.0,4.7,12.0,202.0,132.18,112.26
2017,5,15,7,30,148.0,196.0,4.7,12.0,265.0,157.62,123.51
2017,5,15,7,45,160.5,219.0,4.7,12.0,302.0,186.55,144.76
2017,5,15,8,0,173.0,242.0,4.7,12.0,339.0,217.12,168.61
2017,5,15,8,15,473.0,184.0,4.7,12.0,479.0,234.96,171.6
2017,5,15,8,30,773.0,126.0,4.7,12.0,619.0,298.55,216.53
2017,5,15,8,45,790.0,129.0,4.7,12.5,663.5,347.68,260.66
2017,5,15,9,0,807.0,132.0,4.7,13.0,708.0,398.21,305.52
2017,5,15,9,15,820.0,134.5,4.65,13.0,747.5,447.88,349.47
2017,5,15,9,30,833.0,137.0,4.6,13.0,787.0,498.14,392.92
2017,5,15,9,45,841.0,140.0,4.6,13.5,820.5,546.65,433.29
2017,5,15,10,0,849.0,143.0,4.6,14.0,854.0,594.85,472.29
2017,5,15,10,15,856.0,144.5,4.7,14.0,881.5,640.68,509.76
2017,5,15,10,30,863.0,146.0,4.8,14.0,909.0,686.72,546.65
2017,5,15,10,45,869.0,147.0,4.95,14.0,929.5,728.76,580.2
2017,5,15,11,0,875.0,148.0,5.1,14.0,950.0,769.5,612.32
2017,5,15,11,15,878.0,148.5,5.25,14.0,963.5,806.06,639.52
2017,5,15,11,30,881.0,149.0,5.4,14.0,977.0,840.78,665.36
2017,5,15,11,45,883.5,149.0,5.55,14.0,982.5,872.68,689.15
2017,5,15,12,0,886.0,149.0,5.7,14.0,988.0,902.44,711.42
2017,5,15,12,15,885.5,148.5,5.85,14.0,986.0,926.82,729.84
2017,5,15,12,30,885.0,148.0,6.0,14.0,984.0,948.64,746.53
2017,5,15,12,45,891.5,142.0,6.2,14.0,976.5,969.05,762.6
2017,5,15,13,0,898.0,136.0,6.4,14.0,969.0,986.7,776.79
2017,5,15,13,15,894.0,135.0,6.5,14.0,951.5,996.35,784.77
2017,5,15,13,30,890.0,134.0,6.6,14.0,934.0,1002.92,790.69
2017,5,15,13,45,889.0,130.0,6.7,14.0,911.0,1006.24,794.41
2017,5,15,14,0,888.0,126.0,6.8,14.0,888.0,1006.4,795.99
2017,5,15,14,15,880.0,124.0,6.9,14.0,857.0,998.67,791.96
2017,5,15,14,30,872.0,122.0,7.0,14.0,826.0,987.89,785.83
2017,5,15,14,45,865.0,118.5,7.1,14.0,789.5,973.48,777.14
2017,5,15,15,0,858.0,115.0,7.2,14.0,753.0,956.17,766.36
2017,5,15,15,15,845.0,112.5,7.2,13.5,711.0,939.78,757.33
2017,5,15,15,30,832.0,110.0,7.2,13.0,669.0,912.63,740.2
2017,5,15,15,45,546.5,181.0,7.25,13.0,538.0,718.77,592.41
2017,5,15,16,0,261.0,252.0,7.3,13.0,407.0,524.51,432.74
2017,5,15,16,15,183.0,233.5,7.25,13.0,337.5,418.85,347.32
2017,5,15,16,30,105.0,215.0,7.2,13.0,268.0,317.89,263.67
2017,5,15,16,45,52.5,155.0,7.2,13.0,181.5,204.4,168.97
2017,5,15,17,0,0.0,95.0,7.2,13.0,95.0,90.08,71.31
2017,5,15,17,15,0.0,81.5,7.1,12.5,81.5,76.91,60.43
2017,5,15,17,30,0.0,68.0,7.0,12.0,68.0,63.68,49.29
2017,5,15,17,45,239.0,65.5,6.95,12.0,118.5,252.58,215.44
2017,5,15,18,0,478.0,63.0,6.9,12.0,169.0,389.74,330.3
2017,5,15,18,15,385.5,52.5,6.7,11.5,123.5,304.29,253.87
2017,5,15,18,30,293.0,42.0,6.5,11.0,78.0,226.56,182.38
2017,5,15,18,45,163.5,27.0,6.35,11.0,45.5,132.33,81.58
2017,5,15,19,0,34.0,12.0,6.2,11.0,13.0,25.63,0.0
2017,5,15,19,15,17.0,6.0,6.05,11.0,6.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,5,15,77.5,15.5,5.45,11.0,21.5,14.77,0.0
2017,5,16,5,30,155.0,31.0,5.5,11.0,43.0,24.33,12.89
2017,5,16,5,45,258.5,43.5,5.55,11.5,82.0,33.49,23.56
2017,5,16,6,0,362.0,56.0,5.6,12.0,121.0,42.28,31.99
2017,5,16,6,15,431.5,65.0,5.6,12.0,167.5,48.4,37.86
2017,5,16,6,30,501.0,74.0,5.6,12.0,214.0,53.12,42.28
2017,5,16,6,45,537.0,84.0,5.6,12.0,261.5,58.29,46.95
2017,5,16,7,0,573.0,94.0,5.6,12.0,309.0,63.09,51.17
2017,5,16,7,15,411.0,141.0,5.6,12.0,306.5,95.53,79.92
2017,5,16,7,30,249.0,188.0,5.6,12.0,304.0,150.79,114.6
2017,5,16,7,45,146.0,205.0,5.65,12.5,275.0,176.3,136.73
2017,5,16,8,0,43.0,222.0,5.7,13.0,246.0,190.85,152.37
2017,5,16,8,15,192.0,242.0,5.7,13.0,363.0,235.13,182.49
2017,5,16,8,30,341.0,262.0,5.7,13.0,480.0,294.59,226.71
2017,5,16,8,45,202.0,287.0,5.75,13.0,418.5,298.74,235.41
2017,5,16,9,0,63.0,312.0,5.8,13.0,357.0,288.14,230.06
2017,5,16,9,15,138.5,341.0,5.85,13.0,447.5,341.69,272.23
2017,5,16,9,30,214.0,370.0,5.9,13.0,538.0,410.28,326.61
2017,5,16,9,45,131.5,367.0,5.95,13.0,472.0,380.49,303.43
2017,5,16,10,0,49.0,364.0,6.0,13.0,406.0,347.52,276.82
2017,5,16,10,15,112.5,401.0,5.95,13.0,500.0,417.38,332.49
2017,5,16,10,30,176.0,438.0,5.9,13.0,594.0,498.65,396.34
2017,5,16,10,45,103.0,402.5,5.9,13.0,494.5,430.66,342.34
2017,5,16,11,0,30.0,367.0,5.9,13.0,395.0,356.47,282.73
2017,5,16,11,15,29.0,368.5,5.8,13.0,396.0,360.97,286.2
2017,5,16,11,30,28.0,370.0,5.7,13.0,397.0,365.35,289.44
2017,5,16,11,45,44.0,404.0,5.6,13.5,446.0,413.78,326.85
2017,5,16,12,0,60.0,438.0,5.5,14.0,495.0,463.94,365.0
2017,5,16,12,15,152.0,453.0,5.5,13.5,597.5,569.01,448.76
2017,5,16,12,30,244.0,468.0,5.5,13.0,700.0,680.49,535.91
2017,5,16,12,45,220.0,466.5,5.55,13.0,674.0,662.2,521.63
2017,5,16,13,0,196.0,465.0,5.6,13.0,648.0,647.11,510.14
2017,5,16,13,15,266.5,439.5,5.65,13.0,682.5,705.49,556.95
2017,5,16,13,30,337.0,414.0,5.7,13.0,717.0,756.11,597.57
2017,5,16,13,45,331.0,403.5,5.8,13.0,695.0,747.02,591.61
2017,5,16,14,0,325.0,393.0,5.9,13.0,673.0,736.33,584.74
2017,5,16,14,15,243.0,391.5,5.95,13.0,596.5,659.54,525.41
2017,5,16,14,30,161.0,390.0,6.0,13.0,520.0,569.03,454.86
2017,5,16,14,45,166.0,371.0,6.05,13.0,499.5,556.23,446.57
2017,5,16,15,0,171.0,352.0,6.1,13.0,479.0,542.43,437.25
2017,5,16,15,15,153.0,330.5,6.05,13.0,439.5,503.09,407.03
2017,5,16,15,30,135.0,309.0,6.0,13.0,400.0,463.43,376.38
2017,5,16,15,45,70.5,247.0,5.95,13.0,294.0,320.82,261.69
2017,5,16,16,0,6.0,185.0,5.9,13.0,188.0,184.91,149.17
2017,5,16,16,15,10.0,180.5,5.85,13.0,186.0,184.98,150.02
2017,5,16,16,30,14.0,176.0,5.8,13.0,184.0,185.16,150.81
2017,5,16,16,45,16.0,162.5,5.8,13.0,170.5,173.9,141.99
2017,5,16,17,0,18.0,149.0,5.8,13.0,157.0,162.59,133.03
2017,5,16,17,15,13.0,129.5,5.65,12.5,135.0,139.19,113.68
2017,5,16,17,30,8.0,110.0,5.5,12.0,113.0,115.99,94.19
2017,5,16,17,45,4.0,90.5,5.4,12.0,92.0,93.62,74.94
2017,5,16,18,0,0.0,71.0,5.3,12.0,71.0,71.28,55.46
2017,5,16,18,15,137.5,56.0,5.2,12.0,73.0,156.86,128.75
2017,5,16,18,30,275.0,41.0,5.1,12.0,75.0,215.95,173.36
2017,5,16,18,45,155.0,26.5,5.1,12.0,44.0,128.32,81.86
2017,5,16,19,0,35.0,12.0,5.1,12.0,13.0,26.11,0.0
2017,5,16,19,15,17.5,6.0,5.1,12.0,6.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,5,15,79.0,16.5,5.2,11.0,23.0,15.73,0.0
2017,5,17,5,30,158.0,33.0,5.1,11.0,46.0,25.93,14.49
2017,5,17,5,45,266.0,46.5,5.05,11.0,87.0,35.85,25.73
2017,5,17,6,0,374.0,60.0,5.0,11.0,128.0,45.38,34.92
2017,5,17,6,15,447.0,69.5,4.95,11.0,176.5,52.36,41.59
2017,5,17,6,30,520.0,79.0,4.9,11.0,225.0,57.36,46.28
2017,5,17,6,45,574.5,85.5,4.85,11.5,277.0,59.51,48.14
2017,5,17,7,0,629.0,92.0,4.8,12.0,329.0,61.55,49.79
2017,5,17,7,15,665.5,97.5,4.65,12.0,381.0,65.34,53.03
2017,5,17,7,30,702.0,103.0,4.5,12.0,433.0,107.16,62.94
2017,5,17,7,45,731.0,107.0,4.35,12.5,484.5,151.23,90.46
2017,5,17,8,0,760.0,111.0,4.2,13.0,536.0,198.62,127.16
2017,5,17,8,15,780.5,114.5,4.05,13.0,584.0,252.31,173.16
2017,5,17,8,30,801.0,118.0,3.9,13.0,632.0,302.38,217.77
2017,5,17,8,45,817.0,121.0,3.75,13.5,676.5,352.56,262.48
2017,5,17,9,0,833.0,124.0,3.6,14.0,721.0,404.02,307.57
2017,5,17,9,15,845.0,126.0,3.5,14.0,760.0,454.04,351.27
2017,5,17,9,30,857.0,128.0,3.4,14.0,799.0,504.52,394.22
2017,5,17,9,45,879.0,122.5,3.35,14.0,836.5,557.94,438.4
2017,5,17,10,0,901.0,117.0,3.3,14.0,874.0,607.73,478.87
2017,5,17,10,15,907.0,118.0,3.3,14.0,901.0,653.77,515.61
2017,5,17,10,30,913.0,119.0,3.3,14.0,928.0,698.75,550.7
2017,5,17,10,45,923.5,116.0,3.3,14.5,950.0,742.14,582.92
2017,5,17,11,0,934.0,113.0,3.3,15.0,972.0,784.36,612.07
2017,5,17,11,15,937.0,113.5,3.35,15.0,985.5,822.6,638.98
2017,5,17,11,30,940.0,114.0,3.4,15.0,999.0,858.84,664.36
2017,5,17,11,45,940.0,115.0,3.45,15.5,1004.5,890.91,685.45
2017,5,17,12,0,940.0,116.0,3.5,16.0,1010.0,920.54,704.75
2017,5,17,12,15,940.5,116.0,3.55,16.0,1008.5,947.12,723.23
2017,5,17,12,30,941.0,116.0,3.6,16.0,1007.0,971.03,739.92
2017,5,17,12,45,932.0,120.5,3.7,16.0,995.5,987.69,752.07
2017,5,17,13,0,923.0,125.0,3.8,16.0,984.0,1001.26,762.27
2017,5,17,13,15,919.5,124.5,3.85,16.0,967.0,1012.0,770.35
2017,5,17,13,30,916.0,124.0,3.9,16.0,950.0,1019.62,776.44
2017,5,17,13,45,913.5,121.0,3.95,16.0,926.5,1022.5,779.45
2017,5,17,14,0,911.0,118.0,4.0,16.0,903.0,1022.14,780.43
2017,5,17,14,15,903.5,116.5,4.1,15.5,871.5,1015.29,778.9
2017,5,17,14,30,896.0,115.0,4.2,15.0,840.0,1005.34,775.35
2017,5,17,14,45,889.0,111.5,4.3,15.0,803.5,990.67,767.17
2017,5,17,15,0,882.0,108.0,4.4,15.0,767.0,973.01,757.32
2017,5,17,15,15,869.0,105.5,4.5,15.0,724.5,947.96,742.22
2017,5,17,15,30,856.0,103.0,4.6,15.0,682.0,920.41,725.27
2017,5,17,15,45,840.5,100.0,4.75,15.0,635.0,895.55,710.48
2017,5,17,16,0,825.0,97.0,4.9,15.0,588.0,860.66,688.08
2017,5,17,16,15,802.5,93.5,5.05,14.5,538.0,817.29,660.27
2017,5,17,16,30,780.0,90.0,5.2,14.0,488.0,772.69,630.83
2017,5,17,16,45,753.0,85.5,5.4,14.0,436.0,722.34,595.17
2017,5,17,17,0,726.0,81.0,5.6,14.0,384.0,671.59,558.21
2017,5,17,17,15,685.0,76.0,5.6,13.5,331.5,614.09,515.13
2017,5,17,17,30,644.0,71.0,5.6,13.0,279.0,554.22,468.11
2017,5,17,17,45,583.5,64.5,5.7,12.5,227.5,481.55,407.96
2017,5,17,18,0,523.0,58.0,5.8,12.0,176.0,412.64,348.59
2017,5,17,18,15,433.5,49.0,5.55,11.5,130.0,328.65,274.18
2017,5,17,18,30,344.0,40.0,5.3,11.0,84.0,251.99,203.85
2017,5,17,18,45,210.5,27.0,5.1,11.0,50.0,155.92,104.22
2017,5,17,19,0,77.0,14.0,4.9,11.0,16.0,45.74,0.0
2017,5,17,19,15,38.5,7.0,4.7,11.0,8.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,18,5,15,115.5,15.0,2.5,10.5,25.0,11.84,0.0
2017,5,18,5,30,231.0,30.0,2.5,11.0,50.0,23.48,12.91
2017,5,18,5,45,335.0,41.0,2.5,11.5,91.5,32.15,22.53
2017,5,18,6,0,439.0,52.0,2.5,12.0,133.0,39.56,29.66
2017,5,18,6,15,507.5,59.5,2.3,12.0,181.5,43.45,33.49
2017,5,18,6,30,576.0,67.0,2.1,12.0,230.0,47.17,36.98
2017,5,18,6,45,621.0,73.5,1.9,12.5,281.0,49.83,39.3
2017,5,18,7,0,666.0,80.0,1.7,13.0,332.0,52.3,41.36
2017,5,18,7,15,700.0,84.5,1.7,13.0,384.0,57.59,45.94
2017,5,18,7,30,734.0,89.0,1.7,13.0,436.0,105.71,59.84
2017,5,18,7,45,756.5,94.0,1.75,13.5,486.0,151.13,88.51
2017,5,18,8,0,779.0,99.0,1.8,14.0,536.0,199.19,125.82
2017,5,18,8,15,799.0,102.0,1.9,14.0,584.0,247.59,167.23
2017,5,18,8,30,819.0,105.0,2.0,14.0,632.0,298.04,211.87
2017,5,18,8,45,834.0,108.0,2.1,14.5,676.5,348.75,256.71
2017,5,18,9,0,849.0,111.0,2.2,15.0,721.0,400.6,301.84
2017,5,18,9,15,861.0,113.0,2.3,15.5,760.5,456.52,349.05
2017,5,18,9,30,873.0,115.0,2.4,16.0,800.0,507.09,391.04
2017,5,18,9,45,885.5,115.0,2.55,16.5,835.0,556.39,431.15
2017,5,18,10,0,898.0,115.0,2.7,17.0,870.0,605.62,470.16
2017,5,18,10,15,905.0,116.0,2.8,17.0,898.0,652.06,506.87
2017,5,18,10,30,912.0,117.0,2.9,17.0,926.0,697.54,542.11
2017,5,18,10,45,917.0,117.5,3.0,17.5,947.0,740.05,573.48
2017,5,18,11,0,922.0,118.0,3.1,18.0,968.0,781.06,601.84
2017,5,18,11,15,925.0,118.5,3.2,18.0,981.0,818.87,628.37
2017,5,18,11,30,928.0,119.0,3.3,18.0,994.0,854.72,653.46
2017,5,18,11,45,930.5,118.5,3.45,18.5,1000.0,887.15,675.14
2017,5,18,12,0,933.0,118.0,3.6,19.0,1006.0,917.28,695.17
2017,5,18,12,15,932.5,118.0,3.7,19.0,1004.0,942.8,713.05
2017,5,18,12,30,932.0,118.0,3.8,19.0,1002.0,965.62,729.18
2017,5,18,12,45,925.5,120.5,3.95,19.0,990.5,982.49,741.67
2017,5,18,13,0,919.0,123.0,4.1,19.0,979.0,996.32,752.24
2017,5,18,13,15,915.0,122.0,4.2,19.0,961.5,1005.99,759.81
2017,5,18,13,30,911.0,121.0,4.3,19.0,944.0,1012.53,765.4
2017,5,18,13,45,905.5,120.0,4.45,19.0,919.5,1014.45,768.49
2017,5,18,14,0,900.0,119.0,4.6,19.0,895.0,1013.22,769.92
2017,5,18,14,15,892.0,117.5,4.6,18.5,864.5,1005.9,767.44
2017,5,18,14,30,884.0,116.0,4.6,18.0,834.0,995.52,762.99
2017,5,18,14,45,874.5,114.0,4.65,18.0,797.0,980.17,754.16
2017,5,18,15,0,865.0,112.0,4.7,18.0,760.0,961.99,743.42
2017,5,18,15,15,852.0,109.5,4.7,17.5,718.0,937.24,729.11
2017,5,18,15,30,839.0,107.0,4.7,17.0,676.0,918.14,718.82
2017,5,18,15,45,822.5,104.0,4.7,17.0,629.5,884.78,696.82
2017,5,18,16,0,806.0,101.0,4.7,17.0,583.0,849.44,673.31
2017,5,18,16,15,783.0,97.5,4.65,16.5,533.0,806.15,644.65
2017,5,18,16,30,760.0,94.0,4.6,16.0,483.0,761.69,614.67
2017,5,18,16,45,730.0,90.0,4.55,16.0,431.5,714.02,580.53
2017,5,18,17,0,700.0,86.0,4.5,16.0,380.0,662.69,542.93
2017,5,18,17,15,658.5,80.5,4.4,15.5,328.0,601.33,497.37
2017,5,18,17,30,617.0,75.0,4.3,15.0,276.0,541.42,450.71
2017,5,18,17,45,559.0,68.0,4.25,14.5,225.5,470.73,393.19
2017,5,18,18,0,501.0,61.0,4.2,14.0,175.0,403.59,336.37
2017,5,18,18,15,413.0,51.5,4.0,13.5,129.5,320.6,264.31
2017,5,18,18,30,325.0,42.0,3.8,13.0,84.0,244.74,196.15
2017,5,18,18,45,199.0,28.0,3.6,13.0,50.5,153.09,103.97
2017,5,18,19,0,73.0,14.0,3.4,13.0,17.0,44.18,0.0
2017,5,18,19,15,36.5,7.0,3.2,12.5,8.5,6.67,0.0
2017,5,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,15,117.5,15.0,1.0,12.0,25.5,11.82,0.0
2017,5,19,5,30,235.0,30.0,1.0,12.0,51.0,23.45,13.09
2017,5,19,5,45,340.5,40.5,1.05,12.5,93.0,31.56,21.99
2017,5,19,6,0,446.0,51.0,1.1,13.0,135.0,38.55,28.69
2017,5,19,6,15,513.5,59.0,1.1,13.0,183.5,42.93,32.92
2017,5,19,6,30,581.0,67.0,1.1,13.0,232.0,47.08,36.77
2017,5,19,6,45,629.5,72.0,1.1,13.5,283.5,48.58,38.04
2017,5,19,7,0,678.0,77.0,1.1,14.0,335.0,50.01,39.16
2017,5,19,7,15,711.5,81.5,1.15,14.0,387.0,57.09,45.31
2017,5,19,7,30,745.0,86.0,1.2,14.0,439.0,105.48,58.51
2017,5,19,7,45,771.0,89.0,1.25,14.5,489.5,150.26,86.59
2017,5,19,8,0,797.0,92.0,1.3,15.0,540.0,198.03,123.46
2017,5,19,8,15,815.5,95.0,1.3,15.5,588.0,247.0,164.87
2017,5,19,8,30,834.0,98.0,1.3,16.0,636.0,297.84,209.0
2017,5,19,8,45,849.0,100.0,1.35,16.5,680.0,354.67,257.87
2017,5,19,9,0,864.0,102.0,1.4,17.0,724.0,405.98,301.72
2017,5,19,9,15,875.0,104.0,1.4,17.5,763.5,456.42,343.77
2017,5,19,9,30,886.0,106.0,1.4,18.0,803.0,507.08,384.66
2017,5,19,9,45,896.5,106.5,1.4,18.5,837.0,556.25,423.16
2017,5,19,10,0,907.0,107.0,1.4,19.0,871.0,605.15,460.21
2017,5,19,10,15,913.0,108.5,1.4,19.0,898.5,651.69,495.32
2017,5,19,10,30,919.0,110.0,1.4,19.0,926.0,697.17,528.77
2017,5,19,10,45,923.0,111.0,1.4,19.5,946.5,739.6,558.25
2017,5,19,11,0,927.0,112.0,1.4,20.0,967.0,780.44,584.37
2017,5,19,11,15,930.0,112.5,1.45,20.0,980.5,818.33,609.65
2017,5,19,11,30,933.0,113.0,1.5,20.0,994.0,854.24,633.49
2017,5,19,11,45,933.5,114.0,1.6,20.5,999.5,886.42,654.15
2017,5,19,12,0,934.0,115.0,1.7,21.0,1005.0,916.21,673.18
2017,5,19,12,15,934.0,114.5,1.85,21.0,1003.0,941.66,691.26
2017,5,19,12,30,934.0,114.0,2.0,21.0,1001.0,964.41,707.68
2017,5,19,12,45,931.0,114.5,2.15,21.5,991.0,982.55,719.78
2017,5,19,13,0,928.0,115.0,2.3,22.0,981.0,997.71,730.03
2017,5,19,13,15,924.5,114.5,2.45,22.0,964.0,1008.33,738.82
2017,5,19,13,30,921.0,114.0,2.6,22.0,947.0,1015.83,745.72
2017,5,19,13,45,915.0,113.5,2.8,22.0,922.5,1017.73,749.55
2017,5,19,14,0,909.0,113.0,3.0,22.0,898.0,1016.46,751.37
2017,5,19,14,15,901.5,111.5,3.15,21.5,867.0,1009.53,750.53
2017,5,19,14,30,894.0,110.0,3.3,21.0,836.0,999.52,747.71
2017,5,19,14,45,884.0,108.5,3.5,21.0,799.0,984.09,740.2
2017,5,19,15,0,874.0,107.0,3.7,21.0,762.0,965.82,730.71
2017,5,19,15,15,861.0,104.5,3.8,20.5,720.0,940.88,717.33
2017,5,19,15,30,848.0,102.0,3.9,20.0,678.0,913.47,702.12
2017,5,19,15,45,832.5,99.0,4.0,19.5,632.0,888.76,688.64
2017,5,19,16,0,817.0,96.0,4.1,19.0,586.0,854.07,667.82
2017,5,19,16,15,795.5,92.5,4.1,18.5,536.5,811.8,640.73
2017,5,19,16,30,774.0,89.0,4.1,18.0,487.0,768.25,612.24
2017,5,19,16,45,746.5,85.0,4.1,18.0,435.5,718.3,577.23
2017,5,19,17,0,719.0,81.0,4.1,18.0,384.0,668.0,541.23
2017,5,19,17,15,680.0,76.0,4.0,17.0,332.0,612.12,501.61
2017,5,19,17,30,641.0,71.0,3.9,16.0,280.0,553.78,458.11
2017,5,19,17,45,587.0,64.0,3.8,15.5,230.0,484.75,402.46
2017,5,19,18,0,533.0,57.0,3.7,15.0,180.0,418.97,347.27
2017,5,19,18,15,449.0,48.5,3.5,14.5,134.0,338.09,277.51
2017,5,19,18,30,365.0,40.0,3.3,14.0,88.0,264.03,211.13
2017,5,19,18,45,237.0,27.5,3.15,14.0,53.5,172.89,119.98
2017,5,19,19,0,109.0,15.0,3.0,14.0,19.0,60.51,0.0
2017,5,19,19,15,54.5,7.5,2.8,13.5,9.5,7.15,0.0
2017,5,19,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,5,15,130.5,15.0,1.05,12.0,27.0,11.84,0.0
2017,5,20,5,30,261.0,30.0,1.0,12.0,54.0,24.1,13.82
2017,5,20,5,45,358.5,41.0,1.0,12.5,96.0,31.94,22.36
2017,5,20,6,0,456.0,52.0,1.0,13.0,138.0,39.35,29.43
2017,5,20,6,15,522.0,60.0,0.85,13.0,187.0,43.7,33.63
2017,5,20,6,30,588.0,68.0,0.7,13.0,236.0,47.82,37.45
2017,5,20,6,45,353.0,110.5,0.6,13.5,217.0,77.68,63.91
2017,5,20,7,0,118.0,153.0,0.5,14.0,198.0,117.34,98.23
2017,5,20,7,15,130.5,176.0,0.45,14.0,233.0,134.7,106.48
2017,5,20,7,30,143.0,199.0,0.4,14.0,268.0,161.78,124.3
2017,5,20,7,45,464.5,148.5,0.4,14.5,404.5,158.33,105.61
2017,5,20,8,0,786.0,98.0,0.4,15.0,541.0,202.42,126.69
2017,5,20,8,15,475.5,195.5,0.35,15.5,470.5,248.97,177.58
2017,5,20,8,30,165.0,293.0,0.3,16.0,400.0,280.23,212.76
2017,5,20,8,45,163.5,315.0,0.3,16.5,427.0,308.7,234.37
2017,5,20,9,0,162.0,337.0,0.3,17.0,454.0,337.24,255.67
2017,5,20,9,15,208.5,351.5,0.3,17.5,510.5,380.41,286.94
2017,5,20,9,30,255.0,366.0,0.3,18.0,567.0,421.32,316.31
2017,5,20,9,45,297.5,372.0,0.3,18.5,616.0,465.02,347.47
2017,5,20,10,0,340.0,378.0,0.3,19.0,665.0,512.41,380.77
2017,5,20,10,15,365.0,380.0,0.4,19.0,696.5,549.33,407.91
2017,5,20,10,30,390.0,382.0,0.5,19.0,728.0,587.87,436.13
2017,5,20,10,45,393.5,389.0,0.6,19.5,745.5,617.25,456.63
2017,5,20,11,0,397.0,396.0,0.7,20.0,763.0,646.36,476.78
2017,5,20,11,15,332.0,429.0,0.8,20.0,738.5,645.5,475.7
2017,5,20,11,30,267.0,462.0,0.9,20.0,714.0,640.27,471.63
2017,5,20,11,45,324.5,441.5,1.05,20.5,750.0,684.63,504.08
2017,5,20,12,0,382.0,421.0,1.2,21.0,786.0,730.91,537.08
2017,5,20,12,15,396.5,406.0,1.35,21.0,784.0,745.6,548.82
2017,5,20,12,30,411.0,391.0,1.5,21.0,782.0,763.75,563.13
2017,5,20,12,45,652.0,261.0,1.7,21.0,874.0,877.56,648.54
2017,5,20,13,0,893.0,131.0,1.9,21.0,966.0,981.02,718.52
2017,5,20,13,15,889.0,130.5,2.05,21.0,948.5,990.96,726.06
2017,5,20,13,30,885.0,130.0,2.2,21.0,931.0,997.87,732.76
2017,5,20,13,45,880.5,127.5,2.4,21.0,907.5,999.2,736.45
2017,5,20,14,0,876.0,125.0,2.6,21.0,884.0,997.43,738.15
2017,5,20,14,15,868.5,123.5,2.75,20.5,853.5,990.7,737.53
2017,5,20,14,30,861.0,122.0,2.9,20.0,823.0,980.99,734.99
2017,5,20,14,45,853.5,118.5,3.05,20.0,787.0,966.22,727.65
2017,5,20,15,0,846.0,115.0,3.2,20.0,751.0,948.6,718.37
2017,5,20,15,15,833.5,112.5,3.25,19.5,709.5,932.91,711.05
2017,5,20,15,30,821.0,110.0,3.3,19.0,668.0,906.47,696.25
2017,5,20,15,45,808.5,105.0,3.4,19.0,623.5,874.81,676.72
2017,5,20,16,0,796.0,100.0,3.5,19.0,579.0,841.01,655.46
2017,5,20,16,15,774.5,96.5,3.45,18.5,530.0,799.29,628.64
2017,5,20,16,30,753.0,93.0,3.4,18.0,481.0,756.36,600.5
2017,5,20,16,45,727.5,88.0,3.4,18.0,431.0,707.47,566.5
2017,5,20,17,0,702.0,83.0,3.4,18.0,381.0,662.04,534.4
2017,5,20,17,15,663.0,78.0,3.3,17.5,329.5,603.05,491.66
2017,5,20,17,30,624.0,73.0,3.2,17.0,278.0,545.33,447.98
2017,5,20,17,45,571.0,66.0,3.1,17.0,228.5,477.58,393.14
2017,5,20,18,0,518.0,59.0,3.0,17.0,179.0,412.99,338.94
2017,5,20,18,15,435.5,50.0,2.8,16.5,133.5,332.86,270.72
2017,5,20,18,30,353.0,41.0,2.6,16.0,88.0,259.43,205.86
2017,5,20,18,45,229.5,28.0,2.45,15.5,53.5,170.18,119.36
2017,5,20,19,0,106.0,15.0,2.3,15.0,19.0,75.07,0.0
2017,5,20,19,15,53.0,7.5,2.25,14.5,9.5,27.33,0.0
2017,5,20,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,5,15,140.0,15.0,1.15,12.0,28.5,11.78,0.0
2017,5,21,5,30,280.0,30.0,1.2,12.0,57.0,24.01,13.92
2017,5,21,5,45,383.5,40.0,1.25,12.5,100.0,30.94,21.5
2017,5,21,6,0,487.0,50.0,1.3,13.0,143.0,37.51,27.8
2017,5,21,6,15,552.5,57.0,1.3,13.0,192.5,41.12,31.31
2017,5,21,6,30,618.0,64.0,1.3,13.0,242.0,44.56,34.51
2017,5,21,6,45,350.0,108.0,1.35,13.5,213.0,75.75,62.21
2017,5,21,7,0,82.0,152.0,1.4,14.0,184.0,122.93,103.3
2017,5,21,7,15,89.5,175.0,1.35,14.0,214.5,141.28,112.48
2017,5,21,7,30,97.0,198.0,1.3,14.0,245.0,166.07,129.89
2017,5,21,7,45,189.0,215.5,1.3,14.5,318.5,190.56,144.14
2017,5,21,8,0,281.0,233.0,1.3,15.0,392.0,224.09,166.24
2017,5,21,8,15,262.0,259.5,1.2,15.5,417.5,257.31,193.47
2017,5,21,8,30,243.0,286.0,1.1,16.0,443.0,289.01,219.3
2017,5,21,8,45,302.5,293.5,1.05,16.5,503.0,330.37,250.32
2017,5,21,9,0,362.0,301.0,1.0,17.0,563.0,377.57,285.9
2017,5,21,9,15,267.5,339.0,0.85,17.0,538.5,389.0,295.97
2017,5,21,9,30,173.0,377.0,0.7,17.0,514.0,398.37,303.09
2017,5,21,9,45,186.5,393.5,0.6,17.5,546.5,431.22,326.24
2017,5,21,10,0,200.0,410.0,0.5,18.0,579.0,465.38,349.56
2017,5,21,10,15,182.0,425.5,0.5,18.5,583.0,480.77,359.48
2017,5,21,10,30,164.0,441.0,0.5,19.0,587.0,494.63,368.2
2017,5,21,10,45,164.0,452.0,0.5,19.5,601.0,515.75,382.13
2017,5,21,11,0,164.0,463.0,0.5,20.0,615.0,536.83,395.77
2017,5,21,11,15,191.0,468.0,0.65,20.0,647.0,573.38,422.74
2017,5,21,11,30,218.0,473.0,0.8,20.0,679.0,611.54,450.59
2017,5,21,11,45,161.5,472.5,1.0,20.5,626.0,576.45,425.74
2017,5,21,12,0,105.0,472.0,1.2,21.0,573.0,534.9,396.3
2017,5,21,12,15,102.0,470.0,1.45,21.0,567.5,537.28,399.72
2017,5,21,12,30,99.0,468.0,1.7,21.0,562.0,539.11,402.26
2017,5,21,12,45,102.5,464.0,1.95,21.0,561.0,544.51,407.47
2017,5,21,13,0,106.0,460.0,2.2,21.0,560.0,549.57,412.39
2017,5,21,13,15,97.0,447.5,2.35,20.5,537.0,533.67,402.4
2017,5,21,13,30,88.0,435.0,2.5,20.0,514.0,516.91,391.78
2017,5,21,13,45,83.0,420.0,2.7,20.0,494.0,500.74,381.01
2017,5,21,14,0,78.0,405.0,2.9,20.0,474.0,483.94,369.65
2017,5,21,14,15,105.0,398.5,2.95,19.5,487.0,507.1,389.15
2017,5,21,14,30,132.0,392.0,3.0,19.0,500.0,543.09,417.82
2017,5,21,14,45,98.5,362.5,3.1,19.0,440.5,467.92,362.23
2017,5,21,15,0,65.0,333.0,3.2,19.0,381.0,405.7,315.63
2017,5,21,15,15,93.5,322.5,3.25,18.5,388.0,423.69,332.05
2017,5,21,15,30,122.0,312.0,3.3,18.0,395.0,454.75,358.04
2017,5,21,15,45,85.5,279.0,3.35,18.0,335.5,370.93,293.74
2017,5,21,16,0,49.0,246.0,3.4,18.0,276.0,302.02,239.95
2017,5,21,16,15,27.5,206.5,3.35,17.5,223.5,239.69,191.15
2017,5,21,16,30,6.0,167.0,3.3,17.0,171.0,168.37,133.85
2017,5,21,16,45,3.0,146.5,3.3,17.0,148.5,145.5,115.61
2017,5,21,17,0,0.0,126.0,3.3,17.0,126.0,122.7,97.1
2017,5,21,17,15,0.0,109.0,3.25,16.5,109.0,106.01,83.71
2017,5,21,17,30,0.0,92.0,3.2,16.0,92.0,89.22,69.96
2017,5,21,17,45,0.0,75.5,3.15,15.5,75.5,72.85,56.31
2017,5,21,18,0,0.0,59.0,3.1,15.0,59.0,56.32,42.26
2017,5,21,18,15,0.0,44.0,3.05,14.5,44.0,41.28,29.27
2017,5,21,18,30,0.0,29.0,3.0,14.0,29.0,26.92,16.75
2017,5,21,18,45,0.0,17.5,3.0,14.0,17.5,16.23,6.64
2017,5,21,19,0,0.0,6.0,3.0,14.0,6.0,5.55,0.0
2017,5,21,19,15,0.0,3.0,2.95,13.5,3.0,2.86,0.0
2017,5,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,5,15,121.5,16.0,1.35,11.0,28.0,12.57,0.0
2017,5,22,5,30,243.0,32.0,1.3,11.0,56.0,24.97,14.92
2017,5,22,5,45,346.0,43.0,1.3,11.5,98.0,33.58,23.95
2017,5,22,6,0,449.0,54.0,1.3,12.0,140.0,40.93,30.98
2017,5,22,6,15,224.5,61.0,1.25,12.0,104.0,44.2,34.21
2017,5,22,6,30,0.0,68.0,1.2,12.0,68.0,62.49,50.75
2017,5,22,6,45,0.0,83.0,1.2,12.5,83.0,75.69,62.37
2017,5,22,7,0,0.0,98.0,1.2,13.0,98.0,88.78,73.67
2017,5,22,7,15,0.0,112.5,1.2,13.0,112.5,101.46,80.65
2017,5,22,7,30,0.0,127.0,1.2,13.0,127.0,114.46,91.2
2017,5,22,7,45,1.0,147.0,1.2,13.5,147.5,132.14,105.24
2017,5,22,8,0,2.0,167.0,1.2,14.0,168.0,150.04,119.23
2017,5,22,8,15,7.5,192.0,1.2,14.0,197.0,173.27,137.4
2017,5,22,8,30,13.0,217.0,1.2,14.0,226.0,197.22,156.01
2017,5,22,8,45,33.0,262.5,1.2,14.5,286.5,235.24,184.93
2017,5,22,9,0,53.0,308.0,1.2,15.0,347.0,282.51,220.73
2017,5,22,9,15,220.0,319.5,1.2,15.0,492.0,354.24,274.32
2017,5,22,9,30,387.0,331.0,1.2,15.0,637.0,457.03,351.5
2017,5,22,9,45,210.0,336.0,1.3,15.5,503.5,391.58,302.68
2017,5,22,10,0,33.0,341.0,1.4,16.0,370.0,320.09,247.5
2017,5,22,10,15,38.5,362.0,1.45,16.0,396.5,345.41,266.99
2017,5,22,10,30,44.0,383.0,1.5,16.0,423.0,371.55,286.49
2017,5,22,10,45,47.5,397.5,1.55,16.5,441.5,391.48,300.68
2017,5,22,11,0,51.0,412.0,1.6,17.0,460.0,411.92,315.18
2017,5,22,11,15,54.5,422.5,1.65,17.0,474.0,429.28,327.97
2017,5,22,11,30,58.0,433.0,1.7,17.0,488.0,447.02,341.04
2017,5,22,11,45,56.0,433.0,1.75,17.0,486.5,450.85,343.82
2017,5,22,12,0,54.0,433.0,1.8,17.0,485.0,454.39,346.5
2017,5,22,12,15,66.0,444.5,1.9,17.0,507.5,481.05,366.67
2017,5,22,12,30,78.0,456.0,2.0,17.0,530.0,508.4,387.19
2017,5,22,12,45,132.5,463.0,2.1,17.0,587.5,578.27,439.73
2017,5,22,13,0,187.0,470.0,2.2,17.0,645.0,644.34,488.71
2017,5,22,13,15,158.5,459.5,2.25,17.0,606.0,614.13,466.56
2017,5,22,13,30,130.0,449.0,2.3,17.0,567.0,582.34,443.77
2017,5,22,13,45,124.0,435.5,2.4,17.0,545.5,568.19,434.53
2017,5,22,14,0,118.0,422.0,2.5,17.0,524.0,553.16,424.49
2017,5,22,14,15,111.5,404.5,2.5,17.0,498.5,532.59,410.06
2017,5,22,14,30,105.0,387.0,2.5,17.0,473.0,498.01,385.4
2017,5,22,14,45,78.5,355.0,2.55,17.0,418.0,440.22,342.57
2017,5,22,15,0,52.0,323.0,2.6,17.0,363.0,382.08,298.79
2017,5,22,15,15,47.0,301.0,2.55,16.5,335.5,355.43,279.65
2017,5,22,15,30,42.0,279.0,2.5,16.0,308.0,328.49,259.94
2017,5,22,15,45,41.0,259.5,2.5,16.0,286.5,307.86,244.66
2017,5,22,16,0,40.0,240.0,2.5,16.0,265.0,286.96,229.02
2017,5,22,16,15,25.5,208.5,2.45,16.0,224.0,228.11,182.45
2017,5,22,16,30,11.0,177.0,2.4,16.0,183.0,183.28,146.45
2017,5,22,16,45,5.5,151.5,2.4,16.0,154.5,152.86,122.0
2017,5,22,17,0,0.0,126.0,2.4,16.0,126.0,122.62,97.3
2017,5,22,17,15,0.0,108.5,2.35,15.5,108.5,105.38,83.44
2017,5,22,17,30,0.0,91.0,2.3,15.0,91.0,88.02,69.2
2017,5,22,17,45,220.5,80.5,2.3,15.0,132.5,248.53,207.82
2017,5,22,18,0,441.0,70.0,2.3,15.0,174.0,379.78,314.31
2017,5,22,18,15,358.0,59.0,2.35,14.5,130.0,298.06,244.2
2017,5,22,18,30,275.0,48.0,2.4,14.0,86.0,227.02,181.77
2017,5,22,18,45,168.0,32.5,2.45,14.0,52.5,146.08,105.45
2017,5,22,19,0,61.0,17.0,2.5,14.0,19.0,53.5,0.0
2017,5,22,19,15,30.5,8.5,2.55,13.5,9.5,19.81,0.0
2017,5,22,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,5,15,96.0,17.0,1.95,12.0,26.5,13.36,0.0
2017,5,23,5,30,192.0,34.0,2.0,12.0,53.0,26.51,16.23
2017,5,23,5,45,289.0,46.5,2.05,12.5,93.5,35.58,25.6
2017,5,23,6,0,386.0,59.0,2.1,13.0,134.0,44.29,33.82
2017,5,23,6,15,453.5,68.0,2.05,13.0,181.0,50.22,39.43
2017,5,23,6,30,521.0,77.0,2.0,13.0,228.0,54.87,43.72
2017,5,23,6,45,260.5,84.5,2.0,13.5,160.0,58.35,46.73
2017,5,23,7,0,0.0,92.0,2.0,14.0,92.0,83.92,69.16
2017,5,23,7,15,0.0,105.0,1.95,14.0,105.0,95.41,75.33
2017,5,23,7,30,0.0,118.0,1.9,14.0,118.0,107.11,84.83
2017,5,23,7,45,2.0,146.0,1.85,14.0,147.0,131.49,104.6
2017,5,23,8,0,4.0,174.0,1.8,14.0,176.0,156.14,124.3
2017,5,23,8,15,4.0,180.5,1.75,14.0,183.0,163.06,129.48
2017,5,23,8,30,4.0,187.0,1.7,14.0,190.0,169.84,134.59
2017,5,23,8,45,8.5,212.0,1.7,14.5,218.5,193.68,153.0
2017,5,23,9,0,13.0,237.0,1.7,15.0,247.0,218.13,171.67
2017,5,23,9,15,12.5,242.0,1.7,15.0,252.0,224.03,175.96
2017,5,23,9,30,12.0,247.0,1.7,15.0,257.0,229.78,180.2
2017,5,23,9,45,28.5,305.0,1.7,15.5,329.5,283.78,221.63
2017,5,23,10,0,45.0,363.0,1.7,16.0,402.0,345.22,267.79
2017,5,23,10,15,46.5,373.5,1.75,16.0,414.5,360.06,278.62
2017,5,23,10,30,48.0,384.0,1.8,16.0,427.0,375.09,289.81
2017,5,23,10,45,167.5,414.0,1.9,16.0,568.5,486.29,375.03
2017,5,23,11,0,287.0,444.0,2.0,16.0,710.0,608.27,465.55
2017,5,23,11,15,188.0,452.0,2.0,16.0,627.0,557.35,425.96
2017,5,23,11,30,89.0,460.0,2.0,16.0,544.0,496.49,379.46
2017,5,23,11,45,77.5,454.0,2.05,16.5,527.5,488.22,372.99
2017,5,23,12,0,66.0,448.0,2.1,17.0,511.0,478.85,365.36
2017,5,23,12,15,52.0,425.5,2.1,16.5,475.5,450.53,345.03
2017,5,23,12,30,38.0,403.0,2.1,16.0,440.0,420.71,323.45
2017,5,23,12,45,57.5,424.5,2.15,16.0,479.0,463.86,356.46
2017,5,23,13,0,77.0,446.0,2.2,16.0,518.0,508.16,389.67
2017,5,23,13,15,75.0,436.0,2.25,16.0,505.0,500.9,384.52
2017,5,23,13,30,73.0,426.0,2.3,16.0,492.0,493.11,379.32
2017,5,23,13,45,86.5,421.5,2.35,16.0,498.0,505.72,389.74
2017,5,23,14,0,100.0,417.0,2.4,16.0,504.0,518.2,400.0
2017,5,23,14,15,88.0,396.0,2.45,15.5,470.5,487.71,378.52
2017,5,23,14,30,76.0,375.0,2.5,15.0,437.0,456.58,356.52
2017,5,23,14,45,79.0,359.5,2.55,15.0,421.5,445.61,349.37
2017,5,23,15,0,82.0,344.0,2.6,15.0,406.0,434.17,341.77
2017,5,23,15,15,80.5,323.5,2.65,15.0,381.5,412.39,326.12
2017,5,23,15,30,79.0,303.0,2.7,15.0,357.0,390.16,310.05
2017,5,23,15,45,53.5,266.0,2.8,15.0,301.5,326.62,260.83
2017,5,23,16,0,28.0,229.0,2.9,15.0,246.0,263.53,211.05
2017,5,23,16,15,24.5,208.5,2.9,14.5,222.5,227.18,182.97
2017,5,23,16,30,21.0,188.0,2.9,14.0,199.0,203.57,164.67
2017,5,23,16,45,21.5,171.5,2.95,14.0,182.0,187.68,152.27
2017,5,23,17,0,22.0,155.0,3.0,14.0,165.0,171.7,139.62
2017,5,23,17,15,16.5,136.0,2.95,13.5,142.5,148.34,120.62
2017,5,23,17,30,11.0,117.0,2.9,13.0,120.0,125.24,101.5
2017,5,23,17,45,228.0,94.0,2.85,13.0,148.5,271.59,228.57
2017,5,23,18,0,445.0,71.0,2.8,13.0,177.0,383.96,320.81
2017,5,23,18,15,363.5,59.5,2.75,12.5,132.5,302.22,250.03
2017,5,23,18,30,282.0,48.0,2.7,12.0,88.0,230.84,186.73
2017,5,23,18,45,177.0,33.0,2.65,12.0,54.5,151.01,111.25
2017,5,23,19,0,72.0,18.0,2.6,12.0,21.0,60.12,0.0
2017,5,23,19,15,36.0,9.0,2.5,12.0,10.5,22.45,0.0
2017,5,23,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
