Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,13.5,2.5,11.0,13.5,12.52,0.0
2017,5,24,5,30,0.0,27.0,2.4,11.0,27.0,24.93,15.11
2017,5,24,5,45,2.0,46.0,2.35,11.0,46.5,41.45,30.95
2017,5,24,6,0,4.0,65.0,2.3,11.0,66.0,57.77,46.13
2017,5,24,6,15,12.0,85.0,2.2,11.0,88.5,74.72,61.7
2017,5,24,6,30,20.0,105.0,2.1,11.0,111.0,91.54,76.9
2017,5,24,6,45,27.0,125.0,2.05,11.5,134.5,103.39,87.24
2017,5,24,7,0,34.0,145.0,2.0,12.0,158.0,118.49,100.19
2017,5,24,7,15,17.0,142.0,2.1,12.0,148.5,124.95,100.49
2017,5,24,7,30,0.0,139.0,2.2,12.0,139.0,124.22,99.78
2017,5,24,7,45,41.5,191.0,2.3,12.5,214.5,164.49,130.76
2017,5,24,8,0,83.0,243.0,2.4,13.0,290.0,214.07,168.66
2017,5,24,8,15,145.0,267.5,2.6,13.0,358.5,246.1,192.0
2017,5,24,8,30,207.0,292.0,2.8,13.0,427.0,292.49,227.68
2017,5,24,8,45,206.0,314.0,3.0,13.0,456.0,323.15,252.97
2017,5,24,9,0,205.0,336.0,3.2,13.0,485.0,353.92,278.17
2017,5,24,9,15,337.0,314.5,3.25,13.0,575.0,400.83,314.79
2017,5,24,9,30,469.0,293.0,3.3,13.0,665.0,460.98,362.64
2017,5,24,9,45,677.0,207.5,3.4,13.5,768.5,523.79,413.16
2017,5,24,10,0,885.0,122.0,3.5,14.0,872.0,610.07,481.74
2017,5,24,10,15,722.5,222.0,3.4,14.0,847.5,631.74,497.02
2017,5,24,10,30,560.0,322.0,3.3,14.0,823.0,646.9,506.03
2017,5,24,10,45,498.0,352.0,3.25,14.0,804.5,657.11,512.94
2017,5,24,11,0,436.0,382.0,3.2,14.0,786.0,662.14,515.59
2017,5,24,11,15,442.0,388.0,3.1,14.0,802.5,693.98,538.77
2017,5,24,11,30,448.0,394.0,3.0,14.0,819.0,725.53,561.22
2017,5,24,11,45,455.5,397.0,2.9,14.5,831.5,755.23,581.05
2017,5,24,12,0,463.0,400.0,2.8,15.0,844.0,784.34,600.14
2017,5,24,12,15,472.0,397.5,2.75,15.0,849.5,808.95,617.39
2017,5,24,12,30,481.0,395.0,2.7,15.0,855.0,832.47,633.81
2017,5,24,12,45,507.5,379.5,2.7,15.0,860.5,858.63,652.99
2017,5,24,13,0,534.0,364.0,2.7,15.0,866.0,883.46,671.2
2017,5,24,13,15,698.5,258.5,2.7,15.0,902.0,951.34,723.63
2017,5,24,13,30,863.0,153.0,2.7,15.0,938.0,1001.72,757.68
2017,5,24,13,45,856.0,152.0,2.75,15.0,913.5,1011.29,764.83
2017,5,24,14,0,849.0,151.0,2.8,15.0,889.0,1009.2,764.67
2017,5,24,14,15,840.5,149.0,2.85,15.0,858.5,1001.53,760.99
2017,5,24,14,30,832.0,147.0,2.9,15.0,828.0,990.9,755.43
2017,5,24,14,45,729.0,182.5,3.0,15.0,760.0,931.9,717.07
2017,5,24,15,0,626.0,218.0,3.1,15.0,692.0,866.45,673.66
2017,5,24,15,15,529.5,238.0,3.15,15.0,624.0,786.12,616.25
2017,5,24,15,30,433.0,258.0,3.2,15.0,556.0,712.06,561.96
2017,5,24,15,45,435.5,239.0,3.25,15.0,521.0,687.4,546.27
2017,5,24,16,0,438.0,220.0,3.3,15.0,486.0,660.82,528.63
2017,5,24,16,15,424.5,202.0,3.35,14.5,442.5,619.64,500.34
2017,5,24,16,30,411.0,184.0,3.4,14.0,399.0,577.57,470.82
2017,5,24,16,45,398.5,165.5,3.45,14.0,356.0,535.05,439.44
2017,5,24,17,0,386.0,147.0,3.5,14.0,313.0,491.94,406.9
2017,5,24,17,15,347.0,136.5,3.6,13.5,271.0,425.27,355.03
2017,5,24,17,30,308.0,126.0,3.7,13.0,229.0,375.02,314.69
2017,5,24,17,45,277.5,107.5,3.85,13.0,189.0,322.41,270.92
2017,5,24,18,0,247.0,89.0,4.0,13.0,149.0,271.57,227.35
2017,5,24,18,15,200.5,71.0,4.05,12.5,112.0,214.28,177.36
2017,5,24,18,30,154.0,53.0,4.1,12.0,75.0,160.56,129.37
2017,5,24,18,45,77.0,35.5,4.15,12.0,46.5,96.6,70.23
2017,5,24,19,0,0.0,18.0,4.2,12.0,18.0,17.77,0.0
2017,5,24,19,15,0.0,9.0,4.25,12.0,9.0,8.58,0.0
2017,5,24,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,25,5,15,52.0,21.5,4.6,13.0,26.5,17.85,0.0
2017,5,25,5,30,104.0,43.0,4.6,13.0,53.0,34.61,23.04
2017,5,25,5,45,189.5,60.5,4.6,13.0,92.5,48.02,36.42
2017,5,25,6,0,275.0,78.0,4.6,13.0,132.0,58.96,46.81
2017,5,25,6,15,344.0,91.0,4.6,13.0,179.0,67.19,54.55
2017,5,25,6,30,413.0,104.0,4.6,13.0,226.0,75.04,61.7
2017,5,25,6,45,301.0,129.0,4.6,13.0,226.5,96.03,80.35
2017,5,25,7,0,189.0,154.0,4.6,13.0,227.0,118.39,99.92
2017,5,25,7,15,387.5,148.5,4.55,13.0,326.0,108.28,80.91
2017,5,25,7,30,586.0,143.0,4.5,13.0,425.0,140.79,92.0
2017,5,25,7,45,371.5,196.5,4.5,13.5,382.0,193.52,140.04
2017,5,25,8,0,157.0,250.0,4.5,14.0,339.0,224.28,173.77
2017,5,25,8,15,203.5,268.5,4.45,14.0,394.5,260.27,201.33
2017,5,25,8,30,250.0,287.0,4.4,14.0,450.0,293.35,227.26
2017,5,25,8,45,261.0,306.5,4.4,14.0,487.0,328.32,256.09
2017,5,25,9,0,272.0,326.0,4.4,14.0,524.0,364.58,285.79
2017,5,25,9,15,155.5,326.0,4.35,14.0,441.0,339.95,268.45
2017,5,25,9,30,39.0,326.0,4.3,14.0,358.0,302.01,239.04
2017,5,25,9,45,85.5,369.0,4.25,14.0,441.5,366.06,289.23
2017,5,25,10,0,132.0,412.0,4.2,14.0,525.0,429.28,338.13
2017,5,25,10,15,72.0,331.5,4.2,14.0,393.5,340.28,268.72
2017,5,25,10,30,12.0,251.0,4.2,14.0,262.0,238.85,188.19
2017,5,25,10,45,150.0,348.0,4.2,14.0,487.5,417.7,330.96
2017,5,25,11,0,288.0,445.0,4.2,14.0,713.0,610.27,477.99
2017,5,25,11,15,151.0,365.0,4.2,14.0,506.5,452.03,356.06
2017,5,25,11,30,14.0,285.0,4.2,14.0,300.0,276.21,216.96
2017,5,25,11,45,14.5,287.0,4.25,14.5,302.0,279.73,219.73
2017,5,25,12,0,15.0,289.0,4.3,15.0,304.0,283.26,222.11
2017,5,25,12,15,21.5,333.5,4.3,15.0,354.5,332.11,260.25
2017,5,25,12,30,28.0,378.0,4.3,15.0,405.0,387.46,302.88
2017,5,25,12,45,54.5,414.0,4.35,15.0,466.0,450.78,352.03
2017,5,25,13,0,81.0,450.0,4.4,15.0,527.0,515.97,402.01
2017,5,25,13,15,115.5,452.0,4.4,15.0,559.0,565.28,440.08
2017,5,25,13,30,150.0,454.0,4.4,15.0,591.0,607.01,472.4
2017,5,25,13,45,252.0,423.0,4.45,15.0,645.5,691.62,538.81
2017,5,25,14,0,354.0,392.0,4.5,15.0,700.0,765.53,596.54
2017,5,25,14,15,350.5,379.0,4.5,15.0,676.0,753.04,587.96
2017,5,25,14,30,347.0,366.0,4.5,15.0,652.0,738.96,578.76
2017,5,25,14,45,556.0,267.0,4.55,15.0,700.0,850.16,667.92
2017,5,25,15,0,765.0,168.0,4.6,15.0,748.0,946.49,740.73
2017,5,25,15,15,749.0,164.5,4.6,15.0,706.5,919.75,722.5
2017,5,25,15,30,733.0,161.0,4.6,15.0,665.0,890.83,703.53
2017,5,25,15,45,713.0,156.0,4.6,15.0,619.5,854.56,679.11
2017,5,25,16,0,693.0,151.0,4.6,15.0,574.0,816.67,653.33
2017,5,25,16,15,667.0,145.5,4.55,14.5,525.0,771.62,622.83
2017,5,25,16,30,641.0,140.0,4.5,14.0,476.0,725.75,591.22
2017,5,25,16,45,609.5,132.5,4.5,14.0,426.0,672.65,552.58
2017,5,25,17,0,578.0,125.0,4.5,14.0,376.0,619.65,512.5
2017,5,25,17,15,533.0,117.0,4.45,14.0,325.0,552.5,459.97
2017,5,25,17,30,488.0,109.0,4.4,14.0,274.0,492.65,411.82
2017,5,25,17,45,431.0,98.0,4.4,14.0,226.0,423.68,354.89
2017,5,25,18,0,374.0,87.0,4.4,14.0,178.0,358.64,299.52
2017,5,25,18,15,293.5,72.5,4.25,13.5,134.0,280.1,231.74
2017,5,25,18,30,213.0,58.0,4.1,13.0,90.0,199.55,161.26
2017,5,25,18,45,125.0,39.0,4.0,13.0,56.0,125.66,93.25
2017,5,25,19,0,37.0,20.0,3.9,13.0,22.0,43.31,0.0
2017,5,25,19,15,18.5,10.0,3.75,13.0,11.0,16.71,0.0
2017,5,25,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,26,5,15,76.5,20.0,2.1,13.0,27.5,16.71,0.0
2017,5,26,5,30,153.0,40.0,2.1,13.0,55.0,32.46,21.41
2017,5,26,5,45,253.0,53.5,2.15,13.0,96.0,41.01,30.35
2017,5,26,6,0,353.0,67.0,2.2,13.0,137.0,50.34,39.22
2017,5,26,6,15,176.5,76.0,2.2,13.0,111.0,59.46,47.68
2017,5,26,6,30,0.0,85.0,2.2,13.0,85.0,76.36,62.87
2017,5,26,6,45,0.0,103.0,2.2,13.5,103.0,91.74,76.33
2017,5,26,7,0,0.0,121.0,2.2,14.0,121.0,106.99,89.39
2017,5,26,7,15,1.5,137.0,2.15,14.0,137.5,120.95,96.61
2017,5,26,7,30,3.0,153.0,2.1,14.0,154.0,135.6,108.31
2017,5,26,7,45,22.0,189.5,2.05,14.0,201.5,168.69,134.2
2017,5,26,8,0,41.0,226.0,2.0,14.0,249.0,195.21,154.38
2017,5,26,8,15,27.0,222.0,2.0,14.0,238.0,194.48,153.99
2017,5,26,8,30,13.0,218.0,2.0,14.0,227.0,198.26,157.21
2017,5,26,8,45,9.5,210.0,2.05,14.5,217.0,192.43,152.04
2017,5,26,9,0,6.0,202.0,2.1,15.0,207.0,185.73,146.19
2017,5,26,9,15,14.5,248.0,2.15,15.0,260.0,230.12,181.13
2017,5,26,9,30,23.0,294.0,2.2,15.0,313.0,275.45,216.26
2017,5,26,9,45,19.5,286.5,2.25,15.0,303.0,269.7,211.41
2017,5,26,10,0,16.0,279.0,2.3,15.0,293.0,263.24,206.19
2017,5,26,10,15,26.5,325.0,2.3,15.0,348.5,306.86,239.93
2017,5,26,10,30,37.0,371.0,2.3,15.0,404.0,356.9,278.02
2017,5,26,10,45,39.5,384.5,2.35,15.5,420.5,374.82,290.81
2017,5,26,11,0,42.0,398.0,2.4,16.0,437.0,393.14,303.96
2017,5,26,11,15,34.5,383.0,2.45,16.0,415.5,378.59,292.76
2017,5,26,11,30,27.0,368.0,2.5,16.0,394.0,362.99,280.86
2017,5,26,11,45,51.0,412.5,2.55,16.0,461.5,427.85,330.37
2017,5,26,12,0,75.0,457.0,2.6,16.0,529.0,495.15,380.62
2017,5,26,12,15,55.0,426.5,2.65,16.0,479.5,454.2,349.67
2017,5,26,12,30,35.0,396.0,2.7,16.0,430.0,411.22,317.42
2017,5,26,12,45,57.0,422.5,2.75,16.0,477.0,461.45,356.06
2017,5,26,13,0,79.0,449.0,2.8,16.0,524.0,513.07,394.94
2017,5,26,13,15,109.0,450.5,2.85,16.0,552.0,548.35,422.08
2017,5,26,13,30,139.0,452.0,2.9,16.0,580.0,594.26,456.85
2017,5,26,13,45,136.5,439.5,2.95,16.0,562.0,584.65,450.23
2017,5,26,14,0,134.0,427.0,3.0,16.0,544.0,574.19,443.36
2017,5,26,14,15,136.0,410.0,3.05,16.0,525.0,562.56,435.87
2017,5,26,14,30,138.0,393.0,3.1,16.0,506.0,550.06,427.76
2017,5,26,14,45,334.0,323.5,3.15,16.0,581.5,681.9,532.6
2017,5,26,15,0,530.0,254.0,3.2,16.0,657.0,808.97,630.3
2017,5,26,15,15,655.0,192.0,3.2,15.5,662.5,861.29,671.86
2017,5,26,15,30,780.0,130.0,3.2,15.0,668.0,895.04,698.25
2017,5,26,15,45,764.0,125.5,3.25,15.0,623.0,861.83,676.43
2017,5,26,16,0,748.0,121.0,3.3,15.0,578.0,831.32,656.9
2017,5,26,16,15,724.5,117.0,3.25,15.0,529.5,788.83,627.86
2017,5,26,16,30,701.0,113.0,3.2,15.0,481.0,745.36,597.8
2017,5,26,16,45,674.0,106.5,3.2,15.0,431.5,695.33,562.56
2017,5,26,17,0,647.0,100.0,3.2,15.0,382.0,645.1,526.45
2017,5,26,17,15,606.5,94.0,3.15,14.5,331.5,585.57,482.79
2017,5,26,17,30,566.0,88.0,3.1,14.0,281.0,527.39,437.82
2017,5,26,17,45,516.0,79.0,3.05,14.0,232.5,461.15,384.02
2017,5,26,18,0,466.0,70.0,3.0,14.0,184.0,397.78,330.76
2017,5,26,18,15,387.0,59.5,2.9,13.5,139.5,316.73,261.71
2017,5,26,18,30,308.0,49.0,2.8,13.0,95.0,246.54,199.69
2017,5,26,18,45,202.0,34.5,2.75,13.0,60.5,165.07,124.55
2017,5,26,19,0,96.0,20.0,2.7,13.0,26.0,81.86,4.2
2017,5,26,19,15,48.0,10.0,2.6,13.0,13.0,28.23,0.0
2017,5,26,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,27,5,15,119.0,18.0,1.3,12.0,30.0,14.11,0.0
2017,5,27,5,30,238.0,36.0,1.3,12.0,60.0,28.05,17.94
2017,5,27,5,45,332.0,47.5,1.35,12.5,102.0,36.29,26.33
2017,5,27,6,0,426.0,59.0,1.4,13.0,144.0,44.98,34.5
2017,5,27,6,15,490.5,67.0,1.4,13.0,191.5,49.05,38.43
2017,5,27,6,30,555.0,75.0,1.4,13.0,239.0,52.92,42.0
2017,5,27,6,45,277.5,86.0,1.45,13.0,168.0,59.29,47.66
2017,5,27,7,0,0.0,97.0,1.5,13.0,97.0,88.08,73.08
2017,5,27,7,15,0.0,122.0,1.55,13.0,122.0,109.25,87.18
2017,5,27,7,30,0.0,147.0,1.6,13.0,147.0,130.71,104.71
2017,5,27,7,45,14.0,181.0,1.7,13.5,189.5,161.16,128.55
2017,5,27,8,0,28.0,215.0,1.8,14.0,232.0,185.16,146.73
2017,5,27,8,15,30.0,234.0,1.85,14.0,253.0,204.18,161.63
2017,5,27,8,30,32.0,253.0,1.9,14.0,274.0,223.58,176.81
2017,5,27,8,45,40.5,279.5,2.0,14.0,308.5,251.23,198.35
2017,5,27,9,0,49.0,306.0,2.1,14.0,343.0,280.08,220.74
2017,5,27,9,15,64.0,334.0,2.2,14.0,384.0,314.08,247.02
2017,5,27,9,30,79.0,362.0,2.3,14.0,425.0,349.94,274.62
2017,5,27,9,45,139.5,387.0,2.4,14.5,504.0,402.87,314.87
2017,5,27,10,0,200.0,412.0,2.5,15.0,583.0,468.35,364.26
2017,5,27,10,15,288.0,401.0,2.6,15.0,655.0,521.74,405.6
2017,5,27,10,30,376.0,390.0,2.7,15.0,727.0,587.8,456.23
2017,5,27,10,45,618.0,269.5,2.8,15.0,838.0,669.02,521.45
2017,5,27,11,0,860.0,149.0,2.9,15.0,949.0,768.82,599.11
2017,5,27,11,15,863.0,150.0,3.0,15.0,962.0,804.84,624.21
2017,5,27,11,30,866.0,151.0,3.1,15.0,975.0,839.11,648.5
2017,5,27,11,45,868.0,150.5,3.25,15.0,980.5,869.37,670.24
2017,5,27,12,0,870.0,150.0,3.4,15.0,986.0,897.55,690.56
2017,5,27,12,15,869.5,150.0,3.45,15.0,984.0,921.75,707.53
2017,5,27,12,30,869.0,150.0,3.5,15.0,982.0,943.53,722.87
2017,5,27,12,45,865.5,150.0,3.6,15.0,972.0,959.94,734.94
2017,5,27,13,0,862.0,150.0,3.7,15.0,962.0,973.59,745.24
2017,5,27,13,15,858.0,149.0,3.75,15.0,945.0,982.95,752.38
2017,5,27,13,30,854.0,148.0,3.8,15.0,928.0,989.39,757.67
2017,5,27,13,45,849.5,145.5,3.85,15.0,905.0,990.88,759.7
2017,5,27,14,0,845.0,143.0,3.9,15.0,882.0,998.2,765.93
2017,5,27,14,15,837.0,141.5,3.9,15.0,851.5,991.52,762.24
2017,5,27,14,30,829.0,140.0,3.9,15.0,821.0,981.9,756.76
2017,5,27,14,45,819.5,137.0,3.95,15.0,785.5,966.33,747.57
2017,5,27,15,0,810.0,134.0,4.0,15.0,750.0,948.02,736.56
2017,5,27,15,15,795.5,131.0,4.0,15.0,709.0,922.33,720.07
2017,5,27,15,30,781.0,128.0,4.0,15.0,668.0,894.32,701.96
2017,5,27,15,45,764.0,124.0,4.05,15.0,623.0,860.75,680.01
2017,5,27,16,0,747.0,120.0,4.1,15.0,578.0,829.83,659.84
2017,5,27,16,15,724.0,116.0,4.1,14.5,530.0,787.82,632.2
2017,5,27,16,30,701.0,112.0,4.1,14.0,482.0,744.8,603.38
2017,5,27,16,45,671.0,107.0,4.1,14.0,432.0,694.16,567.07
2017,5,27,17,0,641.0,102.0,4.1,14.0,382.0,643.51,530.05
2017,5,27,17,15,600.5,95.5,4.1,14.0,331.5,583.57,484.6
2017,5,27,17,30,560.0,89.0,4.1,14.0,281.0,525.0,438.09
2017,5,27,17,45,504.5,81.0,4.1,14.0,232.5,456.45,381.96
2017,5,27,18,0,449.0,73.0,4.1,14.0,184.0,391.13,326.7
2017,5,27,18,15,370.5,62.0,4.0,13.5,139.5,311.02,257.97
2017,5,27,18,30,292.0,51.0,3.9,13.0,95.0,241.1,195.96
2017,5,27,18,45,187.5,36.0,3.85,13.0,60.5,160.33,121.79
2017,5,27,19,0,83.0,21.0,3.8,13.0,26.0,70.81,9.97
2017,5,27,19,15,41.5,10.5,3.75,12.5,13.0,26.23,0.0
2017,5,27,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,28,5,15,93.0,19.5,3.65,12.0,29.0,15.3,0.0
2017,5,28,5,30,186.0,39.0,3.7,12.0,58.0,30.42,19.95
2017,5,28,5,45,279.5,52.0,3.75,12.0,99.0,39.76,29.42
2017,5,28,6,0,373.0,65.0,3.8,12.0,140.0,48.73,37.96
2017,5,28,6,15,439.5,75.0,3.8,12.0,187.5,54.99,43.87
2017,5,28,6,30,506.0,85.0,3.8,12.0,235.0,61.27,49.63
2017,5,28,6,45,253.0,70.0,3.8,12.5,145.0,47.89,37.52
2017,5,28,7,0,0.0,55.0,3.8,13.0,55.0,51.13,40.26
2017,5,28,7,15,0.0,63.5,3.8,13.0,63.5,59.06,44.9
2017,5,28,7,30,0.0,72.0,3.8,13.0,72.0,67.01,51.47
2017,5,28,7,45,0.0,77.0,3.8,13.0,77.0,71.7,55.24
2017,5,28,8,0,0.0,82.0,3.8,13.0,82.0,76.39,58.99
2017,5,28,8,15,0.0,90.0,3.8,13.0,90.0,83.89,65.06
2017,5,28,8,30,0.0,98.0,3.8,13.0,98.0,91.26,70.99
2017,5,28,8,45,0.0,110.5,3.85,13.5,110.5,102.59,80.03
2017,5,28,9,0,0.0,123.0,3.9,14.0,123.0,113.95,89.0
2017,5,28,9,15,0.0,129.0,3.9,14.0,129.0,119.49,93.32
2017,5,28,9,30,0.0,135.0,3.9,14.0,135.0,125.06,97.66
2017,5,28,9,45,1.0,145.5,3.95,14.0,146.5,135.24,105.77
2017,5,28,10,0,2.0,156.0,4.0,14.0,158.0,145.56,113.98
2017,5,28,10,15,5.0,178.5,4.0,14.0,183.5,168.15,132.09
2017,5,28,10,30,8.0,201.0,4.0,14.0,209.0,191.09,150.37
2017,5,28,10,45,8.0,201.0,4.05,14.5,209.0,191.8,150.51
2017,5,28,11,0,8.0,201.0,4.1,15.0,209.0,192.48,150.69
2017,5,28,11,15,10.0,225.5,4.15,15.0,235.5,217.25,170.33
2017,5,28,11,30,12.0,250.0,4.2,15.0,262.0,242.33,190.07
2017,5,28,11,45,13.5,274.0,4.3,15.0,287.5,266.85,209.32
2017,5,28,12,0,15.0,298.0,4.4,15.0,313.0,291.69,228.74
2017,5,28,12,15,15.0,299.0,4.4,15.0,314.0,293.87,230.41
2017,5,28,12,30,15.0,300.0,4.4,15.0,315.0,296.0,232.12
2017,5,28,12,45,17.0,313.5,4.45,15.0,330.5,311.87,244.65
2017,5,28,13,0,19.0,327.0,4.5,15.0,346.0,327.96,257.33
2017,5,28,13,15,18.5,319.5,4.5,15.0,337.5,321.47,252.43
2017,5,28,13,30,18.0,312.0,4.5,15.0,329.0,314.84,247.49
2017,5,28,13,45,17.0,299.5,4.55,15.0,315.0,302.67,238.29
2017,5,28,14,0,16.0,287.0,4.6,15.0,301.0,290.33,228.95
2017,5,28,14,15,20.5,298.5,4.6,15.0,316.0,307.17,242.67
2017,5,28,14,30,25.0,310.0,4.6,15.0,331.0,336.79,266.34
2017,5,28,14,45,24.5,297.0,4.7,15.0,317.0,311.84,247.29
2017,5,28,15,0,24.0,284.0,4.8,15.0,303.0,299.27,238.0
2017,5,28,15,15,16.0,247.0,4.8,15.0,259.5,254.66,202.81
2017,5,28,15,30,8.0,210.0,4.8,15.0,216.0,210.1,167.29
2017,5,28,15,45,4.0,186.0,4.85,15.0,189.0,182.68,145.43
2017,5,28,16,0,0.0,162.0,4.9,15.0,162.0,155.32,123.37
2017,5,28,16,15,0.0,148.5,4.9,14.5,148.5,142.32,113.31
2017,5,28,16,30,0.0,135.0,4.9,14.0,135.0,129.28,103.1
2017,5,28,16,45,0.0,126.5,4.9,14.0,126.5,121.42,96.9
2017,5,28,17,0,0.0,118.0,4.9,14.0,118.0,113.66,90.72
2017,5,28,17,15,0.0,102.5,4.9,13.5,102.5,98.49,78.36
2017,5,28,17,30,0.0,87.0,4.9,13.0,87.0,83.25,65.74
2017,5,28,17,45,0.0,72.0,4.95,13.0,72.0,68.46,53.17
2017,5,28,18,0,0.0,57.0,5.0,13.0,57.0,53.57,40.33
2017,5,28,18,15,0.0,43.0,5.0,13.0,43.0,39.96,28.44
2017,5,28,18,30,0.0,29.0,5.0,13.0,29.0,26.92,16.99
2017,5,28,18,45,0.0,18.5,5.0,13.0,18.5,17.15,8.13
2017,5,28,19,0,0.0,8.0,5.0,13.0,8.0,7.41,0.0
2017,5,28,19,15,0.0,4.0,5.0,12.5,4.0,3.81,0.0
2017,5,28,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,5,15,98.5,19.5,5.3,12.0,30.0,15.28,0.0
2017,5,29,5,30,197.0,39.0,5.4,12.0,60.0,30.4,19.99
2017,5,29,5,45,292.0,51.5,5.5,12.0,101.0,39.35,29.05
2017,5,29,6,0,387.0,64.0,5.6,12.0,142.0,47.95,37.25
2017,5,29,6,15,452.0,73.0,5.65,12.0,189.5,54.14,43.1
2017,5,29,6,30,517.0,82.0,5.7,12.0,237.0,58.62,47.24
2017,5,29,6,45,258.5,60.0,5.8,12.5,137.5,40.94,31.26
2017,5,29,7,0,0.0,38.0,5.9,13.0,38.0,35.29,26.06
2017,5,29,7,15,0.0,56.0,5.8,13.0,56.0,52.07,38.93
2017,5,29,7,30,0.0,74.0,5.7,13.0,74.0,68.88,53.06
2017,5,29,7,45,17.5,148.0,5.6,13.0,158.0,135.29,107.82
2017,5,29,8,0,35.0,222.0,5.5,13.0,242.0,191.64,153.25
2017,5,29,8,15,19.0,201.0,5.35,13.0,212.0,183.58,146.88
2017,5,29,8,30,3.0,180.0,5.2,13.0,182.0,163.79,130.84
2017,5,29,8,45,15.5,229.0,5.05,13.0,240.5,210.47,168.32
2017,5,29,9,0,28.0,278.0,4.9,13.0,299.0,250.44,199.98
2017,5,29,9,15,18.5,251.0,4.85,13.0,265.0,234.49,186.94
2017,5,29,9,30,9.0,224.0,4.8,13.0,231.0,208.49,165.79
2017,5,29,9,45,19.0,279.0,4.8,13.5,295.0,263.02,208.94
2017,5,29,10,0,29.0,334.0,4.8,14.0,359.0,312.32,247.2
2017,5,29,10,15,113.5,388.0,4.85,14.0,489.5,409.23,323.79
2017,5,29,10,30,198.0,442.0,4.9,14.0,620.0,519.02,409.0
2017,5,29,10,45,121.5,424.0,5.0,14.0,534.0,463.34,365.08
2017,5,29,11,0,45.0,406.0,5.1,14.0,448.0,402.47,316.69
2017,5,29,11,15,137.5,439.5,5.1,14.0,570.5,507.89,400.03
2017,5,29,11,30,230.0,473.0,5.1,14.0,693.0,622.23,488.04
2017,5,29,11,45,145.0,458.5,5.2,14.0,597.5,550.49,431.95
2017,5,29,12,0,60.0,444.0,5.3,14.0,502.0,470.0,368.71
2017,5,29,12,15,67.0,449.5,5.4,14.0,514.5,486.8,382.22
2017,5,29,12,30,74.0,455.0,5.5,14.0,527.0,503.88,395.69
2017,5,29,12,45,53.5,419.5,5.65,14.0,471.0,455.22,358.3
2017,5,29,13,0,33.0,384.0,5.8,14.0,415.0,404.7,319.17
2017,5,29,13,15,23.5,331.5,5.9,14.0,354.0,346.28,273.88
2017,5,29,13,30,14.0,279.0,6.0,14.0,293.0,278.81,220.82
2017,5,29,13,45,14.5,280.5,6.1,14.0,294.0,281.59,223.41
2017,5,29,14,0,15.0,282.0,6.2,14.0,295.0,284.4,225.96
2017,5,29,14,15,41.0,327.5,6.3,14.0,362.0,368.74,294.06
2017,5,29,14,30,67.0,373.0,6.4,14.0,429.0,445.35,355.28
2017,5,29,14,45,60.5,351.0,6.5,14.0,400.0,418.0,334.27
2017,5,29,15,0,54.0,329.0,6.6,14.0,371.0,390.23,313.02
2017,5,29,15,15,42.5,298.5,6.65,14.0,330.5,347.92,279.85
2017,5,29,15,30,31.0,268.0,6.7,14.0,290.0,305.39,246.17
2017,5,29,15,45,15.5,216.5,6.75,14.0,228.0,224.69,181.0
2017,5,29,16,0,0.0,165.0,6.8,14.0,166.0,158.36,126.52
2017,5,29,16,15,0.0,149.5,6.75,14.0,150.0,143.31,114.5
2017,5,29,16,30,0.0,134.0,6.7,14.0,134.0,128.21,102.32
2017,5,29,16,45,0.0,107.5,6.7,14.0,107.5,101.78,80.52
2017,5,29,17,0,0.0,81.0,6.7,14.0,81.0,75.49,58.61
2017,5,29,17,15,0.0,70.5,6.6,13.5,70.5,65.6,50.49
2017,5,29,17,30,0.0,60.0,6.5,13.0,60.0,55.79,42.32
2017,5,29,17,45,238.5,66.5,6.45,13.0,126.0,256.28,218.26
2017,5,29,18,0,477.0,73.0,6.4,13.0,192.0,409.79,347.06
2017,5,29,18,15,398.5,62.5,6.3,12.5,147.0,328.59,275.77
2017,5,29,18,30,320.0,52.0,6.2,12.0,102.0,257.84,212.07
2017,5,29,18,45,209.5,38.0,6.1,12.0,66.0,174.0,134.78
2017,5,29,19,0,99.0,24.0,6.0,12.0,30.0,83.61,25.73
2017,5,29,19,15,49.5,12.0,6.0,12.0,15.0,30.93,0.0
2017,5,29,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,30,5,15,105.0,20.5,5.9,11.0,31.5,16.09,0.67
2017,5,30,5,30,210.0,41.0,5.9,11.0,63.0,32.02,21.51
2017,5,30,5,45,306.0,53.5,5.9,11.5,105.0,40.94,30.52
2017,5,30,6,0,402.0,66.0,5.9,12.0,147.0,49.5,38.64
2017,5,30,6,15,201.0,71.0,5.95,12.0,111.5,55.86,44.65
2017,5,30,6,30,0.0,76.0,6.0,12.0,76.0,69.25,56.78
2017,5,30,6,45,0.0,91.5,6.05,12.0,91.5,82.77,68.84
2017,5,30,7,0,0.0,107.0,6.1,12.0,107.0,96.17,80.63
2017,5,30,7,15,0.0,123.5,6.05,12.0,123.5,110.54,88.82
2017,5,30,7,30,0.0,140.0,6.0,12.0,140.0,125.23,100.9
2017,5,30,7,45,0.0,142.5,5.95,12.5,142.5,128.56,103.15
2017,5,30,8,0,0.0,145.0,5.9,13.0,145.0,131.62,105.15
2017,5,30,8,15,23.5,207.0,5.85,13.0,222.5,189.54,151.77
2017,5,30,8,30,47.0,269.0,5.8,13.0,300.0,240.01,191.87
2017,5,30,8,45,44.5,284.5,5.75,13.5,315.0,256.6,204.75
2017,5,30,9,0,42.0,300.0,5.7,14.0,330.0,273.02,217.36
2017,5,30,9,15,112.5,340.0,5.75,14.0,428.0,333.02,264.54
2017,5,30,9,30,183.0,380.0,5.8,14.0,526.0,407.41,323.16
2017,5,30,9,45,186.5,397.0,5.85,14.0,551.0,435.84,345.66
2017,5,30,10,0,190.0,414.0,5.9,14.0,576.0,464.66,368.35
2017,5,30,10,15,188.0,428.5,5.85,14.0,593.0,488.44,386.76
2017,5,30,10,30,186.0,443.0,5.8,14.0,610.0,512.04,404.84
2017,5,30,10,45,204.0,452.0,5.8,14.0,639.0,544.85,430.32
2017,5,30,11,0,222.0,461.0,5.8,14.0,668.0,578.9,456.6
2017,5,30,11,15,227.0,467.0,5.8,14.0,681.5,601.39,473.73
2017,5,30,11,30,232.0,473.0,5.8,14.0,695.0,623.9,490.85
2017,5,30,11,45,190.0,479.0,5.8,14.0,661.5,606.93,476.96
2017,5,30,12,0,148.0,485.0,5.8,14.0,628.0,587.16,460.93
2017,5,30,12,15,150.5,484.0,5.85,13.5,629.0,598.05,470.44
2017,5,30,12,30,153.0,483.0,5.9,13.0,630.0,608.53,479.6
2017,5,30,12,45,134.0,475.0,6.0,13.0,603.0,591.59,466.64
2017,5,30,13,0,115.0,467.0,6.1,13.0,576.0,573.18,452.59
2017,5,30,13,15,93.0,447.0,6.2,13.0,534.0,529.35,419.09
2017,5,30,13,30,71.0,427.0,6.3,13.0,492.0,492.07,390.32
2017,5,30,13,45,54.0,395.0,6.4,13.0,444.0,446.21,354.88
2017,5,30,14,0,37.0,363.0,6.5,13.0,396.0,399.32,318.26
2017,5,30,14,15,24.0,301.0,6.5,13.0,322.0,324.27,259.17
2017,5,30,14,30,11.0,239.0,6.5,13.0,248.0,239.37,191.25
2017,5,30,14,45,49.5,294.5,6.55,13.5,333.0,346.25,278.49
2017,5,30,15,0,88.0,350.0,6.6,14.0,418.0,446.3,358.54
2017,5,30,15,15,93.5,332.0,6.45,14.0,401.0,433.97,349.56
2017,5,30,15,30,99.0,314.0,6.3,14.0,384.0,421.04,340.36
2017,5,30,15,45,72.0,281.5,6.15,14.0,330.5,360.86,292.41
2017,5,30,16,0,45.0,249.0,6.0,14.0,277.0,301.14,244.3
2017,5,30,16,15,106.5,238.5,5.9,13.5,297.5,358.6,294.29
2017,5,30,16,30,168.0,228.0,5.8,13.0,318.0,398.93,330.16
2017,5,30,16,45,164.0,204.5,5.75,13.0,285.0,366.09,304.34
2017,5,30,17,0,160.0,181.0,5.7,13.0,252.0,332.74,277.91
2017,5,30,17,15,148.5,160.0,5.65,13.0,219.5,296.56,248.43
2017,5,30,17,30,137.0,139.0,5.6,13.0,187.0,260.64,218.65
2017,5,30,17,45,120.5,117.5,5.6,13.0,154.5,221.04,185.09
2017,5,30,18,0,104.0,96.0,5.6,13.0,122.0,182.16,151.47
2017,5,30,18,15,81.5,75.5,5.45,12.5,93.5,141.91,116.22
2017,5,30,18,30,59.0,55.0,5.3,12.0,65.0,102.76,81.48
2017,5,30,18,45,29.5,37.0,5.2,12.0,42.0,57.4,41.07
2017,5,30,19,0,0.0,19.0,5.1,12.0,19.0,17.98,2.17
2017,5,30,19,15,0.0,9.5,5.1,12.0,9.5,9.05,0.0
2017,5,30,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,31,5,15,100.0,18.5,3.0,12.0,29.5,14.44,0.51
2017,5,31,5,30,200.0,37.0,3.1,12.0,59.0,28.72,18.71
2017,5,31,5,45,296.5,48.0,3.25,12.5,99.0,36.52,26.56
2017,5,31,6,0,393.0,59.0,3.4,13.0,139.0,44.62,34.18
2017,5,31,6,15,456.5,67.5,3.4,13.0,185.5,49.14,38.49
2017,5,31,6,30,520.0,76.0,3.4,13.0,232.0,53.4,42.41
2017,5,31,6,45,572.5,80.0,3.4,13.5,281.5,53.79,42.64
2017,5,31,7,0,625.0,84.0,3.4,14.0,331.0,54.21,42.83
2017,5,31,7,15,657.5,89.0,3.35,14.0,380.5,74.15,45.1
2017,5,31,7,30,690.0,94.0,3.3,14.0,430.0,114.95,65.03
2017,5,31,7,45,722.5,94.5,3.3,14.5,479.5,161.15,97.22
2017,5,31,8,0,755.0,95.0,3.3,15.0,529.0,205.4,132.55
2017,5,31,8,15,773.0,98.0,3.25,15.0,575.0,251.76,173.06
2017,5,31,8,30,791.0,101.0,3.2,15.0,621.0,299.94,216.1
2017,5,31,8,45,810.5,101.0,3.2,15.0,664.5,354.0,263.8
2017,5,31,9,0,830.0,101.0,3.2,15.0,708.0,403.07,307.1
2017,5,31,9,15,841.0,103.0,3.15,15.0,745.5,451.35,349.03
2017,5,31,9,30,852.0,105.0,3.1,15.0,783.0,499.9,390.12
2017,5,31,9,45,861.5,105.5,3.05,15.5,816.0,546.48,427.89
2017,5,31,10,0,871.0,106.0,3.0,16.0,849.0,592.77,464.28
2017,5,31,10,15,877.0,107.5,3.0,16.0,875.5,637.26,499.35
2017,5,31,10,30,883.0,109.0,3.0,16.0,902.0,680.79,532.9
2017,5,31,10,45,886.0,110.5,3.0,16.5,921.5,721.08,562.27
2017,5,31,11,0,889.0,112.0,3.0,17.0,941.0,759.83,588.28
2017,5,31,11,15,892.0,112.5,3.0,17.0,954.0,796.01,613.31
2017,5,31,11,30,895.0,113.0,3.0,17.0,967.0,830.34,636.91
2017,5,31,11,45,650.0,263.0,3.05,17.5,885.0,796.69,609.9
2017,5,31,12,0,405.0,413.0,3.1,18.0,803.0,746.93,567.05
2017,5,31,12,15,327.0,443.5,3.2,18.0,758.5,720.93,547.51
2017,5,31,12,30,249.0,474.0,3.3,18.0,714.0,692.55,525.71
2017,5,31,12,45,268.0,451.5,3.45,18.0,707.5,700.22,533.07
2017,5,31,13,0,287.0,429.0,3.6,18.0,701.0,706.83,539.54
2017,5,31,13,15,160.5,402.5,3.65,17.5,554.5,558.92,430.67
2017,5,31,13,30,34.0,376.0,3.7,17.0,408.0,403.92,312.53
2017,5,31,13,45,30.0,356.0,3.8,17.0,383.5,382.42,297.13
2017,5,31,14,0,26.0,336.0,3.9,17.0,359.0,360.39,280.73
2017,5,31,14,15,23.0,315.5,3.9,17.0,335.5,326.59,255.16
2017,5,31,14,30,20.0,295.0,3.9,17.0,312.0,304.18,238.22
2017,5,31,14,45,16.5,269.5,3.95,17.0,283.0,276.03,216.69
2017,5,31,15,0,13.0,244.0,4.0,17.0,254.0,247.72,194.84
2017,5,31,15,15,9.0,219.0,4.05,17.0,226.5,219.34,172.72
2017,5,31,15,30,5.0,194.0,4.1,17.0,199.0,190.93,150.36
2017,5,31,15,45,10.0,203.0,4.15,17.0,210.5,205.57,162.77
2017,5,31,16,0,15.0,212.0,4.2,17.0,222.0,220.62,175.5
2017,5,31,16,15,7.5,174.0,4.2,16.5,179.0,175.19,139.32
2017,5,31,16,30,0.0,136.0,4.2,16.0,136.0,130.21,102.94
2017,5,31,16,45,19.0,152.5,4.25,16.0,161.0,164.33,132.21
2017,5,31,17,0,38.0,169.0,4.3,16.0,186.0,210.34,170.99
2017,5,31,17,15,34.0,148.5,4.3,15.5,162.5,184.99,150.67
2017,5,31,17,30,30.0,128.0,4.3,15.0,139.0,159.63,130.08
2017,5,31,17,45,272.5,94.0,4.3,15.0,165.0,302.24,253.87
2017,5,31,18,0,515.0,60.0,4.3,15.0,191.0,419.51,350.66
2017,5,31,18,15,441.5,52.0,4.15,14.5,147.0,345.06,286.1
2017,5,31,18,30,368.0,44.0,4.0,14.0,103.0,276.41,225.25
2017,5,31,18,45,259.0,33.0,3.9,14.0,67.5,193.35,149.82
2017,5,31,19,0,150.0,22.0,3.8,14.0,32.0,111.49,47.6
2017,5,31,19,15,75.0,11.0,3.75,13.5,16.0,40.22,0.0
2017,5,31,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,1,5,15,112.5,18.5,3.15,13.0,30.5,14.44,0.91
2017,6,1,5,30,225.0,37.0,3.2,13.0,61.0,28.72,18.67
2017,6,1,5,45,305.0,49.5,3.25,13.5,101.0,37.7,27.49
2017,6,1,6,0,385.0,62.0,3.3,14.0,141.0,46.3,35.54
2017,6,1,6,15,449.5,71.0,3.4,14.0,187.5,52.14,41.01
2017,6,1,6,30,514.0,80.0,3.5,14.0,234.0,56.71,45.17
2017,6,1,6,45,262.0,108.0,3.65,14.5,187.0,81.52,67.04
2017,6,1,7,0,10.0,136.0,3.8,15.0,140.0,118.48,99.16
2017,6,1,7,15,23.5,161.5,3.9,15.0,172.5,140.31,111.98
2017,6,1,7,30,37.0,187.0,4.0,15.0,205.0,156.57,124.03
2017,6,1,7,45,26.5,194.0,4.15,15.0,207.5,165.58,131.26
2017,6,1,8,0,16.0,201.0,4.3,15.0,210.0,180.37,143.42
2017,6,1,8,15,25.5,229.5,4.3,15.0,245.5,208.18,165.24
2017,6,1,8,30,35.0,258.0,4.3,15.0,281.0,228.55,181.0
2017,6,1,8,45,22.5,241.0,4.3,15.5,256.0,222.88,176.18
2017,6,1,9,0,10.0,224.0,4.3,16.0,231.0,206.22,162.49
2017,6,1,9,15,12.5,243.5,4.3,16.0,253.0,225.56,177.61
2017,6,1,9,30,15.0,263.0,4.3,16.0,275.0,245.26,192.9
2017,6,1,9,45,32.0,316.0,4.3,16.5,343.0,295.12,231.4
2017,6,1,10,0,49.0,369.0,4.3,17.0,411.0,352.97,275.48
2017,6,1,10,15,56.5,390.0,4.2,17.0,440.5,380.51,296.2
2017,6,1,10,30,64.0,411.0,4.1,17.0,470.0,409.02,317.62
2017,6,1,10,45,76.0,429.5,4.05,17.0,500.5,439.48,340.57
2017,6,1,11,0,88.0,448.0,4.0,17.0,531.0,471.17,364.3
2017,6,1,11,15,58.5,412.5,4.0,17.0,468.0,423.68,327.88
2017,6,1,11,30,29.0,377.0,4.0,17.0,405.0,372.81,288.72
2017,6,1,11,45,30.5,378.0,4.05,17.0,407.5,378.76,293.47
2017,6,1,12,0,32.0,379.0,4.1,17.0,410.0,384.74,298.09
2017,6,1,12,15,55.0,419.0,4.1,17.0,472.5,447.04,345.79
2017,6,1,12,30,78.0,459.0,4.1,17.0,535.0,511.37,394.22
2017,6,1,12,45,65.5,442.0,4.2,17.0,505.5,488.44,376.91
2017,6,1,13,0,53.0,425.0,4.3,17.0,476.0,464.35,359.05
2017,6,1,13,15,56.5,421.5,4.35,17.0,474.5,468.29,362.61
2017,6,1,13,30,60.0,418.0,4.4,17.0,473.0,472.06,365.99
2017,6,1,13,45,51.5,396.5,4.5,17.0,443.0,445.23,346.11
2017,6,1,14,0,43.0,375.0,4.6,17.0,413.0,417.68,325.62
2017,6,1,14,15,51.5,372.0,4.7,17.0,416.0,425.88,332.92
2017,6,1,14,30,60.0,369.0,4.8,17.0,419.0,434.01,340.11
2017,6,1,14,45,44.0,331.5,4.9,17.0,367.5,380.55,299.28
2017,6,1,15,0,28.0,294.0,5.0,17.0,316.0,326.65,257.67
2017,6,1,15,15,19.5,258.0,5.1,16.5,273.0,269.2,213.37
2017,6,1,15,30,11.0,222.0,5.2,16.0,230.0,225.1,178.87
2017,6,1,15,45,385.5,170.0,5.35,16.0,409.5,565.09,461.22
2017,6,1,16,0,760.0,118.0,5.5,16.0,589.0,837.69,672.5
2017,6,1,16,15,738.0,114.0,5.55,15.5,541.0,800.54,646.7
2017,6,1,16,30,716.0,110.0,5.6,15.0,493.0,758.07,618.02
2017,6,1,16,45,689.0,104.5,5.7,15.0,443.5,708.86,582.61
2017,6,1,17,0,662.0,99.0,5.8,15.0,394.0,659.43,546.29
2017,6,1,17,15,623.0,93.5,5.8,14.5,343.5,601.08,502.68
2017,6,1,17,30,584.0,88.0,5.8,14.0,293.0,543.93,457.77
2017,6,1,17,45,534.0,80.0,5.8,14.0,244.5,478.02,403.18
2017,6,1,18,0,484.0,72.0,5.8,14.0,196.0,414.9,349.23
2017,6,1,18,15,407.5,62.0,5.65,13.5,150.5,337.23,281.92
2017,6,1,18,30,331.0,52.0,5.5,13.0,105.0,264.46,217.17
2017,6,1,18,45,225.0,38.5,5.4,13.0,69.0,182.35,142.41
2017,6,1,19,0,119.0,25.0,5.3,13.0,33.0,103.2,48.23
2017,6,1,19,15,59.5,12.5,5.2,13.0,16.5,35.58,0.0
2017,6,1,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,2,5,15,144.0,18.0,4.05,12.0,34.0,14.04,1.11
2017,6,2,5,30,288.0,36.0,4.2,12.0,68.0,28.87,18.91
2017,6,2,5,45,379.0,46.0,4.4,12.5,110.5,35.58,25.75
2017,6,2,6,0,470.0,56.0,4.6,13.0,153.0,41.95,31.81
2017,6,2,6,15,532.5,63.5,4.5,13.0,201.5,45.77,35.48
2017,6,2,6,30,595.0,71.0,4.4,13.0,250.0,49.4,38.82
2017,6,2,6,45,313.5,109.0,4.3,13.5,204.5,75.71,62.16
2017,6,2,7,0,32.0,147.0,4.2,14.0,159.0,120.12,101.01
2017,6,2,7,15,41.0,170.0,4.0,14.0,188.0,139.41,111.28
2017,6,2,7,30,50.0,193.0,3.8,14.0,217.0,161.74,128.24
2017,6,2,7,45,55.5,216.0,3.6,14.5,245.5,184.83,145.88
2017,6,2,8,0,61.0,239.0,3.4,15.0,274.0,208.76,164.29
2017,6,2,8,15,63.5,260.5,3.35,15.0,299.5,231.75,182.45
2017,6,2,8,30,66.0,282.0,3.3,15.0,325.0,255.2,200.95
2017,6,2,8,45,101.5,311.5,3.25,15.5,383.0,296.09,231.99
2017,6,2,9,0,137.0,341.0,3.2,16.0,441.0,333.52,260.3
2017,6,2,9,15,121.0,357.5,3.25,16.0,449.5,350.29,273.67
2017,6,2,9,30,105.0,374.0,3.3,16.0,458.0,372.37,290.8
2017,6,2,9,45,268.0,357.0,3.35,16.0,583.0,440.92,344.35
2017,6,2,10,0,431.0,340.0,3.4,16.0,708.0,532.36,415.3
2017,6,2,10,15,375.0,378.0,3.4,16.0,705.5,557.32,433.41
2017,6,2,10,30,319.0,416.0,3.4,16.0,703.0,572.87,444.26
2017,6,2,10,45,622.0,266.0,3.45,16.5,841.0,670.17,522.05
2017,6,2,11,0,925.0,116.0,3.5,17.0,979.0,790.41,612.9
2017,6,2,11,15,927.5,116.5,3.55,17.0,992.5,827.52,638.27
2017,6,2,11,30,930.0,117.0,3.6,17.0,1006.0,862.68,662.73
2017,6,2,11,45,931.0,117.5,3.65,17.0,1011.5,894.5,684.79
2017,6,2,12,0,932.0,118.0,3.7,17.0,1017.0,924.04,705.25
2017,6,2,12,15,932.0,118.0,3.85,17.0,1015.5,949.82,723.73
2017,6,2,12,30,932.0,118.0,4.0,17.0,1014.0,973.01,740.51
2017,6,2,12,45,921.0,123.5,4.2,17.0,1002.5,988.47,752.38
2017,6,2,13,0,910.0,129.0,4.4,17.0,991.0,1000.89,762.51
2017,6,2,13,15,906.5,128.5,4.55,17.0,974.5,1011.6,771.63
2017,6,2,13,30,903.0,128.0,4.7,17.0,958.0,1019.29,778.8
2017,6,2,13,45,900.5,125.5,4.85,17.0,935.0,1022.86,783.27
2017,6,2,14,0,898.0,123.0,5.0,17.0,912.0,1023.33,785.71
2017,6,2,14,15,891.0,121.5,5.0,16.5,882.5,1017.29,784.04
2017,6,2,14,30,884.0,120.0,5.0,16.0,853.0,1008.24,780.41
2017,6,2,14,45,877.5,116.5,5.05,16.0,817.5,994.56,772.53
2017,6,2,15,0,871.0,113.0,5.1,16.0,782.0,977.97,762.69
2017,6,2,15,15,859.0,111.0,5.05,16.0,741.0,955.0,747.63
2017,6,2,15,30,847.0,109.0,5.0,16.0,700.0,937.78,736.77
2017,6,2,15,45,832.5,105.5,5.0,16.0,655.0,905.88,715.68
2017,6,2,16,0,818.0,102.0,5.0,16.0,610.0,871.89,693.03
2017,6,2,16,15,797.5,99.0,5.0,15.5,561.5,831.36,666.65
2017,6,2,16,30,777.0,96.0,5.0,15.0,513.0,789.49,638.83
2017,6,2,16,45,750.0,92.0,5.0,15.0,462.0,740.04,603.54
2017,6,2,17,0,723.0,88.0,5.0,15.0,411.0,694.14,570.36
2017,6,2,17,15,686.5,83.5,5.0,14.5,359.5,636.82,528.46
2017,6,2,17,30,650.0,79.0,5.0,14.0,308.0,580.45,485.92
2017,6,2,17,45,597.0,73.0,5.0,14.0,257.5,512.46,430.29
2017,6,2,18,0,544.0,67.0,5.0,14.0,207.0,447.4,375.26
2017,6,2,18,15,468.5,58.5,5.0,13.5,160.0,369.56,308.42
2017,6,2,18,30,393.0,50.0,5.0,13.0,113.0,297.39,244.31
2017,6,2,18,45,278.5,38.0,5.0,13.0,75.0,207.98,163.34
2017,6,2,19,0,164.0,26.0,5.0,13.0,37.0,125.4,64.11
