Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,19,15,82.0,13.0,5.0,13.0,18.5,45.12,0.0
2017,6,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,2.0,3.45,12.0,2.0,0.0,0.0
2017,6,3,5,0,0.0,4.0,3.5,12.0,4.0,3.81,0.0
2017,6,3,5,15,0.0,16.0,3.55,12.0,16.0,14.85,1.81
2017,6,3,5,30,0.0,28.0,3.6,12.0,28.0,25.99,16.5
2017,6,3,5,45,0.0,46.0,3.7,12.5,46.0,41.77,31.21
2017,6,3,6,0,0.0,64.0,3.8,13.0,64.0,57.35,45.5
2017,6,3,6,15,2.5,83.0,3.85,13.0,84.0,73.58,60.28
2017,6,3,6,30,5.0,102.0,3.9,13.0,104.0,89.67,74.71
2017,6,3,6,45,10.5,121.0,4.0,13.0,125.0,105.64,88.8
2017,6,3,7,0,16.0,140.0,4.1,13.0,146.0,121.49,102.55
2017,6,3,7,15,110.5,171.0,4.1,13.0,224.0,135.05,106.65
2017,6,3,7,30,205.0,202.0,4.1,13.0,302.0,172.89,132.0
2017,6,3,7,45,132.0,220.0,4.15,13.5,287.0,190.15,147.49
2017,6,3,8,0,59.0,238.0,4.2,14.0,272.0,207.77,164.4
2017,6,3,8,15,53.5,254.5,4.15,14.0,287.0,225.17,178.46
2017,6,3,8,30,48.0,271.0,4.1,14.0,302.0,242.05,192.03
2017,6,3,8,45,67.5,301.0,4.1,14.0,348.5,276.98,219.35
2017,6,3,9,0,87.0,331.0,4.1,14.0,395.0,314.27,248.48
2017,6,3,9,15,51.0,296.5,4.1,14.0,334.5,279.32,221.18
2017,6,3,9,30,15.0,262.0,4.1,14.0,274.0,244.42,193.48
2017,6,3,9,45,168.0,325.0,4.1,14.5,468.0,369.01,291.79
2017,6,3,10,0,321.0,388.0,4.1,15.0,662.0,513.23,402.6
2017,6,3,10,15,193.5,400.5,4.1,15.0,567.5,469.18,367.6
2017,6,3,10,30,66.0,413.0,4.1,15.0,473.0,412.07,322.03
2017,6,3,10,45,64.0,421.0,4.15,15.0,480.0,423.75,331.04
2017,6,3,11,0,62.0,429.0,4.2,15.0,487.0,435.29,339.68
2017,6,3,11,15,66.5,439.5,4.25,15.0,502.5,454.0,353.91
2017,6,3,11,30,71.0,450.0,4.3,15.0,518.0,473.13,368.43
2017,6,3,11,45,63.5,444.5,4.35,15.5,505.5,467.85,363.59
2017,6,3,12,0,56.0,439.0,4.4,16.0,493.0,461.78,358.25
2017,6,3,12,15,107.0,462.0,4.45,16.0,565.5,534.4,414.45
2017,6,3,12,30,158.0,485.0,4.5,16.0,638.0,614.98,475.45
2017,6,3,12,45,266.5,451.5,4.55,16.0,705.5,698.82,540.48
2017,6,3,13,0,375.0,418.0,4.6,16.0,773.0,779.92,602.73
2017,6,3,13,15,407.0,396.0,4.6,16.0,775.5,806.72,623.03
2017,6,3,13,30,439.0,374.0,4.6,16.0,778.0,826.36,638.68
2017,6,3,13,45,665.0,246.5,4.7,16.5,840.5,930.15,719.98
2017,6,3,14,0,891.0,119.0,4.8,17.0,903.0,1012.54,777.14
2017,6,3,14,15,884.0,117.5,4.85,16.5,873.5,1006.47,775.26
2017,6,3,14,30,877.0,116.0,4.9,16.0,844.0,997.41,772.0
2017,6,3,14,45,869.0,113.5,4.95,16.0,808.5,983.36,763.85
2017,6,3,15,0,861.0,111.0,5.0,16.0,773.0,966.49,753.79
2017,6,3,15,15,848.5,108.5,5.05,16.0,732.0,942.6,738.77
2017,6,3,15,30,836.0,106.0,5.1,16.0,691.0,924.41,727.87
2017,6,3,15,45,820.0,103.5,5.15,16.0,646.0,892.52,706.98
2017,6,3,16,0,804.0,101.0,5.2,16.0,601.0,858.66,684.54
2017,6,3,16,15,783.0,98.0,5.25,15.5,552.5,818.08,658.14
2017,6,3,16,30,762.0,95.0,5.3,15.0,504.0,776.22,630.3
2017,6,3,16,45,733.0,91.5,5.35,15.0,453.5,726.21,594.46
2017,6,3,17,0,704.0,88.0,5.4,15.0,403.0,679.88,560.82
2017,6,3,17,15,667.0,83.0,5.45,14.5,352.5,622.23,518.4
2017,6,3,17,30,630.0,78.0,5.5,14.0,302.0,565.64,475.34
2017,6,3,17,45,574.0,72.5,5.55,14.0,252.0,497.04,418.87
2017,6,3,18,0,518.0,67.0,5.6,14.0,202.0,431.66,363.28
2017,6,3,18,15,443.0,58.5,5.55,13.5,156.0,355.2,297.22
2017,6,3,18,30,368.0,50.0,5.5,13.0,110.0,284.42,234.14
2017,6,3,18,45,251.0,38.0,5.5,13.0,73.0,194.49,153.07
2017,6,3,19,0,134.0,26.0,5.5,13.0,36.0,112.58,60.46
2017,6,3,19,15,67.0,13.0,5.55,13.0,18.0,39.22,0.0
2017,6,3,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,6,4,4,45,8.0,4.5,6.65,12.0,5.0,0.0,0.0
2017,6,4,5,0,16.0,9.0,6.7,12.0,10.0,8.58,0.0
2017,6,4,5,15,128.5,24.5,6.8,12.0,38.0,19.31,4.39
2017,6,4,5,30,241.0,40.0,6.9,12.0,66.0,31.12,20.86
2017,6,4,5,45,336.5,50.5,7.0,12.5,108.0,38.48,28.29
2017,6,4,6,0,432.0,61.0,7.1,13.0,150.0,46.33,35.69
2017,6,4,6,15,496.0,68.5,7.15,13.0,198.0,49.92,39.17
2017,6,4,6,30,560.0,76.0,7.2,13.0,246.0,53.34,42.33
2017,6,4,6,45,606.5,82.0,7.3,13.5,296.5,55.33,43.99
2017,6,4,7,0,653.0,88.0,7.4,14.0,347.0,57.17,45.44
2017,6,4,7,15,686.0,92.5,7.4,14.0,398.0,79.79,48.15
2017,6,4,7,30,719.0,97.0,7.4,14.0,449.0,121.62,69.17
2017,6,4,7,45,742.5,101.5,7.45,14.0,498.5,171.45,105.39
2017,6,4,8,0,766.0,106.0,7.5,14.0,548.0,218.19,144.01
2017,6,4,8,15,786.0,109.5,7.5,14.0,596.0,265.87,186.29
2017,6,4,8,30,806.0,113.0,7.5,14.0,644.0,315.61,231.47
2017,6,4,8,45,822.0,116.0,7.5,14.5,688.0,365.45,276.56
2017,6,4,9,0,838.0,119.0,7.5,15.0,732.0,416.57,322.11
2017,6,4,9,15,851.5,121.5,7.45,15.0,773.0,467.24,367.12
2017,6,4,9,30,865.0,124.0,7.4,15.0,814.0,522.88,415.06
2017,6,4,9,45,880.5,123.5,7.35,15.5,851.0,572.51,456.58
2017,6,4,10,0,896.0,123.0,7.3,16.0,888.0,622.36,497.25
2017,6,4,10,15,903.5,124.5,7.2,16.0,916.5,668.94,535.26
2017,6,4,10,30,911.0,126.0,7.1,16.0,945.0,714.66,571.81
2017,6,4,10,45,918.0,126.0,7.0,16.0,967.5,757.68,605.64
2017,6,4,11,0,925.0,126.0,6.9,16.0,990.0,799.41,636.3
2017,6,4,11,15,928.0,126.5,6.8,16.0,1003.5,836.99,663.41
2017,6,4,11,30,931.0,127.0,6.7,16.0,1017.0,872.67,688.94
2017,6,4,11,45,935.0,125.5,6.65,16.5,1024.0,905.36,710.98
2017,6,4,12,0,939.0,124.0,6.6,17.0,1031.0,935.91,731.3
2017,6,4,12,15,939.0,123.5,6.6,17.0,1029.0,961.5,749.62
2017,6,4,12,30,939.0,123.0,6.6,17.0,1027.0,984.48,766.12
2017,6,4,12,45,933.5,125.0,6.6,17.0,1016.5,1001.97,778.75
2017,6,4,13,0,928.0,127.0,6.6,17.0,1006.0,1016.49,789.38
2017,6,4,13,15,925.0,126.0,6.65,16.5,989.5,1027.45,799.43
2017,6,4,13,30,922.0,125.0,6.7,16.0,973.0,1035.32,807.45
2017,6,4,13,45,918.0,123.0,6.8,16.0,950.0,1038.06,810.7
2017,6,4,14,0,914.0,121.0,6.9,16.0,927.0,1037.65,811.85
2017,6,4,14,15,907.5,120.0,7.0,16.0,897.0,1032.67,809.85
2017,6,4,14,30,901.0,119.0,7.1,16.0,867.0,1024.64,805.79
2017,6,4,14,45,891.0,117.5,7.2,16.0,830.5,1009.66,796.79
2017,6,4,15,0,881.0,116.0,7.3,16.0,794.0,991.84,785.8
2017,6,4,15,15,869.0,113.5,7.3,15.5,753.0,968.29,771.65
2017,6,4,15,30,857.0,111.0,7.3,15.0,712.0,950.52,761.79
2017,6,4,15,45,840.0,109.0,7.35,15.0,666.0,917.95,739.61
2017,6,4,16,0,823.0,107.0,7.4,15.0,620.0,883.38,715.84
2017,6,4,16,15,802.5,104.0,7.3,14.5,571.0,842.79,688.05
2017,6,4,16,30,782.0,101.0,7.2,14.0,522.0,800.82,658.87
2017,6,4,16,45,753.5,97.5,7.15,14.0,471.0,754.71,624.96
2017,6,4,17,0,725.0,94.0,7.1,14.0,420.0,704.49,587.31
2017,6,4,17,15,688.0,89.0,6.95,13.5,368.0,646.07,543.16
2017,6,4,17,30,651.0,84.0,6.8,13.0,316.0,588.6,498.35
2017,6,4,17,45,595.5,78.0,6.7,13.0,264.5,518.73,440.02
2017,6,4,18,0,540.0,72.0,6.6,13.0,213.0,451.89,382.56
2017,6,4,18,15,463.0,63.0,6.45,12.5,165.5,372.44,313.45
2017,6,4,18,30,386.0,54.0,6.3,12.0,118.0,298.63,247.33
2017,6,4,18,45,268.0,41.5,6.15,12.0,79.0,208.27,165.27
2017,6,4,19,0,150.0,29.0,6.0,12.0,40.0,125.05,71.24
2017,6,4,19,15,75.0,14.5,5.9,12.0,20.0,43.95,0.0
2017,6,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,5,4,45,4.5,4.5,4.55,11.0,5.0,0.0,0.0
2017,6,5,5,0,9.0,9.0,4.6,11.0,10.0,8.58,0.0
2017,6,5,5,15,107.0,26.5,4.6,11.0,39.0,21.84,6.09
2017,6,5,5,30,205.0,44.0,4.6,11.0,68.0,34.34,23.75
2017,6,5,5,45,298.5,57.5,4.65,11.5,110.0,43.98,33.3
2017,6,5,6,0,392.0,71.0,4.7,12.0,152.0,53.23,42.02
2017,6,5,6,15,458.5,80.5,4.5,12.0,200.5,58.98,47.47
2017,6,5,6,30,525.0,90.0,4.3,12.0,249.0,65.24,53.19
2017,6,5,6,45,374.5,122.0,4.15,12.5,246.0,85.32,70.95
2017,6,5,7,0,224.0,154.0,4.0,13.0,243.0,111.48,93.76
2017,6,5,7,15,231.5,176.0,3.75,13.0,279.0,134.59,103.64
2017,6,5,7,30,239.0,198.0,3.5,13.0,315.0,165.49,124.39
2017,6,5,7,45,502.5,157.5,3.25,13.5,436.5,178.92,121.78
2017,6,5,8,0,766.0,117.0,3.0,14.0,558.0,221.68,145.86
2017,6,5,8,15,785.5,120.5,2.85,14.0,606.0,275.07,191.94
2017,6,5,8,30,805.0,124.0,2.7,14.0,654.0,324.61,235.76
2017,6,5,8,45,823.0,125.5,2.55,14.5,698.5,373.84,278.81
2017,6,5,9,0,841.0,127.0,2.4,15.0,743.0,424.53,322.15
2017,6,5,9,15,852.5,129.0,2.3,15.0,782.0,474.09,364.28
2017,6,5,9,30,864.0,131.0,2.2,15.0,821.0,524.05,405.53
2017,6,5,9,45,875.0,131.5,2.1,15.5,855.0,576.27,446.3
2017,6,5,10,0,886.0,132.0,2.0,16.0,889.0,624.17,482.59
2017,6,5,10,15,892.0,133.5,2.0,16.0,916.0,669.44,517.29
2017,6,5,10,30,898.0,135.0,2.0,16.0,943.0,713.74,550.46
2017,6,5,10,45,902.0,136.0,2.0,16.5,963.0,755.06,579.7
2017,6,5,11,0,906.0,137.0,2.0,17.0,983.0,794.89,606.11
2017,6,5,11,15,908.5,137.5,2.05,17.0,996.0,831.51,631.03
2017,6,5,11,30,911.0,138.0,2.1,17.0,1009.0,866.24,654.58
2017,6,5,11,45,910.0,139.0,2.2,17.5,1013.5,896.48,674.22
2017,6,5,12,0,909.0,140.0,2.3,18.0,1018.0,924.41,692.28
2017,6,5,12,15,908.0,140.0,2.5,18.0,1016.0,949.04,710.38
2017,6,5,12,30,907.0,140.0,2.7,18.0,1014.0,971.14,726.86
2017,6,5,12,45,899.5,143.0,2.95,18.0,1003.0,987.31,739.87
2017,6,5,13,0,892.0,146.0,3.2,18.0,992.0,1000.59,751.03
2017,6,5,13,15,888.0,145.5,3.4,17.5,975.5,1010.93,761.32
2017,6,5,13,30,884.0,145.0,3.6,17.0,959.0,1018.28,769.74
2017,6,5,13,45,878.0,144.0,3.85,17.0,935.0,1020.17,773.46
2017,6,5,14,0,872.0,143.0,4.1,17.0,911.0,1019.03,775.18
2017,6,5,14,15,864.0,141.0,4.25,17.0,881.0,1011.88,772.22
2017,6,5,14,30,856.0,139.0,4.4,17.0,851.0,1010.87,773.8
2017,6,5,14,45,845.5,137.0,4.55,17.0,815.0,995.5,765.82
2017,6,5,15,0,835.0,135.0,4.7,17.0,779.0,977.35,755.97
2017,6,5,15,15,822.0,132.5,4.75,16.5,738.0,953.6,742.74
2017,6,5,15,30,809.0,130.0,4.8,16.0,697.0,927.41,727.71
2017,6,5,15,45,790.5,127.0,4.85,16.0,651.5,893.31,705.44
2017,6,5,16,0,772.0,124.0,4.9,16.0,606.0,857.35,681.64
2017,6,5,16,15,750.0,120.0,4.95,15.5,557.5,820.44,658.14
2017,6,5,16,30,728.0,116.0,5.0,15.0,509.0,777.72,629.83
2017,6,5,16,45,695.5,112.0,5.05,15.0,458.0,725.52,592.54
2017,6,5,17,0,663.0,108.0,5.1,15.0,407.0,673.34,554.52
2017,6,5,17,15,624.0,102.0,5.05,14.5,356.0,614.26,510.77
2017,6,5,17,30,585.0,96.0,5.0,14.0,305.0,556.29,465.54
2017,6,5,17,45,526.0,88.5,5.0,14.0,254.5,484.57,406.86
2017,6,5,18,0,467.0,81.0,5.0,14.0,204.0,413.49,347.05
2017,6,5,18,15,390.5,70.5,4.9,13.5,158.0,337.13,281.44
2017,6,5,18,30,314.0,60.0,4.8,13.0,112.0,267.23,219.59
2017,6,5,18,45,209.5,44.5,4.7,13.0,74.5,183.68,144.71
2017,6,5,19,0,105.0,29.0,4.6,13.0,37.0,96.85,55.9
2017,6,5,19,15,52.5,14.5,4.5,13.0,18.5,34.97,0.0
2017,6,5,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,4,45,6.0,4.5,3.6,11.5,4.5,0.0,0.0
2017,6,6,5,0,12.0,9.0,3.7,12.0,9.0,8.58,0.0
2017,6,6,5,15,110.5,25.5,3.8,12.0,37.5,20.1,5.37
2017,6,6,5,30,209.0,42.0,3.9,12.0,66.0,32.69,22.27
2017,6,6,5,45,300.0,55.0,4.05,12.0,108.0,41.97,31.47
2017,6,6,6,0,391.0,68.0,4.2,12.0,150.0,50.87,39.92
2017,6,6,6,15,195.5,80.0,4.25,12.0,121.0,62.35,50.49
2017,6,6,6,30,0.0,92.0,4.3,12.0,92.0,82.07,68.24
2017,6,6,6,45,0.5,110.5,4.4,12.5,110.5,97.76,82.0
2017,6,6,7,0,1.0,129.0,4.5,13.0,129.0,113.31,95.38
2017,6,6,7,15,9.0,150.5,4.5,13.0,155.0,131.89,106.11
2017,6,6,7,30,17.0,172.0,4.5,13.0,181.0,151.84,121.89
2017,6,6,7,45,8.5,160.5,4.5,13.5,165.0,144.49,115.44
2017,6,6,8,0,0.0,149.0,4.5,14.0,149.0,135.05,107.44
2017,6,6,8,15,1.5,165.0,4.5,14.0,166.5,149.78,119.18
2017,6,6,8,30,3.0,181.0,4.5,14.0,184.0,164.73,131.01
2017,6,6,8,45,7.0,204.5,4.5,14.0,210.0,187.14,148.8
2017,6,6,9,0,11.0,228.0,4.5,14.0,236.0,210.07,166.92
2017,6,6,9,15,20.0,269.5,4.45,14.0,285.5,251.02,199.29
2017,6,6,9,30,29.0,311.0,4.4,14.0,335.0,285.57,226.3
2017,6,6,9,45,29.5,324.0,4.4,14.5,349.0,300.46,237.27
2017,6,6,10,0,30.0,337.0,4.4,15.0,363.0,315.51,248.33
2017,6,6,10,15,22.0,304.5,4.4,15.0,324.0,291.33,229.14
2017,6,6,10,30,14.0,272.0,4.4,15.0,285.0,259.09,203.61
2017,6,6,10,45,23.0,325.0,4.4,15.0,346.5,311.26,244.5
2017,6,6,11,0,32.0,378.0,4.4,15.0,408.0,368.1,288.34
2017,6,6,11,15,32.0,383.0,4.4,15.0,413.5,376.61,294.59
2017,6,6,11,30,32.0,388.0,4.4,15.0,419.0,385.17,301.04
2017,6,6,11,45,30.0,384.5,4.4,15.5,414.0,384.24,299.64
2017,6,6,12,0,28.0,381.0,4.4,16.0,409.0,383.03,298.09
2017,6,6,12,15,85.0,432.5,4.45,16.0,515.5,486.59,378.47
2017,6,6,12,30,142.0,484.0,4.5,16.0,622.0,599.22,463.53
2017,6,6,12,45,193.5,475.5,4.6,16.0,661.0,647.67,500.94
2017,6,6,13,0,245.0,467.0,4.7,16.0,700.0,704.3,544.32
2017,6,6,13,15,199.0,462.5,4.8,16.0,650.0,656.44,508.62
2017,6,6,13,30,153.0,458.0,4.9,16.0,600.0,613.89,476.73
2017,6,6,13,45,97.0,415.0,5.0,16.0,504.5,509.0,397.76
2017,6,6,14,0,41.0,372.0,5.1,16.0,409.0,412.37,323.17
2017,6,6,14,15,66.5,381.5,5.1,15.5,438.5,450.57,354.83
2017,6,6,14,30,92.0,391.0,5.1,15.0,468.0,489.05,386.34
2017,6,6,14,45,277.5,337.5,5.2,15.0,555.0,642.91,510.77
2017,6,6,15,0,463.0,284.0,5.3,15.0,642.0,779.16,618.82
2017,6,6,15,15,400.0,289.5,5.3,15.0,587.0,721.84,574.95
2017,6,6,15,30,337.0,295.0,5.3,15.0,532.0,652.17,522.37
2017,6,6,15,45,206.0,282.0,5.35,15.0,424.0,498.93,402.83
2017,6,6,16,0,75.0,269.0,5.4,15.0,316.0,350.82,283.32
2017,6,6,16,15,211.5,237.5,5.4,14.5,355.5,449.34,368.31
2017,6,6,16,30,348.0,206.0,5.4,14.0,395.0,539.38,444.92
2017,6,6,16,45,341.5,185.5,5.45,14.0,355.5,501.88,416.23
2017,6,6,17,0,335.0,165.0,5.5,14.0,316.0,463.58,386.82
2017,6,6,17,15,286.0,149.5,5.5,13.5,268.0,398.91,334.91
2017,6,6,17,30,237.0,134.0,5.5,13.0,220.0,337.1,284.17
2017,6,6,17,45,353.5,107.0,5.55,13.0,212.0,387.54,327.9
2017,6,6,18,0,470.0,80.0,5.6,13.0,204.0,414.5,350.37
2017,6,6,18,15,394.0,69.5,5.45,12.5,158.5,338.2,284.04
2017,6,6,18,30,318.0,59.0,5.3,12.0,113.0,268.29,221.77
2017,6,6,18,45,216.0,44.0,5.2,12.0,75.5,186.24,147.78
2017,6,6,19,0,114.0,29.0,5.1,12.0,38.0,101.09,60.78
2017,6,6,19,15,57.0,14.5,4.95,12.0,19.0,36.86,0.0
2017,6,6,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,4,45,5.0,4.0,3.5,11.0,4.0,0.0,0.0
2017,6,7,5,0,10.0,8.0,3.6,11.0,8.0,7.63,0.0
2017,6,7,5,15,98.0,25.0,3.7,11.0,35.5,20.7,5.96
2017,6,7,5,30,186.0,42.0,3.8,11.0,63.0,32.65,22.36
2017,6,7,5,45,275.0,55.0,3.9,11.5,103.5,41.92,31.5
2017,6,7,6,0,364.0,68.0,4.0,12.0,144.0,50.81,39.87
2017,6,7,6,15,428.0,77.5,3.95,12.0,190.0,56.61,45.35
2017,6,7,6,30,492.0,87.0,3.9,12.0,236.0,62.45,50.69
2017,6,7,6,45,246.0,97.0,3.9,12.5,171.5,73.75,60.64
2017,6,7,7,0,0.0,107.0,3.9,13.0,107.0,96.26,80.33
2017,6,7,7,15,2.0,132.0,3.85,13.0,133.0,117.46,94.13
2017,6,7,7,30,4.0,157.0,3.8,13.0,159.0,139.19,111.8
2017,6,7,7,45,54.0,203.5,3.8,13.5,234.5,176.25,139.51
2017,6,7,8,0,104.0,250.0,3.8,14.0,310.0,224.62,176.08
2017,6,7,8,15,148.0,273.5,3.8,14.0,367.0,253.37,197.6
2017,6,7,8,30,192.0,297.0,3.8,14.0,424.0,294.56,229.68
2017,6,7,8,45,153.5,318.0,3.85,14.5,423.5,311.02,243.84
2017,6,7,9,0,115.0,339.0,3.9,15.0,423.0,323.84,254.47
2017,6,7,9,15,157.0,359.0,3.85,15.0,481.0,367.24,288.22
2017,6,7,9,30,199.0,379.0,3.8,15.0,539.0,414.9,325.18
2017,6,7,9,45,235.5,390.0,3.75,15.0,586.5,456.71,357.57
2017,6,7,10,0,272.0,401.0,3.7,15.0,634.0,495.68,387.74
2017,6,7,10,15,349.0,384.0,3.6,15.0,692.0,546.35,427.12
2017,6,7,10,30,426.0,367.0,3.5,15.0,750.0,598.82,467.64
2017,6,7,10,45,390.5,394.5,3.4,15.0,752.0,623.03,484.58
2017,6,7,11,0,355.0,422.0,3.3,15.0,754.0,640.73,496.51
2017,6,7,11,15,304.0,446.0,3.15,15.0,733.0,640.77,494.88
2017,6,7,11,30,253.0,470.0,3.0,15.0,712.0,637.33,490.58
2017,6,7,11,45,288.0,463.0,2.85,15.0,740.0,675.07,518.33
2017,6,7,12,0,323.0,456.0,2.7,15.0,768.0,714.01,546.32
2017,6,7,12,15,175.5,417.0,2.65,15.0,587.0,557.04,429.66
2017,6,7,12,30,28.0,378.0,2.6,15.0,406.0,387.22,299.59
2017,6,7,12,45,161.0,416.0,2.6,15.0,570.0,559.17,433.06
2017,6,7,13,0,294.0,454.0,2.6,15.0,734.0,738.19,564.24
2017,6,7,13,15,311.0,440.5,2.7,15.0,732.0,751.29,573.71
2017,6,7,13,30,328.0,427.0,2.8,15.0,730.0,763.2,583.75
2017,6,7,13,45,271.0,429.0,2.9,15.0,675.0,716.85,550.21
2017,6,7,14,0,214.0,431.0,3.0,15.0,620.0,657.28,507.17
2017,6,7,14,15,115.0,354.0,3.05,15.0,455.0,481.97,376.8
2017,6,7,14,30,16.0,277.0,3.1,15.0,290.0,282.04,221.53
2017,6,7,14,45,175.0,306.5,3.15,15.0,442.5,495.15,392.77
2017,6,7,15,0,334.0,336.0,3.2,15.0,595.0,697.5,546.75
2017,6,7,15,15,272.5,328.5,3.15,15.0,533.0,629.78,494.95
2017,6,7,15,30,211.0,321.0,3.1,15.0,471.0,548.5,434.13
2017,6,7,15,45,236.0,295.0,3.05,15.0,452.0,541.69,431.46
2017,6,7,16,0,261.0,269.0,3.0,15.0,433.0,546.97,437.3
2017,6,7,16,15,138.0,229.0,2.9,15.0,315.0,374.81,302.53
2017,6,7,16,30,15.0,189.0,2.8,15.0,197.0,198.65,159.17
2017,6,7,16,45,190.5,174.0,2.75,15.0,261.5,350.94,288.75
2017,6,7,17,0,366.0,159.0,2.7,15.0,326.0,494.75,405.84
2017,6,7,17,15,350.0,141.0,2.6,14.5,284.5,450.17,371.2
2017,6,7,17,30,334.0,123.0,2.5,14.0,243.0,405.66,336.76
2017,6,7,17,45,299.0,109.5,2.45,14.0,204.5,341.65,284.85
2017,6,7,18,0,264.0,96.0,2.4,14.0,166.0,293.27,244.16
2017,6,7,18,15,221.0,78.5,2.2,14.0,129.0,237.23,195.89
2017,6,7,18,30,178.0,61.0,2.0,14.0,92.0,184.38,149.44
2017,6,7,18,45,123.0,44.0,1.8,14.0,62.0,129.63,100.55
2017,6,7,19,0,68.0,27.0,1.6,14.0,32.0,76.71,45.68
2017,6,7,19,15,34.0,13.5,1.5,14.0,16.0,26.65,0.0
2017,6,7,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,2.0,4.4,14.0,2.0,0.0,0.0
2017,6,8,5,0,0.0,4.0,4.4,14.0,4.0,3.81,0.0
2017,6,8,5,15,0.0,16.0,4.35,14.0,16.0,14.84,2.69
2017,6,8,5,30,0.0,28.0,4.3,14.0,28.0,26.01,16.44
2017,6,8,5,45,0.0,45.5,4.25,14.0,45.5,41.43,30.74
2017,6,8,6,0,0.0,63.0,4.2,14.0,63.0,56.64,44.7
2017,6,8,6,15,2.0,82.5,4.2,14.0,83.0,73.27,59.78
2017,6,8,6,30,4.0,102.0,4.2,14.0,103.0,89.74,74.49
2017,6,8,6,45,9.0,120.5,4.2,14.5,123.5,105.34,88.02
2017,6,8,7,0,14.0,139.0,4.2,15.0,144.0,120.81,101.18
2017,6,8,7,15,7.0,136.5,4.2,15.0,139.0,121.15,96.37
2017,6,8,7,30,0.0,134.0,4.2,15.0,134.0,120.52,95.68
2017,6,8,7,45,3.0,158.0,4.25,15.0,160.0,141.75,112.77
2017,6,8,8,0,6.0,182.0,4.3,15.0,186.0,163.43,130.03
2017,6,8,8,15,3.0,127.5,4.25,15.0,129.5,117.94,92.48
2017,6,8,8,30,0.0,73.0,4.2,15.0,73.0,68.03,51.17
2017,6,8,8,45,0.0,105.0,4.2,15.0,105.0,97.65,75.51
2017,6,8,9,0,0.0,137.0,4.2,15.0,137.0,126.5,98.9
2017,6,8,9,15,1.0,150.0,4.1,15.0,151.0,138.78,108.62
2017,6,8,9,30,2.0,163.0,4.0,15.0,165.0,151.21,118.43
2017,6,8,9,45,1.0,136.0,3.95,15.0,137.0,126.64,98.35
2017,6,8,10,0,0.0,109.0,3.9,15.0,109.0,101.53,77.83
2017,6,8,10,15,3.5,152.5,3.85,15.0,156.0,143.6,111.86
2017,6,8,10,30,7.0,196.0,3.8,15.0,203.0,185.91,145.63
2017,6,8,10,45,10.0,230.0,3.75,15.5,240.0,219.62,171.91
2017,6,8,11,0,13.0,264.0,3.7,16.0,277.0,253.76,198.21
2017,6,8,11,15,16.0,296.5,3.6,16.0,312.5,287.0,223.9
2017,6,8,11,30,19.0,329.0,3.5,16.0,348.0,320.75,249.75
2017,6,8,11,45,20.5,330.5,3.4,16.0,351.0,325.1,252.92
2017,6,8,12,0,22.0,332.0,3.3,16.0,354.0,331.82,258.02
2017,6,8,12,15,17.5,297.0,3.25,16.0,314.5,294.2,229.0
2017,6,8,12,30,13.0,262.0,3.2,16.0,275.0,258.2,201.13
2017,6,8,12,45,23.0,324.0,3.15,16.0,346.5,333.27,259.49
2017,6,8,13,0,33.0,386.0,3.1,16.0,418.0,406.39,315.05
2017,6,8,13,15,45.5,402.0,3.05,16.0,445.0,437.79,338.91
2017,6,8,13,30,58.0,418.0,3.0,16.0,472.0,469.83,363.3
2017,6,8,13,45,35.5,340.5,3.0,16.0,373.5,371.72,289.19
2017,6,8,14,0,13.0,263.0,3.0,16.0,275.0,263.65,205.94
2017,6,8,14,15,10.5,235.5,2.95,16.0,244.5,234.8,183.84
2017,6,8,14,30,8.0,208.0,2.9,16.0,214.0,205.78,161.21
2017,6,8,14,45,24.5,263.5,2.9,16.0,283.0,288.63,227.33
2017,6,8,15,0,41.0,319.0,2.9,16.0,352.0,366.11,287.94
2017,6,8,15,15,21.0,241.0,2.85,16.0,258.0,253.05,199.7
2017,6,8,15,30,1.0,163.0,2.8,16.0,164.0,155.95,122.21
2017,6,8,15,45,17.0,203.0,2.75,16.0,214.0,211.84,168.32
2017,6,8,16,0,33.0,243.0,2.7,16.0,264.0,282.8,225.56
2017,6,8,16,15,18.0,204.5,2.65,16.0,216.0,216.34,172.53
2017,6,8,16,30,3.0,166.0,2.6,16.0,168.0,163.8,130.14
2017,6,8,16,45,1.5,124.0,2.55,16.0,125.0,119.7,94.45
2017,6,8,17,0,0.0,82.0,2.5,16.0,82.0,76.39,58.76
2017,6,8,17,15,0.0,71.5,2.4,15.5,71.5,66.53,50.81
2017,6,8,17,30,0.0,61.0,2.3,15.0,61.0,56.72,42.75
2017,6,8,17,45,245.5,65.5,2.2,15.0,131.0,261.35,219.51
2017,6,8,18,0,491.0,70.0,2.1,15.0,201.0,420.79,348.68
2017,6,8,18,15,422.0,61.0,1.95,15.0,157.0,348.13,286.07
2017,6,8,18,30,353.0,52.0,1.8,15.0,113.0,278.16,225.43
2017,6,8,18,45,257.0,39.5,1.7,15.0,76.5,200.19,156.78
2017,6,8,19,0,161.0,27.0,1.6,15.0,40.0,129.02,81.55
2017,6,8,19,15,80.5,13.5,1.55,14.5,20.0,45.59,0.0
2017,6,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,4,45,35.0,5.0,2.85,13.0,6.0,0.0,0.0
2017,6,9,5,0,70.0,10.0,2.9,13.0,12.0,9.53,0.0
2017,6,9,5,15,202.0,21.5,2.95,13.0,41.5,17.11,4.12
2017,6,9,5,30,334.0,33.0,3.0,13.0,71.0,25.85,16.41
2017,6,9,5,45,423.5,41.5,3.1,13.5,114.0,31.36,21.99
2017,6,9,6,0,513.0,50.0,3.2,14.0,157.0,36.62,26.98
2017,6,9,6,15,570.5,56.0,3.25,14.0,205.0,39.48,29.74
2017,6,9,6,30,628.0,62.0,3.3,14.0,253.0,42.21,32.25
2017,6,9,6,45,314.0,70.5,3.4,14.0,166.0,48.26,37.62
2017,6,9,7,0,0.0,79.0,3.5,14.0,79.0,73.22,59.68
2017,6,9,7,15,0.0,95.0,3.55,14.0,95.0,87.32,68.54
2017,6,9,7,30,0.0,111.0,3.6,14.0,111.0,101.49,80.17
2017,6,9,7,45,2.5,144.0,3.65,14.5,145.5,130.23,103.46
2017,6,9,8,0,5.0,177.0,3.7,15.0,180.0,159.18,126.52
2017,6,9,8,15,423.0,135.0,3.7,15.0,413.5,199.7,144.1
2017,6,9,8,30,841.0,93.0,3.7,15.0,647.0,316.78,228.8
2017,6,9,8,45,855.5,95.0,3.7,15.0,690.5,366.51,273.36
2017,6,9,9,0,870.0,97.0,3.7,15.0,734.0,417.22,318.31
2017,6,9,9,15,881.0,98.5,3.7,15.0,773.5,466.79,361.55
2017,6,9,9,30,892.0,100.0,3.7,15.0,813.0,516.61,403.94
2017,6,9,9,45,902.0,101.0,3.75,15.5,847.0,565.52,443.89
2017,6,9,10,0,912.0,102.0,3.8,16.0,881.0,614.16,482.52
2017,6,9,10,15,918.0,103.0,3.8,16.0,908.5,659.86,518.75
2017,6,9,10,30,924.0,104.0,3.8,16.0,936.0,704.53,553.41
2017,6,9,10,45,656.0,253.5,3.85,16.0,851.0,683.27,533.71
2017,6,9,11,0,388.0,403.0,3.9,16.0,766.0,648.55,502.71
2017,6,9,11,15,428.0,399.0,3.95,16.0,804.5,693.89,537.3
2017,6,9,11,30,468.0,395.0,4.0,16.0,843.0,743.71,574.33
2017,6,9,11,45,708.0,249.0,4.05,16.0,931.5,832.89,645.61
2017,6,9,12,0,948.0,103.0,4.1,16.0,1020.0,924.46,710.82
2017,6,9,12,15,752.5,234.0,4.25,16.0,961.5,907.37,698.92
2017,6,9,12,30,557.0,365.0,4.4,16.0,903.0,875.26,672.12
2017,6,9,12,45,514.5,377.0,4.55,16.0,870.5,864.28,664.91
2017,6,9,13,0,472.0,389.0,4.7,16.0,838.0,850.22,655.23
2017,6,9,13,15,685.5,258.5,4.8,16.0,898.0,941.68,728.7
2017,6,9,13,30,899.0,128.0,4.9,16.0,958.0,1016.55,781.98
2017,6,9,13,45,901.5,122.0,5.0,16.0,937.5,1021.66,786.58
2017,6,9,14,0,904.0,116.0,5.1,16.0,917.0,1023.6,789.57
2017,6,9,14,15,897.5,115.0,5.2,16.0,887.5,1018.71,787.94
2017,6,9,14,30,891.0,114.0,5.3,16.0,858.0,1010.82,784.32
2017,6,9,14,45,886.5,110.0,5.4,16.0,823.5,998.66,777.79
2017,6,9,15,0,882.0,106.0,5.5,16.0,789.0,983.53,769.22
2017,6,9,15,15,870.5,104.0,5.6,15.5,748.5,961.04,756.85
2017,6,9,15,30,859.0,102.0,5.7,15.0,708.0,936.03,742.59
2017,6,9,15,45,847.0,98.0,5.85,15.0,663.5,905.91,723.3
2017,6,9,16,0,835.0,94.0,6.0,15.0,619.0,881.31,707.92
2017,6,9,16,15,816.0,91.0,6.1,14.5,571.0,841.86,682.26
2017,6,9,16,30,797.0,88.0,6.2,14.0,523.0,800.96,655.06
2017,6,9,16,45,774.5,84.0,6.35,14.0,473.0,754.78,622.17
2017,6,9,17,0,752.0,80.0,6.5,14.0,423.0,707.86,588.04
2017,6,9,17,15,718.5,76.0,6.5,13.5,372.0,652.18,546.75
2017,6,9,17,30,685.0,72.0,6.5,13.0,321.0,600.81,507.8
2017,6,9,17,45,639.0,66.5,6.55,13.0,270.5,536.76,455.5
2017,6,9,18,0,593.0,61.0,6.6,13.0,220.0,475.1,402.8
2017,6,9,18,15,524.0,54.0,6.45,12.5,173.0,400.67,338.05
2017,6,9,18,30,455.0,47.0,6.3,12.0,126.0,331.37,275.7
2017,6,9,18,45,345.5,37.0,6.2,12.0,86.0,243.91,196.05
2017,6,9,19,0,236.0,27.0,6.1,12.0,46.0,164.86,109.36
2017,6,9,19,15,118.0,13.5,6.1,12.0,23.0,60.97,0.0
2017,6,9,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,4,45,21.5,5.0,3.7,12.5,5.5,0.0,0.0
2017,6,10,5,0,43.0,10.0,3.7,13.0,11.0,9.53,0.0
2017,6,10,5,15,168.0,23.0,3.9,13.0,40.5,18.06,4.74
2017,6,10,5,30,293.0,36.0,4.1,13.0,70.0,28.64,18.78
2017,6,10,5,45,387.5,45.0,4.35,13.5,112.5,34.46,24.7
2017,6,10,6,0,482.0,54.0,4.6,14.0,155.0,40.01,29.98
2017,6,10,6,15,542.0,61.0,4.75,14.0,203.0,43.52,33.33
2017,6,10,6,30,602.0,68.0,4.9,14.0,251.0,46.85,36.38
2017,6,10,6,45,648.0,72.0,5.05,14.5,302.0,47.65,36.98
2017,6,10,7,0,694.0,76.0,5.2,15.0,353.0,48.41,37.49
2017,6,10,7,15,724.0,80.0,5.2,15.0,403.5,78.59,45.36
2017,6,10,7,30,754.0,84.0,5.2,15.0,454.0,121.23,66.87
2017,6,10,7,45,777.5,87.0,5.25,15.0,503.0,165.68,98.47
2017,6,10,8,0,801.0,90.0,5.3,15.0,552.0,212.84,137.34
2017,6,10,8,15,818.0,92.5,5.25,15.0,599.0,260.6,179.67
2017,6,10,8,30,835.0,95.0,5.2,15.0,646.0,316.62,229.68
2017,6,10,8,45,848.5,97.5,5.2,15.5,689.0,366.11,274.11
2017,6,10,9,0,862.0,100.0,5.2,16.0,732.0,416.49,318.58
2017,6,10,9,15,872.5,101.5,5.1,16.0,770.5,465.47,361.56
2017,6,10,9,30,883.0,103.0,5.0,16.0,809.0,514.65,403.65
2017,6,10,9,45,888.0,106.5,4.95,16.0,841.5,562.59,443.81
2017,6,10,10,0,893.0,110.0,4.9,16.0,874.0,609.86,482.43
2017,6,10,10,15,899.5,111.5,4.85,16.0,901.0,655.51,518.93
2017,6,10,10,30,906.0,113.0,4.8,16.0,928.0,700.23,553.9
2017,6,10,10,45,913.0,112.0,4.8,16.0,949.5,742.03,586.09
2017,6,10,11,0,920.0,111.0,4.8,16.0,971.0,782.53,615.14
2017,6,10,11,15,923.0,111.5,4.85,16.0,985.0,819.78,641.92
2017,6,10,11,30,926.0,112.0,4.9,16.0,999.0,855.15,667.24
2017,6,10,11,45,928.5,111.5,5.0,16.0,1005.5,887.17,690.43
2017,6,10,12,0,931.0,111.0,5.1,16.0,1012.0,917.01,712.08
2017,6,10,12,15,699.0,256.5,5.2,16.0,932.5,880.53,685.94
2017,6,10,12,30,467.0,402.0,5.3,16.0,853.0,827.26,640.95
2017,6,10,12,45,689.5,261.5,5.4,16.0,921.0,917.08,714.37
2017,6,10,13,0,912.0,121.0,5.5,16.0,989.0,995.82,771.14
2017,6,10,13,15,909.0,120.5,5.55,16.0,973.0,1007.12,779.45
2017,6,10,13,30,906.0,120.0,5.6,16.0,957.0,1015.42,786.17
2017,6,10,13,45,905.5,116.5,5.7,16.0,935.5,1020.07,790.83
2017,6,10,14,0,905.0,113.0,5.8,16.0,914.0,1021.59,793.43
2017,6,10,14,15,898.0,111.5,5.85,16.0,884.5,1015.67,790.55
2017,6,10,14,30,891.0,110.0,5.9,16.0,855.0,1006.72,785.67
2017,6,10,14,45,886.0,106.0,5.95,16.0,820.5,994.04,778.25
2017,6,10,15,0,881.0,102.0,6.0,16.0,786.0,978.4,768.79
2017,6,10,15,15,869.5,100.0,6.05,16.0,745.5,955.89,754.43
2017,6,10,15,30,858.0,98.0,6.1,16.0,705.0,930.88,738.26
2017,6,10,15,45,845.5,94.5,6.15,16.0,660.5,900.87,718.37
2017,6,10,16,0,833.0,91.0,6.2,16.0,616.0,868.7,696.78
2017,6,10,16,15,814.0,88.5,6.2,15.5,568.0,837.54,676.86
2017,6,10,16,30,795.0,86.0,6.2,15.0,520.0,797.34,649.77
2017,6,10,16,45,771.5,82.0,6.25,15.0,470.0,750.41,616.06
2017,6,10,17,0,748.0,78.0,6.3,15.0,420.0,702.83,581.25
2017,6,10,17,15,714.5,74.0,6.25,14.5,369.5,647.32,540.17
2017,6,10,17,30,681.0,70.0,6.2,14.0,319.0,595.89,501.27
2017,6,10,17,45,633.0,65.5,6.2,14.0,269.0,531.94,449.32
2017,6,10,18,0,585.0,61.0,6.2,14.0,219.0,470.55,397.07
2017,6,10,18,15,517.0,54.0,6.1,13.5,172.0,397.01,333.55
2017,6,10,18,30,449.0,47.0,6.0,13.0,125.0,328.54,272.32
2017,6,10,18,45,342.0,37.0,5.9,13.0,85.5,242.52,194.39
2017,6,10,19,0,235.0,27.0,5.8,13.0,46.0,165.26,110.96
2017,6,10,19,15,117.5,13.5,5.7,13.0,23.0,60.9,0.0
2017,6,10,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,6,11,4,45,29.5,5.5,6.85,12.0,6.0,0.0,0.0
2017,6,11,5,0,59.0,11.0,7.1,12.0,12.0,10.48,0.0
2017,6,11,5,15,195.5,23.0,7.3,12.0,42.5,18.53,5.08
2017,6,11,5,30,332.0,35.0,7.5,12.0,73.0,27.71,18.05
2017,6,11,5,45,422.5,43.5,7.75,12.5,116.0,33.14,23.62
2017,6,11,6,0,513.0,52.0,8.0,13.0,159.0,38.33,28.58
2017,6,11,6,15,571.5,58.0,8.05,13.0,207.5,41.11,31.29
2017,6,11,6,30,630.0,64.0,8.1,13.0,256.0,43.77,33.74
2017,6,11,6,45,668.0,69.5,8.15,13.5,306.5,45.83,35.5
2017,6,11,7,0,706.0,75.0,8.2,14.0,357.0,52.78,41.52
2017,6,11,7,15,736.0,79.0,8.1,14.0,407.5,78.25,44.99
2017,6,11,7,30,766.0,83.0,8.0,14.0,458.0,121.46,66.93
2017,6,11,7,45,784.5,87.5,7.95,14.0,507.0,167.01,99.84
2017,6,11,8,0,803.0,92.0,7.9,14.0,556.0,214.76,139.76
2017,6,11,8,15,820.5,95.0,7.75,14.0,603.0,263.12,182.99
2017,6,11,8,30,838.0,98.0,7.6,14.0,650.0,319.75,234.07
2017,6,11,8,45,849.5,101.0,7.5,14.0,692.5,369.12,279.55
2017,6,11,9,0,861.0,104.0,7.4,14.0,735.0,419.21,325.13
2017,6,11,9,15,871.5,106.0,7.3,14.0,773.5,468.56,369.35
2017,6,11,9,30,882.0,108.0,7.2,14.0,812.0,518.13,412.8
2017,6,11,9,45,889.0,110.0,7.15,14.5,845.0,565.86,453.05
2017,6,11,10,0,896.0,112.0,7.1,15.0,878.0,613.09,491.82
2017,6,11,10,15,901.5,113.0,7.1,15.0,904.5,657.84,528.81
2017,6,11,10,30,907.0,114.0,7.1,15.0,931.0,701.57,564.28
2017,6,11,10,45,907.0,117.0,7.15,15.0,950.0,741.97,596.63
2017,6,11,11,0,907.0,120.0,7.2,15.0,969.0,780.6,625.48
2017,6,11,11,15,909.5,120.5,7.2,15.0,982.0,817.08,652.45
2017,6,11,11,30,912.0,121.0,7.2,15.0,995.0,851.7,677.92
2017,6,11,11,45,909.5,123.5,7.2,15.0,999.5,881.91,700.05
2017,6,11,12,0,907.0,126.0,7.2,15.0,1004.0,909.76,720.43
2017,6,11,12,15,906.5,126.0,7.2,15.0,1002.5,934.68,738.65
2017,6,11,12,30,906.0,126.0,7.2,15.0,1001.0,957.1,755.09
2017,6,11,12,45,896.0,131.0,7.25,15.0,990.0,972.76,766.88
2017,6,11,13,0,886.0,136.0,7.3,15.0,979.0,985.51,776.68
2017,6,11,13,15,882.5,135.0,7.35,15.0,963.0,995.77,784.79
2017,6,11,13,30,879.0,134.0,7.4,15.0,947.0,1003.07,790.89
2017,6,11,13,45,875.0,132.5,7.45,15.0,924.5,1006.4,794.24
2017,6,11,14,0,871.0,131.0,7.5,15.0,902.0,1006.74,795.56
2017,6,11,14,15,863.5,129.5,7.55,15.0,873.0,1000.63,792.31
2017,6,11,14,30,856.0,128.0,7.6,15.0,844.0,991.6,787.06
2017,6,11,14,45,847.5,125.5,7.65,15.0,809.5,977.67,778.31
2017,6,11,15,0,839.0,123.0,7.7,15.0,775.0,969.65,774.06
2017,6,11,15,15,827.0,120.5,7.7,15.0,735.0,946.93,758.75
2017,6,11,15,30,815.0,118.0,7.7,15.0,695.0,921.77,741.69
2017,6,11,15,45,802.5,114.0,7.75,15.0,652.0,892.12,721.42
2017,6,11,16,0,790.0,110.0,7.8,15.0,609.0,860.37,699.46
2017,6,11,16,15,557.5,162.0,7.8,14.5,500.5,701.96,579.46
2017,6,11,16,30,325.0,214.0,7.8,14.0,392.0,530.1,439.85
2017,6,11,16,45,308.5,198.0,7.8,14.0,354.0,490.7,409.35
2017,6,11,17,0,292.0,182.0,7.8,14.0,316.0,451.4,378.2
2017,6,11,17,15,344.0,148.5,7.75,14.0,288.0,442.21,373.1
2017,6,11,17,30,396.0,115.0,7.7,14.0,260.0,441.38,373.96
2017,6,11,17,45,342.0,106.0,7.65,14.0,217.5,379.85,321.77
2017,6,11,18,0,288.0,97.0,7.6,14.0,175.0,310.4,262.22
2017,6,11,18,15,319.0,77.0,7.35,13.5,147.0,305.01,256.37
2017,6,11,18,30,350.0,57.0,7.1,13.0,119.0,284.24,235.93
2017,6,11,18,45,239.0,44.5,6.85,13.0,80.5,198.85,159.07
2017,6,11,19,0,128.0,32.0,6.6,13.0,42.0,114.1,76.27
2017,6,11,19,15,64.0,16.0,6.35,13.0,21.0,41.48,0.0
2017,6,11,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,12,4,45,7.0,5.0,4.8,12.0,5.0,0.0,0.0
2017,6,12,5,0,14.0,10.0,4.9,12.0,10.0,9.53,0.0
2017,6,12,5,15,113.5,26.0,5.1,12.0,38.0,20.49,6.25
2017,6,12,5,30,213.0,42.0,5.3,12.0,66.0,32.66,22.28
2017,6,12,5,45,316.0,52.5,5.5,12.5,108.5,39.97,29.65
2017,6,12,6,0,419.0,63.0,5.7,13.0,151.0,48.0,37.2
2017,6,12,6,15,482.5,71.5,5.7,13.0,198.5,52.39,41.4
2017,6,12,6,30,546.0,80.0,5.7,13.0,246.0,56.55,45.21
2017,6,12,6,45,592.0,86.0,5.75,13.5,296.0,58.38,46.72
2017,6,12,7,0,638.0,92.0,5.8,14.0,346.0,60.09,48.03
2017,6,12,7,15,671.5,97.0,5.7,14.0,397.0,84.19,51.39
2017,6,12,7,30,705.0,102.0,5.6,14.0,448.0,125.54,72.67
2017,6,12,7,45,732.0,105.5,5.5,14.5,497.5,168.71,103.18
2017,6,12,8,0,759.0,109.0,5.4,15.0,547.0,220.28,145.17
2017,6,12,8,15,778.5,112.5,5.25,15.0,594.0,267.29,186.41
2017,6,12,8,30,798.0,116.0,5.1,15.0,641.0,316.3,230.31
2017,6,12,8,45,814.5,117.5,4.95,15.0,685.0,364.51,273.73
2017,6,12,9,0,831.0,119.0,4.8,15.0,729.0,414.03,317.66
2017,6,12,9,15,842.5,121.5,4.7,15.0,767.5,463.34,360.67
2017,6,12,9,30,854.0,124.0,4.6,15.0,806.0,517.46,406.26
2017,6,12,9,45,848.5,134.0,4.5,15.5,835.5,560.38,441.35
2017,6,12,10,0,843.0,144.0,4.4,16.0,865.0,606.28,477.39
2017,6,12,10,15,850.5,145.5,4.35,16.0,892.5,651.38,513.04
2017,6,12,10,30,858.0,147.0,4.3,16.0,920.0,696.71,548.0
2017,6,12,10,45,619.5,276.5,4.25,16.0,841.5,676.95,529.48
2017,6,12,11,0,381.0,406.0,4.2,16.0,763.0,645.6,501.21
2017,6,12,11,15,253.5,441.0,4.25,16.0,680.0,596.72,462.9
2017,6,12,11,30,126.0,476.0,4.3,16.0,597.0,540.37,418.05
2017,6,12,11,45,130.5,480.5,4.35,16.0,606.5,557.75,431.47
2017,6,12,12,0,135.0,485.0,4.4,16.0,616.0,575.24,444.65
2017,6,12,12,15,139.0,480.5,4.5,16.0,615.0,583.85,451.53
2017,6,12,12,30,143.0,476.0,4.6,16.0,614.0,592.05,458.2
2017,6,12,12,45,503.5,316.0,4.7,16.0,796.5,794.93,619.3
2017,6,12,13,0,864.0,156.0,4.8,16.0,979.0,983.51,758.05
2017,6,12,13,15,860.5,155.5,4.95,16.0,963.0,994.31,765.95
2017,6,12,13,30,857.0,155.0,5.1,16.0,947.0,1002.25,773.2
2017,6,12,13,45,854.0,151.5,5.25,16.0,925.0,1013.76,783.09
2017,6,12,14,0,851.0,148.0,5.4,16.0,903.0,1013.45,784.78
2017,6,12,14,15,843.5,146.5,5.5,16.0,874.0,1007.79,782.5
2017,6,12,14,30,836.0,145.0,5.6,16.0,845.0,999.2,778.26
2017,6,12,14,45,830.0,140.5,5.7,16.0,811.0,985.95,770.79
2017,6,12,15,0,824.0,136.0,5.8,16.0,777.0,969.84,761.35
2017,6,12,15,15,811.0,133.5,5.85,15.5,737.0,946.49,747.83
2017,6,12,15,30,798.0,131.0,5.9,15.0,697.0,920.73,732.5
2017,6,12,15,45,785.5,126.0,5.95,15.0,653.0,890.39,712.29
2017,6,12,16,0,773.0,121.0,6.0,15.0,609.0,857.95,690.41
2017,6,12,16,15,751.0,117.0,6.0,14.5,561.5,820.86,665.88
2017,6,12,16,30,729.0,113.0,6.0,14.0,514.0,778.29,636.81
2017,6,12,16,45,703.5,108.0,6.0,14.0,464.0,730.74,602.21
2017,6,12,17,0,678.0,103.0,6.0,14.0,414.0,682.78,566.74
2017,6,12,17,15,640.5,97.0,5.9,14.0,363.5,624.4,522.0
2017,6,12,17,30,603.0,91.0,5.8,14.0,313.0,567.05,476.48
2017,6,12,17,45,553.0,83.5,5.75,14.0,263.5,500.78,422.01
