Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,18,0,503.0,76.0,5.7,14.0,214.0,437.18,368.18
2017,6,12,18,15,430.5,67.0,5.5,13.5,167.5,361.5,303.1
2017,6,12,18,30,358.0,58.0,5.3,13.0,121.0,290.26,240.13
2017,6,12,18,45,258.5,44.5,5.1,13.0,83.0,208.79,167.02
2017,6,12,19,0,159.0,31.0,4.9,13.0,45.0,136.64,93.31
2017,6,12,19,15,79.5,15.5,4.65,13.0,22.5,47.44,0.0
2017,6,12,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,4,45,5.0,4.5,3.85,11.5,4.5,0.0,0.0
2017,6,13,5,0,10.0,9.0,3.9,12.0,9.0,8.58,0.0
2017,6,13,5,15,104.0,25.5,3.95,12.0,37.0,21.1,6.61
2017,6,13,5,30,198.0,42.0,4.0,12.0,65.0,32.64,22.28
2017,6,13,5,45,294.5,53.5,4.05,12.5,106.0,40.73,30.33
2017,6,13,6,0,391.0,65.0,4.1,13.0,147.0,48.52,37.67
2017,6,13,6,15,455.0,74.0,4.05,13.0,194.0,54.56,43.34
2017,6,13,6,30,519.0,83.0,4.0,13.0,241.0,59.04,47.44
2017,6,13,6,45,571.5,88.0,3.95,13.5,291.0,59.94,48.11
2017,6,13,7,0,624.0,93.0,3.9,14.0,341.0,60.81,48.68
2017,6,13,7,15,657.5,98.0,3.85,14.0,391.0,84.4,51.88
2017,6,13,7,30,691.0,103.0,3.8,14.0,441.0,125.03,72.72
2017,6,13,7,45,721.0,105.5,3.75,14.5,491.0,167.12,102.14
2017,6,13,8,0,751.0,108.0,3.7,15.0,541.0,217.85,143.08
2017,6,13,8,15,770.0,111.0,3.65,15.0,587.5,263.9,183.28
2017,6,13,8,30,789.0,114.0,3.6,15.0,634.0,311.92,226.07
2017,6,13,8,45,807.0,115.5,3.55,15.0,677.5,360.15,269.13
2017,6,13,9,0,825.0,117.0,3.5,15.0,721.0,409.86,312.85
2017,6,13,9,15,836.5,119.0,3.5,15.0,759.5,458.43,355.01
2017,6,13,9,30,848.0,121.0,3.5,15.0,798.0,511.9,399.84
2017,6,13,9,45,861.5,120.0,3.5,15.5,832.5,559.11,438.17
2017,6,13,10,0,875.0,119.0,3.5,16.0,867.0,606.39,475.51
2017,6,13,10,15,881.5,120.5,3.55,16.0,894.5,651.32,511.15
2017,6,13,10,30,888.0,122.0,3.6,16.0,922.0,695.36,545.37
2017,6,13,10,45,894.0,121.5,3.65,16.5,943.0,736.26,575.64
2017,6,13,11,0,900.0,121.0,3.7,17.0,964.0,775.84,602.8
2017,6,13,11,15,903.0,122.0,3.8,17.0,977.5,812.93,629.11
2017,6,13,11,30,906.0,123.0,3.9,17.0,991.0,848.21,654.06
2017,6,13,11,45,908.5,122.5,4.0,17.0,997.5,879.8,676.35
2017,6,13,12,0,911.0,122.0,4.1,17.0,1004.0,909.27,697.17
2017,6,13,12,15,911.0,122.0,4.3,17.0,1003.0,934.72,715.73
2017,6,13,12,30,911.0,122.0,4.5,17.0,1002.0,957.7,733.21
2017,6,13,12,45,909.5,121.0,4.7,17.0,993.5,975.7,747.42
2017,6,13,13,0,908.0,120.0,4.9,17.0,985.0,990.89,759.81
2017,6,13,13,15,904.5,119.5,5.1,17.0,969.0,1001.74,769.29
2017,6,13,13,30,901.0,119.0,5.3,17.0,953.0,1009.59,776.81
2017,6,13,13,45,894.5,119.0,5.5,17.0,930.0,1011.98,780.61
2017,6,13,14,0,888.0,119.0,5.7,17.0,907.0,1011.33,782.39
2017,6,13,14,15,881.0,117.5,5.8,17.0,877.5,1005.61,780.0
2017,6,13,14,30,874.0,116.0,5.9,17.0,848.0,996.92,775.63
2017,6,13,14,45,863.0,115.0,6.05,17.0,813.0,981.95,767.16
2017,6,13,15,0,852.0,114.0,6.2,17.0,778.0,964.26,756.77
2017,6,13,15,15,840.0,112.0,6.25,16.5,738.0,941.93,743.9
2017,6,13,15,30,828.0,110.0,6.3,16.0,698.0,925.46,735.29
2017,6,13,15,45,812.0,107.5,6.35,16.0,653.5,894.08,714.23
2017,6,13,16,0,796.0,105.0,6.4,16.0,609.0,860.75,691.64
2017,6,13,16,15,776.5,102.0,6.35,15.5,562.0,821.98,665.62
2017,6,13,16,30,757.0,99.0,6.3,15.0,515.0,781.85,638.23
2017,6,13,16,45,731.5,95.0,6.3,15.0,465.5,734.47,603.8
2017,6,13,17,0,706.0,91.0,6.3,15.0,416.0,690.62,571.6
2017,6,13,17,15,671.5,86.0,6.25,14.5,366.0,634.83,530.16
2017,6,13,17,30,637.0,81.0,6.2,14.0,316.0,579.85,488.3
2017,6,13,17,45,591.5,74.5,6.2,14.0,267.0,516.66,436.35
2017,6,13,18,0,546.0,68.0,6.2,14.0,218.0,455.82,384.72
2017,6,13,18,15,477.0,60.5,6.05,13.5,171.5,382.42,321.39
2017,6,13,18,30,408.0,53.0,5.9,13.0,125.0,314.0,260.46
2017,6,13,18,45,307.0,41.5,5.75,13.0,86.0,230.65,185.32
2017,6,13,19,0,206.0,30.0,5.6,13.0,47.0,156.93,109.05
2017,6,13,19,15,103.0,15.0,5.35,13.0,23.5,56.72,0.0
2017,6,13,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,4,45,17.0,5.0,3.4,11.5,5.5,0.0,0.0
2017,6,14,5,0,34.0,10.0,3.4,12.0,11.0,9.53,0.0
2017,6,14,5,15,157.0,24.0,3.4,12.0,40.0,18.87,5.28
2017,6,14,5,30,280.0,38.0,3.4,12.0,69.0,29.48,19.59
2017,6,14,5,45,372.5,47.5,3.45,12.5,111.5,36.76,26.84
2017,6,14,6,0,465.0,57.0,3.5,13.0,154.0,42.65,32.46
2017,6,14,6,15,526.5,64.0,3.4,13.0,202.0,46.03,35.73
2017,6,14,6,30,588.0,71.0,3.3,13.0,250.0,49.25,38.69
2017,6,14,6,45,631.5,76.5,3.2,13.5,300.0,51.05,40.19
2017,6,14,7,0,675.0,82.0,3.1,14.0,350.0,52.73,41.51
2017,6,14,7,15,706.5,86.0,3.05,14.0,401.0,77.09,44.73
2017,6,14,7,30,738.0,90.0,3.0,14.0,452.0,124.4,70.38
2017,6,14,7,45,762.0,93.5,2.95,14.5,501.0,168.4,101.31
2017,6,14,8,0,786.0,97.0,2.9,15.0,550.0,215.16,139.23
2017,6,14,8,15,804.0,100.0,2.95,15.0,597.0,262.73,180.83
2017,6,14,8,30,822.0,103.0,3.0,15.0,644.0,312.13,224.91
2017,6,14,8,45,836.0,105.5,3.05,15.5,687.0,361.43,268.57
2017,6,14,9,0,850.0,108.0,3.1,16.0,730.0,417.49,316.67
2017,6,14,9,15,861.0,110.0,3.1,16.0,769.0,466.52,358.95
2017,6,14,9,30,872.0,112.0,3.1,16.0,808.0,515.83,400.44
2017,6,14,9,45,881.5,112.5,3.1,16.5,841.5,563.19,438.64
2017,6,14,10,0,891.0,113.0,3.1,17.0,875.0,610.27,475.51
2017,6,14,10,15,897.0,114.5,3.15,17.0,902.5,655.54,511.12
2017,6,14,10,30,903.0,116.0,3.2,17.0,930.0,699.86,545.26
2017,6,14,10,45,908.5,116.5,3.25,17.0,951.0,741.83,577.07
2017,6,14,11,0,914.0,117.0,3.3,17.0,972.0,782.43,605.65
2017,6,14,11,15,917.0,117.5,3.45,17.0,985.5,819.56,632.09
2017,6,14,11,30,920.0,118.0,3.6,17.0,999.0,854.85,657.18
2017,6,14,11,45,921.0,118.0,3.75,17.5,1005.5,886.02,678.08
2017,6,14,12,0,922.0,118.0,3.9,18.0,1012.0,914.96,697.37
2017,6,14,12,15,922.0,118.0,4.1,18.0,1011.0,940.67,716.03
2017,6,14,12,30,922.0,118.0,4.3,18.0,1010.0,963.86,733.04
2017,6,14,12,45,922.0,117.0,4.55,18.0,1002.0,983.46,748.55
2017,6,14,13,0,922.0,116.0,4.8,18.0,994.0,1000.26,762.45
2017,6,14,13,15,919.5,115.0,4.9,17.5,978.5,1011.74,773.04
2017,6,14,13,30,917.0,114.0,5.0,17.0,963.0,1020.19,781.73
2017,6,14,13,45,913.5,112.5,5.15,17.0,941.0,1024.06,786.29
2017,6,14,14,0,910.0,111.0,5.3,17.0,919.0,1024.83,788.83
2017,6,14,14,15,904.0,109.5,5.3,17.0,890.5,1020.03,786.44
2017,6,14,14,30,898.0,108.0,5.3,17.0,862.0,1012.19,782.08
2017,6,14,14,45,892.0,105.5,5.35,17.0,827.5,1000.27,775.37
2017,6,14,15,0,886.0,103.0,5.4,17.0,793.0,985.42,766.7
2017,6,14,15,15,875.0,101.0,5.35,17.0,753.0,963.51,752.36
2017,6,14,15,30,864.0,99.0,5.3,17.0,713.0,939.06,736.3
2017,6,14,15,45,852.0,96.0,5.3,17.0,669.0,910.14,717.35
2017,6,14,16,0,840.0,93.0,5.3,17.0,625.0,879.04,696.76
2017,6,14,16,15,821.5,90.0,5.25,16.5,577.0,847.75,676.93
2017,6,14,16,30,803.0,87.0,5.2,16.0,529.0,807.28,650.02
2017,6,14,16,45,779.5,83.5,5.2,16.0,479.0,760.82,617.21
2017,6,14,17,0,756.0,80.0,5.2,16.0,429.0,713.67,583.34
2017,6,14,17,15,723.0,76.0,5.2,15.5,378.0,658.29,543.39
2017,6,14,17,30,690.0,72.0,5.2,15.0,327.0,607.05,505.57
2017,6,14,17,45,641.5,67.0,5.2,15.0,276.0,541.7,453.52
2017,6,14,18,0,593.0,62.0,5.2,15.0,225.0,478.91,401.03
2017,6,14,18,15,525.0,55.0,5.15,14.5,178.0,404.86,338.05
2017,6,14,18,30,457.0,48.0,5.1,14.0,131.0,335.84,277.18
2017,6,14,18,45,347.5,38.5,5.05,13.5,90.5,248.33,199.32
2017,6,14,19,0,238.0,29.0,5.0,13.0,50.0,171.06,120.24
2017,6,14,19,15,119.0,14.5,4.95,13.0,25.0,77.74,0.0
2017,6,14,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,15,4,45,17.0,5.0,4.15,12.0,5.5,0.0,0.0
2017,6,15,5,0,34.0,10.0,4.2,12.0,11.0,9.53,0.0
2017,6,15,5,15,151.5,23.5,4.25,12.0,39.5,18.46,4.97
2017,6,15,5,30,269.0,37.0,4.3,12.0,68.0,28.67,18.88
2017,6,15,5,45,355.0,47.5,4.4,12.5,109.0,36.74,26.81
2017,6,15,6,0,441.0,58.0,4.5,13.0,150.0,43.51,33.22
2017,6,15,6,15,502.0,65.5,4.45,13.0,197.0,47.26,36.82
2017,6,15,6,30,563.0,73.0,4.4,13.0,244.0,50.82,40.09
2017,6,15,6,45,382.5,114.0,4.4,13.5,240.0,79.48,65.51
2017,6,15,7,0,202.0,155.0,4.4,14.0,236.0,119.26,100.26
2017,6,15,7,15,290.0,164.0,4.4,14.0,297.0,128.98,97.26
2017,6,15,7,30,378.0,173.0,4.4,14.0,358.0,152.4,107.78
2017,6,15,7,45,371.0,196.0,4.45,14.5,393.5,197.49,142.55
2017,6,15,8,0,364.0,219.0,4.5,15.0,429.0,234.6,172.86
2017,6,15,8,15,385.0,234.5,4.5,15.0,473.0,272.48,204.04
2017,6,15,8,30,406.0,250.0,4.5,15.0,517.0,305.68,232.11
2017,6,15,8,45,613.5,180.5,4.55,15.0,615.0,342.43,259.79
2017,6,15,9,0,821.0,111.0,4.6,15.0,713.0,402.8,308.8
2017,6,15,9,15,831.0,113.0,4.45,15.0,750.0,455.63,354.35
2017,6,15,9,30,841.0,115.0,4.3,15.0,787.0,503.04,394.66
2017,6,15,9,45,839.5,122.0,4.2,15.0,816.0,548.5,432.45
2017,6,15,10,0,838.0,129.0,4.1,15.0,845.0,592.81,468.35
2017,6,15,10,15,843.5,130.5,3.95,15.0,871.0,635.57,502.2
2017,6,15,10,30,849.0,132.0,3.8,15.0,897.0,677.43,534.52
2017,6,15,10,45,853.5,132.5,3.7,15.5,916.5,716.67,563.27
2017,6,15,11,0,858.0,133.0,3.6,16.0,936.0,754.58,589.41
2017,6,15,11,15,860.5,133.5,3.6,16.0,948.5,789.47,613.91
2017,6,15,11,30,863.0,134.0,3.6,16.0,961.0,822.61,637.04
2017,6,15,11,45,864.0,134.0,3.6,16.0,966.5,852.21,657.55
2017,6,15,12,0,865.0,134.0,3.6,16.0,972.0,879.74,676.58
2017,6,15,12,15,864.0,134.0,3.7,16.0,970.5,903.33,693.42
2017,6,15,12,30,863.0,134.0,3.8,16.0,969.0,924.54,708.69
2017,6,15,12,45,879.0,121.5,3.9,16.5,965.5,947.3,723.76
2017,6,15,13,0,895.0,109.0,4.0,17.0,962.0,967.49,737.04
2017,6,15,13,15,891.5,108.5,4.15,17.0,946.0,978.04,745.47
2017,6,15,13,30,888.0,108.0,4.3,17.0,930.0,985.64,752.05
2017,6,15,13,45,885.5,105.5,4.45,17.0,908.5,989.18,756.34
2017,6,15,14,0,883.0,103.0,4.6,17.0,887.0,989.69,758.8
2017,6,15,14,15,876.0,101.5,4.75,17.0,858.5,983.78,756.89
2017,6,15,14,30,869.0,100.0,4.9,17.0,830.0,974.92,753.01
2017,6,15,14,45,862.5,97.5,5.05,17.5,796.5,962.57,745.26
2017,6,15,15,0,856.0,95.0,5.2,18.0,763.0,947.41,735.58
2017,6,15,15,15,845.0,93.0,5.25,17.5,724.0,925.78,723.45
2017,6,15,15,30,834.0,91.0,5.3,17.0,685.0,901.7,709.53
2017,6,15,15,45,822.0,88.5,5.4,17.0,642.5,873.83,691.69
2017,6,15,16,0,810.0,86.0,5.5,17.0,600.0,843.88,672.18
2017,6,15,16,15,792.0,83.0,5.5,17.0,553.5,813.5,651.67
2017,6,15,16,30,774.0,80.0,5.5,17.0,507.0,774.25,624.32
2017,6,15,16,45,752.0,76.5,5.5,17.0,459.0,729.9,592.77
2017,6,15,17,0,730.0,73.0,5.5,17.0,411.0,684.87,560.2
2017,6,15,17,15,699.0,69.5,5.45,16.5,362.0,632.6,522.16
2017,6,15,17,30,668.0,66.0,5.4,16.0,313.0,580.82,483.49
2017,6,15,17,45,627.5,60.5,5.35,16.0,265.0,524.03,438.3
2017,6,15,18,0,587.0,55.0,5.3,16.0,217.0,466.34,389.9
2017,6,15,18,15,524.5,49.0,5.2,15.5,172.0,397.21,330.95
2017,6,15,18,30,462.0,43.0,5.1,15.0,127.0,332.76,273.94
2017,6,15,18,45,367.0,34.5,5.0,15.0,88.0,253.73,202.82
2017,6,15,19,0,272.0,26.0,4.9,15.0,49.0,183.78,129.5
2017,6,15,19,15,136.0,13.0,4.8,15.0,24.5,85.29,0.0
2017,6,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,16,4,45,41.0,4.5,3.85,13.5,5.5,0.0,0.0
2017,6,16,5,0,82.0,9.0,4.0,14.0,11.0,8.58,0.0
2017,6,16,5,15,208.5,20.0,3.85,14.0,40.0,15.71,3.24
2017,6,16,5,30,335.0,31.0,3.7,14.0,69.0,24.01,14.75
2017,6,16,5,45,419.0,38.5,3.55,14.5,109.5,28.74,19.59
2017,6,16,6,0,503.0,46.0,3.4,15.0,150.0,33.26,23.88
2017,6,16,6,15,558.0,51.5,3.35,15.0,196.5,35.88,26.41
2017,6,16,6,30,613.0,57.0,3.3,15.0,243.0,38.39,28.7
2017,6,16,6,45,652.0,61.0,3.25,15.0,291.5,43.5,33.24
2017,6,16,7,0,691.0,65.0,3.2,15.0,340.0,44.84,34.35
2017,6,16,7,15,396.0,134.0,3.25,15.0,296.5,103.51,73.48
2017,6,16,7,30,101.0,203.0,3.3,15.0,253.0,172.82,134.84
2017,6,16,7,45,120.0,227.0,3.4,15.5,292.0,193.45,149.42
2017,6,16,8,0,139.0,251.0,3.5,16.0,331.0,223.82,172.53
2017,6,16,8,15,482.0,166.5,3.6,16.5,478.0,236.42,170.38
2017,6,16,8,30,825.0,82.0,3.7,17.0,625.0,302.13,215.76
2017,6,16,8,45,838.0,84.0,3.85,17.5,667.0,350.32,258.61
2017,6,16,9,0,851.0,86.0,4.0,18.0,709.0,399.37,301.57
2017,6,16,9,15,575.0,222.5,4.0,18.0,653.0,425.1,327.4
2017,6,16,9,30,299.0,359.0,4.0,18.0,597.0,439.73,340.52
2017,6,16,9,45,590.5,227.0,4.05,18.0,723.0,497.28,387.46
2017,6,16,10,0,882.0,95.0,4.1,18.0,849.0,589.21,461.43
2017,6,16,10,15,888.0,96.0,4.1,18.0,876.0,633.53,496.41
2017,6,16,10,30,894.0,97.0,4.1,18.0,903.0,676.9,530.14
2017,6,16,10,45,899.5,97.5,4.1,18.5,923.5,718.35,560.26
2017,6,16,11,0,905.0,98.0,4.1,19.0,944.0,758.45,587.48
2017,6,16,11,15,908.0,98.5,4.1,19.0,957.5,795.1,613.09
2017,6,16,11,30,911.0,99.0,4.1,19.0,971.0,829.91,637.26
2017,6,16,11,45,912.5,99.0,4.2,19.0,978.0,861.04,659.18
2017,6,16,12,0,914.0,99.0,4.3,19.0,985.0,889.97,679.57
2017,6,16,12,15,914.0,99.0,4.45,19.0,984.0,915.25,697.92
2017,6,16,12,30,914.0,99.0,4.6,19.0,983.0,938.03,714.81
2017,6,16,12,45,910.0,100.5,4.85,19.0,974.5,955.89,729.17
2017,6,16,13,0,906.0,102.0,5.1,19.0,966.0,970.93,741.68
2017,6,16,13,15,903.0,101.5,5.2,18.5,950.5,982.04,751.94
2017,6,16,13,30,900.0,101.0,5.3,18.0,935.0,990.17,760.3
2017,6,16,13,45,894.5,101.0,5.45,18.0,913.0,993.36,764.24
2017,6,16,14,0,889.0,101.0,5.6,18.0,891.0,993.54,766.2
2017,6,16,14,15,883.0,99.5,5.6,18.0,863.0,988.64,763.68
2017,6,16,14,30,877.0,98.0,5.6,18.0,835.0,980.76,759.21
2017,6,16,14,45,868.5,96.5,5.65,18.0,801.0,967.52,751.4
2017,6,16,15,0,860.0,95.0,5.7,18.0,767.0,951.5,741.71
2017,6,16,15,15,849.0,93.5,5.65,18.0,728.0,930.43,727.84
2017,6,16,15,30,838.0,92.0,5.6,18.0,689.0,906.91,712.29
2017,6,16,15,45,825.0,89.5,5.55,18.0,646.0,878.09,692.9
2017,6,16,16,0,812.0,87.0,5.5,18.0,603.0,847.22,671.98
2017,6,16,16,15,793.5,84.5,5.4,17.5,556.5,817.04,652.5
2017,6,16,16,30,775.0,82.0,5.3,17.0,510.0,777.99,626.17
2017,6,16,16,45,752.0,78.5,5.25,17.0,461.5,732.81,593.91
2017,6,16,17,0,729.0,75.0,5.2,17.0,413.0,687.01,560.71
2017,6,16,17,15,697.5,71.0,5.1,16.5,364.0,633.77,521.93
2017,6,16,17,30,666.0,67.0,5.0,16.0,315.0,581.06,482.57
2017,6,16,17,45,623.0,62.0,4.9,16.0,266.5,523.4,436.71
2017,6,16,18,0,580.0,57.0,4.8,16.0,218.0,464.95,387.81
2017,6,16,18,15,516.5,51.0,4.7,15.5,172.5,395.47,328.85
2017,6,16,18,30,453.0,45.0,4.6,15.0,127.0,330.7,271.84
2017,6,16,18,45,355.5,36.0,4.6,15.0,88.5,250.05,199.8
2017,6,16,19,0,258.0,27.0,4.6,15.0,50.0,178.67,126.61
2017,6,16,19,15,129.0,13.5,4.6,15.0,25.0,83.42,0.0
2017,6,16,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,17,4,45,43.0,4.5,3.2,13.0,5.5,0.0,0.0
2017,6,17,5,0,86.0,9.0,3.4,13.0,11.0,8.58,0.0
2017,6,17,5,15,217.5,19.5,3.35,13.0,40.0,15.27,2.92
2017,6,17,5,30,349.0,30.0,3.3,13.0,69.0,23.13,14.07
2017,6,17,5,45,434.0,37.0,3.25,13.5,110.5,27.48,18.57
2017,6,17,6,0,519.0,44.0,3.2,14.0,152.0,31.65,22.56
2017,6,17,6,15,507.5,59.5,3.1,14.0,188.5,42.26,32.22
2017,6,17,6,30,496.0,75.0,3.0,14.0,225.0,52.32,41.28
2017,6,17,6,45,518.0,87.5,2.9,14.5,270.0,59.45,47.49
2017,6,17,7,0,540.0,100.0,2.8,15.0,315.0,66.07,53.13
2017,6,17,7,15,535.5,118.0,2.75,15.0,355.0,95.12,63.62
2017,6,17,7,30,531.0,136.0,2.7,15.0,395.0,137.86,89.4
2017,6,17,7,45,668.0,105.5,2.7,15.5,466.5,159.09,97.36
2017,6,17,8,0,805.0,75.0,2.7,16.0,538.0,207.43,131.59
2017,6,17,8,15,690.0,131.0,2.7,16.0,551.5,254.55,177.43
2017,6,17,8,30,575.0,187.0,2.7,16.0,565.0,303.44,223.66
2017,6,17,8,45,718.0,135.5,2.7,16.5,639.0,340.67,253.32
2017,6,17,9,0,861.0,84.0,2.7,17.0,713.0,401.12,302.38
2017,6,17,9,15,870.5,85.5,2.75,17.5,751.0,449.4,343.49
2017,6,17,9,30,880.0,87.0,2.8,18.0,789.0,497.81,383.6
2017,6,17,9,45,875.0,95.5,2.85,18.5,818.0,544.43,421.11
2017,6,17,10,0,870.0,104.0,2.9,19.0,847.0,589.53,456.32
2017,6,17,10,15,876.0,105.0,2.95,19.0,874.0,633.4,490.7
2017,6,17,10,30,882.0,106.0,3.0,19.0,901.0,676.34,523.68
2017,6,17,10,45,885.0,108.0,3.1,19.5,920.5,716.96,553.38
2017,6,17,11,0,888.0,110.0,3.2,20.0,940.0,756.09,579.89
2017,6,17,11,15,891.0,110.5,3.3,20.0,953.5,792.26,605.24
2017,6,17,11,30,894.0,111.0,3.4,20.0,967.0,826.64,629.26
2017,6,17,11,45,894.0,112.0,3.5,20.0,973.0,857.05,650.47
2017,6,17,12,0,894.0,113.0,3.6,20.0,979.0,885.26,670.18
2017,6,17,12,15,894.0,113.0,3.7,20.0,978.0,910.26,687.71
2017,6,17,12,30,894.0,113.0,3.8,20.0,977.0,932.82,703.63
2017,6,17,12,45,897.5,109.0,3.9,20.0,970.5,952.25,717.5
2017,6,17,13,0,901.0,105.0,4.0,20.0,964.0,968.98,729.64
2017,6,17,13,15,898.0,104.5,4.05,20.0,949.0,980.1,737.8
2017,6,17,13,30,895.0,104.0,4.1,20.0,934.0,988.28,744.1
2017,6,17,13,45,890.5,103.5,4.2,20.0,912.5,991.99,747.82
2017,6,17,14,0,886.0,103.0,4.3,20.0,891.0,992.69,749.64
2017,6,17,14,15,879.5,101.5,4.3,20.0,862.5,987.36,746.92
2017,6,17,14,30,873.0,100.0,4.3,20.0,834.0,979.07,742.33
2017,6,17,14,45,864.5,99.0,4.35,20.0,800.5,966.48,735.19
2017,6,17,15,0,856.0,98.0,4.4,20.0,767.0,951.15,726.25
2017,6,17,15,15,845.5,96.0,4.35,20.0,728.0,930.12,712.93
2017,6,17,15,30,835.0,94.0,4.3,20.0,689.0,906.63,697.95
2017,6,17,15,45,820.0,92.0,4.3,20.0,645.5,876.65,678.64
2017,6,17,16,0,805.0,90.0,4.3,20.0,602.0,844.73,657.87
2017,6,17,16,15,786.5,87.5,4.2,19.5,556.0,814.88,639.26
2017,6,17,16,30,768.0,85.0,4.1,19.0,510.0,776.05,613.87
2017,6,17,16,45,742.5,82.0,4.1,19.0,461.0,729.66,581.77
2017,6,17,17,0,717.0,79.0,4.1,19.0,412.0,682.81,548.79
2017,6,17,17,15,684.5,75.0,3.95,18.5,363.0,629.22,510.51
2017,6,17,17,30,652.0,71.0,3.8,18.0,314.0,579.64,474.35
2017,6,17,17,45,605.0,66.5,3.7,17.5,265.5,517.44,426.44
2017,6,17,18,0,558.0,62.0,3.6,17.0,217.0,457.73,378.13
2017,6,17,18,15,493.0,55.0,3.45,16.5,171.5,386.89,318.92
2017,6,17,18,30,428.0,48.0,3.3,16.0,126.0,320.86,261.71
2017,6,17,18,45,328.0,38.5,3.2,15.5,87.5,239.3,190.24
2017,6,17,19,0,228.0,29.0,3.1,15.0,49.0,165.38,117.36
2017,6,17,19,15,114.0,14.5,3.0,15.0,24.5,76.31,0.0
2017,6,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,18,4,45,42.0,4.5,2.45,16.0,5.5,0.0,0.0
2017,6,18,5,0,84.0,9.0,2.5,16.0,11.0,8.58,0.0
2017,6,18,5,15,213.5,19.5,2.5,16.0,40.0,15.28,2.69
2017,6,18,5,30,343.0,30.0,2.5,16.0,69.0,23.15,13.86
2017,6,18,5,45,424.5,38.0,2.55,16.5,110.0,28.35,19.07
2017,6,18,6,0,506.0,46.0,2.6,17.0,151.0,33.3,23.71
2017,6,18,6,15,561.5,51.5,2.55,17.0,197.5,35.93,26.22
2017,6,18,6,30,617.0,57.0,2.5,17.0,244.0,38.43,28.5
2017,6,18,6,45,654.5,62.0,2.45,17.0,292.5,44.36,33.72
2017,6,18,7,0,692.0,67.0,2.4,17.0,341.0,46.45,35.48
2017,6,18,7,15,720.5,70.5,2.35,17.0,390.0,69.74,38.35
2017,6,18,7,30,749.0,74.0,2.3,17.0,439.0,111.48,58.69
2017,6,18,7,45,770.5,77.0,2.25,17.5,487.0,155.21,88.99
2017,6,18,8,0,792.0,80.0,2.2,18.0,535.0,201.41,126.11
2017,6,18,8,15,809.0,82.5,2.15,18.5,581.0,255.4,171.94
2017,6,18,8,30,826.0,85.0,2.1,19.0,627.0,303.92,214.15
2017,6,18,8,45,838.0,87.5,2.05,19.5,669.0,352.23,256.14
2017,6,18,9,0,850.0,90.0,2.0,20.0,711.0,401.33,297.89
2017,6,18,9,15,860.0,91.5,1.95,20.5,749.0,449.34,337.73
2017,6,18,9,30,870.0,93.0,1.9,21.0,787.0,497.54,376.45
2017,6,18,9,45,881.5,92.5,1.85,21.5,820.5,544.84,413.27
2017,6,18,10,0,893.0,92.0,1.8,22.0,854.0,592.04,448.78
2017,6,18,10,15,898.5,93.0,1.8,22.5,881.0,636.52,481.47
2017,6,18,10,30,904.0,94.0,1.8,23.0,908.0,680.01,512.51
2017,6,18,10,45,906.5,95.5,1.8,23.5,928.0,720.65,540.2
2017,6,18,11,0,909.0,97.0,1.8,24.0,948.0,759.71,564.99
2017,6,18,11,15,912.0,97.5,1.85,24.0,961.5,796.54,589.53
2017,6,18,11,30,915.0,98.0,1.9,24.0,975.0,831.52,612.71
2017,6,18,11,45,914.5,99.5,2.0,24.0,980.5,862.51,633.64
2017,6,18,12,0,914.0,101.0,2.1,24.0,986.0,891.22,653.1
2017,6,18,12,15,913.5,101.0,2.2,24.0,985.5,916.15,670.1
2017,6,18,12,30,913.0,101.0,2.3,24.0,985.0,938.55,685.53
2017,6,18,12,45,901.5,107.5,2.4,24.0,973.5,954.33,696.74
2017,6,18,13,0,890.0,114.0,2.5,24.0,962.0,967.16,706.18
2017,6,18,13,15,886.5,113.5,2.6,23.5,947.0,977.85,715.73
2017,6,18,13,30,883.0,113.0,2.7,23.0,932.0,985.6,723.53
2017,6,18,13,45,875.5,113.5,2.8,23.0,909.0,987.48,726.22
2017,6,18,14,0,868.0,114.0,2.9,23.0,886.0,986.4,727.12
2017,6,18,14,15,861.5,112.5,2.95,22.5,858.0,981.28,726.47
2017,6,18,14,30,855.0,111.0,3.0,22.0,830.0,973.26,724.01
2017,6,18,14,45,843.0,111.0,3.1,22.0,795.5,958.62,716.23
2017,6,18,15,0,831.0,111.0,3.2,22.0,761.0,941.38,706.76
2017,6,18,15,15,819.5,109.0,3.2,21.5,722.0,919.93,695.08
2017,6,18,15,30,808.0,107.0,3.2,21.0,683.0,904.28,687.39
2017,6,18,15,45,791.0,105.0,3.2,21.0,639.5,873.08,667.59
2017,6,18,16,0,774.0,103.0,3.2,21.0,596.0,840.03,646.47
2017,6,18,16,15,755.0,99.5,3.15,20.5,550.0,801.79,622.41
2017,6,18,16,30,736.0,96.0,3.1,20.0,504.0,762.22,597.07
2017,6,18,16,45,709.0,93.0,3.05,20.0,455.5,715.53,564.99
2017,6,18,17,0,682.0,90.0,3.0,20.0,407.0,672.33,534.98
2017,6,18,17,15,648.5,85.0,2.85,19.5,358.0,618.17,496.67
2017,6,18,17,30,615.0,80.0,2.7,19.0,309.0,564.81,458.0
2017,6,18,17,45,566.0,74.5,2.6,18.5,261.0,501.31,409.1
2017,6,18,18,0,517.0,69.0,2.5,18.0,213.0,440.43,360.53
2017,6,18,18,15,451.5,60.5,2.35,17.5,168.0,369.03,301.64
2017,6,18,18,30,386.0,52.0,2.2,17.0,123.0,302.47,244.81
2017,6,18,18,45,289.0,41.0,2.1,17.0,85.0,219.83,173.21
2017,6,18,19,0,192.0,30.0,2.0,17.0,47.0,150.4,105.9
2017,6,18,19,15,96.0,15.0,1.9,16.5,23.5,69.84,0.0
2017,6,18,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,45,7.0,4.0,1.4,14.0,4.0,0.0,0.0
2017,6,19,5,0,14.0,8.0,1.4,14.0,8.0,7.63,0.0
2017,6,19,5,15,102.5,23.5,1.35,14.0,34.0,18.45,4.32
2017,6,19,5,30,191.0,39.0,1.3,14.0,60.0,30.24,20.02
2017,6,19,5,45,276.0,51.5,1.3,14.5,99.0,39.18,28.73
2017,6,19,6,0,361.0,64.0,1.3,15.0,138.0,47.75,36.71
2017,6,19,6,15,422.0,73.0,1.3,15.0,183.0,53.26,41.86
2017,6,19,6,30,483.0,82.0,1.3,15.0,228.0,58.26,46.38
2017,6,19,6,45,532.5,87.5,1.3,15.5,276.0,59.57,47.41
2017,6,19,7,0,582.0,93.0,1.3,16.0,324.0,60.82,48.31
2017,6,19,7,15,615.5,98.5,1.3,16.0,372.0,81.89,51.0
2017,6,19,7,30,649.0,104.0,1.3,16.0,420.0,120.65,70.34
2017,6,19,7,45,420.5,176.5,1.35,16.5,389.5,181.25,125.45
2017,6,19,8,0,192.0,249.0,1.4,17.0,359.0,231.67,174.89
2017,6,19,8,15,165.0,272.5,1.45,17.5,373.0,255.92,194.87
2017,6,19,8,30,138.0,296.0,1.5,18.0,387.0,277.76,212.77
2017,6,19,8,45,194.0,313.0,1.6,18.5,450.0,319.98,244.14
2017,6,19,9,0,250.0,330.0,1.7,19.0,513.0,360.32,274.32
2017,6,19,9,15,528.5,227.5,1.8,19.0,641.0,409.77,311.43
2017,6,19,9,30,807.0,125.0,1.9,19.0,769.0,488.66,372.9
2017,6,19,9,45,559.0,257.0,2.05,19.0,712.0,506.4,387.47
2017,6,19,10,0,311.0,389.0,2.2,19.0,655.0,506.71,386.76
2017,6,19,10,15,568.5,265.0,2.3,19.0,769.5,574.27,441.18
2017,6,19,10,30,826.0,141.0,2.4,19.0,884.0,668.15,514.4
2017,6,19,10,45,473.5,301.0,2.5,19.0,729.5,596.37,457.32
2017,6,19,11,0,121.0,461.0,2.6,19.0,575.0,503.18,382.33
2017,6,19,11,15,103.5,461.5,2.7,19.0,560.0,501.34,381.29
2017,6,19,11,30,86.0,462.0,2.8,19.0,545.0,495.21,376.57
2017,6,19,11,45,179.5,467.0,2.9,19.0,641.0,585.81,445.19
2017,6,19,12,0,273.0,472.0,3.0,19.0,737.0,683.59,517.2
2017,6,19,12,15,289.5,466.5,3.1,19.0,747.0,707.25,534.34
2017,6,19,12,30,306.0,461.0,3.2,19.0,757.0,730.69,551.83
2017,6,19,12,45,294.0,460.5,3.35,19.0,743.0,731.81,553.07
2017,6,19,13,0,282.0,460.0,3.5,19.0,729.0,731.41,553.38
2017,6,19,13,15,212.5,460.5,3.55,18.5,661.0,666.56,507.02
2017,6,19,13,30,143.0,461.0,3.6,18.0,593.0,606.26,463.18
2017,6,19,13,45,189.0,446.0,3.7,18.0,616.5,642.14,491.93
2017,6,19,14,0,235.0,431.0,3.8,18.0,640.0,677.51,519.75
2017,6,19,14,15,520.0,286.5,3.8,18.0,729.5,836.53,643.52
2017,6,19,14,30,805.0,142.0,3.8,18.0,819.0,965.89,737.08
2017,6,19,14,45,797.5,138.5,3.85,18.0,786.0,952.68,728.4
2017,6,19,15,0,790.0,135.0,3.9,18.0,753.0,936.76,719.05
2017,6,19,15,15,563.5,218.0,3.85,17.5,647.0,807.62,629.13
2017,6,19,15,30,337.0,301.0,3.8,17.0,541.0,659.85,517.88
2017,6,19,15,45,298.5,288.0,3.8,17.0,491.0,606.55,479.51
2017,6,19,16,0,260.0,275.0,3.8,17.0,441.0,553.69,440.31
2017,6,19,16,15,165.0,253.0,3.75,17.0,355.5,426.92,342.17
2017,6,19,16,30,70.0,231.0,3.7,17.0,270.0,305.2,245.08
2017,6,19,16,45,114.5,212.0,3.7,17.0,269.0,334.36,270.85
2017,6,19,17,0,159.0,193.0,3.7,17.0,268.0,346.93,282.96
2017,6,19,17,15,368.5,141.5,3.7,16.5,287.0,467.4,384.96
2017,6,19,17,30,578.0,90.0,3.7,16.0,306.0,550.64,455.12
2017,6,19,17,45,531.0,82.5,3.75,16.0,258.5,487.37,404.08
2017,6,19,18,0,484.0,75.0,3.8,16.0,211.0,426.59,354.14
2017,6,19,18,15,418.5,66.0,3.7,15.5,166.5,355.79,294.72
2017,6,19,18,30,353.0,57.0,3.6,15.0,122.0,287.64,235.79
2017,6,19,18,45,261.0,44.0,3.5,15.0,84.5,210.11,167.38
2017,6,19,19,0,169.0,31.0,3.4,15.0,47.0,141.37,100.78
2017,6,19,19,15,84.5,15.5,3.25,15.0,23.5,66.06,0.0
2017,6,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,20,4,45,11.0,4.0,2.25,13.5,4.0,0.0,0.0
2017,6,20,5,0,22.0,8.0,2.4,14.0,8.0,7.63,0.0
2017,6,20,5,15,117.0,23.0,2.4,14.0,35.0,18.06,3.87
2017,6,20,5,30,212.0,38.0,2.4,14.0,62.0,29.47,19.32
2017,6,20,5,45,298.0,50.5,2.4,14.0,102.0,38.43,28.11
2017,6,20,6,0,384.0,63.0,2.4,14.0,142.0,47.04,36.21
2017,6,20,6,15,445.5,72.0,2.35,14.0,188.0,52.97,41.75
2017,6,20,6,30,507.0,81.0,2.3,14.0,234.0,57.51,45.9
2017,6,20,6,45,553.5,87.5,2.3,14.5,282.5,59.68,47.7
2017,6,20,7,0,600.0,94.0,2.3,15.0,331.0,61.71,49.29
2017,6,20,7,15,442.5,142.0,2.25,15.0,329.5,109.69,78.14
2017,6,20,7,30,285.0,190.0,2.2,15.0,328.0,163.2,119.77
2017,6,20,7,45,501.0,152.5,2.15,15.5,427.5,173.82,116.58
2017,6,20,8,0,717.0,115.0,2.1,16.0,527.0,209.16,136.27
2017,6,20,8,15,736.5,119.0,2.05,16.0,573.0,254.68,175.34
2017,6,20,8,30,756.0,123.0,2.0,16.0,619.0,307.22,220.83
2017,6,20,8,45,493.0,228.0,1.95,16.5,560.0,339.74,255.76
2017,6,20,9,0,230.0,333.0,1.9,17.0,501.0,362.26,278.37
2017,6,20,9,15,521.0,233.5,1.9,17.0,641.0,410.92,314.85
2017,6,20,9,30,812.0,134.0,1.9,17.0,781.0,498.02,382.46
2017,6,20,9,45,839.0,126.0,1.9,17.5,819.0,549.17,422.36
2017,6,20,10,0,866.0,118.0,1.9,18.0,857.0,597.42,459.39
2017,6,20,10,15,635.5,246.0,1.95,18.0,798.0,599.02,459.35
2017,6,20,10,30,405.0,374.0,2.0,18.0,739.0,588.32,448.75
2017,6,20,10,45,646.5,248.5,2.05,18.0,846.0,669.28,512.75
2017,6,20,11,0,888.0,123.0,2.1,18.0,953.0,766.05,585.34
2017,6,20,11,15,891.0,123.5,2.2,18.0,966.5,802.42,610.1
2017,6,20,11,30,894.0,124.0,2.3,18.0,980.0,837.02,634.1
2017,6,20,11,45,895.0,124.5,2.4,18.5,986.5,868.05,654.37
2017,6,20,12,0,896.0,125.0,2.5,19.0,993.0,896.94,673.14
2017,6,20,12,15,896.0,125.0,2.65,19.0,992.5,922.25,691.18
2017,6,20,12,30,896.0,125.0,2.8,19.0,992.0,945.15,707.67
2017,6,20,12,45,894.5,124.5,2.95,19.0,984.0,963.62,721.27
2017,6,20,13,0,893.0,124.0,3.1,19.0,976.0,979.36,733.17
2017,6,20,13,15,890.0,123.5,3.25,18.5,961.0,990.83,743.72
2017,6,20,13,30,887.0,123.0,3.4,18.0,946.0,999.36,752.47
2017,6,20,13,45,883.0,121.5,3.6,18.0,924.0,1002.92,756.94
2017,6,20,14,0,879.0,120.0,3.8,18.0,902.0,1003.47,759.47
2017,6,20,14,15,872.5,118.5,3.95,18.0,874.0,998.55,758.03
2017,6,20,14,30,866.0,117.0,4.1,18.0,846.0,990.68,754.68
2017,6,20,14,45,857.0,115.5,4.3,18.0,812.0,977.47,748.01
2017,6,20,15,0,848.0,114.0,4.5,18.0,778.0,961.52,739.91
2017,6,20,15,15,837.0,111.5,4.6,17.5,738.5,939.91,728.58
2017,6,20,15,30,826.0,109.0,4.7,17.0,699.0,924.09,721.29
2017,6,20,15,45,811.0,106.5,4.8,17.0,655.5,893.92,702.22
2017,6,20,16,0,796.0,104.0,4.9,17.0,612.0,861.74,681.57
2017,6,20,16,15,776.5,101.0,4.95,16.5,565.0,823.17,656.95
2017,6,20,16,30,757.0,98.0,5.0,16.0,518.0,783.24,630.88
2017,6,20,16,45,732.0,94.0,5.1,16.0,469.0,736.43,598.14
2017,6,20,17,0,707.0,90.0,5.2,16.0,420.0,692.91,567.28
2017,6,20,17,15,673.0,85.5,5.2,15.5,370.0,638.16,527.56
2017,6,20,17,30,639.0,81.0,5.2,15.0,320.0,584.16,487.34
2017,6,20,17,45,592.5,75.0,5.25,15.0,271.0,520.78,436.36
2017,6,20,18,0,546.0,69.0,5.3,15.0,222.0,459.79,385.48
2017,6,20,18,15,480.5,61.0,5.2,14.5,176.0,387.68,324.13
2017,6,20,18,30,415.0,53.0,5.1,14.0,130.0,320.32,264.88
2017,6,20,18,45,315.5,42.0,5.1,14.0,90.5,237.49,191.02
2017,6,20,19,0,216.0,31.0,5.1,14.0,51.0,163.22,118.18
2017,6,20,19,15,108.0,15.5,5.0,14.0,25.5,76.04,0.0
2017,6,20,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,4.5,2.45,13.0,4.5,0.0,0.0
2017,6,21,5,0,0.0,9.0,2.4,13.0,9.0,8.58,0.0
2017,6,21,5,15,134.5,22.5,2.2,13.0,37.5,17.67,3.43
2017,6,21,5,30,269.0,36.0,2.0,13.0,66.0,27.92,18.08
2017,6,21,5,45,357.5,46.0,1.85,13.5,106.5,35.54,25.63
2017,6,21,6,0,446.0,56.0,1.7,14.0,147.0,41.92,31.68
2017,6,21,6,15,506.0,63.5,1.55,14.0,194.0,45.75,35.35
2017,6,21,6,30,566.0,71.0,1.4,14.0,241.0,49.38,38.67
2017,6,21,6,45,287.5,102.5,1.25,14.5,189.5,70.99,57.73
2017,6,21,7,0,9.0,134.0,1.1,15.0,138.0,116.96,97.62
2017,6,21,7,15,43.0,166.5,1.05,15.0,187.0,137.09,108.47
2017,6,21,7,30,77.0,199.0,1.0,15.0,236.0,167.71,130.9
2017,6,21,7,45,112.5,224.5,1.0,15.5,286.0,190.18,146.17
2017,6,21,8,0,148.0,250.0,1.0,16.0,336.0,224.06,170.91
2017,6,21,8,15,179.5,271.0,1.1,16.0,383.5,257.84,196.54
2017,6,21,8,30,211.0,292.0,1.2,16.0,431.0,295.04,225.24
2017,6,21,8,45,264.0,303.5,1.3,16.5,488.5,327.98,250.05
2017,6,21,9,0,317.0,315.0,1.4,17.0,546.0,373.95,285.15
2017,6,21,9,15,310.0,336.0,1.45,17.0,572.0,406.68,311.12
2017,6,21,9,30,303.0,357.0,1.5,17.0,598.0,438.89,336.23
2017,6,21,9,45,574.0,245.0,1.55,17.5,725.5,501.68,384.81
2017,6,21,10,0,845.0,133.0,1.6,18.0,853.0,597.22,457.68
2017,6,21,10,15,852.0,134.5,1.6,18.0,880.5,641.31,490.73
2017,6,21,10,30,859.0,136.0,1.6,18.0,908.0,684.63,522.85
2017,6,21,10,45,863.5,137.5,1.65,18.0,929.0,725.24,552.76
2017,6,21,11,0,868.0,139.0,1.7,18.0,950.0,764.55,580.57
2017,6,21,11,15,871.5,139.5,1.75,18.0,964.0,800.76,605.17
2017,6,21,11,30,875.0,140.0,1.8,18.0,978.0,835.29,628.52
2017,6,21,11,45,641.5,276.5,1.85,18.5,893.5,798.84,599.96
2017,6,21,12,0,408.0,413.0,1.9,19.0,809.0,746.91,557.52
2017,6,21,12,15,642.5,277.0,2.0,19.0,899.5,846.53,634.12
2017,6,21,12,30,877.0,141.0,2.1,19.0,990.0,942.31,700.03
2017,6,21,12,45,880.0,137.5,2.25,19.0,983.5,962.09,713.85
2017,6,21,13,0,883.0,134.0,2.4,19.0,977.0,979.25,726.82
2017,6,21,13,15,879.0,133.5,2.55,19.0,961.0,989.81,735.53
2017,6,21,13,30,875.0,133.0,2.7,19.0,945.0,997.45,742.45
2017,6,21,13,45,868.0,133.0,2.85,19.0,922.5,999.69,745.9
2017,6,21,14,0,861.0,133.0,3.0,19.0,900.0,998.97,747.49
2017,6,21,14,15,853.5,131.5,3.1,18.5,871.0,993.29,746.86
2017,6,21,14,30,846.0,130.0,3.2,18.0,842.0,984.71,744.38
2017,6,21,14,45,832.5,129.5,3.35,18.0,806.5,977.3,741.75
2017,6,21,15,0,819.0,129.0,3.5,18.0,771.0,958.57,731.37
2017,6,21,15,15,806.0,126.5,3.45,18.0,731.0,935.56,716.75
2017,6,21,15,30,793.0,124.0,3.4,18.0,691.0,910.18,700.53
2017,6,21,15,45,773.0,122.0,3.4,18.0,646.0,876.63,678.87
2017,6,21,16,0,753.0,120.0,3.4,18.0,601.0,841.33,655.87
2017,6,21,16,15,731.0,116.5,3.3,17.5,554.0,805.41,632.88
2017,6,21,16,30,709.0,113.0,3.2,17.0,507.0,764.21,605.74
2017,6,21,16,45,680.0,108.5,3.1,17.0,457.5,715.13,571.27
2017,6,21,17,0,651.0,104.0,3.0,17.0,408.0,665.9,536.18
2017,6,21,17,15,614.5,98.0,2.85,16.5,358.5,609.28,495.51
2017,6,21,17,30,578.0,92.0,2.7,16.0,309.0,553.65,453.87
2017,6,21,17,45,529.5,85.0,2.6,16.0,261.0,489.89,403.43
2017,6,21,18,0,481.0,78.0,2.5,16.0,213.0,428.66,353.51
2017,6,21,18,15,414.0,68.5,2.4,15.5,168.0,352.98,290.95
2017,6,21,18,30,347.0,59.0,2.3,15.0,123.0,287.41,234.62
2017,6,21,18,45,254.5,46.0,2.2,15.0,85.5,209.9,166.81
2017,6,21,19,0,162.0,33.0,2.1,15.0,48.0,141.33,101.28
2017,6,21,19,15,81.0,16.5,2.05,15.0,24.0,66.55,0.0
2017,6,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,22,4,45,7.5,3.5,1.2,16.0,3.5,0.0,0.0
2017,6,22,5,0,15.0,7.0,1.3,16.0,7.0,6.67,0.0
2017,6,22,5,15,103.5,22.5,1.35,16.0,33.0,17.67,3.01
2017,6,22,5,30,192.0,38.0,1.4,16.0,59.0,29.48,19.11
2017,6,22,5,45,276.0,50.5,1.5,16.5,98.0,38.44,27.81
2017,6,22,6,0,360.0,63.0,1.6,17.0,137.0,47.04,35.75
2017,6,22,6,15,422.0,72.0,1.65,17.0,181.5,52.58,40.9
2017,6,22,6,30,484.0,81.0,1.7,17.0,226.0,57.55,45.38
2017,6,22,6,45,531.5,88.0,1.8,17.5,274.5,60.12,47.51
2017,6,22,7,0,579.0,95.0,1.9,18.0,323.0,62.51,49.39
2017,6,22,7,15,613.0,100.5,1.85,18.5,371.5,81.95,51.33
2017,6,22,7,30,647.0,106.0,1.8,19.0,420.0,120.53,69.85
2017,6,22,7,45,674.5,110.5,1.8,19.5,468.5,161.37,97.36
2017,6,22,8,0,702.0,115.0,1.8,20.0,517.0,205.33,131.59
2017,6,22,8,15,722.5,118.5,1.8,20.0,562.5,249.9,169.14
2017,6,22,8,30,743.0,122.0,1.8,20.0,608.0,301.57,213.15
2017,6,22,8,45,758.5,125.5,1.85,20.5,650.5,348.2,252.98
2017,6,22,9,0,774.0,129.0,1.9,21.0,693.0,396.13,293.22
2017,6,22,9,15,786.0,131.5,1.95,21.0,731.0,442.85,332.34
2017,6,22,9,30,798.0,134.0,2.0,21.0,769.0,490.13,371.0
2017,6,22,9,45,809.0,135.5,2.15,21.5,802.0,536.43,407.62
2017,6,22,10,0,820.0,137.0,2.3,22.0,835.0,582.8,443.38
2017,6,22,10,15,826.5,138.5,2.4,22.0,862.0,628.38,478.36
2017,6,22,10,30,833.0,140.0,2.5,22.0,889.0,670.33,510.14
2017,6,22,10,45,837.0,142.0,2.6,22.0,909.0,710.02,539.75
2017,6,22,11,0,841.0,144.0,2.7,22.0,929.0,748.42,567.66
2017,6,22,11,15,844.0,144.5,2.8,22.0,943.0,783.34,591.84
2017,6,22,11,30,847.0,145.0,2.9,22.0,957.0,816.61,614.83
2017,6,22,11,45,849.0,145.0,3.05,22.0,963.5,846.84,636.01
2017,6,22,12,0,851.0,145.0,3.2,22.0,970.0,875.15,655.89
2017,6,22,12,15,851.0,145.0,3.25,21.5,969.5,899.63,673.89
2017,6,22,12,30,851.0,145.0,3.3,21.0,969.0,921.85,690.46
2017,6,22,12,45,855.0,141.0,3.4,21.0,962.5,941.67,704.53
2017,6,22,13,0,859.0,137.0,3.5,21.0,956.0,958.98,717.0
