Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,13,15,855.5,136.0,3.5,21.0,941.5,969.29,724.2
2017,6,22,13,30,852.0,135.0,3.5,21.0,927.0,976.74,729.64
2017,6,22,13,45,849.0,133.0,3.5,21.0,905.5,980.81,732.95
2017,6,22,14,0,846.0,131.0,3.5,21.0,884.0,981.96,734.46
2017,6,22,14,15,839.0,129.5,3.4,20.5,856.0,976.77,732.53
2017,6,22,14,30,832.0,128.0,3.3,20.0,828.0,968.73,728.84
2017,6,22,14,45,823.5,125.5,3.25,20.0,795.0,955.37,720.64
2017,6,22,15,0,815.0,123.0,3.2,20.0,762.0,947.98,716.65
2017,6,22,15,15,803.0,120.5,3.15,19.5,723.0,925.97,704.08
2017,6,22,15,30,791.0,118.0,3.1,19.0,684.0,901.58,689.96
2017,6,22,15,45,776.5,114.5,3.05,19.0,641.0,871.48,670.52
2017,6,22,16,0,762.0,111.0,3.0,19.0,598.0,839.41,649.67
2017,6,22,16,15,742.0,107.5,2.95,18.5,552.0,800.71,625.13
2017,6,22,16,30,722.0,104.0,2.9,18.0,506.0,760.72,599.35
2017,6,22,16,45,697.5,99.5,2.85,18.0,458.0,718.85,570.65
2017,6,22,17,0,673.0,95.0,2.8,18.0,410.0,672.68,538.31
2017,6,22,17,15,639.0,90.0,2.75,17.5,361.0,618.48,500.19
2017,6,22,17,30,605.0,85.0,2.7,17.0,312.0,565.08,461.44
2017,6,22,17,45,560.0,78.0,2.65,17.0,264.0,502.78,412.59
2017,6,22,18,0,515.0,71.0,2.6,17.0,216.0,442.79,364.02
2017,6,22,18,15,450.5,62.5,2.5,16.5,171.0,371.92,305.47
2017,6,22,18,30,386.0,54.0,2.4,16.0,126.0,305.75,248.83
2017,6,22,18,45,295.0,42.5,2.35,16.0,88.0,225.64,179.05
2017,6,22,19,0,204.0,31.0,2.3,16.0,50.0,157.7,113.41
2017,6,22,19,15,102.0,15.5,2.3,15.5,25.0,73.8,0.0
2017,6,22,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,5,15,126.5,17.5,2.75,15.0,31.5,13.63,0.77
2017,6,23,5,30,253.0,35.0,2.7,15.0,63.0,27.13,17.17
2017,6,23,5,45,337.0,46.0,2.7,15.0,103.0,35.6,25.49
2017,6,23,6,0,421.0,57.0,2.7,15.0,143.0,42.87,32.35
2017,6,23,6,15,481.5,65.0,2.65,15.0,189.0,47.07,36.34
2017,6,23,6,30,542.0,73.0,2.6,15.0,235.0,51.05,39.97
2017,6,23,6,45,298.0,112.0,2.55,15.5,204.0,84.42,69.33
2017,6,23,7,0,54.0,151.0,2.5,16.0,173.0,122.64,102.32
2017,6,23,7,15,139.5,174.0,2.45,16.0,239.5,137.24,106.73
2017,6,23,7,30,225.0,197.0,2.4,16.0,306.0,162.38,121.04
2017,6,23,7,45,482.0,150.5,2.35,16.5,416.5,168.62,112.84
2017,6,23,8,0,739.0,104.0,2.3,17.0,527.0,208.06,133.94
2017,6,23,8,15,758.0,107.5,2.25,17.0,573.0,253.74,173.1
2017,6,23,8,30,777.0,111.0,2.2,17.0,619.0,301.39,214.84
2017,6,23,8,45,792.0,113.5,2.2,17.5,661.5,348.72,256.06
2017,6,23,9,0,807.0,116.0,2.2,18.0,704.0,397.25,297.55
2017,6,23,9,15,818.5,118.0,2.2,18.0,742.0,444.89,338.07
2017,6,23,9,30,830.0,120.0,2.2,18.0,780.0,497.57,381.29
2017,6,23,9,45,834.5,124.5,2.2,18.0,812.0,543.73,418.62
2017,6,23,10,0,839.0,129.0,2.2,18.0,844.0,589.28,454.53
2017,6,23,10,15,845.5,130.5,2.2,18.0,871.0,632.81,488.13
2017,6,23,10,30,852.0,132.0,2.2,18.0,898.0,675.52,520.36
2017,6,23,10,45,858.0,132.5,2.2,18.5,919.0,716.07,549.34
2017,6,23,11,0,864.0,133.0,2.2,19.0,940.0,755.41,576.01
2017,6,23,11,15,867.5,133.5,2.2,19.0,954.0,791.47,600.35
2017,6,23,11,30,871.0,134.0,2.2,19.0,968.0,825.86,623.38
2017,6,23,11,45,628.5,278.0,2.2,19.0,882.0,788.53,594.52
2017,6,23,12,0,386.0,422.0,2.2,19.0,796.0,734.49,550.6
2017,6,23,12,15,306.0,451.5,2.25,19.0,748.0,707.09,530.28
2017,6,23,12,30,226.0,481.0,2.3,19.0,700.0,671.55,503.74
2017,6,23,12,45,172.0,476.5,2.35,19.0,642.5,626.83,471.55
2017,6,23,13,0,118.0,472.0,2.4,19.0,585.0,579.3,436.86
2017,6,23,13,15,97.5,455.0,2.45,19.0,547.5,540.54,409.37
2017,6,23,13,30,77.0,438.0,2.5,19.0,510.0,507.99,385.91
2017,6,23,13,45,92.5,434.0,2.55,19.0,518.5,523.33,398.36
2017,6,23,14,0,108.0,430.0,2.6,19.0,527.0,538.55,410.5
2017,6,23,14,15,117.0,417.5,2.6,18.5,519.0,550.52,420.73
2017,6,23,14,30,126.0,405.0,2.6,18.0,511.0,550.08,422.16
2017,6,23,14,45,119.0,386.0,2.65,18.0,483.0,526.04,405.34
2017,6,23,15,0,112.0,367.0,2.7,18.0,455.0,501.33,388.02
2017,6,23,15,15,88.5,339.0,2.65,17.5,406.5,435.97,340.17
2017,6,23,15,30,65.0,311.0,2.6,17.0,358.0,384.42,301.91
2017,6,23,15,45,43.0,271.0,2.6,17.0,301.0,320.91,253.26
2017,6,23,16,0,21.0,231.0,2.6,17.0,244.0,245.43,194.24
2017,6,23,16,15,17.5,211.0,2.5,17.0,221.0,222.41,176.56
2017,6,23,16,30,14.0,191.0,2.4,17.0,198.0,199.42,158.59
2017,6,23,16,45,14.0,176.5,2.3,17.0,183.5,185.36,147.79
2017,6,23,17,0,14.0,162.0,2.2,17.0,169.0,171.3,136.85
2017,6,23,17,15,7.0,129.0,2.15,16.5,132.5,131.37,104.55
2017,6,23,17,30,0.0,96.0,2.1,16.0,96.0,91.96,72.07
2017,6,23,17,45,0.0,81.0,2.1,16.0,81.0,77.21,59.87
2017,6,23,18,0,0.0,66.0,2.1,16.0,66.0,62.38,47.37
2017,6,23,18,15,183.0,61.5,2.0,15.5,96.0,191.87,158.7
2017,6,23,18,30,366.0,57.0,1.9,15.0,126.0,295.61,241.72
2017,6,23,18,45,278.0,44.0,1.85,15.0,87.5,219.25,174.31
2017,6,23,19,0,190.0,31.0,1.8,15.0,49.0,151.2,109.15
2017,6,23,19,15,95.0,15.5,1.75,15.0,24.5,70.98,0.0
2017,6,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,24,5,15,92.0,18.5,2.2,14.0,28.5,14.43,0.83
2017,6,24,5,30,184.0,37.0,2.2,14.0,57.0,28.7,18.54
2017,6,24,5,45,252.5,51.5,2.2,14.5,94.0,39.25,28.72
2017,6,24,6,0,321.0,66.0,2.2,15.0,131.0,49.35,38.06
2017,6,24,6,15,378.5,77.5,2.2,15.0,175.0,56.69,44.87
2017,6,24,6,30,436.0,89.0,2.2,15.0,219.0,63.68,51.17
2017,6,24,6,45,401.0,110.0,2.2,15.5,246.5,76.91,62.71
2017,6,24,7,0,366.0,131.0,2.2,16.0,274.0,89.39,73.36
2017,6,24,7,15,300.5,163.0,2.2,16.0,291.5,126.51,95.11
2017,6,24,7,30,235.0,195.0,2.2,16.0,309.0,161.52,120.01
2017,6,24,7,45,238.0,218.0,2.25,16.0,344.0,193.3,143.67
2017,6,24,8,0,241.0,241.0,2.3,16.0,379.0,225.81,169.38
2017,6,24,8,15,204.5,267.5,2.3,16.0,391.5,260.39,198.81
2017,6,24,8,30,168.0,294.0,2.3,16.0,404.0,283.76,219.01
2017,6,24,8,45,192.0,314.0,2.35,16.5,447.5,318.95,246.14
2017,6,24,9,0,216.0,334.0,2.4,17.0,491.0,356.7,275.13
2017,6,24,9,15,212.0,354.5,2.35,17.0,516.0,385.4,297.64
2017,6,24,9,30,208.0,375.0,2.3,17.0,541.0,413.87,319.59
2017,6,24,9,45,256.0,382.0,2.3,17.0,594.5,451.96,348.81
2017,6,24,10,0,304.0,389.0,2.3,17.0,648.0,501.29,386.21
2017,6,24,10,15,277.5,410.5,2.3,17.0,652.5,520.97,400.57
2017,6,24,10,30,251.0,432.0,2.3,17.0,657.0,538.49,413.12
2017,6,24,10,45,266.0,439.0,2.3,17.0,683.0,570.61,436.84
2017,6,24,11,0,281.0,446.0,2.3,17.0,709.0,603.68,460.94
2017,6,24,11,15,258.5,459.0,2.25,17.0,703.5,613.96,467.44
2017,6,24,11,30,236.0,472.0,2.2,17.0,698.0,623.77,473.61
2017,6,24,11,45,215.5,479.0,2.2,17.0,687.0,625.94,474.63
2017,6,24,12,0,195.0,486.0,2.2,17.0,676.0,626.56,474.56
2017,6,24,12,15,235.5,477.5,2.25,17.0,706.5,665.61,503.83
2017,6,24,12,30,276.0,469.0,2.3,17.0,737.0,709.84,536.24
2017,6,24,12,45,284.0,462.5,2.35,17.0,736.0,723.47,546.28
2017,6,24,13,0,292.0,456.0,2.4,17.0,735.0,736.18,555.96
2017,6,24,13,15,172.0,434.5,2.45,17.0,599.0,600.77,457.64
2017,6,24,13,30,52.0,413.0,2.5,17.0,463.0,458.04,351.01
2017,6,24,13,45,231.0,390.0,2.55,17.0,598.0,635.84,488.38
2017,6,24,14,0,410.0,367.0,2.6,17.0,733.0,805.16,612.55
2017,6,24,14,15,380.0,368.5,2.6,17.0,699.0,771.72,587.96
2017,6,24,14,30,350.0,370.0,2.6,17.0,665.0,747.17,570.95
2017,6,24,14,45,279.5,369.5,2.65,17.0,599.0,679.61,522.34
2017,6,24,15,0,209.0,369.0,2.7,17.0,533.0,598.23,463.15
2017,6,24,15,15,224.5,346.0,2.75,16.5,514.0,589.07,459.71
2017,6,24,15,30,240.0,323.0,2.8,16.0,495.0,592.69,465.01
2017,6,24,15,45,169.5,303.0,2.85,16.0,420.5,489.28,387.09
2017,6,24,16,0,99.0,283.0,2.9,16.0,346.0,388.17,309.12
2017,6,24,16,15,62.5,244.5,2.85,16.0,283.5,312.4,250.03
2017,6,24,16,30,26.0,206.0,2.8,16.0,221.0,225.94,180.92
2017,6,24,16,45,13.0,161.0,2.8,16.0,168.5,167.79,134.14
2017,6,24,17,0,0.0,116.0,2.8,16.0,116.0,110.8,87.26
2017,6,24,17,15,0.0,114.0,2.7,16.0,114.0,109.82,86.8
2017,6,24,17,30,0.0,112.0,2.6,16.0,112.0,109.33,86.62
2017,6,24,17,45,0.0,94.0,2.55,16.0,94.0,91.43,71.8
2017,6,24,18,0,0.0,76.0,2.5,16.0,76.0,73.38,56.64
2017,6,24,18,15,0.0,60.0,2.45,15.5,60.0,57.4,43.09
2017,6,24,18,30,0.0,44.0,2.4,15.0,44.0,41.21,29.17
2017,6,24,18,45,0.0,30.5,2.35,15.0,30.5,28.32,17.87
2017,6,24,19,0,0.0,17.0,2.3,15.0,17.0,15.76,6.48
2017,6,24,19,15,0.0,8.5,2.3,15.0,8.5,7.87,0.0
2017,6,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,5,15,150.0,16.5,2.5,14.0,32.5,12.68,0.0
2017,6,25,5,30,300.0,33.0,2.6,14.0,65.0,26.15,16.35
2017,6,25,5,45,388.0,43.0,2.75,14.0,107.0,33.01,23.31
2017,6,25,6,0,476.0,53.0,2.9,14.0,149.0,39.51,29.5
2017,6,25,6,15,535.5,60.0,2.95,14.0,196.5,43.05,32.91
2017,6,25,6,30,595.0,67.0,3.0,14.0,244.0,46.41,36.0
2017,6,25,6,45,297.5,74.0,3.05,14.5,162.5,50.86,39.87
2017,6,25,7,0,0.0,81.0,3.1,15.0,81.0,74.83,60.89
2017,6,25,7,15,2.5,118.5,3.15,15.0,120.0,106.55,84.34
2017,6,25,7,30,5.0,156.0,3.2,15.0,159.0,138.16,110.09
2017,6,25,7,45,2.5,154.5,3.25,15.0,156.0,138.61,110.13
2017,6,25,8,0,0.0,153.0,3.3,15.0,153.0,138.26,109.6
2017,6,25,8,15,3.0,173.5,3.35,15.0,175.5,157.1,124.54
2017,6,25,8,30,6.0,194.0,3.4,15.0,198.0,176.35,139.7
2017,6,25,8,45,5.0,189.0,3.45,15.5,192.5,173.06,136.47
2017,6,25,9,0,4.0,184.0,3.5,16.0,187.0,169.35,132.96
2017,6,25,9,15,8.0,216.0,3.55,16.0,222.5,199.73,156.98
2017,6,25,9,30,12.0,248.0,3.6,16.0,258.0,230.62,181.16
2017,6,25,9,45,11.5,246.5,3.65,16.0,256.5,230.56,180.81
2017,6,25,10,0,11.0,245.0,3.7,16.0,255.0,230.3,180.39
2017,6,25,10,15,12.5,258.5,3.75,16.0,269.5,244.45,191.36
2017,6,25,10,30,14.0,272.0,3.8,16.0,284.0,258.82,202.44
2017,6,25,10,45,19.5,312.5,3.9,16.5,330.5,300.41,234.3
2017,6,25,11,0,25.0,353.0,4.0,17.0,377.0,340.0,264.17
2017,6,25,11,15,21.5,339.0,4.05,17.0,360.0,329.64,255.97
2017,6,25,11,30,18.0,325.0,4.1,17.0,343.0,315.93,245.34
2017,6,25,11,45,19.0,332.0,4.15,17.0,351.0,324.88,252.27
2017,6,25,12,0,20.0,339.0,4.2,17.0,359.0,333.93,259.23
2017,6,25,12,15,29.5,375.0,4.2,17.0,404.0,381.44,295.72
2017,6,25,12,30,39.0,411.0,4.2,17.0,449.0,428.15,331.15
2017,6,25,12,45,108.0,444.0,4.2,17.0,548.0,535.19,413.33
2017,6,25,13,0,177.0,477.0,4.2,17.0,647.0,640.21,492.06
2017,6,25,13,15,124.5,455.0,4.1,17.0,573.5,575.25,442.66
2017,6,25,13,30,72.0,433.0,4.0,17.0,500.0,497.88,384.26
2017,6,25,13,45,97.5,433.5,3.9,17.0,522.0,527.62,407.85
2017,6,25,14,0,123.0,434.0,3.8,17.0,544.0,569.19,439.48
2017,6,25,14,15,127.5,420.0,3.75,17.0,530.5,563.47,435.8
2017,6,25,14,30,132.0,406.0,3.7,17.0,517.0,556.99,431.84
2017,6,25,14,45,115.5,384.5,3.7,17.0,479.0,520.87,405.34
2017,6,25,15,0,99.0,363.0,3.7,17.0,441.0,470.26,367.94
2017,6,25,15,15,191.0,339.0,3.7,17.0,479.5,548.89,431.41
2017,6,25,15,30,283.0,315.0,3.7,17.0,518.0,624.49,491.14
2017,6,25,15,45,171.0,291.5,3.7,17.0,412.0,477.48,378.53
2017,6,25,16,0,59.0,268.0,3.7,17.0,306.0,334.35,265.76
2017,6,25,16,15,64.0,250.0,3.7,16.5,288.0,320.13,256.53
2017,6,25,16,30,69.0,232.0,3.7,16.0,270.0,305.39,246.36
2017,6,25,16,45,44.0,199.5,3.7,16.0,223.5,247.78,200.16
2017,6,25,17,0,19.0,167.0,3.7,16.0,177.0,180.8,145.57
2017,6,25,17,15,21.0,151.0,3.7,16.0,160.5,166.51,134.45
2017,6,25,17,30,23.0,135.0,3.7,16.0,144.0,152.04,122.9
2017,6,25,17,45,17.5,116.0,3.75,16.0,122.5,128.69,103.49
2017,6,25,18,0,12.0,97.0,3.8,16.0,101.0,105.58,83.99
2017,6,25,18,15,277.0,69.5,3.8,15.5,122.5,272.27,226.48
2017,6,25,18,30,542.0,42.0,3.8,15.0,144.0,379.04,311.58
2017,6,25,18,45,445.5,34.5,3.8,15.0,101.5,296.34,237.49
2017,6,25,19,0,349.0,27.0,3.8,15.0,59.0,222.6,163.32
2017,6,25,19,15,174.5,13.5,3.8,14.5,29.5,104.51,0.0
2017,6,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,26,5,15,167.0,15.5,3.5,14.0,33.5,11.83,0.0
2017,6,26,5,30,334.0,31.0,3.5,14.0,67.0,24.35,14.78
2017,6,26,5,45,427.5,39.0,3.55,14.0,109.5,29.51,20.23
2017,6,26,6,0,521.0,47.0,3.6,14.0,152.0,34.45,25.0
2017,6,26,6,15,579.0,53.0,3.55,14.0,200.0,37.43,27.89
2017,6,26,6,30,637.0,59.0,3.5,14.0,248.0,40.27,30.51
2017,6,26,6,45,326.0,97.5,3.5,14.5,195.0,67.7,54.83
2017,6,26,7,0,15.0,136.0,3.5,15.0,142.0,118.3,99.03
2017,6,26,7,15,32.0,162.5,3.45,15.0,177.5,133.6,106.31
2017,6,26,7,30,49.0,189.0,3.4,15.0,213.0,158.22,124.97
2017,6,26,7,45,55.0,211.5,3.35,15.5,241.0,180.83,142.13
2017,6,26,8,0,61.0,234.0,3.3,16.0,269.0,204.32,160.12
2017,6,26,8,15,53.5,249.5,3.2,16.0,282.5,220.59,173.19
2017,6,26,8,30,46.0,265.0,3.1,16.0,296.0,236.13,185.59
2017,6,26,8,45,42.0,278.0,3.05,16.5,307.5,250.19,196.25
2017,6,26,9,0,38.0,291.0,3.0,17.0,319.0,263.85,206.43
2017,6,26,9,15,37.5,306.5,3.0,17.0,335.5,280.59,219.26
2017,6,26,9,30,37.0,322.0,3.0,17.0,352.0,297.41,232.05
2017,6,26,9,45,111.0,366.5,3.0,17.0,460.5,370.4,288.25
2017,6,26,10,0,185.0,411.0,3.0,17.0,569.0,457.11,354.08
2017,6,26,10,15,248.0,413.0,3.0,17.0,631.5,504.41,390.06
2017,6,26,10,30,311.0,415.0,3.0,17.0,694.0,562.98,434.33
2017,6,26,10,45,321.5,415.5,3.05,17.5,710.0,588.68,452.72
2017,6,26,11,0,332.0,416.0,3.1,18.0,726.0,614.68,471.29
2017,6,26,11,15,628.5,263.5,3.15,18.0,861.0,722.95,557.16
2017,6,26,11,30,925.0,111.0,3.2,18.0,996.0,847.27,648.0
2017,6,26,11,45,927.5,110.5,3.3,18.0,1003.5,879.69,669.91
2017,6,26,12,0,930.0,110.0,3.4,18.0,1011.0,909.95,691.03
2017,6,26,12,15,930.0,110.0,3.5,18.0,1010.5,936.17,709.4
2017,6,26,12,30,930.0,110.0,3.6,18.0,1010.0,959.87,726.11
2017,6,26,12,45,926.5,111.0,3.7,18.0,1001.5,978.61,739.54
2017,6,26,13,0,923.0,112.0,3.8,18.0,993.0,994.5,751.15
2017,6,26,13,15,920.0,111.5,3.85,18.0,978.0,1006.45,759.88
2017,6,26,13,30,917.0,111.0,3.9,18.0,963.0,1015.37,766.71
2017,6,26,13,45,915.5,108.5,3.95,18.0,942.0,1020.66,771.22
2017,6,26,14,0,914.0,106.0,4.0,18.0,921.0,1022.82,773.78
2017,6,26,14,15,907.5,105.0,4.05,18.0,892.5,1018.51,772.08
2017,6,26,14,30,901.0,104.0,4.1,18.0,864.0,1011.14,768.48
2017,6,26,14,45,895.5,101.0,4.2,18.0,830.0,999.59,762.45
2017,6,26,15,0,890.0,98.0,4.3,18.0,796.0,985.07,754.45
2017,6,26,15,15,879.5,96.0,4.4,18.0,756.5,963.99,742.08
2017,6,26,15,30,869.0,94.0,4.5,18.0,717.0,940.31,728.11
2017,6,26,15,45,858.0,90.5,4.6,18.0,673.5,912.0,710.75
2017,6,26,16,0,847.0,87.0,4.7,18.0,630.0,881.4,691.6
2017,6,26,16,15,829.5,84.5,4.75,17.5,582.5,844.14,668.35
2017,6,26,16,30,812.0,82.0,4.8,17.0,535.0,812.63,648.98
2017,6,26,16,45,790.0,78.5,4.9,17.0,485.5,767.4,617.98
2017,6,26,17,0,768.0,75.0,5.0,17.0,436.0,721.35,585.78
2017,6,26,17,15,737.5,71.5,5.05,16.5,385.5,668.25,548.21
2017,6,26,17,30,707.0,68.0,5.1,16.0,335.0,615.47,509.76
2017,6,26,17,45,665.0,63.0,5.15,16.0,285.0,553.57,461.77
2017,6,26,18,0,623.0,58.0,5.2,16.0,235.0,497.25,415.04
2017,6,26,18,15,561.0,52.0,5.1,15.5,187.5,426.59,355.31
2017,6,26,18,30,499.0,46.0,5.0,15.0,140.0,360.4,297.19
2017,6,26,18,45,403.0,37.0,4.9,15.0,98.5,277.86,223.45
2017,6,26,19,0,307.0,28.0,4.8,15.0,57.0,204.27,150.17
2017,6,26,19,15,153.5,14.0,4.65,15.0,28.5,96.53,0.0
2017,6,26,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,27,5,15,177.0,15.0,3.7,14.0,33.5,11.43,0.0
2017,6,27,5,30,354.0,30.0,3.8,14.0,67.0,23.49,14.01
2017,6,27,5,45,444.0,37.5,3.95,14.5,109.5,28.26,19.07
2017,6,27,6,0,534.0,45.0,4.1,15.0,152.0,32.83,23.45
2017,6,27,6,15,591.5,50.5,4.05,15.0,200.0,35.5,26.04
2017,6,27,6,30,649.0,56.0,4.0,15.0,248.0,41.7,31.65
2017,6,27,6,45,324.5,79.5,4.0,15.0,175.5,54.88,43.36
2017,6,27,7,0,0.0,103.0,4.0,15.0,103.0,92.88,76.8
2017,6,27,7,15,9.0,137.0,3.95,15.0,141.5,121.13,96.43
2017,6,27,7,30,18.0,171.0,3.9,15.0,180.0,150.53,119.89
2017,6,27,7,45,53.5,206.5,3.85,15.5,236.5,177.06,139.23
2017,6,27,8,0,89.0,242.0,3.8,16.0,293.0,214.61,167.37
2017,6,27,8,15,58.0,243.5,3.75,16.0,278.0,217.11,170.39
2017,6,27,8,30,27.0,245.0,3.7,16.0,263.0,215.8,170.18
2017,6,27,8,45,21.5,246.5,3.7,16.0,261.5,226.64,178.72
2017,6,27,9,0,16.0,248.0,3.7,16.0,260.0,228.48,179.96
2017,6,27,9,15,38.0,298.0,3.7,16.0,328.0,273.98,215.41
2017,6,27,9,30,60.0,348.0,3.7,16.0,396.0,328.91,257.88
2017,6,27,9,45,37.0,308.5,3.75,16.5,338.5,290.7,227.48
2017,6,27,10,0,14.0,269.0,3.8,17.0,281.0,253.09,197.49
2017,6,27,10,15,17.0,293.0,3.8,17.0,308.5,277.68,216.55
2017,6,27,10,30,20.0,317.0,3.8,17.0,336.0,302.72,235.71
2017,6,27,10,45,47.5,377.5,3.85,17.0,422.5,373.26,290.11
2017,6,27,11,0,75.0,438.0,3.9,17.0,509.0,451.16,349.12
2017,6,27,11,15,68.5,439.0,3.95,17.0,504.5,453.52,350.41
2017,6,27,11,30,62.0,440.0,4.0,17.0,500.0,455.25,351.51
2017,6,27,11,45,61.5,443.0,4.05,17.0,503.0,463.26,357.51
2017,6,27,12,0,61.0,446.0,4.1,17.0,506.0,471.16,363.43
2017,6,27,12,15,45.0,414.5,4.2,17.0,458.5,432.5,334.25
2017,6,27,12,30,29.0,383.0,4.3,17.0,411.0,392.02,303.58
2017,6,27,12,45,30.5,385.0,4.4,17.0,414.5,398.81,309.15
2017,6,27,13,0,32.0,387.0,4.5,17.0,418.0,405.56,314.59
2017,6,27,13,15,40.0,397.0,4.6,17.0,434.5,426.55,331.1
2017,6,27,13,30,48.0,407.0,4.7,17.0,451.0,447.89,347.87
2017,6,27,13,45,53.5,403.5,4.85,17.0,452.0,453.21,352.64
2017,6,27,14,0,59.0,400.0,5.0,17.0,453.0,458.42,357.44
2017,6,27,14,15,56.5,384.5,5.05,16.5,434.0,442.89,346.79
2017,6,27,14,30,54.0,369.0,5.1,16.0,415.0,426.92,335.81
2017,6,27,14,45,39.0,330.5,5.15,16.0,363.0,373.51,294.76
2017,6,27,15,0,24.0,292.0,5.2,16.0,311.0,306.8,242.82
2017,6,27,15,15,27.5,285.5,5.25,16.0,306.0,318.02,252.46
2017,6,27,15,30,31.0,279.0,5.3,16.0,301.0,316.33,251.87
2017,6,27,15,45,18.5,235.0,5.35,16.0,248.0,246.07,196.18
2017,6,27,16,0,6.0,191.0,5.4,16.0,195.0,189.93,151.04
2017,6,27,16,15,3.0,167.5,5.4,15.5,169.5,163.9,130.48
2017,6,27,16,30,0.0,144.0,5.4,15.0,144.0,137.95,109.66
2017,6,27,16,45,0.0,134.5,5.45,15.0,134.5,129.04,102.66
2017,6,27,17,0,0.0,125.0,5.5,15.0,125.0,120.18,95.63
2017,6,27,17,15,0.0,101.5,5.5,14.5,101.5,96.62,76.35
2017,6,27,17,30,0.0,78.0,5.5,14.0,78.0,73.08,56.78
2017,6,27,17,45,0.0,66.0,5.55,14.0,66.0,61.4,46.94
2017,6,27,18,0,0.0,54.0,5.6,14.0,54.0,50.2,37.38
2017,6,27,18,15,243.0,50.5,5.5,14.0,96.5,225.61,189.7
2017,6,27,18,30,486.0,47.0,5.4,14.0,139.0,354.55,294.35
2017,6,27,18,45,392.0,38.0,5.3,14.0,98.0,273.57,221.06
2017,6,27,19,0,298.0,29.0,5.2,14.0,57.0,201.29,148.73
2017,6,27,19,15,149.0,14.5,5.15,13.5,28.5,95.45,0.0
2017,6,27,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,28,5,15,144.0,17.5,4.1,14.0,32.5,13.7,0.0
2017,6,28,5,30,288.0,35.0,4.1,14.0,65.0,28.27,17.94
2017,6,28,5,45,382.0,44.5,4.2,14.0,106.5,34.58,24.61
2017,6,28,6,0,476.0,54.0,4.3,14.0,148.0,40.58,30.41
2017,6,28,6,15,538.5,61.0,4.3,14.0,196.0,44.08,33.79
2017,6,28,6,30,601.0,68.0,4.3,14.0,244.0,47.41,36.87
2017,6,28,6,45,300.5,61.5,4.3,14.5,149.5,42.22,32.16
2017,6,28,7,0,0.0,55.0,4.3,15.0,55.0,51.13,39.93
2017,6,28,7,15,0.0,80.0,4.25,15.0,80.0,74.42,57.5
2017,6,28,7,30,0.0,105.0,4.2,15.0,105.0,96.27,75.59
2017,6,28,7,45,0.0,105.5,4.2,15.0,105.5,97.23,76.12
2017,6,28,8,0,0.0,106.0,4.2,15.0,106.0,98.02,76.52
2017,6,28,8,15,0.0,118.0,4.2,15.0,118.0,108.85,85.22
2017,6,28,8,30,0.0,130.0,4.2,15.0,130.0,119.7,93.88
2017,6,28,8,45,0.0,138.0,4.2,15.5,138.0,127.07,99.45
2017,6,28,9,0,0.0,146.0,4.2,16.0,146.0,134.45,104.99
2017,6,28,9,15,1.5,158.0,4.2,16.0,159.5,146.05,114.12
2017,6,28,9,30,3.0,170.0,4.2,16.0,173.0,157.84,123.38
2017,6,28,9,45,5.0,184.0,4.2,16.0,188.5,171.87,134.42
2017,6,28,10,0,7.0,198.0,4.2,16.0,204.0,186.16,145.64
2017,6,28,10,15,8.5,212.5,4.2,16.0,220.0,200.84,157.15
2017,6,28,10,30,10.0,227.0,4.2,16.0,236.0,215.74,168.79
2017,6,28,10,45,10.5,233.0,4.25,16.0,242.5,222.46,173.96
2017,6,28,11,0,11.0,239.0,4.3,16.0,249.0,229.24,179.2
2017,6,28,11,15,11.0,240.5,4.3,16.0,251.5,231.58,180.94
2017,6,28,11,30,11.0,242.0,4.3,16.0,254.0,233.9,182.69
2017,6,28,11,45,12.5,259.5,4.35,16.0,272.5,252.29,197.11
2017,6,28,12,0,14.0,277.0,4.4,16.0,291.0,270.9,211.66
2017,6,28,12,15,14.5,286.5,4.4,16.0,301.0,281.36,219.78
2017,6,28,12,30,15.0,296.0,4.4,16.0,311.0,291.89,227.98
2017,6,28,12,45,15.5,300.0,4.45,16.0,315.5,297.26,232.26
2017,6,28,13,0,16.0,304.0,4.5,16.0,320.0,302.64,236.58
2017,6,28,13,15,15.0,292.0,4.5,16.0,306.5,291.17,227.78
2017,6,28,13,30,14.0,280.0,4.5,16.0,293.0,279.49,218.85
2017,6,28,13,45,14.0,277.0,4.55,16.0,290.0,277.38,217.46
2017,6,28,14,0,14.0,274.0,4.6,16.0,287.0,275.21,216.04
2017,6,28,14,15,13.5,267.5,4.6,16.0,279.5,269.07,211.49
2017,6,28,14,30,13.0,261.0,4.6,16.0,272.0,262.87,206.91
2017,6,28,14,45,12.5,252.0,4.65,16.0,262.5,254.13,200.38
2017,6,28,15,0,12.0,243.0,4.7,16.0,253.0,245.35,193.82
2017,6,28,15,15,18.0,254.0,4.75,16.0,268.0,263.16,208.64
2017,6,28,15,30,24.0,265.0,4.8,16.0,283.0,281.32,223.74
2017,6,28,15,45,19.0,240.5,4.85,16.0,254.0,252.27,200.98
2017,6,28,16,0,14.0,216.0,4.9,16.0,225.0,223.2,178.09
2017,6,28,16,15,28.0,218.0,4.9,15.5,234.0,251.22,202.18
2017,6,28,16,30,42.0,220.0,4.9,15.0,243.0,267.94,217.17
2017,6,28,16,45,51.5,204.0,4.9,15.0,230.0,259.36,211.24
2017,6,28,17,0,61.0,188.0,4.9,15.0,217.0,250.09,204.7
2017,6,28,17,15,34.0,157.5,4.9,14.5,173.5,194.17,158.72
2017,6,28,17,30,7.0,127.0,4.9,14.0,130.0,131.19,105.97
2017,6,28,17,45,3.5,109.0,4.95,14.0,110.5,110.83,88.93
2017,6,28,18,0,0.0,91.0,5.0,14.0,91.0,90.6,71.72
2017,6,28,18,15,219.5,73.0,4.95,14.0,114.0,230.06,192.61
2017,6,28,18,30,439.0,55.0,4.9,14.0,137.0,337.65,279.73
2017,6,28,18,45,342.0,44.0,4.9,14.0,96.5,254.56,205.3
2017,6,28,19,0,245.0,33.0,4.9,14.0,56.0,180.46,132.94
2017,6,28,19,15,122.5,16.5,4.9,13.5,28.0,84.65,0.0
2017,6,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,5,15,135.0,17.5,4.45,13.0,31.5,13.7,0.0
2017,6,29,5,30,270.0,35.0,4.4,13.0,63.0,28.33,18.0
2017,6,29,5,45,369.0,45.0,4.35,13.5,105.0,35.1,25.11
2017,6,29,6,0,468.0,55.0,4.3,14.0,147.0,41.54,31.25
2017,6,29,6,15,532.0,62.0,4.2,14.0,195.5,44.98,34.6
2017,6,29,6,30,596.0,69.0,4.1,14.0,244.0,48.27,37.65
2017,6,29,6,45,298.0,63.5,4.0,14.0,151.0,43.63,33.5
2017,6,29,7,0,0.0,58.0,3.9,14.0,58.0,53.92,42.6
2017,6,29,7,15,0.0,65.5,3.85,14.0,65.5,60.93,46.32
2017,6,29,7,30,0.0,73.0,3.8,14.0,73.0,67.94,52.08
2017,6,29,7,45,0.0,100.5,3.75,14.5,100.5,92.89,72.67
2017,6,29,8,0,0.0,128.0,3.7,15.0,128.0,117.07,92.27
2017,6,29,8,15,0.0,142.0,3.65,15.0,142.0,129.66,102.31
2017,6,29,8,30,0.0,156.0,3.6,15.0,156.0,142.32,112.32
2017,6,29,8,45,1.0,161.5,3.6,15.5,162.5,147.97,116.36
2017,6,29,9,0,2.0,167.0,3.6,16.0,169.0,153.7,120.46
2017,6,29,9,15,3.5,177.0,3.55,16.0,180.0,163.69,128.22
2017,6,29,9,30,5.0,187.0,3.5,16.0,191.0,173.86,136.1
2017,6,29,9,45,7.5,207.5,3.5,16.0,214.0,194.05,151.98
2017,6,29,10,0,10.0,228.0,3.5,16.0,237.0,214.58,168.02
2017,6,29,10,15,13.5,265.0,3.55,16.0,277.5,250.73,196.27
2017,6,29,10,30,17.0,302.0,3.6,16.0,318.0,287.39,224.64
2017,6,29,10,45,17.5,309.0,3.65,16.5,325.5,295.76,230.46
2017,6,29,11,0,18.0,316.0,3.7,17.0,333.0,304.18,236.38
2017,6,29,11,15,17.5,314.0,3.8,17.0,330.5,303.7,235.93
2017,6,29,11,30,17.0,312.0,3.9,17.0,328.0,303.09,235.42
2017,6,29,11,45,17.5,313.5,4.0,17.0,330.5,306.42,238.01
2017,6,29,12,0,18.0,315.0,4.1,17.0,333.0,309.74,240.61
2017,6,29,12,15,20.5,335.0,4.2,17.0,355.5,332.17,257.98
2017,6,29,12,30,23.0,355.0,4.3,17.0,378.0,354.93,275.54
2017,6,29,12,45,27.0,369.5,4.45,17.0,396.5,380.39,295.26
2017,6,29,13,0,31.0,384.0,4.6,17.0,415.0,401.56,311.72
2017,6,29,13,15,22.5,331.0,4.7,16.5,353.0,343.88,268.25
2017,6,29,13,30,14.0,278.0,4.8,16.0,291.0,277.55,217.41
2017,6,29,13,45,15.5,286.5,4.95,16.0,300.5,288.1,226.14
2017,6,29,14,0,17.0,295.0,5.1,16.0,310.0,298.8,234.88
2017,6,29,14,15,16.0,283.0,5.15,16.0,297.0,286.86,225.8
2017,6,29,14,30,15.0,271.0,5.2,16.0,284.0,274.78,216.65
2017,6,29,14,45,14.5,262.0,5.3,16.0,274.0,266.1,210.21
2017,6,29,15,0,14.0,253.0,5.4,16.0,264.0,257.37,203.72
2017,6,29,15,15,18.0,256.5,5.45,16.0,270.0,265.71,210.96
2017,6,29,15,30,22.0,260.0,5.5,16.0,276.0,274.21,218.38
2017,6,29,15,45,11.5,214.5,5.55,16.0,223.0,218.29,173.73
2017,6,29,16,0,1.0,169.0,5.6,16.0,170.0,162.85,128.89
2017,6,29,16,15,0.5,164.5,5.6,15.5,165.5,158.59,126.07
2017,6,29,16,30,0.0,160.0,5.6,15.0,161.0,154.51,123.33
2017,6,29,16,45,0.0,133.0,5.7,15.0,133.5,127.48,101.37
2017,6,29,17,0,0.0,106.0,5.8,15.0,106.0,100.46,79.17
2017,6,29,17,15,0.0,91.5,5.85,14.5,91.5,86.27,67.65
2017,6,29,17,30,0.0,77.0,5.9,14.0,77.0,72.05,55.92
2017,6,29,17,45,0.0,65.5,5.95,14.0,65.5,60.93,46.55
2017,6,29,18,0,0.0,54.0,6.0,14.0,54.0,50.2,37.38
2017,6,29,18,15,239.5,52.0,5.95,13.5,97.0,225.77,190.23
2017,6,29,18,30,479.0,50.0,5.9,13.0,140.0,354.56,295.77
2017,6,29,18,45,381.5,40.5,5.85,13.0,99.0,271.32,220.29
2017,6,29,19,0,284.0,31.0,5.8,13.0,58.0,196.96,146.18
2017,6,29,19,15,142.0,15.5,5.7,13.0,29.0,93.96,0.0
2017,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,30,5,15,159.5,15.5,4.8,13.0,32.0,11.96,0.0
2017,6,30,5,30,319.0,31.0,4.8,13.0,64.0,24.57,14.8
2017,6,30,5,45,410.0,40.0,4.85,13.5,105.5,30.61,21.16
2017,6,30,6,0,501.0,49.0,4.9,14.0,147.0,36.35,26.64
2017,6,30,6,15,562.0,55.5,4.85,14.0,195.5,39.65,29.83
2017,6,30,6,30,623.0,62.0,4.8,14.0,244.0,42.78,32.74
2017,6,30,6,45,311.5,64.5,4.75,14.0,155.5,44.4,34.18
2017,6,30,7,0,0.0,67.0,4.7,14.0,67.0,62.33,50.07
2017,6,30,7,15,0.0,90.0,4.6,14.0,90.0,82.93,64.93
2017,6,30,7,30,0.0,113.0,4.5,14.0,113.0,102.95,81.51
2017,6,30,7,45,0.0,122.5,4.45,14.5,122.5,111.71,88.35
2017,6,30,8,0,0.0,132.0,4.4,15.0,132.0,120.47,95.11
2017,6,30,8,15,0.0,142.0,4.35,15.0,142.0,129.65,102.36
2017,6,30,8,30,0.0,152.0,4.3,15.0,152.0,138.85,109.57
2017,6,30,8,45,1.5,163.0,4.3,15.0,164.0,149.42,117.85
2017,6,30,9,0,3.0,174.0,4.3,15.0,176.0,160.18,126.26
2017,6,30,9,15,5.0,189.5,4.3,15.0,193.5,175.28,138.17
2017,6,30,9,30,7.0,205.0,4.3,15.0,211.0,190.65,150.25
2017,6,30,9,45,8.0,213.5,4.3,15.5,220.5,199.6,156.86
2017,6,30,10,0,9.0,222.0,4.3,16.0,230.0,208.66,163.55
2017,6,30,10,15,10.5,240.0,4.3,16.0,250.0,226.64,177.59
2017,6,30,10,30,12.0,258.0,4.3,16.0,270.0,244.86,191.75
2017,6,30,10,45,16.0,291.5,4.35,16.0,307.0,279.0,218.37
2017,6,30,11,0,20.0,325.0,4.4,16.0,344.0,313.72,245.23
2017,6,30,11,15,18.5,319.0,4.45,16.0,337.0,308.98,241.38
2017,6,30,11,30,17.0,313.0,4.5,16.0,330.0,303.97,237.43
2017,6,30,11,45,30.0,365.5,4.6,16.0,395.0,365.55,285.3
2017,6,30,12,0,43.0,418.0,4.7,16.0,460.0,429.3,334.14
2017,6,30,12,15,47.0,425.5,4.8,16.0,471.5,444.47,345.75
2017,6,30,12,30,51.0,433.0,4.9,16.0,483.0,459.88,357.72
2017,6,30,12,45,116.0,455.0,5.05,16.0,566.5,552.74,430.14
2017,6,30,13,0,181.0,477.0,5.2,16.0,650.0,643.32,499.67
2017,6,30,13,15,328.0,424.0,5.3,16.0,731.0,748.31,582.24
2017,6,30,13,30,475.0,371.0,5.4,16.0,812.0,855.97,665.32
2017,6,30,13,45,310.5,404.0,5.5,16.0,690.0,727.92,568.0
2017,6,30,14,0,146.0,437.0,5.6,16.0,568.0,594.74,464.9
2017,6,30,14,15,180.0,420.5,5.6,16.0,576.5,615.74,483.09
2017,6,30,14,30,214.0,404.0,5.6,16.0,585.0,635.73,500.03
2017,6,30,14,45,536.0,261.5,5.7,16.0,689.0,828.35,655.29
2017,6,30,15,0,858.0,119.0,5.8,16.0,793.0,976.87,766.95
2017,6,30,15,15,846.5,117.0,5.8,15.5,753.0,955.65,753.76
2017,6,30,15,30,835.0,115.0,5.8,15.0,713.0,940.38,745.85
2017,6,30,15,45,822.5,111.0,5.85,15.0,669.5,911.0,726.45
2017,6,30,16,0,810.0,107.0,5.9,15.0,626.0,879.41,705.37
2017,6,30,16,15,484.0,174.5,5.9,15.0,478.0,648.05,529.64
2017,6,30,16,30,158.0,242.0,5.9,15.0,330.0,407.4,332.87
2017,6,30,16,45,101.0,212.0,5.9,15.0,266.5,310.16,254.49
2017,6,30,17,0,44.0,182.0,5.9,15.0,203.0,229.18,187.29
2017,6,30,17,15,22.0,134.0,5.85,14.5,144.5,156.67,127.4
2017,6,30,17,30,0.0,86.0,5.8,14.0,86.0,81.36,63.78
2017,6,30,17,45,0.0,73.0,5.8,14.0,73.0,68.67,53.14
2017,6,30,18,0,0.0,60.0,5.8,14.0,60.0,55.94,42.28
2017,6,30,18,15,219.0,56.5,5.7,13.5,98.0,219.76,184.75
2017,6,30,18,30,438.0,53.0,5.6,13.0,136.0,335.11,279.3
2017,6,30,18,45,344.0,42.5,5.55,13.0,95.5,254.23,206.15
2017,6,30,19,0,250.0,32.0,5.5,13.0,55.0,181.98,134.69
2017,6,30,19,15,125.0,16.0,5.5,13.0,27.5,84.92,0.0
2017,6,30,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,7,1,5,15,113.0,17.5,6.85,13.0,29.0,13.72,0.0
2017,7,1,5,30,226.0,35.0,6.8,13.0,58.0,27.29,16.96
2017,7,1,5,45,319.5,46.5,6.8,13.0,98.0,35.57,25.51
2017,7,1,6,0,413.0,58.0,6.8,13.0,138.0,44.35,33.83
2017,7,1,6,15,478.0,66.0,6.7,13.0,185.0,48.49,37.84
2017,7,1,6,30,543.0,74.0,6.6,13.0,232.0,52.42,41.5
2017,7,1,6,45,271.5,84.5,6.55,13.5,163.5,58.43,46.77
2017,7,1,7,0,0.0,95.0,6.5,14.0,95.0,86.34,71.37
2017,7,1,7,15,0.0,87.5,6.45,14.0,87.5,80.8,63.14
2017,7,1,7,30,0.0,80.0,6.4,14.0,80.0,74.49,57.61
2017,7,1,7,45,0.0,115.5,6.35,14.0,115.5,105.76,83.65
2017,7,1,8,0,0.0,151.0,6.3,14.0,151.0,136.45,108.88
2017,7,1,8,15,2.0,168.0,6.2,14.0,169.5,152.11,121.37
2017,7,1,8,30,4.0,185.0,6.1,14.0,188.0,168.06,134.03
2017,7,1,8,45,14.0,225.5,6.1,14.5,235.5,206.6,164.56
2017,7,1,9,0,24.0,266.0,6.1,15.0,283.0,246.24,195.66
2017,7,1,9,15,26.0,284.0,6.0,15.0,303.5,257.4,204.22
2017,7,1,9,30,28.0,302.0,5.9,15.0,324.0,276.61,219.21
2017,7,1,9,45,29.0,317.0,5.85,15.5,341.0,293.23,231.66
2017,7,1,10,0,30.0,332.0,5.8,16.0,358.0,310.11,244.22
2017,7,1,10,15,48.0,370.5,5.75,16.0,413.0,357.32,281.03
2017,7,1,10,30,66.0,409.0,5.7,16.0,468.0,406.71,319.18
2017,7,1,10,45,102.0,435.0,5.7,16.0,529.0,459.99,360.54
2017,7,1,11,0,138.0,461.0,5.7,16.0,590.0,513.59,401.88
2017,7,1,11,15,361.0,401.0,5.7,16.0,745.0,639.76,502.61
2017,7,1,11,30,584.0,341.0,5.7,16.0,900.0,782.29,613.19
2017,7,1,11,45,725.0,246.0,5.7,16.0,944.5,836.32,656.97
2017,7,1,12,0,866.0,151.0,5.7,16.0,989.0,888.95,695.78
2017,7,1,12,15,638.0,280.0,5.65,16.0,897.5,841.36,658.61
2017,7,1,12,30,410.0,409.0,5.6,16.0,806.0,776.69,604.42
2017,7,1,12,45,335.5,436.5,5.6,16.5,759.5,744.86,578.38
2017,7,1,13,0,261.0,464.0,5.6,17.0,713.0,713.21,552.09
2017,7,1,13,15,340.5,423.5,5.55,17.0,743.5,759.67,589.29
2017,7,1,13,30,420.0,383.0,5.5,17.0,774.0,813.88,631.36
2017,7,1,13,45,319.0,408.5,5.5,17.0,701.0,740.78,575.55
2017,7,1,14,0,218.0,434.0,5.5,17.0,628.0,662.77,515.8
2017,7,1,14,15,241.0,414.5,5.45,17.0,623.0,681.94,531.6
2017,7,1,14,30,264.0,395.0,5.4,17.0,618.0,688.33,537.81
2017,7,1,14,45,248.0,380.5,5.35,17.0,583.0,660.15,517.29
2017,7,1,15,0,232.0,366.0,5.3,17.0,548.0,617.12,485.93
2017,7,1,15,15,198.0,349.0,5.25,16.5,499.0,566.69,448.87
2017,7,1,15,30,164.0,332.0,5.2,16.0,450.0,516.26,411.25
2017,7,1,15,45,138.5,309.0,5.2,16.0,404.0,467.22,373.88
2017,7,1,16,0,113.0,286.0,5.2,16.0,358.0,418.38,336.16
2017,7,1,16,15,110.0,265.0,5.15,15.5,330.5,378.56,306.51
2017,7,1,16,30,107.0,244.0,5.1,15.0,303.0,352.43,287.19
2017,7,1,16,45,88.5,217.0,5.1,15.0,263.0,305.83,250.09
2017,7,1,17,0,70.0,190.0,5.1,15.0,223.0,259.76,212.91
2017,7,1,17,15,70.5,168.5,5.1,14.5,198.5,235.76,194.3
2017,7,1,17,30,71.0,147.0,5.1,14.0,174.0,211.34,174.9
2017,7,1,17,45,60.5,126.5,5.1,14.0,147.5,180.17,148.79
2017,7,1,18,0,50.0,106.0,5.1,14.0,121.0,149.46,122.62
2017,7,1,18,15,221.0,81.5,5.1,13.5,126.0,242.94,203.55
2017,7,1,18,30,392.0,57.0,5.1,13.0,131.0,313.66,260.91
2017,7,1,18,45,299.0,45.0,5.15,13.0,91.5,232.25,187.93
2017,7,1,19,0,206.0,33.0,5.2,13.0,52.0,162.39,119.62
2017,7,1,19,15,103.0,16.5,5.2,13.0,26.0,76.47,0.0
2017,7,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,5,15,123.0,16.5,3.5,13.0,28.5,12.93,0.0
2017,7,2,5,30,246.0,33.0,3.4,13.0,57.0,25.71,15.6
2017,7,2,5,45,348.0,42.5,3.35,13.0,98.0,32.97,23.25
2017,7,2,6,0,450.0,52.0,3.3,13.0,139.0,39.05,29.15
2017,7,2,6,15,512.5,59.5,3.15,13.0,186.0,43.02,32.99
2017,7,2,6,30,575.0,67.0,3.0,13.0,233.0,46.79,36.48
2017,7,2,6,45,331.5,109.0,2.85,13.5,209.0,76.39,62.78
2017,7,2,7,0,88.0,151.0,2.7,14.0,185.0,122.33,102.91
2017,7,2,7,15,405.0,119.5,2.6,14.0,308.5,86.77,63.28
2017,7,2,7,30,722.0,88.0,2.5,14.0,432.0,109.83,61.73
2017,7,2,7,45,425.0,166.0,2.4,14.5,374.5,167.72,115.88
2017,7,2,8,0,128.0,244.0,2.3,15.0,317.0,213.77,165.19
2017,7,2,8,15,102.0,261.5,2.3,15.0,323.0,238.82,186.18
2017,7,2,8,30,76.0,279.0,2.3,15.0,329.0,253.63,198.82
2017,7,2,8,45,454.5,194.0,2.3,15.5,519.5,294.6,222.43
2017,7,2,9,0,833.0,109.0,2.3,16.0,710.0,399.01,300.16
2017,7,2,9,15,844.5,111.5,2.35,16.0,749.5,447.94,342.11
2017,7,2,9,30,856.0,114.0,2.4,16.0,789.0,497.27,383.66
2017,7,2,9,45,597.5,245.0,2.45,16.0,726.0,507.38,393.46
2017,7,2,10,0,339.0,376.0,2.5,16.0,663.0,507.44,392.72
2017,7,2,10,15,611.5,248.5,2.6,16.0,787.5,579.61,451.42
2017,7,2,10,30,884.0,121.0,2.7,16.0,912.0,680.36,530.8
2017,7,2,10,45,888.5,122.5,2.8,16.5,933.0,722.22,561.39
