Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,11,0,893.0,124.0,2.9,17.0,954.0,762.72,589.86
2017,7,2,11,15,896.0,124.5,2.95,17.0,968.5,799.71,615.64
2017,7,2,11,30,899.0,125.0,3.0,17.0,983.0,834.92,640.06
2017,7,2,11,45,647.5,270.0,3.1,17.0,890.5,792.99,608.25
2017,7,2,12,0,396.0,415.0,3.2,17.0,798.0,733.87,560.09
2017,7,2,12,15,398.5,414.0,3.2,17.0,799.5,751.74,573.49
2017,7,2,12,30,401.0,413.0,3.2,17.0,801.0,771.87,587.85
2017,7,2,12,45,639.0,276.0,3.25,17.0,888.0,877.93,670.2
2017,7,2,13,0,877.0,139.0,3.3,17.0,975.0,974.51,737.77
2017,7,2,13,15,539.5,299.0,3.35,16.5,811.0,835.22,639.25
2017,7,2,13,30,202.0,459.0,3.4,16.0,647.0,660.54,506.38
2017,7,2,13,45,159.5,446.0,3.45,16.0,592.0,611.87,471.53
2017,7,2,14,0,117.0,433.0,3.5,16.0,537.0,561.71,434.28
2017,7,2,14,15,177.0,416.5,3.5,16.0,568.5,608.38,471.72
2017,7,2,14,30,237.0,400.0,3.5,16.0,600.0,654.05,507.68
2017,7,2,14,45,139.0,361.5,3.55,16.0,477.5,518.69,405.63
2017,7,2,15,0,41.0,323.0,3.6,16.0,355.0,369.66,290.38
2017,7,2,15,15,35.0,298.5,3.6,15.5,325.0,339.4,268.41
2017,7,2,15,30,29.0,274.0,3.6,15.0,295.0,308.85,245.51
2017,7,2,15,45,44.0,271.5,3.65,15.0,301.0,322.29,257.46
2017,7,2,16,0,59.0,269.0,3.7,15.0,307.0,335.45,269.09
2017,7,2,16,15,107.5,255.5,3.65,14.5,318.0,378.91,306.37
2017,7,2,16,30,156.0,242.0,3.6,14.0,329.0,405.7,330.44
2017,7,2,16,45,97.5,211.0,3.6,14.0,263.5,306.06,250.28
2017,7,2,17,0,39.0,180.0,3.6,14.0,198.0,222.78,181.69
2017,7,2,17,15,19.5,130.0,3.6,14.0,139.0,141.98,114.98
2017,7,2,17,30,0.0,80.0,3.6,14.0,80.0,75.14,58.47
2017,7,2,17,45,0.0,67.5,3.6,14.0,67.5,62.94,48.26
2017,7,2,18,0,0.0,55.0,3.6,14.0,55.0,51.13,38.19
2017,7,2,18,15,190.5,56.0,3.55,13.5,92.0,201.88,168.83
2017,7,2,18,30,381.0,57.0,3.5,13.0,129.0,305.02,252.76
2017,7,2,18,45,290.0,44.5,3.5,13.0,90.0,226.94,182.89
2017,7,2,19,0,199.0,32.0,3.5,13.0,51.0,157.58,115.55
2017,7,2,19,15,99.5,16.0,3.4,13.0,25.5,74.12,0.0
2017,7,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,3,5,15,125.5,16.0,2.35,12.0,28.0,12.54,0.0
2017,7,3,5,30,251.0,32.0,2.4,12.0,56.0,25.7,15.58
2017,7,3,5,45,347.0,42.5,2.5,12.5,97.0,33.05,23.36
2017,7,3,6,0,443.0,53.0,2.6,13.0,138.0,40.01,30.0
2017,7,3,6,15,506.0,60.5,2.6,13.0,185.0,43.94,33.81
2017,7,3,6,30,569.0,68.0,2.6,13.0,232.0,47.67,37.27
2017,7,3,6,45,314.5,107.5,2.6,13.5,201.0,75.3,61.82
2017,7,3,7,0,60.0,147.0,2.6,14.0,170.0,119.63,100.56
2017,7,3,7,15,392.5,118.0,2.55,14.0,301.5,84.85,62.23
2017,7,3,7,30,725.0,89.0,2.5,14.0,433.0,109.77,61.89
2017,7,3,7,45,472.0,164.0,2.45,14.5,397.5,171.03,116.63
2017,7,3,8,0,219.0,239.0,2.4,15.0,362.0,225.2,170.54
2017,7,3,8,15,213.5,262.5,2.35,15.0,391.0,255.78,195.45
2017,7,3,8,30,208.0,286.0,2.3,15.0,420.0,286.12,220.35
2017,7,3,8,45,239.0,303.0,2.25,15.5,467.0,315.32,242.91
2017,7,3,9,0,270.0,320.0,2.2,16.0,514.0,355.56,274.09
2017,7,3,9,15,567.5,215.0,2.15,16.0,653.0,406.44,312.19
2017,7,3,9,30,865.0,110.0,2.1,16.0,792.0,497.18,382.88
2017,7,3,9,45,865.0,116.5,2.05,16.5,823.5,544.51,420.37
2017,7,3,10,0,865.0,123.0,2.0,17.0,855.0,590.83,456.05
2017,7,3,10,15,872.0,124.5,2.0,17.0,883.0,636.03,491.02
2017,7,3,10,30,879.0,126.0,2.0,17.0,911.0,680.45,524.57
2017,7,3,10,45,885.5,126.0,2.05,17.5,933.0,722.29,554.85
2017,7,3,11,0,892.0,126.0,2.1,18.0,955.0,762.91,582.82
2017,7,3,11,15,895.0,126.5,2.15,18.0,969.5,799.93,608.15
2017,7,3,11,30,898.0,127.0,2.2,18.0,984.0,835.17,632.17
2017,7,3,11,45,671.5,264.5,2.25,18.0,908.0,807.44,610.95
2017,7,3,12,0,445.0,402.0,2.3,18.0,832.0,764.9,575.77
2017,7,3,12,15,674.5,264.0,2.35,18.0,915.5,858.02,647.9
2017,7,3,12,30,904.0,126.0,2.4,18.0,999.0,947.74,709.25
2017,7,3,12,45,905.5,124.0,2.5,18.0,993.0,968.3,723.19
2017,7,3,13,0,907.0,122.0,2.6,18.0,987.0,986.17,736.13
2017,7,3,13,15,680.5,247.5,2.65,17.5,891.0,921.22,694.5
2017,7,3,13,30,454.0,373.0,2.7,17.0,795.0,836.74,632.3
2017,7,3,13,45,470.0,349.5,2.8,17.0,777.5,838.16,636.15
2017,7,3,14,0,486.0,326.0,2.9,17.0,760.0,837.27,637.75
2017,7,3,14,15,405.0,352.0,2.95,17.0,706.0,789.05,602.65
2017,7,3,14,30,324.0,378.0,3.0,17.0,652.0,729.27,559.38
2017,7,3,14,45,210.5,370.5,3.1,17.0,545.5,598.81,463.93
2017,7,3,15,0,97.0,363.0,3.2,17.0,439.0,468.1,365.0
2017,7,3,15,15,97.5,344.0,3.3,16.5,417.5,450.02,353.69
2017,7,3,15,30,98.0,325.0,3.4,16.0,396.0,431.41,341.31
2017,7,3,15,45,69.0,290.0,3.5,16.0,338.5,366.53,291.38
2017,7,3,16,0,40.0,255.0,3.6,16.0,281.0,302.09,240.95
2017,7,3,16,15,38.5,236.5,3.6,15.5,260.0,281.78,226.13
2017,7,3,16,30,37.0,218.0,3.6,15.0,239.0,261.31,210.87
2017,7,3,16,45,19.0,182.5,3.6,15.0,193.5,196.02,158.03
2017,7,3,17,0,1.0,147.0,3.6,15.0,148.0,144.45,115.56
2017,7,3,17,15,0.5,120.5,3.55,14.5,121.0,117.14,93.45
2017,7,3,17,30,0.0,94.0,3.5,14.0,94.0,89.79,70.88
2017,7,3,17,45,0.0,79.5,3.5,14.0,79.5,75.57,58.98
2017,7,3,18,0,0.0,65.0,3.5,14.0,65.0,61.27,46.82
2017,7,3,18,15,230.0,57.5,3.4,13.5,101.0,227.95,191.06
2017,7,3,18,30,460.0,50.0,3.3,13.0,137.0,344.15,284.88
2017,7,3,18,45,368.5,39.5,3.2,13.0,96.0,263.68,212.57
2017,7,3,19,0,277.0,29.0,3.1,13.0,55.0,191.82,141.1
2017,7,3,19,15,138.5,14.5,2.95,13.0,27.5,90.99,0.0
2017,7,3,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,5,15,151.0,14.5,2.2,12.0,29.0,11.22,0.0
2017,7,4,5,30,302.0,29.0,2.2,12.0,58.0,22.95,13.21
2017,7,4,5,45,398.5,38.0,2.25,12.5,99.5,29.06,19.86
2017,7,4,6,0,495.0,47.0,2.3,13.0,141.0,34.87,25.44
2017,7,4,6,15,556.0,53.5,2.25,13.0,188.5,38.24,28.71
2017,7,4,6,30,617.0,60.0,2.2,13.0,236.0,41.43,31.69
2017,7,4,6,45,315.5,96.0,2.2,13.5,187.0,66.99,54.44
2017,7,4,7,0,14.0,132.0,2.2,14.0,138.0,114.99,96.48
2017,7,4,7,15,15.0,148.5,2.15,14.0,155.5,129.36,103.53
2017,7,4,7,30,16.0,165.0,2.1,14.0,173.0,145.22,115.88
2017,7,4,7,45,23.0,188.0,2.05,14.5,200.5,166.93,132.55
2017,7,4,8,0,30.0,211.0,2.0,15.0,228.0,181.53,143.31
2017,7,4,8,15,135.5,246.0,1.95,15.0,332.0,226.97,175.35
2017,7,4,8,30,241.0,281.0,1.9,15.0,436.0,283.07,216.66
2017,7,4,8,45,279.5,294.5,1.9,15.5,486.5,321.41,246.28
2017,7,4,9,0,318.0,308.0,1.9,16.0,537.0,363.64,279.04
2017,7,4,9,15,211.5,337.0,1.9,16.0,493.5,368.73,285.13
2017,7,4,9,30,105.0,366.0,1.9,16.0,450.0,362.94,281.52
2017,7,4,9,45,119.5,386.5,1.9,16.5,485.5,388.86,300.73
2017,7,4,10,0,134.0,407.0,1.9,17.0,521.0,423.28,325.92
2017,7,4,10,15,141.5,422.5,1.95,17.0,546.0,450.99,346.55
2017,7,4,10,30,149.0,438.0,2.0,17.0,571.0,479.47,367.63
2017,7,4,10,45,313.5,404.0,2.15,17.0,692.5,570.54,437.81
2017,7,4,11,0,478.0,370.0,2.3,17.0,814.0,675.67,516.84
2017,7,4,11,15,711.5,232.5,2.4,17.0,905.0,754.58,578.98
2017,7,4,11,30,945.0,95.0,2.5,17.0,996.0,843.32,642.96
2017,7,4,11,45,947.5,94.0,2.7,17.5,1003.5,876.06,664.76
2017,7,4,12,0,950.0,93.0,2.9,18.0,1011.0,906.57,685.42
2017,7,4,12,15,950.0,93.0,3.05,17.5,1011.0,933.44,705.87
2017,7,4,12,30,950.0,93.0,3.2,17.0,1011.0,957.71,724.68
2017,7,4,12,45,936.0,101.0,3.35,17.0,999.5,974.04,736.86
2017,7,4,13,0,922.0,109.0,3.5,17.0,988.0,987.24,747.06
2017,7,4,13,15,919.0,108.5,3.6,17.0,973.0,999.47,756.38
2017,7,4,13,30,916.0,108.0,3.7,17.0,958.0,1008.69,763.78
2017,7,4,13,45,562.5,271.0,3.85,17.0,789.5,851.18,653.9
2017,7,4,14,0,209.0,434.0,4.0,17.0,621.0,653.57,502.89
2017,7,4,14,15,161.5,418.0,4.0,16.5,560.0,594.47,460.86
2017,7,4,14,30,114.0,402.0,4.0,16.0,499.0,534.41,416.5
2017,7,4,14,45,74.5,358.5,4.05,16.0,421.0,438.45,344.1
2017,7,4,15,0,35.0,315.0,4.1,16.0,343.0,355.11,279.66
2017,7,4,15,15,38.0,303.0,4.05,16.0,332.0,347.22,274.49
2017,7,4,15,30,41.0,291.0,4.0,16.0,321.0,339.09,268.93
2017,7,4,15,45,25.5,248.0,4.0,16.0,266.5,278.78,221.68
2017,7,4,16,0,10.0,205.0,4.0,16.0,212.0,208.07,165.38
2017,7,4,16,15,6.0,185.0,3.95,15.5,189.0,184.72,147.24
2017,7,4,16,30,2.0,165.0,3.9,15.0,166.0,161.47,128.84
2017,7,4,16,45,1.0,139.0,3.9,15.0,139.5,134.56,107.1
2017,7,4,17,0,0.0,113.0,3.9,15.0,113.0,107.67,85.1
2017,7,4,17,15,0.0,101.5,3.9,14.5,101.5,96.62,76.3
2017,7,4,17,30,0.0,90.0,3.9,14.0,90.0,85.57,67.34
2017,7,4,17,45,0.0,76.5,3.9,14.0,76.5,72.38,56.28
2017,7,4,18,0,0.0,63.0,3.9,14.0,63.0,59.14,45.01
2017,7,4,18,15,253.5,53.5,3.85,14.0,101.0,236.59,198.41
2017,7,4,18,30,507.0,44.0,3.8,14.0,139.0,363.07,299.84
2017,7,4,18,45,413.5,35.5,3.75,14.0,98.0,282.01,226.84
2017,7,4,19,0,320.0,27.0,3.7,14.0,57.0,209.72,153.78
2017,7,4,19,15,160.0,13.5,3.6,14.0,28.5,98.52,0.0
2017,7,4,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,5,5,15,154.5,14.0,3.2,13.0,29.0,10.82,0.0
2017,7,5,5,30,309.0,28.0,3.2,13.0,58.0,22.09,12.32
2017,7,5,5,45,400.0,37.0,3.25,13.0,98.5,28.24,19.05
2017,7,5,6,0,491.0,46.0,3.3,13.0,139.0,34.07,24.7
2017,7,5,6,15,550.5,52.0,3.25,13.0,185.5,37.06,27.63
2017,7,5,6,30,610.0,58.0,3.2,13.0,232.0,39.91,30.31
2017,7,5,6,45,305.0,89.5,3.15,13.5,176.5,62.32,50.27
2017,7,5,7,0,0.0,121.0,3.1,14.0,121.0,106.66,89.24
2017,7,5,7,15,1.0,134.5,3.1,14.0,135.0,118.55,94.77
2017,7,5,7,30,2.0,148.0,3.1,14.0,149.0,131.16,104.89
2017,7,5,7,45,4.5,163.5,3.15,14.5,166.5,145.63,116.13
2017,7,5,8,0,7.0,179.0,3.2,15.0,184.0,160.39,127.49
2017,7,5,8,15,10.5,198.5,3.2,15.0,206.0,178.93,142.03
2017,7,5,8,30,14.0,218.0,3.2,15.0,228.0,197.94,156.88
2017,7,5,8,45,48.5,269.0,3.25,15.5,304.0,244.27,192.38
2017,7,5,9,0,83.0,320.0,3.3,16.0,380.0,301.38,236.17
2017,7,5,9,15,61.5,321.5,3.25,16.0,367.0,301.29,236.16
2017,7,5,9,30,40.0,323.0,3.2,16.0,354.0,298.66,234.03
2017,7,5,9,45,51.0,350.0,3.2,16.0,391.5,330.95,258.87
2017,7,5,10,0,62.0,377.0,3.2,16.0,429.0,364.66,284.56
2017,7,5,10,15,79.0,401.5,3.15,16.0,470.5,401.31,312.34
2017,7,5,10,30,96.0,426.0,3.1,16.0,512.0,439.81,341.31
2017,7,5,10,45,98.0,437.5,3.05,16.5,527.0,458.72,354.5
2017,7,5,11,0,100.0,449.0,3.0,17.0,542.0,477.83,367.8
2017,7,5,11,15,176.5,457.0,3.0,17.0,624.5,548.98,421.95
2017,7,5,11,30,253.0,465.0,3.0,17.0,707.0,627.04,480.1
2017,7,5,11,45,253.0,469.0,3.0,17.5,712.0,645.4,492.01
2017,7,5,12,0,253.0,473.0,3.0,18.0,717.0,663.37,503.88
2017,7,5,12,15,253.5,473.0,3.1,18.0,717.5,677.57,514.44
2017,7,5,12,30,254.0,473.0,3.2,18.0,718.0,691.07,524.55
2017,7,5,12,45,265.5,466.0,3.3,18.0,720.5,707.24,536.99
2017,7,5,13,0,277.0,459.0,3.4,18.0,723.0,722.67,548.94
2017,7,5,13,15,205.5,458.5,3.55,18.0,653.0,655.7,500.05
2017,7,5,13,30,134.0,458.0,3.7,18.0,583.0,592.85,453.48
2017,7,5,13,45,263.0,416.5,3.85,18.0,654.0,693.32,531.93
2017,7,5,14,0,392.0,375.0,4.0,18.0,725.0,783.98,601.46
2017,7,5,14,15,640.5,236.0,4.1,18.0,785.5,904.86,695.67
2017,7,5,14,30,889.0,97.0,4.2,18.0,846.0,990.08,755.54
2017,7,5,14,45,883.5,94.5,4.35,18.0,813.5,979.34,749.47
2017,7,5,15,0,878.0,92.0,4.5,18.0,781.0,965.68,742.71
2017,7,5,15,15,612.0,195.5,4.5,17.5,664.0,830.16,649.4
2017,7,5,15,30,346.0,299.0,4.5,17.0,547.0,666.05,525.01
2017,7,5,15,45,590.5,191.5,4.55,17.0,583.0,790.22,626.5
2017,7,5,16,0,835.0,84.0,4.6,17.0,619.0,866.99,683.95
2017,7,5,16,15,627.5,140.0,4.55,17.0,524.5,742.59,593.56
2017,7,5,16,30,420.0,196.0,4.5,17.0,430.0,606.87,489.34
2017,7,5,16,45,251.0,193.5,4.5,17.0,330.0,439.21,357.63
2017,7,5,17,0,82.0,191.0,4.5,17.0,230.0,270.69,219.93
2017,7,5,17,15,41.0,147.5,4.45,16.5,167.0,187.43,152.12
2017,7,5,17,30,0.0,104.0,4.4,16.0,104.0,100.56,79.32
2017,7,5,17,45,0.0,88.5,4.4,16.0,88.5,85.35,66.75
2017,7,5,18,0,0.0,73.0,4.4,16.0,73.0,70.04,53.85
2017,7,5,18,15,250.5,58.5,4.3,15.5,105.0,241.82,201.6
2017,7,5,18,30,501.0,44.0,4.2,15.0,137.0,359.67,296.27
2017,7,5,18,45,407.5,35.5,4.15,15.0,96.5,278.9,223.67
2017,7,5,19,0,314.0,27.0,4.1,15.0,56.0,206.91,150.83
2017,7,5,19,15,157.0,13.5,4.05,15.0,28.0,97.13,0.0
2017,7,5,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,5,15,124.5,14.5,3.65,13.0,26.5,11.3,0.0
2017,7,6,5,30,249.0,29.0,3.7,13.0,53.0,23.06,12.98
2017,7,6,5,45,344.0,39.0,3.75,13.5,92.5,30.06,20.57
2017,7,6,6,0,439.0,49.0,3.8,14.0,132.0,36.69,26.88
2017,7,6,6,15,501.0,56.5,3.85,14.0,178.0,40.77,30.81
2017,7,6,6,30,563.0,64.0,3.9,14.0,224.0,44.63,34.39
2017,7,6,6,45,281.5,81.0,3.95,14.5,161.0,56.2,44.63
2017,7,6,7,0,0.0,98.0,4.0,15.0,98.0,88.64,73.11
2017,7,6,7,15,12.0,134.5,3.9,15.0,140.5,118.61,99.1
2017,7,6,7,30,24.0,171.0,3.8,15.0,183.0,150.02,119.42
2017,7,6,7,45,15.0,173.0,3.75,15.5,181.0,154.22,122.34
2017,7,6,8,0,6.0,175.0,3.7,16.0,179.0,156.95,124.31
2017,7,6,8,15,11.0,198.5,3.7,16.0,206.0,178.97,141.61
2017,7,6,8,30,16.0,222.0,3.7,16.0,233.0,201.67,159.35
2017,7,6,8,45,17.0,236.0,3.7,16.5,248.0,215.96,170.08
2017,7,6,9,0,18.0,250.0,3.7,17.0,263.0,230.38,180.85
2017,7,6,9,15,28.5,285.5,3.75,17.0,307.5,259.16,203.12
2017,7,6,9,30,39.0,321.0,3.8,17.0,352.0,296.48,231.96
2017,7,6,9,45,39.0,334.5,3.85,17.5,367.0,312.15,243.38
2017,7,6,10,0,39.0,348.0,3.9,18.0,382.0,327.92,254.83
2017,7,6,10,15,148.0,386.5,3.9,18.0,518.5,425.1,330.12
2017,7,6,10,30,257.0,425.0,3.9,18.0,655.0,532.7,411.85
2017,7,6,10,45,188.5,440.0,3.95,18.0,611.0,518.79,400.08
2017,7,6,11,0,120.0,455.0,4.0,18.0,567.0,494.39,380.62
2017,7,6,11,15,101.5,455.0,4.0,18.0,551.0,491.75,378.28
2017,7,6,11,30,83.0,455.0,4.0,18.0,535.0,484.53,372.4
2017,7,6,11,45,88.5,453.5,4.05,18.5,539.0,494.34,379.26
2017,7,6,12,0,94.0,452.0,4.1,19.0,543.0,504.2,386.09
2017,7,6,12,15,92.5,459.5,4.15,19.0,549.5,516.37,395.06
2017,7,6,12,30,91.0,467.0,4.2,19.0,556.0,528.39,403.93
2017,7,6,12,45,197.5,459.0,4.3,19.0,648.0,631.64,483.12
2017,7,6,13,0,304.0,451.0,4.4,19.0,740.0,740.18,564.26
2017,7,6,13,15,220.0,454.5,4.45,19.0,662.5,665.51,508.46
2017,7,6,13,30,136.0,458.0,4.5,19.0,585.0,594.7,455.23
2017,7,6,13,45,174.5,445.5,4.55,19.0,604.0,625.71,480.22
2017,7,6,14,0,213.0,433.0,4.6,19.0,623.0,656.27,504.42
2017,7,6,14,15,343.5,374.0,4.6,19.0,668.5,739.99,570.1
2017,7,6,14,30,474.0,315.0,4.6,19.0,714.0,822.09,633.36
2017,7,6,14,45,669.0,207.0,4.7,19.0,745.5,904.87,698.58
2017,7,6,15,0,864.0,99.0,4.8,19.0,777.0,959.67,738.59
2017,7,6,15,15,853.5,97.0,4.85,18.5,738.0,939.22,727.09
2017,7,6,15,30,843.0,95.0,4.9,18.0,699.0,916.23,714.25
2017,7,6,15,45,829.5,93.0,4.95,18.0,656.5,888.08,696.24
2017,7,6,16,0,816.0,91.0,5.0,18.0,614.0,857.85,676.64
2017,7,6,16,15,798.5,88.0,5.1,17.5,567.5,828.5,659.09
2017,7,6,16,30,781.0,85.0,5.2,17.0,521.0,790.0,634.37
2017,7,6,16,45,757.5,82.0,5.3,17.0,472.5,745.2,603.23
2017,7,6,17,0,734.0,79.0,5.4,17.0,424.0,699.72,570.96
2017,7,6,17,15,703.5,75.0,5.45,16.5,374.0,647.23,533.34
2017,7,6,17,30,673.0,71.0,5.5,16.0,324.0,598.45,497.57
2017,7,6,17,45,629.5,66.0,5.6,16.0,275.0,537.15,449.31
2017,7,6,18,0,586.0,61.0,5.7,16.0,226.0,477.98,400.1
2017,7,6,18,15,524.0,54.0,5.65,15.5,179.5,407.52,340.28
2017,7,6,18,30,462.0,47.0,5.6,15.0,133.0,341.56,282.19
2017,7,6,18,45,367.0,37.5,5.6,15.0,93.0,260.49,209.53
2017,7,6,19,0,272.0,28.0,5.6,15.0,53.0,188.36,136.97
2017,7,6,19,15,136.0,14.0,5.6,15.0,26.5,88.83,0.0
2017,7,6,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,5,15,10.0,14.5,4.2,14.0,15.5,13.43,0.0
2017,7,7,5,30,20.0,29.0,4.2,14.0,31.0,26.04,15.13
2017,7,7,5,45,42.5,47.5,4.2,14.5,54.5,41.48,30.32
2017,7,7,6,0,65.0,66.0,4.2,15.0,78.0,54.53,42.42
2017,7,7,6,15,77.0,86.5,4.1,15.0,105.0,70.06,56.57
2017,7,7,6,30,89.0,107.0,4.0,15.0,132.0,85.17,70.13
2017,7,7,6,45,98.5,128.0,3.95,15.5,161.0,100.16,83.18
2017,7,7,7,0,108.0,149.0,3.9,16.0,190.0,114.69,95.56
2017,7,7,7,15,438.5,111.5,3.8,16.0,312.0,78.0,63.26
2017,7,7,7,30,769.0,74.0,3.7,16.0,434.0,95.88,49.92
2017,7,7,7,45,525.0,150.5,3.65,16.5,408.5,163.81,108.08
2017,7,7,8,0,281.0,227.0,3.6,17.0,383.0,217.06,160.49
2017,7,7,8,15,279.0,249.5,3.6,17.0,416.5,250.74,188.04
2017,7,7,8,30,277.0,272.0,3.6,17.0,450.0,284.57,216.12
2017,7,7,8,45,230.5,301.0,3.6,17.5,456.0,317.17,243.74
2017,7,7,9,0,184.0,330.0,3.6,18.0,462.0,337.55,260.82
2017,7,7,9,15,543.0,210.0,3.65,18.5,629.5,389.09,298.21
2017,7,7,9,30,902.0,90.0,3.7,19.0,797.0,493.36,378.91
2017,7,7,9,45,602.5,237.0,3.8,19.5,718.0,499.44,385.17
2017,7,7,10,0,303.0,384.0,3.9,20.0,639.0,491.54,377.65
2017,7,7,10,15,276.5,405.0,4.0,20.0,644.0,511.21,392.7
2017,7,7,10,30,250.0,426.0,4.1,20.0,649.0,528.66,405.61
2017,7,7,10,45,287.5,430.0,4.2,20.5,692.5,573.5,438.72
2017,7,7,11,0,325.0,434.0,4.3,21.0,736.0,621.0,473.28
2017,7,7,11,15,627.5,270.0,4.4,21.0,863.5,721.6,554.05
2017,7,7,11,30,930.0,106.0,4.5,21.0,991.0,838.89,641.28
2017,7,7,11,45,932.0,106.0,4.6,21.0,999.0,871.94,664.12
2017,7,7,12,0,934.0,106.0,4.7,21.0,1007.0,902.79,685.95
2017,7,7,12,15,934.0,106.0,4.8,21.0,1007.0,929.56,704.98
2017,7,7,12,30,934.0,106.0,4.9,21.0,1007.0,953.78,722.33
2017,7,7,12,45,931.5,106.0,5.0,21.0,999.0,973.01,736.34
2017,7,7,13,0,929.0,106.0,5.1,21.0,991.0,989.37,748.5
2017,7,7,13,15,926.0,105.5,5.2,21.0,976.0,1001.79,758.09
2017,7,7,13,30,923.0,105.0,5.3,21.0,961.0,1011.16,765.74
2017,7,7,13,45,920.5,103.0,5.4,21.0,940.0,1016.38,770.67
2017,7,7,14,0,918.0,101.0,5.5,21.0,919.0,1018.46,773.6
2017,7,7,14,15,911.5,100.0,5.55,21.0,890.5,1014.51,772.14
2017,7,7,14,30,905.0,99.0,5.6,21.0,862.0,1007.49,768.7
2017,7,7,14,45,899.5,96.0,5.7,21.0,828.5,996.22,762.77
2017,7,7,15,0,894.0,93.0,5.8,21.0,795.0,981.95,754.82
2017,7,7,15,15,883.5,91.5,5.85,21.0,755.0,961.66,742.36
2017,7,7,15,30,873.0,90.0,5.9,21.0,715.0,938.75,728.09
2017,7,7,15,45,862.5,86.5,5.95,21.0,672.0,911.05,710.36
2017,7,7,16,0,852.0,83.0,6.0,21.0,629.0,880.99,690.86
2017,7,7,16,15,834.5,80.5,5.95,20.5,581.5,843.78,666.81
2017,7,7,16,30,817.0,78.0,5.9,20.0,534.0,805.0,641.33
2017,7,7,16,45,796.5,74.5,5.9,20.0,484.5,768.17,615.93
2017,7,7,17,0,776.0,71.0,5.9,20.0,435.0,723.22,583.99
2017,7,7,17,15,746.0,67.5,5.85,19.5,384.5,670.33,546.24
2017,7,7,17,30,716.0,64.0,5.8,19.0,334.0,617.7,507.71
2017,7,7,17,45,675.0,59.5,5.8,19.0,283.5,556.81,460.59
2017,7,7,18,0,634.0,55.0,5.8,19.0,233.0,497.68,412.03
2017,7,7,18,15,573.0,49.0,5.55,18.5,185.5,430.51,355.16
2017,7,7,18,30,512.0,43.0,5.3,18.0,138.0,364.4,297.31
2017,7,7,18,45,416.0,35.0,5.05,18.0,97.0,282.55,224.44
2017,7,7,19,0,320.0,27.0,4.8,18.0,56.0,209.68,150.31
2017,7,7,19,15,160.0,13.5,4.65,17.5,28.0,98.04,0.0
2017,7,7,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,5,15,128.5,14.5,3.45,15.0,25.5,11.41,0.0
2017,7,8,5,30,257.0,29.0,3.4,15.0,51.0,23.25,12.68
2017,7,8,5,45,354.5,38.5,3.4,15.0,91.0,29.79,20.14
2017,7,8,6,0,452.0,48.0,3.4,15.0,131.0,36.0,26.13
2017,7,8,6,15,515.5,55.0,3.3,15.5,177.5,39.7,29.65
2017,7,8,6,30,579.0,62.0,3.2,16.0,224.0,43.21,32.84
2017,7,8,6,45,625.5,66.5,3.1,16.5,273.5,44.56,33.98
2017,7,8,7,0,672.0,71.0,3.0,17.0,323.0,45.84,34.98
2017,7,8,7,15,704.0,75.0,3.0,17.0,373.5,55.54,43.4
2017,7,8,7,30,736.0,79.0,3.0,17.0,424.0,96.52,51.75
2017,7,8,7,45,761.0,82.0,3.05,17.5,473.0,139.67,78.0
2017,7,8,8,0,786.0,85.0,3.1,18.0,522.0,185.71,113.0
2017,7,8,8,15,804.0,88.0,3.2,18.0,569.0,233.04,153.16
2017,7,8,8,30,822.0,91.0,3.3,18.0,616.0,288.97,201.81
2017,7,8,8,45,836.5,93.0,3.4,18.5,659.5,337.69,244.83
2017,7,8,9,0,851.0,95.0,3.5,19.0,703.0,387.48,288.28
2017,7,8,9,15,861.5,96.5,3.5,19.0,742.0,436.1,330.53
2017,7,8,9,30,872.0,98.0,3.5,19.0,781.0,485.0,372.05
2017,7,8,9,45,869.0,106.0,3.55,19.5,811.5,532.56,410.78
2017,7,8,10,0,866.0,114.0,3.6,20.0,842.0,578.82,447.34
2017,7,8,10,15,872.0,115.0,3.7,20.0,870.0,623.17,482.64
2017,7,8,10,30,878.0,116.0,3.8,20.0,898.0,666.65,516.56
2017,7,8,10,45,880.5,118.5,3.95,20.0,918.5,707.96,548.39
2017,7,8,11,0,883.0,121.0,4.1,20.0,939.0,747.8,577.94
2017,7,8,11,15,886.0,121.5,4.1,20.0,953.0,784.66,603.64
2017,7,8,11,30,889.0,122.0,4.1,20.0,967.0,819.77,627.97
2017,7,8,11,45,640.5,268.5,4.2,20.0,880.0,782.48,598.99
2017,7,8,12,0,392.0,415.0,4.3,20.0,793.0,728.28,553.94
2017,7,8,12,15,339.0,439.5,4.4,19.5,766.5,721.03,549.24
2017,7,8,12,30,286.0,464.0,4.5,19.0,740.0,710.84,542.03
2017,7,8,12,45,273.0,463.5,4.6,19.0,725.5,711.1,542.64
2017,7,8,13,0,260.0,463.0,4.7,19.0,711.0,709.85,542.13
2017,7,8,13,15,265.0,454.0,4.8,19.0,703.0,715.99,547.62
2017,7,8,13,30,270.0,445.0,4.9,19.0,695.0,720.96,552.3
2017,7,8,13,45,224.5,440.5,5.0,19.0,645.5,669.44,514.74
2017,7,8,14,0,179.0,436.0,5.1,19.0,596.0,625.63,482.4
2017,7,8,14,15,149.0,419.5,5.1,18.5,549.5,583.41,452.08
2017,7,8,14,30,119.0,403.0,5.1,18.0,503.0,540.25,420.61
2017,7,8,14,45,87.5,371.0,5.2,18.0,443.5,464.71,363.8
2017,7,8,15,0,56.0,339.0,5.3,18.0,384.0,401.69,315.52
2017,7,8,15,15,39.0,299.0,5.3,17.5,329.5,343.8,271.47
2017,7,8,15,30,22.0,259.0,5.3,17.0,275.0,273.18,216.53
2017,7,8,15,45,20.5,242.5,5.3,17.0,256.5,255.78,203.31
2017,7,8,16,0,19.0,226.0,5.3,17.0,238.0,238.31,189.88
2017,7,8,16,15,18.0,211.0,5.25,16.5,222.0,222.86,178.32
2017,7,8,16,30,17.0,196.0,5.2,16.0,206.0,207.4,166.63
2017,7,8,16,45,29.0,188.0,5.2,16.0,202.5,221.81,179.41
2017,7,8,17,0,41.0,180.0,5.2,16.0,199.0,224.57,182.64
2017,7,8,17,15,86.5,164.5,5.15,15.5,199.0,243.24,200.37
2017,7,8,17,30,132.0,149.0,5.1,15.0,199.0,269.94,224.32
2017,7,8,17,45,119.0,128.5,5.05,15.0,168.0,234.15,194.48
2017,7,8,18,0,106.0,108.0,5.0,15.0,137.0,198.87,164.59
2017,7,8,18,15,268.5,79.5,4.9,15.0,134.0,280.86,234.0
2017,7,8,18,30,431.0,51.0,4.8,15.0,131.0,328.77,271.04
2017,7,8,18,45,333.5,40.5,4.75,15.0,91.0,246.54,197.56
2017,7,8,19,0,236.0,30.0,4.7,15.0,51.0,173.45,124.63
2017,7,8,19,15,118.0,15.0,4.6,14.5,25.5,79.74,0.0
2017,7,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,9,5,15,137.0,14.5,3.9,13.0,26.5,11.47,0.0
2017,7,9,5,30,274.0,29.0,3.9,13.0,53.0,23.36,12.7
2017,7,9,5,45,377.5,38.0,3.9,13.5,94.0,29.45,19.95
2017,7,9,6,0,481.0,47.0,3.9,14.0,135.0,35.25,25.57
2017,7,9,6,15,546.5,54.0,3.8,14.0,183.0,39.0,29.22
2017,7,9,6,30,612.0,61.0,3.7,14.0,231.0,42.58,32.55
2017,7,9,6,45,306.0,75.5,3.6,14.5,160.5,52.5,41.34
2017,7,9,7,0,0.0,90.0,3.5,15.0,90.0,82.06,67.33
2017,7,9,7,15,0.0,116.5,3.4,15.0,116.5,104.32,86.63
2017,7,9,7,30,0.0,143.0,3.3,15.0,143.0,126.88,101.08
2017,7,9,7,45,5.5,163.5,3.25,15.5,167.0,145.47,115.59
2017,7,9,8,0,11.0,184.0,3.2,16.0,191.0,164.76,130.43
2017,7,9,8,15,13.0,200.5,3.15,16.0,209.0,180.8,142.92
2017,7,9,8,30,15.0,217.0,3.1,16.0,227.0,197.1,155.59
2017,7,9,8,45,20.0,241.5,3.05,16.0,255.5,221.19,174.33
2017,7,9,9,0,25.0,266.0,3.0,16.0,284.0,245.96,193.5
2017,7,9,9,15,32.5,293.5,3.0,16.0,318.5,266.81,209.48
2017,7,9,9,30,40.0,321.0,3.0,16.0,353.0,296.56,232.39
2017,7,9,9,45,35.5,326.5,3.0,16.5,355.5,303.52,237.04
2017,7,9,10,0,31.0,332.0,3.0,17.0,358.0,309.93,241.27
2017,7,9,10,15,50.5,370.5,3.05,17.0,414.5,357.88,278.02
2017,7,9,10,30,70.0,409.0,3.1,17.0,471.0,408.17,316.06
2017,7,9,10,45,59.0,407.0,3.2,17.5,460.0,405.36,312.96
2017,7,9,11,0,48.0,405.0,3.3,18.0,449.0,401.37,309.15
2017,7,9,11,15,57.5,423.5,3.4,18.0,477.5,430.05,330.86
2017,7,9,11,30,67.0,442.0,3.5,18.0,506.0,459.76,353.14
2017,7,9,11,45,152.5,459.0,3.6,18.0,605.5,552.43,423.95
2017,7,9,12,0,238.0,476.0,3.7,18.0,705.0,651.06,497.57
2017,7,9,12,15,218.0,479.0,3.8,18.0,689.0,648.3,494.93
2017,7,9,12,30,198.0,482.0,3.9,18.0,673.0,643.96,491.68
2017,7,9,12,45,239.5,469.5,4.0,18.0,699.0,680.22,519.71
2017,7,9,13,0,281.0,457.0,4.1,18.0,725.0,723.61,552.46
2017,7,9,13,15,212.0,458.0,4.1,18.0,658.5,660.84,505.62
2017,7,9,13,30,143.0,459.0,4.1,18.0,592.0,602.22,461.56
2017,7,9,13,45,138.0,447.0,4.2,18.0,572.5,591.12,454.34
2017,7,9,14,0,133.0,435.0,4.3,18.0,553.0,579.11,446.3
2017,7,9,14,15,117.5,416.5,4.4,18.0,519.0,549.02,424.63
2017,7,9,14,30,102.0,398.0,4.5,18.0,485.0,505.09,392.59
2017,7,9,14,45,87.5,375.0,4.6,18.0,447.5,469.04,366.09
2017,7,9,15,0,73.0,352.0,4.7,18.0,410.0,432.51,338.9
2017,7,9,15,15,63.5,327.5,4.75,18.0,376.0,398.84,313.73
2017,7,9,15,30,54.0,303.0,4.8,18.0,342.0,364.87,288.07
2017,7,9,15,45,102.0,295.0,4.85,18.0,362.5,403.01,320.44
2017,7,9,16,0,150.0,287.0,4.9,18.0,383.0,453.3,361.74
2017,7,9,16,15,478.5,187.5,4.9,17.5,460.0,657.9,530.28
2017,7,9,16,30,807.0,88.0,4.9,17.0,537.0,815.55,652.87
2017,7,9,16,45,786.5,83.5,4.95,17.0,487.0,770.69,620.76
2017,7,9,17,0,766.0,79.0,5.0,17.0,437.0,724.85,588.5
2017,7,9,17,15,734.5,75.0,5.0,16.5,386.0,670.51,549.83
2017,7,9,17,30,703.0,71.0,5.0,16.0,335.0,616.51,510.3
2017,7,9,17,45,662.5,65.5,5.05,16.0,284.5,558.86,465.53
2017,7,9,18,0,622.0,60.0,5.1,16.0,234.0,499.65,416.61
2017,7,9,18,15,557.5,53.5,5.0,15.5,186.0,426.82,355.11
2017,7,9,18,30,493.0,47.0,4.9,15.0,138.0,358.63,295.28
2017,7,9,18,45,393.5,38.0,4.85,15.0,96.5,274.49,220.06
2017,7,9,19,0,294.0,29.0,4.8,15.0,55.0,199.55,143.17
2017,7,9,19,15,147.0,14.5,4.7,15.0,27.5,93.48,0.0
2017,7,9,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,5,15,148.0,13.5,3.65,13.0,26.0,12.87,0.0
2017,7,10,5,30,296.0,27.0,3.7,13.0,52.0,21.54,11.07
2017,7,10,5,45,398.5,35.5,3.75,13.5,93.5,27.28,18.04
2017,7,10,6,0,501.0,44.0,3.8,14.0,135.0,32.74,23.34
2017,7,10,6,15,565.0,50.0,3.75,14.0,183.0,35.8,26.36
2017,7,10,6,30,629.0,56.0,3.7,14.0,231.0,38.73,29.11
2017,7,10,6,45,328.0,95.5,3.65,14.5,188.0,67.05,54.28
2017,7,10,7,0,27.0,135.0,3.6,15.0,145.0,111.3,93.0
2017,7,10,7,15,29.0,154.5,3.55,15.0,166.5,126.0,105.52
2017,7,10,7,30,31.0,174.0,3.5,15.0,188.0,144.55,114.73
2017,7,10,7,45,27.0,188.0,3.45,15.5,201.5,159.03,125.8
2017,7,10,8,0,23.0,202.0,3.4,16.0,215.0,180.72,142.89
2017,7,10,8,15,77.0,243.5,3.4,16.0,291.5,218.69,170.93
2017,7,10,8,30,131.0,285.0,3.4,16.0,368.0,262.55,204.03
2017,7,10,8,45,115.0,304.0,3.4,16.5,381.0,282.39,220.0
2017,7,10,9,0,99.0,323.0,3.4,17.0,394.0,308.23,240.3
2017,7,10,9,15,177.0,341.0,3.35,17.0,476.0,355.32,276.12
2017,7,10,9,30,255.0,359.0,3.3,17.0,558.0,410.55,318.56
2017,7,10,9,45,241.5,379.5,3.3,17.0,574.5,436.65,338.9
2017,7,10,10,0,228.0,400.0,3.3,17.0,591.0,467.87,362.7
2017,7,10,10,15,188.0,417.5,3.3,17.0,579.0,473.07,366.35
2017,7,10,10,30,148.0,435.0,3.3,17.0,567.0,474.83,367.13
2017,7,10,10,45,181.0,445.0,3.3,17.5,610.0,516.74,398.16
2017,7,10,11,0,214.0,455.0,3.3,18.0,653.0,561.22,430.56
2017,7,10,11,15,162.0,461.0,3.35,18.0,612.5,540.26,414.04
2017,7,10,11,30,110.0,467.0,3.4,18.0,572.0,516.16,395.2
2017,7,10,11,45,105.5,469.0,3.45,18.0,570.5,522.0,399.6
2017,7,10,12,0,101.0,471.0,3.5,18.0,569.0,527.33,403.48
2017,7,10,12,15,85.0,461.0,3.6,18.0,543.5,510.71,391.09
2017,7,10,12,30,69.0,451.0,3.7,18.0,518.0,492.7,377.69
2017,7,10,12,45,53.0,424.0,3.85,18.0,475.5,456.89,351.16
2017,7,10,13,0,37.0,397.0,4.0,18.0,433.0,419.52,323.23
2017,7,10,13,15,44.0,403.5,4.1,18.0,445.5,436.27,336.5
2017,7,10,13,30,51.0,410.0,4.2,18.0,458.0,453.26,349.79
2017,7,10,13,45,38.5,373.5,4.3,18.0,409.0,407.24,315.3
2017,7,10,14,0,26.0,337.0,4.4,18.0,360.0,360.2,279.77
2017,7,10,14,15,26.5,329.0,4.45,17.5,352.0,354.75,276.72
2017,7,10,14,30,27.0,321.0,4.5,17.0,344.0,349.12,273.42
2017,7,10,14,45,23.0,297.5,4.6,17.0,316.5,310.2,243.7
2017,7,10,15,0,19.0,274.0,4.7,17.0,289.0,283.51,223.3
2017,7,10,15,15,24.0,273.5,4.75,17.0,291.5,288.94,228.33
2017,7,10,15,30,29.0,273.0,4.8,17.0,294.0,307.81,243.9
2017,7,10,15,45,42.0,269.0,4.9,17.0,297.5,317.7,252.88
2017,7,10,16,0,55.0,265.0,5.0,17.0,301.0,327.33,261.73
2017,7,10,16,15,197.0,239.5,5.0,16.5,352.0,439.54,356.62
2017,7,10,16,30,339.0,214.0,5.0,16.0,403.0,543.63,443.33
2017,7,10,16,45,528.5,150.5,5.05,16.0,413.0,633.14,518.69
2017,7,10,17,0,718.0,87.0,5.1,16.0,423.0,695.92,569.69
2017,7,10,17,15,685.5,82.5,5.1,15.5,373.0,645.64,533.06
2017,7,10,17,30,653.0,78.0,5.1,15.0,323.0,592.39,493.58
2017,7,10,17,45,602.5,73.5,5.1,15.0,273.0,527.63,441.73
2017,7,10,18,0,552.0,69.0,5.1,15.0,223.0,465.46,389.85
2017,7,10,18,15,485.5,61.0,5.05,14.5,176.5,392.35,327.83
2017,7,10,18,30,419.0,53.0,5.0,14.0,130.0,324.0,267.78
2017,7,10,18,45,316.0,42.0,5.0,14.0,90.0,238.87,191.88
2017,7,10,19,0,213.0,31.0,5.0,14.0,50.0,163.31,116.27
2017,7,10,19,15,106.5,15.5,4.9,14.0,25.0,75.44,0.0
2017,7,10,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,11,5,15,81.0,16.5,3.85,13.0,23.0,15.73,0.0
2017,7,11,5,30,162.0,33.0,3.9,13.0,46.0,25.96,14.21
2017,7,11,5,45,264.0,46.0,4.0,13.5,85.5,35.51,25.12
2017,7,11,6,0,366.0,59.0,4.1,14.0,125.0,44.68,33.84
2017,7,11,6,15,438.0,68.5,4.05,14.0,171.5,51.75,40.52
2017,7,11,6,30,510.0,78.0,4.0,14.0,218.0,56.83,45.25
2017,7,11,6,45,264.5,104.5,3.95,14.5,178.0,79.38,65.2
2017,7,11,7,0,19.0,131.0,3.9,15.0,138.0,113.86,95.25
2017,7,11,7,15,353.5,116.5,3.85,15.0,279.5,77.75,63.32
2017,7,11,7,30,688.0,102.0,3.8,15.0,421.0,102.02,59.68
2017,7,11,7,45,450.5,168.0,3.75,15.5,386.5,164.92,112.96
2017,7,11,8,0,213.0,234.0,3.7,16.0,352.0,216.99,164.02
2017,7,11,8,15,176.5,259.0,3.7,16.0,363.0,242.06,185.74
2017,7,11,8,30,140.0,284.0,3.7,16.0,374.0,263.79,204.78
2017,7,11,8,45,256.5,286.0,3.7,16.0,464.0,304.42,234.5
2017,7,11,9,0,373.0,288.0,3.7,16.0,554.0,364.22,280.57
2017,7,11,9,15,612.0,205.5,3.7,16.0,670.5,410.11,316.13
2017,7,11,9,30,851.0,123.0,3.7,16.0,787.0,492.12,381.57
2017,7,11,9,45,863.0,123.0,3.7,16.5,822.0,539.98,420.75
2017,7,11,10,0,875.0,123.0,3.7,17.0,857.0,587.87,458.97
2017,7,11,10,15,881.5,124.5,3.7,17.0,885.0,633.55,495.39
2017,7,11,10,30,888.0,126.0,3.7,17.0,913.0,678.39,530.35
2017,7,11,10,45,895.0,125.0,3.7,17.0,935.5,720.44,562.59
2017,7,11,11,0,902.0,124.0,3.7,17.0,958.0,761.27,592.76
2017,7,11,11,15,904.5,124.5,3.7,17.0,972.0,798.64,618.88
2017,7,11,11,30,907.0,125.0,3.7,17.0,986.0,834.18,643.55
2017,7,11,11,45,910.5,124.0,3.75,17.0,994.0,867.24,666.61
2017,7,11,12,0,914.0,123.0,3.8,17.0,1002.0,898.24,688.18
2017,7,11,12,15,913.0,123.0,3.85,17.0,1001.0,924.02,706.11
2017,7,11,12,30,912.0,123.0,3.9,17.0,1000.0,947.26,722.35
2017,7,11,12,45,917.5,117.0,4.0,17.0,994.0,968.15,737.33
2017,7,11,13,0,923.0,111.0,4.1,17.0,988.0,986.3,750.53
2017,7,11,13,15,919.0,110.5,4.2,17.0,972.5,997.91,759.37
2017,7,11,13,30,915.0,110.0,4.3,17.0,957.0,1006.47,766.28
2017,7,11,13,45,913.0,106.5,4.4,17.0,935.0,1010.8,770.63
2017,7,11,14,0,911.0,103.0,4.5,17.0,913.0,1011.96,773.12
2017,7,11,14,15,904.0,102.0,4.55,17.0,884.0,1007.67,771.54
2017,7,11,14,30,897.0,101.0,4.6,17.0,855.0,1000.32,767.99
2017,7,11,14,45,590.0,227.0,4.65,17.0,715.0,847.27,660.75
2017,7,11,15,0,283.0,353.0,4.7,17.0,575.0,665.7,520.79
2017,7,11,15,15,570.0,223.0,4.75,17.0,640.5,817.93,644.13
2017,7,11,15,30,857.0,93.0,4.8,17.0,706.0,925.97,724.18
2017,7,11,15,45,841.5,91.5,4.9,17.0,661.5,896.35,704.64
2017,7,11,16,0,826.0,90.0,5.0,17.0,617.0,864.7,684.33
2017,7,11,16,15,807.5,87.0,5.0,16.5,569.5,834.25,665.39
2017,7,11,16,30,789.0,84.0,5.0,16.0,522.0,794.69,639.39
2017,7,11,16,45,763.0,81.5,5.05,16.0,472.5,748.24,606.83
2017,7,11,17,0,737.0,79.0,5.1,16.0,423.0,701.22,573.24
2017,7,11,17,15,705.0,75.0,5.05,15.5,372.5,647.51,534.35
2017,7,11,17,30,673.0,71.0,5.0,15.0,322.0,597.66,497.47
2017,7,11,17,45,626.0,66.0,5.0,15.0,272.5,533.98,447.05
2017,7,11,18,0,579.0,61.0,5.0,15.0,223.0,472.72,395.97
2017,7,11,18,15,513.5,54.5,4.95,15.0,176.0,401.13,334.53
2017,7,11,18,30,448.0,48.0,4.9,15.0,129.0,334.3,275.21
2017,7,11,18,45,343.0,38.5,4.9,15.0,89.5,248.82,199.08
2017,7,11,19,0,238.0,29.0,4.9,15.0,50.0,173.15,122.15
2017,7,11,19,15,119.0,14.5,4.8,14.5,25.0,78.84,0.0
2017,7,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,5,15,104.5,14.5,2.8,13.0,23.0,13.82,0.0
2017,7,12,5,30,209.0,29.0,2.8,13.0,46.0,22.75,11.47
2017,7,12,5,45,313.5,39.5,2.85,13.5,85.0,31.08,21.27
2017,7,12,6,0,418.0,50.0,2.9,14.0,124.0,38.14,28.07
2017,7,12,6,15,486.5,57.5,2.8,14.0,170.5,42.14,31.99
2017,7,12,6,30,555.0,65.0,2.7,14.0,217.0,45.95,35.56
2017,7,12,6,45,604.0,70.5,2.6,14.5,267.0,47.92,37.27
2017,7,12,7,0,653.0,76.0,2.5,15.0,317.0,49.78,38.79
2017,7,12,7,15,687.0,80.5,2.4,15.0,367.0,50.72,39.52
2017,7,12,7,30,721.0,85.0,2.3,15.0,417.0,95.09,53.42
2017,7,12,7,45,529.0,148.5,2.25,15.5,407.5,157.8,103.77
2017,7,12,8,0,337.0,212.0,2.2,16.0,398.0,212.05,154.2
2017,7,12,8,15,282.0,245.0,2.2,16.0,410.0,245.23,183.42
2017,7,12,8,30,227.0,278.0,2.2,16.0,422.0,281.25,214.8
2017,7,12,8,45,537.5,188.5,2.2,16.0,561.5,308.33,229.6
2017,7,12,9,0,848.0,99.0,2.2,16.0,701.0,384.44,286.98
2017,7,12,9,15,605.5,214.0,2.2,16.0,656.5,413.51,316.28
2017,7,12,9,30,363.0,329.0,2.2,16.0,612.0,435.26,336.08
2017,7,12,9,45,620.5,220.0,2.25,16.5,729.5,490.1,379.32
2017,7,12,10,0,878.0,111.0,2.3,17.0,847.0,578.42,448.2
2017,7,12,10,15,518.5,272.5,2.35,17.0,711.0,539.07,417.26
