Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,10,30,159.0,434.0,2.4,17.0,575.0,480.47,369.2
2017,7,12,10,45,532.5,274.0,2.5,17.5,762.5,602.24,466.3
2017,7,12,11,0,906.0,114.0,2.6,18.0,950.0,754.51,581.33
2017,7,12,11,15,610.0,279.5,2.65,18.0,847.0,713.37,546.22
2017,7,12,11,30,314.0,445.0,2.7,18.0,744.0,655.41,497.99
2017,7,12,11,45,616.5,279.0,2.8,18.0,870.5,769.72,588.73
2017,7,12,12,0,919.0,113.0,2.9,18.0,997.0,892.6,676.94
2017,7,12,12,15,919.5,113.0,2.95,18.0,997.5,919.73,694.72
2017,7,12,12,30,920.0,113.0,3.0,18.0,998.0,944.38,711.67
2017,7,12,12,45,537.0,293.5,3.15,18.0,809.5,795.76,606.57
2017,7,12,13,0,154.0,474.0,3.3,18.0,621.0,613.04,466.07
2017,7,12,13,15,134.0,463.0,3.35,17.5,589.5,590.54,451.62
2017,7,12,13,30,114.0,452.0,3.4,17.0,558.0,566.64,435.05
2017,7,12,13,45,170.5,441.0,3.5,17.0,595.0,616.51,474.32
2017,7,12,14,0,227.0,430.0,3.6,17.0,632.0,666.26,512.89
2017,7,12,14,15,227.5,415.0,3.65,17.0,612.0,655.85,506.08
2017,7,12,14,30,228.0,400.0,3.7,17.0,592.0,644.31,498.83
2017,7,12,14,45,137.5,365.0,3.75,17.0,480.0,520.61,405.96
2017,7,12,15,0,47.0,330.0,3.8,17.0,368.0,383.12,300.07
2017,7,12,15,15,39.5,304.0,3.85,16.5,334.5,349.82,275.86
2017,7,12,15,30,32.0,278.0,3.9,16.0,301.0,316.22,250.7
2017,7,12,15,45,26.5,254.0,3.95,16.0,272.0,286.52,227.89
2017,7,12,16,0,21.0,230.0,4.0,16.0,243.0,244.43,194.97
2017,7,12,16,15,12.5,200.0,4.05,16.0,207.5,206.38,164.73
2017,7,12,16,30,4.0,170.0,4.1,16.0,172.0,168.57,134.27
2017,7,12,16,45,2.0,149.0,4.15,16.0,150.0,146.02,116.2
2017,7,12,17,0,0.0,128.0,4.2,16.0,128.0,123.48,97.92
2017,7,12,17,15,1.5,125.5,4.2,15.5,126.0,123.52,98.54
2017,7,12,17,30,3.0,123.0,4.2,15.0,124.0,124.09,99.52
2017,7,12,17,45,1.5,104.0,4.25,15.0,104.5,104.08,82.83
2017,7,12,18,0,0.0,85.0,4.3,15.0,85.0,84.0,65.84
2017,7,12,18,15,219.5,67.5,4.2,14.5,107.5,222.82,185.87
2017,7,12,18,30,439.0,50.0,4.1,14.0,130.0,331.41,273.41
2017,7,12,18,45,335.0,39.5,4.05,14.0,89.5,245.66,196.61
2017,7,12,19,0,231.0,29.0,4.0,14.0,49.0,169.75,118.96
2017,7,12,19,15,115.5,14.5,3.9,14.0,24.5,62.19,0.0
2017,7,12,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,13,5,15,127.5,13.0,2.55,13.0,23.0,12.39,0.0
2017,7,13,5,30,255.0,26.0,2.6,13.0,46.0,20.84,9.74
2017,7,13,5,45,359.5,35.5,2.65,13.5,86.5,27.5,18.14
2017,7,13,6,0,464.0,45.0,2.7,14.0,127.0,33.82,24.26
2017,7,13,6,15,530.5,52.0,2.6,14.0,174.5,37.63,27.97
2017,7,13,6,30,597.0,59.0,2.5,14.0,222.0,41.26,31.37
2017,7,13,6,45,642.0,64.5,2.45,14.5,272.0,43.47,33.31
2017,7,13,7,0,687.0,70.0,2.4,15.0,322.0,50.22,39.19
2017,7,13,7,15,719.0,74.0,2.35,15.0,373.0,51.23,39.97
2017,7,13,7,30,751.0,78.0,2.3,15.0,424.0,89.62,48.53
2017,7,13,7,45,775.0,81.5,2.25,15.0,474.0,133.76,74.08
2017,7,13,8,0,799.0,85.0,2.2,15.0,524.0,180.73,109.34
2017,7,13,8,15,459.0,183.0,2.2,15.0,440.5,227.19,162.78
2017,7,13,8,30,119.0,281.0,2.2,15.0,357.0,255.62,198.93
2017,7,13,8,45,491.0,188.0,2.25,15.5,532.5,292.91,219.16
2017,7,13,9,0,863.0,95.0,2.3,16.0,708.0,385.18,287.35
2017,7,13,9,15,873.5,97.0,2.3,16.0,747.5,434.97,330.49
2017,7,13,9,30,884.0,99.0,2.3,16.0,787.0,485.06,373.0
2017,7,13,9,45,889.5,102.0,2.35,16.5,820.5,533.57,412.6
2017,7,13,10,0,895.0,105.0,2.4,17.0,854.0,581.52,450.58
2017,7,13,10,15,552.5,267.5,2.5,17.0,735.5,554.3,429.2
2017,7,13,10,30,210.0,430.0,2.6,17.0,617.0,509.29,391.71
2017,7,13,10,45,241.0,435.5,2.75,17.0,655.0,544.24,418.85
2017,7,13,11,0,272.0,441.0,2.9,17.0,693.0,586.49,450.72
2017,7,13,11,15,253.0,453.5,3.05,17.0,690.5,599.21,459.89
2017,7,13,11,30,234.0,466.0,3.2,17.0,688.0,611.81,469.0
2017,7,13,11,45,243.5,460.5,3.4,17.0,693.0,627.63,481.48
2017,7,13,12,0,253.0,455.0,3.6,17.0,698.0,644.69,494.84
2017,7,13,12,15,587.0,284.0,3.75,17.0,848.0,794.08,613.11
2017,7,13,12,30,921.0,113.0,3.9,17.0,998.0,944.57,721.55
2017,7,13,12,45,593.0,286.5,4.1,17.0,854.5,840.31,646.12
2017,7,13,13,0,265.0,460.0,4.3,17.0,711.0,710.53,544.5
2017,7,13,13,15,306.0,439.5,4.45,17.0,725.5,739.81,568.89
2017,7,13,13,30,347.0,419.0,4.6,17.0,740.0,768.4,591.94
2017,7,13,13,45,394.0,385.5,4.8,17.0,741.5,788.37,609.63
2017,7,13,14,0,441.0,352.0,5.0,17.0,743.0,817.05,633.51
2017,7,13,14,15,368.5,368.0,5.1,17.0,688.0,757.16,589.32
2017,7,13,14,30,296.0,384.0,5.2,17.0,633.0,706.83,551.63
2017,7,13,14,45,176.5,361.5,5.3,17.0,508.0,555.01,436.68
2017,7,13,15,0,57.0,339.0,5.4,17.0,383.0,402.69,317.46
2017,7,13,15,15,119.5,333.5,5.4,16.5,420.5,473.41,376.17
2017,7,13,15,30,182.0,328.0,5.4,16.0,458.0,528.55,422.17
2017,7,13,15,45,153.0,306.0,5.45,16.0,410.5,477.21,382.64
2017,7,13,16,0,124.0,284.0,5.5,16.0,363.0,426.17,343.14
2017,7,13,16,15,101.5,258.0,5.5,16.0,319.5,362.99,293.78
2017,7,13,16,30,79.0,232.0,5.5,16.0,276.0,314.32,255.18
2017,7,13,16,45,68.5,208.0,5.5,16.0,243.5,278.73,227.01
2017,7,13,17,0,58.0,184.0,5.5,16.0,211.0,243.31,198.61
2017,7,13,17,15,63.5,164.0,5.4,15.5,190.5,225.35,185.0
2017,7,13,17,30,69.0,144.0,5.3,15.0,170.0,206.69,170.46
2017,7,13,17,45,60.0,123.5,5.25,15.0,143.5,176.67,145.34
2017,7,13,18,0,51.0,103.0,5.2,15.0,117.0,146.96,120.07
2017,7,13,18,15,244.0,76.5,5.0,14.5,123.0,250.18,208.89
2017,7,13,18,30,437.0,50.0,4.8,14.0,129.0,330.05,272.73
2017,7,13,18,45,337.5,39.0,4.65,14.0,88.5,246.2,197.19
2017,7,13,19,0,238.0,28.0,4.5,14.0,48.0,171.93,119.46
2017,7,13,19,15,119.0,14.0,4.35,14.0,24.0,63.1,0.0
2017,7,13,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,5,15,110.5,13.5,3.4,13.0,22.0,12.87,0.0
2017,7,14,5,30,221.0,27.0,3.5,13.0,44.0,21.9,10.13
2017,7,14,5,45,327.5,37.5,3.65,13.5,83.5,29.43,19.75
2017,7,14,6,0,434.0,48.0,3.8,14.0,123.0,36.57,26.64
2017,7,14,6,15,502.0,55.5,3.75,14.0,170.0,40.64,30.63
2017,7,14,6,30,570.0,63.0,3.7,14.0,217.0,44.53,34.28
2017,7,14,6,45,619.0,68.5,3.7,14.5,267.5,46.58,36.07
2017,7,14,7,0,668.0,74.0,3.7,15.0,318.0,48.51,37.66
2017,7,14,7,15,701.0,78.5,3.65,15.0,368.5,49.52,38.45
2017,7,14,7,30,734.0,83.0,3.6,15.0,419.0,91.27,51.03
2017,7,14,7,45,760.0,86.0,3.55,15.5,469.0,134.34,75.33
2017,7,14,8,0,786.0,89.0,3.5,16.0,519.0,180.45,109.48
2017,7,14,8,15,804.5,92.0,3.45,16.0,567.0,227.95,149.48
2017,7,14,8,30,823.0,95.0,3.4,16.0,615.0,277.42,193.13
2017,7,14,8,45,839.0,96.5,3.4,16.0,659.5,333.13,242.41
2017,7,14,9,0,855.0,98.0,3.4,16.0,704.0,383.37,287.12
2017,7,14,9,15,866.0,100.0,3.35,16.0,743.5,433.03,330.72
2017,7,14,9,30,877.0,102.0,3.3,16.0,783.0,483.04,373.57
2017,7,14,9,45,877.5,108.0,3.3,16.5,815.0,531.28,413.27
2017,7,14,10,0,878.0,114.0,3.3,17.0,847.0,578.53,450.97
2017,7,14,10,15,884.5,115.5,3.25,17.0,875.5,624.41,487.36
2017,7,14,10,30,891.0,117.0,3.2,17.0,904.0,669.44,522.21
2017,7,14,10,45,898.0,116.0,3.2,17.5,927.0,711.66,553.42
2017,7,14,11,0,905.0,115.0,3.2,18.0,950.0,752.66,582.3
2017,7,14,11,15,908.0,116.0,3.2,18.0,964.5,791.01,608.87
2017,7,14,11,30,911.0,117.0,3.2,18.0,979.0,827.57,633.99
2017,7,14,11,45,915.0,115.5,3.25,18.0,987.5,860.76,656.92
2017,7,14,12,0,919.0,114.0,3.3,18.0,996.0,891.89,678.38
2017,7,14,12,15,919.0,114.0,3.4,18.0,996.0,918.69,697.18
2017,7,14,12,30,919.0,114.0,3.5,18.0,996.0,942.98,714.31
2017,7,14,12,45,660.5,258.0,3.6,18.0,889.5,875.16,667.37
2017,7,14,13,0,402.0,402.0,3.7,18.0,783.0,788.06,599.44
2017,7,14,13,15,385.0,404.0,3.75,18.0,764.5,779.76,594.49
2017,7,14,13,30,368.0,406.0,3.8,18.0,746.0,775.32,591.63
2017,7,14,13,45,309.0,415.0,3.9,18.0,696.0,735.34,562.46
2017,7,14,14,0,250.0,424.0,4.0,18.0,646.0,693.61,531.86
2017,7,14,14,15,194.5,414.0,4.05,18.0,583.0,622.03,479.58
2017,7,14,14,30,139.0,404.0,4.1,18.0,520.0,560.77,433.93
2017,7,14,14,45,100.5,373.0,4.2,18.0,455.5,479.54,373.53
2017,7,14,15,0,62.0,342.0,4.3,18.0,391.0,410.85,321.39
2017,7,14,15,15,63.5,325.0,4.3,18.0,373.0,396.13,311.16
2017,7,14,15,30,65.0,308.0,4.3,18.0,355.0,381.01,300.41
2017,7,14,15,45,60.0,286.0,4.35,18.0,327.0,353.78,280.07
2017,7,14,16,0,55.0,264.0,4.4,18.0,299.0,326.32,259.38
2017,7,14,16,15,87.0,251.0,4.4,17.5,301.5,341.95,274.27
2017,7,14,16,30,119.0,238.0,4.4,17.0,304.0,369.31,298.2
2017,7,14,16,45,59.5,186.0,4.4,17.0,219.0,245.03,198.12
2017,7,14,17,0,0.0,134.0,4.4,17.0,134.0,129.92,102.78
2017,7,14,17,15,0.0,111.5,4.3,16.5,111.5,107.34,84.67
2017,7,14,17,30,0.0,89.0,4.2,16.0,89.0,84.68,66.09
2017,7,14,17,45,0.0,75.0,4.15,16.0,75.0,70.97,54.65
2017,7,14,18,0,0.0,61.0,4.1,16.0,61.0,57.19,42.98
2017,7,14,18,15,235.5,53.5,4.05,15.5,95.5,225.55,187.67
2017,7,14,18,30,471.0,46.0,4.0,15.0,130.0,344.0,282.44
2017,7,14,18,45,371.0,36.0,3.95,15.0,89.5,259.69,206.7
2017,7,14,19,0,271.0,26.0,3.9,15.0,49.0,184.58,126.42
2017,7,14,19,15,135.5,13.0,3.8,15.0,24.5,68.94,0.0
2017,7,14,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,5,15,119.0,12.5,3.1,13.0,21.5,11.91,0.0
2017,7,15,5,30,238.0,25.0,3.1,13.0,43.0,20.07,8.42
2017,7,15,5,45,342.0,34.5,3.1,13.5,82.0,26.75,17.41
2017,7,15,6,0,446.0,44.0,3.1,14.0,121.0,33.1,23.58
2017,7,15,6,15,513.5,51.0,3.05,14.0,167.5,36.93,27.33
2017,7,15,6,30,581.0,58.0,3.0,14.0,214.0,40.59,30.76
2017,7,15,6,45,628.5,62.5,2.95,14.5,263.5,42.06,32.05
2017,7,15,7,0,676.0,67.0,2.9,15.0,313.0,47.87,37.11
2017,7,15,7,15,708.5,71.0,2.9,15.0,363.5,48.98,37.99
2017,7,15,7,30,741.0,75.0,2.9,15.0,414.0,83.81,45.2
2017,7,15,7,45,483.5,152.0,2.95,15.5,383.5,152.71,102.01
2017,7,15,8,0,226.0,229.0,3.0,16.0,353.0,213.34,160.37
2017,7,15,8,15,273.5,243.0,3.0,16.0,406.5,240.23,180.09
2017,7,15,8,30,321.0,257.0,3.0,16.0,460.0,280.0,211.21
2017,7,15,8,45,589.0,174.0,3.05,16.5,578.5,307.5,227.63
2017,7,15,9,0,857.0,91.0,3.1,17.0,697.0,377.03,280.75
2017,7,15,9,15,570.5,220.0,3.15,17.0,633.0,401.52,307.57
2017,7,15,9,30,284.0,349.0,3.2,17.0,569.0,413.43,320.23
2017,7,15,9,45,225.5,375.5,3.25,17.5,555.5,430.04,333.04
2017,7,15,10,0,167.0,402.0,3.3,18.0,542.0,434.25,335.64
2017,7,15,10,15,197.5,414.0,3.35,18.0,585.0,474.15,366.14
2017,7,15,10,30,228.0,426.0,3.4,18.0,628.0,516.68,398.27
2017,7,15,10,45,205.5,440.5,3.45,18.5,626.0,528.02,405.56
2017,7,15,11,0,183.0,455.0,3.5,19.0,624.0,537.51,411.41
2017,7,15,11,15,551.0,280.0,3.55,19.0,799.0,667.4,515.68
2017,7,15,11,30,919.0,105.0,3.6,19.0,974.0,822.21,630.84
2017,7,15,11,45,619.5,277.5,3.65,19.5,865.5,768.98,587.84
2017,7,15,12,0,320.0,450.0,3.7,20.0,757.0,696.49,527.31
2017,7,15,12,15,353.0,433.0,3.75,20.0,772.0,724.93,549.35
2017,7,15,12,30,386.0,416.0,3.8,20.0,787.0,753.49,570.85
2017,7,15,12,45,647.0,263.5,3.9,20.0,879.0,867.41,659.55
2017,7,15,13,0,908.0,111.0,4.0,20.0,971.0,969.58,730.93
2017,7,15,13,15,905.0,110.0,4.15,20.0,956.0,981.58,739.58
2017,7,15,13,30,902.0,109.0,4.3,20.0,941.0,990.56,746.99
2017,7,15,13,45,896.5,109.0,4.45,20.0,919.5,995.08,751.61
2017,7,15,14,0,891.0,109.0,4.6,20.0,898.0,996.54,754.68
2017,7,15,14,15,884.5,107.5,4.75,20.0,870.0,992.39,754.01
2017,7,15,14,30,878.0,106.0,4.9,20.0,842.0,985.2,751.34
2017,7,15,14,45,869.0,104.5,5.05,20.0,808.0,972.6,744.97
2017,7,15,15,0,860.0,103.0,5.2,20.0,774.0,957.17,736.65
2017,7,15,15,15,849.0,101.0,5.3,19.5,735.0,936.53,725.74
2017,7,15,15,30,838.0,99.0,5.4,19.0,696.0,913.35,712.95
2017,7,15,15,45,824.0,97.0,5.5,19.0,652.5,885.02,694.94
2017,7,15,16,0,810.0,95.0,5.6,19.0,609.0,862.36,680.96
2017,7,15,16,15,527.5,162.5,5.6,18.5,487.0,671.05,540.59
2017,7,15,16,30,245.0,230.0,5.6,18.0,365.0,481.67,389.61
2017,7,15,16,45,261.5,204.0,5.65,18.0,336.0,460.35,375.33
2017,7,15,17,0,278.0,178.0,5.7,18.0,307.0,436.79,358.48
2017,7,15,17,15,469.5,125.5,5.65,17.5,312.5,525.65,435.08
2017,7,15,17,30,661.0,73.0,5.6,17.0,318.0,590.32,490.11
2017,7,15,17,45,615.5,67.5,5.55,17.0,268.5,527.53,439.57
2017,7,15,18,0,570.0,62.0,5.5,17.0,219.0,467.04,389.02
2017,7,15,18,15,503.0,55.0,5.4,16.5,172.0,394.37,327.34
2017,7,15,18,30,436.0,48.0,5.3,16.0,125.0,326.6,267.73
2017,7,15,18,45,334.0,37.5,5.25,16.0,85.5,242.29,192.4
2017,7,15,19,0,232.0,27.0,5.2,16.0,46.0,166.76,112.09
2017,7,15,19,15,116.0,13.5,5.15,16.0,23.0,61.18,0.0
2017,7,15,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,16,5,15,111.0,12.5,3.4,14.5,21.0,11.91,0.0
2017,7,16,5,30,222.0,25.0,3.3,15.0,42.0,20.16,7.9
2017,7,16,5,45,339.0,34.5,3.25,15.5,81.5,26.85,17.27
2017,7,16,6,0,456.0,44.0,3.2,16.0,121.0,33.22,23.45
2017,7,16,6,15,524.0,51.0,3.1,16.0,168.0,37.05,27.18
2017,7,16,6,30,592.0,58.0,3.0,16.0,215.0,40.7,30.59
2017,7,16,6,45,643.5,61.5,2.9,16.5,266.0,41.42,31.21
2017,7,16,7,0,695.0,65.0,2.8,17.0,317.0,46.39,35.49
2017,7,16,7,15,727.5,69.0,2.8,17.0,368.0,47.58,36.44
2017,7,16,7,30,760.0,73.0,2.8,17.0,419.0,81.56,43.13
2017,7,16,7,45,786.0,75.0,2.8,17.5,469.5,125.18,66.57
2017,7,16,8,0,812.0,77.0,2.8,18.0,520.0,179.01,106.24
2017,7,16,8,15,830.0,79.5,2.9,18.5,568.0,227.18,146.01
2017,7,16,8,30,848.0,82.0,3.0,19.0,616.0,277.14,189.33
2017,7,16,8,45,863.0,84.0,3.1,19.5,660.5,327.44,233.61
2017,7,16,9,0,878.0,86.0,3.2,20.0,705.0,378.87,278.45
2017,7,16,9,15,888.5,87.5,3.25,20.0,745.0,429.04,322.12
2017,7,16,9,30,899.0,89.0,3.3,20.0,785.0,479.48,365.03
2017,7,16,9,45,904.0,92.0,3.4,20.5,819.0,528.53,405.2
2017,7,16,10,0,909.0,95.0,3.5,21.0,853.0,576.96,443.73
2017,7,16,10,15,915.0,96.0,3.55,21.0,881.5,623.46,480.58
2017,7,16,10,30,921.0,97.0,3.6,21.0,910.0,669.01,515.9
2017,7,16,10,45,926.0,97.5,3.65,21.0,932.5,712.33,548.87
2017,7,16,11,0,931.0,98.0,3.7,21.0,955.0,754.23,579.0
2017,7,16,11,15,934.0,98.5,3.75,21.0,970.0,793.06,606.01
2017,7,16,11,30,937.0,99.0,3.8,21.0,985.0,830.0,631.56
2017,7,16,11,45,939.0,99.0,3.9,21.0,993.0,863.63,654.95
2017,7,16,12,0,941.0,99.0,4.0,21.0,1001.0,895.03,676.78
2017,7,16,12,15,941.0,99.0,4.1,21.0,1001.0,922.32,695.78
2017,7,16,12,30,941.0,99.0,4.2,21.0,1001.0,947.0,713.06
2017,7,16,12,45,940.0,98.5,4.35,21.0,994.0,967.56,727.87
2017,7,16,13,0,939.0,98.0,4.5,21.0,987.0,985.23,741.05
2017,7,16,13,15,936.0,97.5,4.6,20.5,972.0,998.01,752.36
2017,7,16,13,30,933.0,97.0,4.7,20.0,957.0,1007.69,761.76
2017,7,16,13,45,929.0,96.0,4.8,20.0,935.5,1012.74,766.66
2017,7,16,14,0,925.0,95.0,4.9,20.0,914.0,1014.61,769.54
2017,7,16,14,15,918.5,94.0,4.95,20.0,885.5,1010.85,768.28
2017,7,16,14,30,912.0,93.0,5.0,20.0,857.0,1003.96,765.03
2017,7,16,14,45,904.0,91.5,5.05,20.0,822.5,991.99,758.38
2017,7,16,15,0,896.0,90.0,5.1,20.0,788.0,977.05,749.78
2017,7,16,15,15,885.0,88.5,5.1,19.5,748.0,956.39,738.33
2017,7,16,15,30,874.0,87.0,5.1,19.0,708.0,933.09,725.02
2017,7,16,15,45,860.5,85.0,5.1,19.0,664.0,904.41,706.42
2017,7,16,16,0,847.0,83.0,5.1,19.0,620.0,873.53,686.19
2017,7,16,16,15,829.0,80.5,5.1,19.0,572.5,836.08,661.04
2017,7,16,16,30,811.0,78.0,5.1,19.0,525.0,804.26,639.82
2017,7,16,16,45,787.0,75.0,5.15,19.0,474.5,758.21,607.94
2017,7,16,17,0,763.0,72.0,5.2,19.0,424.0,711.43,574.97
2017,7,16,17,15,731.5,68.5,5.15,18.5,373.0,657.87,536.72
2017,7,16,17,30,700.0,65.0,5.1,18.0,322.0,604.7,497.7
2017,7,16,17,45,654.0,60.5,5.1,18.0,272.0,541.03,448.22
2017,7,16,18,0,608.0,56.0,5.1,18.0,222.0,483.29,400.24
2017,7,16,18,15,542.5,49.5,4.95,17.5,174.5,410.68,338.92
2017,7,16,18,30,477.0,43.0,4.8,17.0,127.0,342.93,279.52
2017,7,16,18,45,369.5,34.0,4.7,16.5,86.5,255.99,202.51
2017,7,16,19,0,262.0,25.0,4.6,16.0,46.0,177.73,117.69
2017,7,16,19,15,131.0,12.5,4.6,16.0,23.0,66.36,0.0
2017,7,16,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,5,15,105.5,12.5,4.3,14.0,20.0,11.91,0.0
2017,7,17,5,30,211.0,25.0,4.4,14.0,40.0,20.27,7.46
2017,7,17,5,45,328.0,35.0,4.5,14.0,79.5,27.42,17.81
2017,7,17,6,0,445.0,45.0,4.6,14.0,119.0,34.2,24.48
2017,7,17,6,15,514.5,52.0,4.6,14.0,166.5,37.97,28.21
2017,7,17,6,30,584.0,59.0,4.6,14.0,214.0,41.58,31.62
2017,7,17,6,45,633.0,64.0,4.7,14.5,264.5,43.39,33.22
2017,7,17,7,0,682.0,69.0,4.8,15.0,315.0,49.72,38.74
2017,7,17,7,15,715.5,73.5,4.8,15.0,366.5,51.15,39.9
2017,7,17,7,30,749.0,78.0,4.8,15.0,418.0,83.4,46.05
2017,7,17,7,45,774.0,81.5,4.8,15.5,468.0,127.52,69.9
2017,7,17,8,0,799.0,85.0,4.8,16.0,518.0,174.58,104.28
2017,7,17,8,15,817.5,87.5,4.8,16.0,566.5,222.38,144.44
2017,7,17,8,30,836.0,90.0,4.8,16.0,615.0,278.93,194.01
2017,7,17,8,45,852.0,91.5,4.8,16.5,660.0,328.64,238.52
2017,7,17,9,0,868.0,93.0,4.8,17.0,705.0,379.57,283.76
2017,7,17,9,15,879.0,95.0,4.75,17.0,745.0,429.95,328.41
2017,7,17,9,30,890.0,97.0,4.7,17.0,785.0,480.68,372.35
2017,7,17,9,45,519.0,249.0,4.7,17.0,654.5,460.9,360.46
2017,7,17,10,0,148.0,401.0,4.7,17.0,524.0,422.5,329.72
2017,7,17,10,15,119.5,409.5,4.65,17.0,511.5,424.07,330.79
2017,7,17,10,30,91.0,418.0,4.6,17.0,499.0,427.67,332.97
2017,7,17,10,45,118.5,436.5,4.6,17.5,544.0,465.56,361.39
2017,7,17,11,0,146.0,455.0,4.6,18.0,589.0,510.6,394.79
2017,7,17,11,15,187.0,460.5,4.6,18.0,635.0,556.87,429.96
2017,7,17,11,30,228.0,466.0,4.6,18.0,681.0,605.89,466.92
2017,7,17,11,45,223.5,470.5,4.6,18.0,683.5,619.23,476.48
2017,7,17,12,0,219.0,475.0,4.6,18.0,686.0,631.88,485.65
2017,7,17,12,15,183.5,477.5,4.65,18.0,653.5,614.81,472.45
2017,7,17,12,30,148.0,480.0,4.7,18.0,621.0,595.42,457.54
2017,7,17,12,45,296.5,434.0,4.8,18.0,715.0,702.03,540.88
2017,7,17,13,0,445.0,388.0,4.9,18.0,809.0,814.08,626.1
2017,7,17,13,15,686.5,247.0,4.95,18.0,885.0,920.27,709.48
2017,7,17,13,30,928.0,106.0,5.0,18.0,961.0,1011.41,773.42
2017,7,17,13,45,926.0,104.0,5.1,18.0,940.0,1017.51,778.51
2017,7,17,14,0,924.0,102.0,5.2,18.0,919.0,1020.44,782.1
2017,7,17,14,15,918.0,100.5,5.25,18.0,890.5,1016.77,780.87
2017,7,17,14,30,912.0,99.0,5.3,18.0,862.0,1009.96,777.6
2017,7,17,14,45,905.5,96.5,5.35,18.0,828.0,998.47,771.18
2017,7,17,15,0,899.0,94.0,5.4,18.0,794.0,983.95,762.74
2017,7,17,15,15,888.5,92.5,5.4,18.0,754.0,963.81,750.05
2017,7,17,15,30,878.0,91.0,5.4,18.0,714.0,941.0,735.53
2017,7,17,15,45,866.0,88.0,5.4,18.0,670.0,912.54,716.95
2017,7,17,16,0,854.0,85.0,5.4,18.0,626.0,881.77,696.65
2017,7,17,16,15,836.5,82.5,5.3,17.5,578.5,844.63,672.32
2017,7,17,16,30,819.0,80.0,5.2,17.0,531.0,813.12,651.92
2017,7,17,16,45,796.0,77.0,5.15,17.0,480.5,767.67,619.8
2017,7,17,17,0,773.0,74.0,5.1,17.0,430.0,721.4,586.62
2017,7,17,17,15,741.5,70.5,5.0,16.5,378.5,667.49,547.76
2017,7,17,17,30,710.0,67.0,4.9,16.0,327.0,613.91,508.12
2017,7,17,17,45,663.5,62.5,4.85,16.0,276.0,549.47,457.65
2017,7,17,18,0,617.0,58.0,4.8,16.0,225.0,491.31,408.99
2017,7,17,18,15,551.0,51.0,4.75,15.5,177.0,417.36,346.46
2017,7,17,18,30,485.0,44.0,4.7,15.0,129.0,348.29,285.68
2017,7,17,18,45,375.0,35.0,4.7,15.0,88.0,259.76,206.32
2017,7,17,19,0,265.0,26.0,4.7,15.0,47.0,179.32,116.97
2017,7,17,19,15,132.5,13.0,4.7,14.5,23.5,67.34,0.0
2017,7,17,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,5,15,104.5,12.5,4.6,13.0,19.5,11.91,0.0
2017,7,18,5,30,209.0,25.0,4.6,13.0,39.0,20.38,6.92
2017,7,18,5,45,317.5,36.0,4.7,13.5,78.5,28.47,18.69
2017,7,18,6,0,426.0,47.0,4.8,14.0,118.0,36.11,26.13
2017,7,18,6,15,498.0,55.0,4.8,14.0,165.5,40.63,30.56
2017,7,18,6,30,570.0,63.0,4.8,14.0,213.0,44.95,34.62
2017,7,18,6,45,285.0,63.5,4.8,14.0,138.5,44.34,34.13
2017,7,18,7,0,0.0,64.0,4.8,14.0,64.0,59.53,47.64
2017,7,18,7,15,0.0,88.5,4.75,14.0,88.5,81.3,66.81
2017,7,18,7,30,0.0,113.0,4.7,14.0,113.0,102.39,81.2
2017,7,18,7,45,0.0,126.5,4.7,14.5,126.5,114.55,90.89
2017,7,18,8,0,0.0,140.0,4.7,15.0,140.0,126.75,100.5
2017,7,18,8,15,0.0,148.5,4.65,15.0,148.5,134.78,106.78
2017,7,18,8,30,0.0,157.0,4.6,15.0,157.0,142.78,113.0
2017,7,18,8,45,2.5,175.0,4.6,15.5,176.5,159.66,126.13
2017,7,18,9,0,5.0,193.0,4.6,16.0,196.0,176.89,139.43
2017,7,18,9,15,7.0,207.0,4.6,16.0,212.5,190.81,150.29
2017,7,18,9,30,9.0,221.0,4.6,16.0,229.0,205.0,161.34
2017,7,18,9,45,10.0,230.5,4.6,16.0,239.5,215.03,169.06
2017,7,18,10,0,11.0,240.0,4.6,16.0,250.0,225.17,176.88
2017,7,18,10,15,21.0,294.5,4.6,16.0,313.0,280.39,220.25
2017,7,18,10,30,31.0,349.0,4.6,16.0,376.0,331.47,259.82
2017,7,18,10,45,38.0,372.0,4.6,16.0,406.5,360.01,281.67
2017,7,18,11,0,45.0,395.0,4.6,16.0,437.0,389.55,304.24
2017,7,18,11,15,170.5,421.5,4.6,16.0,582.0,510.31,398.89
2017,7,18,11,30,296.0,448.0,4.6,16.0,727.0,641.66,498.95
2017,7,18,11,45,251.0,462.0,4.65,16.0,700.5,633.64,491.57
2017,7,18,12,0,206.0,476.0,4.7,16.0,674.0,621.53,481.68
2017,7,18,12,15,154.0,472.0,4.75,16.0,620.5,583.68,452.62
2017,7,18,12,30,102.0,468.0,4.8,16.0,567.0,537.97,417.43
2017,7,18,12,45,186.0,462.0,4.85,16.5,639.0,621.72,482.03
2017,7,18,13,0,270.0,456.0,4.9,17.0,711.0,710.15,548.34
2017,7,18,13,15,600.0,282.5,4.9,17.0,837.5,871.82,675.97
2017,7,18,13,30,930.0,109.0,4.9,17.0,964.0,1015.71,778.99
2017,7,18,13,45,928.0,106.5,4.9,17.0,943.0,1021.4,782.6
2017,7,18,14,0,926.0,104.0,4.9,17.0,922.0,1023.88,785.08
2017,7,18,14,15,720.5,201.5,4.9,17.0,825.5,942.99,729.37
2017,7,18,14,30,515.0,299.0,4.9,17.0,729.0,842.7,655.13
2017,7,18,14,45,709.0,197.5,4.95,17.0,763.5,929.96,723.83
2017,7,18,15,0,903.0,96.0,5.0,17.0,798.0,989.51,767.15
2017,7,18,15,15,892.5,94.0,5.05,16.5,758.0,968.8,755.49
2017,7,18,15,30,882.0,92.0,5.1,16.0,718.0,945.39,742.37
2017,7,18,15,45,870.5,89.0,5.2,16.0,673.5,917.35,724.76
2017,7,18,16,0,859.0,86.0,5.3,16.0,629.0,886.95,705.3
2017,7,18,16,15,841.5,83.5,5.3,16.0,581.0,849.72,680.01
2017,7,18,16,30,824.0,81.0,5.3,16.0,533.0,818.1,658.71
2017,7,18,16,45,801.5,77.5,5.3,16.0,482.5,772.3,626.42
2017,7,18,17,0,779.0,74.0,5.3,16.0,432.0,725.63,592.98
2017,7,18,17,15,748.0,70.5,5.25,15.5,380.5,671.89,554.22
2017,7,18,17,30,717.0,67.0,5.2,15.0,329.0,618.43,514.6
2017,7,18,17,45,672.0,62.0,5.2,15.0,277.5,554.15,464.06
2017,7,18,18,0,627.0,57.0,5.2,15.0,226.0,495.94,415.11
2017,7,18,18,15,560.5,50.5,5.1,14.5,177.5,421.97,351.95
2017,7,18,18,30,494.0,44.0,5.0,14.0,129.0,352.88,290.6
2017,7,18,18,45,383.5,34.5,4.9,14.0,87.5,263.17,209.58
2017,7,18,19,0,273.0,25.0,4.8,14.0,46.0,181.05,115.89
2017,7,18,19,15,136.5,12.5,4.75,14.0,23.0,68.38,0.0
2017,7,18,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,5,15,125.5,11.0,4.2,13.0,19.5,10.48,0.0
2017,7,19,5,30,251.0,22.0,4.3,13.0,39.0,17.6,4.53
2017,7,19,5,45,359.5,32.5,4.4,13.5,79.0,25.34,15.96
2017,7,19,6,0,468.0,43.0,4.5,14.0,119.0,32.65,23.08
2017,7,19,6,15,538.0,50.0,4.4,14.0,167.0,36.51,26.89
2017,7,19,6,30,608.0,57.0,4.3,14.0,215.0,40.2,30.39
2017,7,19,6,45,654.0,62.5,4.25,14.5,266.0,42.47,32.4
2017,7,19,7,0,700.0,68.0,4.2,15.0,317.0,49.13,38.23
2017,7,19,7,15,733.5,72.0,4.2,15.0,369.0,50.2,39.08
2017,7,19,7,30,767.0,76.0,4.2,15.0,421.0,79.29,43.72
2017,7,19,7,45,507.0,149.5,4.2,15.5,389.0,148.69,98.58
2017,7,19,8,0,247.0,223.0,4.2,16.0,357.0,201.78,150.47
2017,7,19,8,15,225.5,249.0,4.2,16.0,379.5,240.64,182.72
2017,7,19,8,30,204.0,275.0,4.2,16.0,402.0,269.7,207.4
2017,7,19,8,45,271.5,283.5,4.2,16.0,466.5,302.49,232.48
2017,7,19,9,0,339.0,292.0,4.2,16.0,531.0,349.82,269.84
2017,7,19,9,15,620.5,194.5,4.15,16.0,661.5,396.32,305.04
2017,7,19,9,30,902.0,97.0,4.1,16.0,792.0,483.15,374.2
2017,7,19,9,45,904.5,102.0,4.1,16.5,825.5,533.0,415.54
2017,7,19,10,0,907.0,107.0,4.1,17.0,859.0,582.02,455.11
2017,7,19,10,15,913.5,108.0,4.1,17.0,888.5,628.98,492.96
2017,7,19,10,30,920.0,109.0,4.1,17.0,918.0,675.05,529.25
2017,7,19,10,45,927.0,108.5,4.1,17.0,941.0,719.07,563.28
2017,7,19,11,0,934.0,108.0,4.1,17.0,964.0,761.82,594.94
2017,7,19,11,15,937.0,108.5,4.1,17.0,979.5,801.02,622.51
2017,7,19,11,30,940.0,109.0,4.1,17.0,995.0,838.33,648.56
2017,7,19,11,45,944.0,108.0,4.2,17.0,1003.5,873.06,673.11
2017,7,19,12,0,948.0,107.0,4.3,17.0,1012.0,905.64,696.07
2017,7,19,12,15,947.5,107.0,4.35,17.0,1012.0,932.93,715.25
2017,7,19,12,30,947.0,107.0,4.4,17.0,1012.0,957.57,732.66
2017,7,19,12,45,944.0,107.5,4.5,17.0,1004.0,977.63,747.41
2017,7,19,13,0,941.0,108.0,4.6,17.0,996.0,994.74,760.26
2017,7,19,13,15,938.0,107.5,4.6,17.0,981.0,1007.83,769.57
2017,7,19,13,30,935.0,107.0,4.6,17.0,966.0,1017.8,776.88
2017,7,19,13,45,932.0,105.0,4.7,17.0,944.5,1023.06,782.01
2017,7,19,14,0,929.0,103.0,4.8,17.0,923.0,1025.1,785.08
2017,7,19,14,15,922.5,102.0,4.8,17.0,894.0,1021.56,783.56
2017,7,19,14,30,916.0,101.0,4.8,17.0,865.0,1014.85,780.02
2017,7,19,14,45,910.0,98.0,4.85,17.0,831.0,1003.34,773.71
2017,7,19,15,0,904.0,95.0,4.9,17.0,797.0,988.76,765.37
2017,7,19,15,15,893.0,93.5,4.9,17.0,756.5,968.12,752.44
2017,7,19,15,30,882.0,92.0,4.9,17.0,716.0,944.81,737.68
2017,7,19,15,45,870.5,88.5,4.95,17.0,671.5,916.18,719.49
2017,7,19,16,0,859.0,85.0,5.0,17.0,627.0,885.18,699.48
2017,7,19,16,15,840.5,82.5,5.05,16.5,578.5,847.05,675.37
2017,7,19,16,30,822.0,80.0,5.1,16.0,530.0,814.57,655.09
2017,7,19,16,45,801.0,76.0,5.15,16.0,479.5,769.44,623.62
2017,7,19,17,0,780.0,72.0,5.2,16.0,429.0,723.33,590.87
2017,7,19,17,15,748.0,68.5,5.2,15.5,377.0,668.82,551.7
2017,7,19,17,30,716.0,65.0,5.2,15.0,325.0,614.67,511.66
2017,7,19,17,45,673.5,59.5,5.2,15.0,274.0,551.57,462.09
2017,7,19,18,0,631.0,54.0,5.2,15.0,223.0,490.34,410.77
2017,7,19,18,15,564.5,48.0,5.15,14.5,175.0,420.57,350.87
2017,7,19,18,30,498.0,42.0,5.1,14.0,127.0,352.12,289.93
2017,7,19,18,45,391.0,32.5,5.05,14.0,86.0,264.16,210.09
2017,7,19,19,0,284.0,23.0,5.0,14.0,45.0,182.92,113.89
2017,7,19,19,15,142.0,11.5,4.95,14.0,22.5,69.55,0.0
2017,7,19,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,5,15,140.0,10.0,4.9,13.0,19.5,9.53,0.0
2017,7,20,5,30,280.0,20.0,5.0,13.0,39.0,15.82,2.77
2017,7,20,5,45,388.5,29.0,5.15,13.5,78.5,22.28,13.29
2017,7,20,6,0,497.0,38.0,5.3,14.0,118.0,28.4,19.32
2017,7,20,6,15,564.0,44.0,5.4,14.0,165.5,34.57,25.14
2017,7,20,6,30,631.0,50.0,5.5,14.0,213.0,38.02,28.42
2017,7,20,6,45,354.0,93.5,5.6,14.5,189.0,66.42,53.72
2017,7,20,7,0,77.0,137.0,5.7,15.0,165.0,112.01,93.79
2017,7,20,7,15,75.0,158.5,5.65,15.0,189.0,127.87,107.43
2017,7,20,7,30,73.0,180.0,5.6,15.0,213.0,147.65,117.02
2017,7,20,7,45,62.5,198.0,5.6,15.5,228.5,166.92,131.42
2017,7,20,8,0,52.0,216.0,5.6,16.0,244.0,185.2,145.83
2017,7,20,8,15,38.0,222.5,5.6,16.0,244.0,193.58,152.87
2017,7,20,8,30,24.0,229.0,5.6,16.0,244.0,207.96,164.79
2017,7,20,8,45,34.0,258.0,5.65,16.0,281.0,229.08,181.22
2017,7,20,9,0,44.0,287.0,5.7,16.0,318.0,259.46,205.1
2017,7,20,9,15,46.0,305.5,5.7,16.0,340.0,279.98,221.19
2017,7,20,9,30,48.0,324.0,5.7,16.0,362.0,300.87,237.51
2017,7,20,9,45,37.0,318.5,5.7,16.5,348.0,296.4,233.37
2017,7,20,10,0,26.0,313.0,5.7,17.0,334.0,290.34,227.92
2017,7,20,10,15,51.0,360.0,5.65,17.0,404.0,347.95,272.9
2017,7,20,10,30,76.0,407.0,5.6,17.0,474.0,408.48,319.61
2017,7,20,10,45,72.0,415.0,5.6,17.0,480.0,419.43,327.66
2017,7,20,11,0,68.0,423.0,5.6,17.0,486.0,430.01,335.52
2017,7,20,11,15,125.0,446.0,5.55,17.0,563.0,497.2,387.79
2017,7,20,11,30,182.0,469.0,5.5,17.0,640.0,571.67,444.79
2017,7,20,11,45,189.5,465.5,5.5,17.0,645.5,586.19,455.75
2017,7,20,12,0,197.0,462.0,5.5,17.0,651.0,600.59,466.82
2017,7,20,12,15,307.0,431.0,5.5,17.0,724.5,681.1,529.92
2017,7,20,12,30,417.0,400.0,5.5,17.0,798.0,767.67,596.37
2017,7,20,12,45,670.0,254.5,5.55,17.0,889.0,877.13,684.15
2017,7,20,13,0,923.0,109.0,5.6,17.0,980.0,978.06,756.83
2017,7,20,13,15,920.0,108.5,5.6,17.0,965.5,990.92,765.73
2017,7,20,13,30,917.0,108.0,5.6,17.0,951.0,1000.71,773.1
2017,7,20,13,45,916.0,105.5,5.65,17.0,930.0,1007.29,778.69
2017,7,20,14,0,915.0,103.0,5.7,17.0,909.0,1010.7,782.21
2017,7,20,14,15,909.0,102.0,5.75,17.0,881.0,1007.63,781.31
2017,7,20,14,30,903.0,101.0,5.8,17.0,853.0,1001.45,778.37
2017,7,20,14,45,663.0,201.0,5.85,17.0,741.5,887.86,698.17
2017,7,20,15,0,423.0,301.0,5.9,17.0,630.0,755.98,596.85
2017,7,20,15,15,648.0,196.0,5.95,17.0,668.5,861.05,682.89
2017,7,20,15,30,873.0,91.0,6.0,17.0,707.0,934.54,738.05
2017,7,20,15,45,862.5,87.0,6.05,17.0,663.5,906.39,719.15
2017,7,20,16,0,852.0,83.0,6.1,17.0,620.0,875.84,698.91
2017,7,20,16,15,835.0,81.0,6.1,16.5,572.5,839.77,675.48
2017,7,20,16,30,818.0,79.0,6.1,16.0,525.0,809.28,655.97
2017,7,20,16,45,798.0,75.0,6.15,16.0,475.5,765.08,624.62
2017,7,20,17,0,778.0,71.0,6.2,16.0,426.0,719.86,591.97
2017,7,20,17,15,747.5,67.0,6.2,15.5,374.5,665.93,552.69
2017,7,20,17,30,717.0,63.0,6.2,15.0,323.0,612.27,512.5
2017,7,20,17,45,676.0,58.0,6.2,15.0,272.5,550.81,463.7
2017,7,20,18,0,635.0,53.0,6.2,15.0,222.0,491.1,413.06
2017,7,20,18,15,569.5,47.0,6.1,14.5,174.0,421.7,352.89
2017,7,20,18,30,504.0,41.0,6.0,14.0,126.0,353.67,291.78
2017,7,20,18,45,397.0,32.0,5.9,14.0,85.0,266.22,211.68
2017,7,20,19,0,290.0,23.0,5.8,14.0,44.0,184.69,111.22
2017,7,20,19,15,145.0,11.5,5.7,14.0,22.0,70.62,0.0
2017,7,20,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,21,5,15,134.5,10.0,4.75,13.0,18.5,9.53,0.0
2017,7,21,5,30,269.0,20.0,4.8,13.0,37.0,15.9,1.95
2017,7,21,5,45,380.0,29.5,4.9,13.5,77.0,22.81,13.67
2017,7,21,6,0,491.0,39.0,5.0,14.0,117.0,29.35,20.13
2017,7,21,6,15,560.0,45.5,4.9,14.0,165.0,32.96,23.71
2017,7,21,6,30,629.0,52.0,4.8,14.0,213.0,39.87,30.08
2017,7,21,6,45,672.0,57.0,4.75,14.5,264.0,42.2,32.15
2017,7,21,7,0,715.0,62.0,4.7,15.0,315.0,44.42,34.04
2017,7,21,7,15,747.5,66.0,4.6,15.0,367.0,45.71,35.1
2017,7,21,7,30,780.0,70.0,4.5,15.0,419.0,71.71,38.79
2017,7,21,7,45,803.0,73.5,4.4,15.5,469.5,117.21,61.4
2017,7,21,8,0,826.0,77.0,4.3,16.0,520.0,172.68,101.57
2017,7,21,8,15,574.5,164.5,4.2,16.0,486.5,226.17,156.76
2017,7,21,8,30,323.0,252.0,4.1,16.0,453.0,272.53,205.42
2017,7,21,8,45,605.5,169.5,4.1,16.0,580.0,302.04,223.11
2017,7,21,9,0,888.0,87.0,4.1,16.0,707.0,375.44,279.68
2017,7,21,9,15,899.0,88.5,4.1,16.0,748.0,426.53,325.07
2017,7,21,9,30,910.0,90.0,4.1,16.0,789.0,477.95,369.79
2017,7,21,9,45,912.5,94.5,4.1,16.5,822.5,527.84,411.48
2017,7,21,10,0,915.0,99.0,4.1,17.0,856.0,576.88,451.23
2017,7,21,10,15,921.5,100.5,4.1,17.0,885.5,624.67,489.8
2017,7,21,10,30,928.0,102.0,4.1,17.0,915.0,671.55,526.78
2017,7,21,10,45,933.5,102.5,4.15,17.0,938.0,715.8,561.19
2017,7,21,11,0,939.0,103.0,4.2,17.0,961.0,758.67,593.1
2017,7,21,11,15,942.0,103.5,4.25,17.0,976.5,798.11,621.1
2017,7,21,11,30,945.0,104.0,4.3,17.0,992.0,835.65,647.61
2017,7,21,11,45,947.0,103.5,4.4,17.5,1000.0,869.4,670.48
2017,7,21,12,0,949.0,103.0,4.5,18.0,1008.0,900.87,691.65
2017,7,21,12,15,949.5,103.0,4.6,18.0,1008.5,929.08,711.88
2017,7,21,12,30,950.0,103.0,4.7,18.0,1009.0,954.69,730.36
2017,7,21,12,45,946.0,104.5,4.8,18.0,1001.0,974.89,745.18
2017,7,21,13,0,942.0,106.0,4.9,18.0,993.0,992.11,758.08
2017,7,21,13,15,939.5,105.5,5.0,17.5,978.5,1005.71,770.1
2017,7,21,13,30,937.0,105.0,5.1,17.0,964.0,1016.2,780.16
2017,7,21,13,45,933.0,104.0,5.2,17.0,942.5,1021.55,785.3
2017,7,21,14,0,929.0,103.0,5.3,17.0,921.0,1023.7,788.36
2017,7,21,14,15,923.0,101.5,5.35,17.0,892.5,1020.14,787.2
2017,7,21,14,30,917.0,100.0,5.4,17.0,864.0,1013.41,783.97
2017,7,21,14,45,910.0,98.0,5.45,17.0,829.5,1002.03,777.6
2017,7,21,15,0,903.0,96.0,5.5,17.0,795.0,987.61,769.2
2017,7,21,15,15,892.5,94.5,5.45,17.0,755.0,967.5,756.13
2017,7,21,15,30,882.0,93.0,5.4,17.0,715.0,944.68,741.23
2017,7,21,15,45,630.0,168.0,5.4,17.0,597.5,796.78,634.91
2017,7,21,16,0,378.0,243.0,5.4,17.0,480.0,622.33,500.16
2017,7,21,16,15,598.5,163.0,5.3,16.5,504.5,738.59,597.03
2017,7,21,16,30,819.0,83.0,5.2,16.0,529.0,814.44,656.25
2017,7,21,16,45,795.5,79.5,5.15,16.0,478.0,767.97,622.64
2017,7,21,17,0,772.0,76.0,5.1,16.0,427.0,720.68,588.54
2017,7,21,17,15,739.5,72.0,5.0,15.5,375.0,665.43,548.43
2017,7,21,17,30,707.0,68.0,4.9,15.0,323.0,610.56,507.54
2017,7,21,17,45,661.5,62.5,4.85,15.0,271.5,549.44,459.11
2017,7,21,18,0,616.0,57.0,4.8,15.0,220.0,487.24,406.97
2017,7,21,18,15,546.5,50.5,4.7,14.5,172.0,412.08,342.84
2017,7,21,18,30,477.0,44.0,4.6,14.0,124.0,342.09,280.71
2017,7,21,18,45,361.5,34.0,4.5,14.0,83.0,250.38,197.82
2017,7,21,19,0,246.0,24.0,4.4,14.0,42.0,164.56,94.25
2017,7,21,19,15,123.0,12.0,4.35,14.0,21.0,61.9,0.0
2017,7,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,22,5,15,108.5,10.5,1.75,13.0,17.0,10.01,0.0
2017,7,22,5,30,217.0,21.0,1.7,13.0,34.0,16.93,1.35
2017,7,22,5,45,331.5,31.5,1.65,13.5,73.0,24.7,15.24
2017,7,22,6,0,446.0,42.0,1.6,14.0,112.0,32.05,22.53
2017,7,22,6,15,518.5,49.5,1.5,14.5,159.5,36.35,26.7
2017,7,22,6,30,591.0,57.0,1.4,15.0,207.0,40.45,30.5
