Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,6,45,639.0,62.5,1.35,15.5,258.0,42.7,32.5
2017,7,22,7,0,687.0,68.0,1.3,16.0,309.0,49.38,38.33
2017,7,22,7,15,721.0,72.0,1.3,16.0,360.5,50.43,39.15
2017,7,22,7,30,755.0,76.0,1.3,16.0,412.0,73.8,41.81
2017,7,22,7,45,780.0,79.5,1.35,16.5,463.0,118.21,63.08
2017,7,22,8,0,805.0,83.0,1.4,17.0,514.0,165.58,95.86
2017,7,22,8,15,824.0,86.0,1.4,17.0,562.5,214.27,135.34
2017,7,22,8,30,843.0,89.0,1.4,17.0,611.0,271.81,184.36
2017,7,22,8,45,857.5,91.5,1.45,17.5,656.5,322.39,228.46
2017,7,22,9,0,872.0,94.0,1.5,18.0,702.0,374.06,273.13
2017,7,22,9,15,883.0,95.5,1.5,18.0,742.5,424.47,316.48
2017,7,22,9,30,894.0,97.0,1.5,18.0,783.0,475.21,359.01
2017,7,22,9,45,903.5,98.5,1.55,18.5,818.5,525.35,399.4
2017,7,22,10,0,913.0,100.0,1.6,19.0,854.0,575.27,438.37
2017,7,22,10,15,919.0,101.0,1.65,19.0,883.0,622.31,475.02
2017,7,22,10,30,925.0,102.0,1.7,19.0,912.0,668.39,510.1
2017,7,22,10,45,930.0,103.0,1.8,19.5,934.5,712.67,542.44
2017,7,22,11,0,935.0,104.0,1.9,20.0,957.0,755.54,572.37
2017,7,22,11,15,938.0,104.5,2.05,20.0,972.5,794.9,599.86
2017,7,22,11,30,941.0,105.0,2.2,20.0,988.0,832.35,625.98
2017,7,22,11,45,942.0,105.5,2.35,20.0,996.0,866.13,649.56
2017,7,22,12,0,943.0,106.0,2.5,20.0,1004.0,897.6,671.59
2017,7,22,12,15,698.5,237.5,2.65,20.0,903.0,842.99,634.99
2017,7,22,12,30,454.0,369.0,2.8,20.0,802.0,771.08,580.09
2017,7,22,12,45,439.5,379.5,2.95,20.5,796.0,784.09,589.16
2017,7,22,13,0,425.0,390.0,3.1,21.0,790.0,795.25,596.25
2017,7,22,13,15,392.0,399.5,3.2,21.0,764.0,779.38,585.32
2017,7,22,13,30,359.0,409.0,3.3,21.0,738.0,767.42,577.09
2017,7,22,13,45,321.5,411.0,3.45,21.0,700.0,741.6,559.34
2017,7,22,14,0,284.0,413.0,3.6,21.0,662.0,714.08,540.26
2017,7,22,14,15,281.0,399.0,3.65,20.5,639.0,702.15,534.0
2017,7,22,14,30,278.0,385.0,3.7,20.0,616.0,688.79,526.6
2017,7,22,14,45,586.5,242.5,3.75,20.0,703.5,855.96,656.32
2017,7,22,15,0,895.0,100.0,3.8,20.0,791.0,983.67,746.41
2017,7,22,15,15,884.0,98.0,3.8,20.0,751.0,962.66,732.48
2017,7,22,15,30,873.0,96.0,3.8,20.0,711.0,938.98,717.93
2017,7,22,15,45,858.5,94.0,3.8,20.0,666.0,909.56,699.4
2017,7,22,16,0,844.0,92.0,3.8,20.0,621.0,877.97,679.28
2017,7,22,16,15,825.0,89.0,3.75,19.5,572.5,846.77,660.31
2017,7,22,16,30,806.0,86.0,3.7,19.0,524.0,806.33,634.43
2017,7,22,16,45,781.0,82.5,3.65,19.0,473.0,759.02,601.94
2017,7,22,17,0,756.0,79.0,3.6,19.0,422.0,710.99,568.4
2017,7,22,17,15,722.0,75.0,3.5,18.5,370.0,655.13,529.04
2017,7,22,17,30,688.0,71.0,3.4,18.0,318.0,603.53,491.81
2017,7,22,17,45,639.5,65.5,3.35,17.5,266.5,537.79,441.59
2017,7,22,18,0,591.0,60.0,3.3,17.0,215.0,474.55,390.57
2017,7,22,18,15,520.0,52.5,3.25,16.5,167.0,398.3,326.89
2017,7,22,18,30,449.0,45.0,3.2,16.0,119.0,327.36,265.2
2017,7,22,18,45,334.5,34.0,3.15,16.0,79.0,236.39,184.17
2017,7,22,19,0,220.0,23.0,3.1,16.0,39.0,150.57,80.42
2017,7,22,19,15,110.0,11.5,3.05,15.5,19.5,55.95,0.0
2017,7,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,5,15,77.0,10.0,1.25,14.0,14.5,9.53,0.0
2017,7,23,5,30,154.0,20.0,1.3,14.0,29.0,15.73,0.0
2017,7,23,5,45,264.5,32.5,1.4,14.5,66.0,25.7,15.9
2017,7,23,6,0,375.0,45.0,1.5,15.0,103.0,34.82,24.81
2017,7,23,6,15,448.5,53.5,1.45,15.0,148.5,39.81,29.68
2017,7,23,6,30,522.0,62.0,1.4,15.0,194.0,44.56,34.14
2017,7,23,6,45,266.5,91.0,1.4,15.5,159.0,70.11,56.76
2017,7,23,7,0,11.0,120.0,1.4,16.0,124.0,104.87,86.99
2017,7,23,7,15,21.0,142.5,1.4,16.5,151.5,123.31,102.49
2017,7,23,7,30,31.0,165.0,1.4,17.0,179.0,135.67,106.8
2017,7,23,7,45,32.5,184.5,1.45,17.5,201.0,154.52,120.86
2017,7,23,8,0,34.0,204.0,1.5,18.0,223.0,173.71,135.34
2017,7,23,8,15,77.0,239.0,1.55,18.0,285.5,211.8,163.42
2017,7,23,8,30,120.0,274.0,1.6,18.0,348.0,247.13,189.48
2017,7,23,8,45,134.0,297.0,1.7,18.5,385.5,278.26,213.19
2017,7,23,9,0,148.0,320.0,1.8,19.0,423.0,311.1,238.19
2017,7,23,9,15,230.0,328.5,1.85,19.0,499.5,361.09,275.65
2017,7,23,9,30,312.0,337.0,1.9,19.0,576.0,411.86,314.15
2017,7,23,9,45,287.0,361.0,2.0,19.0,588.5,438.17,334.85
2017,7,23,10,0,262.0,385.0,2.1,19.0,601.0,462.29,353.47
2017,7,23,10,15,569.0,252.5,2.2,19.0,743.5,541.19,416.09
2017,7,23,10,30,876.0,120.0,2.3,19.0,886.0,651.96,501.89
2017,7,23,10,45,541.5,284.5,2.45,19.5,762.0,609.31,466.18
2017,7,23,11,0,207.0,449.0,2.6,20.0,638.0,546.96,414.52
2017,7,23,11,15,257.0,445.5,2.65,20.0,684.5,591.78,448.54
2017,7,23,11,30,307.0,442.0,2.7,20.0,731.0,643.03,486.26
2017,7,23,11,45,312.5,444.5,2.8,20.0,740.5,666.26,503.09
2017,7,23,12,0,318.0,447.0,2.9,20.0,750.0,689.2,519.84
2017,7,23,12,15,290.5,455.5,2.95,19.5,732.5,688.62,519.93
2017,7,23,12,30,263.0,464.0,3.0,19.0,715.0,686.03,518.7
2017,7,23,12,45,206.0,466.5,3.1,19.0,662.0,643.45,487.62
2017,7,23,13,0,149.0,469.0,3.2,19.0,609.0,601.87,456.92
2017,7,23,13,15,119.0,453.0,3.25,19.0,564.0,565.05,430.19
2017,7,23,13,30,89.0,437.0,3.3,19.0,519.0,516.83,394.87
2017,7,23,13,45,74.5,416.0,3.4,19.0,483.5,485.62,372.34
2017,7,23,14,0,60.0,395.0,3.5,19.0,448.0,453.46,348.79
2017,7,23,14,15,54.5,376.0,3.5,18.5,423.0,431.47,333.48
2017,7,23,14,30,49.0,357.0,3.5,18.0,398.0,408.95,317.59
2017,7,23,14,45,93.5,360.5,3.55,18.0,434.0,459.02,357.8
2017,7,23,15,0,138.0,364.0,3.6,18.0,470.0,522.47,407.29
2017,7,23,15,15,139.0,343.5,3.55,17.5,446.0,503.14,394.23
2017,7,23,15,30,140.0,323.0,3.5,17.0,422.0,482.97,380.84
2017,7,23,15,45,115.5,298.0,3.5,17.0,376.0,433.26,343.31
2017,7,23,16,0,91.0,273.0,3.5,17.0,330.0,369.79,294.78
2017,7,23,16,15,72.5,246.0,3.5,16.5,289.0,323.78,259.76
2017,7,23,16,30,54.0,219.0,3.5,16.0,248.0,278.14,224.28
2017,7,23,16,45,50.0,198.5,3.5,16.0,223.5,252.8,204.63
2017,7,23,17,0,46.0,178.0,3.5,16.0,199.0,227.4,184.63
2017,7,23,17,15,27.0,149.5,3.5,15.5,161.5,180.66,146.6
2017,7,23,17,30,8.0,121.0,3.5,15.0,124.0,126.38,101.54
2017,7,23,17,45,246.0,97.0,3.5,15.0,161.5,290.91,243.89
2017,7,23,18,0,484.0,73.0,3.5,15.0,199.0,421.36,351.11
2017,7,23,18,15,410.0,62.5,3.4,14.5,153.0,344.07,284.88
2017,7,23,18,30,336.0,52.0,3.3,14.0,107.0,270.95,221.05
2017,7,23,18,45,234.0,38.0,3.25,14.0,70.0,188.8,147.27
2017,7,23,19,0,132.0,24.0,3.2,14.0,33.0,109.53,53.64
2017,7,23,19,15,66.0,12.0,3.1,14.0,16.5,38.34,0.0
2017,7,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,5,15,75.0,9.5,2.4,13.0,14.0,9.05,0.0
2017,7,24,5,30,150.0,19.0,2.5,13.0,28.0,14.94,0.0
2017,7,24,5,45,262.5,31.0,2.65,13.5,64.5,24.4,14.76
2017,7,24,6,0,375.0,43.0,2.8,14.0,101.0,33.1,23.36
2017,7,24,6,15,448.0,52.0,2.8,14.0,146.0,38.61,28.7
2017,7,24,6,30,521.0,61.0,2.8,14.0,191.0,43.83,33.6
2017,7,24,6,45,573.0,67.0,2.8,14.5,240.5,46.27,35.8
2017,7,24,7,0,625.0,73.0,2.8,15.0,290.0,48.58,37.75
2017,7,24,7,15,660.5,78.0,2.85,15.0,340.0,49.94,38.87
2017,7,24,7,30,696.0,83.0,2.9,15.0,390.0,68.95,40.86
2017,7,24,7,45,722.5,86.5,2.95,15.5,439.5,115.82,64.4
2017,7,24,8,0,749.0,90.0,3.0,16.0,489.0,160.44,94.89
2017,7,24,8,15,769.0,93.5,3.0,16.0,536.0,206.87,132.59
2017,7,24,8,30,789.0,97.0,3.0,16.0,583.0,255.46,174.78
2017,7,24,8,45,804.0,99.5,3.05,16.5,627.0,303.8,217.64
2017,7,24,9,0,819.0,102.0,3.1,17.0,671.0,359.52,266.1
2017,7,24,9,15,831.0,104.0,3.1,17.0,710.5,408.22,308.91
2017,7,24,9,30,843.0,106.0,3.1,17.0,750.0,457.4,351.22
2017,7,24,9,45,840.5,114.0,3.15,17.5,781.0,504.78,390.51
2017,7,24,10,0,838.0,122.0,3.2,18.0,812.0,550.95,427.65
2017,7,24,10,15,845.0,123.5,3.2,18.0,840.5,595.87,463.6
2017,7,24,10,30,852.0,125.0,3.2,18.0,869.0,640.04,498.15
2017,7,24,10,45,857.0,126.0,3.25,18.0,891.0,681.56,530.19
2017,7,24,11,0,862.0,127.0,3.3,18.0,913.0,721.81,560.72
2017,7,24,11,15,865.5,128.0,3.3,18.0,928.0,759.54,587.5
2017,7,24,11,30,869.0,129.0,3.3,18.0,943.0,795.59,612.54
2017,7,24,11,45,870.5,129.5,3.35,18.5,950.5,827.77,633.77
2017,7,24,12,0,872.0,130.0,3.4,19.0,958.0,857.87,653.45
2017,7,24,12,15,872.0,130.0,3.4,18.5,958.0,884.03,672.55
2017,7,24,12,30,872.0,130.0,3.4,18.0,958.0,907.77,690.08
2017,7,24,12,45,882.0,122.0,3.45,18.0,954.5,930.53,706.02
2017,7,24,13,0,892.0,114.0,3.5,18.0,951.0,950.71,720.26
2017,7,24,13,15,889.0,113.5,3.5,18.0,936.5,963.28,729.06
2017,7,24,13,30,886.0,113.0,3.5,18.0,922.0,972.87,736.0
2017,7,24,13,45,881.5,111.5,3.5,18.0,901.0,976.96,739.35
2017,7,24,14,0,877.0,110.0,3.5,18.0,880.0,977.98,740.78
2017,7,24,14,15,870.5,109.0,3.5,18.0,852.0,974.52,739.31
2017,7,24,14,30,864.0,108.0,3.5,18.0,824.0,968.05,735.96
2017,7,24,14,45,855.0,106.5,3.5,18.0,790.0,955.67,728.7
2017,7,24,15,0,846.0,105.0,3.5,18.0,756.0,940.47,719.63
2017,7,24,15,15,611.0,194.0,3.45,17.5,651.5,821.53,638.58
2017,7,24,15,30,376.0,283.0,3.4,17.0,547.0,673.49,528.15
2017,7,24,15,45,377.5,261.0,3.35,17.0,511.5,646.52,510.72
2017,7,24,16,0,379.0,239.0,3.3,17.0,476.0,617.83,491.1
2017,7,24,16,15,564.5,165.0,3.25,17.0,486.0,709.34,565.4
2017,7,24,16,30,750.0,91.0,3.2,17.0,496.0,763.25,606.45
2017,7,24,16,45,722.0,87.5,3.15,17.0,446.5,715.12,572.18
2017,7,24,17,0,694.0,84.0,3.1,17.0,397.0,670.14,540.42
2017,7,24,17,15,455.5,109.0,3.0,16.5,304.5,491.63,403.65
2017,7,24,17,30,217.0,134.0,2.9,16.0,212.0,324.17,267.41
2017,7,24,17,45,368.5,98.5,2.85,16.0,205.0,388.9,322.66
2017,7,24,18,0,520.0,63.0,2.8,16.0,198.0,431.88,357.17
2017,7,24,18,15,449.5,54.5,2.65,15.5,152.5,357.81,294.25
2017,7,24,18,30,379.0,46.0,2.5,15.0,107.0,289.11,234.23
2017,7,24,18,45,270.0,34.0,2.45,15.0,69.5,203.29,157.39
2017,7,24,19,0,161.0,22.0,2.4,15.0,32.0,118.71,52.87
2017,7,24,19,15,80.5,11.0,2.3,15.0,16.0,43.19,0.0
2017,7,24,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,25,5,15,59.5,9.5,0.85,14.0,12.5,9.05,0.0
2017,7,25,5,30,119.0,19.0,0.8,14.0,25.0,14.95,0.0
2017,7,25,5,45,226.5,32.0,0.8,14.5,60.5,24.83,14.98
2017,7,25,6,0,334.0,45.0,0.8,15.0,96.0,35.04,24.97
2017,7,25,6,15,408.0,55.0,0.8,15.0,140.0,41.33,31.01
2017,7,25,6,30,482.0,65.0,0.8,15.0,184.0,47.28,36.56
2017,7,25,6,45,533.5,72.0,0.8,15.5,232.5,50.34,39.29
2017,7,25,7,0,585.0,79.0,0.8,16.0,281.0,53.22,41.73
2017,7,25,7,15,622.0,84.5,0.85,16.0,330.5,54.71,42.95
2017,7,25,7,30,659.0,90.0,0.9,16.0,380.0,71.44,44.32
2017,7,25,7,45,442.0,155.5,0.95,16.5,360.0,140.96,95.32
2017,7,25,8,0,225.0,221.0,1.0,17.0,340.0,201.5,149.64
2017,7,25,8,15,491.5,163.0,1.05,17.0,455.5,206.38,142.08
2017,7,25,8,30,758.0,105.0,1.1,17.0,571.0,253.17,171.85
2017,7,25,8,45,775.5,107.5,1.2,17.5,615.0,300.68,213.02
2017,7,25,9,0,793.0,110.0,1.3,18.0,659.0,349.74,255.29
2017,7,25,9,15,805.5,112.0,1.4,18.0,698.5,397.83,296.83
2017,7,25,9,30,818.0,114.0,1.5,18.0,738.0,451.61,341.72
2017,7,25,9,45,819.0,121.0,1.6,18.5,770.0,498.75,380.0
2017,7,25,10,0,820.0,128.0,1.7,19.0,802.0,541.48,414.03
2017,7,25,10,15,827.5,129.5,1.8,19.0,830.5,589.51,451.71
2017,7,25,10,30,835.0,131.0,1.9,19.0,859.0,633.33,485.61
2017,7,25,10,45,840.5,132.0,2.05,19.0,881.0,674.56,517.33
2017,7,25,11,0,846.0,133.0,2.2,19.0,903.0,714.61,547.7
2017,7,25,11,15,849.5,134.0,2.35,19.0,918.0,751.83,574.8
2017,7,25,11,30,853.0,135.0,2.5,19.0,933.0,787.42,600.01
2017,7,25,11,45,855.5,134.5,2.65,19.0,941.0,819.11,622.47
2017,7,25,12,0,858.0,134.0,2.8,19.0,949.0,848.79,643.58
2017,7,25,12,15,858.5,134.0,2.85,19.0,949.5,875.08,661.68
2017,7,25,12,30,859.0,134.0,2.9,19.0,950.0,899.03,678.23
2017,7,25,12,45,871.0,125.0,3.0,19.0,947.0,922.48,694.87
2017,7,25,13,0,883.0,116.0,3.1,19.0,944.0,943.43,709.88
2017,7,25,13,15,880.5,115.5,3.15,19.0,930.0,956.38,719.23
2017,7,25,13,30,878.0,115.0,3.2,19.0,916.0,966.4,726.77
2017,7,25,13,45,874.5,113.5,3.3,19.0,895.5,971.44,731.47
2017,7,25,14,0,871.0,112.0,3.4,19.0,875.0,973.44,734.28
2017,7,25,14,15,865.0,110.5,3.35,18.5,847.5,969.97,733.83
2017,7,25,14,30,859.0,109.0,3.3,18.0,820.0,963.49,731.5
2017,7,25,14,45,850.0,107.5,3.3,18.0,786.0,951.15,724.29
2017,7,25,15,0,841.0,106.0,3.3,18.0,752.0,936.01,715.29
2017,7,25,15,15,830.0,104.0,3.25,17.5,713.5,915.7,703.8
2017,7,25,15,30,819.0,102.0,3.2,17.0,675.0,892.9,690.59
2017,7,25,15,45,804.0,99.5,3.15,17.0,631.5,871.34,676.98
2017,7,25,16,0,789.0,97.0,3.1,17.0,588.0,839.81,656.27
2017,7,25,16,15,769.5,93.5,3.0,16.5,541.0,801.26,631.34
2017,7,25,16,30,750.0,90.0,2.9,16.0,494.0,761.29,605.07
2017,7,25,16,45,422.0,136.5,2.85,16.0,359.5,524.17,426.26
2017,7,25,17,0,94.0,183.0,2.8,16.0,225.0,271.69,220.88
2017,7,25,17,15,88.5,161.0,2.75,15.5,196.5,241.76,198.22
2017,7,25,17,30,83.0,139.0,2.7,15.0,168.0,211.77,174.27
2017,7,25,17,45,307.5,100.0,2.7,15.0,183.0,349.23,291.2
2017,7,25,18,0,532.0,61.0,2.7,15.0,198.0,436.36,362.14
2017,7,25,18,15,461.5,52.5,2.65,15.0,152.0,361.89,297.99
2017,7,25,18,30,391.0,44.0,2.6,15.0,106.0,292.84,237.12
2017,7,25,18,45,286.0,32.5,2.55,15.0,69.0,209.24,161.48
2017,7,25,19,0,181.0,21.0,2.5,15.0,32.0,127.5,50.07
2017,7,25,19,15,90.5,10.5,2.4,15.0,16.0,46.64,0.0
2017,7,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,26,5,15,93.5,9.0,2.1,13.0,13.5,8.58,0.0
2017,7,26,5,30,187.0,18.0,2.1,13.0,27.0,14.44,0.0
2017,7,26,5,45,307.0,28.5,2.1,13.5,64.5,22.33,12.81
2017,7,26,6,0,427.0,39.0,2.1,14.0,102.0,29.77,20.41
2017,7,26,6,15,500.5,46.5,2.05,14.0,148.5,34.17,24.75
2017,7,26,6,30,574.0,54.0,2.0,14.0,195.0,38.35,28.72
2017,7,26,6,45,287.0,55.5,1.95,14.5,126.0,39.03,29.35
2017,7,26,7,0,0.0,57.0,1.9,15.0,57.0,52.99,41.7
2017,7,26,7,15,0.0,66.5,1.8,15.0,66.5,61.86,49.44
2017,7,26,7,30,0.0,76.0,1.7,15.0,76.0,70.74,54.37
2017,7,26,7,45,0.0,85.5,1.65,15.5,85.5,79.54,61.42
2017,7,26,8,0,0.0,95.0,1.6,16.0,95.0,88.13,68.18
2017,7,26,8,15,0.0,104.0,1.55,16.0,104.0,96.29,74.67
2017,7,26,8,30,0.0,113.0,1.5,16.0,113.0,104.47,81.12
2017,7,26,8,45,0.0,136.5,1.5,16.5,136.5,125.44,97.74
2017,7,26,9,0,0.0,160.0,1.5,17.0,160.0,146.43,114.11
2017,7,26,9,15,2.5,174.5,1.5,17.0,176.5,160.57,125.03
2017,7,26,9,30,5.0,189.0,1.5,17.0,193.0,175.04,136.2
2017,7,26,9,45,9.0,222.5,1.5,17.0,230.0,207.23,161.25
2017,7,26,10,0,13.0,256.0,1.5,17.0,267.0,239.94,186.38
2017,7,26,10,15,40.0,326.0,1.6,17.0,361.0,312.37,242.0
2017,7,26,10,30,67.0,396.0,1.7,17.0,455.0,392.64,302.35
2017,7,26,10,45,84.5,417.5,1.8,17.5,493.5,428.86,328.58
2017,7,26,11,0,102.0,439.0,1.9,18.0,532.0,466.84,356.13
2017,7,26,11,15,112.5,450.0,2.0,18.0,554.5,490.21,373.44
2017,7,26,11,30,123.0,461.0,2.1,18.0,577.0,517.36,393.53
2017,7,26,11,45,128.0,460.5,2.25,18.0,582.0,530.52,403.59
2017,7,26,12,0,133.0,460.0,2.4,18.0,587.0,543.65,413.73
2017,7,26,12,15,133.5,460.0,2.45,18.0,587.0,553.26,420.88
2017,7,26,12,30,134.0,460.0,2.5,18.0,587.0,562.47,427.8
2017,7,26,12,45,157.0,457.0,2.65,18.5,605.0,588.9,447.4
2017,7,26,13,0,180.0,454.0,2.8,19.0,623.0,615.59,467.02
2017,7,26,13,15,173.5,452.5,2.85,18.5,613.5,615.88,468.25
2017,7,26,13,30,167.0,451.0,2.9,18.0,604.0,615.31,469.08
2017,7,26,13,45,186.0,438.0,3.0,18.0,604.5,626.82,478.94
2017,7,26,14,0,205.0,425.0,3.1,18.0,605.0,637.57,488.26
2017,7,26,14,15,224.5,407.0,3.15,18.0,598.0,642.59,493.47
2017,7,26,14,30,244.0,389.0,3.2,18.0,591.0,659.16,506.94
2017,7,26,14,45,244.5,371.0,3.25,18.0,566.0,643.74,496.95
2017,7,26,15,0,245.0,353.0,3.3,18.0,541.0,626.98,486.17
2017,7,26,15,15,247.0,332.0,3.3,18.0,513.5,607.0,472.96
2017,7,26,15,30,249.0,311.0,3.3,18.0,486.0,585.65,458.71
2017,7,26,15,45,162.5,289.0,3.35,18.0,400.0,466.13,368.18
2017,7,26,16,0,76.0,267.0,3.4,18.0,314.0,349.47,277.27
2017,7,26,16,15,64.5,241.5,3.35,17.5,279.0,311.71,249.05
2017,7,26,16,30,53.0,216.0,3.3,17.0,244.0,274.02,220.13
2017,7,26,16,45,26.5,170.0,3.3,17.0,184.0,199.83,160.39
2017,7,26,17,0,0.0,124.0,3.3,17.0,124.0,119.84,94.54
2017,7,26,17,15,0.0,108.0,3.2,16.5,108.0,104.19,82.09
2017,7,26,17,30,0.0,92.0,3.1,16.0,92.0,88.46,69.29
2017,7,26,17,45,276.0,75.5,3.05,16.0,146.0,296.01,247.71
2017,7,26,18,0,552.0,59.0,3.0,16.0,200.0,445.8,369.18
2017,7,26,18,15,479.5,51.0,2.95,15.5,153.5,370.01,304.26
2017,7,26,18,30,407.0,43.0,2.9,15.0,107.0,299.81,242.72
2017,7,26,18,45,294.0,31.5,2.85,15.0,69.0,211.69,162.76
2017,7,26,19,0,181.0,20.0,2.8,15.0,31.0,125.31,40.53
2017,7,26,19,15,90.5,10.0,2.8,15.0,15.5,46.03,0.0
2017,7,26,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,27,5,15,77.5,8.5,2.35,13.0,12.5,8.1,0.0
2017,7,27,5,30,155.0,17.0,2.4,13.0,25.0,13.56,0.0
2017,7,27,5,45,277.5,28.5,2.5,13.5,61.5,22.41,12.73
2017,7,27,6,0,400.0,40.0,2.6,14.0,98.0,30.76,21.23
2017,7,27,6,15,476.0,48.0,2.55,14.0,144.5,35.52,25.92
2017,7,27,6,30,552.0,56.0,2.5,14.0,191.0,40.05,30.22
2017,7,27,6,45,285.5,88.0,2.45,14.5,159.0,62.75,50.46
2017,7,27,7,0,19.0,120.0,2.4,15.0,127.0,104.58,87.18
2017,7,27,7,15,44.0,146.5,2.25,15.0,165.5,119.53,99.97
2017,7,27,7,30,69.0,173.0,2.1,15.0,204.0,140.51,111.53
2017,7,27,7,45,89.5,198.5,2.0,15.5,243.0,166.85,130.11
2017,7,27,8,0,110.0,224.0,1.9,16.0,282.0,188.06,144.89
2017,7,27,8,15,88.0,241.0,1.8,16.0,290.0,213.8,165.96
2017,7,27,8,30,66.0,258.0,1.7,16.0,298.0,229.63,179.14
2017,7,27,8,45,151.5,283.0,1.65,16.5,385.0,271.43,208.97
2017,7,27,9,0,237.0,308.0,1.6,17.0,472.0,329.92,252.31
2017,7,27,9,15,176.5,331.0,1.55,17.0,457.0,340.5,261.96
2017,7,27,9,30,116.0,354.0,1.5,17.0,442.0,345.23,266.38
2017,7,27,9,45,173.0,370.5,1.5,17.5,509.0,395.46,303.78
2017,7,27,10,0,230.0,387.0,1.5,18.0,576.0,451.23,344.79
2017,7,27,10,15,161.0,399.0,1.5,18.0,534.0,436.66,333.55
2017,7,27,10,30,92.0,411.0,1.5,18.0,492.0,420.43,320.81
2017,7,27,10,45,133.0,429.5,1.55,18.5,549.0,466.95,355.12
2017,7,27,11,0,174.0,448.0,1.6,19.0,606.0,521.71,394.56
2017,7,27,11,15,163.0,456.5,1.65,19.0,606.0,532.88,402.18
2017,7,27,11,30,152.0,465.0,1.7,19.0,606.0,543.12,409.37
2017,7,27,11,45,158.0,463.0,1.75,19.5,611.5,556.78,418.73
2017,7,27,12,0,164.0,461.0,1.8,20.0,617.0,570.35,427.96
2017,7,27,12,15,141.5,464.5,1.9,20.0,599.0,564.22,423.43
2017,7,27,12,30,119.0,468.0,2.0,20.0,581.0,556.57,417.9
2017,7,27,12,45,138.5,467.0,2.15,20.0,597.5,581.52,437.09
2017,7,27,13,0,158.0,466.0,2.3,20.0,614.0,606.73,456.26
2017,7,27,13,15,123.5,450.5,2.45,20.0,565.0,566.41,427.36
2017,7,27,13,30,89.0,435.0,2.6,20.0,516.0,514.58,390.13
2017,7,27,13,45,101.5,428.5,2.8,20.0,519.0,524.53,399.05
2017,7,27,14,0,114.0,422.0,3.0,20.0,522.0,545.7,415.74
2017,7,27,14,15,129.5,409.5,3.1,19.5,519.0,552.41,422.76
2017,7,27,14,30,145.0,397.0,3.2,19.0,516.0,558.39,429.44
2017,7,27,14,45,105.5,367.5,3.3,19.0,452.5,478.28,370.22
2017,7,27,15,0,66.0,338.0,3.4,19.0,389.0,410.61,319.33
2017,7,27,15,15,91.0,327.5,3.45,18.5,393.5,425.51,333.28
2017,7,27,15,30,116.0,317.0,3.5,18.0,398.0,453.59,356.88
2017,7,27,15,45,103.5,293.5,3.55,18.0,362.0,403.1,318.98
2017,7,27,16,0,91.0,270.0,3.6,18.0,326.0,366.51,291.48
2017,7,27,16,15,82.5,246.0,3.55,18.0,294.0,332.85,265.93
2017,7,27,16,30,74.0,222.0,3.5,18.0,262.0,299.11,239.99
2017,7,27,16,45,81.0,201.0,3.5,18.0,241.0,281.68,227.29
2017,7,27,17,0,88.0,180.0,3.5,18.0,220.0,263.45,213.67
2017,7,27,17,15,81.5,158.5,3.4,17.5,192.0,233.59,190.27
2017,7,27,17,30,75.0,137.0,3.3,17.0,164.0,203.78,166.44
2017,7,27,17,45,312.0,98.5,3.25,17.0,181.5,349.77,290.07
2017,7,27,18,0,549.0,60.0,3.2,17.0,199.0,444.41,366.59
2017,7,27,18,15,474.5,52.0,3.15,16.5,152.0,367.63,301.22
2017,7,27,18,30,400.0,44.0,3.1,16.0,105.0,296.55,239.01
2017,7,27,18,45,281.5,32.5,3.05,16.0,67.5,206.19,157.06
2017,7,27,19,0,163.0,21.0,3.0,16.0,30.0,115.93,27.02
2017,7,27,19,15,81.5,10.5,3.0,15.5,15.0,42.74,0.0
2017,7,27,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,28,5,15,91.0,8.5,2.95,14.0,12.5,8.1,0.0
2017,7,28,5,30,182.0,17.0,3.0,14.0,25.0,13.67,0.0
2017,7,28,5,45,307.0,27.5,3.1,14.0,62.5,21.61,11.87
2017,7,28,6,0,432.0,38.0,3.2,14.0,100.0,29.1,19.74
2017,7,28,6,15,508.5,45.5,3.2,14.0,147.0,33.53,24.13
2017,7,28,6,30,585.0,53.0,3.2,14.0,194.0,37.76,28.16
2017,7,28,6,45,292.5,68.0,3.2,14.5,138.5,48.15,37.46
2017,7,28,7,0,0.0,83.0,3.2,15.0,83.0,75.72,61.81
2017,7,28,7,15,0.0,103.0,3.15,15.0,103.0,92.82,76.72
2017,7,28,7,30,0.0,123.0,3.1,15.0,123.0,109.86,87.15
2017,7,28,7,45,0.0,131.0,3.1,15.5,131.0,117.75,93.21
2017,7,28,8,0,0.0,139.0,3.1,16.0,139.0,125.5,99.1
2017,7,28,8,15,0.0,140.5,3.05,16.0,140.5,127.7,100.56
2017,7,28,8,30,0.0,142.0,3.0,16.0,142.0,129.69,101.85
2017,7,28,8,45,1.0,157.5,3.0,16.5,158.5,143.92,112.88
2017,7,28,9,0,2.0,173.0,3.0,17.0,175.0,158.33,123.92
2017,7,28,9,15,4.5,191.0,3.05,17.0,195.0,175.64,137.45
2017,7,28,9,30,7.0,209.0,3.1,17.0,215.0,193.31,151.2
2017,7,28,9,45,8.5,220.0,3.15,17.0,227.0,204.73,159.97
2017,7,28,10,0,10.0,231.0,3.2,17.0,239.0,216.33,168.9
2017,7,28,10,15,21.5,290.5,3.25,17.0,309.0,276.55,215.86
2017,7,28,10,30,33.0,350.0,3.3,17.0,379.0,332.6,258.86
2017,7,28,10,45,23.5,311.5,3.35,17.5,332.5,297.09,230.71
2017,7,28,11,0,14.0,273.0,3.4,18.0,286.0,261.46,202.62
2017,7,28,11,15,18.0,305.0,3.5,18.0,322.0,294.84,228.47
2017,7,28,11,30,22.0,337.0,3.6,18.0,358.0,328.83,254.43
2017,7,28,11,45,23.5,347.5,3.75,18.0,370.5,341.66,264.19
2017,7,28,12,0,25.0,358.0,3.9,18.0,383.0,356.48,275.53
2017,7,28,12,15,22.0,342.0,4.0,18.0,363.5,339.13,262.31
2017,7,28,12,30,19.0,326.0,4.1,18.0,344.0,323.1,250.16
2017,7,28,12,45,20.0,331.0,4.2,18.0,350.0,330.23,255.86
2017,7,28,13,0,21.0,336.0,4.3,18.0,356.0,337.42,261.58
2017,7,28,13,15,20.0,324.5,4.35,18.0,343.0,326.82,253.64
2017,7,28,13,30,19.0,313.0,4.4,18.0,330.0,315.97,245.57
2017,7,28,13,45,19.5,311.0,4.5,18.0,328.5,315.68,245.72
2017,7,28,14,0,20.0,309.0,4.6,18.0,327.0,315.37,245.85
2017,7,28,14,15,22.5,308.5,4.6,17.5,328.0,318.49,249.18
2017,7,28,14,30,25.0,308.0,4.6,17.0,329.0,333.7,261.9
2017,7,28,14,45,21.5,286.0,4.65,17.0,303.5,297.24,233.88
2017,7,28,15,0,18.0,264.0,4.7,17.0,278.0,272.6,214.98
2017,7,28,15,15,40.0,281.5,4.65,17.0,310.0,326.12,258.38
2017,7,28,15,30,62.0,299.0,4.6,17.0,342.0,368.64,292.79
2017,7,28,15,45,184.0,277.0,4.6,17.0,393.0,471.93,378.05
2017,7,28,16,0,306.0,255.0,4.6,17.0,444.0,569.82,457.37
2017,7,28,16,15,320.5,229.5,4.55,16.5,413.0,548.64,443.41
2017,7,28,16,30,335.0,204.0,4.5,16.0,382.0,525.23,428.02
2017,7,28,16,45,294.0,188.0,4.5,16.0,333.0,465.83,381.9
2017,7,28,17,0,253.0,172.0,4.5,16.0,284.0,408.05,336.31
2017,7,28,17,15,236.0,153.5,4.45,16.0,247.5,367.07,303.9
2017,7,28,17,30,219.0,135.0,4.4,16.0,211.0,326.58,271.14
2017,7,28,17,45,387.0,98.5,4.4,16.0,205.5,399.76,333.36
2017,7,28,18,0,555.0,62.0,4.4,16.0,200.0,449.87,373.8
2017,7,28,18,15,477.0,53.5,4.35,15.5,153.0,370.18,305.48
2017,7,28,18,30,399.0,45.0,4.3,15.0,106.0,296.45,240.29
2017,7,28,18,45,275.0,33.0,4.3,15.0,67.5,203.02,154.56
2017,7,28,19,0,151.0,21.0,4.3,15.0,29.0,109.85,13.7
2017,7,28,19,15,75.5,10.5,4.2,14.5,14.5,40.21,0.0
2017,7,28,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,5,15,78.0,8.5,3.15,13.0,12.0,8.1,0.0
2017,7,29,5,30,156.0,17.0,3.2,13.0,24.0,13.76,0.0
2017,7,29,5,45,288.5,28.0,3.3,13.5,61.0,22.18,12.17
2017,7,29,6,0,421.0,39.0,3.4,14.0,98.0,30.12,20.59
2017,7,29,6,15,500.5,46.5,3.35,14.0,145.5,34.49,24.96
2017,7,29,6,30,580.0,54.0,3.3,14.0,193.0,38.67,28.96
2017,7,29,6,45,290.0,61.5,3.25,14.5,131.0,43.49,33.31
2017,7,29,7,0,0.0,69.0,3.2,15.0,69.0,64.01,51.47
2017,7,29,7,15,0.0,87.5,3.1,15.0,87.5,80.18,65.61
2017,7,29,7,30,0.0,106.0,3.0,15.0,106.0,96.18,75.74
2017,7,29,7,45,0.0,121.5,2.95,15.5,121.5,109.95,86.77
2017,7,29,8,0,0.0,137.0,2.9,16.0,137.0,123.81,97.71
2017,7,29,8,15,0.0,146.5,2.8,16.0,146.5,132.72,104.65
2017,7,29,8,30,0.0,156.0,2.7,16.0,156.0,141.6,111.54
2017,7,29,8,45,4.0,181.0,2.65,16.5,183.5,164.77,129.57
2017,7,29,9,0,8.0,206.0,2.6,17.0,211.0,188.46,147.8
2017,7,29,9,15,31.0,265.0,2.6,17.0,288.0,241.02,188.66
2017,7,29,9,30,54.0,324.0,2.6,17.0,365.0,301.81,235.47
2017,7,29,9,45,64.5,348.0,2.6,17.0,399.0,331.87,258.25
2017,7,29,10,0,75.0,372.0,2.6,17.0,433.0,363.26,282.04
2017,7,29,10,15,74.0,385.5,2.6,17.0,447.5,380.81,295.11
2017,7,29,10,30,73.0,399.0,2.6,17.0,462.0,398.34,308.12
2017,7,29,10,45,105.0,422.0,2.65,17.5,515.5,445.59,343.31
2017,7,29,11,0,137.0,445.0,2.7,18.0,569.0,492.82,377.99
2017,7,29,11,15,109.0,443.5,2.7,18.0,543.0,483.26,370.1
2017,7,29,11,30,81.0,442.0,2.7,18.0,517.0,468.23,358.37
2017,7,29,11,45,72.0,438.5,2.75,18.0,506.5,464.41,355.5
2017,7,29,12,0,63.0,435.0,2.8,18.0,496.0,459.69,351.89
2017,7,29,12,15,47.5,408.5,2.85,18.0,454.0,426.85,327.36
2017,7,29,12,30,32.0,382.0,2.9,18.0,412.0,392.26,301.41
2017,7,29,12,45,46.5,404.0,3.0,18.0,447.5,430.45,330.77
2017,7,29,13,0,61.0,426.0,3.1,18.0,483.0,469.7,360.49
2017,7,29,13,15,62.0,420.0,3.15,18.0,477.0,469.14,360.29
2017,7,29,13,30,63.0,414.0,3.2,18.0,471.0,468.25,360.09
2017,7,29,13,45,64.5,405.0,3.25,18.0,462.5,464.45,357.83
2017,7,29,14,0,66.0,396.0,3.3,18.0,454.0,460.29,355.36
2017,7,29,14,15,62.0,379.0,3.3,18.0,432.5,441.99,342.11
2017,7,29,14,30,58.0,362.0,3.3,18.0,411.0,423.17,328.5
2017,7,29,14,45,59.0,347.0,3.35,18.0,394.5,410.94,320.07
2017,7,29,15,0,60.0,332.0,3.4,18.0,378.0,398.32,311.33
2017,7,29,15,15,42.5,295.5,3.4,17.5,327.5,343.95,270.36
2017,7,29,15,30,25.0,259.0,3.4,17.0,277.0,276.52,218.5
2017,7,29,15,45,20.0,235.5,3.4,17.0,249.5,248.59,197.02
2017,7,29,16,0,15.0,212.0,3.4,17.0,222.0,220.64,175.2
2017,7,29,16,15,19.0,202.5,3.4,16.5,214.0,215.53,172.19
2017,7,29,16,30,23.0,193.0,3.4,16.0,206.0,210.34,169.05
2017,7,29,16,45,13.5,168.0,3.45,16.0,175.0,176.91,142.04
2017,7,29,17,0,4.0,143.0,3.5,16.0,144.0,143.85,115.01
2017,7,29,17,15,2.0,125.0,3.45,15.5,125.5,124.62,99.55
2017,7,29,17,30,0.0,107.0,3.4,15.0,107.0,105.41,83.82
2017,7,29,17,45,273.0,84.0,3.35,15.0,151.5,304.42,255.28
2017,7,29,18,0,546.0,61.0,3.3,15.0,196.0,442.15,367.55
2017,7,29,18,15,467.5,52.5,3.2,14.5,149.0,362.68,299.04
2017,7,29,18,30,389.0,44.0,3.1,14.0,102.0,289.27,234.21
2017,7,29,18,45,268.5,31.5,3.05,14.0,64.5,197.81,149.61
2017,7,29,19,0,148.0,19.0,3.0,14.0,27.0,104.52,0.0
2017,7,29,19,15,74.0,9.5,2.9,14.0,13.5,38.54,0.0
2017,7,29,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,5,15,76.5,7.5,2.25,13.0,10.5,7.15,0.0
2017,7,30,5,30,153.0,15.0,2.3,13.0,21.0,11.94,0.0
2017,7,30,5,45,280.0,26.0,2.4,13.5,57.5,20.41,10.56
2017,7,30,6,0,407.0,37.0,2.5,14.0,94.0,28.39,19.07
2017,7,30,6,15,485.5,45.0,2.45,14.0,140.5,33.27,23.88
2017,7,30,6,30,564.0,53.0,2.4,14.0,187.0,37.92,28.29
2017,7,30,6,45,282.0,79.0,2.4,14.5,146.0,56.31,44.74
2017,7,30,7,0,0.0,105.0,2.4,15.0,105.0,93.04,77.06
2017,7,30,7,15,9.5,129.0,2.25,15.0,133.5,112.8,94.16
2017,7,30,7,30,19.0,153.0,2.1,15.0,162.0,132.69,105.87
2017,7,30,7,45,47.5,184.5,2.0,15.5,208.5,153.74,121.07
2017,7,30,8,0,76.0,216.0,1.9,16.0,255.0,185.09,144.1
2017,7,30,8,15,454.0,150.5,1.85,16.0,422.5,185.22,127.51
2017,7,30,8,30,832.0,85.0,1.8,16.0,590.0,252.55,169.15
2017,7,30,8,45,847.5,87.0,1.75,16.5,635.0,302.7,213.05
2017,7,30,9,0,863.0,89.0,1.7,17.0,680.0,354.05,257.85
2017,7,30,9,15,874.5,91.0,1.7,17.0,721.0,404.92,302.19
2017,7,30,9,30,886.0,93.0,1.7,17.0,762.0,456.18,345.82
2017,7,30,9,45,875.5,105.0,1.75,17.5,792.0,505.53,386.29
2017,7,30,10,0,865.0,117.0,1.8,18.0,822.0,552.87,423.84
2017,7,30,10,15,872.5,118.5,1.85,18.0,851.5,599.55,460.72
2017,7,30,10,30,880.0,120.0,1.9,18.0,881.0,645.49,496.17
2017,7,30,10,45,888.5,119.5,2.0,18.5,904.5,689.45,528.78
2017,7,30,11,0,897.0,119.0,2.1,19.0,928.0,732.33,559.91
2017,7,30,11,15,900.0,119.5,2.15,19.0,943.5,770.79,586.73
2017,7,30,11,30,903.0,120.0,2.2,19.0,959.0,807.42,611.77
2017,7,30,11,45,908.0,118.5,2.25,19.0,968.0,841.88,635.22
2017,7,30,12,0,913.0,117.0,2.3,19.0,977.0,874.3,657.23
2017,7,30,12,15,913.5,117.0,2.35,19.0,977.5,902.04,676.04
2017,7,30,12,30,914.0,117.0,2.4,19.0,978.0,927.25,693.21
2017,7,30,12,45,905.0,121.5,2.45,19.0,968.5,945.48,705.78
2017,7,30,13,0,896.0,126.0,2.5,19.0,959.0,960.71,716.5
2017,7,30,13,15,676.0,242.5,2.55,19.0,865.5,897.65,674.79
2017,7,30,13,30,456.0,359.0,2.6,19.0,772.0,815.24,613.18
2017,7,30,13,45,300.5,391.5,2.65,19.0,661.0,699.0,529.67
2017,7,30,14,0,145.0,424.0,2.7,19.0,550.0,577.71,439.74
2017,7,30,14,15,138.0,408.0,2.8,18.5,525.0,558.9,428.49
2017,7,30,14,30,131.0,392.0,2.9,18.0,500.0,539.21,415.83
2017,7,30,14,45,143.0,375.0,3.0,18.0,488.0,536.03,415.14
2017,7,30,15,0,155.0,358.0,3.1,18.0,476.0,531.87,413.7
2017,7,30,15,15,126.5,334.5,3.15,18.0,427.5,480.99,375.96
2017,7,30,15,30,98.0,311.0,3.2,18.0,379.0,415.98,327.23
2017,7,30,15,45,94.0,289.0,3.3,18.0,350.5,389.33,308.03
2017,7,30,16,0,90.0,267.0,3.4,18.0,322.0,362.3,288.15
2017,7,30,16,15,53.5,226.5,3.45,17.5,259.0,284.87,227.71
2017,7,30,16,30,17.0,186.0,3.5,17.0,196.0,197.72,157.9
2017,7,30,16,45,15.0,169.0,3.55,17.0,176.5,179.34,143.59
2017,7,30,17,0,13.0,152.0,3.6,17.0,157.0,161.01,129.02
2017,7,30,17,15,8.5,133.5,3.55,16.5,136.5,139.2,111.47
2017,7,30,17,30,4.0,115.0,3.5,16.0,116.0,117.59,93.79
2017,7,30,17,45,2.0,95.5,3.5,15.5,96.0,96.66,76.42
2017,7,30,18,0,0.0,76.0,3.5,15.0,76.0,75.64,58.63
2017,7,30,18,15,193.5,59.0,3.35,15.0,87.5,194.64,160.23
2017,7,30,18,30,387.0,42.0,3.2,15.0,99.0,285.28,230.37
2017,7,30,18,45,268.0,30.0,3.1,15.0,62.0,195.51,145.98
2017,7,30,19,0,149.0,18.0,3.0,15.0,25.0,102.59,0.0
2017,7,30,19,15,74.5,9.0,2.85,14.5,12.5,38.13,0.0
2017,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,5,15,58.0,7.5,2.1,14.0,9.5,7.15,0.0
2017,7,31,5,30,116.0,15.0,2.1,14.0,19.0,14.3,0.0
2017,7,31,5,45,241.5,27.0,2.15,14.0,54.0,21.44,11.09
2017,7,31,6,0,367.0,39.0,2.2,14.0,89.0,30.3,20.68
2017,7,31,6,15,447.5,48.0,2.1,14.0,135.0,35.94,26.22
2017,7,31,6,30,528.0,57.0,2.0,14.0,181.0,41.3,31.3
2017,7,31,6,45,264.0,73.5,1.95,14.5,135.5,52.29,41.16
2017,7,31,7,0,0.0,90.0,1.9,15.0,90.0,81.25,66.68
2017,7,31,7,15,0.0,102.0,1.75,15.0,102.0,91.89,75.87
2017,7,31,7,30,0.0,114.0,1.6,15.0,114.0,102.52,84.9
2017,7,31,7,45,0.5,136.0,1.5,15.5,136.5,121.61,96.27
2017,7,31,8,0,1.0,158.0,1.4,16.0,159.0,140.9,111.43
2017,7,31,8,15,6.5,180.0,1.35,16.0,184.5,161.21,127.22
2017,7,31,8,30,12.0,202.0,1.3,16.0,210.0,182.26,143.44
2017,7,31,8,45,16.5,224.5,1.3,16.5,235.5,204.17,160.01
2017,7,31,9,0,21.0,247.0,1.3,17.0,261.0,226.7,176.91
2017,7,31,9,15,18.5,251.0,1.35,17.0,264.0,231.84,180.66
2017,7,31,9,30,16.0,255.0,1.4,17.0,267.0,236.53,184.09
2017,7,31,9,45,23.5,288.0,1.45,17.5,307.0,270.37,209.62
2017,7,31,10,0,31.0,321.0,1.5,18.0,347.0,298.44,230.34
2017,7,31,10,15,34.5,339.0,1.6,18.0,368.5,319.57,246.21
2017,7,31,10,30,38.0,357.0,1.7,18.0,390.0,341.29,262.49
2017,7,31,10,45,48.5,382.0,1.8,18.5,425.5,374.16,286.64
2017,7,31,11,0,59.0,407.0,1.9,19.0,461.0,408.36,311.5
2017,7,31,11,15,68.5,422.5,2.05,19.0,485.5,434.75,331.19
2017,7,31,11,30,78.0,438.0,2.2,19.0,510.0,462.08,351.57
2017,7,31,11,45,87.0,447.5,2.35,19.0,528.5,484.43,368.32
2017,7,31,12,0,96.0,457.0,2.5,19.0,547.0,507.38,385.53
2017,7,31,12,15,87.5,452.5,2.6,19.0,535.0,502.61,382.06
2017,7,31,12,30,79.0,448.0,2.7,19.0,523.0,496.97,378.1
2017,7,31,12,45,106.5,454.5,2.85,19.0,554.5,533.91,406.43
2017,7,31,13,0,134.0,461.0,3.0,19.0,586.0,578.98,440.27
2017,7,31,13,15,106.5,443.0,3.1,19.0,541.5,534.05,407.35
2017,7,31,13,30,79.0,425.0,3.2,19.0,497.0,494.65,378.46
2017,7,31,13,45,97.0,421.5,3.3,19.0,507.5,512.76,393.23
2017,7,31,14,0,115.0,418.0,3.4,19.0,518.0,542.26,416.03
2017,7,31,14,15,517.0,257.0,3.5,18.5,683.0,791.04,611.12
2017,7,31,14,30,919.0,96.0,3.6,18.0,848.0,1002.27,762.07
2017,7,31,14,45,500.0,219.5,3.7,18.0,626.5,737.98,574.49
2017,7,31,15,0,81.0,343.0,3.8,18.0,405.0,430.66,335.95
2017,7,31,15,15,79.5,323.0,3.85,18.0,381.0,409.7,322.0
2017,7,31,15,30,78.0,303.0,3.9,18.0,357.0,388.28,306.5
2017,7,31,15,45,51.0,264.5,4.0,18.0,299.0,321.98,255.13
2017,7,31,16,0,24.0,226.0,4.1,18.0,241.0,243.71,193.37
2017,7,31,16,15,21.0,206.0,4.1,17.5,218.5,221.18,176.36
2017,7,31,16,30,18.0,186.0,4.1,17.0,196.0,198.65,158.99
2017,7,31,16,45,9.0,155.5,4.1,17.0,160.5,159.77,127.51
2017,7,31,17,0,0.0,125.0,4.1,17.0,125.0,121.29,95.91
2017,7,31,17,15,0.0,109.0,4.0,16.5,109.0,105.67,83.42
2017,7,31,17,30,0.0,93.0,3.9,16.0,93.0,89.98,70.61
2017,7,31,17,45,298.5,73.0,3.8,16.0,145.5,306.22,256.68
2017,7,31,18,0,597.0,53.0,3.7,16.0,198.0,462.01,382.84
2017,7,31,18,15,520.5,45.5,3.55,15.5,150.0,383.14,314.56
2017,7,31,18,30,444.0,38.0,3.4,15.0,102.0,310.33,249.73
2017,7,31,18,45,222.0,31.5,3.25,15.0,63.5,172.88,127.23
2017,7,31,19,0,0.0,25.0,3.1,15.0,25.0,30.0,0.0
2017,7,31,19,15,0.0,12.5,3.0,15.0,12.5,11.91,0.0
2017,7,31,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
