Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,15,61.0,7.0,1.95,14.0,9.0,6.67,0.0
2017,8,1,5,30,122.0,14.0,2.0,14.0,18.0,13.34,0.0
2017,8,1,5,45,243.5,26.0,2.05,14.5,52.5,20.61,10.13
2017,8,1,6,0,365.0,38.0,2.1,15.0,87.0,29.5,19.86
2017,8,1,6,15,445.0,47.0,2.0,15.0,132.5,35.18,25.42
2017,8,1,6,30,525.0,56.0,1.9,15.0,178.0,40.56,30.51
2017,8,1,6,45,262.5,78.5,1.8,15.5,139.5,56.05,44.32
2017,8,1,7,0,0.0,101.0,1.7,16.0,101.0,89.83,73.94
2017,8,1,7,15,28.0,133.5,1.55,16.0,145.5,110.54,91.78
2017,8,1,7,30,56.0,166.0,1.4,16.0,190.0,134.06,111.74
2017,8,1,7,45,70.0,191.0,1.3,16.5,225.0,158.73,123.83
2017,8,1,8,0,84.0,216.0,1.2,17.0,260.0,185.25,143.04
2017,8,1,8,15,123.5,241.5,1.2,17.5,312.5,210.43,160.46
2017,8,1,8,30,163.0,267.0,1.2,18.0,365.0,247.75,187.87
2017,8,1,8,45,177.5,288.5,1.3,18.5,403.0,280.02,212.6
2017,8,1,9,0,192.0,310.0,1.4,19.0,441.0,314.0,238.66
2017,8,1,9,15,141.0,326.5,1.55,19.0,425.5,321.69,246.22
2017,8,1,9,30,90.0,343.0,1.7,19.0,410.0,331.12,254.37
2017,8,1,9,45,85.5,357.0,1.85,19.5,423.5,348.24,267.06
2017,8,1,10,0,81.0,371.0,2.0,20.0,437.0,364.93,279.19
2017,8,1,10,15,82.0,384.5,2.1,20.5,453.0,383.92,292.84
2017,8,1,10,30,83.0,398.0,2.2,21.0,469.0,403.06,306.46
2017,8,1,10,45,465.0,272.0,2.3,21.5,688.5,541.67,414.4
2017,8,1,11,0,847.0,146.0,2.4,22.0,908.0,718.34,545.78
2017,8,1,11,15,851.0,147.0,2.45,22.0,923.5,756.42,572.29
2017,8,1,11,30,855.0,148.0,2.5,22.0,939.0,792.87,597.17
2017,8,1,11,45,861.5,145.5,2.55,22.0,948.5,826.5,620.0
2017,8,1,12,0,868.0,143.0,2.6,22.0,958.0,858.29,641.53
2017,8,1,12,15,597.5,292.5,2.7,21.5,854.0,799.39,599.58
2017,8,1,12,30,327.0,442.0,2.8,21.0,750.0,719.19,538.36
2017,8,1,12,45,362.5,418.5,2.9,21.0,757.0,742.34,557.1
2017,8,1,13,0,398.0,395.0,3.0,21.0,764.0,770.6,578.57
2017,8,1,13,15,632.5,264.5,3.1,20.5,840.5,876.85,661.31
2017,8,1,13,30,867.0,134.0,3.2,20.0,917.0,968.7,726.62
2017,8,1,13,45,606.5,260.5,3.3,20.0,801.5,871.08,659.15
2017,8,1,14,0,346.0,387.0,3.4,20.0,686.0,744.52,564.67
2017,8,1,14,15,355.0,369.5,3.45,20.0,667.5,740.38,564.09
2017,8,1,14,30,364.0,352.0,3.5,20.0,649.0,734.45,561.5
2017,8,1,14,45,290.5,352.0,3.55,20.0,583.0,666.27,511.88
2017,8,1,15,0,217.0,352.0,3.6,20.0,517.0,584.37,451.83
2017,8,1,15,15,261.5,323.0,3.55,19.5,510.5,609.57,473.97
2017,8,1,15,30,306.0,294.0,3.5,19.0,504.0,618.29,483.77
2017,8,1,15,45,251.5,281.0,3.5,19.0,446.0,552.0,434.33
2017,8,1,16,0,197.0,268.0,3.5,19.0,388.0,472.76,374.72
2017,8,1,16,15,162.0,246.0,3.4,18.5,339.5,415.76,332.04
2017,8,1,16,30,127.0,224.0,3.3,18.0,291.0,359.8,289.17
2017,8,1,16,45,160.5,199.0,3.25,18.0,275.0,356.94,289.12
2017,8,1,17,0,194.0,174.0,3.2,18.0,259.0,351.12,286.34
2017,8,1,17,15,180.0,153.5,3.05,17.5,224.0,312.65,256.33
2017,8,1,17,30,166.0,133.0,2.9,17.0,189.0,274.56,226.01
2017,8,1,17,45,148.0,111.5,2.8,17.0,155.0,232.89,191.53
2017,8,1,18,0,130.0,90.0,2.7,17.0,121.0,191.97,156.87
2017,8,1,18,15,104.0,69.5,2.5,16.5,90.5,148.6,119.53
2017,8,1,18,30,78.0,49.0,2.3,16.0,60.0,106.49,82.65
2017,8,1,18,45,39.0,31.0,2.15,16.0,36.5,63.05,42.42
2017,8,1,19,0,0.0,13.0,2.0,16.0,13.0,12.06,0.0
2017,8,1,19,15,0.0,6.5,1.9,16.0,6.5,6.2,0.0
2017,8,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,2.0,0.95,15.0,2.0,0.0,0.0
2017,8,2,5,30,0.0,4.0,0.9,15.0,4.0,3.81,0.0
2017,8,2,5,45,0.0,13.0,0.85,15.5,13.0,12.05,3.37
2017,8,2,6,0,0.0,22.0,0.8,16.0,22.0,20.4,11.95
2017,8,2,6,15,0.0,34.0,1.25,16.0,34.0,31.57,22.15
2017,8,2,6,30,0.0,46.0,1.7,16.0,46.0,42.75,32.3
2017,8,2,6,45,0.0,59.5,2.2,16.5,59.5,55.22,43.39
2017,8,2,7,0,0.0,73.0,2.7,17.0,73.0,67.27,53.91
2017,8,2,7,15,26.5,119.0,2.75,17.5,130.5,100.54,82.72
2017,8,2,7,30,53.0,165.0,2.8,18.0,188.0,133.05,110.28
2017,8,2,7,45,90.5,192.0,2.85,18.5,236.5,160.17,123.88
2017,8,2,8,0,128.0,219.0,2.9,19.0,285.0,184.02,139.79
2017,8,2,8,15,109.0,239.5,2.7,19.0,299.5,206.28,157.68
2017,8,2,8,30,90.0,260.0,2.5,19.0,314.0,234.38,180.47
2017,8,2,8,45,222.5,268.5,2.4,19.5,416.5,277.15,209.44
2017,8,2,9,0,355.0,277.0,2.3,20.0,519.0,333.24,250.14
2017,8,2,9,15,256.5,314.5,2.25,20.0,495.0,347.53,264.23
2017,8,2,9,30,158.0,352.0,2.2,20.0,471.0,359.31,274.86
2017,8,2,9,45,123.5,364.0,2.2,20.0,459.5,364.83,279.45
2017,8,2,10,0,89.0,376.0,2.2,20.0,448.0,372.85,285.41
2017,8,2,10,15,88.0,390.5,2.1,20.0,464.0,392.01,299.42
2017,8,2,10,30,87.0,405.0,2.0,20.0,480.0,411.14,313.19
2017,8,2,10,45,114.0,424.0,1.9,20.0,524.5,448.49,340.62
2017,8,2,11,0,141.0,443.0,1.8,20.0,569.0,492.92,372.77
2017,8,2,11,15,176.5,450.0,1.7,20.0,611.5,535.56,403.43
2017,8,2,11,30,212.0,457.0,1.6,20.0,654.0,580.63,435.41
2017,8,2,11,45,153.5,456.0,1.55,20.5,599.5,545.6,408.05
2017,8,2,12,0,95.0,455.0,1.5,21.0,545.0,504.44,376.68
2017,8,2,12,15,110.5,460.5,1.7,21.0,564.5,529.67,396.25
2017,8,2,12,30,126.0,466.0,1.9,21.0,584.0,560.07,418.97
2017,8,2,12,45,136.0,454.5,2.1,21.5,581.0,566.32,423.84
2017,8,2,13,0,146.0,443.0,2.3,22.0,578.0,572.11,428.54
2017,8,2,13,15,272.0,411.5,2.5,22.0,658.5,674.36,505.58
2017,8,2,13,30,398.0,380.0,2.7,22.0,739.0,779.21,582.42
2017,8,2,13,45,333.5,393.5,2.9,22.0,689.5,731.88,548.89
2017,8,2,14,0,269.0,407.0,3.1,22.0,640.0,690.69,519.93
2017,8,2,14,15,247.5,396.5,3.2,21.5,605.0,664.56,503.32
2017,8,2,14,30,226.0,386.0,3.3,21.0,570.0,624.48,476.55
2017,8,2,14,45,176.0,369.5,3.45,21.0,509.5,561.6,431.06
2017,8,2,15,0,126.0,353.0,3.6,21.0,449.0,498.44,384.49
2017,8,2,15,15,107.5,329.5,3.45,21.0,408.0,443.51,344.06
2017,8,2,15,30,89.0,306.0,3.3,21.0,367.0,402.03,313.11
2017,8,2,15,45,107.5,287.5,3.2,21.0,356.5,400.06,313.23
2017,8,2,16,0,126.0,269.0,3.1,21.0,346.0,410.68,322.66
2017,8,2,16,15,93.5,240.5,2.85,21.0,295.5,336.37,265.46
2017,8,2,16,30,61.0,212.0,2.6,21.0,245.0,276.82,218.95
2017,8,2,16,45,61.0,191.0,2.4,21.0,220.5,253.95,201.75
2017,8,2,17,0,61.0,170.0,2.2,21.0,196.0,230.74,183.93
2017,8,2,17,15,53.0,148.5,1.95,21.0,169.0,200.63,160.03
2017,8,2,17,30,45.0,127.0,1.7,21.0,142.0,170.72,135.94
2017,8,2,17,45,198.5,102.5,1.5,21.0,152.0,265.24,214.83
2017,8,2,18,0,352.0,78.0,1.3,21.0,162.0,335.57,270.02
2017,8,2,18,15,280.0,63.5,1.1,21.0,119.5,262.61,208.42
2017,8,2,18,30,208.0,49.0,0.9,21.0,77.0,195.88,151.3
2017,8,2,18,45,104.0,32.0,0.7,21.0,46.0,106.04,71.86
2017,8,2,19,0,0.0,15.0,0.5,21.0,15.0,14.32,0.0
2017,8,2,19,15,0.0,7.5,0.55,21.0,7.5,7.15,0.0
2017,8,2,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,2.0,1.6,19.0,2.0,0.0,0.0
2017,8,3,5,30,0.0,4.0,1.8,19.0,4.0,3.81,0.0
2017,8,3,5,45,0.0,19.5,2.0,19.0,19.5,18.1,7.34
2017,8,3,6,0,0.0,35.0,2.2,19.0,35.0,32.15,21.63
2017,8,3,6,15,3.0,56.0,2.3,19.0,57.0,50.24,37.93
2017,8,3,6,30,6.0,77.0,2.4,19.0,79.0,68.07,53.88
2017,8,3,6,45,18.5,97.5,2.5,19.0,103.5,85.37,69.16
2017,8,3,7,0,31.0,118.0,2.6,19.0,128.0,98.14,80.26
2017,8,3,7,15,107.5,143.5,2.45,19.0,187.5,111.16,91.33
2017,8,3,7,30,184.0,169.0,2.3,19.0,247.0,128.36,105.78
2017,8,3,7,45,208.0,190.5,2.2,19.0,289.0,157.71,118.07
2017,8,3,8,0,232.0,212.0,2.1,19.0,331.0,182.09,133.74
2017,8,3,8,15,175.5,238.0,1.95,19.0,333.0,215.42,161.8
2017,8,3,8,30,119.0,264.0,1.8,19.0,335.0,235.31,179.63
2017,8,3,8,45,152.0,286.5,1.65,19.0,384.5,270.82,206.33
2017,8,3,9,0,185.0,309.0,1.5,19.0,434.0,310.01,235.94
2017,8,3,9,15,272.0,311.5,1.65,19.5,508.5,350.36,265.74
2017,8,3,9,30,359.0,314.0,1.8,20.0,583.0,406.57,308.11
2017,8,3,9,45,274.0,350.5,1.95,21.0,561.5,417.56,316.79
2017,8,3,10,0,189.0,387.0,2.1,22.0,540.0,426.82,323.08
2017,8,3,10,15,190.5,402.5,2.15,22.5,561.5,453.64,342.46
2017,8,3,10,30,192.0,418.0,2.2,23.0,583.0,480.61,361.55
2017,8,3,10,45,164.5,429.5,2.25,23.5,573.5,485.59,364.16
2017,8,3,11,0,137.0,441.0,2.3,24.0,564.0,488.22,364.98
2017,8,3,11,15,136.0,449.0,2.25,24.0,573.5,504.94,376.75
2017,8,3,11,30,135.0,457.0,2.2,24.0,583.0,521.51,388.24
2017,8,3,11,45,147.0,450.5,2.15,24.5,588.5,535.26,397.38
2017,8,3,12,0,159.0,444.0,2.1,25.0,594.0,549.16,406.6
2017,8,3,12,15,213.5,449.0,1.95,25.0,649.5,610.23,449.9
2017,8,3,12,30,268.0,454.0,1.8,25.0,705.0,677.81,496.3
2017,8,3,12,45,218.5,457.0,1.65,25.5,661.0,643.15,469.35
2017,8,3,13,0,169.0,460.0,1.5,26.0,617.0,609.9,444.05
2017,8,3,13,15,99.5,408.0,1.55,25.5,500.0,492.13,362.79
2017,8,3,13,30,30.0,356.0,1.6,25.0,383.0,378.0,281.13
2017,8,3,13,45,21.0,303.0,1.65,25.0,322.0,309.25,231.76
2017,8,3,14,0,12.0,250.0,1.7,25.0,261.0,249.59,187.75
2017,8,3,14,15,109.5,318.5,1.55,24.5,408.5,436.13,329.32
2017,8,3,14,30,207.0,387.0,1.4,24.0,556.0,607.02,451.68
2017,8,3,14,45,183.5,370.5,1.25,24.0,515.5,569.8,423.64
2017,8,3,15,0,160.0,354.0,1.1,24.0,475.0,531.94,396.77
2017,8,3,15,15,170.0,333.0,1.0,23.5,455.0,520.2,390.34
2017,8,3,15,30,180.0,312.0,0.9,23.0,435.0,507.27,382.81
2017,8,3,15,45,120.0,282.0,0.85,23.0,362.0,418.97,318.58
2017,8,3,16,0,60.0,252.0,0.8,23.0,289.0,318.38,244.0
2017,8,3,16,15,118.0,236.0,1.05,22.5,300.5,365.71,284.09
2017,8,3,16,30,176.0,220.0,1.3,22.0,312.0,395.97,310.54
2017,8,3,16,45,134.0,196.5,1.55,22.0,262.5,332.44,262.56
2017,8,3,17,0,92.0,173.0,1.8,22.0,213.0,258.68,205.6
2017,8,3,17,15,79.5,151.5,2.05,21.5,183.0,224.28,179.35
2017,8,3,17,30,67.0,130.0,2.3,21.0,153.0,190.37,152.58
2017,8,3,17,45,54.0,108.0,2.6,20.5,124.5,155.97,124.66
2017,8,3,18,0,41.0,86.0,2.9,20.0,96.0,122.05,96.41
2017,8,3,18,15,23.5,65.0,2.85,19.5,70.0,87.33,66.88
2017,8,3,18,30,6.0,44.0,2.8,19.0,44.0,48.49,33.87
2017,8,3,18,45,3.0,25.0,2.75,18.5,25.0,25.71,13.09
2017,8,3,19,0,0.0,6.0,2.7,18.0,6.0,5.72,0.0
2017,8,3,19,15,0.0,3.0,2.35,18.0,3.0,2.86,0.0
2017,8,3,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.5,2.95,18.0,0.5,0.0,0.0
2017,8,4,5,30,0.0,1.0,3.0,18.0,1.0,0.95,0.0
2017,8,4,5,45,0.0,6.0,3.05,18.0,6.0,5.55,0.0
2017,8,4,6,0,0.0,11.0,3.1,18.0,11.0,10.18,3.01
2017,8,4,6,15,0.0,19.5,2.95,18.0,19.5,18.07,10.12
2017,8,4,6,30,0.0,28.0,2.8,18.0,28.0,25.97,17.25
2017,8,4,6,45,0.0,37.0,2.7,18.5,37.0,34.35,24.7
2017,8,4,7,0,0.0,46.0,2.6,19.0,46.0,42.73,32.02
2017,8,4,7,15,0.0,73.0,2.5,19.0,73.0,67.82,53.89
2017,8,4,7,30,0.0,100.0,2.4,19.0,100.0,91.01,73.79
2017,8,4,7,45,25.5,152.0,2.3,19.5,165.0,128.93,100.16
2017,8,4,8,0,51.0,204.0,2.2,20.0,230.0,172.57,133.27
2017,8,4,8,15,25.5,166.5,2.2,20.0,179.5,147.18,113.47
2017,8,4,8,30,0.0,129.0,2.2,20.0,129.0,118.32,91.1
2017,8,4,8,45,0.0,125.0,2.2,20.0,125.0,115.22,88.38
2017,8,4,9,0,0.0,121.0,2.2,20.0,121.0,111.94,85.5
2017,8,4,9,15,0.0,119.5,2.2,20.0,119.5,110.76,84.35
2017,8,4,9,30,0.0,118.0,2.2,20.0,118.0,109.53,83.17
2017,8,4,9,45,4.5,173.0,2.25,20.5,177.0,161.17,123.74
2017,8,4,10,0,9.0,228.0,2.3,21.0,236.0,212.91,163.52
2017,8,4,10,15,4.5,126.5,2.3,21.0,130.5,120.07,90.65
2017,8,4,10,30,0.0,25.0,2.3,21.0,25.0,23.32,13.26
2017,8,4,10,45,0.0,80.0,2.35,21.5,80.0,74.78,54.54
2017,8,4,11,0,0.0,135.0,2.4,22.0,135.0,125.68,94.53
2017,8,4,11,15,0.5,140.0,2.4,22.0,140.5,130.8,98.4
2017,8,4,11,30,1.0,145.0,2.4,22.0,146.0,135.97,102.39
2017,8,4,11,45,0.5,89.0,2.45,22.0,89.5,83.61,61.17
2017,8,4,12,0,0.0,33.0,2.5,22.0,33.0,30.85,19.16
2017,8,4,12,15,3.0,108.0,2.55,22.0,111.0,103.61,77.18
2017,8,4,12,30,6.0,183.0,2.6,22.0,189.0,176.79,134.36
2017,8,4,12,45,3.0,107.0,2.65,22.5,110.0,102.92,76.34
2017,8,4,13,0,0.0,31.0,2.7,23.0,31.0,28.97,17.57
2017,8,4,13,15,0.0,68.0,2.7,23.0,68.0,63.58,45.21
2017,8,4,13,30,0.0,105.0,2.7,23.0,105.0,98.38,72.75
2017,8,4,13,45,0.0,103.0,2.75,23.0,103.0,96.49,71.29
2017,8,4,14,0,0.0,101.0,2.8,23.0,101.0,94.57,69.87
2017,8,4,14,15,200.5,211.0,2.75,22.5,373.5,420.83,328.39
2017,8,4,14,30,401.0,321.0,2.7,22.0,646.0,747.49,566.56
2017,8,4,14,45,387.5,316.0,2.7,22.0,619.0,719.2,545.22
2017,8,4,15,0,374.0,311.0,2.7,22.0,592.0,701.58,533.74
2017,8,4,15,15,364.5,294.5,2.65,22.0,556.0,673.72,515.05
2017,8,4,15,30,355.0,278.0,2.6,22.0,520.0,644.52,495.36
2017,8,4,15,45,304.0,267.5,2.6,22.0,465.0,583.4,451.43
2017,8,4,16,0,253.0,257.0,2.6,22.0,410.0,523.23,407.56
2017,8,4,16,15,441.5,188.0,2.55,21.5,427.0,616.56,483.95
2017,8,4,16,30,630.0,119.0,2.5,21.0,444.0,689.88,542.28
2017,8,4,16,45,604.5,111.0,2.5,21.0,396.5,642.22,508.44
2017,8,4,17,0,579.0,103.0,2.5,21.0,349.0,594.28,474.59
2017,8,4,17,15,538.5,95.5,2.45,20.5,300.5,535.89,431.71
2017,8,4,17,30,498.0,88.0,2.4,20.0,252.0,478.87,388.39
2017,8,4,17,45,447.5,78.0,2.35,20.0,206.0,409.39,333.12
2017,8,4,18,0,397.0,68.0,2.3,20.0,160.0,348.96,283.06
2017,8,4,18,15,321.5,55.5,2.2,19.5,118.0,274.65,220.55
2017,8,4,18,30,246.0,43.0,2.1,19.0,76.0,206.98,161.6
2017,8,4,18,45,152.5,27.5,2.05,19.0,45.0,132.62,87.76
2017,8,4,19,0,59.0,12.0,2.0,19.0,14.0,36.91,0.0
2017,8,4,19,15,29.5,6.0,1.9,18.5,7.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,1.5,2.15,16.0,1.5,0.0,0.0
2017,8,5,5,30,0.0,3.0,2.2,16.0,3.0,2.86,0.0
2017,8,5,5,45,0.0,11.5,2.25,16.5,11.5,10.65,1.53
2017,8,5,6,0,0.0,20.0,2.3,17.0,20.0,18.54,10.15
2017,8,5,6,15,0.0,32.5,2.25,17.0,32.5,30.17,20.74
2017,8,5,6,30,0.0,45.0,2.2,17.0,45.0,41.81,31.29
2017,8,5,6,45,0.0,59.0,2.2,17.0,59.0,54.7,42.83
2017,8,5,7,0,0.0,73.0,2.2,17.0,73.0,67.17,53.83
2017,8,5,7,15,0.0,91.5,2.15,17.0,91.5,83.22,67.78
2017,8,5,7,30,0.0,110.0,2.1,17.0,110.0,99.06,81.34
2017,8,5,7,45,0.0,101.5,2.05,17.5,101.5,93.06,72.18
2017,8,5,8,0,0.0,93.0,2.0,18.0,93.0,86.25,66.2
2017,8,5,8,15,37.0,173.0,1.95,18.0,195.0,153.76,119.32
2017,8,5,8,30,74.0,253.0,1.9,18.0,297.0,225.03,174.24
2017,8,5,8,45,46.0,245.5,1.9,18.5,274.0,219.9,170.55
2017,8,5,9,0,18.0,238.0,1.9,19.0,251.0,217.82,169.19
2017,8,5,9,15,22.0,259.5,1.9,19.0,276.0,239.73,185.92
2017,8,5,9,30,26.0,281.0,1.9,19.0,301.0,254.89,197.28
2017,8,5,9,45,25.0,290.5,1.9,19.5,310.5,272.73,210.33
2017,8,5,10,0,24.0,300.0,1.9,20.0,320.0,283.12,217.55
2017,8,5,10,15,37.5,336.5,1.9,20.0,368.5,318.6,244.25
2017,8,5,10,30,51.0,373.0,1.9,20.0,417.0,362.07,276.6
2017,8,5,10,45,68.5,398.5,1.95,20.0,459.0,400.58,305.16
2017,8,5,11,0,86.0,424.0,2.0,20.0,501.0,441.0,334.95
2017,8,5,11,15,149.5,439.0,2.1,20.0,576.0,505.63,383.35
2017,8,5,11,30,213.0,454.0,2.2,20.0,651.0,577.82,436.51
2017,8,5,11,45,127.5,427.5,2.3,20.5,545.5,498.63,377.11
2017,8,5,12,0,42.0,401.0,2.4,21.0,440.0,410.22,310.39
2017,8,5,12,15,81.0,431.5,2.5,21.0,507.0,476.75,360.78
2017,8,5,12,30,120.0,462.0,2.6,21.0,574.0,550.58,415.0
2017,8,5,12,45,81.0,428.0,2.75,21.0,503.5,484.6,366.64
2017,8,5,13,0,42.0,394.0,2.9,21.0,433.0,420.35,319.22
2017,8,5,13,15,95.5,418.0,3.0,20.5,504.0,498.24,379.58
2017,8,5,13,30,149.0,442.0,3.1,20.0,575.0,587.69,446.89
2017,8,5,13,45,171.0,430.0,3.25,20.0,579.0,602.68,458.92
2017,8,5,14,0,193.0,418.0,3.4,20.0,583.0,617.05,471.01
2017,8,5,14,15,153.0,400.5,3.4,20.0,529.0,564.93,432.69
2017,8,5,14,30,113.0,383.0,3.4,20.0,475.0,511.8,393.45
2017,8,5,14,45,148.5,367.0,3.45,20.0,482.0,532.16,410.9
2017,8,5,15,0,184.0,351.0,3.5,20.0,489.0,551.26,427.11
2017,8,5,15,15,195.5,329.0,3.5,19.5,468.5,539.46,420.62
2017,8,5,15,30,207.0,307.0,3.5,19.0,448.0,526.3,413.24
2017,8,5,15,45,130.5,277.0,3.5,19.0,363.5,422.68,333.77
2017,8,5,16,0,54.0,247.0,3.5,19.0,279.0,307.46,243.44
2017,8,5,16,15,27.0,194.5,3.5,18.5,210.5,225.46,179.2
2017,8,5,16,30,0.0,142.0,3.5,18.0,142.0,136.91,107.62
2017,8,5,16,45,0.0,138.0,3.5,18.0,138.0,134.08,105.79
2017,8,5,17,0,0.0,134.0,3.5,18.0,134.0,131.67,104.16
2017,8,5,17,15,0.0,115.5,3.4,17.5,115.5,113.45,89.57
2017,8,5,17,30,0.0,97.0,3.3,17.0,97.0,95.1,74.6
2017,8,5,17,45,227.5,78.5,3.25,17.0,130.0,251.51,209.24
2017,8,5,18,0,455.0,60.0,3.2,17.0,163.0,378.07,311.84
2017,8,5,18,15,375.5,49.5,3.1,16.5,120.0,300.48,244.66
2017,8,5,18,30,296.0,39.0,3.0,16.0,77.0,229.49,181.49
2017,8,5,18,45,187.5,25.0,2.9,16.0,45.5,143.89,93.55
2017,8,5,19,0,79.0,11.0,2.8,16.0,14.0,44.41,0.0
2017,8,5,19,15,39.5,5.5,2.7,16.0,7.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,5,15,39.5,5.0,2.65,16.0,6.0,0.0,0.0
2017,8,6,5,30,79.0,10.0,2.7,16.0,12.0,9.53,0.0
2017,8,6,5,45,201.0,23.0,2.8,16.0,43.5,18.32,6.12
2017,8,6,6,0,323.0,36.0,2.9,16.0,75.0,28.26,18.42
2017,8,6,6,15,406.0,45.0,2.8,16.0,118.5,33.96,24.11
2017,8,6,6,30,489.0,54.0,2.7,16.0,162.0,39.39,29.27
2017,8,6,6,45,550.0,60.0,2.65,16.5,211.5,42.03,31.71
2017,8,6,7,0,611.0,66.0,2.6,17.0,261.0,44.55,33.91
2017,8,6,7,15,305.5,68.5,2.5,17.0,166.0,46.4,35.5
2017,8,6,7,30,0.0,71.0,2.4,17.0,71.0,66.06,52.65
2017,8,6,7,45,0.0,92.5,2.35,17.5,92.5,85.4,65.91
2017,8,6,8,0,0.0,114.0,2.3,18.0,114.0,104.27,81.05
2017,8,6,8,15,0.0,114.5,2.3,18.0,114.5,105.27,81.57
2017,8,6,8,30,0.0,115.0,2.3,18.0,115.0,106.1,81.98
2017,8,6,8,45,0.0,136.0,2.35,18.0,136.0,124.82,96.92
2017,8,6,9,0,0.0,157.0,2.4,18.0,157.0,143.59,111.73
2017,8,6,9,15,3.5,182.5,2.45,18.0,185.0,167.61,130.56
2017,8,6,9,30,7.0,208.0,2.5,18.0,213.0,192.08,149.63
2017,8,6,9,45,12.5,243.0,2.55,18.5,253.0,226.2,175.78
2017,8,6,10,0,18.0,278.0,2.6,19.0,293.0,261.03,202.16
2017,8,6,10,15,29.0,317.0,2.65,19.0,341.5,297.45,229.93
2017,8,6,10,30,40.0,356.0,2.7,19.0,390.0,341.0,262.9
2017,8,6,10,45,85.0,397.0,2.75,19.0,472.0,409.77,315.06
2017,8,6,11,0,130.0,438.0,2.8,19.0,554.0,480.16,367.7
2017,8,6,11,15,119.0,443.5,2.9,19.0,551.5,487.23,372.52
2017,8,6,11,30,108.0,449.0,3.0,19.0,549.0,493.96,377.36
2017,8,6,11,45,118.5,455.5,3.1,19.0,566.0,516.55,394.37
2017,8,6,12,0,129.0,462.0,3.2,19.0,583.0,540.32,412.15
2017,8,6,12,15,109.5,455.5,3.3,19.0,558.5,523.57,399.66
2017,8,6,12,30,90.0,449.0,3.4,19.0,534.0,507.09,387.45
2017,8,6,12,45,74.0,432.5,3.5,19.0,501.5,482.61,369.44
2017,8,6,13,0,58.0,416.0,3.6,19.0,469.0,456.73,350.29
2017,8,6,13,15,96.0,427.5,3.75,19.0,514.5,508.17,390.27
2017,8,6,13,30,134.0,439.0,3.9,19.0,560.0,570.31,437.42
2017,8,6,13,45,140.0,423.0,4.05,19.0,546.0,565.67,434.86
2017,8,6,14,0,146.0,407.0,4.2,19.0,532.0,560.15,432.01
2017,8,6,14,15,124.5,393.0,4.3,19.0,497.5,529.38,409.48
2017,8,6,14,30,103.0,379.0,4.4,19.0,463.0,485.04,376.85
2017,8,6,14,45,68.0,337.0,4.55,19.0,391.5,408.98,319.41
2017,8,6,15,0,33.0,295.0,4.7,19.0,320.0,332.47,260.41
2017,8,6,15,15,25.0,264.5,4.75,18.5,283.0,281.26,221.51
2017,8,6,15,30,17.0,234.0,4.8,18.0,246.0,243.38,192.37
2017,8,6,15,45,17.5,222.5,4.9,18.0,233.5,233.1,184.83
2017,8,6,16,0,18.0,211.0,5.0,18.0,221.0,222.8,177.2
2017,8,6,16,15,9.0,176.0,5.0,17.5,181.0,179.18,142.48
2017,8,6,16,30,0.0,141.0,5.0,17.0,141.0,135.93,107.49
2017,8,6,16,45,0.0,119.0,5.05,17.0,119.0,114.03,89.8
2017,8,6,17,0,0.0,97.0,5.1,17.0,97.0,92.06,71.82
2017,8,6,17,15,0.0,83.5,5.05,16.5,83.5,78.9,61.12
2017,8,6,17,30,0.0,70.0,5.0,16.0,70.0,65.69,50.2
2017,8,6,17,45,177.0,71.5,4.95,16.0,111.5,208.84,174.4
2017,8,6,18,0,354.0,73.0,4.9,16.0,153.0,328.1,272.81
2017,8,6,18,15,281.5,57.5,4.75,16.0,111.0,253.93,207.48
2017,8,6,18,30,209.0,42.0,4.6,16.0,69.0,185.93,146.36
2017,8,6,18,45,123.5,24.5,4.45,16.0,38.5,111.56,68.24
2017,8,6,19,0,38.0,7.0,4.3,16.0,8.0,22.9,0.0
2017,8,6,19,15,19.0,3.5,4.2,16.0,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,5,15,10.5,2.5,3.3,16.0,3.0,0.0,0.0
2017,8,7,5,30,21.0,5.0,3.3,16.0,6.0,4.77,0.0
2017,8,7,5,45,91.0,23.0,3.3,16.5,33.0,19.16,5.88
2017,8,7,6,0,161.0,41.0,3.3,17.0,60.0,33.37,22.57
2017,8,7,6,15,228.0,59.0,3.25,17.0,100.5,44.79,33.37
2017,8,7,6,30,295.0,77.0,3.2,17.0,141.0,57.33,44.85
2017,8,7,6,45,345.0,92.0,3.15,17.0,187.0,66.95,53.57
2017,8,7,7,0,395.0,107.0,3.1,17.0,233.0,76.08,61.65
2017,8,7,7,15,198.5,120.5,3.05,17.0,184.0,89.65,73.42
2017,8,7,7,30,2.0,134.0,3.0,17.0,135.0,117.57,97.45
2017,8,7,7,45,17.5,163.0,2.95,17.0,172.0,142.57,112.72
2017,8,7,8,0,33.0,192.0,2.9,17.0,209.0,161.72,127.0
2017,8,7,8,15,46.5,219.0,2.9,17.0,245.5,188.24,147.3
2017,8,7,8,30,60.0,246.0,2.9,17.0,282.0,216.57,169.1
2017,8,7,8,45,30.0,201.0,2.95,17.5,219.0,181.37,141.59
2017,8,7,9,0,0.0,156.0,3.0,18.0,156.0,142.7,111.03
2017,8,7,9,15,5.0,190.5,3.05,18.0,194.5,175.03,136.6
2017,8,7,9,30,10.0,225.0,3.1,18.0,233.0,207.94,162.31
2017,8,7,9,45,12.0,242.5,3.2,18.0,252.5,225.48,175.8
2017,8,7,10,0,14.0,260.0,3.3,18.0,272.0,243.32,189.53
2017,8,7,10,15,13.0,257.0,3.35,18.0,268.0,241.81,188.1
2017,8,7,10,30,12.0,254.0,3.4,18.0,264.0,240.02,186.53
2017,8,7,10,45,25.5,313.5,3.5,18.0,336.0,299.5,232.69
2017,8,7,11,0,39.0,373.0,3.6,18.0,408.0,364.27,282.14
2017,8,7,11,15,31.0,356.0,3.65,18.0,384.0,347.93,269.29
2017,8,7,11,30,23.0,339.0,3.7,18.0,360.0,330.97,256.18
2017,8,7,11,45,20.5,327.5,3.75,18.5,347.0,320.46,247.66
2017,8,7,12,0,18.0,316.0,3.8,19.0,334.0,309.51,238.82
2017,8,7,12,15,18.5,318.5,3.85,19.0,336.5,313.83,242.2
2017,8,7,12,30,19.0,321.0,3.9,19.0,339.0,318.13,245.57
2017,8,7,12,45,35.5,364.5,3.95,19.0,397.0,381.88,294.56
2017,8,7,13,0,52.0,408.0,4.0,19.0,455.0,443.29,341.08
2017,8,7,13,15,439.5,277.5,4.0,18.5,669.5,703.24,546.42
2017,8,7,13,30,827.0,147.0,4.0,18.0,884.0,945.04,722.9
2017,8,7,13,45,822.0,145.0,4.0,18.0,862.0,948.62,724.19
2017,8,7,14,0,817.0,143.0,4.0,18.0,840.0,949.16,725.33
2017,8,7,14,15,808.5,141.0,4.0,18.0,811.5,943.33,722.22
2017,8,7,14,30,800.0,139.0,4.0,18.0,783.0,934.55,717.23
2017,8,7,14,45,410.0,202.0,4.0,18.0,531.5,628.19,494.86
2017,8,7,15,0,20.0,265.0,4.0,18.0,280.0,275.83,215.82
2017,8,7,15,15,16.0,243.0,4.0,18.0,255.0,250.63,197.22
2017,8,7,15,30,12.0,221.0,4.0,18.0,230.0,225.34,177.6
2017,8,7,15,45,15.5,216.5,4.0,18.0,226.5,225.05,178.05
2017,8,7,16,0,19.0,212.0,4.0,18.0,223.0,224.83,178.54
2017,8,7,16,15,15.5,193.0,4.0,17.5,201.5,203.02,161.77
2017,8,7,16,30,12.0,174.0,4.0,17.0,180.0,181.27,144.86
2017,8,7,16,45,6.0,139.0,4.05,17.0,142.0,140.15,111.48
2017,8,7,17,0,0.0,104.0,4.1,17.0,104.0,99.46,77.93
2017,8,7,17,15,0.0,89.0,4.1,16.5,89.0,84.76,66.03
2017,8,7,17,30,0.0,74.0,4.1,16.0,74.0,70.0,53.83
2017,8,7,17,45,204.5,69.5,4.1,16.0,115.0,223.9,187.15
2017,8,7,18,0,409.0,65.0,4.1,16.0,156.0,350.24,290.56
2017,8,7,18,15,329.5,52.5,4.05,16.0,113.0,273.63,223.16
2017,8,7,18,30,250.0,40.0,4.0,16.0,70.0,204.12,160.31
2017,8,7,18,45,148.0,24.0,3.95,16.0,39.5,121.29,69.95
2017,8,7,19,0,46.0,8.0,3.9,16.0,9.0,27.16,0.0
2017,8,7,19,15,23.0,4.0,3.85,16.0,4.5,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,5,15,25.0,4.0,3.4,15.0,4.0,0.0,0.0
2017,8,8,5,30,50.0,8.0,3.5,15.0,8.0,7.63,0.0
2017,8,8,5,45,163.5,22.5,3.65,15.5,38.5,17.66,4.17
2017,8,8,6,0,277.0,37.0,3.8,16.0,69.0,28.63,18.58
2017,8,8,6,15,361.5,48.0,3.7,16.0,112.5,36.9,26.61
2017,8,8,6,30,446.0,59.0,3.6,16.0,156.0,43.95,33.24
2017,8,8,6,45,502.0,68.0,3.55,16.0,204.0,48.82,37.77
2017,8,8,7,0,558.0,77.0,3.5,16.0,252.0,53.4,41.88
2017,8,8,7,15,279.0,74.0,3.4,16.0,161.5,50.23,39.03
2017,8,8,7,30,0.0,71.0,3.3,16.0,71.0,66.06,52.88
2017,8,8,7,45,0.0,93.5,3.2,16.5,93.5,86.21,66.88
2017,8,8,8,0,0.0,116.0,3.1,17.0,116.0,105.9,82.78
2017,8,8,8,15,0.0,114.0,3.0,17.0,114.0,104.8,81.57
2017,8,8,8,30,0.0,112.0,2.9,17.0,112.0,103.44,80.19
2017,8,8,8,45,2.0,150.0,2.85,17.5,151.5,137.41,107.33
2017,8,8,9,0,4.0,188.0,2.8,18.0,191.0,171.42,134.01
2017,8,8,9,15,4.0,188.0,2.8,18.0,191.0,172.48,134.49
2017,8,8,9,30,4.0,188.0,2.8,18.0,191.0,173.37,134.92
2017,8,8,9,45,5.0,190.0,2.8,18.0,194.0,176.37,137.06
2017,8,8,10,0,6.0,192.0,2.8,18.0,197.0,179.4,139.24
2017,8,8,10,15,6.5,196.5,2.85,18.0,202.5,184.45,143.06
2017,8,8,10,30,7.0,201.0,2.9,18.0,208.0,189.54,146.91
2017,8,8,10,45,22.5,285.5,2.95,18.5,306.0,273.08,211.74
2017,8,8,11,0,38.0,370.0,3.0,19.0,404.0,360.88,278.03
2017,8,8,11,15,27.5,336.0,3.0,19.0,360.5,327.52,252.21
2017,8,8,11,30,17.0,302.0,3.0,19.0,317.0,292.6,225.43
2017,8,8,11,45,14.5,280.5,3.05,19.0,294.0,272.35,209.98
2017,8,8,12,0,12.0,259.0,3.1,19.0,271.0,251.57,194.0
2017,8,8,12,15,12.5,262.0,3.15,19.0,274.5,255.8,197.36
2017,8,8,12,30,13.0,265.0,3.2,19.0,278.0,260.04,200.7
2017,8,8,12,45,12.0,255.5,3.25,19.0,267.5,251.09,193.86
2017,8,8,13,0,11.0,246.0,3.3,19.0,257.0,241.95,186.9
2017,8,8,13,15,22.0,302.5,3.35,19.0,323.0,314.42,243.15
2017,8,8,13,30,33.0,359.0,3.4,19.0,389.0,383.9,296.11
2017,8,8,13,45,25.5,327.0,3.5,19.0,350.0,347.09,268.22
2017,8,8,14,0,18.0,295.0,3.6,19.0,311.0,299.64,232.24
2017,8,8,14,15,17.0,283.5,3.65,18.5,298.0,288.35,224.43
2017,8,8,14,30,16.0,272.0,3.7,18.0,285.0,276.94,216.39
2017,8,8,14,45,12.5,247.0,3.75,18.0,257.0,249.42,195.22
2017,8,8,15,0,9.0,222.0,3.8,18.0,229.0,221.75,173.78
2017,8,8,15,15,5.5,196.5,3.85,18.0,201.0,193.49,151.66
2017,8,8,15,30,2.0,171.0,3.9,18.0,173.0,165.19,129.31
2017,8,8,15,45,1.0,167.5,4.0,18.0,169.0,161.4,126.62
2017,8,8,16,0,0.0,164.0,4.1,18.0,165.0,157.79,124.05
2017,8,8,16,15,0.0,132.5,4.1,17.5,133.0,126.33,99.04
2017,8,8,16,30,0.0,101.0,4.1,17.0,101.0,95.0,73.76
2017,8,8,16,45,0.0,89.0,4.1,17.0,89.0,83.35,64.35
2017,8,8,17,0,0.0,77.0,4.1,17.0,77.0,71.69,54.81
2017,8,8,17,15,0.0,65.5,4.05,16.5,65.5,60.93,46.02
2017,8,8,17,30,0.0,54.0,4.0,16.0,54.0,50.19,37.09
2017,8,8,17,45,133.0,67.0,4.0,16.0,96.0,173.88,144.12
2017,8,8,18,0,266.0,80.0,4.0,16.0,138.0,271.58,224.69
2017,8,8,18,15,202.0,60.5,3.9,15.5,98.0,201.78,163.81
2017,8,8,18,30,138.0,41.0,3.8,15.0,58.0,136.64,105.9
2017,8,8,18,45,76.5,23.0,3.75,15.0,31.5,75.27,37.86
2017,8,8,19,0,15.0,5.0,3.7,15.0,5.0,11.1,0.0
2017,8,8,19,15,7.5,2.5,3.65,15.0,2.5,0.0,0.0
2017,8,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,45,85.0,20.0,3.05,15.5,29.5,16.77,2.72
2017,8,9,6,0,170.0,40.0,3.1,16.0,59.0,30.99,20.49
2017,8,9,6,15,243.0,56.5,3.1,16.0,99.5,42.98,31.87
2017,8,9,6,30,316.0,73.0,3.1,16.0,140.0,54.43,42.45
2017,8,9,6,45,374.0,85.5,3.15,16.5,186.5,62.28,49.55
2017,8,9,7,0,432.0,98.0,3.2,17.0,233.0,69.73,56.08
2017,8,9,7,15,216.0,76.5,3.2,17.0,144.0,51.82,40.26
2017,8,9,7,30,0.0,55.0,3.2,17.0,55.0,51.13,39.56
2017,8,9,7,45,0.0,67.0,3.2,17.0,67.0,62.34,46.86
2017,8,9,8,0,0.0,79.0,3.2,17.0,79.0,73.56,56.03
2017,8,9,8,15,0.0,81.0,3.2,17.0,81.0,75.44,57.39
2017,8,9,8,30,0.0,83.0,3.2,17.0,83.0,77.33,58.75
2017,8,9,8,45,0.0,100.0,3.2,17.5,100.0,93.0,71.3
2017,8,9,9,0,0.0,117.0,3.2,18.0,117.0,108.33,83.41
2017,8,9,9,15,0.0,132.0,3.25,18.0,132.0,121.91,94.17
2017,8,9,9,30,0.0,147.0,3.3,18.0,147.0,135.53,104.9
2017,8,9,9,45,1.0,154.0,3.35,18.0,155.0,142.52,110.27
2017,8,9,10,0,2.0,161.0,3.4,18.0,163.0,149.64,115.76
2017,8,9,10,15,4.0,178.0,3.4,18.0,182.0,166.44,128.96
2017,8,9,10,30,6.0,195.0,3.4,18.0,201.0,183.51,142.31
2017,8,9,10,45,7.5,206.0,3.45,18.0,213.0,195.1,151.32
2017,8,9,11,0,9.0,217.0,3.5,18.0,225.0,206.89,160.48
2017,8,9,11,15,9.5,225.5,3.5,18.0,234.5,215.86,167.39
2017,8,9,11,30,10.0,234.0,3.5,18.0,244.0,224.92,174.39
2017,8,9,11,45,10.5,237.0,3.55,18.0,247.0,228.97,177.51
2017,8,9,12,0,11.0,240.0,3.6,18.0,250.0,233.05,180.69
2017,8,9,12,15,14.5,275.5,3.6,18.0,289.0,270.11,209.53
2017,8,9,12,30,18.0,311.0,3.6,18.0,328.0,307.77,238.53
2017,8,9,12,45,16.0,296.0,3.65,18.0,311.0,293.1,227.22
2017,8,9,13,0,14.0,281.0,3.7,18.0,294.0,278.1,215.78
2017,8,9,13,15,13.0,267.0,3.7,18.0,279.0,264.69,205.56
2017,8,9,13,30,12.0,253.0,3.7,18.0,264.0,251.06,195.16
2017,8,9,13,45,11.0,242.5,3.75,18.0,252.0,240.64,187.25
2017,8,9,14,0,10.0,232.0,3.8,18.0,240.0,230.08,179.22
2017,8,9,14,15,11.0,238.0,3.85,18.0,246.5,237.53,185.39
2017,8,9,14,30,12.0,244.0,3.9,18.0,253.0,245.14,191.68
2017,8,9,14,45,11.0,234.5,3.95,18.0,243.0,235.47,184.39
2017,8,9,15,0,10.0,225.0,4.0,18.0,233.0,225.75,177.09
2017,8,9,15,15,7.5,207.5,4.0,18.0,213.5,206.5,162.15
2017,8,9,15,30,5.0,190.0,4.0,18.0,194.0,187.2,147.08
2017,8,9,15,45,6.0,188.0,4.05,18.0,192.0,186.95,147.37
2017,8,9,16,0,7.0,186.0,4.1,18.0,190.0,186.89,147.81
2017,8,9,16,15,7.0,175.5,4.15,17.5,179.5,177.19,140.73
2017,8,9,16,30,7.0,165.0,4.2,17.0,169.0,167.58,133.66
2017,8,9,16,45,3.5,140.5,4.3,17.0,142.5,140.0,111.35
2017,8,9,17,0,0.0,116.0,4.4,17.0,116.0,112.47,88.8
2017,8,9,17,15,0.0,98.5,4.45,16.5,98.5,95.18,74.79
2017,8,9,17,30,0.0,81.0,4.5,16.0,81.0,77.78,60.39
2017,8,9,17,45,101.0,82.5,4.6,16.0,104.5,163.31,134.5
2017,8,9,18,0,202.0,84.0,4.7,16.0,128.0,238.59,196.87
2017,8,9,18,15,149.0,61.5,4.7,16.0,89.0,173.78,140.05
2017,8,9,18,30,96.0,39.0,4.7,16.0,50.0,112.0,85.16
2017,8,9,18,45,48.0,19.5,4.7,16.0,25.0,55.23,22.58
2017,8,9,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,45,69.5,19.0,3.4,16.0,27.0,15.96,1.17
2017,8,10,6,0,139.0,38.0,3.4,16.0,54.0,31.02,20.41
2017,8,10,6,15,205.5,57.0,3.3,16.0,94.0,45.6,34.11
2017,8,10,6,30,272.0,76.0,3.2,16.0,134.0,56.79,44.49
2017,8,10,6,45,328.0,91.5,3.15,16.5,180.0,66.84,53.55
2017,8,10,7,0,384.0,107.0,3.1,17.0,226.0,76.39,61.92
2017,8,10,7,15,192.0,87.0,3.0,17.0,146.5,66.39,53.07
2017,8,10,7,30,0.0,67.0,2.9,17.0,67.0,62.33,49.39
2017,8,10,7,45,0.0,84.0,2.8,17.0,84.0,78.02,59.95
2017,8,10,8,0,0.0,101.0,2.7,17.0,101.0,93.09,72.22
2017,8,10,8,15,0.0,113.0,2.65,17.0,113.0,103.89,80.85
2017,8,10,8,30,0.0,125.0,2.6,17.0,125.0,114.74,89.44
2017,8,10,8,45,0.0,128.0,2.55,17.5,128.0,117.77,91.44
2017,8,10,9,0,0.0,131.0,2.5,18.0,131.0,120.74,93.4
2017,8,10,9,15,0.0,144.0,2.5,18.0,144.0,132.55,102.67
2017,8,10,9,30,0.0,157.0,2.5,18.0,157.0,144.41,111.91
2017,8,10,9,45,2.5,173.0,2.55,18.0,175.5,160.13,124.2
2017,8,10,10,0,5.0,189.0,2.6,18.0,194.0,176.18,136.7
2017,8,10,10,15,6.0,196.5,2.65,18.0,202.0,184.13,142.78
2017,8,10,10,30,7.0,204.0,2.7,18.0,210.0,192.19,148.97
2017,8,10,10,45,11.0,243.0,2.8,18.0,252.5,230.71,179.04
2017,8,10,11,0,15.0,282.0,2.9,18.0,295.0,269.8,209.19
2017,8,10,11,15,16.0,294.0,2.95,18.0,308.5,282.91,219.1
2017,8,10,11,30,17.0,306.0,3.0,18.0,322.0,296.19,229.21
2017,8,10,11,45,16.0,295.5,3.1,18.0,310.5,287.32,222.37
2017,8,10,12,0,15.0,285.0,3.2,18.0,299.0,278.16,215.38
2017,8,10,12,15,21.0,321.0,3.25,18.0,340.5,318.2,246.31
2017,8,10,12,30,27.0,357.0,3.3,18.0,382.0,363.65,280.94
2017,8,10,12,45,24.0,341.5,3.4,18.0,363.5,349.22,269.97
2017,8,10,13,0,21.0,326.0,3.5,18.0,345.0,327.59,253.71
2017,8,10,13,15,19.0,312.5,3.6,18.0,330.0,314.12,243.66
2017,8,10,13,30,17.0,299.0,3.7,18.0,315.0,300.37,233.34
2017,8,10,13,45,24.5,319.0,3.8,18.0,341.0,338.02,262.86
2017,8,10,14,0,32.0,339.0,3.9,18.0,367.0,368.31,286.53
2017,8,10,14,15,29.0,320.5,3.95,18.0,345.0,348.79,271.87
2017,8,10,14,30,26.0,302.0,4.0,18.0,323.0,328.83,256.98
2017,8,10,14,45,22.5,281.0,4.1,18.0,298.5,293.44,230.05
2017,8,10,15,0,19.0,260.0,4.2,18.0,274.0,269.88,212.14
2017,8,10,15,15,11.5,222.5,4.25,17.5,231.0,225.53,177.78
2017,8,10,15,30,4.0,185.0,4.3,17.0,188.0,181.25,142.89
2017,8,10,15,45,19.5,206.5,4.4,17.0,218.5,218.35,173.9
2017,8,10,16,0,35.0,228.0,4.5,17.0,249.0,269.31,215.75
2017,8,10,16,15,17.5,189.0,4.45,17.0,199.5,200.71,160.48
2017,8,10,16,30,0.0,150.0,4.4,17.0,150.0,145.8,115.59
2017,8,10,16,45,0.0,114.5,4.4,17.0,114.5,109.59,86.15
2017,8,10,17,0,0.0,79.0,4.4,17.0,79.0,73.76,56.56
2017,8,10,17,15,0.0,67.5,4.35,16.5,67.5,62.79,47.61
2017,8,10,17,30,0.0,56.0,4.3,16.0,56.0,52.06,38.68
2017,8,10,17,45,170.0,63.0,4.25,16.0,99.0,192.14,160.05
2017,8,10,18,0,340.0,70.0,4.2,16.0,142.0,313.28,259.21
2017,8,10,18,15,264.0,54.0,4.1,15.5,100.5,237.85,193.08
2017,8,10,18,30,188.0,38.0,4.0,15.0,59.0,169.02,130.57
2017,8,10,18,45,94.0,19.0,3.95,15.0,29.5,84.42,30.26
2017,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,5,45,109.5,18.0,2.7,14.5,30.0,14.07,0.0
2017,8,11,6,0,219.0,36.0,2.8,15.0,60.0,27.92,17.79
2017,8,11,6,15,301.5,50.5,2.75,15.0,102.5,38.44,27.99
2017,8,11,6,30,384.0,65.0,2.7,15.0,145.0,48.51,37.37
2017,8,11,6,45,445.0,75.0,2.65,15.5,193.0,54.69,43.03
