Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,7,0,506.0,85.0,2.6,16.0,241.0,60.44,48.11
2017,8,11,7,15,253.0,79.0,2.6,16.0,157.0,53.83,42.23
2017,8,11,7,30,0.0,73.0,2.6,16.0,73.0,67.93,54.54
2017,8,11,7,45,0.0,90.5,2.65,16.0,90.5,83.58,64.84
2017,8,11,8,0,0.0,108.0,2.7,16.0,108.0,99.04,77.44
2017,8,11,8,15,0.0,120.5,2.7,16.0,120.5,110.3,86.46
2017,8,11,8,30,0.0,133.0,2.7,16.0,133.0,121.61,95.44
2017,8,11,8,45,1.5,158.0,2.75,16.5,159.0,144.05,113.15
2017,8,11,9,0,3.0,183.0,2.8,17.0,185.0,166.73,130.82
2017,8,11,9,15,5.0,193.5,2.8,17.0,197.0,177.46,139.02
2017,8,11,9,30,7.0,204.0,2.8,17.0,209.0,188.41,147.43
2017,8,11,9,45,7.5,211.5,2.85,17.5,218.0,196.29,153.13
2017,8,11,10,0,8.0,219.0,2.9,18.0,227.0,204.22,158.86
2017,8,11,10,15,12.5,254.0,2.95,18.0,265.5,238.71,185.68
2017,8,11,10,30,17.0,289.0,3.0,18.0,304.0,273.83,212.7
2017,8,11,10,45,22.5,316.5,3.05,18.0,337.0,303.62,235.46
2017,8,11,11,0,28.0,344.0,3.1,18.0,370.0,331.12,256.36
2017,8,11,11,15,43.5,378.0,3.15,18.0,418.0,376.18,290.7
2017,8,11,11,30,59.0,412.0,3.2,18.0,466.0,423.1,326.08
2017,8,11,11,45,42.5,382.5,3.25,18.5,421.5,388.72,299.22
2017,8,11,12,0,26.0,353.0,3.3,19.0,377.0,352.21,270.92
2017,8,11,12,15,24.0,344.0,3.4,19.0,366.5,345.43,265.99
2017,8,11,12,30,22.0,335.0,3.5,19.0,356.0,333.87,257.34
2017,8,11,12,45,19.0,313.5,3.6,19.0,331.0,312.39,241.13
2017,8,11,13,0,16.0,292.0,3.7,19.0,306.0,290.42,224.48
2017,8,11,13,15,17.5,299.0,3.8,19.0,314.5,299.68,231.9
2017,8,11,13,30,19.0,306.0,3.9,19.0,323.0,309.06,239.37
2017,8,11,13,45,17.5,294.5,4.05,19.0,310.0,297.56,230.8
2017,8,11,14,0,16.0,283.0,4.2,19.0,297.0,285.89,222.14
2017,8,11,14,15,18.5,285.0,4.3,18.5,300.5,291.33,227.3
2017,8,11,14,30,21.0,287.0,4.4,18.0,304.0,296.88,232.58
2017,8,11,14,45,26.5,288.0,4.5,18.0,308.5,316.72,248.72
2017,8,11,15,0,32.0,289.0,4.6,18.0,313.0,325.34,256.19
2017,8,11,15,15,68.0,293.5,4.7,18.0,340.0,366.42,290.25
2017,8,11,15,30,104.0,298.0,4.8,18.0,367.0,407.11,323.84
2017,8,11,15,45,107.5,276.5,4.95,18.0,343.5,387.65,309.88
2017,8,11,16,0,111.0,255.0,5.1,18.0,320.0,381.06,305.94
2017,8,11,16,15,124.0,232.5,5.2,17.5,299.5,366.79,296.85
2017,8,11,16,30,137.0,210.0,5.3,17.0,279.0,351.16,286.5
2017,8,11,16,45,89.0,181.5,5.4,17.0,224.5,265.94,217.33
2017,8,11,17,0,41.0,153.0,5.5,17.0,170.0,195.96,159.26
2017,8,11,17,15,32.5,132.5,5.5,16.5,144.5,167.38,136.03
2017,8,11,17,30,24.0,112.0,5.5,16.0,119.0,139.12,112.56
2017,8,11,17,45,188.0,90.0,5.55,16.0,130.0,240.5,200.27
2017,8,11,18,0,352.0,68.0,5.6,16.0,141.0,317.18,263.19
2017,8,11,18,15,272.0,52.5,5.5,16.0,99.5,239.83,194.68
2017,8,11,18,30,192.0,37.0,5.4,16.0,58.0,169.58,129.87
2017,8,11,18,45,96.0,18.5,5.3,16.0,29.0,83.65,20.13
2017,8,11,19,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,5,45,118.0,17.5,4.05,15.5,30.0,13.7,0.0
2017,8,12,6,0,236.0,35.0,4.2,16.0,60.0,27.19,16.96
2017,8,12,6,15,322.0,48.5,4.2,16.0,103.0,36.95,26.52
2017,8,12,6,30,408.0,62.0,4.2,16.0,146.0,47.26,36.08
2017,8,12,6,45,469.0,72.0,4.25,16.0,195.0,52.85,41.3
2017,8,12,7,0,530.0,82.0,4.3,16.0,244.0,58.12,46.05
2017,8,12,7,15,265.0,74.5,4.2,16.0,155.5,50.8,39.54
2017,8,12,7,30,0.0,67.0,4.1,16.0,67.0,62.33,49.61
2017,8,12,7,45,0.0,80.5,4.1,16.5,80.5,74.95,57.53
2017,8,12,8,0,0.0,94.0,4.1,17.0,94.0,87.01,67.24
2017,8,12,8,15,0.0,95.0,4.05,17.0,95.0,88.19,67.97
2017,8,12,8,30,0.0,96.0,4.0,17.0,96.0,89.27,68.64
2017,8,12,8,45,0.0,120.5,4.0,17.0,120.5,111.16,86.37
2017,8,12,9,0,0.0,145.0,4.0,17.0,145.0,133.01,103.89
2017,8,12,9,15,1.5,159.5,4.1,17.0,160.5,146.69,114.64
2017,8,12,9,30,3.0,174.0,4.2,17.0,176.0,160.59,125.56
2017,8,12,9,45,3.5,175.0,4.3,17.5,177.5,162.32,126.47
2017,8,12,10,0,4.0,176.0,4.4,18.0,179.0,164.04,127.41
2017,8,12,10,15,8.5,217.5,4.5,18.0,225.0,204.18,159.14
2017,8,12,10,30,13.0,259.0,4.6,18.0,271.0,244.86,190.97
2017,8,12,10,45,11.5,246.0,4.75,18.0,257.0,233.66,182.01
2017,8,12,11,0,10.0,233.0,4.9,18.0,243.0,222.04,172.8
2017,8,12,11,15,14.0,272.0,4.95,18.0,285.5,261.42,203.65
2017,8,12,11,30,18.0,311.0,5.0,18.0,328.0,301.44,234.67
2017,8,12,11,45,16.5,298.0,5.1,18.0,313.5,289.96,225.68
2017,8,12,12,0,15.0,285.0,5.2,18.0,299.0,278.11,216.5
2017,8,12,12,15,15.5,291.5,5.2,18.0,306.0,285.87,222.58
2017,8,12,12,30,16.0,298.0,5.2,18.0,313.0,293.7,228.69
2017,8,12,12,45,16.5,299.0,5.25,18.0,314.5,296.34,230.86
2017,8,12,13,0,17.0,300.0,5.3,18.0,316.0,298.98,233.06
2017,8,12,13,15,19.0,308.5,5.3,18.0,326.0,310.23,242.01
2017,8,12,13,30,21.0,317.0,5.3,18.0,336.0,321.66,251.11
2017,8,12,13,45,18.0,296.0,5.3,18.0,312.0,299.51,234.07
2017,8,12,14,0,15.0,275.0,5.3,18.0,288.0,277.04,216.78
2017,8,12,14,15,15.5,272.0,5.2,18.0,285.5,275.52,215.9
2017,8,12,14,30,16.0,269.0,5.1,18.0,283.0,274.01,215.04
2017,8,12,14,45,15.0,256.0,5.1,18.0,268.5,260.99,205.18
2017,8,12,15,0,14.0,243.0,5.1,18.0,254.0,247.88,195.24
2017,8,12,15,15,14.0,233.5,5.1,18.0,244.0,239.23,188.85
2017,8,12,15,30,14.0,224.0,5.1,18.0,234.0,230.58,182.46
2017,8,12,15,45,9.5,201.5,5.1,18.0,208.0,204.3,161.75
2017,8,12,16,0,5.0,179.0,5.1,18.0,182.0,178.04,140.89
2017,8,12,16,15,2.5,164.0,5.1,17.5,165.5,161.45,128.03
2017,8,12,16,30,0.0,149.0,5.1,17.0,149.0,144.95,115.08
2017,8,12,16,45,10.5,146.5,5.1,17.0,150.5,152.49,122.11
2017,8,12,17,0,21.0,144.0,5.1,17.0,152.0,160.09,129.11
2017,8,12,17,15,322.5,103.5,5.1,16.5,202.0,375.97,314.67
2017,8,12,17,30,624.0,63.0,5.1,16.0,252.0,525.35,439.34
2017,8,12,17,45,568.0,56.0,5.1,16.0,202.5,456.55,380.85
2017,8,12,18,0,512.0,49.0,5.1,16.0,153.0,391.23,323.85
2017,8,12,18,15,419.0,39.5,4.95,15.5,108.5,306.3,249.15
2017,8,12,18,30,326.0,30.0,4.8,15.0,64.0,229.61,176.25
2017,8,12,18,45,163.0,15.0,4.65,15.0,32.0,111.14,11.35
2017,8,12,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,13,5,45,163.0,15.0,4.8,14.5,32.0,11.57,0.0
2017,8,13,6,0,326.0,30.0,5.0,15.0,64.0,23.56,13.89
2017,8,13,6,15,418.5,39.0,5.0,15.0,108.5,29.5,20.11
2017,8,13,6,30,511.0,48.0,5.0,15.0,153.0,35.15,25.52
2017,8,13,6,45,568.0,55.0,5.05,15.5,202.0,38.8,28.92
2017,8,13,7,0,625.0,62.0,5.1,16.0,251.0,42.25,31.99
2017,8,13,7,15,322.0,102.5,5.05,16.0,200.5,70.91,57.32
2017,8,13,7,30,19.0,143.0,5.0,16.0,150.0,123.82,103.49
2017,8,13,7,45,18.0,159.0,5.0,16.5,166.5,138.55,110.05
2017,8,13,8,0,17.0,175.0,5.0,17.0,183.0,154.27,122.06
2017,8,13,8,15,27.0,201.0,4.95,17.0,216.0,171.28,134.97
2017,8,13,8,30,37.0,227.0,4.9,17.0,249.0,196.86,154.89
2017,8,13,8,45,63.5,259.5,4.85,17.5,300.5,232.62,182.05
2017,8,13,9,0,90.0,292.0,4.8,18.0,352.0,271.65,211.84
2017,8,13,9,15,88.0,311.0,4.7,18.0,372.5,293.9,229.42
2017,8,13,9,30,86.0,330.0,4.6,18.0,393.0,316.08,246.78
2017,8,13,9,45,78.0,343.0,4.5,18.0,402.5,330.78,258.16
2017,8,13,10,0,70.0,356.0,4.4,18.0,412.0,344.67,268.73
2017,8,13,10,15,66.0,367.0,4.4,18.0,421.0,358.35,279.11
2017,8,13,10,30,62.0,378.0,4.4,18.0,430.0,371.65,289.1
2017,8,13,10,45,62.5,389.0,4.4,18.5,443.0,387.47,300.45
2017,8,13,11,0,63.0,400.0,4.4,19.0,456.0,403.4,311.78
2017,8,13,11,15,111.0,425.0,4.4,19.0,525.0,464.13,358.36
2017,8,13,11,30,159.0,450.0,4.4,19.0,594.0,531.29,409.1
2017,8,13,11,45,158.0,454.0,4.4,19.0,598.5,544.97,418.99
2017,8,13,12,0,157.0,458.0,4.4,19.0,603.0,558.28,428.79
2017,8,13,12,15,107.0,437.0,4.4,19.0,536.0,503.07,386.91
2017,8,13,12,30,57.0,416.0,4.4,19.0,469.0,446.15,343.37
2017,8,13,12,45,49.0,400.5,4.45,19.0,446.0,428.75,330.55
2017,8,13,13,0,41.0,385.0,4.5,19.0,423.0,410.42,316.85
2017,8,13,13,15,58.0,397.0,4.55,19.0,449.0,441.9,341.51
2017,8,13,13,30,75.0,409.0,4.6,19.0,475.0,474.1,366.5
2017,8,13,13,45,56.0,377.0,4.7,19.0,425.5,427.34,331.25
2017,8,13,14,0,37.0,345.0,4.8,19.0,376.0,379.4,294.91
2017,8,13,14,15,24.0,292.0,4.85,19.0,312.0,314.34,245.14
2017,8,13,14,30,11.0,239.0,4.9,19.0,248.0,239.28,186.72
2017,8,13,14,45,8.5,218.5,5.0,19.0,225.5,217.18,169.72
2017,8,13,15,0,6.0,198.0,5.1,19.0,203.0,194.97,152.41
2017,8,13,15,15,3.0,173.0,5.05,18.5,175.5,167.73,131.14
2017,8,13,15,30,0.0,148.0,5.0,18.0,148.0,140.5,109.62
2017,8,13,15,45,0.0,134.5,5.0,18.0,134.5,127.45,99.35
2017,8,13,16,0,0.0,121.0,5.0,18.0,121.0,114.37,88.98
2017,8,13,16,15,0.0,98.5,5.0,17.5,98.5,92.3,71.26
2017,8,13,16,30,0.0,76.0,5.0,17.0,76.0,70.75,53.73
2017,8,13,16,45,0.0,70.0,5.0,17.0,70.0,65.13,49.23
2017,8,13,17,0,0.0,64.0,5.0,17.0,64.0,59.53,44.67
2017,8,13,17,15,0.0,54.5,5.05,17.0,54.5,50.66,37.3
2017,8,13,17,30,0.0,45.0,5.1,17.0,45.0,41.8,29.84
2017,8,13,17,45,248.5,46.0,5.15,17.0,95.5,230.52,192.76
2017,8,13,18,0,497.0,47.0,5.2,17.0,146.0,378.45,312.63
2017,8,13,18,15,403.0,38.0,5.15,16.5,103.0,294.56,238.36
2017,8,13,18,30,309.0,29.0,5.1,16.0,60.0,219.09,165.74
2017,8,13,18,45,154.5,14.5,5.05,16.0,30.0,105.16,0.0
2017,8,13,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,45,10.0,16.5,5.45,15.0,17.5,15.18,0.0
2017,8,14,6,0,20.0,33.0,5.5,15.0,35.0,29.38,18.54
2017,8,14,6,15,43.5,53.0,5.45,15.0,61.0,45.94,34.36
2017,8,14,6,30,67.0,73.0,5.4,15.0,87.0,59.84,47.25
2017,8,14,6,45,81.0,95.0,5.4,15.0,116.5,76.3,62.19
2017,8,14,7,0,95.0,117.0,5.4,15.0,146.0,92.26,76.45
2017,8,14,7,15,107.0,138.5,5.35,15.0,177.0,107.4,89.73
2017,8,14,7,30,119.0,160.0,5.3,15.0,208.0,122.06,102.35
2017,8,14,7,45,59.5,118.5,5.3,15.5,142.5,103.84,80.86
2017,8,14,8,0,0.0,77.0,5.3,16.0,77.0,71.68,54.73
2017,8,14,8,15,0.0,103.0,5.3,16.0,103.0,95.16,74.09
2017,8,14,8,30,0.0,129.0,5.3,16.0,129.0,118.09,92.78
2017,8,14,8,45,6.0,173.5,5.35,16.0,178.0,158.14,125.06
2017,8,14,9,0,12.0,218.0,5.4,16.0,227.0,198.63,157.38
2017,8,14,9,15,14.0,234.0,5.35,16.0,244.5,214.77,169.97
2017,8,14,9,30,16.0,250.0,5.3,16.0,262.0,231.2,182.77
2017,8,14,9,45,25.5,284.5,5.3,16.0,304.5,260.32,205.6
2017,8,14,10,0,35.0,319.0,5.3,16.0,347.0,297.14,234.42
2017,8,14,10,15,20.5,255.0,5.25,16.0,271.5,243.78,192.01
2017,8,14,10,30,6.0,191.0,5.2,16.0,196.0,179.8,140.79
2017,8,14,10,45,6.5,191.5,5.2,16.0,197.0,181.22,141.88
2017,8,14,11,0,7.0,192.0,5.2,16.0,198.0,182.65,142.92
2017,8,14,11,15,7.0,194.5,5.15,16.0,201.5,185.57,145.15
2017,8,14,11,30,7.0,197.0,5.1,16.0,205.0,188.49,147.4
2017,8,14,11,45,11.0,241.0,5.05,16.0,252.0,232.96,182.72
2017,8,14,12,0,15.0,285.0,5.0,16.0,299.0,278.06,218.16
2017,8,14,12,15,15.5,284.5,5.05,16.0,299.0,279.27,219.09
2017,8,14,12,30,16.0,284.0,5.1,16.0,299.0,280.44,220.1
2017,8,14,12,45,13.0,254.0,5.15,16.5,266.0,250.46,196.2
2017,8,14,13,0,10.0,224.0,5.2,17.0,233.0,220.01,171.93
2017,8,14,13,15,21.0,288.0,5.3,17.0,307.0,299.12,234.63
2017,8,14,13,30,32.0,352.0,5.4,17.0,381.0,375.94,294.59
2017,8,14,13,45,24.0,314.5,5.5,17.0,335.5,333.04,261.37
2017,8,14,14,0,16.0,277.0,5.6,17.0,290.0,279.99,220.1
2017,8,14,14,15,13.0,253.5,5.6,17.0,264.0,254.8,200.56
2017,8,14,14,30,10.0,230.0,5.6,17.0,238.0,229.4,180.67
2017,8,14,14,45,5.0,183.5,5.7,17.0,187.5,179.17,140.7
2017,8,14,15,0,0.0,137.0,5.8,17.0,137.0,129.17,100.41
2017,8,14,15,15,0.0,129.0,5.8,16.5,129.0,121.53,94.64
2017,8,14,15,30,0.0,121.0,5.8,16.0,121.0,113.87,88.79
2017,8,14,15,45,0.0,117.5,5.8,16.0,117.5,110.62,86.38
2017,8,14,16,0,0.0,114.0,5.8,16.0,114.0,107.42,84.01
2017,8,14,16,15,0.0,122.0,5.7,16.0,122.0,115.9,91.31
2017,8,14,16,30,0.0,130.0,5.6,16.0,130.0,125.03,99.19
2017,8,14,16,45,0.0,91.5,5.6,16.0,91.5,86.08,66.99
2017,8,14,17,0,0.0,53.0,5.6,16.0,53.0,49.26,36.18
2017,8,14,17,15,0.0,45.0,5.55,15.5,45.0,41.8,30.01
2017,8,14,17,30,0.0,37.0,5.5,15.0,37.0,34.35,23.74
2017,8,14,17,45,193.5,49.0,5.45,15.0,87.0,199.62,167.34
2017,8,14,18,0,387.0,61.0,5.4,15.0,137.0,326.3,271.18
2017,8,14,18,15,288.0,48.0,5.3,15.0,95.5,241.04,195.18
2017,8,14,18,30,189.0,35.0,5.2,15.0,54.0,165.29,122.78
2017,8,14,18,45,94.5,17.5,5.15,15.0,27.0,78.73,0.0
2017,8,14,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,45,97.5,18.0,3.55,15.0,27.5,14.2,0.0
2017,8,15,6,0,195.0,36.0,3.6,15.0,55.0,28.13,17.35
2017,8,15,6,15,292.0,49.5,3.6,15.0,97.5,37.9,27.35
2017,8,15,6,30,389.0,63.0,3.6,15.0,140.0,47.27,36.18
2017,8,15,6,45,457.0,72.0,3.6,15.5,189.0,53.35,41.81
2017,8,15,7,0,525.0,81.0,3.6,16.0,238.0,57.77,45.74
2017,8,15,7,15,262.5,85.5,3.6,16.0,164.0,58.76,46.59
2017,8,15,7,30,0.0,90.0,3.6,16.0,90.0,82.41,67.29
2017,8,15,7,45,58.5,148.0,3.65,16.0,176.5,124.75,98.15
2017,8,15,8,0,117.0,206.0,3.7,16.0,263.0,167.96,129.82
2017,8,15,8,15,58.5,169.0,3.7,16.0,197.5,151.8,118.01
2017,8,15,8,30,0.0,132.0,3.7,16.0,132.0,120.64,94.73
2017,8,15,8,45,0.0,134.0,3.75,16.5,134.0,122.91,96.15
2017,8,15,9,0,0.0,136.0,3.8,17.0,136.0,125.08,97.45
2017,8,15,9,15,2.5,164.0,3.85,17.0,166.0,150.9,118.05
2017,8,15,9,30,5.0,192.0,3.9,17.0,196.0,177.04,138.72
2017,8,15,9,45,6.0,201.5,3.95,17.0,206.5,186.72,146.17
2017,8,15,10,0,7.0,211.0,4.0,17.0,217.0,196.54,153.74
2017,8,15,10,15,8.5,220.5,4.05,17.0,228.0,206.75,161.64
2017,8,15,10,30,10.0,230.0,4.1,17.0,239.0,217.15,169.69
2017,8,15,10,45,9.5,225.0,4.2,17.5,234.0,213.4,166.28
2017,8,15,11,0,9.0,220.0,4.3,18.0,229.0,209.49,162.79
2017,8,15,11,15,10.5,236.0,4.35,18.0,246.0,226.03,175.74
2017,8,15,11,30,12.0,252.0,4.4,18.0,263.0,242.82,188.81
2017,8,15,11,45,12.0,250.5,4.45,18.0,261.5,242.5,188.51
2017,8,15,12,0,12.0,249.0,4.5,18.0,260.0,242.11,188.21
2017,8,15,12,15,25.5,317.5,4.5,18.0,341.0,321.59,250.2
2017,8,15,12,30,39.0,386.0,4.5,18.0,422.0,401.73,311.51
2017,8,15,12,45,25.5,323.0,4.55,18.0,347.0,332.57,258.43
2017,8,15,13,0,12.0,260.0,4.6,18.0,272.0,256.13,199.22
2017,8,15,13,15,38.5,329.5,4.6,17.5,364.0,356.42,278.54
2017,8,15,13,30,65.0,399.0,4.6,17.0,456.0,454.5,354.58
2017,8,15,13,45,43.0,350.5,4.65,17.0,388.5,387.8,303.3
2017,8,15,14,0,21.0,302.0,4.7,17.0,321.0,309.5,242.69
2017,8,15,14,15,22.0,295.5,4.7,17.0,314.0,305.23,239.95
2017,8,15,14,30,23.0,289.0,4.7,17.0,307.0,300.91,237.03
2017,8,15,14,45,16.0,252.5,4.75,17.0,265.0,258.49,203.92
2017,8,15,15,0,9.0,216.0,4.8,17.0,223.0,215.92,170.36
2017,8,15,15,15,4.5,169.5,4.75,16.5,173.0,165.67,130.54
2017,8,15,15,30,0.0,123.0,4.7,16.0,123.0,115.84,90.33
2017,8,15,15,45,0.0,121.0,4.7,16.0,121.0,114.09,89.2
2017,8,15,16,0,0.0,119.0,4.7,16.0,119.0,112.42,88.11
2017,8,15,16,15,0.0,96.5,4.65,16.0,96.5,90.36,70.1
2017,8,15,16,30,0.0,74.0,4.6,16.0,74.0,68.88,52.41
2017,8,15,16,45,0.0,72.5,4.55,16.0,72.5,67.47,51.41
2017,8,15,17,0,0.0,71.0,4.5,16.0,71.0,66.06,50.39
2017,8,15,17,15,0.0,60.0,4.45,15.5,60.0,55.79,41.9
2017,8,15,17,30,0.0,49.0,4.4,15.0,49.0,45.53,33.27
2017,8,15,17,45,191.0,54.5,4.35,15.0,91.5,205.69,171.89
2017,8,15,18,0,382.0,60.0,4.3,15.0,134.0,321.19,265.77
2017,8,15,18,15,285.5,46.5,4.2,14.5,92.0,237.1,191.34
2017,8,15,18,30,189.0,33.0,4.1,14.0,50.0,162.25,118.64
2017,8,15,18,45,94.5,16.5,4.05,14.0,25.0,76.2,0.0
2017,8,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,5,45,79.0,17.0,1.95,15.5,24.5,13.4,0.0
2017,8,16,6,0,158.0,34.0,2.0,16.0,49.0,26.52,15.78
2017,8,16,6,15,243.5,50.0,2.0,16.0,89.5,38.31,27.56
2017,8,16,6,30,329.0,66.0,2.0,16.0,130.0,49.59,38.05
2017,8,16,6,45,387.5,78.5,2.0,16.0,176.5,57.63,45.49
2017,8,16,7,0,446.0,91.0,2.0,16.0,223.0,65.28,52.37
2017,8,16,7,15,280.0,124.5,2.0,16.0,213.0,92.9,76.59
2017,8,16,7,30,114.0,158.0,2.0,16.0,203.0,120.7,100.56
2017,8,16,7,45,75.5,172.5,2.0,16.5,204.0,141.1,111.01
2017,8,16,8,0,37.0,187.0,2.0,17.0,205.0,156.28,122.55
2017,8,16,8,15,47.5,212.0,1.95,17.0,237.5,180.97,141.33
2017,8,16,8,30,58.0,237.0,1.9,17.0,270.0,207.12,161.35
2017,8,16,8,45,42.5,242.0,1.85,17.5,267.5,214.0,166.8
2017,8,16,9,0,27.0,247.0,1.8,18.0,265.0,218.75,170.46
2017,8,16,9,15,41.5,278.5,1.75,18.0,308.0,252.4,196.19
2017,8,16,9,30,56.0,310.0,1.7,18.0,351.0,288.0,223.19
2017,8,16,9,45,85.5,340.5,1.7,18.5,406.5,331.39,255.46
2017,8,16,10,0,115.0,371.0,1.7,19.0,462.0,372.38,285.66
2017,8,16,10,15,461.0,258.0,1.7,19.0,640.5,466.57,358.58
2017,8,16,10,30,807.0,145.0,1.7,19.0,819.0,597.89,458.47
2017,8,16,10,45,569.5,271.5,1.75,19.0,753.5,595.62,454.27
2017,8,16,11,0,332.0,398.0,1.8,19.0,688.0,575.94,436.78
2017,8,16,11,15,581.0,273.0,1.85,19.0,791.0,658.96,502.3
2017,8,16,11,30,830.0,148.0,1.9,19.0,894.0,757.47,576.83
2017,8,16,11,45,834.5,147.0,2.0,19.5,902.5,788.61,596.89
2017,8,16,12,0,839.0,146.0,2.1,20.0,911.0,819.47,617.28
2017,8,16,12,15,839.0,145.5,2.15,20.0,910.5,844.94,634.71
2017,8,16,12,30,839.0,145.0,2.2,20.0,910.0,867.95,650.56
2017,8,16,12,45,846.0,139.5,2.3,20.0,904.5,889.85,666.18
2017,8,16,13,0,853.0,134.0,2.4,20.0,899.0,909.17,680.15
2017,8,16,13,15,849.0,133.0,2.45,20.0,883.5,920.11,688.17
2017,8,16,13,30,845.0,132.0,2.5,20.0,868.0,928.05,694.39
2017,8,16,13,45,839.0,130.5,2.6,20.0,845.5,930.61,697.58
2017,8,16,14,0,833.0,129.0,2.7,20.0,823.0,930.12,698.88
2017,8,16,14,15,825.0,127.5,2.75,19.5,793.5,932.5,703.21
2017,8,16,14,30,817.0,126.0,2.8,19.0,764.0,924.37,700.5
2017,8,16,14,45,806.5,123.0,2.85,19.0,728.5,909.29,691.89
2017,8,16,15,0,796.0,120.0,2.9,19.0,693.0,891.39,681.44
2017,8,16,15,15,782.0,117.5,2.95,18.5,652.5,868.16,668.59
2017,8,16,15,30,768.0,115.0,3.0,18.0,612.0,842.51,653.96
2017,8,16,15,45,750.0,111.0,3.1,18.0,567.0,809.35,632.92
2017,8,16,16,0,732.0,107.0,3.2,18.0,522.0,774.3,610.26
2017,8,16,16,15,707.5,102.5,3.25,17.5,474.0,735.71,585.5
2017,8,16,16,30,683.0,98.0,3.3,17.0,426.0,692.22,556.55
2017,8,16,16,45,650.5,92.5,3.35,17.0,376.0,640.57,519.68
2017,8,16,17,0,618.0,87.0,3.4,17.0,326.0,589.06,481.99
2017,8,16,17,15,572.5,80.0,3.35,16.5,275.5,526.97,434.63
2017,8,16,17,30,527.0,73.0,3.3,16.0,225.0,466.69,386.6
2017,8,16,17,45,461.5,64.0,3.3,16.0,177.5,393.66,325.69
2017,8,16,18,0,396.0,55.0,3.3,16.0,130.0,324.93,266.23
2017,8,16,18,15,300.5,42.0,3.15,15.5,88.5,238.06,190.55
2017,8,16,18,30,205.0,29.0,3.0,15.0,47.0,163.64,116.43
2017,8,16,18,45,102.5,14.5,2.9,15.0,23.5,59.53,0.0
2017,8,16,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,17,5,45,85.5,15.5,2.1,15.5,23.5,12.21,0.0
2017,8,17,6,0,171.0,31.0,2.2,16.0,47.0,24.14,13.64
2017,8,17,6,15,257.5,46.0,2.15,16.0,87.0,35.2,24.83
2017,8,17,6,30,344.0,61.0,2.1,16.0,127.0,45.78,34.69
2017,8,17,6,45,407.0,71.5,2.05,16.5,174.0,52.43,40.81
2017,8,17,7,0,470.0,82.0,2.0,17.0,221.0,58.84,46.5
2017,8,17,7,15,238.0,106.5,1.9,17.0,177.5,80.47,65.45
2017,8,17,7,30,6.0,131.0,1.8,17.0,134.0,114.58,94.9
2017,8,17,7,45,6.5,145.5,1.75,17.5,148.5,127.52,100.55
2017,8,17,8,0,7.0,160.0,1.7,18.0,163.0,141.4,111.12
2017,8,17,8,15,19.5,189.5,1.65,18.0,200.0,168.59,132.04
2017,8,17,8,30,32.0,219.0,1.6,18.0,237.0,189.26,147.51
2017,8,17,8,45,59.0,253.0,1.55,18.5,290.0,225.68,174.63
2017,8,17,9,0,86.0,287.0,1.5,19.0,343.0,265.47,204.23
2017,8,17,9,15,112.0,311.5,1.5,19.0,389.5,294.17,225.78
2017,8,17,9,30,138.0,336.0,1.5,19.0,436.0,333.11,255.25
2017,8,17,9,45,424.0,257.0,1.5,19.0,585.0,396.23,302.07
2017,8,17,10,0,710.0,178.0,1.5,19.0,734.0,493.87,376.34
2017,8,17,10,15,720.0,180.5,1.55,19.0,763.0,538.01,410.9
2017,8,17,10,30,730.0,183.0,1.6,19.0,792.0,582.01,444.95
2017,8,17,10,45,738.0,184.5,1.65,19.5,814.0,623.54,475.63
2017,8,17,11,0,746.0,186.0,1.7,20.0,836.0,665.54,505.87
2017,8,17,11,15,750.5,187.5,1.75,20.0,851.0,702.28,532.81
2017,8,17,11,30,755.0,189.0,1.8,20.0,866.0,737.67,558.43
2017,8,17,11,45,758.0,189.0,1.9,20.0,874.0,769.05,581.39
2017,8,17,12,0,761.0,189.0,2.0,20.0,882.0,798.63,602.45
2017,8,17,12,15,761.0,189.0,2.1,20.0,881.5,823.78,620.16
2017,8,17,12,30,761.0,189.0,2.2,20.0,881.0,846.68,636.42
2017,8,17,12,45,778.5,176.5,2.3,20.0,878.5,870.61,653.46
2017,8,17,13,0,796.0,164.0,2.4,20.0,876.0,892.28,669.03
2017,8,17,13,15,791.5,163.0,2.45,20.0,860.5,902.86,676.82
2017,8,17,13,30,787.0,162.0,2.5,20.0,845.0,910.55,682.87
2017,8,17,13,45,780.0,160.5,2.6,20.0,822.5,912.47,685.61
2017,8,17,14,0,773.0,159.0,2.7,20.0,800.0,911.42,686.5
2017,8,17,14,15,764.0,156.5,2.75,20.0,771.0,904.52,683.15
2017,8,17,14,30,755.0,154.0,2.8,20.0,742.0,894.74,677.99
2017,8,17,14,45,742.0,151.0,2.85,20.0,706.5,877.89,668.08
2017,8,17,15,0,729.0,148.0,2.9,20.0,671.0,863.39,659.89
2017,8,17,15,15,713.0,144.5,2.9,19.5,630.5,838.41,645.3
2017,8,17,15,30,697.0,141.0,2.9,19.0,590.0,811.25,629.14
2017,8,17,15,45,674.5,136.5,2.95,19.0,545.0,775.2,605.61
2017,8,17,16,0,652.0,132.0,3.0,19.0,500.0,737.65,580.74
2017,8,17,16,15,625.0,126.0,3.0,18.5,452.5,693.36,551.35
2017,8,17,16,30,598.0,120.0,3.0,18.0,405.0,648.34,520.81
2017,8,17,16,45,560.5,113.0,3.05,18.0,355.5,593.58,480.91
2017,8,17,17,0,523.0,106.0,3.1,18.0,306.0,539.34,439.95
2017,8,17,17,15,475.5,96.5,3.1,17.5,257.5,471.58,387.82
2017,8,17,17,30,428.0,87.0,3.1,17.0,209.0,411.86,340.09
2017,8,17,17,45,361.5,74.5,3.15,17.0,162.5,339.29,279.53
2017,8,17,18,0,295.0,62.0,3.2,17.0,116.0,271.76,221.31
2017,8,17,18,15,211.5,45.0,3.1,16.5,77.5,194.42,153.91
2017,8,17,18,30,128.0,28.0,3.0,16.0,39.0,124.28,84.32
2017,8,17,18,45,64.0,14.0,2.95,16.0,19.5,41.69,0.0
2017,8,17,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,5,45,73.5,15.5,2.05,15.5,22.0,12.23,0.0
2017,8,18,6,0,147.0,31.0,2.2,16.0,44.0,24.18,13.41
2017,8,18,6,15,231.5,47.0,2.15,16.0,84.0,36.03,25.5
2017,8,18,6,30,316.0,63.0,2.1,16.0,124.0,47.37,36.06
2017,8,18,6,45,383.0,75.0,2.1,16.5,171.0,55.12,43.17
2017,8,18,7,0,450.0,87.0,2.1,17.0,218.0,62.51,49.72
2017,8,18,7,15,225.0,91.0,2.05,17.0,156.5,69.58,55.92
2017,8,18,7,30,0.0,95.0,2.0,17.0,95.0,86.41,70.49
2017,8,18,7,45,2.5,125.5,1.95,17.5,126.5,111.95,87.91
2017,8,18,8,0,5.0,156.0,1.9,18.0,158.0,138.04,108.55
2017,8,18,8,15,80.5,202.5,1.9,18.0,248.5,177.96,137.03
2017,8,18,8,30,156.0,249.0,1.9,18.0,339.0,224.92,170.81
2017,8,18,8,45,435.5,193.5,1.9,18.5,470.5,246.62,178.0
2017,8,18,9,0,715.0,138.0,1.9,19.0,602.0,306.91,219.75
2017,8,18,9,15,423.0,236.5,1.9,19.0,515.5,328.15,246.43
2017,8,18,9,30,131.0,335.0,1.9,19.0,429.0,329.24,252.91
2017,8,18,9,45,109.0,347.5,1.95,19.0,428.5,346.65,266.64
2017,8,18,10,0,87.0,360.0,2.0,19.0,428.0,355.09,273.14
2017,8,18,10,15,80.5,371.0,2.05,19.0,435.5,368.44,283.19
2017,8,18,10,30,74.0,382.0,2.1,19.0,443.0,381.14,292.6
2017,8,18,10,45,151.5,401.5,2.15,19.5,532.0,449.48,343.86
2017,8,18,11,0,229.0,421.0,2.2,20.0,621.0,528.72,402.04
2017,8,18,11,15,196.5,432.0,2.3,20.0,605.5,529.45,401.97
2017,8,18,11,30,164.0,443.0,2.4,20.0,590.0,527.56,400.3
2017,8,18,11,45,153.0,446.5,2.5,20.0,585.0,533.18,404.52
2017,8,18,12,0,142.0,450.0,2.6,20.0,580.0,537.76,407.91
2017,8,18,12,15,123.5,446.0,2.65,20.0,559.0,528.1,400.71
2017,8,18,12,30,105.0,442.0,2.7,20.0,538.0,512.09,388.97
2017,8,18,12,45,78.0,418.0,2.8,20.0,489.0,471.21,358.97
2017,8,18,13,0,51.0,394.0,2.9,20.0,440.0,428.27,327.14
2017,8,18,13,15,97.0,409.5,2.95,20.0,494.5,490.05,374.77
2017,8,18,13,30,143.0,425.0,3.0,20.0,549.0,562.92,429.35
2017,8,18,13,45,240.0,396.5,3.1,20.0,598.5,640.64,488.95
2017,8,18,14,0,337.0,368.0,3.2,20.0,648.0,708.51,540.98
2017,8,18,14,15,353.0,348.5,3.25,19.5,631.5,708.21,543.08
2017,8,18,14,30,369.0,329.0,3.3,19.0,615.0,706.04,544.39
2017,8,18,14,45,370.5,310.5,3.35,19.0,586.0,689.42,534.0
2017,8,18,15,0,372.0,292.0,3.4,19.0,557.0,670.99,522.36
2017,8,18,15,15,221.5,284.5,3.4,18.5,439.5,510.51,402.09
2017,8,18,15,30,71.0,277.0,3.4,18.0,322.0,353.52,279.58
2017,8,18,15,45,54.0,248.0,3.45,18.0,281.5,307.62,244.6
2017,8,18,16,0,37.0,219.0,3.5,18.0,241.0,261.81,208.73
2017,8,18,16,15,34.0,199.5,3.45,17.5,218.0,239.16,191.69
2017,8,18,16,30,31.0,180.0,3.4,17.0,195.0,216.42,174.26
2017,8,18,16,45,26.5,159.5,3.4,17.0,171.0,191.24,154.2
2017,8,18,17,0,22.0,139.0,3.4,17.0,147.0,156.34,125.86
2017,8,18,17,15,239.5,111.0,3.3,16.5,179.5,309.61,257.54
2017,8,18,17,30,457.0,83.0,3.2,16.0,212.0,424.84,352.93
2017,8,18,17,45,385.5,71.5,3.15,16.0,164.5,349.39,288.76
2017,8,18,18,0,314.0,60.0,3.1,16.0,117.0,279.44,228.1
2017,8,18,18,15,225.5,43.5,3.0,16.0,77.5,199.52,157.77
2017,8,18,18,30,137.0,27.0,2.9,16.0,38.0,125.57,81.72
2017,8,18,18,45,68.5,13.5,2.8,16.0,19.0,42.99,0.0
2017,8,18,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,19,5,45,72.0,14.5,1.9,15.5,21.0,13.82,0.0
2017,8,19,6,0,144.0,29.0,2.0,16.0,42.0,22.6,11.89
2017,8,19,6,15,227.5,46.0,2.0,16.0,82.0,35.29,24.82
2017,8,19,6,30,311.0,63.0,2.0,16.0,122.0,47.45,36.1
2017,8,19,6,45,374.0,76.0,2.05,16.5,168.5,55.95,43.88
2017,8,19,7,0,437.0,89.0,2.1,17.0,215.0,64.05,51.08
2017,8,19,7,15,218.5,92.0,2.0,17.0,155.0,70.3,56.55
2017,8,19,7,30,0.0,95.0,1.9,17.0,95.0,86.36,70.46
2017,8,19,7,45,0.0,104.0,1.85,17.5,104.0,94.58,73.61
2017,8,19,8,0,0.0,113.0,1.8,18.0,113.0,102.97,80.1
2017,8,19,8,15,0.0,136.5,1.75,18.0,137.0,123.47,96.54
2017,8,19,8,30,0.0,160.0,1.7,18.0,161.0,144.06,112.84
2017,8,19,8,45,4.0,180.5,1.65,18.0,183.5,163.22,127.65
2017,8,19,9,0,8.0,201.0,1.6,18.0,206.0,182.93,142.82
2017,8,19,9,15,55.5,265.0,1.6,18.0,304.5,246.1,191.09
2017,8,19,9,30,103.0,329.0,1.6,18.0,403.0,320.14,247.17
2017,8,19,9,45,419.0,251.5,1.65,18.5,575.0,387.95,296.82
2017,8,19,10,0,735.0,174.0,1.7,19.0,747.0,500.01,381.43
2017,8,19,10,15,745.0,177.0,1.75,19.0,776.5,545.75,417.29
2017,8,19,10,30,755.0,180.0,1.8,19.0,806.0,591.3,452.63
2017,8,19,10,45,764.0,181.0,1.85,19.0,829.0,636.02,486.59
2017,8,19,11,0,773.0,182.0,1.9,19.0,852.0,677.41,517.58
2017,8,19,11,15,603.5,272.0,1.95,19.0,800.5,671.09,510.86
2017,8,19,11,30,434.0,362.0,2.0,19.0,749.0,654.03,495.91
2017,8,19,11,45,301.0,406.5,2.1,19.0,676.0,611.77,463.98
2017,8,19,12,0,168.0,451.0,2.2,19.0,603.0,559.37,423.9
2017,8,19,12,15,478.5,317.5,2.25,19.0,750.0,709.42,540.29
2017,8,19,12,30,789.0,184.0,2.3,19.0,897.0,863.41,652.36
2017,8,19,12,45,609.5,273.5,2.4,19.0,821.5,816.83,617.4
2017,8,19,13,0,430.0,363.0,2.5,19.0,746.0,758.76,573.46
2017,8,19,13,15,258.0,385.5,2.6,19.0,614.0,629.65,479.57
2017,8,19,13,30,86.0,408.0,2.7,19.0,482.0,483.07,369.47
2017,8,19,13,45,97.0,400.5,2.85,19.0,482.0,490.04,376.57
2017,8,19,14,0,108.0,393.0,3.0,19.0,482.0,496.75,382.74
2017,8,19,14,15,106.0,377.0,3.15,19.0,462.0,481.79,372.56
2017,8,19,14,30,104.0,361.0,3.3,19.0,442.0,466.21,361.97
2017,8,19,14,45,104.0,343.0,3.45,19.0,420.5,449.74,350.74
2017,8,19,15,0,104.0,325.0,3.6,19.0,399.0,432.7,339.0
2017,8,19,15,15,72.0,290.5,3.6,18.5,340.0,367.21,289.41
2017,8,19,15,30,40.0,256.0,3.6,18.0,281.0,301.82,238.94
2017,8,19,15,45,31.0,229.5,3.65,18.0,248.5,266.23,211.5
2017,8,19,16,0,22.0,203.0,3.7,18.0,216.0,218.97,174.28
2017,8,19,16,15,18.0,185.0,3.65,17.5,195.0,197.89,158.11
2017,8,19,16,30,14.0,167.0,3.6,17.0,174.0,176.93,141.74
2017,8,19,16,45,7.0,132.5,3.6,17.0,136.0,135.37,107.83
2017,8,19,17,0,0.0,98.0,3.6,17.0,98.0,94.21,73.73
2017,8,19,17,15,0.0,81.5,3.55,16.5,81.5,77.9,60.36
2017,8,19,17,30,0.0,65.0,3.5,16.0,65.0,61.48,46.6
2017,8,19,17,45,101.0,66.5,3.45,16.0,84.5,142.37,116.3
2017,8,19,18,0,202.0,68.0,3.4,16.0,104.0,215.08,175.11
2017,8,19,18,15,136.0,46.0,3.3,16.0,66.5,144.94,113.11
2017,8,19,18,30,70.0,24.0,3.2,16.0,29.0,75.68,44.4
2017,8,19,18,45,35.0,12.0,3.15,16.0,14.5,26.72,0.0
2017,8,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,20,5,45,32.0,14.5,2.95,15.5,17.5,13.82,0.0
2017,8,20,6,0,64.0,29.0,3.1,16.0,35.0,23.9,12.53
2017,8,20,6,15,125.5,52.5,3.15,16.0,73.0,41.99,30.5
2017,8,20,6,30,187.0,76.0,3.2,16.0,111.0,59.42,46.5
2017,8,20,6,45,248.0,95.0,3.25,16.5,157.0,73.1,58.9
2017,8,20,7,0,309.0,114.0,3.3,17.0,203.0,86.29,70.56
2017,8,20,7,15,154.5,110.0,3.3,17.0,154.5,88.52,72.51
2017,8,20,7,30,0.0,106.0,3.3,17.0,106.0,95.15,78.15
2017,8,20,7,45,37.0,151.0,3.3,17.0,168.5,124.92,98.61
2017,8,20,8,0,74.0,196.0,3.3,17.0,231.0,163.55,127.64
2017,8,20,8,15,182.0,214.0,3.2,17.0,313.0,190.0,143.27
2017,8,20,8,30,290.0,232.0,3.1,17.0,395.0,227.79,168.66
2017,8,20,8,45,449.5,210.5,3.05,17.5,488.0,260.69,189.75
2017,8,20,9,0,609.0,189.0,3.0,18.0,581.0,315.35,230.57
2017,8,20,9,15,626.5,194.0,2.95,18.0,620.0,359.67,268.69
2017,8,20,9,30,644.0,199.0,2.9,18.0,659.0,405.5,307.59
2017,8,20,9,45,627.0,219.5,2.9,18.5,686.5,450.57,344.77
2017,8,20,10,0,610.0,240.0,2.9,19.0,714.0,493.57,379.1
2017,8,20,10,15,620.5,244.0,2.9,19.0,741.5,535.04,412.17
2017,8,20,10,30,631.0,248.0,2.9,19.0,769.0,576.69,444.68
2017,8,20,10,45,643.0,248.0,2.95,19.0,791.5,615.81,474.95
2017,8,20,11,0,655.0,248.0,3.0,19.0,814.0,654.79,504.63
2017,8,20,11,15,659.5,249.5,3.05,19.0,828.0,689.49,530.68
2017,8,20,11,30,664.0,251.0,3.1,19.0,842.0,723.11,555.61
2017,8,20,11,45,668.0,250.5,3.2,19.0,849.5,753.28,578.08
2017,8,20,12,0,672.0,250.0,3.3,19.0,857.0,781.95,599.31
2017,8,20,12,15,671.5,250.0,3.35,19.0,856.0,805.69,616.63
2017,8,20,12,30,671.0,250.0,3.4,19.0,855.0,827.37,632.44
2017,8,20,12,45,671.0,247.0,3.45,19.0,847.0,844.44,645.08
2017,8,20,13,0,671.0,244.0,3.5,19.0,839.0,859.15,656.11
2017,8,20,13,15,665.5,242.0,3.5,19.0,823.5,867.38,662.31
2017,8,20,13,30,660.0,240.0,3.5,19.0,808.0,872.98,666.76
2017,8,20,13,45,656.0,234.5,3.5,19.0,786.0,873.77,668.1
2017,8,20,14,0,652.0,229.0,3.5,19.0,764.0,871.86,667.68
2017,8,20,14,15,641.0,225.0,3.45,19.0,735.0,862.24,661.55
2017,8,20,14,30,630.0,221.0,3.4,19.0,706.0,850.02,653.71
2017,8,20,14,45,617.5,215.0,3.4,19.0,671.5,831.81,642.06
2017,8,20,15,0,605.0,209.0,3.4,19.0,637.0,811.22,628.76
2017,8,20,15,15,586.5,203.0,3.35,18.5,597.0,782.92,610.75
2017,8,20,15,30,568.0,197.0,3.3,18.0,557.0,748.23,588.11
2017,8,20,15,45,304.0,210.5,3.3,18.0,401.5,509.95,407.23
2017,8,20,16,0,40.0,224.0,3.3,18.0,246.0,270.61,215.23
2017,8,20,16,15,39.5,201.5,3.25,18.0,221.5,246.52,197.39
2017,8,20,16,30,39.0,179.0,3.2,18.0,197.0,222.08,178.45
2017,8,20,16,45,26.0,154.0,3.15,18.0,165.5,184.61,148.22
2017,8,20,17,0,13.0,129.0,3.1,18.0,134.0,138.57,110.48
2017,8,20,17,15,6.5,109.0,3.05,17.5,111.5,113.79,90.17
2017,8,20,17,30,0.0,89.0,3.0,17.0,89.0,89.26,69.67
2017,8,20,17,45,97.0,77.0,3.0,17.0,93.5,154.85,125.8
2017,8,20,18,0,194.0,65.0,3.0,17.0,98.0,205.93,166.53
2017,8,20,18,15,129.0,43.0,2.9,16.5,62.0,136.58,105.61
2017,8,20,18,30,64.0,21.0,2.8,16.0,26.0,66.8,35.15
2017,8,20,18,45,32.0,10.5,2.75,16.0,13.0,23.88,0.0
2017,8,20,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,5,45,29.5,12.5,2.3,16.5,15.0,11.91,0.0
2017,8,21,6,0,59.0,25.0,2.4,17.0,30.0,20.78,9.75
