Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,6,15,115.0,48.5,2.45,17.0,66.5,39.01,27.77
2017,8,21,6,30,171.0,72.0,2.5,17.0,103.0,56.53,43.77
2017,8,21,6,45,230.5,91.0,2.55,17.0,148.0,70.27,56.29
2017,8,21,7,0,290.0,110.0,2.6,17.0,193.0,83.52,68.12
2017,8,21,7,15,145.0,88.5,2.55,17.0,130.0,67.64,54.21
2017,8,21,7,30,0.0,67.0,2.5,17.0,67.0,62.33,49.46
2017,8,21,7,45,0.0,77.5,2.5,17.5,77.5,72.14,57.78
2017,8,21,8,0,0.0,88.0,2.5,18.0,88.0,81.66,62.61
2017,8,21,8,15,26.0,158.5,2.5,18.0,173.0,138.66,107.95
2017,8,21,8,30,52.0,229.0,2.5,18.0,258.0,198.92,154.9
2017,8,21,8,45,325.5,206.0,2.5,18.5,413.0,235.5,173.37
2017,8,21,9,0,599.0,183.0,2.5,19.0,568.0,306.32,222.51
2017,8,21,9,15,425.5,253.0,2.45,19.0,535.5,339.12,255.12
2017,8,21,9,30,252.0,323.0,2.4,19.0,503.0,358.71,274.55
2017,8,21,9,45,164.0,337.0,2.4,19.0,456.5,355.23,273.5
2017,8,21,10,0,76.0,351.0,2.4,19.0,410.0,341.83,263.71
2017,8,21,10,15,56.0,344.5,2.4,19.0,389.0,333.08,257.02
2017,8,21,10,30,36.0,338.0,2.4,19.0,368.0,321.83,248.21
2017,8,21,10,45,84.0,379.5,2.45,19.5,451.5,391.5,300.83
2017,8,21,11,0,132.0,421.0,2.5,20.0,535.0,463.51,354.01
2017,8,21,11,15,152.0,430.0,2.55,20.0,564.0,495.61,377.7
2017,8,21,11,30,172.0,439.0,2.6,20.0,593.0,529.1,402.51
2017,8,21,11,45,193.5,441.5,2.65,20.0,615.0,559.1,424.81
2017,8,21,12,0,215.0,444.0,2.7,20.0,637.0,590.02,447.71
2017,8,21,12,15,171.0,443.5,2.8,20.0,597.5,564.6,428.68
2017,8,21,12,30,127.0,443.0,2.9,20.0,558.0,536.27,407.58
2017,8,21,12,45,136.0,432.0,3.0,20.0,554.0,541.59,412.48
2017,8,21,13,0,145.0,421.0,3.1,20.0,550.0,546.42,416.9
2017,8,21,13,15,144.0,413.5,3.15,20.0,539.5,545.1,416.44
2017,8,21,13,30,143.0,406.0,3.2,20.0,529.0,543.01,415.49
2017,8,21,13,45,94.0,373.0,3.3,20.0,453.0,458.55,352.77
2017,8,21,14,0,45.0,340.0,3.4,20.0,377.0,381.95,294.74
2017,8,21,14,15,44.0,327.5,3.45,19.5,362.5,370.81,287.65
2017,8,21,14,30,43.0,315.0,3.5,19.0,348.0,359.35,280.04
2017,8,21,14,45,41.5,300.5,3.6,19.0,331.0,344.99,269.69
2017,8,21,15,0,40.0,286.0,3.7,19.0,314.0,330.37,259.11
2017,8,21,15,15,39.0,268.5,3.7,18.5,294.5,312.63,246.49
2017,8,21,15,30,38.0,251.0,3.7,18.0,275.0,294.62,233.56
2017,8,21,15,45,45.5,237.5,3.7,18.0,264.0,288.42,229.72
2017,8,21,16,0,53.0,224.0,3.7,18.0,253.0,281.85,225.53
2017,8,21,16,15,50.5,202.5,3.65,17.5,228.0,257.01,206.77
2017,8,21,16,30,48.0,181.0,3.6,17.0,203.0,231.93,187.58
2017,8,21,16,45,32.5,155.5,3.6,17.0,170.0,191.73,154.94
2017,8,21,17,0,17.0,130.0,3.6,17.0,137.0,142.9,114.7
2017,8,21,17,15,9.5,110.0,3.6,16.5,114.0,117.35,93.63
2017,8,21,17,30,2.0,90.0,3.6,16.0,91.0,92.14,72.41
2017,8,21,17,45,1.0,69.0,3.6,16.0,69.5,69.92,53.42
2017,8,21,18,0,0.0,48.0,3.6,16.0,48.0,47.21,33.82
2017,8,21,18,15,0.0,30.5,3.55,16.0,30.5,28.82,17.72
2017,8,21,18,30,0.0,13.0,3.5,16.0,13.0,12.05,0.85
2017,8,21,18,45,0.0,6.5,3.45,16.0,6.5,6.2,0.0
2017,8,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,5,45,59.0,13.5,2.05,15.5,18.5,12.87,0.0
2017,8,22,6,0,118.0,27.0,2.1,16.0,37.0,21.09,9.6
2017,8,22,6,15,201.0,45.0,2.05,16.0,75.5,34.66,24.11
2017,8,22,6,30,284.0,63.0,2.0,16.0,114.0,47.65,36.19
2017,8,22,6,45,343.0,77.5,1.95,16.5,159.5,57.32,45.04
2017,8,22,7,0,402.0,92.0,1.9,17.0,205.0,66.51,53.22
2017,8,22,7,15,204.5,110.5,1.85,17.0,168.0,83.27,67.91
2017,8,22,7,30,7.0,129.0,1.8,17.0,131.0,112.67,93.3
2017,8,22,7,45,3.5,135.0,1.75,17.0,136.0,118.88,98.33
2017,8,22,8,0,0.0,141.0,1.7,17.0,141.0,125.54,98.96
2017,8,22,8,15,0.0,152.0,1.7,17.0,152.0,135.98,107.13
2017,8,22,8,30,0.0,163.0,1.7,17.0,163.0,146.36,115.17
2017,8,22,8,45,8.0,193.0,1.7,17.5,198.5,174.22,136.63
2017,8,22,9,0,16.0,223.0,1.7,18.0,234.0,203.11,158.64
2017,8,22,9,15,17.5,238.5,1.8,18.0,251.0,218.95,170.75
2017,8,22,9,30,19.0,254.0,1.9,18.0,268.0,235.01,183.05
2017,8,22,9,45,29.5,286.5,2.0,18.5,309.0,262.73,203.9
2017,8,22,10,0,40.0,319.0,2.1,19.0,350.0,298.49,230.74
2017,8,22,10,15,35.5,322.0,2.2,19.0,350.5,303.48,234.35
2017,8,22,10,30,31.0,325.0,2.3,19.0,351.0,307.86,237.57
2017,8,22,10,45,76.5,371.5,2.4,19.0,437.0,379.87,292.6
2017,8,22,11,0,122.0,418.0,2.5,19.0,523.0,454.14,348.36
2017,8,22,11,15,199.5,420.0,2.65,19.0,595.5,519.74,398.19
2017,8,22,11,30,277.0,422.0,2.8,19.0,668.0,590.28,451.3
2017,8,22,11,45,332.0,405.0,2.95,19.0,701.5,632.76,483.65
2017,8,22,12,0,387.0,388.0,3.1,19.0,735.0,677.3,517.57
2017,8,22,12,15,578.5,285.5,3.2,19.0,804.0,759.43,581.95
2017,8,22,12,30,770.0,183.0,3.3,19.0,873.0,842.15,644.21
2017,8,22,12,45,778.5,175.5,3.4,19.5,867.5,862.87,657.53
2017,8,22,13,0,787.0,168.0,3.5,20.0,862.0,881.15,669.65
2017,8,22,13,15,783.0,166.5,3.55,20.0,846.5,891.49,677.39
2017,8,22,13,30,779.0,165.0,3.6,20.0,831.0,898.95,683.32
2017,8,22,13,45,775.5,161.5,3.65,20.0,809.0,901.9,686.28
2017,8,22,14,0,772.0,158.0,3.7,20.0,787.0,901.88,687.37
2017,8,22,14,15,762.5,155.5,3.7,19.5,757.5,894.37,684.43
2017,8,22,14,30,753.0,153.0,3.7,19.0,728.0,883.97,679.63
2017,8,22,14,45,743.0,148.5,3.75,19.0,692.5,872.83,673.41
2017,8,22,15,0,733.0,144.0,3.8,19.0,657.0,854.51,662.2
2017,8,22,15,15,716.5,140.5,3.75,19.0,616.5,828.93,645.38
2017,8,22,15,30,700.0,137.0,3.7,19.0,576.0,801.17,627.03
2017,8,22,15,45,680.0,131.5,3.7,19.0,531.5,766.05,603.48
2017,8,22,16,0,660.0,126.0,3.7,19.0,487.0,729.33,578.56
2017,8,22,16,15,632.5,120.0,3.65,18.5,439.0,684.48,548.12
2017,8,22,16,30,605.0,114.0,3.6,18.0,391.0,638.94,516.56
2017,8,22,16,45,568.5,106.5,3.55,18.0,341.5,584.41,475.97
2017,8,22,17,0,532.0,99.0,3.5,18.0,292.0,530.37,434.35
2017,8,22,17,15,481.5,89.5,3.4,17.5,243.0,460.6,379.72
2017,8,22,17,30,431.0,80.0,3.3,17.0,194.0,399.27,329.82
2017,8,22,17,45,361.0,67.5,3.25,17.0,148.5,325.37,267.3
2017,8,22,18,0,291.0,55.0,3.2,17.0,103.0,256.97,207.57
2017,8,22,18,15,198.5,38.0,3.15,17.0,65.5,176.51,135.87
2017,8,22,18,30,106.0,21.0,3.1,17.0,28.0,95.17,36.26
2017,8,22,18,45,53.0,10.5,3.1,17.0,14.0,32.64,0.0
2017,8,22,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,23,5,45,78.5,13.0,3.2,15.5,19.0,12.39,0.0
2017,8,23,6,0,157.0,26.0,3.4,16.0,38.0,20.36,8.55
2017,8,23,6,15,252.0,41.5,3.4,16.0,78.5,31.97,21.73
2017,8,23,6,30,347.0,57.0,3.4,16.0,119.0,43.11,32.17
2017,8,23,6,45,414.0,68.5,3.45,16.5,166.5,50.64,39.14
2017,8,23,7,0,481.0,80.0,3.5,17.0,214.0,58.26,45.96
2017,8,23,7,15,240.5,76.5,3.45,17.0,143.5,52.95,41.31
2017,8,23,7,30,0.0,73.0,3.4,17.0,73.0,67.87,54.35
2017,8,23,7,45,0.0,73.5,3.35,17.0,73.5,68.4,54.65
2017,8,23,8,0,0.0,74.0,3.3,17.0,74.0,68.88,52.25
2017,8,23,8,15,0.0,93.0,3.15,17.0,93.0,86.3,66.53
2017,8,23,8,30,0.0,112.0,3.0,17.0,112.0,103.2,80.21
2017,8,23,8,45,0.0,121.5,2.95,17.5,121.5,111.87,86.86
2017,8,23,9,0,0.0,131.0,2.9,18.0,131.0,120.56,93.48
2017,8,23,9,15,1.0,153.0,2.85,18.0,153.5,140.59,109.36
2017,8,23,9,30,2.0,175.0,2.8,18.0,176.0,160.8,125.24
2017,8,23,9,45,4.0,185.5,2.75,18.5,188.0,171.55,133.23
2017,8,23,10,0,6.0,196.0,2.7,19.0,200.0,182.54,141.41
2017,8,23,10,15,14.0,248.0,2.7,19.0,259.0,233.64,181.23
2017,8,23,10,30,22.0,300.0,2.7,19.0,318.0,285.63,221.12
2017,8,23,10,45,23.5,313.0,2.75,19.0,333.0,300.34,232.1
2017,8,23,11,0,25.0,326.0,2.8,19.0,348.0,312.63,241.34
2017,8,23,11,15,33.5,351.5,2.8,19.0,381.5,344.75,265.73
2017,8,23,11,30,42.0,377.0,2.8,19.0,415.0,378.04,290.76
2017,8,23,11,45,58.5,398.5,2.85,19.0,451.5,414.93,318.65
2017,8,23,12,0,75.0,420.0,2.9,19.0,488.0,453.32,347.48
2017,8,23,12,15,43.5,339.0,3.0,19.0,378.5,356.6,274.74
2017,8,23,12,30,12.0,258.0,3.1,19.0,269.0,252.3,194.73
2017,8,23,12,45,15.5,282.5,3.25,19.0,296.5,279.57,216.27
2017,8,23,13,0,19.0,307.0,3.4,19.0,324.0,307.34,237.8
2017,8,23,13,15,15.0,274.5,3.55,19.0,288.0,273.62,211.98
2017,8,23,13,30,11.0,242.0,3.7,19.0,252.0,239.41,185.69
2017,8,23,13,45,11.0,243.5,3.85,19.0,253.5,241.6,187.72
2017,8,23,14,0,11.0,245.0,4.0,19.0,255.0,243.83,189.75
2017,8,23,14,15,13.0,249.0,4.1,18.5,259.5,250.48,195.71
2017,8,23,14,30,15.0,253.0,4.2,18.0,264.0,257.3,201.88
2017,8,23,14,45,13.5,241.0,4.35,18.0,251.0,244.81,192.46
2017,8,23,15,0,12.0,229.0,4.5,18.0,238.0,232.26,183.0
2017,8,23,15,15,10.5,214.0,4.5,18.0,221.5,216.6,170.95
2017,8,23,15,30,9.0,199.0,4.5,18.0,205.0,200.88,158.8
2017,8,23,15,45,4.5,165.5,4.5,18.0,168.5,163.3,128.8
2017,8,23,16,0,0.0,132.0,4.5,18.0,132.0,125.88,98.58
2017,8,23,16,15,0.0,101.0,4.45,17.5,101.0,95.05,73.71
2017,8,23,16,30,0.0,70.0,4.4,17.0,70.0,65.14,49.18
2017,8,23,16,45,0.0,62.0,4.4,17.0,62.0,57.66,43.08
2017,8,23,17,0,0.0,54.0,4.4,17.0,54.0,50.19,36.9
2017,8,23,17,15,237.0,64.5,4.3,16.5,126.0,258.03,216.56
2017,8,23,17,30,474.0,75.0,4.2,16.0,198.0,423.37,352.62
2017,8,23,17,45,409.5,62.5,4.1,16.0,151.5,350.09,289.09
2017,8,23,18,0,345.0,50.0,4.0,16.0,105.0,279.58,226.93
2017,8,23,18,15,238.5,35.0,3.9,16.0,66.5,192.4,148.05
2017,8,23,18,30,132.0,20.0,3.8,16.0,28.0,104.51,26.4
2017,8,23,18,45,66.0,10.0,3.75,16.0,14.0,37.5,0.0
2017,8,23,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,5,45,125.5,12.0,4.9,15.5,21.5,11.44,0.0
2017,8,24,6,0,251.0,24.0,5.1,16.0,43.0,19.23,7.17
2017,8,24,6,15,359.5,35.0,5.2,16.0,85.5,27.19,17.57
2017,8,24,6,30,468.0,46.0,5.3,16.0,128.0,34.72,24.79
2017,8,24,6,45,533.0,53.5,5.45,16.5,177.5,38.78,28.66
2017,8,24,7,0,598.0,61.0,5.6,17.0,227.0,42.66,32.18
2017,8,24,7,15,299.0,64.0,5.6,17.0,147.0,44.35,33.7
2017,8,24,7,30,0.0,67.0,5.6,17.0,67.0,62.33,49.49
2017,8,24,7,45,0.0,104.5,5.7,17.0,104.5,94.72,77.69
2017,8,24,8,0,0.0,142.0,5.8,17.0,142.0,126.16,99.89
2017,8,24,8,15,6.0,165.0,5.7,17.0,168.5,146.88,116.32
2017,8,24,8,30,12.0,188.0,5.6,17.0,195.0,168.44,133.26
2017,8,24,8,45,14.0,204.5,5.55,17.5,213.5,184.71,145.73
2017,8,24,9,0,16.0,221.0,5.5,18.0,232.0,201.25,158.36
2017,8,24,9,15,14.0,225.5,5.5,18.0,235.5,206.79,162.54
2017,8,24,9,30,12.0,230.0,5.5,18.0,239.0,211.92,166.39
2017,8,24,9,45,12.0,237.5,5.5,18.0,247.0,220.15,172.67
2017,8,24,10,0,12.0,245.0,5.5,18.0,255.0,228.33,178.9
2017,8,24,10,15,21.5,285.0,5.45,18.0,302.5,269.83,211.4
2017,8,24,10,30,31.0,325.0,5.4,18.0,350.0,307.68,240.77
2017,8,24,10,45,47.5,357.0,5.4,18.0,397.0,349.37,273.11
2017,8,24,11,0,64.0,389.0,5.4,18.0,444.0,393.07,306.79
2017,8,24,11,15,47.0,370.0,5.4,18.0,411.0,370.47,288.98
2017,8,24,11,30,30.0,351.0,5.4,18.0,378.0,345.75,269.55
2017,8,24,11,45,36.0,366.5,5.45,18.0,399.0,368.35,287.14
2017,8,24,12,0,42.0,382.0,5.5,18.0,420.0,391.65,305.15
2017,8,24,12,15,42.0,381.5,5.45,18.0,419.0,395.53,308.07
2017,8,24,12,30,42.0,381.0,5.4,18.0,418.0,399.25,310.96
2017,8,24,12,45,77.5,404.0,5.35,18.0,472.5,456.63,355.87
2017,8,24,13,0,113.0,427.0,5.3,18.0,527.0,523.37,407.2
2017,8,24,13,15,132.0,421.5,5.25,18.0,535.5,541.77,421.69
2017,8,24,13,30,151.0,416.0,5.2,18.0,544.0,560.05,436.3
2017,8,24,13,45,126.0,399.0,5.2,18.0,504.0,525.45,410.11
2017,8,24,14,0,101.0,382.0,5.2,18.0,464.0,478.28,374.47
2017,8,24,14,15,84.5,360.0,5.2,18.0,427.0,443.29,348.09
2017,8,24,14,30,68.0,338.0,5.2,18.0,390.0,407.61,320.9
2017,8,24,14,45,119.5,329.5,5.25,18.0,415.0,461.93,365.35
2017,8,24,15,0,171.0,321.0,5.3,18.0,440.0,502.56,398.99
2017,8,24,15,15,121.0,293.5,5.35,18.0,375.5,428.45,341.31
2017,8,24,15,30,71.0,266.0,5.4,18.0,311.0,341.44,272.79
2017,8,24,15,45,44.5,229.0,5.5,18.0,256.5,278.16,222.72
2017,8,24,16,0,18.0,192.0,5.6,18.0,202.0,204.3,163.14
2017,8,24,16,15,9.5,167.5,5.6,17.5,173.0,172.53,137.83
2017,8,24,16,30,1.0,143.0,5.6,17.0,144.0,141.0,112.28
2017,8,24,16,45,0.5,120.5,5.65,17.0,121.0,118.04,93.57
2017,8,24,17,0,0.0,98.0,5.7,17.0,98.0,94.93,74.49
2017,8,24,17,15,257.0,84.5,5.7,16.5,150.5,298.02,250.02
2017,8,24,17,30,514.0,71.0,5.7,16.0,203.0,443.03,370.79
2017,8,24,17,45,426.5,61.5,5.75,16.0,154.0,357.75,296.78
2017,8,24,18,0,339.0,52.0,5.8,16.0,105.0,278.39,226.4
2017,8,24,18,15,221.0,36.5,5.7,15.5,66.0,185.76,141.99
2017,8,24,18,30,103.0,21.0,5.6,15.0,27.0,91.42,4.92
2017,8,24,18,45,51.5,10.5,5.55,15.0,13.5,31.67,0.0
2017,8,24,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,25,5,45,83.5,14.0,3.85,14.5,20.0,13.34,0.0
2017,8,25,6,0,167.0,28.0,4.0,15.0,40.0,22.11,8.35
2017,8,25,6,15,280.5,42.0,3.95,15.0,82.0,32.53,22.16
2017,8,25,6,30,394.0,56.0,3.9,15.0,124.0,44.04,33.06
2017,8,25,6,45,466.5,66.0,3.85,15.0,174.0,49.79,38.6
2017,8,25,7,0,539.0,76.0,3.8,15.0,224.0,55.26,43.67
2017,8,25,7,15,269.5,78.0,3.7,15.0,152.0,54.28,42.83
2017,8,25,7,30,0.0,80.0,3.6,15.0,80.0,73.74,59.99
2017,8,25,7,45,0.0,98.5,3.5,15.5,98.5,89.78,73.76
2017,8,25,8,0,0.0,117.0,3.4,16.0,117.0,106.0,83.43
2017,8,25,8,15,29.0,172.5,3.3,16.0,189.0,148.61,116.97
2017,8,25,8,30,58.0,228.0,3.2,16.0,261.0,198.01,155.36
2017,8,25,8,45,29.5,198.5,3.1,16.5,215.5,176.63,138.63
2017,8,25,9,0,1.0,169.0,3.0,17.0,170.0,153.65,120.59
2017,8,25,9,15,2.5,176.5,2.9,17.0,178.5,161.43,126.53
2017,8,25,9,30,4.0,184.0,2.8,17.0,187.0,169.34,132.54
2017,8,25,9,45,9.5,220.0,2.7,17.5,227.5,203.93,159.42
2017,8,25,10,0,15.0,256.0,2.6,18.0,268.0,239.23,186.43
2017,8,25,10,15,94.5,325.5,2.55,18.0,402.5,336.77,261.85
2017,8,25,10,30,174.0,395.0,2.5,18.0,537.0,443.09,342.24
2017,8,25,10,45,103.0,368.5,2.5,18.5,453.5,390.08,300.92
2017,8,25,11,0,32.0,342.0,2.5,19.0,370.0,331.12,254.92
2017,8,25,11,15,32.5,349.0,2.5,19.0,377.5,341.71,263.06
2017,8,25,11,30,33.0,356.0,2.5,19.0,385.0,352.4,271.01
2017,8,25,11,45,33.5,360.0,2.55,19.0,390.0,360.44,277.04
2017,8,25,12,0,34.0,364.0,2.6,19.0,395.0,368.49,283.13
2017,8,25,12,15,31.0,356.5,2.65,19.0,384.5,362.81,278.87
2017,8,25,12,30,28.0,349.0,2.7,19.0,374.0,356.65,274.32
2017,8,25,12,45,33.0,357.0,2.8,19.0,386.5,372.09,286.36
2017,8,25,13,0,38.0,365.0,2.9,19.0,399.0,387.86,298.61
2017,8,25,13,15,38.5,358.5,2.95,19.0,392.0,385.33,296.99
2017,8,25,13,30,39.0,352.0,3.0,19.0,385.0,382.56,295.3
2017,8,25,13,45,33.0,330.5,3.15,19.0,357.5,358.11,277.19
2017,8,25,14,0,27.0,309.0,3.3,19.0,330.0,333.01,258.5
2017,8,25,14,15,26.0,297.0,3.4,19.0,317.5,322.01,250.62
2017,8,25,14,30,25.0,285.0,3.5,19.0,305.0,299.06,233.48
2017,8,25,14,45,26.0,274.0,3.65,19.0,294.0,290.16,227.26
2017,8,25,15,0,27.0,263.0,3.8,19.0,283.0,293.55,230.55
2017,8,25,15,15,21.0,238.0,3.85,18.5,252.5,251.13,198.08
2017,8,25,15,30,15.0,213.0,3.9,18.0,222.0,221.0,174.94
2017,8,25,15,45,11.5,194.5,4.0,18.0,201.5,199.88,158.49
2017,8,25,16,0,8.0,176.0,4.1,18.0,181.0,178.79,141.88
2017,8,25,16,15,4.0,141.0,4.1,18.0,143.5,139.7,110.38
2017,8,25,16,30,0.0,106.0,4.1,18.0,106.0,100.89,78.66
2017,8,25,16,45,342.0,90.0,4.2,18.0,210.0,381.68,317.51
2017,8,25,17,0,684.0,74.0,4.3,18.0,314.0,604.35,496.48
2017,8,25,17,15,632.5,68.0,4.3,17.5,261.0,537.83,443.61
2017,8,25,17,30,581.0,62.0,4.3,17.0,208.0,473.55,391.2
2017,8,25,17,45,494.5,53.5,4.3,16.5,157.5,387.93,319.09
2017,8,25,18,0,408.0,45.0,4.3,16.0,107.0,308.47,249.42
2017,8,25,18,15,279.5,32.0,4.2,15.5,66.5,210.02,158.59
2017,8,25,18,30,151.0,19.0,4.1,15.0,26.0,109.14,0.0
2017,8,25,18,45,75.5,9.5,4.05,15.0,13.0,40.56,0.0
2017,8,25,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,5,45,104.5,12.0,2.6,14.5,19.5,11.44,0.0
2017,8,26,6,0,209.0,24.0,2.7,15.0,39.0,19.47,5.83
2017,8,26,6,15,323.5,36.0,2.65,15.0,81.0,28.36,18.55
2017,8,26,6,30,438.0,48.0,2.6,15.0,123.0,36.77,26.67
2017,8,26,6,45,511.0,56.0,2.6,15.5,172.5,41.14,30.88
2017,8,26,7,0,584.0,64.0,2.6,16.0,222.0,45.33,34.71
2017,8,26,7,15,294.0,94.0,2.5,16.5,174.0,66.02,52.94
2017,8,26,7,30,4.0,124.0,2.4,17.0,126.0,108.58,89.88
2017,8,26,7,45,39.0,156.5,2.35,17.5,174.5,127.11,105.37
2017,8,26,8,0,74.0,189.0,2.3,18.0,223.0,156.54,121.75
2017,8,26,8,15,153.5,211.5,2.3,18.0,292.5,181.51,137.19
2017,8,26,8,30,233.0,234.0,2.3,18.0,362.0,222.77,166.1
2017,8,26,8,45,235.5,256.0,2.3,18.5,395.0,255.92,192.29
2017,8,26,9,0,238.0,278.0,2.3,19.0,428.0,289.55,219.09
2017,8,26,9,15,231.0,299.5,2.25,19.0,453.5,320.21,244.03
2017,8,26,9,30,224.0,321.0,2.2,19.0,479.0,350.27,268.13
2017,8,26,9,45,259.5,332.5,2.2,19.5,524.0,383.94,293.75
2017,8,26,10,0,295.0,344.0,2.2,20.0,569.0,427.46,326.59
2017,8,26,10,15,318.0,352.0,2.2,20.0,603.5,464.87,355.19
2017,8,26,10,30,341.0,360.0,2.2,20.0,638.0,504.04,384.8
2017,8,26,10,45,266.5,388.0,2.2,20.5,608.5,502.36,382.39
2017,8,26,11,0,192.0,416.0,2.2,21.0,579.0,496.98,376.84
2017,8,26,11,15,184.0,424.5,2.25,21.0,583.0,511.51,387.58
2017,8,26,11,30,176.0,433.0,2.3,21.0,587.0,525.21,397.49
2017,8,26,11,45,178.0,436.5,2.4,21.5,593.5,541.2,408.64
2017,8,26,12,0,180.0,440.0,2.5,22.0,600.0,556.9,419.52
2017,8,26,12,15,185.5,434.5,2.65,22.0,599.0,566.71,427.34
2017,8,26,12,30,191.0,429.0,2.8,22.0,598.0,576.0,434.87
2017,8,26,12,45,148.5,425.0,2.95,22.0,556.0,544.67,411.9
2017,8,26,13,0,106.0,421.0,3.1,22.0,514.0,503.55,381.74
2017,8,26,13,15,118.0,415.5,3.25,22.0,516.5,522.81,396.95
2017,8,26,13,30,130.0,410.0,3.4,22.0,519.0,534.39,406.43
2017,8,26,13,45,140.0,398.5,3.55,22.0,513.5,537.51,409.88
2017,8,26,14,0,150.0,387.0,3.7,22.0,508.0,539.98,412.96
2017,8,26,14,15,158.0,371.0,3.7,22.0,494.0,535.01,410.38
2017,8,26,14,30,166.0,355.0,3.7,22.0,480.0,529.12,407.2
2017,8,26,14,45,219.5,329.5,3.75,22.0,485.5,553.38,427.94
2017,8,26,15,0,273.0,304.0,3.8,22.0,491.0,588.82,456.55
2017,8,26,15,15,207.5,289.5,3.75,21.5,426.5,501.07,391.61
2017,8,26,15,30,142.0,275.0,3.7,21.0,362.0,427.76,336.32
2017,8,26,15,45,122.5,251.5,3.7,21.0,322.5,385.06,304.37
2017,8,26,16,0,103.0,228.0,3.7,21.0,283.0,329.4,261.86
2017,8,26,16,15,91.0,204.0,3.6,20.5,249.0,292.76,234.16
2017,8,26,16,30,79.0,180.0,3.5,20.0,215.0,256.21,205.96
2017,8,26,16,45,71.5,158.0,3.45,20.0,187.0,225.75,181.91
2017,8,26,17,0,64.0,136.0,3.4,20.0,159.0,195.36,157.47
2017,8,26,17,15,55.5,114.0,3.25,19.5,131.5,164.35,132.26
2017,8,26,17,30,47.0,92.0,3.1,19.0,104.0,133.45,106.54
2017,8,26,17,45,33.5,70.5,3.0,19.0,78.0,100.28,78.13
2017,8,26,18,0,20.0,49.0,2.9,19.0,52.0,67.18,49.56
2017,8,26,18,15,10.0,30.0,2.85,18.5,31.5,39.36,24.49
2017,8,26,18,30,0.0,11.0,2.8,18.0,11.0,10.2,0.0
2017,8,26,18,45,0.0,5.5,2.75,18.0,5.5,5.24,0.0
2017,8,26,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,5,45,80.5,11.5,2.15,16.0,16.5,10.96,0.0
2017,8,27,6,0,161.0,23.0,2.2,16.0,33.0,18.08,4.0
2017,8,27,6,15,267.5,36.5,2.1,16.0,73.0,28.21,18.26
2017,8,27,6,30,374.0,50.0,2.0,16.0,113.0,38.68,28.21
2017,8,27,6,45,444.5,60.0,1.9,16.5,160.5,44.67,33.85
2017,8,27,7,0,515.0,70.0,1.8,17.0,208.0,50.35,38.99
2017,8,27,7,15,564.0,77.0,1.7,17.5,258.5,53.19,41.45
2017,8,27,7,30,613.0,84.0,1.6,18.0,309.0,55.87,43.65
2017,8,27,7,45,648.5,89.5,1.5,18.5,359.5,57.2,44.61
2017,8,27,8,0,684.0,95.0,1.4,19.0,410.0,95.31,53.77
2017,8,27,8,15,710.0,99.5,1.4,19.0,458.5,140.57,80.49
2017,8,27,8,30,736.0,104.0,1.4,19.0,507.0,193.99,120.94
2017,8,27,8,45,756.5,107.0,1.45,19.5,552.5,242.03,160.69
2017,8,27,9,0,777.0,110.0,1.5,20.0,598.0,291.99,203.38
2017,8,27,9,15,791.5,112.5,1.5,20.5,638.5,341.32,245.77
2017,8,27,9,30,806.0,115.0,1.5,21.0,679.0,391.48,288.08
2017,8,27,9,45,469.5,237.5,1.55,21.5,570.0,391.13,294.25
2017,8,27,10,0,133.0,360.0,1.6,22.0,461.0,368.87,279.42
2017,8,27,10,15,118.5,372.0,1.65,22.0,465.0,382.09,289.6
2017,8,27,10,30,104.0,384.0,1.7,22.0,469.0,397.95,301.26
2017,8,27,10,45,94.5,391.5,1.75,22.5,470.0,406.91,307.18
2017,8,27,11,0,85.0,399.0,1.8,23.0,471.0,414.91,312.32
2017,8,27,11,15,100.5,412.5,1.9,23.0,499.0,444.5,334.26
2017,8,27,11,30,116.0,426.0,2.0,23.0,527.0,475.3,356.91
2017,8,27,11,45,110.0,427.5,2.1,23.5,524.5,480.08,359.7
2017,8,27,12,0,104.0,429.0,2.2,24.0,522.0,484.12,362.09
2017,8,27,12,15,88.0,420.0,2.35,24.0,498.5,469.41,351.65
2017,8,27,12,30,72.0,411.0,2.5,24.0,475.0,453.27,340.15
2017,8,27,12,45,83.5,413.0,2.7,24.0,486.5,470.37,353.57
2017,8,27,13,0,95.0,415.0,2.9,24.0,498.0,487.76,367.08
2017,8,27,13,15,110.5,411.0,3.0,23.5,505.5,502.86,379.71
2017,8,27,13,30,126.0,407.0,3.1,23.0,513.0,527.52,399.29
2017,8,27,13,45,107.5,389.5,3.25,23.0,478.0,487.7,370.66
2017,8,27,14,0,89.0,372.0,3.4,23.0,443.0,456.44,348.17
2017,8,27,14,15,96.0,359.5,3.4,23.0,433.5,453.33,346.88
2017,8,27,14,30,103.0,347.0,3.4,23.0,424.0,449.76,345.19
2017,8,27,14,45,107.0,329.5,3.45,23.0,406.0,437.39,337.04
2017,8,27,15,0,111.0,312.0,3.5,23.0,388.0,424.41,328.45
2017,8,27,15,15,91.5,286.5,3.45,22.5,346.5,380.69,296.34
2017,8,27,15,30,72.0,261.0,3.4,22.0,305.0,336.84,263.71
2017,8,27,15,45,51.0,230.5,3.35,22.0,260.5,285.95,224.56
2017,8,27,16,0,30.0,200.0,3.3,22.0,216.0,235.32,184.99
2017,8,27,16,15,26.0,179.5,3.25,21.5,192.5,199.64,157.59
2017,8,27,16,30,22.0,159.0,3.2,21.0,169.0,175.81,139.18
2017,8,27,16,45,17.0,139.5,3.2,20.5,147.0,152.44,120.76
2017,8,27,17,0,12.0,120.0,3.2,20.0,125.0,129.25,102.12
2017,8,27,17,15,257.0,92.0,3.15,19.5,155.5,292.43,240.92
2017,8,27,17,30,502.0,64.0,3.1,19.0,186.0,421.97,345.54
2017,8,27,17,45,420.0,54.0,3.1,18.5,139.0,340.94,276.83
2017,8,27,18,0,338.0,44.0,3.1,18.0,92.0,265.92,211.45
2017,8,27,18,15,219.0,29.5,3.05,17.5,55.0,173.32,124.03
2017,8,27,18,30,100.0,15.0,3.0,17.0,18.0,76.66,0.0
2017,8,27,18,45,50.0,7.5,2.95,17.0,9.0,7.15,0.0
2017,8,27,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,4.0,2.1,16.0,4.0,3.81,0.0
2017,8,28,6,0,0.0,8.0,2.2,16.0,8.0,7.41,0.0
2017,8,28,6,15,0.0,18.5,2.15,16.0,18.5,17.15,8.85
2017,8,28,6,30,0.0,29.0,2.1,16.0,29.0,26.91,17.92
2017,8,28,6,45,0.0,41.5,2.1,16.5,41.5,38.55,28.45
2017,8,28,7,0,0.0,54.0,2.1,17.0,54.0,50.2,38.85
2017,8,28,7,15,0.0,67.0,2.1,17.0,67.0,62.05,49.34
2017,8,28,7,30,0.0,80.0,2.1,17.0,80.0,73.64,59.43
2017,8,28,7,45,0.0,92.0,2.1,17.5,92.0,84.3,68.42
2017,8,28,8,0,0.0,104.0,2.1,18.0,104.0,95.09,73.77
2017,8,28,8,15,0.0,128.0,2.05,18.5,128.0,115.97,90.45
2017,8,28,8,30,0.0,152.0,2.0,19.0,152.0,136.94,106.92
2017,8,28,8,45,4.0,175.0,2.0,19.5,178.0,158.05,123.1
2017,8,28,9,0,8.0,198.0,2.0,20.0,204.0,179.75,139.57
2017,8,28,9,15,10.5,214.0,2.05,20.0,221.5,195.7,151.74
2017,8,28,9,30,13.0,230.0,2.1,20.0,239.0,211.99,164.16
2017,8,28,9,45,15.0,246.5,2.15,20.5,257.5,228.84,176.64
2017,8,28,10,0,17.0,263.0,2.2,21.0,276.0,245.99,189.26
2017,8,28,10,15,19.5,280.0,2.25,21.0,295.5,264.13,202.95
2017,8,28,10,30,22.0,297.0,2.3,21.0,315.0,282.62,216.85
2017,8,28,10,45,27.0,318.5,2.4,21.5,341.5,303.39,232.08
2017,8,28,11,0,32.0,340.0,2.5,22.0,368.0,329.16,250.96
2017,8,28,11,15,35.5,352.5,2.65,22.0,383.5,346.7,264.12
2017,8,28,11,30,39.0,365.0,2.8,22.0,399.0,364.71,277.66
2017,8,28,11,45,39.5,369.0,2.95,22.0,404.0,373.1,284.0
2017,8,28,12,0,40.0,373.0,3.1,22.0,409.0,381.5,290.41
2017,8,28,12,15,53.5,389.5,3.25,21.5,437.0,412.32,314.45
2017,8,28,12,30,67.0,406.0,3.4,21.0,465.0,444.18,339.22
2017,8,28,12,45,65.0,400.0,3.6,21.0,457.0,441.63,337.64
2017,8,28,13,0,63.0,394.0,3.8,21.0,449.0,438.62,335.88
2017,8,28,13,15,80.5,396.0,3.9,21.0,465.0,460.72,353.32
2017,8,28,13,30,98.0,398.0,4.0,21.0,481.0,483.2,370.98
2017,8,28,13,45,69.0,364.5,4.1,21.0,422.0,426.34,328.33
2017,8,28,14,0,40.0,331.0,4.2,21.0,363.0,368.12,284.27
2017,8,28,14,15,34.0,308.5,4.2,20.5,335.0,341.73,265.16
2017,8,28,14,30,28.0,286.0,4.2,20.0,307.0,314.82,245.36
2017,8,28,14,45,21.0,257.5,4.25,20.0,272.5,268.77,210.03
2017,8,28,15,0,14.0,229.0,4.3,20.0,238.0,234.39,183.43
2017,8,28,15,15,16.5,222.5,4.3,19.5,233.0,231.15,181.87
2017,8,28,15,30,19.0,216.0,4.3,19.0,228.0,227.97,180.3
2017,8,28,15,45,11.0,190.0,4.35,19.0,197.0,195.03,154.2
2017,8,28,16,0,3.0,164.0,4.4,19.0,166.0,162.22,127.94
2017,8,28,16,15,1.5,133.5,4.4,18.5,134.5,130.09,102.36
2017,8,28,16,30,0.0,103.0,4.4,18.0,103.0,98.02,76.38
2017,8,28,16,45,0.0,89.0,4.4,18.0,89.0,84.37,65.26
2017,8,28,17,0,0.0,75.0,4.4,18.0,75.0,70.67,53.94
2017,8,28,17,15,253.5,68.5,4.35,17.5,129.0,271.75,226.79
2017,8,28,17,30,507.0,62.0,4.3,17.0,183.0,420.97,348.78
2017,8,28,17,45,419.5,52.5,4.25,17.0,135.5,337.38,276.18
2017,8,28,18,0,332.0,43.0,4.2,17.0,88.0,260.24,207.56
2017,8,28,18,15,210.5,28.0,4.1,16.5,52.0,166.64,116.07
2017,8,28,18,30,89.0,13.0,4.0,16.0,16.0,52.54,0.0
2017,8,28,18,45,44.5,6.5,3.95,16.0,8.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,5,45,86.5,10.5,2.7,15.5,15.5,10.01,0.0
2017,8,29,6,0,173.0,21.0,2.8,16.0,31.0,16.93,0.93
2017,8,29,6,15,283.0,33.5,2.75,16.0,70.5,26.4,16.54
2017,8,29,6,30,393.0,46.0,2.7,16.0,110.0,35.32,25.21
2017,8,29,6,45,470.0,54.5,2.65,16.0,158.5,40.18,29.92
2017,8,29,7,0,547.0,63.0,2.6,16.0,207.0,44.83,34.24
2017,8,29,7,15,273.5,62.0,2.55,16.0,134.0,43.18,32.84
2017,8,29,7,30,0.0,61.0,2.5,16.0,61.0,56.72,44.78
2017,8,29,7,45,0.0,74.0,2.5,16.5,74.0,68.87,55.23
2017,8,29,8,0,0.0,87.0,2.5,17.0,87.0,80.63,62.1
2017,8,29,8,15,0.0,96.5,2.5,17.0,96.5,89.24,69.01
2017,8,29,8,30,0.0,106.0,2.5,17.0,106.0,97.86,75.88
2017,8,29,8,45,0.0,116.0,2.55,17.0,116.0,106.95,83.08
2017,8,29,9,0,0.0,126.0,2.6,17.0,126.0,116.07,90.27
2017,8,29,9,15,0.0,139.0,2.65,17.0,139.0,127.86,99.59
2017,8,29,9,30,0.0,152.0,2.7,17.0,152.0,139.71,108.91
2017,8,29,9,45,1.5,162.5,2.8,17.5,164.0,150.03,116.73
2017,8,29,10,0,3.0,173.0,2.9,18.0,176.0,160.55,124.69
2017,8,29,10,15,4.0,178.5,2.95,18.0,182.0,166.54,129.26
2017,8,29,10,30,5.0,184.0,3.0,18.0,188.0,172.62,133.94
2017,8,29,10,45,6.5,197.0,3.1,18.0,202.5,185.91,144.34
2017,8,29,11,0,8.0,210.0,3.2,18.0,217.0,199.41,154.88
2017,8,29,11,15,7.5,207.0,3.2,18.0,214.0,197.11,152.95
2017,8,29,11,30,7.0,204.0,3.2,18.0,211.0,194.7,150.98
2017,8,29,11,45,10.0,236.5,3.25,18.0,246.5,227.7,176.88
2017,8,29,12,0,13.0,269.0,3.3,18.0,282.0,261.19,202.93
2017,8,29,12,15,16.0,287.5,3.35,18.0,302.5,282.12,219.15
2017,8,29,12,30,19.0,306.0,3.4,18.0,323.0,303.43,235.66
2017,8,29,12,45,16.5,288.0,3.5,18.5,302.5,285.57,221.53
2017,8,29,13,0,14.0,270.0,3.6,19.0,282.0,267.32,207.2
2017,8,29,13,15,17.5,285.5,3.65,18.5,300.5,286.46,222.75
2017,8,29,13,30,21.0,301.0,3.7,18.0,319.0,305.97,238.56
2017,8,29,13,45,22.5,299.5,3.8,18.0,318.5,307.23,239.88
2017,8,29,14,0,24.0,298.0,3.9,18.0,318.0,308.52,241.33
2017,8,29,14,15,21.5,280.5,4.0,18.0,297.5,290.03,227.33
2017,8,29,14,30,19.0,263.0,4.1,18.0,277.0,271.32,213.14
2017,8,29,14,45,46.0,280.0,4.2,18.0,311.5,327.32,258.48
2017,8,29,15,0,73.0,297.0,4.3,18.0,346.0,373.28,295.64
2017,8,29,15,15,143.5,281.0,4.35,18.0,370.0,433.68,345.53
2017,8,29,15,30,214.0,265.0,4.4,18.0,394.0,478.3,383.01
2017,8,29,15,45,226.5,240.5,4.5,18.0,367.0,460.16,370.69
2017,8,29,16,0,239.0,216.0,4.6,18.0,340.0,453.63,367.29
2017,8,29,16,15,490.0,146.0,4.6,17.5,366.5,581.77,475.35
2017,8,29,16,30,741.0,76.0,4.6,17.0,393.0,681.07,555.8
2017,8,29,16,45,707.5,71.0,4.7,17.0,341.5,627.64,515.83
2017,8,29,17,0,674.0,66.0,4.8,17.0,290.0,578.08,478.41
2017,8,29,17,15,621.0,60.0,4.8,16.5,238.5,511.48,425.35
2017,8,29,17,30,568.0,54.0,4.8,16.0,187.0,447.42,371.71
2017,8,29,17,45,487.0,45.5,4.85,16.0,138.5,366.82,301.64
2017,8,29,18,0,406.0,37.0,4.9,16.0,90.0,292.35,233.89
2017,8,29,18,15,265.0,24.5,4.9,16.0,53.0,189.32,127.22
2017,8,29,18,30,124.0,12.0,4.9,16.0,16.0,66.91,0.0
2017,8,29,18,45,62.0,6.0,4.9,16.0,8.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,5,45,103.5,10.0,4.05,14.5,16.0,9.53,0.0
2017,8,30,6,0,207.0,20.0,4.2,15.0,32.0,16.11,0.0
2017,8,30,6,15,326.5,32.0,4.2,15.0,73.5,25.17,15.48
2017,8,30,6,30,446.0,44.0,4.2,15.0,115.0,33.72,23.87
2017,8,30,6,45,508.5,53.5,4.25,15.5,164.0,39.53,29.38
2017,8,30,7,0,571.0,63.0,4.3,16.0,213.0,45.03,34.4
2017,8,30,7,15,285.5,79.0,4.2,16.0,154.0,55.47,43.72
2017,8,30,7,30,0.0,95.0,4.1,16.0,95.0,85.84,70.43
2017,8,30,7,45,3.0,123.0,4.1,16.5,124.5,109.02,90.31
2017,8,30,8,0,6.0,151.0,4.1,17.0,154.0,132.75,105.13
2017,8,30,8,15,7.0,164.0,4.0,17.0,168.0,145.52,115.09
2017,8,30,8,30,8.0,177.0,3.9,17.0,182.0,158.34,125.08
2017,8,30,8,45,14.5,201.5,3.85,17.0,211.0,181.68,143.34
2017,8,30,9,0,21.0,226.0,3.8,17.0,240.0,205.91,162.23
2017,8,30,9,15,21.5,240.5,3.75,17.0,255.5,220.97,173.92
2017,8,30,9,30,22.0,255.0,3.7,17.0,271.0,236.09,185.62
2017,8,30,9,45,24.0,271.0,3.7,17.5,289.0,253.19,198.45
2017,8,30,10,0,26.0,287.0,3.7,18.0,307.0,264.7,206.82
2017,8,30,10,15,25.0,294.5,3.7,18.0,314.5,279.34,218.01
2017,8,30,10,30,24.0,302.0,3.7,18.0,322.0,287.95,224.46
2017,8,30,10,45,42.0,339.5,3.75,18.0,374.5,330.35,257.25
2017,8,30,11,0,60.0,377.0,3.8,18.0,427.0,379.24,294.68
2017,8,30,11,15,63.0,386.5,3.85,18.0,440.5,395.43,306.86
2017,8,30,11,30,66.0,396.0,3.9,18.0,454.0,411.88,319.33
2017,8,30,11,45,108.5,414.5,4.0,18.5,510.0,466.49,360.86
2017,8,30,12,0,151.0,433.0,4.1,19.0,566.0,526.55,405.82
2017,8,30,12,15,163.0,432.5,4.2,19.0,576.0,545.35,420.14
2017,8,30,12,30,175.0,432.0,4.3,19.0,586.0,564.22,434.79
2017,8,30,12,45,140.0,423.0,4.4,19.0,545.5,534.54,412.45
2017,8,30,13,0,105.0,414.0,4.5,19.0,505.0,495.19,382.91
2017,8,30,13,15,247.0,383.5,4.55,19.0,590.5,613.04,475.43
2017,8,30,13,30,389.0,353.0,4.6,19.0,676.0,717.91,556.28
2017,8,30,13,45,345.0,355.5,4.65,19.0,635.5,688.57,534.18
2017,8,30,14,0,301.0,358.0,4.7,19.0,595.0,657.51,511.32
2017,8,30,14,15,600.5,228.0,4.7,19.0,677.0,813.38,634.97
2017,8,30,14,30,900.0,98.0,4.7,19.0,759.0,935.76,723.87
2017,8,30,14,45,683.5,168.5,4.7,19.0,655.5,826.52,646.44
2017,8,30,15,0,467.0,239.0,4.7,19.0,552.0,700.79,552.38
2017,8,30,15,15,423.5,234.5,4.65,18.5,504.5,654.42,519.75
2017,8,30,15,30,380.0,230.0,4.6,18.0,457.0,594.42,476.14
2017,8,30,15,45,379.0,209.5,4.6,18.0,420.0,565.55,455.93
2017,8,30,16,0,378.0,189.0,4.6,18.0,383.0,535.05,434.07
2017,8,30,16,15,573.5,131.0,4.6,17.5,391.0,634.63,517.33
2017,8,30,16,30,769.0,73.0,4.6,17.0,399.0,696.42,567.43
2017,8,30,16,45,731.5,69.0,4.6,17.0,346.0,640.44,525.42
2017,8,30,17,0,694.0,65.0,4.6,17.0,293.0,584.73,483.01
2017,8,30,17,15,638.5,59.0,4.6,16.5,240.0,519.62,431.24
2017,8,30,17,30,583.0,53.0,4.6,16.0,187.0,453.47,375.89
2017,8,30,17,45,490.0,45.0,4.65,16.0,137.5,366.2,300.32
2017,8,30,18,0,397.0,37.0,4.7,16.0,88.0,286.02,227.62
2017,8,30,18,15,244.0,24.5,4.7,16.0,51.0,176.08,110.72
2017,8,30,18,30,91.0,12.0,4.7,16.0,14.0,51.81,0.0
2017,8,30,18,45,45.5,6.0,4.7,16.0,7.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,31,5,45,76.0,10.0,2.25,14.5,14.0,9.53,0.0
