Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,6,0,152.0,20.0,2.2,15.0,28.0,15.78,0.0
2017,8,31,6,15,270.5,34.0,2.1,15.0,68.5,27.17,17.06
2017,8,31,6,30,389.0,48.0,2.0,15.0,109.0,37.52,27.18
2017,8,31,6,45,475.0,56.5,1.9,15.5,159.5,42.26,31.8
2017,8,31,7,0,561.0,65.0,1.8,16.0,210.0,46.84,36.02
2017,8,31,7,15,612.5,72.0,1.7,16.5,263.0,49.89,38.71
2017,8,31,7,30,664.0,79.0,1.6,17.0,316.0,52.77,41.13
2017,8,31,7,45,377.5,132.5,1.55,17.5,272.0,89.77,73.21
2017,8,31,8,0,91.0,186.0,1.5,18.0,228.0,153.19,118.98
2017,8,31,8,15,150.0,208.5,1.5,18.5,286.0,176.32,132.97
2017,8,31,8,30,209.0,231.0,1.5,19.0,344.0,213.49,158.77
2017,8,31,8,45,205.0,253.5,1.5,19.5,372.5,244.45,183.04
2017,8,31,9,0,201.0,276.0,1.5,20.0,401.0,275.22,207.36
2017,8,31,9,15,186.5,298.0,1.5,20.5,420.0,302.15,228.79
2017,8,31,9,30,172.0,320.0,1.5,21.0,439.0,327.76,248.71
2017,8,31,9,45,229.0,330.0,1.55,22.0,497.0,372.36,281.25
2017,8,31,10,0,286.0,340.0,1.6,23.0,555.0,416.96,313.66
2017,8,31,10,15,380.5,319.0,1.65,23.5,616.5,466.49,350.39
2017,8,31,10,30,475.0,298.0,1.7,24.0,678.0,520.17,390.14
2017,8,31,10,45,677.0,215.0,1.75,24.5,773.0,594.5,445.79
2017,8,31,11,0,879.0,132.0,1.8,25.0,868.0,684.09,511.4
2017,8,31,11,15,882.5,133.0,1.85,25.5,882.5,723.44,538.6
2017,8,31,11,30,886.0,134.0,1.9,26.0,897.0,760.89,564.31
2017,8,31,11,45,884.5,136.0,2.0,27.0,902.5,793.44,584.2
2017,8,31,12,0,883.0,138.0,2.1,28.0,908.0,823.51,602.26
2017,8,31,12,15,882.5,138.0,2.15,28.0,906.5,849.94,619.84
2017,8,31,12,30,882.0,138.0,2.2,28.0,905.0,873.66,635.7
2017,8,31,12,45,879.5,137.5,2.3,28.5,895.5,892.41,647.54
2017,8,31,13,0,877.0,137.0,2.4,29.0,886.0,908.18,657.52
2017,8,31,13,15,872.0,135.5,2.55,29.0,868.5,917.7,665.3
2017,8,31,13,30,867.0,134.0,2.7,29.0,851.0,924.05,671.16
2017,8,31,13,45,854.5,135.5,2.85,29.0,824.0,930.57,677.26
2017,8,31,14,0,842.0,137.0,3.0,29.0,797.0,927.32,677.07
2017,8,31,14,15,831.5,134.5,3.1,29.0,764.5,918.43,672.96
2017,8,31,14,30,821.0,132.0,3.2,29.0,732.0,906.44,666.91
2017,8,31,14,45,798.0,133.0,3.35,29.0,691.5,884.02,654.23
2017,8,31,15,0,775.0,134.0,3.5,29.0,651.0,858.97,639.75
2017,8,31,15,15,756.0,130.5,3.55,28.5,607.0,834.8,626.49
2017,8,31,15,30,737.0,127.0,3.6,28.0,563.0,804.04,608.52
2017,8,31,15,45,700.0,126.0,3.7,27.5,513.0,759.07,580.49
2017,8,31,16,0,663.0,125.0,3.8,27.0,463.0,713.13,551.2
2017,8,31,16,15,630.0,118.0,3.8,26.0,412.5,662.85,518.68
2017,8,31,16,30,597.0,111.0,3.8,25.0,362.0,612.19,484.62
2017,8,31,16,45,538.5,105.5,3.85,24.5,308.5,544.46,434.81
2017,8,31,17,0,480.0,100.0,3.9,24.0,255.0,475.39,382.38
2017,8,31,17,15,421.5,87.5,3.75,23.0,206.0,405.64,327.95
2017,8,31,17,30,363.0,75.0,3.6,22.0,157.0,339.48,274.22
2017,8,31,17,45,270.5,59.0,3.5,21.0,111.0,253.22,202.32
2017,8,31,18,0,178.0,43.0,3.4,20.0,65.0,174.67,134.56
2017,8,31,18,15,99.5,24.0,3.15,19.5,35.5,90.32,48.38
2017,8,31,18,30,21.0,5.0,2.9,19.0,6.0,14.0,0.0
2017,8,31,18,45,10.5,2.5,2.65,19.0,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,5,45,38.5,8.0,1.65,20.5,10.0,7.63,0.0
2017,9,1,6,0,77.0,16.0,1.7,21.0,20.0,12.51,0.0
2017,9,1,6,15,164.5,34.0,1.9,21.5,55.5,26.36,15.72
2017,9,1,6,30,252.0,52.0,2.1,22.0,91.0,39.68,28.12
2017,9,1,6,45,315.0,67.0,2.3,23.0,135.0,50.04,37.39
2017,9,1,7,0,378.0,82.0,2.5,24.0,179.0,59.91,45.98
2017,9,1,7,15,429.0,93.5,2.4,24.5,227.5,66.69,51.77
2017,9,1,7,30,480.0,105.0,2.3,25.0,276.0,73.12,57.08
2017,9,1,7,45,513.0,115.5,2.2,25.5,323.5,78.44,61.32
2017,9,1,8,0,546.0,126.0,2.1,26.0,371.0,106.48,67.92
2017,9,1,8,15,576.0,133.5,2.0,26.5,418.5,146.0,88.82
2017,9,1,8,30,606.0,141.0,1.9,27.0,466.0,189.8,119.34
2017,9,1,8,45,624.5,149.0,1.8,27.5,509.0,234.98,154.72
2017,9,1,9,0,643.0,157.0,1.7,28.0,552.0,282.04,192.88
2017,9,1,9,15,661.0,161.5,1.6,28.5,592.0,327.79,230.21
2017,9,1,9,30,679.0,166.0,1.5,29.0,632.0,374.97,268.05
2017,9,1,9,45,692.0,170.0,1.45,30.0,666.5,420.91,303.63
2017,9,1,10,0,705.0,174.0,1.4,31.0,701.0,467.37,338.36
2017,9,1,10,15,715.5,177.0,1.35,31.0,730.0,512.01,372.08
2017,9,1,10,30,726.0,180.0,1.3,31.0,759.0,556.51,404.74
2017,9,1,10,45,734.5,181.5,1.3,31.5,781.0,598.17,434.04
2017,9,1,11,0,743.0,183.0,1.3,32.0,803.0,639.08,462.03
2017,9,1,11,15,747.5,184.5,1.45,32.0,817.5,676.35,489.01
2017,9,1,11,30,752.0,186.0,1.6,32.0,832.0,712.19,514.7
2017,9,1,11,45,757.5,185.0,1.75,32.0,839.5,744.24,537.7
2017,9,1,12,0,763.0,184.0,1.9,32.0,847.0,774.52,559.35
2017,9,1,12,15,763.0,184.0,2.05,31.5,846.0,799.4,577.93
2017,9,1,12,30,763.0,184.0,2.2,31.0,845.0,821.93,594.94
2017,9,1,12,45,745.0,191.5,2.4,31.0,831.5,837.09,606.4
2017,9,1,13,0,727.0,199.0,2.6,31.0,818.0,846.85,614.42
2017,9,1,13,15,721.5,197.0,2.7,30.5,801.0,854.99,622.08
2017,9,1,13,30,716.0,195.0,2.8,30.0,784.0,860.32,628.03
2017,9,1,13,45,709.0,192.0,2.9,30.0,760.5,860.42,629.41
2017,9,1,14,0,702.0,189.0,3.0,30.0,737.0,857.69,629.05
2017,9,1,14,15,691.0,185.5,3.05,29.5,706.5,848.0,625.11
2017,9,1,14,30,680.0,182.0,3.1,29.0,676.0,835.6,619.45
2017,9,1,14,45,663.0,178.0,3.2,29.0,639.0,814.65,607.08
2017,9,1,15,0,646.0,174.0,3.3,29.0,602.0,791.33,593.1
2017,9,1,15,15,626.0,168.0,3.25,28.5,560.5,761.02,574.62
2017,9,1,15,30,606.0,162.0,3.2,28.0,519.0,728.81,554.67
2017,9,1,15,45,572.0,157.5,3.2,27.5,472.0,684.79,525.65
2017,9,1,16,0,538.0,153.0,3.2,27.0,425.0,635.26,492.22
2017,9,1,16,15,505.0,143.0,3.1,26.5,377.0,585.5,457.57
2017,9,1,16,30,472.0,133.0,3.0,26.0,329.0,535.9,422.17
2017,9,1,16,45,415.0,123.0,2.9,25.5,278.5,469.41,372.65
2017,9,1,17,0,358.0,113.0,2.8,25.0,228.0,405.56,323.73
2017,9,1,17,15,306.5,96.0,2.65,24.5,181.5,339.85,271.94
2017,9,1,17,30,255.0,79.0,2.5,24.0,135.0,265.8,212.12
2017,9,1,17,45,182.5,57.5,2.35,23.5,92.0,188.57,147.95
2017,9,1,18,0,110.0,36.0,2.2,23.0,49.0,115.77,86.11
2017,9,1,18,15,55.0,18.0,2.1,22.5,24.5,57.11,23.58
2017,9,1,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,45,14.5,4.0,0.5,21.0,5.0,3.81,0.0
2017,9,2,6,0,29.0,8.0,0.5,21.0,10.0,6.92,0.0
2017,9,2,6,15,75.5,28.5,0.65,21.0,39.0,23.6,13.43
2017,9,2,6,30,122.0,49.0,0.8,21.0,68.0,39.5,28.1
2017,9,2,6,45,172.5,72.0,1.0,21.5,110.0,56.61,43.27
2017,9,2,7,0,223.0,95.0,1.2,22.0,152.0,73.05,57.64
2017,9,2,7,15,265.0,115.0,1.25,22.5,197.5,86.77,69.37
2017,9,2,7,30,307.0,135.0,1.3,23.0,243.0,99.95,80.36
2017,9,2,7,45,344.5,151.0,1.4,23.5,290.0,109.95,88.44
2017,9,2,8,0,382.0,167.0,1.5,24.0,337.0,135.59,95.99
2017,9,2,8,15,411.0,180.0,1.45,24.5,382.5,164.75,110.84
2017,9,2,8,30,440.0,193.0,1.4,25.0,428.0,204.47,138.41
2017,9,2,8,45,465.0,203.0,1.4,26.0,471.0,244.34,168.38
2017,9,2,9,0,490.0,213.0,1.4,27.0,514.0,286.82,201.35
2017,9,2,9,15,509.5,221.5,1.3,27.5,553.0,328.94,234.61
2017,9,2,9,30,529.0,230.0,1.2,28.0,592.0,372.79,268.7
2017,9,2,9,45,543.5,236.5,1.15,29.0,625.5,414.58,300.17
2017,9,2,10,0,558.0,243.0,1.1,30.0,659.0,457.24,331.29
2017,9,2,10,15,569.5,248.0,0.95,30.5,687.0,497.86,360.11
2017,9,2,10,30,581.0,253.0,0.8,31.0,715.0,538.7,387.94
2017,9,2,10,45,595.5,253.5,0.65,32.0,738.0,576.89,412.08
2017,9,2,11,0,610.0,254.0,0.5,33.0,761.0,615.77,435.5
2017,9,2,11,15,615.5,256.0,0.5,33.5,775.0,649.82,457.33
2017,9,2,11,30,621.0,258.0,0.5,34.0,789.0,682.91,478.09
2017,9,2,11,45,633.5,253.5,0.55,34.5,799.0,714.18,498.16
2017,9,2,12,0,646.0,249.0,0.6,35.0,809.0,744.42,517.31
2017,9,2,12,15,645.5,249.0,0.85,35.0,807.5,767.15,535.16
2017,9,2,12,30,645.0,249.0,1.1,35.0,806.0,787.84,551.55
2017,9,2,12,45,656.0,240.5,1.4,35.0,801.5,807.95,568.26
2017,9,2,13,0,667.0,232.0,1.7,35.0,797.0,825.97,583.4
2017,9,2,13,15,661.5,229.5,1.9,34.5,780.5,833.14,591.44
2017,9,2,13,30,656.0,227.0,2.1,34.0,764.0,837.64,597.83
2017,9,2,13,45,662.0,216.5,2.3,34.0,744.5,841.67,603.08
2017,9,2,14,0,668.0,206.0,2.5,34.0,725.0,842.93,606.28
2017,9,2,14,15,656.0,202.0,2.6,33.5,694.5,831.92,601.91
2017,9,2,14,30,644.0,198.0,2.7,33.0,664.0,818.26,595.9
2017,9,2,14,45,643.0,187.0,2.8,32.5,631.0,804.5,589.83
2017,9,2,15,0,642.0,176.0,2.9,32.0,598.0,788.02,581.91
2017,9,2,15,15,622.0,170.0,2.95,31.5,556.5,757.76,564.26
2017,9,2,15,30,602.0,164.0,3.0,31.0,515.0,725.61,544.96
2017,9,2,15,45,589.0,152.5,3.05,30.5,472.5,691.68,524.15
2017,9,2,16,0,576.0,141.0,3.1,30.0,430.0,655.99,501.64
2017,9,2,16,15,543.5,132.0,3.05,29.0,381.5,600.9,464.92
2017,9,2,16,30,511.0,123.0,3.0,28.0,333.0,551.7,431.32
2017,9,2,16,45,478.0,110.5,3.0,27.5,285.5,498.27,392.74
2017,9,2,17,0,445.0,98.0,3.0,27.0,238.0,445.62,353.4
2017,9,2,17,15,388.0,84.5,2.9,26.0,190.0,377.28,300.58
2017,9,2,17,30,331.0,71.0,2.8,25.0,142.0,312.47,248.47
2017,9,2,17,45,261.0,54.0,2.75,24.5,100.0,239.59,187.71
2017,9,2,18,0,191.0,37.0,2.7,24.0,58.0,172.22,128.75
2017,9,2,18,15,95.5,18.5,2.6,23.5,29.0,86.22,28.24
2017,9,2,18,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.5,3.2,19.5,4.5,4.29,0.0
2017,9,3,6,0,0.0,9.0,3.4,20.0,9.0,8.34,0.0
2017,9,3,6,15,30.5,30.5,3.35,20.0,35.0,26.4,15.52
2017,9,3,6,30,61.0,52.0,3.3,20.0,61.0,43.56,31.58
2017,9,3,6,45,92.5,77.0,3.3,20.0,97.0,62.59,48.65
2017,9,3,7,0,124.0,102.0,3.3,20.0,133.0,80.98,64.98
2017,9,3,7,15,176.5,117.0,3.15,20.0,172.5,92.47,75.07
2017,9,3,7,30,229.0,132.0,3.0,20.0,212.0,97.72,79.54
2017,9,3,7,45,280.5,147.5,2.85,20.5,261.5,107.47,87.55
2017,9,3,8,0,332.0,163.0,2.7,21.0,311.0,130.12,94.44
2017,9,3,8,15,285.5,193.0,2.6,21.5,330.5,168.71,120.72
2017,9,3,8,30,239.0,223.0,2.5,22.0,350.0,202.89,147.88
2017,9,3,8,45,208.5,248.5,2.4,22.5,366.5,239.74,177.77
2017,9,3,9,0,178.0,274.0,2.3,23.0,383.0,266.2,199.5
2017,9,3,9,15,94.5,247.5,2.2,23.0,306.0,241.11,183.04
2017,9,3,9,30,11.0,221.0,2.1,23.0,229.0,203.17,155.48
2017,9,3,9,45,9.0,214.0,2.05,23.5,221.0,198.04,151.06
2017,9,3,10,0,7.0,207.0,2.0,24.0,213.0,192.32,146.14
2017,9,3,10,15,59.5,291.5,1.9,24.0,339.0,288.69,219.38
2017,9,3,10,30,112.0,376.0,1.8,24.0,465.0,393.8,296.92
2017,9,3,10,45,62.5,316.5,1.75,24.5,366.5,322.23,242.89
2017,9,3,11,0,13.0,257.0,1.7,25.0,268.0,245.0,184.33
2017,9,3,11,15,79.0,338.0,1.65,25.0,405.5,362.61,272.9
2017,9,3,11,30,145.0,419.0,1.6,25.0,543.0,488.2,363.49
2017,9,3,11,45,115.0,414.0,1.55,25.5,513.0,471.51,349.45
2017,9,3,12,0,85.0,409.0,1.5,26.0,483.0,449.59,332.57
2017,9,3,12,15,98.5,413.5,1.6,26.0,499.0,470.75,348.52
2017,9,3,12,30,112.0,418.0,1.7,26.0,515.0,497.59,368.18
2017,9,3,12,45,155.0,415.5,1.8,26.5,548.0,539.01,398.19
2017,9,3,13,0,198.0,413.0,1.9,27.0,581.0,581.52,428.62
2017,9,3,13,15,267.5,389.0,2.05,26.5,610.5,634.68,469.11
2017,9,3,13,30,337.0,365.0,2.2,26.0,640.0,680.48,504.58
2017,9,3,13,45,399.0,328.0,2.4,26.0,644.0,705.21,525.08
2017,9,3,14,0,461.0,291.0,2.6,26.0,648.0,739.08,551.88
2017,9,3,14,15,435.5,293.5,2.75,25.5,620.0,723.23,542.78
2017,9,3,14,30,410.0,296.0,2.9,25.0,592.0,694.47,525.1
2017,9,3,14,45,464.0,254.0,3.1,25.0,571.5,710.4,540.18
2017,9,3,15,0,518.0,212.0,3.3,25.0,551.0,710.78,544.36
2017,9,3,15,15,386.5,230.0,3.45,24.5,473.5,598.93,463.79
2017,9,3,15,30,255.0,248.0,3.6,24.0,396.0,504.84,393.67
2017,9,3,15,45,347.0,215.0,3.75,23.5,398.0,541.4,426.26
2017,9,3,16,0,439.0,182.0,3.9,23.0,400.0,585.44,463.48
2017,9,3,16,15,407.0,168.0,3.95,22.5,353.5,534.91,426.83
2017,9,3,16,30,375.0,154.0,4.0,22.0,307.0,472.13,380.49
2017,9,3,16,45,341.0,136.5,4.05,21.5,261.0,417.5,338.95
2017,9,3,17,0,307.0,119.0,4.1,21.0,215.0,364.13,297.04
2017,9,3,17,15,258.5,99.0,4.05,20.5,169.0,299.56,244.48
2017,9,3,17,30,210.0,79.0,4.0,20.0,123.0,237.86,192.76
2017,9,3,17,45,155.0,56.5,4.0,19.5,84.0,171.65,136.15
2017,9,3,18,0,100.0,34.0,4.0,19.0,45.0,108.11,80.11
2017,9,3,18,15,50.0,17.0,3.8,19.0,22.5,52.26,6.52
2017,9,3,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,3.5,1.55,18.0,3.5,3.34,0.0
2017,9,4,6,0,0.0,7.0,1.6,18.0,7.0,6.48,0.0
2017,9,4,6,15,30.5,27.5,1.7,18.0,32.0,24.03,13.6
2017,9,4,6,30,61.0,48.0,1.8,18.0,57.0,40.59,29.29
2017,9,4,6,45,93.5,72.5,1.9,18.5,93.0,59.43,46.2
2017,9,4,7,0,126.0,97.0,2.0,19.0,129.0,77.62,62.3
2017,9,4,7,15,177.0,114.0,2.1,19.0,169.5,90.45,73.58
2017,9,4,7,30,228.0,131.0,2.2,19.0,210.0,97.08,79.28
2017,9,4,7,45,267.5,148.5,2.35,19.5,256.0,108.12,88.44
2017,9,4,8,0,307.0,166.0,2.5,20.0,302.0,130.34,95.9
2017,9,4,8,15,307.5,188.5,2.65,20.5,338.0,166.71,118.9
2017,9,4,8,30,308.0,211.0,2.8,21.0,374.0,203.53,146.15
2017,9,4,8,45,230.0,242.5,2.95,21.5,370.5,239.1,177.37
2017,9,4,9,0,152.0,274.0,3.1,22.0,367.0,259.17,196.17
2017,9,4,9,15,79.5,239.5,3.25,22.0,288.5,230.09,176.14
2017,9,4,9,30,7.0,205.0,3.4,22.0,210.0,188.07,144.87
2017,9,4,9,45,3.5,160.5,3.6,22.5,163.0,148.95,113.76
2017,9,4,10,0,0.0,116.0,3.8,23.0,116.0,107.8,80.91
2017,9,4,10,15,0.0,75.0,3.85,23.0,75.0,69.98,50.7
2017,9,4,10,30,0.0,34.0,3.9,23.0,34.0,31.69,19.94
2017,9,4,10,45,2.5,107.5,3.95,23.5,109.5,101.68,75.71
2017,9,4,11,0,5.0,181.0,4.0,24.0,185.0,170.94,129.68
2017,9,4,11,15,18.5,261.5,3.9,23.5,277.5,254.07,194.08
2017,9,4,11,30,32.0,342.0,3.8,23.0,370.0,338.51,258.4
2017,9,4,11,45,17.0,250.0,3.7,23.0,265.0,245.22,187.14
2017,9,4,12,0,2.0,158.0,3.6,23.0,160.0,149.11,112.62
2017,9,4,12,15,3.0,165.0,3.5,23.0,168.0,156.71,118.71
2017,9,4,12,30,4.0,172.0,3.4,23.0,176.0,164.4,124.74
2017,9,4,12,45,2.0,135.0,3.35,23.0,137.0,128.11,96.35
2017,9,4,13,0,0.0,98.0,3.3,23.0,98.0,91.63,67.61
2017,9,4,13,15,48.5,241.0,3.4,22.5,281.0,276.57,213.77
2017,9,4,13,30,97.0,384.0,3.5,22.0,464.0,467.22,358.32
2017,9,4,13,45,102.0,370.5,3.6,22.0,451.5,462.05,354.57
2017,9,4,14,0,107.0,357.0,3.7,22.0,439.0,456.35,351.3
2017,9,4,14,15,138.5,346.5,3.75,22.0,448.5,488.97,377.25
2017,9,4,14,30,170.0,336.0,3.8,22.0,458.0,509.72,394.35
2017,9,4,14,45,110.0,303.5,3.9,22.0,381.0,423.37,329.03
2017,9,4,15,0,50.0,271.0,4.0,22.0,304.0,324.09,252.63
2017,9,4,15,15,121.5,262.0,3.9,22.0,334.0,391.74,307.91
2017,9,4,15,30,193.0,253.0,3.8,22.0,364.0,444.19,350.62
2017,9,4,15,45,292.5,214.5,3.75,22.0,366.5,494.68,392.62
2017,9,4,16,0,392.0,176.0,3.7,22.0,369.0,539.26,429.68
2017,9,4,16,15,318.5,166.0,3.55,21.5,311.5,449.18,361.0
2017,9,4,16,30,245.0,156.0,3.4,21.0,254.0,376.26,304.2
2017,9,4,16,45,205.5,139.5,3.25,21.0,214.0,323.47,262.25
2017,9,4,17,0,166.0,123.0,3.1,21.0,174.0,261.58,212.18
2017,9,4,17,15,135.5,100.5,2.9,21.0,137.0,211.49,170.73
2017,9,4,17,30,105.0,78.0,2.7,21.0,100.0,162.86,129.62
2017,9,4,17,45,52.5,55.0,2.55,21.0,66.0,102.41,78.19
2017,9,4,18,0,0.0,32.0,2.4,21.0,32.0,32.56,19.57
2017,9,4,18,15,0.0,16.0,2.25,20.5,16.0,14.86,0.0
2017,9,4,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,5.0,1.8,20.0,5.0,4.77,0.0
2017,9,5,6,0,0.0,10.0,1.9,20.0,10.0,9.27,0.0
2017,9,5,6,15,60.0,31.5,1.95,20.0,40.5,27.06,15.59
2017,9,5,6,30,120.0,53.0,2.0,20.0,71.0,42.42,30.53
2017,9,5,6,45,185.5,74.5,2.15,20.0,114.0,58.4,44.98
2017,9,5,7,0,251.0,96.0,2.3,20.0,157.0,73.81,58.74
2017,9,5,7,15,299.5,112.5,2.35,20.0,203.0,85.21,68.77
2017,9,5,7,30,348.0,129.0,2.4,20.0,249.0,96.16,78.19
2017,9,5,7,45,407.5,136.0,2.5,20.5,298.5,93.17,75.3
2017,9,5,8,0,467.0,143.0,2.6,21.0,348.0,110.54,76.9
2017,9,5,8,15,498.0,152.0,2.6,21.0,393.5,148.44,96.89
2017,9,5,8,30,529.0,161.0,2.6,21.0,439.0,189.74,125.75
2017,9,5,8,45,573.0,160.0,2.65,21.5,486.0,228.41,155.32
2017,9,5,9,0,617.0,159.0,2.7,22.0,533.0,271.57,190.43
2017,9,5,9,15,635.5,164.0,2.7,22.0,572.0,316.45,228.79
2017,9,5,9,30,654.0,169.0,2.7,22.0,611.0,362.84,268.19
2017,9,5,9,45,685.0,164.5,2.7,22.5,649.0,407.66,305.2
2017,9,5,10,0,716.0,160.0,2.7,23.0,687.0,454.63,343.14
2017,9,5,10,15,726.0,162.5,2.65,23.0,715.0,498.91,378.84
2017,9,5,10,30,736.0,165.0,2.6,23.0,743.0,542.95,413.46
2017,9,5,10,45,758.0,158.5,2.6,23.5,768.0,587.71,447.23
2017,9,5,11,0,780.0,152.0,2.6,24.0,793.0,629.89,478.41
2017,9,5,11,15,784.5,153.0,2.55,24.0,807.0,667.04,505.83
2017,9,5,11,30,789.0,154.0,2.5,24.0,821.0,702.62,531.6
2017,9,5,11,45,801.0,148.5,2.5,24.0,830.0,735.91,555.82
2017,9,5,12,0,813.0,143.0,2.5,24.0,839.0,767.55,577.49
2017,9,5,12,15,812.5,143.0,2.5,24.0,837.5,792.71,594.53
2017,9,5,12,30,812.0,143.0,2.5,24.0,836.0,815.34,609.89
2017,9,5,12,45,813.0,140.0,2.55,24.0,827.5,833.57,622.67
2017,9,5,13,0,814.0,137.0,2.6,24.0,819.0,849.03,633.69
2017,9,5,13,15,809.0,136.0,2.6,24.0,801.5,858.45,640.41
2017,9,5,13,30,804.0,135.0,2.6,24.0,784.0,864.86,645.26
2017,9,5,13,45,798.5,132.5,2.65,24.0,760.5,866.21,647.23
2017,9,5,14,0,793.0,130.0,2.7,24.0,737.0,864.51,647.31
2017,9,5,14,15,782.5,128.0,2.75,23.5,706.0,855.87,644.06
2017,9,5,14,30,772.0,126.0,2.8,23.0,675.0,844.32,638.96
2017,9,5,14,45,755.5,124.5,2.85,23.0,637.5,825.19,627.45
2017,9,5,15,0,739.0,123.0,2.9,23.0,600.0,803.51,614.22
2017,9,5,15,15,720.5,119.5,2.8,22.5,558.5,779.52,599.65
2017,9,5,15,30,702.0,116.0,2.7,22.0,517.0,749.7,580.86
2017,9,5,15,45,671.0,113.5,2.65,22.0,470.0,708.91,553.21
2017,9,5,16,0,640.0,111.0,2.6,22.0,423.0,667.1,524.52
2017,9,5,16,15,505.0,123.0,2.45,22.0,352.5,554.67,441.1
2017,9,5,16,30,370.0,135.0,2.3,22.0,282.0,456.0,364.81
2017,9,5,16,45,421.5,110.0,2.2,22.0,254.5,452.56,363.92
2017,9,5,17,0,473.0,85.0,2.1,22.0,227.0,443.39,357.2
2017,9,5,17,15,410.5,74.5,2.0,21.5,180.0,374.75,302.2
2017,9,5,17,30,348.0,64.0,1.9,21.0,133.0,310.28,248.78
2017,9,5,17,45,262.0,49.0,1.85,20.5,92.0,231.32,182.05
2017,9,5,18,0,176.0,34.0,1.8,20.0,51.0,159.93,116.41
2017,9,5,18,15,88.0,17.0,1.7,20.0,25.5,76.67,0.0
2017,9,5,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,5,45,21.5,5.5,2.15,18.0,6.0,5.24,0.0
2017,9,6,6,0,43.0,11.0,2.3,18.0,12.0,10.48,0.0
2017,9,6,6,15,118.0,31.0,2.3,18.0,45.0,25.51,14.24
2017,9,6,6,30,193.0,51.0,2.3,18.0,78.0,41.03,29.54
2017,9,6,6,45,259.0,68.5,2.3,18.5,121.5,51.58,39.32
2017,9,6,7,0,325.0,86.0,2.3,19.0,165.0,63.4,49.92
2017,9,6,7,15,212.0,113.0,2.25,19.0,169.5,85.32,69.15
2017,9,6,7,30,99.0,140.0,2.2,19.0,174.0,108.08,88.79
2017,9,6,7,45,114.5,160.5,2.2,19.5,206.0,122.13,100.44
2017,9,6,8,0,130.0,181.0,2.2,20.0,238.0,140.94,108.36
2017,9,6,8,15,85.5,193.5,2.2,20.0,233.0,164.93,126.32
2017,9,6,8,30,41.0,206.0,2.2,20.0,228.0,176.5,136.55
2017,9,6,8,45,47.0,228.0,2.25,20.5,255.0,199.51,153.95
2017,9,6,9,0,53.0,250.0,2.3,21.0,282.0,223.43,172.03
2017,9,6,9,15,163.0,274.0,2.3,21.0,382.0,274.25,208.56
2017,9,6,9,30,273.0,298.0,2.3,21.0,482.0,337.29,255.5
2017,9,6,9,45,212.5,322.5,2.35,21.0,470.0,356.45,271.85
2017,9,6,10,0,152.0,347.0,2.4,21.0,458.0,363.62,278.29
2017,9,6,10,15,250.0,345.0,2.45,21.0,536.5,418.09,319.84
2017,9,6,10,30,348.0,343.0,2.5,21.0,615.0,486.03,371.32
2017,9,6,10,45,343.0,355.5,2.6,21.5,630.0,513.92,391.73
2017,9,6,11,0,338.0,368.0,2.7,22.0,645.0,541.0,411.37
2017,9,6,11,15,513.0,291.0,2.8,22.0,719.5,607.9,463.82
2017,9,6,11,30,688.0,214.0,2.9,22.0,794.0,684.91,523.15
2017,9,6,11,45,686.5,216.5,3.0,22.0,798.5,713.77,544.38
2017,9,6,12,0,685.0,219.0,3.1,22.0,803.0,740.69,564.35
2017,9,6,12,15,564.0,279.0,3.15,22.0,759.5,724.18,550.44
2017,9,6,12,30,443.0,339.0,3.2,22.0,716.0,701.53,532.03
2017,9,6,12,45,375.5,362.0,3.3,22.0,679.0,676.94,513.98
2017,9,6,13,0,308.0,385.0,3.4,22.0,642.0,654.09,496.77
2017,9,6,13,15,266.5,385.0,3.5,22.0,604.0,628.03,478.06
2017,9,6,13,30,225.0,385.0,3.6,22.0,566.0,590.48,450.97
2017,9,6,13,45,227.5,368.0,3.7,22.0,546.0,581.25,445.61
2017,9,6,14,0,230.0,351.0,3.8,22.0,526.0,570.76,439.2
2017,9,6,14,15,115.0,214.5,3.8,21.5,302.0,325.89,255.39
2017,9,6,14,30,0.0,78.0,3.8,21.0,78.0,72.73,53.41
2017,9,6,14,45,106.0,183.5,3.85,21.0,252.0,287.39,228.33
2017,9,6,15,0,212.0,289.0,3.9,21.0,426.0,499.02,392.59
2017,9,6,15,15,379.5,231.5,3.8,20.5,454.5,591.39,467.53
2017,9,6,15,30,547.0,174.0,3.7,20.0,483.0,677.2,536.87
2017,9,6,15,45,514.5,167.0,3.65,20.0,438.0,633.78,504.76
2017,9,6,16,0,482.0,160.0,3.6,20.0,393.0,589.96,472.65
2017,9,6,16,15,448.5,149.0,3.5,20.0,346.5,540.64,435.74
2017,9,6,16,30,415.0,138.0,3.4,20.0,300.0,491.69,398.38
2017,9,6,16,45,373.0,123.5,3.3,20.0,253.5,433.28,352.68
2017,9,6,17,0,331.0,109.0,3.2,20.0,207.0,376.57,307.12
2017,9,6,17,15,277.5,91.0,3.1,19.5,162.0,299.05,244.18
2017,9,6,17,30,224.0,73.0,3.0,19.0,117.0,236.9,191.69
2017,9,6,17,45,164.5,51.5,2.95,19.0,78.5,169.63,133.51
2017,9,6,18,0,105.0,30.0,2.9,19.0,40.0,105.42,74.09
2017,9,6,18,15,52.5,15.0,2.85,18.5,20.0,48.95,0.0
2017,9,6,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,5,45,12.0,4.5,3.45,18.0,5.0,0.0,0.0
2017,9,7,6,0,24.0,9.0,3.5,18.0,10.0,8.58,0.0
2017,9,7,6,15,85.5,30.0,3.5,18.0,40.5,24.7,13.26
2017,9,7,6,30,147.0,51.0,3.5,18.0,71.0,40.94,29.4
2017,9,7,6,45,199.0,72.5,3.5,18.5,112.5,56.97,43.95
2017,9,7,7,0,251.0,94.0,3.5,19.0,154.0,72.42,57.75
2017,9,7,7,15,125.5,81.0,3.45,19.0,111.0,67.37,53.54
2017,9,7,7,30,0.0,68.0,3.4,19.0,68.0,63.19,49.89
2017,9,7,7,45,0.0,62.0,3.35,19.5,62.0,57.66,44.88
2017,9,7,8,0,0.0,56.0,3.3,20.0,56.0,52.07,37.83
2017,9,7,8,15,0.0,57.0,3.25,20.0,57.0,53.01,38.49
2017,9,7,8,30,0.0,58.0,3.2,20.0,58.0,53.96,39.13
2017,9,7,8,45,0.0,57.5,3.15,20.0,57.5,53.51,38.63
2017,9,7,9,0,0.0,57.0,3.1,20.0,57.0,53.06,38.14
2017,9,7,9,15,7.0,143.0,3.05,20.0,148.0,133.25,102.88
2017,9,7,9,30,14.0,229.0,3.0,20.0,239.0,210.63,163.84
2017,9,7,9,45,49.5,281.0,3.0,20.5,317.0,264.07,204.35
2017,9,7,10,0,85.0,333.0,3.0,21.0,395.0,327.28,252.03
2017,9,7,10,15,68.5,335.5,2.95,21.0,387.0,328.86,253.03
2017,9,7,10,30,52.0,338.0,2.9,21.0,379.0,328.56,252.61
2017,9,7,10,45,98.5,367.5,2.9,21.0,447.5,386.28,296.56
2017,9,7,11,0,145.0,397.0,2.9,21.0,516.0,446.62,341.91
2017,9,7,11,15,103.0,388.5,2.85,21.0,473.5,422.63,323.24
2017,9,7,11,30,61.0,380.0,2.8,21.0,431.0,392.97,300.4
2017,9,7,11,45,65.0,381.0,2.8,21.0,436.0,402.25,307.57
2017,9,7,12,0,69.0,382.0,2.8,21.0,441.0,411.57,314.64
2017,9,7,12,15,76.5,391.0,2.75,21.0,456.0,431.3,329.41
2017,9,7,12,30,84.0,400.0,2.7,21.0,471.0,451.48,344.42
2017,9,7,12,45,110.0,402.5,2.7,21.0,494.5,481.12,367.09
2017,9,7,13,0,136.0,405.0,2.7,21.0,518.0,519.05,395.61
2017,9,7,13,15,139.5,393.0,2.7,21.0,507.0,516.8,394.38
2017,9,7,13,30,143.0,381.0,2.7,21.0,496.0,513.78,392.87
2017,9,7,13,45,88.5,343.0,2.75,21.0,413.5,420.92,323.73
2017,9,7,14,0,34.0,305.0,2.8,21.0,331.0,335.83,258.96
2017,9,7,14,15,33.5,292.0,2.8,20.5,316.5,324.37,251.5
2017,9,7,14,30,33.0,279.0,2.8,20.0,302.0,312.63,243.53
2017,9,7,14,45,130.0,282.0,2.8,20.0,366.0,416.63,326.89
2017,9,7,15,0,227.0,285.0,2.8,20.0,430.0,507.09,398.02
2017,9,7,15,15,201.5,266.0,2.8,20.0,388.0,464.56,366.05
2017,9,7,15,30,176.0,247.0,2.8,20.0,346.0,421.88,334.24
2017,9,7,15,45,88.0,189.0,2.8,20.0,238.5,269.36,214.88
2017,9,7,16,0,0.0,131.0,2.8,20.0,131.0,126.17,98.2
2017,9,7,16,15,2.5,130.5,2.8,19.5,131.5,129.1,101.42
2017,9,7,16,30,5.0,130.0,2.8,19.0,132.0,132.7,104.93
2017,9,7,16,45,2.5,110.5,2.8,19.0,111.5,111.54,87.62
2017,9,7,17,0,0.0,91.0,2.8,19.0,91.0,90.36,70.06
2017,9,7,17,15,0.0,71.5,2.85,19.0,71.5,70.67,53.53
2017,9,7,17,30,0.0,52.0,2.9,19.0,52.0,50.59,36.44
2017,9,7,17,45,0.0,35.0,2.95,19.0,35.0,33.06,21.35
2017,9,7,18,0,0.0,18.0,3.0,19.0,18.0,16.7,6.6
2017,9,7,18,15,0.0,9.0,3.0,18.5,9.0,8.58,0.0
2017,9,7,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,5,45,20.5,5.5,3.2,16.5,6.0,0.0,0.0
2017,9,8,6,0,41.0,11.0,3.2,17.0,12.0,10.48,0.0
2017,9,8,6,15,129.0,30.0,3.1,17.0,45.5,23.47,12.02
2017,9,8,6,30,217.0,49.0,3.0,17.0,79.0,37.77,26.76
2017,9,8,6,45,285.5,65.5,2.95,17.0,123.0,49.44,37.65
2017,9,8,7,0,354.0,82.0,2.9,17.0,167.0,60.59,47.85
2017,9,8,7,15,177.0,72.5,2.7,17.0,115.0,56.66,44.56
2017,9,8,7,30,0.0,63.0,2.5,17.0,63.0,58.59,46.27
2017,9,8,7,45,0.0,70.5,2.35,17.5,70.5,65.6,52.22
2017,9,8,8,0,0.0,78.0,2.2,18.0,78.0,72.61,55.3
2017,9,8,8,15,0.0,98.0,2.0,18.0,98.0,90.28,69.73
2017,9,8,8,30,0.0,118.0,1.8,18.0,118.0,107.93,83.94
2017,9,8,8,45,0.0,142.5,1.6,18.5,143.0,129.45,100.92
2017,9,8,9,0,0.0,167.0,1.4,19.0,168.0,151.07,117.66
2017,9,8,9,15,1.5,176.0,1.3,19.0,177.5,160.11,124.4
2017,9,8,9,30,3.0,185.0,1.2,19.0,187.0,169.29,131.27
2017,9,8,9,45,7.0,207.5,1.2,19.5,212.5,191.34,147.97
2017,9,8,10,0,11.0,230.0,1.2,20.0,238.0,213.94,164.9
2017,9,8,10,15,14.5,252.5,1.25,20.0,264.0,236.86,182.31
2017,9,8,10,30,18.0,275.0,1.3,20.0,290.0,260.29,200.02
2017,9,8,10,45,50.0,327.0,1.4,20.0,368.0,323.24,247.88
2017,9,8,11,0,82.0,379.0,1.5,20.0,446.0,393.36,300.25
2017,9,8,11,15,46.5,311.5,1.65,20.0,349.5,316.62,242.63
2017,9,8,11,30,11.0,244.0,1.8,20.0,253.0,234.09,179.67
2017,9,8,11,45,9.5,227.0,2.0,20.5,235.0,218.3,167.53
2017,9,8,12,0,8.0,210.0,2.2,21.0,217.0,202.14,154.85
2017,9,8,12,15,10.0,231.5,2.4,21.0,240.0,224.54,172.35
2017,9,8,12,30,12.0,253.0,2.6,21.0,263.0,247.29,189.99
2017,9,8,12,45,10.5,240.5,2.8,21.0,249.5,235.09,180.7
2017,9,8,13,0,9.0,228.0,3.0,21.0,236.0,222.65,171.28
2017,9,8,13,15,8.0,217.5,3.1,21.0,224.5,212.36,163.48
2017,9,8,13,30,7.0,207.0,3.2,21.0,213.0,201.93,155.55
2017,9,8,13,45,5.5,197.5,3.35,21.0,202.5,191.9,147.91
2017,9,8,14,0,4.0,188.0,3.5,21.0,192.0,181.77,140.17
2017,9,8,14,15,7.5,206.5,3.5,20.5,212.5,203.63,158.04
2017,9,8,14,30,11.0,225.0,3.5,20.0,233.0,226.08,176.39
2017,9,8,14,45,8.0,208.0,3.5,20.0,214.0,207.19,161.74
2017,9,8,15,0,5.0,191.0,3.5,20.0,195.0,188.23,147.02
2017,9,8,15,15,2.5,169.0,3.4,20.0,171.0,164.53,128.42
2017,9,8,15,30,0.0,147.0,3.3,20.0,147.0,140.78,109.61
2017,9,8,15,45,0.0,121.5,3.2,20.0,121.5,115.5,89.49
2017,9,8,16,0,0.0,96.0,3.1,20.0,96.0,90.24,69.14
2017,9,8,16,15,0.0,78.0,3.0,19.5,78.0,72.61,54.95
2017,9,8,16,30,0.0,60.0,2.9,19.0,60.0,55.79,41.22
2017,9,8,16,45,0.0,50.5,2.85,19.0,50.5,46.93,33.89
2017,9,8,17,0,0.0,41.0,2.8,19.0,41.0,38.07,26.46
2017,9,8,17,15,160.5,51.5,2.8,18.5,81.0,169.28,138.79
2017,9,8,17,30,321.0,62.0,2.8,18.0,121.0,288.59,234.56
2017,9,8,17,45,236.0,45.5,2.8,18.0,81.0,210.52,165.85
2017,9,8,18,0,151.0,29.0,2.8,18.0,41.0,138.82,92.31
2017,9,8,18,15,75.5,14.5,2.8,17.5,20.5,47.99,0.0
2017,9,8,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,9,5,45,27.0,5.5,2.05,16.5,6.0,0.0,0.0
2017,9,9,6,0,54.0,11.0,2.1,17.0,12.0,10.48,0.0
2017,9,9,6,15,159.5,27.5,1.95,17.0,46.0,21.5,10.14
2017,9,9,6,30,265.0,44.0,1.8,17.0,80.0,33.87,23.39
2017,9,9,6,45,347.0,56.5,1.7,17.5,125.0,42.56,31.57
2017,9,9,7,0,429.0,69.0,1.6,18.0,170.0,50.88,39.16
2017,9,9,7,15,225.5,95.0,1.4,18.0,149.0,72.94,58.63
2017,9,9,7,30,22.0,121.0,1.2,18.0,128.0,105.0,86.42
2017,9,9,7,45,15.0,133.5,1.05,18.5,138.5,116.09,95.51
2017,9,9,8,0,8.0,146.0,0.9,19.0,149.0,127.52,99.81
2017,9,9,8,15,92.5,183.5,0.9,19.0,231.0,157.49,120.35
2017,9,9,8,30,177.0,221.0,0.9,19.0,313.0,196.41,146.51
2017,9,9,8,45,457.0,169.0,0.95,19.5,434.0,209.34,144.79
2017,9,9,9,0,737.0,117.0,1.0,20.0,555.0,260.73,177.33
2017,9,9,9,15,520.0,202.0,1.1,20.0,522.0,308.59,224.75
2017,9,9,9,30,303.0,287.0,1.2,20.0,489.0,337.09,253.65
2017,9,9,9,45,328.0,298.0,1.3,20.5,527.0,375.43,283.36
2017,9,9,10,0,353.0,309.0,1.4,21.0,565.0,415.98,314.38
2017,9,9,10,15,350.5,323.5,1.5,21.0,586.5,448.02,339.42
2017,9,9,10,30,348.0,338.0,1.6,21.0,608.0,479.56,363.7
2017,9,9,10,45,249.0,366.0,1.7,21.0,561.5,466.24,354.08
2017,9,9,11,0,150.0,394.0,1.8,21.0,515.0,446.49,339.05
2017,9,9,11,15,101.5,381.0,1.9,21.0,463.5,414.53,315.44
2017,9,9,11,30,53.0,368.0,2.0,21.0,412.0,376.33,286.69
2017,9,9,11,45,44.0,356.5,2.15,21.5,393.5,364.2,277.43
2017,9,9,12,0,35.0,345.0,2.3,22.0,375.0,350.96,267.16
2017,9,9,12,15,36.0,343.5,2.4,22.0,374.0,354.08,269.78
2017,9,9,12,30,37.0,342.0,2.5,22.0,373.0,357.09,272.3
2017,9,9,12,45,123.0,366.5,2.65,22.0,468.0,462.67,353.38
2017,9,9,13,0,209.0,391.0,2.8,22.0,563.0,566.51,431.14
2017,9,9,13,15,204.0,386.0,2.85,21.5,551.0,564.82,430.67
2017,9,9,13,30,199.0,381.0,2.9,21.0,539.0,562.18,430.15
2017,9,9,13,45,202.5,366.0,3.0,21.0,522.5,555.63,426.56
2017,9,9,14,0,206.0,351.0,3.1,21.0,506.0,548.01,422.23
2017,9,9,14,15,148.0,333.0,3.1,21.0,441.5,481.66,372.53
2017,9,9,14,30,90.0,315.0,3.1,21.0,377.0,402.48,312.6
2017,9,9,14,45,82.0,294.5,3.15,21.0,349.0,375.88,293.33
2017,9,9,15,0,74.0,274.0,3.2,21.0,321.0,348.85,273.34
2017,9,9,15,15,42.5,230.5,3.2,21.0,257.0,275.16,216.18
2017,9,9,15,30,11.0,187.0,3.2,21.0,193.0,191.79,150.18
2017,9,9,15,45,14.5,178.0,3.2,21.0,185.0,186.76,146.93
2017,9,9,16,0,18.0,169.0,3.2,21.0,177.0,181.77,143.53
2017,9,9,16,15,10.0,147.5,3.1,20.5,152.0,154.02,121.53
2017,9,9,16,30,2.0,126.0,3.0,20.0,127.0,126.52,99.4
2017,9,9,16,45,1.0,106.5,2.9,20.0,107.0,106.49,83.11
2017,9,9,17,0,0.0,87.0,2.8,20.0,87.0,86.32,66.43
2017,9,9,17,15,176.0,72.0,2.65,19.5,104.0,207.25,168.89
2017,9,9,17,30,352.0,57.0,2.5,19.0,121.0,298.72,241.24
2017,9,9,17,45,255.0,41.5,2.45,19.0,79.5,214.35,167.43
2017,9,9,18,0,158.0,26.0,2.4,19.0,38.0,135.18,83.87
2017,9,9,18,15,79.0,13.0,2.35,18.5,19.0,47.82,0.0
2017,9,9,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,5,45,17.5,4.0,1.4,17.0,4.5,0.0,0.0
2017,9,10,6,0,35.0,8.0,1.5,17.0,9.0,7.63,0.0
2017,9,10,6,15,121.0,26.5,1.45,17.0,40.5,20.71,9.09
2017,9,10,6,30,207.0,45.0,1.4,17.0,72.0,34.67,24.02
2017,9,10,6,45,273.5,61.5,1.4,17.5,114.5,46.44,34.92
2017,9,10,7,0,340.0,78.0,1.4,18.0,157.0,57.68,45.08
2017,9,10,7,15,394.5,91.0,1.2,18.5,204.5,65.73,52.21
2017,9,10,7,30,449.0,104.0,1.0,19.0,252.0,73.39,58.77
2017,9,10,7,45,483.0,115.5,0.85,19.5,299.5,79.52,63.82
2017,9,10,8,0,517.0,127.0,0.7,20.0,347.0,93.95,66.62
2017,9,10,8,15,548.0,135.0,0.6,20.5,393.5,133.44,84.27
2017,9,10,8,30,579.0,143.0,0.5,21.0,440.0,175.37,111.55
2017,9,10,8,45,598.5,151.5,0.45,21.5,482.5,219.52,145.24
2017,9,10,9,0,618.0,160.0,0.4,22.0,525.0,265.67,182.29
2017,9,10,9,15,636.5,165.0,0.4,22.5,564.5,310.48,218.92
2017,9,10,9,30,655.0,170.0,0.4,23.0,604.0,356.79,256.35
2017,9,10,9,45,713.5,152.5,0.45,23.5,648.5,401.23,291.61
