Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,10,0,772.0,135.0,0.5,24.0,693.0,453.78,332.33
2017,9,10,10,15,781.5,137.0,0.5,24.5,720.5,499.13,366.8
2017,9,10,10,30,791.0,139.0,0.5,25.0,748.0,544.01,399.85
2017,9,10,10,45,798.5,140.0,0.55,26.0,769.5,586.18,429.67
2017,9,10,11,0,806.0,141.0,0.6,27.0,791.0,627.27,457.84
2017,9,10,11,15,810.0,142.0,0.7,27.0,804.5,664.82,485.29
2017,9,10,11,30,814.0,143.0,0.8,27.0,818.0,700.65,511.21
2017,9,10,11,45,817.5,142.0,0.9,27.5,824.0,732.36,533.09
2017,9,10,12,0,821.0,141.0,1.0,28.0,830.0,761.94,552.49
2017,9,10,12,15,820.5,141.0,1.15,28.5,828.0,787.09,569.28
2017,9,10,12,30,820.0,141.0,1.3,29.0,826.0,809.64,584.39
2017,9,10,12,45,817.5,140.5,1.45,29.5,816.0,827.35,596.37
2017,9,10,13,0,815.0,140.0,1.6,30.0,806.0,842.19,606.56
2017,9,10,13,15,711.5,186.0,1.8,30.0,758.0,818.22,593.23
2017,9,10,13,30,608.0,232.0,2.0,30.0,710.0,786.59,573.2
2017,9,10,13,45,593.0,234.0,2.2,30.0,688.0,783.92,573.66
2017,9,10,14,0,578.0,236.0,2.4,30.0,666.0,775.39,569.95
2017,9,10,14,15,675.5,181.5,2.5,29.5,663.0,811.79,599.36
2017,9,10,14,30,773.0,127.0,2.6,29.0,660.0,834.2,617.16
2017,9,10,14,45,761.0,123.0,2.75,29.0,623.0,816.14,607.05
2017,9,10,15,0,749.0,119.0,2.9,29.0,586.0,795.39,595.35
2017,9,10,15,15,730.5,115.5,2.95,28.5,543.5,771.11,581.73
2017,9,10,15,30,712.0,112.0,3.0,28.0,501.0,741.08,563.94
2017,9,10,15,45,641.5,116.5,3.1,27.5,443.5,676.74,521.54
2017,9,10,16,0,571.0,121.0,3.2,27.0,386.0,612.9,478.04
2017,9,10,16,15,314.0,133.0,3.2,26.5,276.5,399.4,316.35
2017,9,10,16,30,57.0,145.0,3.2,26.0,167.0,199.18,156.08
2017,9,10,16,45,48.5,123.5,3.2,25.5,140.0,169.32,132.98
2017,9,10,17,0,40.0,102.0,3.2,25.0,113.0,139.59,109.07
2017,9,10,17,15,203.5,77.5,3.1,24.0,115.0,231.89,185.76
2017,9,10,17,30,367.0,53.0,3.0,23.0,117.0,303.09,240.91
2017,9,10,17,45,262.0,38.5,2.9,22.5,76.0,213.0,163.5
2017,9,10,18,0,157.0,24.0,2.8,22.0,35.0,129.36,71.68
2017,9,10,18,15,78.5,12.0,2.75,21.5,17.5,46.31,0.0
2017,9,10,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,4.5,3.85,18.0,4.5,0.0,0.0
2017,9,11,6,0,0.0,9.0,4.1,18.0,9.0,8.58,0.0
2017,9,11,6,15,88.5,26.0,4.05,18.0,37.5,21.54,9.0
2017,9,11,6,30,177.0,43.0,4.0,18.0,66.0,33.1,22.47
2017,9,11,6,45,227.5,60.5,4.0,18.5,104.0,45.66,34.03
2017,9,11,7,0,278.0,78.0,4.0,19.0,142.0,57.66,44.84
2017,9,11,7,15,319.5,92.5,3.95,19.0,184.0,66.79,53.02
2017,9,11,7,30,361.0,107.0,3.9,19.0,226.0,75.46,60.61
2017,9,11,7,45,206.0,136.5,3.85,19.5,207.0,100.29,81.88
2017,9,11,8,0,51.0,166.0,3.8,20.0,188.0,134.63,105.32
2017,9,11,8,15,180.0,184.0,3.7,20.0,273.5,156.05,116.48
2017,9,11,8,30,309.0,202.0,3.6,20.0,359.0,191.33,137.45
2017,9,11,8,45,313.0,222.0,3.55,20.5,394.0,227.43,165.61
2017,9,11,9,0,317.0,242.0,3.5,21.0,429.0,264.13,195.22
2017,9,11,9,15,366.0,248.5,3.4,21.0,479.0,304.04,226.69
2017,9,11,9,30,415.0,255.0,3.3,21.0,529.0,343.47,258.31
2017,9,11,9,45,475.0,246.0,3.25,21.5,575.5,384.81,291.04
2017,9,11,10,0,535.0,237.0,3.2,22.0,622.0,431.23,327.6
2017,9,11,10,15,673.5,180.5,3.15,22.0,685.0,479.24,366.14
2017,9,11,10,30,812.0,124.0,3.1,22.0,748.0,540.08,414.51
2017,9,11,10,45,617.5,225.0,3.05,22.5,707.0,553.39,423.36
2017,9,11,11,0,423.0,326.0,3.0,23.0,666.0,552.05,419.87
2017,9,11,11,15,466.0,315.0,2.9,23.0,695.5,592.62,450.41
2017,9,11,11,30,509.0,304.0,2.8,23.0,725.0,634.91,481.6
2017,9,11,11,45,674.0,216.0,2.75,23.5,777.0,696.26,528.11
2017,9,11,12,0,839.0,128.0,2.7,24.0,829.0,758.66,573.48
2017,9,11,12,15,838.0,128.0,2.65,24.0,826.5,782.92,589.51
2017,9,11,12,30,837.0,128.0,2.6,24.0,824.0,804.53,603.98
2017,9,11,12,45,829.0,130.0,2.6,24.0,812.0,824.0,617.37
2017,9,11,13,0,821.0,132.0,2.6,24.0,800.0,836.78,626.27
2017,9,11,13,15,547.5,248.5,2.6,24.0,690.0,735.77,554.08
2017,9,11,13,30,274.0,365.0,2.6,24.0,580.0,619.26,465.99
2017,9,11,13,45,406.5,306.0,2.65,24.5,613.0,690.0,520.41
2017,9,11,14,0,539.0,247.0,2.7,25.0,646.0,751.02,566.25
2017,9,11,14,15,325.0,281.5,2.7,25.0,519.0,592.26,450.16
2017,9,11,14,30,111.0,316.0,2.7,25.0,392.0,421.92,321.88
2017,9,11,14,45,422.0,218.0,2.75,25.0,482.5,623.32,479.63
2017,9,11,15,0,733.0,120.0,2.8,25.0,573.0,783.96,597.98
2017,9,11,15,15,375.5,157.5,2.8,24.5,389.0,511.27,399.29
2017,9,11,15,30,18.0,195.0,2.8,24.0,205.0,206.43,159.58
2017,9,11,15,45,263.0,165.5,2.8,24.0,287.0,406.81,323.45
2017,9,11,16,0,508.0,136.0,2.8,24.0,369.0,573.3,453.58
2017,9,11,16,15,254.0,82.5,2.7,23.5,199.0,304.26,245.32
2017,9,11,16,30,0.0,29.0,2.6,23.0,29.0,26.91,16.63
2017,9,11,16,45,0.0,24.0,2.55,22.5,24.0,22.26,12.92
2017,9,11,17,0,0.0,19.0,2.5,22.0,19.0,17.61,9.06
2017,9,11,17,15,0.0,14.5,2.45,21.5,14.5,13.43,5.53
2017,9,11,17,30,0.0,10.0,2.4,21.0,10.0,9.26,1.98
2017,9,11,17,45,0.0,6.0,2.35,20.5,6.0,5.55,0.0
2017,9,11,18,0,0.0,2.0,2.3,20.0,2.0,1.85,0.0
2017,9,11,18,15,0.0,1.0,2.05,20.0,1.0,0.95,0.0
2017,9,11,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.5,1.95,19.0,3.5,0.0,0.0
2017,9,12,6,0,0.0,7.0,2.0,19.0,7.0,6.67,0.0
2017,9,12,6,15,53.0,26.0,2.05,19.0,32.5,22.45,8.82
2017,9,12,6,30,106.0,45.0,2.1,19.0,58.0,36.34,25.04
2017,9,12,6,45,156.5,64.0,2.15,19.0,94.0,50.7,38.28
2017,9,12,7,0,207.0,83.0,2.2,19.0,130.0,64.58,50.83
2017,9,12,7,15,248.5,99.0,2.2,19.0,169.5,75.84,60.88
2017,9,12,7,30,290.0,115.0,2.2,19.0,209.0,86.68,70.33
2017,9,12,7,45,371.5,123.0,2.25,19.5,265.0,84.8,68.45
2017,9,12,8,0,453.0,131.0,2.3,20.0,321.0,93.24,68.46
2017,9,12,8,15,527.0,129.0,2.3,20.0,376.0,124.91,79.32
2017,9,12,8,30,601.0,127.0,2.3,20.0,431.0,162.35,101.57
2017,9,12,8,45,651.5,124.5,2.35,20.5,482.5,204.29,132.98
2017,9,12,9,0,702.0,122.0,2.4,21.0,534.0,251.44,171.31
2017,9,12,9,15,719.5,125.5,2.4,21.5,573.5,298.9,212.07
2017,9,12,9,30,737.0,129.0,2.4,22.0,613.0,347.55,253.58
2017,9,12,9,45,761.0,126.5,2.45,22.5,649.5,398.55,296.13
2017,9,12,10,0,785.0,124.0,2.5,23.0,686.0,446.4,335.47
2017,9,12,10,15,794.5,126.0,2.5,23.0,714.0,492.2,372.97
2017,9,12,10,30,804.0,128.0,2.5,23.0,742.0,537.49,409.15
2017,9,12,10,45,580.5,240.0,2.55,23.5,690.0,544.0,413.06
2017,9,12,11,0,357.0,352.0,2.6,24.0,638.0,534.32,403.39
2017,9,12,11,15,342.5,363.5,2.65,24.0,641.5,554.12,418.23
2017,9,12,11,30,328.0,375.0,2.7,24.0,645.0,572.32,431.51
2017,9,12,11,45,577.0,254.5,2.75,24.5,733.0,660.19,499.24
2017,9,12,12,0,826.0,134.0,2.8,25.0,821.0,754.77,569.47
2017,9,12,12,15,825.0,134.0,2.9,24.5,818.5,779.46,587.56
2017,9,12,12,30,824.0,134.0,3.0,24.0,816.0,801.52,604.46
2017,9,12,12,45,811.5,138.5,3.1,24.0,803.0,815.93,615.05
2017,9,12,13,0,799.0,143.0,3.2,24.0,790.0,827.23,623.67
2017,9,12,13,15,793.5,142.0,3.35,23.5,772.5,835.77,632.03
2017,9,12,13,30,788.0,141.0,3.5,23.0,755.0,841.32,638.48
2017,9,12,13,45,774.5,142.0,3.65,23.0,729.0,839.01,638.38
2017,9,12,14,0,761.0,143.0,3.8,23.0,703.0,833.7,636.33
2017,9,12,14,15,749.5,140.5,3.85,23.0,671.5,823.52,630.5
2017,9,12,14,30,738.0,138.0,3.9,23.0,640.0,814.51,625.64
2017,9,12,14,45,464.5,207.5,3.95,23.0,517.5,647.05,503.31
2017,9,12,15,0,191.0,277.0,4.0,23.0,395.0,464.75,362.67
2017,9,12,15,15,97.0,223.0,3.9,22.5,283.0,312.7,246.36
2017,9,12,15,30,3.0,169.0,3.8,22.0,171.0,166.55,129.47
2017,9,12,15,45,1.5,154.0,3.7,22.0,155.0,150.98,117.55
2017,9,12,16,0,0.0,139.0,3.6,22.0,139.0,135.45,105.35
2017,9,12,16,15,274.0,117.5,3.5,21.5,216.5,348.25,284.16
2017,9,12,16,30,548.0,96.0,3.4,21.0,294.0,532.46,432.07
2017,9,12,16,45,503.0,86.0,3.3,20.5,246.0,472.6,384.62
2017,9,12,17,0,458.0,76.0,3.2,20.0,198.0,414.16,337.86
2017,9,12,17,15,385.5,65.0,3.2,19.5,151.5,336.96,274.22
2017,9,12,17,30,313.0,54.0,3.2,19.0,105.0,269.15,215.94
2017,9,12,17,45,213.0,38.0,3.2,19.0,67.0,185.73,142.07
2017,9,12,18,0,113.0,22.0,3.2,19.0,29.0,101.3,34.93
2017,9,12,18,15,56.5,11.0,3.2,18.5,14.5,35.12,0.0
2017,9,12,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,1.0,2.95,18.0,1.0,0.0,0.0
2017,9,13,6,0,0.0,2.0,3.1,18.0,2.0,1.91,0.0
2017,9,13,6,15,0.0,11.5,3.25,18.0,11.5,10.65,0.8
2017,9,13,6,30,0.0,21.0,3.4,18.0,21.0,19.48,10.83
2017,9,13,6,45,0.0,35.5,3.6,18.0,35.5,32.97,23.05
2017,9,13,7,0,0.0,50.0,3.8,18.0,50.0,46.37,35.13
2017,9,13,7,15,0.0,65.5,3.7,18.0,65.5,60.14,47.41
2017,9,13,7,30,0.0,81.0,3.6,18.0,81.0,73.77,59.38
2017,9,13,7,45,0.0,97.5,3.55,18.5,97.5,88.06,71.61
2017,9,13,8,0,0.0,114.0,3.5,19.0,114.0,102.27,83.54
2017,9,13,8,15,36.5,162.0,3.4,19.0,180.5,137.45,106.96
2017,9,13,8,30,73.0,210.0,3.3,19.0,247.0,180.96,139.86
2017,9,13,8,45,40.5,200.0,3.2,19.0,221.5,176.16,136.9
2017,9,13,9,0,8.0,190.0,3.1,19.0,196.0,171.72,134.36
2017,9,13,9,15,22.0,226.0,3.1,19.0,241.0,207.32,162.01
2017,9,13,9,30,36.0,262.0,3.1,19.0,286.0,237.7,185.38
2017,9,13,9,45,48.0,286.5,3.1,19.5,320.5,266.63,207.26
2017,9,13,10,0,60.0,311.0,3.1,20.0,355.0,297.13,230.22
2017,9,13,10,15,42.0,298.5,3.1,20.0,330.0,284.32,220.26
2017,9,13,10,30,24.0,286.0,3.1,20.0,305.0,272.67,211.12
2017,9,13,10,45,14.5,239.0,3.15,20.0,250.5,227.84,176.27
2017,9,13,11,0,5.0,192.0,3.2,20.0,196.0,180.8,139.36
2017,9,13,11,15,26.0,273.5,3.25,20.0,295.0,268.7,208.21
2017,9,13,11,30,47.0,355.0,3.3,20.0,394.0,360.03,278.01
2017,9,13,11,45,29.0,301.5,3.35,20.5,326.0,302.39,233.17
2017,9,13,12,0,11.0,248.0,3.4,21.0,258.0,239.72,184.43
2017,9,13,12,15,15.5,272.5,3.45,20.5,286.0,267.22,206.32
2017,9,13,12,30,20.0,297.0,3.5,20.0,314.0,295.31,228.45
2017,9,13,12,45,22.5,301.5,3.55,20.0,320.0,303.18,234.65
2017,9,13,13,0,25.0,306.0,3.6,20.0,326.0,311.2,241.06
2017,9,13,13,15,35.0,318.0,3.6,20.0,346.0,341.55,264.77
2017,9,13,13,30,45.0,330.0,3.6,20.0,366.0,365.56,283.57
2017,9,13,13,45,30.5,291.0,3.65,20.0,315.0,315.66,245.39
2017,9,13,14,0,16.0,252.0,3.7,20.0,264.0,255.69,199.08
2017,9,13,14,15,49.5,277.5,3.65,20.0,312.0,323.21,253.13
2017,9,13,14,30,83.0,303.0,3.6,20.0,360.0,383.03,300.37
2017,9,13,14,45,85.0,286.0,3.55,20.0,341.0,368.99,290.17
2017,9,13,15,0,87.0,269.0,3.5,20.0,322.0,354.46,279.83
2017,9,13,15,15,79.5,247.0,3.4,20.0,293.0,325.71,258.08
2017,9,13,15,30,72.0,225.0,3.3,20.0,264.0,296.66,235.93
2017,9,13,15,45,36.0,166.5,3.25,20.0,186.0,201.61,160.23
2017,9,13,16,0,0.0,108.0,3.2,20.0,108.0,102.82,79.49
2017,9,13,16,15,0.0,96.0,3.1,19.5,96.0,91.27,70.47
2017,9,13,16,30,0.0,84.0,3.0,19.0,84.0,79.71,61.2
2017,9,13,16,45,188.5,86.0,2.9,19.0,135.0,237.99,196.23
2017,9,13,17,0,377.0,88.0,2.8,19.0,186.0,371.9,304.74
2017,9,13,17,15,309.0,73.0,2.7,18.5,141.0,300.15,244.18
2017,9,13,17,30,241.0,58.0,2.6,18.0,96.0,233.28,186.65
2017,9,13,17,45,156.0,38.5,2.55,18.0,59.5,156.72,118.31
2017,9,13,18,0,71.0,19.0,2.5,18.0,23.0,66.11,9.09
2017,9,13,18,15,35.5,9.5,2.5,18.0,11.5,24.39,0.0
2017,9,13,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,14,6,15,97.5,23.0,4.25,16.0,34.5,19.15,5.07
2017,9,14,6,30,195.0,46.0,4.3,16.0,69.0,35.79,24.7
2017,9,14,6,45,289.0,60.5,4.4,16.5,114.0,46.04,34.54
2017,9,14,7,0,383.0,75.0,4.5,17.0,159.0,55.87,43.58
2017,9,14,7,15,446.5,85.0,4.55,17.0,208.5,61.8,49.05
2017,9,14,7,30,510.0,95.0,4.6,17.0,258.0,67.47,54.09
2017,9,14,7,45,298.0,131.5,4.65,17.0,231.0,97.39,80.23
2017,9,14,8,0,86.0,168.0,4.7,17.0,204.0,134.95,112.61
2017,9,14,8,15,85.0,189.5,4.8,17.0,228.5,158.68,123.78
2017,9,14,8,30,84.0,211.0,4.9,17.0,253.0,182.52,142.05
2017,9,14,8,45,199.0,225.0,5.0,17.5,337.0,214.43,162.31
2017,9,14,9,0,314.0,239.0,5.1,18.0,421.0,258.71,193.86
2017,9,14,9,15,301.0,261.0,5.2,18.0,446.0,292.57,222.97
2017,9,14,9,30,288.0,283.0,5.3,18.0,471.0,325.24,250.89
2017,9,14,9,45,180.5,300.0,5.4,18.0,420.0,322.25,251.63
2017,9,14,10,0,73.0,317.0,5.5,18.0,369.0,307.29,241.31
2017,9,14,10,15,224.5,319.5,5.55,18.0,488.0,384.7,302.04
2017,9,14,10,30,376.0,322.0,5.6,18.0,607.0,476.78,374.46
2017,9,14,10,45,393.0,325.0,5.65,18.0,630.0,510.07,401.1
2017,9,14,11,0,410.0,328.0,5.7,18.0,653.0,542.97,427.4
2017,9,14,11,15,425.0,326.5,5.7,18.0,668.5,572.97,451.19
2017,9,14,11,30,440.0,325.0,5.7,18.0,684.0,603.0,474.81
2017,9,14,11,45,448.5,319.5,5.75,18.0,687.5,624.56,492.01
2017,9,14,12,0,457.0,314.0,5.8,18.0,691.0,645.2,508.45
2017,9,14,12,15,647.5,225.0,5.8,18.0,757.0,727.35,575.17
2017,9,14,12,30,838.0,136.0,5.8,18.0,823.0,810.1,639.19
2017,9,14,12,45,638.5,227.5,5.8,18.0,747.0,760.88,600.57
2017,9,14,13,0,439.0,319.0,5.8,18.0,671.0,698.33,549.49
2017,9,14,13,15,639.5,220.5,5.8,18.0,720.0,783.83,619.7
2017,9,14,13,30,840.0,122.0,5.8,18.0,769.0,861.02,678.18
2017,9,14,13,45,610.5,212.5,5.85,18.0,675.0,769.91,610.31
2017,9,14,14,0,381.0,303.0,5.9,18.0,581.0,657.14,521.07
2017,9,14,14,15,398.5,283.0,5.95,18.0,561.5,654.82,521.58
2017,9,14,14,30,416.0,263.0,6.0,18.0,542.0,662.03,528.71
2017,9,14,14,45,372.5,256.0,6.05,18.0,495.5,606.08,486.65
2017,9,14,15,0,329.0,249.0,6.1,18.0,449.0,561.21,452.53
2017,9,14,15,15,355.0,223.0,6.1,18.0,424.0,551.97,447.65
2017,9,14,15,30,381.0,197.0,6.1,18.0,399.0,539.98,440.47
2017,9,14,15,45,516.0,151.0,6.2,18.0,396.0,601.64,493.25
2017,9,14,16,0,651.0,105.0,6.3,18.0,393.0,646.8,532.04
2017,9,14,16,15,611.5,99.0,6.3,17.5,343.5,594.05,492.32
2017,9,14,16,30,572.0,93.0,6.3,17.0,294.0,541.43,451.3
2017,9,14,16,45,510.0,86.0,6.35,17.0,243.5,472.93,395.14
2017,9,14,17,0,448.0,79.0,6.4,17.0,193.0,404.23,337.23
2017,9,14,17,15,366.0,67.0,6.35,16.5,146.0,325.35,269.53
2017,9,14,17,30,284.0,55.0,6.3,16.0,99.0,252.58,205.11
2017,9,14,17,45,173.5,37.5,6.3,16.0,61.5,164.36,124.3
2017,9,14,18,0,63.0,20.0,6.3,16.0,24.0,63.79,0.0
2017,9,14,18,15,31.5,10.0,6.2,16.0,12.0,23.02,0.0
2017,9,14,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,15,6,15,148.0,20.0,4.95,15.0,37.0,15.65,2.17
2017,9,15,6,30,296.0,40.0,5.0,15.0,74.0,31.08,20.71
2017,9,15,6,45,380.0,53.0,5.05,15.5,120.5,41.58,30.75
2017,9,15,7,0,464.0,66.0,5.1,16.0,167.0,50.23,38.77
2017,9,15,7,15,525.5,75.0,5.0,16.0,218.0,54.81,43.06
2017,9,15,7,30,587.0,84.0,4.9,16.0,269.0,59.19,47.0
2017,9,15,7,45,621.0,92.5,4.8,16.5,319.0,62.84,50.07
2017,9,15,8,0,655.0,101.0,4.7,17.0,369.0,67.55,53.96
2017,9,15,8,15,685.0,106.0,4.6,17.0,418.0,111.34,65.3
2017,9,15,8,30,715.0,111.0,4.5,17.0,467.0,158.47,95.35
2017,9,15,8,45,728.0,119.0,4.4,17.5,510.5,208.2,134.74
2017,9,15,9,0,741.0,127.0,4.3,18.0,554.0,259.09,178.19
2017,9,15,9,15,757.5,130.5,4.15,18.0,594.5,308.27,221.61
2017,9,15,9,30,774.0,134.0,4.0,18.0,635.0,358.51,265.96
2017,9,15,9,45,829.5,116.0,3.85,18.5,679.5,410.09,309.75
2017,9,15,10,0,885.0,98.0,3.7,19.0,724.0,465.37,355.78
2017,9,15,10,15,892.5,99.5,3.55,19.0,752.0,513.49,396.27
2017,9,15,10,30,900.0,101.0,3.4,19.0,780.0,560.62,434.86
2017,9,15,10,45,902.0,103.5,3.3,19.5,799.5,604.35,469.02
2017,9,15,11,0,904.0,106.0,3.2,20.0,819.0,646.27,500.75
2017,9,15,11,15,907.0,106.5,3.1,20.0,832.0,685.04,530.31
2017,9,15,11,30,910.0,107.0,3.0,20.0,845.0,721.7,557.65
2017,9,15,11,45,908.0,108.5,2.95,20.0,849.0,753.47,580.42
2017,9,15,12,0,906.0,110.0,2.9,20.0,853.0,782.55,600.4
2017,9,15,12,15,905.0,110.0,2.9,20.0,850.0,808.16,618.17
2017,9,15,12,30,904.0,110.0,2.9,20.0,847.0,830.89,633.98
2017,9,15,12,45,896.5,111.5,2.95,20.0,835.0,846.86,645.49
2017,9,15,13,0,889.0,113.0,3.0,20.0,823.0,859.62,654.93
2017,9,15,13,15,685.0,198.0,3.15,20.0,737.0,797.62,612.7
2017,9,15,13,30,481.0,283.0,3.3,20.0,651.0,717.81,552.63
2017,9,15,13,45,437.5,290.0,3.45,20.0,616.5,695.35,537.39
2017,9,15,14,0,394.0,297.0,3.6,20.0,582.0,660.8,512.99
2017,9,15,14,15,430.0,269.0,3.8,20.0,567.0,676.85,527.53
2017,9,15,14,30,466.0,241.0,4.0,20.0,552.0,680.14,532.8
2017,9,15,14,45,376.5,248.0,4.2,20.0,490.0,599.32,472.84
2017,9,15,15,0,287.0,255.0,4.4,20.0,428.0,531.71,421.65
2017,9,15,15,15,238.0,240.5,4.6,19.5,376.5,474.45,379.37
2017,9,15,15,30,189.0,226.0,4.8,19.0,325.0,405.07,326.61
2017,9,15,15,45,137.5,203.5,5.0,19.0,272.0,338.0,273.63
2017,9,15,16,0,86.0,181.0,5.2,19.0,219.0,260.68,211.27
2017,9,15,16,15,77.0,160.0,5.25,18.5,191.0,230.77,187.8
2017,9,15,16,30,68.0,139.0,5.3,18.0,163.0,200.97,163.85
2017,9,15,16,45,267.0,107.0,5.35,17.5,177.0,317.65,264.37
2017,9,15,17,0,466.0,75.0,5.4,17.0,191.0,411.8,342.62
2017,9,15,17,15,384.0,63.5,5.25,16.5,144.0,330.06,272.37
2017,9,15,17,30,302.0,52.0,5.1,16.0,97.0,257.59,208.19
2017,9,15,17,45,183.5,35.0,5.0,16.0,59.0,165.64,123.03
2017,9,15,18,0,65.0,18.0,4.9,16.0,21.0,60.66,0.0
2017,9,15,18,15,32.5,9.0,4.7,16.0,10.5,22.36,0.0
2017,9,15,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,16,6,15,92.5,20.5,2.1,15.0,31.0,16.06,1.16
2017,9,16,6,30,185.0,41.0,2.1,15.0,62.0,31.85,21.29
2017,9,16,6,45,261.5,58.0,2.1,15.5,105.0,44.19,33.02
2017,9,16,7,0,338.0,75.0,2.1,16.0,148.0,55.99,43.84
2017,9,16,7,15,397.5,88.0,2.0,16.0,196.0,64.17,51.33
2017,9,16,7,30,457.0,101.0,1.9,16.0,244.0,71.98,58.27
2017,9,16,7,45,497.0,112.0,1.85,16.5,292.5,77.9,63.27
2017,9,16,8,0,537.0,123.0,1.8,17.0,341.0,83.52,67.88
2017,9,16,8,15,338.5,168.0,1.8,17.0,311.5,143.82,103.45
2017,9,16,8,30,140.0,213.0,1.8,17.0,282.0,182.39,138.94
2017,9,16,8,45,239.5,221.5,1.8,17.5,353.5,210.46,156.33
2017,9,16,9,0,339.0,230.0,1.8,18.0,425.0,255.89,188.93
2017,9,16,9,15,511.0,196.5,1.85,18.0,514.0,293.11,214.95
2017,9,16,9,30,683.0,163.0,1.9,18.0,603.0,350.98,259.58
2017,9,16,9,45,701.0,165.5,2.0,18.0,638.0,397.41,299.35
2017,9,16,10,0,719.0,168.0,2.1,18.0,673.0,444.74,339.23
2017,9,16,10,15,647.0,204.5,2.15,18.0,673.0,479.5,368.75
2017,9,16,10,30,575.0,241.0,2.2,18.0,673.0,507.11,391.5
2017,9,16,10,45,660.5,211.5,2.3,18.5,720.5,558.42,431.53
2017,9,16,11,0,746.0,182.0,2.4,19.0,768.0,614.76,474.72
2017,9,16,11,15,750.5,183.5,2.45,19.0,781.5,651.66,502.95
2017,9,16,11,30,755.0,185.0,2.5,19.0,795.0,687.04,529.73
2017,9,16,11,45,754.0,187.5,2.65,19.0,799.5,717.77,553.28
2017,9,16,12,0,753.0,190.0,2.8,19.0,804.0,746.35,575.07
2017,9,16,12,15,752.5,189.5,2.9,19.0,801.5,770.13,593.13
2017,9,16,12,30,752.0,189.0,3.0,19.0,799.0,791.46,609.38
2017,9,16,12,45,570.5,264.5,3.15,19.0,724.0,736.1,567.16
2017,9,16,13,0,389.0,340.0,3.3,19.0,649.0,668.36,515.44
2017,9,16,13,15,273.5,353.5,3.4,19.0,568.0,595.33,460.83
2017,9,16,13,30,158.0,367.0,3.5,19.0,487.0,509.58,395.51
2017,9,16,13,45,91.5,319.5,3.65,19.0,388.5,397.9,311.09
2017,9,16,14,0,25.0,272.0,3.8,19.0,290.0,283.68,221.99
2017,9,16,14,15,55.5,284.5,3.9,19.0,322.5,335.97,264.45
2017,9,16,14,30,86.0,297.0,4.0,19.0,355.0,378.92,299.07
2017,9,16,14,45,105.0,282.0,4.1,19.0,348.0,381.48,302.41
2017,9,16,15,0,124.0,267.0,4.2,19.0,341.0,395.54,314.72
2017,9,16,15,15,253.0,230.0,4.25,18.5,366.0,473.9,380.88
2017,9,16,15,30,382.0,193.0,4.3,18.0,391.0,533.52,432.02
2017,9,16,15,45,455.5,165.0,4.35,18.0,378.5,566.63,460.05
2017,9,16,16,0,529.0,137.0,4.4,18.0,366.0,580.87,473.74
2017,9,16,16,15,489.0,126.5,4.4,18.0,317.5,526.89,431.96
2017,9,16,16,30,449.0,116.0,4.4,18.0,269.0,473.67,390.01
2017,9,16,16,45,394.0,102.5,4.4,18.0,220.5,407.99,336.74
2017,9,16,17,0,339.0,89.0,4.4,18.0,172.0,345.05,284.12
2017,9,16,17,15,270.0,71.0,4.35,17.5,127.0,271.4,221.59
2017,9,16,17,30,201.0,53.0,4.3,17.0,82.0,192.06,153.1
2017,9,16,17,45,119.5,32.0,4.3,17.0,47.5,116.84,83.07
2017,9,16,18,0,38.0,11.0,4.3,17.0,13.0,35.34,0.0
2017,9,16,18,15,19.0,5.5,4.2,17.0,6.5,5.24,0.0
2017,9,16,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,17,6,15,111.0,20.0,3.7,15.0,32.0,15.7,0.0
2017,9,17,6,30,222.0,40.0,3.7,15.0,64.0,31.14,20.55
2017,9,17,6,45,311.0,54.5,3.7,15.5,109.0,41.56,30.67
2017,9,17,7,0,400.0,69.0,3.7,16.0,154.0,51.54,39.89
2017,9,17,7,15,462.5,80.0,3.65,16.0,204.0,58.38,46.21
2017,9,17,7,30,525.0,91.0,3.6,16.0,254.0,65.49,52.57
2017,9,17,7,45,289.5,125.0,3.6,16.5,217.5,93.11,76.64
2017,9,17,8,0,54.0,159.0,3.6,17.0,181.0,128.21,106.74
2017,9,17,8,15,164.5,179.0,3.6,17.0,257.5,147.96,112.67
2017,9,17,8,30,275.0,199.0,3.6,17.0,334.0,180.15,131.91
2017,9,17,8,45,499.0,164.5,3.65,17.0,438.0,203.75,140.82
2017,9,17,9,0,723.0,130.0,3.7,17.0,542.0,253.98,174.86
2017,9,17,9,15,741.0,133.5,3.7,17.0,583.0,302.57,217.74
2017,9,17,9,30,759.0,137.0,3.7,17.0,624.0,352.39,261.82
2017,9,17,9,45,810.0,123.0,3.7,17.5,667.5,404.79,306.46
2017,9,17,10,0,861.0,109.0,3.7,18.0,711.0,456.12,349.81
2017,9,17,10,15,869.5,110.5,3.7,18.0,739.5,507.66,393.28
2017,9,17,10,30,878.0,112.0,3.7,18.0,768.0,554.32,432.05
2017,9,17,10,45,882.5,113.5,3.7,18.5,788.5,597.69,466.54
2017,9,17,11,0,887.0,115.0,3.7,19.0,809.0,639.47,498.88
2017,9,17,11,15,890.5,115.5,3.75,19.0,822.0,677.94,529.14
2017,9,17,11,30,894.0,116.0,3.8,19.0,835.0,714.37,557.37
2017,9,17,11,45,681.0,214.0,3.9,19.0,764.0,688.99,536.15
2017,9,17,12,0,468.0,312.0,4.0,19.0,693.0,647.82,502.63
2017,9,17,12,15,403.0,338.0,4.2,19.0,665.0,640.86,497.32
2017,9,17,12,30,338.0,364.0,4.4,19.0,637.0,625.71,485.78
2017,9,17,12,45,613.0,239.0,4.6,19.0,726.0,745.81,582.47
2017,9,17,13,0,888.0,114.0,4.8,19.0,815.0,854.38,664.79
2017,9,17,13,15,882.0,113.0,4.95,19.0,795.5,862.52,671.45
2017,9,17,13,30,876.0,112.0,5.1,19.0,776.0,867.41,676.53
2017,9,17,13,45,868.0,110.5,5.25,19.0,749.5,866.83,677.82
2017,9,17,14,0,860.0,109.0,5.4,19.0,723.0,863.04,676.94
2017,9,17,14,15,848.5,107.0,5.45,19.0,689.0,858.89,675.38
2017,9,17,14,30,837.0,105.0,5.5,19.0,655.0,845.57,667.27
2017,9,17,14,45,824.5,101.5,5.55,19.0,616.0,826.71,655.2
2017,9,17,15,0,812.0,98.0,5.6,19.0,577.0,805.02,641.07
2017,9,17,15,15,791.5,95.0,5.55,18.5,532.5,774.7,621.23
2017,9,17,15,30,771.0,92.0,5.5,18.0,488.0,742.19,599.56
2017,9,17,15,45,749.5,86.5,5.5,18.0,440.5,704.02,572.34
2017,9,17,16,0,728.0,81.0,5.5,18.0,393.0,664.22,543.45
2017,9,17,16,15,690.0,76.0,5.4,17.5,342.0,615.37,507.56
2017,9,17,16,30,652.0,71.0,5.3,17.0,291.0,563.21,467.75
2017,9,17,16,45,602.0,64.0,5.25,17.0,240.0,501.01,416.84
2017,9,17,17,0,552.0,57.0,5.2,17.0,189.0,440.59,365.54
2017,9,17,17,15,467.5,48.5,5.1,16.5,141.0,360.32,296.52
2017,9,17,17,30,383.0,40.0,5.0,16.0,93.0,285.68,229.67
2017,9,17,17,45,250.0,27.0,4.9,16.0,55.5,188.6,133.12
2017,9,17,18,0,117.0,14.0,4.8,16.0,18.0,66.91,0.0
2017,9,17,18,15,58.5,7.0,4.65,16.0,9.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,6,15,133.5,17.0,3.9,17.0,31.5,13.31,0.0
2017,9,18,6,30,267.0,34.0,4.0,17.0,63.0,27.1,16.86
2017,9,18,6,45,356.0,45.5,4.15,17.5,106.5,35.05,24.73
2017,9,18,7,0,445.0,57.0,4.3,18.0,150.0,42.59,31.72
2017,9,18,7,15,505.5,64.5,4.3,18.0,198.0,46.25,35.18
2017,9,18,7,30,566.0,72.0,4.3,18.0,246.0,49.78,38.35
2017,9,18,7,45,284.0,102.5,4.35,18.5,190.0,70.63,56.49
2017,9,18,8,0,2.0,133.0,4.4,19.0,134.0,116.43,95.88
2017,9,18,8,15,17.0,160.5,4.25,19.0,169.0,140.55,110.4
2017,9,18,8,30,32.0,188.0,4.1,19.0,204.0,159.48,124.54
2017,9,18,8,45,30.0,202.5,4.0,19.0,218.5,175.0,136.72
2017,9,18,9,0,28.0,217.0,3.9,19.0,233.0,190.3,148.77
2017,9,18,9,15,21.5,219.0,3.75,19.0,232.0,200.71,157.05
2017,9,18,9,30,15.0,221.0,3.6,19.0,231.0,203.11,158.84
2017,9,18,9,45,14.0,226.5,3.45,19.5,236.0,209.57,163.39
2017,9,18,10,0,13.0,232.0,3.3,20.0,241.0,215.81,167.71
2017,9,18,10,15,13.0,238.0,3.35,20.0,247.5,222.76,172.96
2017,9,18,10,30,13.0,244.0,3.4,20.0,254.0,229.66,178.19
2017,9,18,10,45,79.5,310.0,3.45,20.5,372.0,323.5,250.8
2017,9,18,11,0,146.0,376.0,3.5,21.0,490.0,425.33,327.74
2017,9,18,11,15,77.5,301.5,3.7,21.0,362.0,326.2,252.19
2017,9,18,11,30,9.0,227.0,3.9,21.0,234.0,216.79,166.98
2017,9,18,11,45,27.0,287.5,4.1,21.0,309.5,287.76,222.54
2017,9,18,12,0,45.0,348.0,4.3,21.0,385.0,360.66,278.52
2017,9,18,12,15,58.0,358.5,4.5,20.5,406.0,384.74,297.8
2017,9,18,12,30,71.0,369.0,4.7,20.0,427.0,409.64,317.97
2017,9,18,12,45,73.5,361.0,4.95,20.0,420.5,408.55,317.77
2017,9,18,13,0,76.0,353.0,5.2,20.0,414.0,407.12,317.41
2017,9,18,13,15,280.0,314.5,5.25,20.0,527.0,559.38,439.36
2017,9,18,13,30,484.0,276.0,5.3,20.0,640.0,708.59,555.51
2017,9,18,13,45,407.5,292.0,5.35,20.0,591.5,667.53,523.57
2017,9,18,14,0,331.0,308.0,5.4,20.0,543.0,615.12,483.78
2017,9,18,14,15,576.5,202.5,5.5,19.5,588.5,730.8,579.63
2017,9,18,14,30,822.0,97.0,5.6,19.0,634.0,820.61,650.28
2017,9,18,14,45,709.0,128.0,5.7,19.0,571.0,760.12,606.73
2017,9,18,15,0,596.0,159.0,5.8,19.0,508.0,695.55,559.57
2017,9,18,15,15,676.5,123.0,5.9,19.0,490.0,714.21,576.39
2017,9,18,15,30,757.0,87.0,6.0,19.0,472.0,722.06,584.29
2017,9,18,15,45,640.5,103.0,6.1,19.0,406.5,639.99,522.92
2017,9,18,16,0,524.0,119.0,6.2,19.0,341.0,551.21,453.67
2017,9,18,16,15,496.0,108.0,6.25,18.5,296.5,505.41,418.81
2017,9,18,16,30,468.0,97.0,6.3,18.0,252.0,459.65,382.74
2017,9,18,16,45,423.0,85.0,6.35,17.5,207.0,401.85,335.39
2017,9,18,17,0,378.0,73.0,6.4,17.0,162.0,346.07,288.04
2017,9,18,17,15,314.5,58.5,6.3,16.5,120.0,278.72,229.29
2017,9,18,17,30,251.0,44.0,6.2,16.0,78.0,215.98,172.56
2017,9,18,17,45,125.5,28.5,6.15,16.0,45.5,124.96,82.58
2017,9,18,18,0,0.0,13.0,6.1,16.0,13.0,12.39,0.0
2017,9,18,18,15,0.0,6.5,6.1,16.0,6.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,6,15,166.5,15.5,5.15,16.0,33.0,12.05,0.0
2017,9,19,6,30,333.0,31.0,5.3,16.0,66.0,24.46,14.61
2017,9,19,6,45,434.5,40.0,5.45,16.5,112.5,30.32,20.7
2017,9,19,7,0,536.0,49.0,5.6,17.0,159.0,35.94,25.99
2017,9,19,7,15,594.5,55.0,5.55,17.0,209.5,38.76,28.7
2017,9,19,7,30,653.0,61.0,5.5,17.0,260.0,41.49,31.18
2017,9,19,7,45,692.0,65.0,5.5,17.0,310.5,46.83,35.87
2017,9,19,8,0,731.0,69.0,5.5,17.0,361.0,48.08,36.89
2017,9,19,8,15,758.0,72.5,5.3,17.5,409.0,87.53,45.84
2017,9,19,8,30,785.0,76.0,5.1,18.0,457.0,136.39,74.73
2017,9,19,8,45,803.5,79.5,4.9,18.5,501.5,186.56,113.36
2017,9,19,9,0,822.0,83.0,4.7,19.0,546.0,238.27,157.35
2017,9,19,9,15,836.5,85.0,4.45,19.0,586.5,294.82,207.19
2017,9,19,9,30,851.0,87.0,4.2,19.0,627.0,345.77,252.69
2017,9,19,9,45,849.0,95.0,4.0,19.0,658.0,396.02,297.39
2017,9,19,10,0,847.0,103.0,3.8,19.0,689.0,444.91,339.86
2017,9,19,10,15,855.5,104.5,3.75,19.0,717.0,491.62,379.63
2017,9,19,10,30,864.0,106.0,3.7,19.0,745.0,537.48,417.74
2017,9,19,10,45,872.5,105.0,3.65,19.5,766.0,580.09,451.64
2017,9,19,11,0,881.0,104.0,3.6,20.0,787.0,621.38,483.6
2017,9,19,11,15,884.5,104.5,3.65,20.0,800.0,659.36,513.53
2017,9,19,11,30,888.0,105.0,3.7,20.0,813.0,695.31,541.43
2017,9,19,11,45,892.5,104.0,3.8,20.5,818.5,728.35,565.68
2017,9,19,12,0,897.0,103.0,3.9,21.0,824.0,759.05,586.76
2017,9,19,12,15,896.5,102.5,4.0,21.0,821.0,783.98,604.81
2017,9,19,12,30,896.0,102.0,4.1,21.0,818.0,806.04,620.92
2017,9,19,12,45,898.0,99.0,4.2,21.0,808.5,824.63,634.67
2017,9,19,13,0,900.0,96.0,4.3,21.0,799.0,840.18,646.4
2017,9,19,13,15,895.0,95.5,4.4,21.0,780.0,849.43,653.84
2017,9,19,13,30,890.0,95.0,4.5,21.0,761.0,855.42,659.4
2017,9,19,13,45,883.0,93.5,4.6,21.0,735.0,855.4,660.86
2017,9,19,14,0,876.0,92.0,4.7,21.0,709.0,852.12,660.18
2017,9,19,14,15,866.0,90.5,4.8,20.5,676.5,843.1,656.81
2017,9,19,14,30,856.0,89.0,4.9,20.0,644.0,831.0,651.32
2017,9,19,14,45,843.0,86.5,5.05,20.0,605.0,812.29,640.04
2017,9,19,15,0,830.0,84.0,5.2,20.0,566.0,790.8,626.69
2017,9,19,15,15,811.0,81.5,5.25,20.0,522.0,768.25,612.0
2017,9,19,15,30,792.0,79.0,5.3,20.0,478.0,737.14,590.78
2017,9,19,15,45,768.0,75.5,5.4,20.0,430.5,698.95,564.13
2017,9,19,16,0,744.0,72.0,5.5,20.0,383.0,659.27,535.82
2017,9,19,16,15,707.5,67.5,5.55,19.5,332.5,608.17,498.73
2017,9,19,16,30,671.0,63.0,5.6,19.0,282.0,556.93,460.28
2017,9,19,16,45,619.0,57.5,5.65,19.0,231.5,498.52,412.3
2017,9,19,17,0,567.0,52.0,5.7,19.0,181.0,438.66,361.32
2017,9,19,17,15,480.0,44.0,5.65,18.5,133.5,357.82,291.7
2017,9,19,17,30,393.0,36.0,5.6,18.0,86.0,282.97,224.05
2017,9,19,17,45,243.0,23.5,5.55,17.5,49.5,175.32,109.19
2017,9,19,18,0,93.0,11.0,5.5,17.0,13.0,52.24,0.0
2017,9,19,18,15,46.5,5.5,5.35,17.0,6.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,6,15,129.0,16.5,2.85,16.5,29.5,12.97,0.0
2017,9,20,6,30,258.0,33.0,3.0,17.0,59.0,26.46,16.05
2017,9,20,6,45,360.5,43.0,3.15,17.5,103.0,33.08,22.97
2017,9,20,7,0,463.0,53.0,3.3,18.0,147.0,39.42,28.92
2017,9,20,7,15,525.5,60.0,3.35,18.0,195.5,42.85,32.17
2017,9,20,7,30,588.0,67.0,3.4,18.0,244.0,46.15,35.16
2017,9,20,7,45,300.5,103.5,3.45,18.0,194.5,71.68,57.53
2017,9,20,8,0,13.0,140.0,3.5,18.0,145.0,121.42,100.55
2017,9,20,8,15,6.5,127.5,3.55,18.0,130.0,114.26,89.53
2017,9,20,8,30,0.0,115.0,3.6,18.0,115.0,104.88,81.74
2017,9,20,8,45,4.5,151.0,3.7,18.5,153.5,136.56,107.03
2017,9,20,9,0,9.0,187.0,3.8,19.0,192.0,168.73,132.3
2017,9,20,9,15,29.5,225.5,3.85,19.0,244.0,201.35,157.42
2017,9,20,9,30,50.0,264.0,3.9,19.0,296.0,242.2,189.11
2017,9,20,9,45,31.5,247.5,4.0,19.5,268.0,228.0,177.81
2017,9,20,10,0,13.0,231.0,4.1,20.0,240.0,214.77,167.15
