Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,10,15,11.0,228.5,4.15,20.0,236.5,213.38,165.91
2017,9,20,10,30,9.0,226.0,4.2,20.0,233.0,211.58,164.33
2017,9,20,10,45,53.0,294.5,4.3,20.0,335.5,295.07,229.75
2017,9,20,11,0,97.0,363.0,4.4,20.0,438.0,385.61,299.5
2017,9,20,11,15,60.0,329.5,4.45,20.0,376.5,339.81,263.93
2017,9,20,11,30,23.0,296.0,4.5,20.0,315.0,289.29,224.51
2017,9,20,11,45,17.0,268.0,4.55,20.0,282.0,261.16,202.74
2017,9,20,12,0,11.0,240.0,4.6,20.0,249.0,232.07,180.03
2017,9,20,12,15,15.0,263.0,4.7,20.0,275.5,257.68,200.24
2017,9,20,12,30,19.0,286.0,4.8,20.0,302.0,283.85,220.75
2017,9,20,12,45,33.5,311.0,4.9,20.0,338.0,327.08,254.74
2017,9,20,13,0,48.0,336.0,5.0,20.0,374.0,367.01,286.02
2017,9,20,13,15,42.5,320.5,5.1,19.5,354.0,350.34,273.91
2017,9,20,13,30,37.0,305.0,5.2,19.0,334.0,333.04,261.35
2017,9,20,13,45,47.0,304.5,5.3,19.0,339.0,344.03,270.74
2017,9,20,14,0,57.0,304.0,5.4,19.0,344.0,355.18,280.27
2017,9,20,14,15,46.0,280.0,5.5,19.0,311.5,323.12,255.51
2017,9,20,14,30,35.0,256.0,5.6,19.0,279.0,290.51,230.18
2017,9,20,14,45,113.0,256.0,5.7,19.0,322.5,370.32,296.42
2017,9,20,15,0,191.0,256.0,5.8,19.0,366.0,437.25,351.85
2017,9,20,15,15,190.5,234.5,5.8,18.5,337.0,413.3,334.6
2017,9,20,15,30,190.0,213.0,5.8,18.0,308.0,388.36,316.55
2017,9,20,15,45,256.5,183.0,5.85,18.0,297.0,415.73,341.16
2017,9,20,16,0,323.0,153.0,5.9,18.0,286.0,425.89,351.85
2017,9,20,16,15,309.5,133.5,5.9,17.5,248.0,386.82,321.36
2017,9,20,16,30,296.0,114.0,5.9,17.0,210.0,347.25,289.72
2017,9,20,16,45,271.5,96.0,5.9,17.0,171.5,302.23,251.84
2017,9,20,17,0,247.0,78.0,5.9,17.0,133.0,257.97,213.49
2017,9,20,17,15,203.5,59.5,5.85,16.5,97.0,203.03,165.33
2017,9,20,17,30,160.0,41.0,5.8,16.0,61.0,150.56,117.73
2017,9,20,17,45,80.0,24.5,5.8,16.0,34.5,82.12,43.31
2017,9,20,18,0,0.0,8.0,5.8,16.0,8.0,7.63,0.0
2017,9,20,18,15,0.0,4.0,5.7,16.0,4.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,6,15,127.0,17.0,5.75,15.0,30.0,13.41,0.0
2017,9,21,6,30,254.0,34.0,5.9,15.0,60.0,26.55,16.06
2017,9,21,6,45,358.5,45.5,6.05,15.5,105.0,35.59,25.29
2017,9,21,7,0,463.0,57.0,6.2,16.0,150.0,43.18,32.43
2017,9,21,7,15,529.0,64.5,6.15,16.0,200.0,46.84,35.95
2017,9,21,7,30,595.0,72.0,6.1,16.0,250.0,50.38,39.19
2017,9,21,7,45,642.0,77.0,6.05,16.0,301.0,51.76,40.39
2017,9,21,8,0,689.0,82.0,6.0,16.0,352.0,53.11,41.5
2017,9,21,8,15,486.0,137.0,5.9,16.0,340.0,116.44,79.29
2017,9,21,8,30,283.0,192.0,5.8,16.0,328.0,172.77,126.86
2017,9,21,8,45,542.0,143.5,5.75,16.5,435.0,189.46,127.96
2017,9,21,9,0,801.0,95.0,5.7,17.0,542.0,239.62,160.33
2017,9,21,9,15,818.0,97.5,5.6,17.0,583.0,290.33,205.82
2017,9,21,9,30,835.0,100.0,5.5,17.0,624.0,342.0,252.53
2017,9,21,9,45,852.5,100.0,5.4,17.0,660.0,392.44,297.88
2017,9,21,10,0,870.0,100.0,5.3,17.0,696.0,447.49,346.0
2017,9,21,10,15,879.5,101.5,5.3,17.0,725.0,495.6,387.96
2017,9,21,10,30,889.0,103.0,5.3,17.0,754.0,542.91,428.31
2017,9,21,10,45,896.0,103.5,5.3,17.5,775.5,586.94,464.37
2017,9,21,11,0,903.0,104.0,5.3,18.0,797.0,629.51,498.35
2017,9,21,11,15,907.0,104.5,5.3,18.0,810.5,668.54,529.84
2017,9,21,11,30,911.0,105.0,5.3,18.0,824.0,705.5,559.21
2017,9,21,11,45,913.5,105.0,5.35,18.0,829.5,738.71,585.49
2017,9,21,12,0,916.0,105.0,5.4,18.0,835.0,769.43,608.24
2017,9,21,12,15,915.5,104.5,5.5,18.0,832.0,794.77,627.27
2017,9,21,12,30,915.0,104.0,5.6,18.0,829.0,817.19,644.26
2017,9,21,12,45,905.0,107.5,5.75,18.0,815.5,833.08,656.82
2017,9,21,13,0,895.0,111.0,5.9,18.0,802.0,845.68,667.13
2017,9,21,13,15,889.0,110.0,6.0,18.0,782.5,853.65,673.98
2017,9,21,13,30,883.0,109.0,6.1,18.0,763.0,858.35,678.6
2017,9,21,13,45,875.5,107.5,6.25,18.0,736.0,858.01,679.9
2017,9,21,14,0,868.0,106.0,6.4,18.0,709.0,854.44,678.97
2017,9,21,14,15,856.5,104.0,6.45,18.0,675.0,849.92,677.05
2017,9,21,14,30,845.0,102.0,6.5,18.0,641.0,836.41,668.56
2017,9,21,14,45,828.0,100.0,6.6,18.0,601.0,815.35,654.71
2017,9,21,15,0,811.0,98.0,6.7,18.0,561.0,791.57,638.8
2017,9,21,15,15,789.5,95.0,6.75,17.5,516.0,760.5,618.27
2017,9,21,15,30,768.0,92.0,6.8,17.0,471.0,727.28,595.8
2017,9,21,15,45,736.0,88.5,6.9,17.0,422.0,687.19,566.6
2017,9,21,16,0,704.0,85.0,7.0,17.0,373.0,642.87,533.51
2017,9,21,16,15,662.5,79.5,6.95,16.5,322.0,588.68,492.28
2017,9,21,16,30,621.0,74.0,6.9,16.0,271.0,534.79,449.0
2017,9,21,16,45,554.5,67.5,6.9,16.0,219.5,464.27,389.66
2017,9,21,17,0,488.0,61.0,6.9,16.0,168.0,396.59,330.78
2017,9,21,17,15,391.0,50.5,6.75,15.5,121.0,310.45,255.25
2017,9,21,17,30,294.0,40.0,6.6,15.0,74.0,231.18,182.51
2017,9,21,17,45,147.0,20.0,6.5,15.0,37.0,115.21,52.25
2017,9,21,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,6,15,116.0,17.0,3.25,14.0,28.0,13.44,0.0
2017,9,22,6,30,232.0,34.0,3.3,14.0,56.0,26.59,15.97
2017,9,22,6,45,339.0,45.5,3.35,14.5,100.5,35.76,25.52
2017,9,22,7,0,446.0,57.0,3.4,15.0,145.0,43.34,32.71
2017,9,22,7,15,512.5,65.0,3.3,15.0,194.5,47.42,36.63
2017,9,22,7,30,579.0,73.0,3.2,15.0,244.0,51.35,40.23
2017,9,22,7,45,625.0,78.5,3.15,15.5,294.5,53.05,41.65
2017,9,22,8,0,671.0,84.0,3.1,16.0,345.0,54.72,42.94
2017,9,22,8,15,703.0,88.5,3.05,16.0,393.5,86.73,49.35
2017,9,22,8,30,735.0,93.0,3.0,16.0,442.0,134.12,76.18
2017,9,22,8,45,757.5,96.5,2.95,16.5,487.0,187.4,116.47
2017,9,22,9,0,780.0,100.0,2.9,17.0,532.0,237.44,158.32
2017,9,22,9,15,797.0,102.5,2.8,17.0,572.5,287.02,202.11
2017,9,22,9,30,814.0,105.0,2.7,17.0,613.0,337.59,247.03
2017,9,22,9,45,846.5,98.0,2.6,17.5,652.0,391.07,292.91
2017,9,22,10,0,879.0,91.0,2.5,18.0,691.0,441.24,335.37
2017,9,22,10,15,887.5,92.0,2.4,18.0,719.0,488.71,375.5
2017,9,22,10,30,896.0,93.0,2.3,18.0,747.0,535.25,413.73
2017,9,22,10,45,902.5,93.5,2.2,18.0,767.5,579.11,448.83
2017,9,22,11,0,909.0,94.0,2.1,18.0,788.0,621.45,481.77
2017,9,22,11,15,912.5,94.5,2.1,18.0,801.0,660.19,511.75
2017,9,22,11,30,916.0,95.0,2.1,18.0,814.0,696.8,539.56
2017,9,22,11,45,918.5,94.5,2.1,18.5,819.0,729.48,562.78
2017,9,22,12,0,921.0,94.0,2.1,19.0,824.0,759.63,582.6
2017,9,22,12,15,920.0,94.0,2.15,19.0,820.5,784.98,600.47
2017,9,22,12,30,919.0,94.0,2.2,19.0,817.0,807.39,616.38
2017,9,22,12,45,912.0,95.5,2.3,19.0,804.5,823.54,628.45
2017,9,22,13,0,905.0,97.0,2.4,19.0,792.0,836.42,638.44
2017,9,22,13,15,900.0,96.5,2.45,19.0,773.0,845.58,645.63
2017,9,22,13,30,895.0,96.0,2.5,19.0,754.0,851.48,650.73
2017,9,22,13,45,887.0,94.5,2.65,19.0,727.0,850.52,652.0
2017,9,22,14,0,879.0,93.0,2.8,19.0,700.0,846.29,651.13
2017,9,22,14,15,868.5,91.5,2.85,19.0,667.0,836.77,645.98
2017,9,22,14,30,858.0,90.0,2.9,19.0,634.0,824.16,638.8
2017,9,22,14,45,842.0,88.0,3.0,19.0,594.0,803.5,626.26
2017,9,22,15,0,826.0,86.0,3.1,19.0,554.0,786.45,616.31
2017,9,22,15,15,806.5,83.5,3.2,18.5,509.5,757.28,598.61
2017,9,22,15,30,787.0,81.0,3.3,18.0,465.0,725.91,579.02
2017,9,22,15,45,756.5,78.0,3.4,18.0,416.5,683.63,549.75
2017,9,22,16,0,726.0,75.0,3.5,18.0,368.0,640.16,518.95
2017,9,22,16,15,687.0,70.0,3.65,17.5,317.0,591.01,483.91
2017,9,22,16,30,648.0,65.0,3.8,17.0,266.0,538.89,444.24
2017,9,22,16,45,583.5,59.5,3.95,17.0,215.0,470.42,388.46
2017,9,22,17,0,519.0,54.0,4.1,17.0,164.0,404.78,332.71
2017,9,22,17,15,425.0,44.0,4.15,16.5,117.5,320.45,260.09
2017,9,22,17,30,331.0,34.0,4.2,16.0,71.0,242.94,188.76
2017,9,22,17,45,165.5,17.0,4.3,16.0,35.5,120.99,37.93
2017,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,23,6,15,149.5,15.0,2.85,14.0,28.5,11.96,0.0
2017,9,23,6,30,299.0,30.0,2.9,14.0,57.0,24.09,13.71
2017,9,23,6,45,410.5,39.5,2.95,14.5,104.0,30.42,20.85
2017,9,23,7,0,522.0,49.0,3.0,15.0,151.0,36.49,26.65
2017,9,23,7,15,586.0,56.0,2.95,15.5,202.0,40.11,30.07
2017,9,23,7,30,650.0,63.0,2.9,16.0,253.0,43.6,33.2
2017,9,23,7,45,697.5,66.5,2.9,16.5,305.5,48.68,37.62
2017,9,23,8,0,745.0,70.0,2.9,17.0,358.0,49.5,38.18
2017,9,23,8,15,774.0,74.0,2.85,17.5,407.5,81.69,43.96
2017,9,23,8,30,803.0,78.0,2.8,18.0,457.0,131.77,71.18
2017,9,23,8,45,827.5,79.5,2.75,18.5,503.5,182.04,108.16
2017,9,23,9,0,852.0,81.0,2.7,19.0,550.0,240.54,156.54
2017,9,23,9,15,866.5,83.0,2.7,19.0,591.0,292.32,202.21
2017,9,23,9,30,881.0,85.0,2.7,19.0,632.0,344.6,248.72
2017,9,23,9,45,891.5,87.0,2.7,19.5,666.5,395.74,293.38
2017,9,23,10,0,902.0,89.0,2.7,20.0,701.0,446.54,336.68
2017,9,23,10,15,909.5,90.5,2.7,20.0,729.0,495.0,377.71
2017,9,23,10,30,917.0,92.0,2.7,20.0,757.0,542.39,416.82
2017,9,23,10,45,920.0,93.5,2.75,20.5,777.0,586.08,451.49
2017,9,23,11,0,923.0,95.0,2.8,21.0,797.0,627.94,483.82
2017,9,23,11,15,926.0,95.5,2.85,21.0,809.5,666.86,514.19
2017,9,23,11,30,929.0,96.0,2.9,21.0,822.0,703.57,542.39
2017,9,23,11,45,929.0,97.0,3.0,21.5,826.0,736.34,566.39
2017,9,23,12,0,929.0,98.0,3.1,22.0,830.0,766.43,586.77
2017,9,23,12,15,927.5,97.5,3.2,22.0,826.0,791.14,604.49
2017,9,23,12,30,926.0,97.0,3.3,22.0,822.0,812.82,620.2
2017,9,23,12,45,909.0,103.5,3.4,22.0,806.0,826.31,630.3
2017,9,23,13,0,892.0,110.0,3.5,22.0,790.0,836.29,638.13
2017,9,23,13,15,885.5,109.0,3.6,22.0,770.0,843.69,644.33
2017,9,23,13,30,879.0,108.0,3.7,22.0,750.0,847.83,648.4
2017,9,23,13,45,866.0,108.0,3.85,22.0,721.5,844.38,647.56
2017,9,23,14,0,853.0,108.0,4.0,22.0,693.0,843.61,648.76
2017,9,23,14,15,840.5,106.0,4.05,21.5,659.0,832.37,643.44
2017,9,23,14,30,828.0,104.0,4.1,21.0,625.0,818.07,636.07
2017,9,23,14,45,810.5,101.5,4.2,21.0,584.5,796.17,622.26
2017,9,23,15,0,793.0,99.0,4.3,21.0,544.0,771.61,606.5
2017,9,23,15,15,770.5,96.0,4.35,21.0,499.0,740.06,585.29
2017,9,23,15,30,748.0,93.0,4.4,21.0,454.0,706.45,562.48
2017,9,23,15,45,719.0,88.0,4.45,21.0,406.0,667.57,535.34
2017,9,23,16,0,690.0,83.0,4.5,21.0,358.0,624.17,504.18
2017,9,23,16,15,647.0,77.5,4.55,20.5,307.0,569.58,464.03
2017,9,23,16,30,604.0,72.0,4.6,20.0,256.0,515.46,422.1
2017,9,23,16,45,545.0,64.0,4.65,19.5,206.5,449.0,368.5
2017,9,23,17,0,486.0,56.0,4.7,19.0,157.0,385.05,314.66
2017,9,23,17,15,385.5,45.5,4.8,18.5,111.0,298.1,239.97
2017,9,23,17,30,285.0,35.0,4.9,18.0,65.0,218.44,166.58
2017,9,23,17,45,142.5,17.5,5.0,17.5,32.5,105.49,10.47
2017,9,23,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,6,15,155.0,14.0,1.1,16.0,28.0,13.34,0.0
2017,9,24,6,30,310.0,28.0,1.1,16.0,56.0,22.34,11.93
2017,9,24,6,45,413.5,38.0,1.15,16.5,101.5,29.21,19.61
2017,9,24,7,0,517.0,48.0,1.2,17.0,147.0,35.76,25.79
2017,9,24,7,15,581.0,55.0,1.2,17.0,198.0,39.42,29.29
2017,9,24,7,30,645.0,62.0,1.2,17.0,249.0,42.94,32.5
2017,9,24,7,45,681.0,68.5,1.2,17.5,299.5,45.82,34.97
2017,9,24,8,0,717.0,75.0,1.2,18.0,350.0,53.65,41.69
2017,9,24,8,15,747.0,79.0,1.3,18.5,399.0,82.71,46.2
2017,9,24,8,30,777.0,83.0,1.4,19.0,448.0,131.35,71.8
2017,9,24,8,45,796.5,87.0,1.55,19.5,493.0,181.45,108.28
2017,9,24,9,0,816.0,91.0,1.7,20.0,538.0,233.21,150.84
2017,9,24,9,15,832.0,93.0,1.75,20.5,578.5,283.85,194.52
2017,9,24,9,30,848.0,95.0,1.8,21.0,619.0,335.3,239.12
2017,9,24,9,45,868.5,93.0,1.9,21.5,655.5,390.25,285.79
2017,9,24,10,0,889.0,91.0,2.0,22.0,692.0,440.59,328.09
2017,9,24,10,15,897.0,92.5,2.05,22.0,719.5,488.63,368.28
2017,9,24,10,30,905.0,94.0,2.1,22.0,747.0,535.68,406.7
2017,9,24,10,45,907.0,96.5,2.15,22.5,767.0,579.19,440.71
2017,9,24,11,0,909.0,99.0,2.2,23.0,787.0,620.84,472.38
2017,9,24,11,15,912.5,99.5,2.25,23.0,799.5,659.53,502.13
2017,9,24,11,30,916.0,100.0,2.3,23.0,812.0,696.09,529.8
2017,9,24,11,45,912.0,103.0,2.35,23.0,815.0,727.6,553.36
2017,9,24,12,0,908.0,106.0,2.4,23.0,818.0,756.28,573.73
2017,9,24,12,15,907.0,105.5,2.55,23.0,814.0,780.87,591.57
2017,9,24,12,30,906.0,105.0,2.7,23.0,810.0,802.52,607.48
2017,9,24,12,45,907.0,102.0,2.85,23.0,799.0,820.2,620.76
2017,9,24,13,0,908.0,99.0,3.0,23.0,788.0,834.77,632.03
2017,9,24,13,15,902.5,98.0,3.1,23.0,768.5,842.96,638.76
2017,9,24,13,30,897.0,97.0,3.2,23.0,749.0,847.85,643.39
2017,9,24,13,45,892.5,94.0,3.3,23.0,722.5,848.11,644.98
2017,9,24,14,0,888.0,91.0,3.4,23.0,696.0,845.05,644.43
2017,9,24,14,15,752.0,130.0,3.45,22.5,625.0,785.38,605.08
2017,9,24,14,30,616.0,169.0,3.5,22.0,554.0,715.36,557.16
2017,9,24,14,45,730.0,125.0,3.6,22.0,552.0,757.33,590.33
2017,9,24,15,0,844.0,81.0,3.7,22.0,550.0,782.13,609.87
2017,9,24,15,15,824.5,78.5,3.7,22.0,505.5,758.82,594.49
2017,9,24,15,30,805.0,76.0,3.7,22.0,461.0,727.12,573.19
2017,9,24,15,45,777.5,72.5,3.75,22.0,412.0,686.21,544.97
2017,9,24,16,0,750.0,69.0,3.8,22.0,363.0,643.96,515.17
2017,9,24,16,15,711.0,64.5,3.8,21.5,312.0,591.47,477.5
2017,9,24,16,30,672.0,60.0,3.8,21.0,261.0,538.99,437.69
2017,9,24,16,45,610.0,54.0,3.85,20.5,210.0,474.82,386.27
2017,9,24,17,0,548.0,48.0,3.9,20.0,159.0,409.78,331.87
2017,9,24,17,15,449.5,39.0,3.9,19.5,112.0,324.05,258.42
2017,9,24,17,30,351.0,30.0,3.9,19.0,65.0,245.73,183.95
2017,9,24,17,45,175.5,15.0,3.95,18.5,32.5,118.43,0.0
2017,9,24,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,6,15,150.0,13.5,1.1,16.0,26.5,12.87,0.0
2017,9,25,6,30,300.0,27.0,1.1,16.0,53.0,21.52,10.98
2017,9,25,6,45,406.5,36.5,1.1,16.5,97.5,27.98,18.51
2017,9,25,7,0,513.0,46.0,1.1,17.0,142.0,34.16,24.37
2017,9,25,7,15,576.5,52.5,1.05,17.0,192.0,37.49,27.58
2017,9,25,7,30,640.0,59.0,1.0,17.0,242.0,40.7,30.53
2017,9,25,7,45,681.5,63.5,0.95,17.5,292.5,46.4,35.5
2017,9,25,8,0,723.0,68.0,0.9,18.0,343.0,48.1,36.84
2017,9,25,8,15,753.0,71.5,1.0,18.5,391.5,75.0,40.64
2017,9,25,8,30,783.0,75.0,1.1,19.0,440.0,123.46,65.45
2017,9,25,8,45,800.5,79.5,1.2,19.5,484.5,173.9,101.94
2017,9,25,9,0,818.0,84.0,1.3,20.0,529.0,225.75,144.46
2017,9,25,9,15,834.0,86.0,1.45,20.5,569.5,276.39,188.13
2017,9,25,9,30,850.0,88.0,1.6,21.0,610.0,333.07,236.83
2017,9,25,9,45,861.5,90.0,1.8,21.5,644.0,382.95,279.98
2017,9,25,10,0,873.0,92.0,2.0,22.0,678.0,432.62,322.14
2017,9,25,10,15,881.0,93.5,2.0,22.0,705.5,479.88,361.63
2017,9,25,10,30,889.0,95.0,2.0,22.0,733.0,526.16,399.32
2017,9,25,10,45,894.5,96.0,2.05,22.5,753.5,569.48,433.24
2017,9,25,11,0,900.0,97.0,2.1,23.0,774.0,611.21,465.05
2017,9,25,11,15,903.5,97.5,2.15,23.0,786.0,649.47,494.52
2017,9,25,11,30,907.0,98.0,2.2,23.0,798.0,685.62,521.93
2017,9,25,11,45,907.0,98.5,2.25,23.5,802.5,717.11,544.55
2017,9,25,12,0,907.0,99.0,2.3,24.0,807.0,745.96,563.95
2017,9,25,12,15,906.5,99.0,2.4,24.0,803.5,771.21,581.88
2017,9,25,12,30,906.0,99.0,2.5,24.0,800.0,793.56,597.91
2017,9,25,12,45,896.0,101.5,2.6,24.0,786.5,808.06,608.66
2017,9,25,13,0,886.0,104.0,2.7,24.0,773.0,819.27,617.32
2017,9,25,13,15,880.5,103.0,2.8,24.0,753.0,827.21,623.9
2017,9,25,13,30,875.0,102.0,2.9,24.0,733.0,831.92,628.42
2017,9,25,13,45,866.5,100.5,3.0,24.0,706.0,830.41,628.81
2017,9,25,14,0,858.0,99.0,3.1,24.0,679.0,825.69,627.15
2017,9,25,14,15,846.0,97.0,3.25,24.0,645.5,814.41,621.3
2017,9,25,14,30,834.0,95.0,3.4,24.0,612.0,806.18,617.68
2017,9,25,14,45,817.0,93.0,3.55,24.0,572.0,785.13,604.99
2017,9,25,15,0,800.0,91.0,3.7,24.0,532.0,761.43,590.38
2017,9,25,15,15,778.0,88.0,3.85,23.5,487.5,730.19,571.25
2017,9,25,15,30,756.0,85.0,4.0,23.0,443.0,696.89,550.23
2017,9,25,15,45,723.0,81.5,4.15,22.5,394.0,653.02,520.76
2017,9,25,16,0,690.0,78.0,4.3,22.0,345.0,611.91,492.54
2017,9,25,16,15,646.5,72.5,4.3,21.5,295.0,557.28,452.02
2017,9,25,16,30,603.0,67.0,4.3,21.0,245.0,503.19,409.94
2017,9,25,16,45,538.5,60.0,4.35,20.5,195.5,435.09,354.95
2017,9,25,17,0,474.0,53.0,4.4,20.0,146.0,369.92,299.99
2017,9,25,17,15,371.0,42.0,4.3,19.5,101.5,282.5,224.78
2017,9,25,17,30,268.0,31.0,4.2,19.0,57.0,203.0,148.71
2017,9,25,17,45,134.0,15.5,4.15,18.5,28.5,97.56,0.0
2017,9,25,18,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,26,6,15,137.0,13.5,0.9,17.0,25.0,12.87,0.0
2017,9,26,6,30,274.0,27.0,1.0,17.0,50.0,21.65,10.64
2017,9,26,6,45,385.5,37.0,1.15,17.5,94.5,28.56,18.86
2017,9,26,7,0,497.0,47.0,1.3,18.0,139.0,35.16,25.1
2017,9,26,7,15,563.0,53.5,1.3,18.5,189.0,38.42,28.19
2017,9,26,7,30,629.0,60.0,1.3,19.0,239.0,41.6,31.04
2017,9,26,7,45,673.0,65.0,1.35,19.5,289.5,47.8,36.4
2017,9,26,8,0,717.0,70.0,1.4,20.0,340.0,49.86,38.05
2017,9,26,8,15,747.5,73.5,1.55,20.5,389.0,74.47,41.0
2017,9,26,8,30,778.0,77.0,1.7,21.0,438.0,122.6,64.86
2017,9,26,8,45,799.0,80.5,1.85,21.5,483.0,172.41,100.24
2017,9,26,9,0,820.0,84.0,2.0,22.0,528.0,224.01,142.13
2017,9,26,9,15,836.5,86.0,2.05,22.5,568.5,274.81,185.69
2017,9,26,9,30,853.0,88.0,2.1,23.0,609.0,331.69,234.29
2017,9,26,9,45,865.0,90.0,2.2,23.5,643.5,381.84,277.37
2017,9,26,10,0,877.0,92.0,2.3,24.0,678.0,431.82,319.42
2017,9,26,10,15,886.0,93.5,2.35,24.0,706.0,479.65,359.38
2017,9,26,10,30,895.0,95.0,2.4,24.0,734.0,526.59,397.67
2017,9,26,10,45,900.0,96.0,2.45,24.5,754.0,569.84,431.51
2017,9,26,11,0,905.0,97.0,2.5,25.0,774.0,611.44,463.21
2017,9,26,11,15,908.5,98.0,2.5,25.5,787.0,650.3,491.9
2017,9,26,11,30,912.0,99.0,2.5,26.0,800.0,687.03,518.35
2017,9,26,11,45,914.5,99.0,2.5,26.5,805.0,719.85,541.5
2017,9,26,12,0,917.0,99.0,2.5,27.0,810.0,750.15,561.57
2017,9,26,12,15,916.5,98.5,2.5,27.0,806.5,775.1,578.5
2017,9,26,12,30,916.0,98.0,2.5,27.0,803.0,797.11,593.47
2017,9,26,12,45,919.5,94.5,2.55,27.0,793.0,816.13,606.82
2017,9,26,13,0,923.0,91.0,2.6,27.0,783.0,832.06,618.22
2017,9,26,13,15,918.0,90.5,2.6,27.0,763.5,841.13,624.79
2017,9,26,13,30,913.0,90.0,2.6,27.0,744.0,846.88,629.3
2017,9,26,13,45,905.5,88.5,2.65,27.0,717.0,846.16,629.98
2017,9,26,14,0,898.0,87.0,2.7,27.0,690.0,842.11,628.6
2017,9,26,14,15,887.0,85.5,2.7,27.0,656.0,831.92,622.87
2017,9,26,14,30,876.0,84.0,2.7,27.0,622.0,818.61,615.15
2017,9,26,14,45,861.0,82.0,2.75,27.0,582.0,798.5,603.15
2017,9,26,15,0,846.0,80.0,2.8,27.0,542.0,775.64,589.25
2017,9,26,15,15,825.5,77.5,2.8,26.5,497.0,751.46,575.2
2017,9,26,15,30,805.0,75.0,2.8,26.0,452.0,719.02,555.06
2017,9,26,15,45,776.0,71.5,2.85,26.0,403.0,677.12,526.89
2017,9,26,16,0,747.0,68.0,2.9,26.0,354.0,633.97,497.16
2017,9,26,16,15,705.5,63.5,2.9,25.5,302.5,580.09,459.24
2017,9,26,16,30,664.0,59.0,2.9,25.0,251.0,526.37,418.86
2017,9,26,16,45,600.0,53.0,2.9,24.5,200.0,461.89,367.95
2017,9,26,17,0,536.0,47.0,2.9,24.0,149.0,396.58,314.08
2017,9,26,17,15,429.0,37.5,2.8,23.5,103.0,307.02,238.62
2017,9,26,17,30,322.0,28.0,2.7,23.0,57.0,225.8,158.41
2017,9,26,17,45,161.0,14.0,2.6,22.5,28.5,87.39,0.0
2017,9,26,18,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,6,15,141.5,13.0,1.55,18.0,24.5,12.39,0.0
2017,9,27,6,30,283.0,26.0,1.7,18.0,49.0,20.85,9.52
2017,9,27,6,45,395.5,36.0,1.85,18.5,93.5,27.81,18.06
2017,9,27,7,0,508.0,46.0,2.0,19.0,138.0,34.45,24.33
2017,9,27,7,15,574.5,52.5,1.95,19.5,188.5,37.76,27.46
2017,9,27,7,30,641.0,59.0,1.9,20.0,239.0,40.98,30.34
2017,9,27,7,45,684.5,64.0,1.85,20.5,290.0,47.14,35.66
2017,9,27,8,0,728.0,69.0,1.8,21.0,341.0,49.24,37.34
2017,9,27,8,15,758.5,72.5,1.75,21.5,390.0,72.07,39.7
2017,9,27,8,30,789.0,76.0,1.7,22.0,439.0,120.71,63.04
2017,9,27,8,45,811.0,78.5,1.7,23.0,484.0,170.38,97.5
2017,9,27,9,0,833.0,81.0,1.7,24.0,529.0,221.91,138.55
2017,9,27,9,15,849.0,83.5,1.65,24.5,569.5,279.28,186.63
2017,9,27,9,30,865.0,86.0,1.6,25.0,610.0,331.3,230.87
2017,9,27,9,45,867.5,91.5,1.55,25.5,642.5,381.6,273.45
2017,9,27,10,0,870.0,97.0,1.5,26.0,675.0,430.89,314.04
2017,9,27,10,15,879.0,98.5,1.5,26.0,703.0,478.4,352.83
2017,9,27,10,30,888.0,100.0,1.5,26.0,731.0,525.03,389.89
2017,9,27,10,45,894.0,101.0,1.5,26.5,751.0,568.52,422.9
2017,9,27,11,0,900.0,102.0,1.5,27.0,771.0,610.46,453.79
2017,9,27,11,15,903.5,102.5,1.6,27.0,783.5,648.67,482.84
2017,9,27,11,30,907.0,103.0,1.7,27.0,796.0,684.75,509.92
2017,9,27,11,45,908.0,103.5,1.85,27.0,800.5,716.87,534.22
2017,9,27,12,0,909.0,104.0,2.0,27.0,805.0,746.41,555.96
2017,9,27,12,15,908.0,103.5,2.1,26.5,801.0,770.8,574.2
2017,9,27,12,30,907.0,103.0,2.2,26.0,797.0,792.25,590.62
2017,9,27,12,45,908.5,100.0,2.35,26.0,786.0,810.07,603.92
2017,9,27,13,0,910.0,97.0,2.5,26.0,775.0,824.78,615.25
2017,9,27,13,15,904.5,96.0,2.55,26.0,755.0,832.81,621.5
2017,9,27,13,30,899.0,95.0,2.6,26.0,735.0,837.52,625.7
2017,9,27,13,45,890.5,93.5,2.65,26.0,707.5,835.95,625.81
2017,9,27,14,0,882.0,92.0,2.7,26.0,680.0,831.09,623.86
2017,9,27,14,15,870.5,90.5,2.7,25.5,646.0,820.58,619.07
2017,9,27,14,30,859.0,89.0,2.7,25.0,612.0,807.02,612.28
2017,9,27,14,45,844.0,86.0,2.75,25.0,572.0,791.96,603.66
2017,9,27,15,0,829.0,83.0,2.8,25.0,532.0,768.29,588.99
2017,9,27,15,15,807.5,80.0,2.75,24.5,487.0,736.99,569.42
2017,9,27,15,30,786.0,77.0,2.7,24.0,442.0,703.57,548.07
2017,9,27,15,45,758.0,73.0,2.7,24.0,393.5,662.3,519.79
2017,9,27,16,0,730.0,69.0,2.7,24.0,345.0,619.77,489.97
2017,9,27,16,15,687.5,64.5,2.6,23.5,294.0,565.81,451.01
2017,9,27,16,30,645.0,60.0,2.5,23.0,243.0,516.16,412.77
2017,9,27,16,45,583.0,53.0,2.45,22.5,193.0,448.75,359.23
2017,9,27,17,0,521.0,46.0,2.4,22.0,143.0,384.21,305.5
2017,9,27,17,15,413.0,36.0,2.3,21.5,97.5,294.61,229.43
2017,9,27,17,30,305.0,26.0,2.2,21.0,52.0,213.72,145.31
2017,9,27,17,45,152.5,13.0,2.1,20.5,26.0,81.84,0.0
2017,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,6,15,122.0,13.0,0.35,17.0,22.5,12.39,0.0
2017,9,28,6,30,244.0,26.0,0.3,17.0,45.0,20.97,9.18
2017,9,28,6,45,352.0,38.0,0.3,17.5,88.5,29.77,19.83
2017,9,28,7,0,460.0,50.0,0.3,18.0,132.0,38.11,27.67
2017,9,28,7,15,527.5,58.0,0.3,18.0,181.5,42.48,31.84
2017,9,28,7,30,595.0,66.0,0.3,18.0,231.0,46.68,35.68
2017,9,28,7,45,299.0,96.0,0.35,18.5,179.0,67.34,53.66
2017,9,28,8,0,3.0,126.0,0.4,19.0,127.0,110.1,90.19
2017,9,28,8,15,20.5,152.0,0.4,19.5,161.0,132.09,102.92
2017,9,28,8,30,38.0,178.0,0.4,20.0,195.0,150.08,115.61
2017,9,28,8,45,50.5,201.0,0.45,20.5,226.5,174.0,133.18
2017,9,28,9,0,63.0,224.0,0.5,21.0,258.0,199.6,152.09
2017,9,28,9,15,73.5,245.0,0.55,21.0,287.5,224.87,171.2
2017,9,28,9,30,84.0,266.0,0.6,21.0,317.0,251.44,191.37
2017,9,28,9,45,100.5,285.5,0.7,21.5,349.5,280.21,212.78
2017,9,28,10,0,117.0,305.0,0.8,22.0,382.0,306.63,232.4
2017,9,28,10,15,154.0,319.5,1.0,22.0,425.5,344.5,261.2
2017,9,28,10,30,191.0,334.0,1.2,22.0,469.0,385.73,292.53
2017,9,28,10,45,241.5,336.0,1.4,22.5,511.5,426.69,323.2
2017,9,28,11,0,292.0,338.0,1.6,23.0,554.0,470.3,355.78
2017,9,28,11,15,302.0,341.5,1.8,23.0,568.5,495.71,375.39
2017,9,28,11,30,312.0,345.0,2.0,23.0,583.0,521.12,395.01
2017,9,28,11,45,315.5,344.0,2.2,23.0,586.0,537.91,408.31
2017,9,28,12,0,319.0,343.0,2.4,23.0,589.0,553.92,421.04
2017,9,28,12,15,311.5,345.5,2.5,23.0,584.0,564.42,429.2
2017,9,28,12,30,304.0,348.0,2.6,23.0,579.0,573.62,436.41
2017,9,28,12,45,304.5,341.5,2.75,23.0,570.0,578.8,441.21
2017,9,28,13,0,305.0,335.0,2.9,23.0,561.0,582.73,445.14
2017,9,28,13,15,596.5,216.0,2.95,23.0,642.5,714.62,547.79
2017,9,28,13,30,888.0,97.0,3.0,23.0,724.0,827.43,629.84
2017,9,28,13,45,645.0,180.5,3.1,23.0,627.0,734.47,564.16
2017,9,28,14,0,402.0,264.0,3.2,23.0,530.0,614.56,474.31
2017,9,28,14,15,279.5,269.5,3.2,22.5,450.0,524.29,407.77
2017,9,28,14,30,157.0,275.0,3.2,22.0,370.0,422.76,330.59
2017,9,28,14,45,208.5,250.5,3.2,22.0,368.0,439.07,345.81
2017,9,28,15,0,260.0,226.0,3.2,22.0,366.0,464.98,367.61
2017,9,28,15,15,519.5,151.5,3.15,21.5,400.0,591.55,470.66
2017,9,28,15,30,779.0,77.0,3.1,21.0,434.0,694.87,551.15
2017,9,28,15,45,752.0,72.5,3.05,21.0,386.0,653.95,521.34
2017,9,28,16,0,725.0,68.0,3.0,21.0,338.0,611.75,490.93
2017,9,28,16,15,682.5,63.0,2.95,20.5,287.5,557.48,450.97
2017,9,28,16,30,640.0,58.0,2.9,20.0,237.0,507.43,411.75
2017,9,28,16,45,578.5,51.0,2.85,20.0,187.5,440.77,356.98
2017,9,28,17,0,517.0,44.0,2.8,20.0,138.0,377.01,302.28
2017,9,28,17,15,409.0,34.5,2.8,19.5,93.0,288.78,226.08
2017,9,28,17,30,301.0,25.0,2.8,19.0,48.0,206.97,134.6
2017,9,28,17,45,150.5,12.5,2.85,18.5,24.0,79.78,0.0
2017,9,28,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,29,6,15,124.0,12.0,3.0,16.0,21.5,11.44,0.0
2017,9,29,6,30,248.0,24.0,3.0,16.0,43.0,19.19,7.3
2017,9,29,6,45,350.0,35.5,3.0,16.0,84.5,27.6,17.96
2017,9,29,7,0,452.0,47.0,3.0,16.0,126.0,35.56,25.56
2017,9,29,7,15,519.5,54.5,2.85,16.0,174.0,39.63,29.5
2017,9,29,7,30,587.0,62.0,2.7,16.0,222.0,43.55,33.14
2017,9,29,7,45,293.5,82.0,2.55,16.5,162.0,57.29,45.25
2017,9,29,8,0,0.0,102.0,2.4,17.0,102.0,91.59,75.11
2017,9,29,8,15,2.5,127.0,2.45,17.0,128.5,112.59,88.78
2017,9,29,8,30,5.0,152.0,2.5,17.0,155.0,134.44,106.33
2017,9,29,8,45,31.0,186.0,2.65,17.0,203.0,160.41,126.03
2017,9,29,9,0,57.0,220.0,2.8,17.0,251.0,195.22,152.79
2017,9,29,9,15,40.5,223.0,2.8,17.0,245.5,200.14,157.2
2017,9,29,9,30,24.0,226.0,2.8,17.0,240.0,208.44,164.21
2017,9,29,9,45,38.0,252.5,2.85,17.0,277.0,232.59,182.97
2017,9,29,10,0,52.0,279.0,2.9,17.0,314.0,264.2,207.65
2017,9,29,10,15,53.5,292.0,2.95,17.0,329.0,281.08,220.82
2017,9,29,10,30,55.0,305.0,3.0,17.0,344.0,298.15,234.12
2017,9,29,10,45,41.5,296.0,3.05,17.5,325.5,288.7,226.25
2017,9,29,11,0,28.0,287.0,3.1,18.0,307.0,277.49,216.99
2017,9,29,11,15,21.5,273.0,3.15,18.0,288.5,264.74,206.99
2017,9,29,11,30,15.0,259.0,3.2,18.0,270.0,249.62,195.1
2017,9,29,11,45,37.0,299.5,3.25,18.0,327.5,304.93,238.63
2017,9,29,12,0,59.0,340.0,3.3,18.0,385.0,361.9,282.81
2017,9,29,12,15,46.0,322.5,3.4,18.0,357.5,340.29,265.99
2017,9,29,12,30,33.0,305.0,3.5,18.0,330.0,317.35,248.31
2017,9,29,12,45,33.0,298.5,3.6,18.5,323.5,314.1,245.66
2017,9,29,13,0,33.0,292.0,3.7,19.0,317.0,310.6,242.82
2017,9,29,13,15,44.0,298.5,3.85,18.5,330.5,328.91,258.18
2017,9,29,13,30,55.0,305.0,4.0,18.0,344.0,347.72,273.98
2017,9,29,13,45,35.0,267.0,4.2,18.0,291.5,294.83,232.76
2017,9,29,14,0,15.0,229.0,4.4,18.0,239.0,232.33,183.45
2017,9,29,14,15,9.5,206.5,4.5,18.0,213.0,206.25,162.97
2017,9,29,14,30,4.0,184.0,4.6,18.0,187.0,179.98,142.09
2017,9,29,14,45,10.5,187.5,4.7,18.0,193.5,189.93,150.78
2017,9,29,15,0,17.0,191.0,4.8,18.0,200.0,200.27,159.79
2017,9,29,15,15,8.5,141.5,4.75,17.5,146.0,142.83,113.36
2017,9,29,15,30,0.0,92.0,4.7,17.0,92.0,86.36,66.88
2017,9,29,15,45,0.0,88.5,4.7,17.0,88.5,83.33,64.57
2017,9,29,16,0,0.0,85.0,4.7,17.0,85.0,80.49,62.35
2017,9,29,16,15,284.0,74.0,4.7,17.0,151.5,296.88,248.62
2017,9,29,16,30,568.0,63.0,4.7,17.0,218.0,464.86,386.49
2017,9,29,16,45,503.0,55.0,4.7,17.0,171.0,397.52,328.55
2017,9,29,17,0,438.0,47.0,4.7,17.0,124.0,333.4,272.04
2017,9,29,17,15,328.0,36.0,4.65,16.5,82.5,245.83,194.49
2017,9,29,17,30,218.0,25.0,4.6,16.0,41.0,162.75,98.33
2017,9,29,17,45,109.0,12.5,4.55,16.0,20.5,60.58,0.0
2017,9,29,18,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,6,15,77.0,14.0,5.4,15.0,19.5,13.34,0.0
2017,9,30,6,30,154.0,28.0,5.4,15.0,39.0,22.09,8.42
2017,9,30,6,45,268.5,42.0,5.45,15.0,81.0,32.51,22.14
2017,9,30,7,0,383.0,56.0,5.5,15.0,123.0,42.53,31.72
2017,9,30,7,15,457.5,65.5,5.35,15.0,171.0,49.4,38.23
2017,9,30,7,30,532.0,75.0,5.2,15.0,219.0,54.58,43.05
2017,9,30,7,45,581.5,82.0,5.05,15.5,268.5,57.38,45.49
2017,9,30,8,0,631.0,89.0,4.9,16.0,318.0,60.09,47.74
2017,9,30,8,15,666.0,94.0,4.7,16.0,366.0,75.49,48.44
2017,9,30,8,30,701.0,99.0,4.5,16.0,414.0,120.82,69.54
2017,9,30,8,45,727.5,102.5,4.3,16.5,459.0,167.45,101.85
2017,9,30,9,0,754.0,106.0,4.1,17.0,504.0,216.51,141.57
2017,9,30,9,15,772.5,109.0,3.85,17.0,543.5,270.05,188.01
2017,9,30,9,30,791.0,112.0,3.6,17.0,583.0,319.71,232.12
2017,9,30,9,45,815.0,109.5,3.4,17.5,619.0,367.38,273.92
2017,9,30,10,0,839.0,107.0,3.2,18.0,655.0,416.16,315.81
2017,9,30,10,15,848.5,108.5,3.15,18.5,682.5,462.95,355.45
2017,9,30,10,30,858.0,110.0,3.1,19.0,710.0,509.01,393.35
2017,9,30,10,45,864.0,111.5,3.05,19.5,729.5,554.27,429.46
2017,9,30,11,0,870.0,113.0,3.0,20.0,749.0,595.39,461.5
2017,9,30,11,15,873.5,113.5,3.05,20.0,761.5,632.44,490.97
2017,9,30,11,30,877.0,114.0,3.1,20.0,774.0,667.43,518.39
