Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,11,45,878.5,114.5,3.15,20.5,778.0,698.89,541.75
2017,9,30,12,0,880.0,115.0,3.2,21.0,782.0,727.87,562.92
2017,9,30,12,15,879.5,114.5,3.3,21.0,778.0,751.85,580.8
2017,9,30,12,30,879.0,114.0,3.4,21.0,774.0,773.01,596.36
2017,9,30,12,45,868.5,117.0,3.5,21.0,760.5,787.13,607.04
2017,9,30,13,0,858.0,120.0,3.6,21.0,747.0,802.31,618.65
2017,9,30,13,15,851.5,118.5,3.8,21.0,727.0,809.07,624.86
2017,9,30,13,30,845.0,117.0,4.0,21.0,707.0,812.61,628.97
2017,9,30,13,45,834.5,116.0,4.25,21.0,679.5,810.28,629.21
2017,9,30,14,0,824.0,115.0,4.5,21.0,652.0,804.79,627.55
2017,9,30,14,15,810.5,112.5,4.65,21.0,617.5,792.15,620.5
2017,9,30,14,30,797.0,110.0,4.8,21.0,583.0,776.55,611.32
2017,9,30,14,45,779.0,107.0,5.0,21.0,543.0,754.02,597.24
2017,9,30,15,0,761.0,104.0,5.2,21.0,503.0,732.38,583.67
2017,9,30,15,15,735.5,100.0,5.3,20.5,458.5,698.45,561.31
2017,9,30,15,30,710.0,96.0,5.4,20.0,414.0,662.75,537.19
2017,9,30,15,45,676.5,90.5,5.5,19.5,366.0,617.99,505.42
2017,9,30,16,0,643.0,85.0,5.6,19.0,318.0,572.47,471.27
2017,9,30,16,15,593.5,78.5,5.65,18.5,268.0,514.67,425.85
2017,9,30,16,30,544.0,72.0,5.7,18.0,218.0,457.79,379.48
2017,9,30,16,45,469.0,63.0,5.8,18.0,169.5,384.06,316.86
2017,9,30,17,0,394.0,54.0,5.9,18.0,121.0,313.95,255.27
2017,9,30,17,15,277.5,40.0,5.9,17.5,79.0,221.25,173.34
2017,9,30,17,30,161.0,26.0,5.9,17.0,37.0,133.04,69.56
2017,9,30,17,45,80.5,13.0,5.95,16.5,18.5,47.97,0.0
2017,9,30,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,15,140.5,11.5,4.25,14.5,21.0,10.96,0.0
2017,10,1,6,30,281.0,23.0,4.3,15.0,42.0,18.55,5.26
2017,10,1,6,45,404.5,32.5,4.4,15.5,87.0,25.2,15.8
2017,10,1,7,0,528.0,42.0,4.5,16.0,132.0,31.56,21.99
2017,10,1,7,15,595.5,48.0,4.55,16.0,182.0,34.63,25.04
2017,10,1,7,30,663.0,54.0,4.6,16.0,232.0,41.22,31.04
2017,10,1,7,45,708.0,58.5,4.65,16.5,283.0,43.14,32.72
2017,10,1,8,0,753.0,63.0,4.7,17.0,334.0,45.04,34.29
2017,10,1,8,15,781.5,66.0,4.65,17.5,382.5,59.45,34.46
2017,10,1,8,30,810.0,69.0,4.6,18.0,431.0,108.41,55.21
2017,10,1,8,45,830.5,71.5,4.6,18.5,475.5,158.67,89.56
2017,10,1,9,0,851.0,74.0,4.6,19.0,520.0,216.62,136.61
2017,10,1,9,15,865.5,76.0,4.55,19.0,559.5,267.78,181.64
2017,10,1,9,30,880.0,78.0,4.5,19.0,599.0,319.4,228.07
2017,10,1,9,45,884.0,82.5,4.45,19.5,631.0,369.87,273.16
2017,10,1,10,0,888.0,87.0,4.4,20.0,663.0,419.4,316.51
2017,10,1,10,15,896.0,88.0,4.4,20.0,690.0,466.47,357.54
2017,10,1,10,30,904.0,89.0,4.4,20.0,717.0,512.51,396.77
2017,10,1,10,45,907.0,91.0,4.4,20.5,736.0,555.61,431.97
2017,10,1,11,0,910.0,93.0,4.4,21.0,755.0,596.88,464.79
2017,10,1,11,15,912.5,93.5,4.4,21.0,766.5,634.47,494.99
2017,10,1,11,30,915.0,94.0,4.4,21.0,778.0,669.82,522.93
2017,10,1,11,45,912.5,95.5,4.4,21.0,780.5,700.44,546.86
2017,10,1,12,0,910.0,97.0,4.4,21.0,783.0,728.26,568.25
2017,10,1,12,15,908.5,97.0,4.45,21.0,778.5,752.44,585.97
2017,10,1,12,30,907.0,97.0,4.5,21.0,774.0,773.66,601.63
2017,10,1,12,45,903.5,96.0,4.6,21.0,761.5,789.31,613.67
2017,10,1,13,0,900.0,95.0,4.7,21.0,749.0,801.76,623.58
2017,10,1,13,15,894.5,94.5,4.8,21.0,729.0,809.95,630.58
2017,10,1,13,30,889.0,94.0,4.9,21.0,709.0,814.88,635.4
2017,10,1,13,45,877.5,93.5,5.0,21.0,681.0,811.78,634.58
2017,10,1,14,0,866.0,93.0,5.1,21.0,653.0,805.46,631.58
2017,10,1,14,15,853.5,91.0,5.15,20.5,619.0,793.56,625.6
2017,10,1,14,30,841.0,89.0,5.2,20.0,585.0,784.39,621.7
2017,10,1,14,45,823.0,87.0,5.3,20.0,544.5,762.47,607.41
2017,10,1,15,0,805.0,85.0,5.4,20.0,504.0,737.94,591.13
2017,10,1,15,15,782.0,82.0,5.45,19.5,459.5,706.03,570.0
2017,10,1,15,30,759.0,79.0,5.5,19.0,415.0,672.13,546.99
2017,10,1,15,45,722.0,76.5,5.6,19.0,366.0,627.05,513.86
2017,10,1,16,0,685.0,74.0,5.7,19.0,317.0,585.07,482.05
2017,10,1,16,15,638.0,68.5,5.75,18.5,267.5,529.22,438.09
2017,10,1,16,30,591.0,63.0,5.8,18.0,218.0,474.19,393.05
2017,10,1,16,45,508.0,56.0,5.85,17.5,168.5,397.05,327.94
2017,10,1,17,0,425.0,49.0,5.9,17.0,119.0,324.11,264.01
2017,10,1,17,15,301.0,36.5,5.85,16.5,77.5,229.05,178.92
2017,10,1,17,30,177.0,24.0,5.8,16.0,36.0,135.45,57.0
2017,10,1,17,45,88.5,12.0,5.75,15.5,18.0,50.17,0.0
2017,10,1,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,15,158.0,11.0,4.7,14.5,21.0,10.48,0.0
2017,10,2,6,30,316.0,22.0,4.8,15.0,42.0,17.75,3.71
2017,10,2,6,45,434.0,31.5,4.95,15.5,87.5,24.46,15.08
2017,10,2,7,0,552.0,41.0,5.1,16.0,133.0,30.87,21.34
2017,10,2,7,15,620.5,47.5,5.05,16.0,184.5,37.63,27.67
2017,10,2,7,30,689.0,54.0,5.0,16.0,236.0,41.44,31.22
2017,10,2,7,45,732.5,58.0,5.0,16.5,287.5,42.93,32.53
2017,10,2,8,0,776.0,62.0,5.0,17.0,339.0,44.45,33.77
2017,10,2,8,15,805.5,65.5,4.9,17.0,389.0,57.4,34.07
2017,10,2,8,30,835.0,69.0,4.8,17.0,439.0,108.03,54.81
2017,10,2,8,45,856.5,71.5,4.7,17.5,485.0,165.96,94.9
2017,10,2,9,0,878.0,74.0,4.6,18.0,531.0,219.11,137.87
2017,10,2,9,15,893.0,76.0,4.45,18.0,571.5,271.73,184.18
2017,10,2,9,30,908.0,78.0,4.3,18.0,612.0,324.83,231.94
2017,10,2,9,45,915.5,81.0,4.2,18.5,645.5,376.54,278.12
2017,10,2,10,0,923.0,84.0,4.1,19.0,679.0,427.56,322.79
2017,10,2,10,15,930.5,85.0,4.05,19.0,706.5,475.94,364.96
2017,10,2,10,30,938.0,86.0,4.0,19.0,734.0,523.16,405.16
2017,10,2,10,45,942.5,87.0,3.95,19.5,753.5,567.46,441.28
2017,10,2,11,0,947.0,88.0,3.9,20.0,773.0,609.94,474.94
2017,10,2,11,15,949.0,88.5,3.95,20.0,784.5,648.47,505.99
2017,10,2,11,30,951.0,89.0,4.0,20.0,796.0,684.63,534.67
2017,10,2,11,45,951.0,89.5,4.05,20.5,799.5,716.95,558.97
2017,10,2,12,0,951.0,90.0,4.1,21.0,803.0,746.48,580.45
2017,10,2,12,15,949.0,90.0,4.2,20.5,798.0,771.19,599.67
2017,10,2,12,30,947.0,90.0,4.3,20.0,793.0,792.78,616.81
2017,10,2,12,45,936.0,93.0,4.45,20.0,778.0,807.48,628.38
2017,10,2,13,0,925.0,96.0,4.6,20.0,763.0,818.73,637.77
2017,10,2,13,15,918.5,95.0,4.7,20.0,742.0,825.88,644.08
2017,10,2,13,30,912.0,94.0,4.8,20.0,721.0,829.66,648.14
2017,10,2,13,45,900.0,93.5,4.95,20.0,692.0,826.26,647.45
2017,10,2,14,0,888.0,93.0,5.1,20.0,663.0,819.56,644.5
2017,10,2,14,15,875.0,91.0,5.2,19.5,628.0,807.22,638.49
2017,10,2,14,30,862.0,89.0,5.3,19.0,593.0,797.5,634.49
2017,10,2,14,45,842.5,87.5,5.4,19.0,551.5,774.82,619.62
2017,10,2,15,0,823.0,86.0,5.5,19.0,510.0,749.5,602.72
2017,10,2,15,15,799.5,83.0,5.6,18.5,464.5,716.98,581.29
2017,10,2,15,30,776.0,80.0,5.7,18.0,419.0,682.42,557.86
2017,10,2,15,45,741.5,76.5,5.8,18.0,369.5,637.66,524.82
2017,10,2,16,0,707.0,73.0,5.9,18.0,320.0,595.85,492.94
2017,10,2,16,15,658.5,67.5,5.9,17.5,269.5,538.56,447.44
2017,10,2,16,30,610.0,62.0,5.9,17.0,219.0,482.13,400.86
2017,10,2,16,45,530.0,54.5,5.95,16.5,169.0,405.89,336.06
2017,10,2,17,0,450.0,47.0,6.0,16.0,119.0,333.68,272.19
2017,10,2,17,15,318.0,35.0,5.9,15.5,76.0,234.74,182.44
2017,10,2,17,30,186.0,23.0,5.8,15.0,33.0,136.13,36.79
2017,10,2,17,45,93.0,11.5,5.75,14.5,16.5,51.26,0.0
2017,10,2,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,3,6,15,80.0,12.0,3.4,12.0,17.0,11.44,0.0
2017,10,3,6,30,160.0,24.0,3.4,12.0,34.0,18.96,3.03
2017,10,3,6,45,287.0,37.0,3.45,12.5,76.0,29.66,19.66
2017,10,3,7,0,414.0,50.0,3.5,13.0,118.0,39.02,28.8
2017,10,3,7,15,491.0,58.5,3.4,13.0,167.0,43.78,33.5
2017,10,3,7,30,568.0,67.0,3.3,13.0,216.0,48.39,37.86
2017,10,3,7,45,622.0,72.5,3.2,13.5,266.5,50.31,39.56
2017,10,3,8,0,676.0,78.0,3.1,14.0,317.0,52.22,41.15
2017,10,3,8,15,710.5,82.5,3.05,14.5,365.5,62.08,40.85
2017,10,3,8,30,745.0,87.0,3.0,15.0,414.0,109.03,59.87
2017,10,3,8,45,771.5,90.0,2.95,15.5,459.5,162.04,96.03
2017,10,3,9,0,798.0,93.0,2.9,16.0,505.0,212.23,136.14
2017,10,3,9,15,816.0,95.5,2.7,16.0,545.5,262.21,179.67
2017,10,3,9,30,834.0,98.0,2.5,16.0,586.0,313.19,224.99
2017,10,3,9,45,855.0,97.0,2.35,16.5,622.0,362.89,268.63
2017,10,3,10,0,876.0,96.0,2.2,17.0,658.0,417.37,314.99
2017,10,3,10,15,885.5,97.5,2.1,17.5,685.5,464.96,355.03
2017,10,3,10,30,895.0,99.0,2.0,18.0,713.0,511.66,393.09
2017,10,3,10,45,902.5,99.5,1.9,18.5,733.5,555.35,427.63
2017,10,3,11,0,910.0,100.0,1.8,19.0,754.0,597.55,459.85
2017,10,3,11,15,913.5,100.5,1.85,19.0,766.5,635.69,489.89
2017,10,3,11,30,917.0,101.0,1.9,19.0,779.0,671.66,517.78
2017,10,3,11,45,918.0,101.5,2.0,19.5,782.5,703.67,541.65
2017,10,3,12,0,919.0,102.0,2.1,20.0,786.0,733.05,563.26
2017,10,3,12,15,917.5,101.5,2.3,20.0,781.5,756.92,581.59
2017,10,3,12,30,916.0,101.0,2.5,20.0,777.0,777.79,597.59
2017,10,3,12,45,911.0,101.0,2.75,20.0,764.0,793.45,610.35
2017,10,3,13,0,906.0,101.0,3.0,20.0,751.0,805.88,620.94
2017,10,3,13,15,900.0,100.0,3.15,20.0,730.5,813.23,627.5
2017,10,3,13,30,894.0,99.0,3.3,20.0,710.0,817.28,631.9
2017,10,3,13,45,884.5,97.5,3.5,20.0,682.0,814.74,632.03
2017,10,3,14,0,875.0,96.0,3.7,20.0,654.0,808.95,629.94
2017,10,3,14,15,862.0,94.0,3.75,19.5,619.0,802.2,627.77
2017,10,3,14,30,849.0,92.0,3.8,19.0,584.0,787.09,619.64
2017,10,3,14,45,831.5,89.5,3.9,19.0,543.0,764.97,605.47
2017,10,3,15,0,814.0,87.0,4.0,19.0,502.0,740.18,589.26
2017,10,3,15,15,789.5,83.5,4.1,18.5,456.5,706.52,567.33
2017,10,3,15,30,765.0,80.0,4.2,18.0,411.0,670.88,543.45
2017,10,3,15,45,731.5,75.5,4.35,18.0,362.0,626.01,511.12
2017,10,3,16,0,698.0,71.0,4.5,18.0,313.0,583.97,479.64
2017,10,3,16,15,648.0,65.5,4.6,17.5,262.0,526.16,434.48
2017,10,3,16,30,598.0,60.0,4.7,17.0,211.0,469.36,388.17
2017,10,3,16,45,521.0,52.0,4.85,17.0,161.5,395.09,324.9
2017,10,3,17,0,444.0,44.0,5.0,17.0,112.0,324.83,262.56
2017,10,3,17,15,312.5,32.0,4.9,16.5,70.5,227.25,173.5
2017,10,3,17,30,181.0,20.0,4.8,16.0,29.0,127.97,5.52
2017,10,3,17,45,90.5,10.0,4.75,15.5,14.5,48.36,0.0
2017,10,3,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,6,15,117.5,10.5,0.9,14.0,17.5,10.01,0.0
2017,10,4,6,30,235.0,21.0,0.9,14.0,35.0,17.01,0.46
2017,10,4,6,45,361.0,31.5,0.95,14.5,78.0,24.67,15.2
2017,10,4,7,0,487.0,42.0,1.0,15.0,121.0,31.95,22.39
2017,10,4,7,15,560.0,49.5,0.95,15.0,170.5,36.25,26.59
2017,10,4,7,30,633.0,57.0,0.9,15.0,220.0,40.39,30.47
2017,10,4,7,45,681.0,61.5,0.85,15.0,271.0,46.09,35.61
2017,10,4,8,0,729.0,66.0,0.8,15.0,322.0,47.87,37.17
2017,10,4,8,15,761.0,70.0,0.75,15.0,370.5,56.14,44.4
2017,10,4,8,30,793.0,74.0,0.7,15.0,419.0,104.74,55.11
2017,10,4,8,45,817.0,76.5,0.7,15.5,464.5,154.3,87.36
2017,10,4,9,0,841.0,79.0,0.7,16.0,510.0,205.9,128.02
2017,10,4,9,15,857.5,81.0,0.75,16.5,550.5,262.75,176.21
2017,10,4,9,30,874.0,83.0,0.8,17.0,591.0,314.38,221.09
2017,10,4,9,45,885.5,85.0,0.9,18.0,625.0,364.81,264.58
2017,10,4,10,0,897.0,87.0,1.0,19.0,659.0,414.95,306.85
2017,10,4,10,15,905.5,88.0,1.05,19.5,686.0,462.45,346.39
2017,10,4,10,30,914.0,89.0,1.1,20.0,713.0,508.91,383.97
2017,10,4,10,45,921.0,89.5,1.2,20.5,733.5,552.92,418.98
2017,10,4,11,0,928.0,90.0,1.3,21.0,754.0,595.34,451.9
2017,10,4,11,15,931.5,90.5,1.35,21.0,766.0,633.93,481.83
2017,10,4,11,30,935.0,91.0,1.4,21.0,778.0,670.3,509.6
2017,10,4,11,45,936.5,91.0,1.45,21.5,781.5,702.5,532.94
2017,10,4,12,0,938.0,91.0,1.5,22.0,785.0,732.03,554.0
2017,10,4,12,15,937.0,90.5,1.6,22.0,781.0,756.49,571.64
2017,10,4,12,30,936.0,90.0,1.7,22.0,777.0,777.91,587.21
2017,10,4,12,45,689.0,184.0,1.8,22.0,685.0,713.42,541.52
2017,10,4,13,0,442.0,278.0,1.9,22.0,593.0,630.62,479.92
2017,10,4,13,15,410.5,279.5,1.95,22.0,565.5,617.86,471.91
2017,10,4,13,30,379.0,281.0,2.0,22.0,538.0,594.58,455.88
2017,10,4,13,45,336.0,278.0,2.15,22.0,499.5,563.67,434.36
2017,10,4,14,0,293.0,275.0,2.3,22.0,461.0,531.25,411.37
2017,10,4,14,15,241.5,266.0,2.4,21.5,413.5,473.65,369.91
2017,10,4,14,30,190.0,257.0,2.5,21.0,366.0,425.98,334.89
2017,10,4,14,45,165.5,238.5,2.6,21.0,329.0,388.4,306.99
2017,10,4,15,0,141.0,220.0,2.7,21.0,292.0,350.47,278.32
2017,10,4,15,15,467.0,146.0,2.75,20.5,351.0,532.69,427.35
2017,10,4,15,30,793.0,72.0,2.8,20.0,410.0,678.23,541.18
2017,10,4,15,45,759.5,68.0,2.9,20.0,360.5,633.45,508.36
2017,10,4,16,0,726.0,64.0,3.0,20.0,311.0,587.7,475.06
2017,10,4,16,15,677.5,59.0,3.05,19.5,260.0,530.43,431.18
2017,10,4,16,30,629.0,54.0,3.1,19.0,209.0,478.08,389.03
2017,10,4,16,45,551.0,46.5,3.15,18.5,159.5,403.22,326.91
2017,10,4,17,0,473.0,39.0,3.2,18.0,110.0,332.61,265.46
2017,10,4,17,15,340.5,28.0,3.25,17.5,68.5,235.41,175.77
2017,10,4,17,30,208.0,17.0,3.3,17.0,27.0,134.8,0.0
2017,10,4,17,45,104.0,8.5,3.35,16.5,13.5,52.29,0.0
2017,10,4,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,15,126.5,9.5,0.7,12.0,16.5,9.05,0.0
2017,10,5,6,30,253.0,19.0,0.7,12.0,33.0,15.23,0.0
2017,10,5,6,45,380.5,29.5,0.75,12.5,76.5,22.98,13.82
2017,10,5,7,0,508.0,40.0,0.8,13.0,120.0,30.35,21.17
2017,10,5,7,15,580.5,47.0,0.75,13.0,170.0,34.32,25.1
2017,10,5,7,30,653.0,54.0,0.7,13.0,220.0,41.81,32.02
2017,10,5,7,45,390.5,97.0,0.7,13.5,202.0,69.35,56.56
2017,10,5,8,0,128.0,140.0,0.7,14.0,184.0,108.34,90.61
2017,10,5,8,15,467.5,105.5,0.7,14.5,302.0,75.03,61.05
2017,10,5,8,30,807.0,71.0,0.7,15.0,420.0,101.07,52.22
2017,10,5,8,45,491.0,146.5,0.7,15.5,365.5,165.11,110.38
2017,10,5,9,0,175.0,222.0,0.7,16.0,311.0,208.76,158.14
2017,10,5,9,15,160.5,241.0,0.75,16.5,327.5,233.09,177.92
2017,10,5,9,30,146.0,260.0,0.8,17.0,344.0,256.03,196.59
2017,10,5,9,45,177.0,275.0,0.9,17.5,383.0,289.3,222.02
2017,10,5,10,0,208.0,290.0,1.0,18.0,422.0,325.53,249.74
2017,10,5,10,15,189.5,304.5,1.1,18.5,428.5,343.46,263.97
2017,10,5,10,30,171.0,319.0,1.2,19.0,435.0,359.62,276.51
2017,10,5,10,45,168.5,329.0,1.35,19.5,446.0,378.4,290.87
2017,10,5,11,0,166.0,339.0,1.5,20.0,457.0,396.77,304.69
2017,10,5,11,15,219.5,338.5,1.55,20.0,497.0,438.07,336.32
2017,10,5,11,30,273.0,338.0,1.6,20.0,537.0,483.9,371.08
2017,10,5,11,45,274.5,338.0,1.7,20.5,539.5,498.77,381.88
2017,10,5,12,0,276.0,338.0,1.8,21.0,542.0,512.88,392.25
2017,10,5,12,15,276.0,336.0,1.9,21.0,538.5,523.23,400.59
2017,10,5,12,30,276.0,334.0,2.0,21.0,535.0,532.59,408.23
2017,10,5,12,45,606.5,210.0,2.1,21.5,642.0,675.13,518.16
2017,10,5,13,0,937.0,86.0,2.2,22.0,749.0,806.84,613.02
2017,10,5,13,15,931.5,85.5,2.3,22.0,728.5,815.14,618.92
2017,10,5,13,30,926.0,85.0,2.4,22.0,708.0,820.06,623.76
2017,10,5,13,45,917.5,83.5,2.55,22.0,680.0,818.17,624.4
2017,10,5,14,0,909.0,82.0,2.7,22.0,652.0,812.92,622.83
2017,10,5,14,15,897.0,80.5,2.75,22.0,617.0,801.66,616.5
2017,10,5,14,30,885.0,79.0,2.8,22.0,582.0,787.29,608.09
2017,10,5,14,45,868.5,76.5,2.9,22.0,541.0,765.31,594.58
2017,10,5,15,0,852.0,74.0,3.0,22.0,500.0,740.63,579.03
2017,10,5,15,15,829.5,71.5,3.05,21.5,454.5,714.75,563.27
2017,10,5,15,30,807.0,69.0,3.1,21.0,409.0,681.1,541.41
2017,10,5,15,45,773.5,65.5,3.15,21.0,359.5,636.72,509.92
2017,10,5,16,0,740.0,62.0,3.2,21.0,310.0,591.36,476.64
2017,10,5,16,15,692.0,57.0,3.2,20.5,258.5,534.21,432.7
2017,10,5,16,30,644.0,52.0,3.2,20.0,207.0,477.7,387.27
2017,10,5,16,45,565.0,45.0,3.25,19.5,157.5,406.86,328.13
2017,10,5,17,0,486.0,38.0,3.3,19.0,108.0,336.25,266.46
2017,10,5,17,15,348.5,27.0,3.25,18.5,66.5,236.8,172.56
2017,10,5,17,30,211.0,16.0,3.2,18.0,25.0,132.51,0.0
2017,10,5,17,45,105.5,8.0,3.2,17.5,12.5,52.01,0.0
2017,10,5,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,6,15,121.0,9.5,1.2,14.0,16.0,9.05,0.0
2017,10,6,6,30,242.0,19.0,1.3,14.0,32.0,15.36,0.0
2017,10,6,6,45,374.0,29.5,1.4,14.5,75.0,23.12,13.63
2017,10,6,7,0,506.0,40.0,1.5,15.0,118.0,30.5,21.04
2017,10,6,7,15,580.0,47.0,1.45,15.0,168.5,34.46,24.95
2017,10,6,7,30,654.0,54.0,1.4,15.0,219.0,41.98,31.85
2017,10,6,7,45,701.0,59.0,1.35,15.5,270.0,44.3,33.92
2017,10,6,8,0,748.0,64.0,1.3,16.0,321.0,46.59,35.87
2017,10,6,8,15,780.0,68.0,1.2,16.5,370.5,50.56,39.22
2017,10,6,8,30,812.0,72.0,1.1,17.0,420.0,99.96,51.52
2017,10,6,8,45,833.0,75.5,1.05,17.5,465.0,150.82,83.64
2017,10,6,9,0,854.0,79.0,1.0,18.0,510.0,203.38,124.5
2017,10,6,9,15,870.0,81.0,1.0,18.5,550.5,260.57,172.58
2017,10,6,9,30,886.0,83.0,1.0,19.0,591.0,312.54,217.49
2017,10,6,9,45,890.5,88.0,1.0,20.0,623.5,363.7,261.28
2017,10,6,10,0,895.0,93.0,1.0,21.0,656.0,413.95,303.15
2017,10,6,10,15,904.0,94.0,1.05,21.5,683.5,461.51,342.47
2017,10,6,10,30,913.0,95.0,1.1,22.0,711.0,508.07,379.89
2017,10,6,10,45,918.5,96.0,1.15,22.5,730.5,551.67,414.08
2017,10,6,11,0,924.0,97.0,1.2,23.0,750.0,593.57,446.05
2017,10,6,11,15,928.0,97.5,1.2,23.5,762.0,632.26,474.51
2017,10,6,11,30,932.0,98.0,1.2,24.0,774.0,668.76,500.66
2017,10,6,11,45,934.5,97.5,1.3,24.5,778.0,701.0,524.18
2017,10,6,12,0,937.0,97.0,1.4,25.0,782.0,730.6,545.51
2017,10,6,12,15,935.5,97.0,1.5,25.0,777.5,755.16,563.56
2017,10,6,12,30,934.0,97.0,1.6,25.0,773.0,776.66,579.03
2017,10,6,12,45,937.0,93.5,1.75,25.0,761.5,794.77,592.78
2017,10,6,13,0,940.0,90.0,1.9,25.0,750.0,809.71,604.52
2017,10,6,13,15,933.5,89.0,2.05,25.0,729.0,816.76,611.05
2017,10,6,13,30,927.0,88.0,2.2,25.0,708.0,820.39,615.44
2017,10,6,13,45,917.0,87.0,2.4,25.0,679.0,817.91,616.14
2017,10,6,14,0,907.0,86.0,2.6,25.0,650.0,812.08,614.61
2017,10,6,14,15,894.0,84.0,2.75,24.5,614.5,799.55,609.32
2017,10,6,14,30,881.0,82.0,2.9,24.0,579.0,783.9,601.83
2017,10,6,14,45,862.5,80.0,3.05,24.0,537.0,766.69,592.02
2017,10,6,15,0,844.0,78.0,3.2,24.0,495.0,741.36,576.26
2017,10,6,15,15,820.0,75.0,3.3,23.5,449.0,708.3,555.53
2017,10,6,15,30,796.0,72.0,3.4,23.0,403.0,673.21,532.81
2017,10,6,15,45,761.0,68.0,3.5,22.5,353.5,627.53,501.45
2017,10,6,16,0,726.0,64.0,3.6,22.0,304.0,580.95,467.8
2017,10,6,16,15,675.5,58.5,3.6,21.0,252.5,522.16,423.15
2017,10,6,16,30,625.0,53.0,3.6,20.0,201.0,468.62,380.3
2017,10,6,16,45,541.5,45.5,3.65,19.5,151.5,391.49,315.86
2017,10,6,17,0,458.0,38.0,3.7,19.0,102.0,319.02,252.29
2017,10,6,17,15,316.0,26.5,3.65,18.5,61.5,218.65,154.93
2017,10,6,17,30,174.0,15.0,3.6,18.0,21.0,93.55,0.0
2017,10,6,17,45,87.0,7.5,3.6,17.5,10.5,7.15,0.0
2017,10,6,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,6,15,103.5,9.0,0.7,14.0,14.0,8.58,0.0
2017,10,7,6,30,207.0,18.0,0.8,14.0,28.0,14.51,0.0
2017,10,7,6,45,336.5,29.5,0.95,14.5,69.5,23.24,13.58
2017,10,7,7,0,466.0,41.0,1.1,15.0,111.0,31.51,21.88
2017,10,7,7,15,542.0,48.5,1.25,15.0,160.0,35.82,26.14
2017,10,7,7,30,618.0,56.0,1.4,15.0,209.0,40.0,30.08
2017,10,7,7,45,665.5,61.5,1.55,15.5,259.0,42.36,32.2
2017,10,7,8,0,713.0,67.0,1.7,16.0,309.0,49.17,38.15
2017,10,7,8,15,746.0,71.0,1.75,16.5,357.5,50.73,39.37
2017,10,7,8,30,779.0,75.0,1.8,17.0,406.0,98.24,51.94
2017,10,7,8,45,803.5,77.5,1.85,17.5,451.0,146.82,82.01
2017,10,7,9,0,828.0,80.0,1.9,18.0,496.0,197.49,121.25
2017,10,7,9,15,845.0,82.5,1.95,18.0,536.0,248.37,164.88
2017,10,7,9,30,862.0,85.0,2.0,18.0,576.0,305.15,214.53
2017,10,7,9,45,872.5,87.5,2.1,18.5,609.0,354.89,258.48
2017,10,7,10,0,883.0,90.0,2.2,19.0,642.0,404.27,301.42
2017,10,7,10,15,892.0,91.5,2.3,19.0,669.0,451.58,342.46
2017,10,7,10,30,901.0,93.0,2.4,19.0,696.0,497.94,381.82
2017,10,7,10,45,904.5,94.5,2.55,19.5,715.0,540.38,416.74
2017,10,7,11,0,908.0,96.0,2.7,20.0,734.0,581.01,449.39
2017,10,7,11,15,911.0,97.0,2.85,20.0,745.5,618.9,480.16
2017,10,7,11,30,914.0,98.0,3.0,20.0,757.0,654.6,508.76
2017,10,7,11,45,913.5,99.0,3.2,20.5,760.0,685.71,532.76
2017,10,7,12,0,913.0,100.0,3.4,21.0,763.0,714.12,554.41
2017,10,7,12,15,911.0,99.5,3.65,21.0,757.5,737.2,573.0
2017,10,7,12,30,909.0,99.0,3.9,21.0,752.0,757.27,588.51
2017,10,7,12,45,904.0,98.5,4.15,21.0,738.5,772.06,600.33
2017,10,7,13,0,899.0,98.0,4.4,21.0,725.0,783.62,610.04
2017,10,7,13,15,891.5,97.0,4.65,20.5,704.0,789.51,617.48
2017,10,7,13,30,884.0,96.0,4.9,20.0,683.0,792.11,622.67
2017,10,7,13,45,872.0,95.0,5.15,20.0,654.0,787.98,621.82
2017,10,7,14,0,860.0,94.0,5.4,20.0,625.0,785.75,622.46
2017,10,7,14,15,845.5,92.0,5.6,19.5,589.5,772.55,615.96
2017,10,7,14,30,831.0,90.0,5.8,19.0,554.0,756.35,607.2
2017,10,7,14,45,810.0,88.0,6.0,19.0,513.0,732.37,591.29
2017,10,7,15,0,789.0,86.0,6.2,19.0,472.0,705.9,573.29
2017,10,7,15,15,762.0,82.5,6.3,18.5,426.5,671.03,549.28
2017,10,7,15,30,735.0,79.0,6.4,18.0,381.0,634.38,523.36
2017,10,7,15,45,692.5,75.5,6.5,18.0,332.0,589.19,488.6
2017,10,7,16,0,650.0,72.0,6.6,18.0,283.0,540.64,449.52
2017,10,7,16,15,593.5,66.0,6.5,17.5,233.5,480.27,400.08
2017,10,7,16,30,537.0,60.0,6.4,17.0,184.0,421.4,350.08
2017,10,7,16,45,437.0,52.0,6.3,16.5,136.5,337.39,277.49
2017,10,7,17,0,337.0,44.0,6.2,16.0,89.0,258.82,207.3
2017,10,7,17,15,200.0,29.0,6.05,15.5,52.5,161.65,110.92
2017,10,7,17,30,63.0,14.0,5.9,15.0,16.0,41.76,0.0
2017,10,7,17,45,31.5,7.0,5.75,15.0,8.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,6,15,65.0,9.5,4.1,13.0,12.5,9.05,0.0
2017,10,8,6,30,130.0,19.0,4.1,13.0,25.0,15.06,0.0
2017,10,8,6,45,274.0,31.5,4.2,13.5,65.5,25.25,15.05
2017,10,8,7,0,418.0,44.0,4.3,14.0,106.0,34.4,24.4
2017,10,8,7,15,500.5,52.5,4.3,14.5,155.0,39.42,29.3
2017,10,8,7,30,583.0,61.0,4.3,15.0,204.0,44.28,33.83
2017,10,8,7,45,644.0,65.0,4.35,15.5,255.5,45.25,34.72
2017,10,8,8,0,705.0,69.0,4.4,16.0,307.0,46.31,35.59
2017,10,8,8,15,740.5,73.5,4.4,16.0,356.0,52.65,41.14
2017,10,8,8,30,776.0,78.0,4.4,16.0,405.0,98.38,53.22
2017,10,8,8,45,809.0,78.5,4.4,16.5,452.0,145.99,81.88
2017,10,8,9,0,842.0,79.0,4.4,17.0,499.0,196.58,120.85
2017,10,8,9,15,860.0,81.5,4.35,17.5,539.5,248.3,165.32
2017,10,8,9,30,878.0,84.0,4.3,18.0,580.0,306.0,215.99
2017,10,8,9,45,889.5,86.5,4.3,18.5,614.0,356.76,261.36
2017,10,8,10,0,901.0,89.0,4.3,19.0,648.0,407.22,305.81
2017,10,8,10,15,910.0,90.0,4.25,19.0,675.5,454.84,347.63
2017,10,8,10,30,919.0,91.0,4.2,19.0,703.0,501.43,387.68
2017,10,8,10,45,924.5,92.5,4.2,19.5,723.0,545.52,424.13
2017,10,8,11,0,930.0,94.0,4.2,20.0,743.0,587.91,458.26
2017,10,8,11,15,933.5,94.5,4.25,20.0,755.0,626.33,489.6
2017,10,8,11,30,937.0,95.0,4.3,20.0,767.0,662.52,518.64
2017,10,8,11,45,937.0,96.0,4.4,20.5,770.0,694.56,543.35
2017,10,8,12,0,937.0,97.0,4.5,21.0,773.0,723.86,565.62
2017,10,8,12,15,936.0,97.0,4.55,21.0,768.5,748.63,584.93
2017,10,8,12,30,935.0,97.0,4.6,21.0,764.0,770.37,601.06
2017,10,8,12,45,924.0,99.5,4.7,21.5,749.5,784.26,610.68
2017,10,8,13,0,913.0,102.0,4.8,22.0,735.0,794.73,617.99
2017,10,8,13,15,907.0,101.0,4.85,22.0,714.0,801.96,624.06
2017,10,8,13,30,901.0,100.0,4.9,22.0,693.0,805.88,627.9
2017,10,8,13,45,887.5,100.0,4.95,22.0,664.0,806.67,629.67
2017,10,8,14,0,874.0,100.0,5.0,22.0,635.0,799.71,625.97
2017,10,8,14,15,860.5,98.0,5.0,21.5,599.5,787.32,619.42
2017,10,8,14,30,847.0,96.0,5.0,21.0,564.0,771.86,610.69
2017,10,8,14,45,830.0,92.5,5.05,21.0,523.5,749.12,595.62
2017,10,8,15,0,813.0,89.0,5.1,21.0,483.0,723.69,578.47
2017,10,8,15,15,786.5,85.0,5.0,21.0,436.5,688.29,553.01
2017,10,8,15,30,760.0,81.0,4.9,21.0,390.0,651.0,525.81
2017,10,8,15,45,694.0,81.5,4.8,21.0,336.5,594.49,482.45
2017,10,8,16,0,628.0,82.0,4.7,21.0,283.0,535.14,435.41
2017,10,8,16,15,568.5,74.0,4.45,20.5,232.0,471.2,384.15
2017,10,8,16,30,509.0,66.0,4.2,20.0,181.0,408.84,332.43
2017,10,8,16,45,339.5,56.5,4.0,19.5,124.5,283.42,228.25
2017,10,8,17,0,170.0,47.0,3.8,19.0,68.0,163.17,126.67
2017,10,8,17,15,96.0,26.5,3.7,18.5,37.5,93.53,57.78
2017,10,8,17,30,22.0,6.0,3.6,18.0,7.0,15.54,0.0
2017,10,8,17,45,11.0,3.0,3.5,17.5,3.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,9,6,15,15.0,4.0,2.8,14.0,4.5,3.81,0.0
2017,10,9,6,30,30.0,8.0,2.8,14.0,9.0,6.92,0.0
2017,10,9,6,45,79.0,27.5,2.85,14.5,37.5,22.8,12.77
2017,10,9,7,0,128.0,47.0,2.9,15.0,66.0,37.98,27.36
2017,10,9,7,15,176.0,70.5,2.9,15.5,107.5,55.51,43.28
2017,10,9,7,30,224.0,94.0,2.9,16.0,149.0,72.36,58.41
2017,10,9,7,45,267.5,114.5,2.95,16.5,194.0,86.51,70.89
2017,10,9,8,0,311.0,135.0,3.0,17.0,239.0,100.14,82.65
2017,10,9,8,15,345.0,151.5,2.9,17.5,283.0,110.63,91.43
2017,10,9,8,30,379.0,168.0,2.8,18.0,327.0,144.82,103.63
2017,10,9,8,45,419.5,178.0,2.7,18.5,371.0,175.66,121.75
2017,10,9,9,0,460.0,188.0,2.6,19.0,415.0,215.96,151.22
2017,10,9,9,15,481.5,198.0,2.5,19.5,453.0,256.22,183.51
2017,10,9,9,30,503.0,208.0,2.4,20.0,491.0,298.34,218.09
2017,10,9,9,45,598.0,186.5,2.3,20.5,542.0,339.42,250.31
2017,10,9,10,0,693.0,165.0,2.2,21.0,593.0,387.84,288.85
2017,10,9,10,15,704.0,168.0,2.2,21.0,618.5,430.27,324.58
2017,10,9,10,30,715.0,171.0,2.2,21.0,644.0,472.44,359.37
2017,10,9,10,45,713.5,177.0,2.25,21.5,660.5,510.69,389.88
2017,10,9,11,0,712.0,183.0,2.3,22.0,677.0,547.35,418.38
2017,10,9,11,15,716.0,184.5,2.4,22.0,687.5,581.29,445.33
2017,10,9,11,30,720.0,186.0,2.5,22.0,698.0,613.67,470.7
2017,10,9,11,45,712.5,190.0,2.7,22.0,699.0,639.41,491.22
2017,10,9,12,0,705.0,194.0,2.9,22.0,700.0,662.67,509.74
2017,10,9,12,15,702.5,193.5,2.95,22.0,695.0,682.52,525.15
2017,10,9,12,30,700.0,193.0,3.0,22.0,690.0,699.94,538.7
2017,10,9,12,45,716.0,182.0,3.1,22.0,682.0,717.89,553.27
2017,10,9,13,0,732.0,171.0,3.2,22.0,674.0,733.52,566.16
2017,10,9,13,15,723.0,168.5,3.2,22.0,653.5,736.52,569.12
2017,10,9,13,30,714.0,166.0,3.2,22.0,633.0,736.62,570.1
2017,10,9,13,45,690.5,167.0,3.25,22.0,603.0,726.39,563.68
2017,10,9,14,0,667.0,168.0,3.3,22.0,573.0,713.34,555.26
2017,10,9,14,15,649.0,164.0,3.25,21.5,539.0,696.65,545.02
2017,10,9,14,30,631.0,160.0,3.2,21.0,505.0,677.46,532.88
2017,10,9,14,45,608.5,153.0,3.2,21.0,466.0,649.42,513.31
2017,10,9,15,0,586.0,146.0,3.2,21.0,427.0,615.28,489.11
2017,10,9,15,15,553.5,138.5,3.05,21.0,383.5,576.33,460.23
2017,10,9,15,30,521.0,131.0,2.9,21.0,340.0,536.55,430.26
2017,10,9,15,45,489.0,119.0,2.8,21.0,295.0,491.34,395.76
2017,10,9,16,0,457.0,107.0,2.7,21.0,250.0,445.97,360.27
2017,10,9,16,15,396.5,94.5,2.4,20.5,203.0,382.44,309.44
2017,10,9,16,30,336.0,82.0,2.1,20.0,156.0,321.46,259.17
2017,10,9,16,45,265.5,64.5,1.85,19.5,113.5,251.72,200.56
2017,10,9,17,0,195.0,47.0,1.6,19.0,71.0,186.47,143.7
2017,10,9,17,15,104.5,27.0,1.5,18.5,39.0,97.97,55.6
2017,10,9,17,30,14.0,7.0,1.4,18.0,7.0,12.86,0.0
2017,10,9,17,45,7.0,3.5,1.3,18.0,3.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,10,6,15,8.5,4.0,2.1,14.0,4.5,3.81,0.0
2017,10,10,6,30,17.0,8.0,2.3,14.0,9.0,7.43,0.0
2017,10,10,6,45,70.0,30.5,2.55,14.5,39.5,25.1,14.32
2017,10,10,7,0,123.0,53.0,2.8,15.0,70.0,42.4,31.12
2017,10,10,7,15,180.0,75.5,2.8,15.5,112.0,59.08,46.36
2017,10,10,7,30,237.0,98.0,2.8,16.0,154.0,75.15,60.83
2017,10,10,7,45,290.5,115.0,2.8,16.5,199.5,86.92,71.24
2017,10,10,8,0,344.0,132.0,2.8,17.0,245.0,98.28,81.02
2017,10,10,8,15,382.5,145.5,2.75,17.0,289.0,101.24,83.46
2017,10,10,8,30,421.0,159.0,2.7,17.0,333.0,133.77,94.16
2017,10,10,8,45,458.0,167.5,2.65,17.5,375.5,170.42,116.52
2017,10,10,9,0,495.0,176.0,2.6,18.0,418.0,210.78,146.15
2017,10,10,9,15,518.0,183.5,2.6,18.0,455.5,250.98,178.98
2017,10,10,9,30,541.0,191.0,2.6,18.0,493.0,293.06,214.49
2017,10,10,9,45,636.5,166.5,2.6,18.5,542.0,333.18,246.7
2017,10,10,10,0,732.0,142.0,2.6,19.0,591.0,379.8,284.8
2017,10,10,10,15,743.5,144.5,2.6,19.0,617.0,423.46,322.29
2017,10,10,10,30,755.0,147.0,2.6,19.0,643.0,466.79,358.73
2017,10,10,10,45,760.0,149.5,2.6,19.5,661.5,506.41,390.84
2017,10,10,11,0,765.0,152.0,2.6,20.0,680.0,544.74,421.11
2017,10,10,11,15,769.5,153.0,2.6,20.0,691.0,579.96,449.18
2017,10,10,11,30,774.0,154.0,2.6,20.0,702.0,613.48,475.46
2017,10,10,11,45,767.0,158.5,2.65,20.0,703.5,641.26,497.16
2017,10,10,12,0,760.0,163.0,2.7,20.0,705.0,666.48,516.69
2017,10,10,12,15,758.0,162.5,2.7,20.0,700.0,687.57,532.95
2017,10,10,12,30,756.0,162.0,2.7,20.0,695.0,706.09,547.2
2017,10,10,12,45,606.5,210.5,2.75,20.0,633.5,663.82,515.08
2017,10,10,13,0,457.0,259.0,2.8,20.0,572.0,612.46,476.01
2017,10,10,13,15,336.5,279.0,2.85,20.0,505.5,544.43,424.9
