Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,13,30,216.0,299.0,2.9,20.0,439.0,472.12,369.4
2017,10,10,13,45,213.0,285.5,2.95,20.0,419.0,460.48,361.83
2017,10,10,14,0,210.0,272.0,3.0,20.0,399.0,447.8,353.15
2017,10,10,14,15,180.5,257.0,3.1,19.5,362.0,412.26,327.03
2017,10,10,14,30,151.0,242.0,3.2,19.0,325.0,376.08,300.06
2017,10,10,14,45,173.5,222.0,3.3,19.0,310.5,372.72,299.14
2017,10,10,15,0,196.0,202.0,3.4,19.0,296.0,367.88,296.89
2017,10,10,15,15,132.5,181.0,3.45,18.5,242.0,298.35,241.68
2017,10,10,15,30,69.0,160.0,3.5,18.0,188.0,219.77,178.0
2017,10,10,15,45,55.5,141.5,3.6,17.5,162.0,191.07,155.03
2017,10,10,16,0,42.0,123.0,3.7,17.0,136.0,162.76,131.81
2017,10,10,16,15,31.0,101.0,3.75,16.5,110.0,131.71,105.87
2017,10,10,16,30,20.0,79.0,3.8,16.0,84.0,100.65,79.43
2017,10,10,16,45,10.0,57.0,3.85,16.0,59.5,64.52,48.34
2017,10,10,17,0,0.0,35.0,3.9,16.0,35.0,34.78,22.56
2017,10,10,17,15,0.0,17.5,3.95,15.5,17.5,16.24,3.48
2017,10,10,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,11,6,15,6.5,4.0,4.95,12.0,4.5,3.81,0.0
2017,10,11,6,30,13.0,8.0,5.1,12.0,9.0,7.63,0.0
2017,10,11,6,45,59.5,31.5,5.25,12.5,39.5,26.94,15.52
2017,10,11,7,0,106.0,55.0,5.4,13.0,70.0,45.35,33.83
2017,10,11,7,15,158.5,80.0,5.45,13.0,112.5,62.18,49.51
2017,10,11,7,30,211.0,105.0,5.5,13.0,155.0,79.87,65.73
2017,10,11,7,45,271.0,123.5,5.55,13.5,202.5,92.59,77.15
2017,10,11,8,0,331.0,142.0,5.6,14.0,250.0,104.87,87.89
2017,10,11,8,15,282.0,153.5,5.55,14.0,255.5,111.81,93.89
2017,10,11,8,30,233.0,165.0,5.5,14.0,261.0,133.39,100.93
2017,10,11,8,45,407.5,148.0,5.45,14.5,337.5,149.22,102.98
2017,10,11,9,0,582.0,131.0,5.4,15.0,414.0,187.35,125.52
2017,10,11,9,15,568.0,148.0,5.25,15.0,442.5,231.72,164.42
2017,10,11,9,30,554.0,165.0,5.1,15.0,471.0,273.92,202.51
2017,10,11,9,45,574.0,169.5,4.95,15.5,503.5,314.51,237.92
2017,10,11,10,0,594.0,174.0,4.8,16.0,536.0,356.45,274.12
2017,10,11,10,15,511.0,214.5,4.7,16.0,535.0,388.16,303.26
2017,10,11,10,30,428.0,255.0,4.6,16.0,534.0,412.63,325.05
2017,10,11,10,45,467.5,247.0,4.6,16.5,560.0,447.49,353.4
2017,10,11,11,0,507.0,239.0,4.6,17.0,586.0,484.2,382.9
2017,10,11,11,15,467.0,260.5,4.6,17.0,584.5,504.3,399.3
2017,10,11,11,30,427.0,282.0,4.6,17.0,583.0,520.81,412.46
2017,10,11,11,45,394.0,293.5,4.65,17.0,572.0,526.68,417.49
2017,10,11,12,0,361.0,305.0,4.7,17.0,561.0,531.59,421.55
2017,10,11,12,15,363.5,302.0,4.75,17.0,558.0,544.13,432.01
2017,10,11,12,30,366.0,299.0,4.8,17.0,555.0,555.5,441.52
2017,10,11,12,45,382.5,288.0,4.85,17.5,551.5,567.74,451.21
2017,10,11,13,0,399.0,277.0,4.9,18.0,548.0,578.85,460.06
2017,10,11,13,15,513.0,227.0,4.95,18.0,564.5,629.88,502.28
2017,10,11,13,30,627.0,177.0,5.0,18.0,581.0,676.29,540.83
2017,10,11,13,45,549.5,211.0,5.05,18.0,554.0,655.38,524.07
2017,10,11,14,0,472.0,245.0,5.1,18.0,527.0,636.31,508.73
2017,10,11,14,15,443.5,222.0,5.1,18.0,474.5,593.07,476.91
2017,10,11,14,30,415.0,199.0,5.1,18.0,422.0,547.66,443.11
2017,10,11,14,45,358.5,207.5,5.2,18.0,390.0,503.98,409.34
2017,10,11,15,0,302.0,216.0,5.3,18.0,358.0,472.34,384.29
2017,10,11,15,15,276.5,196.0,5.4,17.5,316.0,430.13,352.35
2017,10,11,15,30,251.0,176.0,5.5,17.0,274.0,387.55,319.4
2017,10,11,15,45,200.5,149.5,5.65,16.5,221.0,309.29,256.36
2017,10,11,16,0,150.0,123.0,5.8,16.0,168.0,242.75,201.31
2017,10,11,16,15,122.5,95.5,5.95,15.5,128.5,190.44,157.35
2017,10,11,16,30,95.0,68.0,6.1,15.0,89.0,138.25,112.59
2017,10,11,16,45,64.5,44.5,6.25,15.0,57.0,90.23,70.64
2017,10,11,17,0,34.0,21.0,6.4,15.0,25.0,42.7,29.22
2017,10,11,17,15,17.0,10.5,6.4,14.5,12.5,20.3,3.81
2017,10,11,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,12,6,15,31.5,6.5,4.6,11.5,7.5,0.0,0.0
2017,10,12,6,30,63.0,13.0,4.6,12.0,15.0,12.39,0.0
2017,10,12,6,45,179.0,31.5,4.7,12.5,52.0,24.73,13.34
2017,10,12,7,0,295.0,50.0,4.8,13.0,89.0,38.71,28.0
2017,10,12,7,15,378.5,63.5,4.9,13.0,136.5,48.14,37.07
2017,10,12,7,30,462.0,77.0,5.0,13.0,184.0,57.2,45.56
2017,10,12,7,45,521.0,86.5,5.15,13.5,233.5,64.33,52.02
2017,10,12,8,0,580.0,96.0,5.3,14.0,283.0,69.03,56.14
2017,10,12,8,15,620.5,103.0,5.15,14.0,331.0,71.4,58.17
2017,10,12,8,30,661.0,110.0,5.0,14.0,379.0,105.0,65.95
2017,10,12,8,45,690.0,115.5,4.9,14.5,423.5,150.1,92.13
2017,10,12,9,0,719.0,121.0,4.8,15.0,468.0,197.99,128.16
2017,10,12,9,15,568.0,162.5,4.65,15.0,450.5,241.44,171.97
2017,10,12,9,30,417.0,204.0,4.5,15.0,433.0,268.77,202.28
2017,10,12,9,45,500.0,190.0,4.35,15.5,481.0,307.06,233.14
2017,10,12,10,0,583.0,176.0,4.2,16.0,529.0,352.51,270.39
2017,10,12,10,15,581.0,186.0,4.1,16.5,550.5,390.12,302.69
2017,10,12,10,30,579.0,196.0,4.0,17.0,572.0,427.06,333.64
2017,10,12,10,45,469.5,242.5,3.9,17.5,553.0,442.97,347.38
2017,10,12,11,0,360.0,289.0,3.8,18.0,534.0,449.83,352.76
2017,10,12,11,15,364.0,293.0,3.75,18.0,544.0,473.36,371.72
2017,10,12,11,30,368.0,297.0,3.7,18.0,554.0,496.29,389.91
2017,10,12,11,45,332.0,317.5,3.65,18.0,550.0,508.95,399.44
2017,10,12,12,0,296.0,338.0,3.6,18.0,546.0,519.13,406.85
2017,10,12,12,15,506.0,267.5,3.65,18.0,620.0,610.51,479.88
2017,10,12,12,30,716.0,197.0,3.7,18.0,694.0,706.83,555.3
2017,10,12,12,45,768.5,170.0,3.75,18.5,695.0,734.97,576.62
2017,10,12,13,0,821.0,143.0,3.8,19.0,696.0,758.87,595.28
2017,10,12,13,15,812.0,141.0,3.9,19.0,674.0,764.98,600.89
2017,10,12,13,30,803.0,139.0,4.0,19.0,652.0,765.94,602.73
2017,10,12,13,45,759.0,148.0,4.15,19.0,616.0,749.23,591.72
2017,10,12,14,0,715.0,157.0,4.3,19.0,580.0,729.36,578.02
2017,10,12,14,15,695.5,152.5,4.4,18.5,544.5,710.92,567.09
2017,10,12,14,30,676.0,148.0,4.5,18.0,509.0,689.88,553.97
2017,10,12,14,45,614.5,152.0,4.6,18.0,461.0,644.28,520.2
2017,10,12,15,0,553.0,156.0,4.7,18.0,413.0,594.99,483.13
2017,10,12,15,15,518.5,146.5,4.7,17.5,368.5,553.38,452.51
2017,10,12,15,30,484.0,137.0,4.7,17.0,324.0,511.09,420.56
2017,10,12,15,45,414.0,128.0,4.75,17.0,273.0,445.46,368.03
2017,10,12,16,0,344.0,119.0,4.8,17.0,222.0,371.92,308.06
2017,10,12,16,15,291.0,100.0,4.8,16.5,176.0,309.8,256.63
2017,10,12,16,30,238.0,81.0,4.8,16.0,130.0,249.85,205.49
2017,10,12,16,45,169.0,58.0,4.8,15.5,88.0,177.51,142.94
2017,10,12,17,0,100.0,35.0,4.8,15.0,46.0,107.77,81.17
2017,10,12,17,15,50.0,17.5,4.7,14.5,23.0,52.73,11.36
2017,10,12,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,13,6,15,12.0,4.5,2.55,12.0,5.0,0.0,0.0
2017,10,13,6,30,24.0,9.0,2.6,12.0,10.0,8.58,0.0
2017,10,13,6,45,104.0,30.5,2.7,12.0,43.0,25.05,13.07
2017,10,13,7,0,184.0,52.0,2.8,12.0,76.0,41.66,30.62
2017,10,13,7,15,257.5,70.0,2.9,12.5,119.5,53.24,41.63
2017,10,13,7,30,331.0,88.0,3.0,13.0,163.0,65.64,53.04
2017,10,13,7,45,397.5,99.5,3.15,13.5,211.0,72.54,59.31
2017,10,13,8,0,464.0,111.0,3.3,14.0,259.0,79.18,65.13
2017,10,13,8,15,505.5,120.5,3.2,14.0,305.0,84.04,69.35
2017,10,13,8,30,547.0,130.0,3.1,14.0,351.0,113.71,76.99
2017,10,13,8,45,588.5,134.5,3.05,14.5,395.5,153.75,99.47
2017,10,13,9,0,630.0,139.0,3.0,15.0,440.0,197.86,131.57
2017,10,13,9,15,653.0,144.0,2.95,15.5,479.0,241.95,167.93
2017,10,13,9,30,676.0,149.0,2.9,16.0,518.0,287.86,207.3
2017,10,13,9,45,706.5,148.0,2.85,16.5,553.5,332.44,245.79
2017,10,13,10,0,737.0,147.0,2.8,17.0,589.0,378.94,285.61
2017,10,13,10,15,748.5,149.5,2.8,17.5,615.5,422.63,322.95
2017,10,13,10,30,760.0,152.0,2.8,18.0,642.0,465.97,359.11
2017,10,13,10,45,765.0,155.0,2.8,18.5,660.0,506.1,391.92
2017,10,13,11,0,770.0,158.0,2.8,19.0,678.0,544.95,422.88
2017,10,13,11,15,774.5,159.0,2.8,19.0,689.0,580.21,451.26
2017,10,13,11,30,779.0,160.0,2.8,19.0,700.0,613.77,477.83
2017,10,13,11,45,770.0,164.5,2.8,19.5,700.5,640.45,497.8
2017,10,13,12,0,761.0,169.0,2.8,20.0,701.0,664.42,515.38
2017,10,13,12,15,759.0,168.5,2.9,20.0,696.0,685.47,532.15
2017,10,13,12,30,757.0,168.0,3.0,20.0,691.0,703.94,546.91
2017,10,13,12,45,771.0,158.5,3.2,20.0,682.5,722.04,562.18
2017,10,13,13,0,785.0,149.0,3.4,20.0,674.0,737.6,575.59
2017,10,13,13,15,776.0,147.0,3.55,20.0,652.5,741.37,579.84
2017,10,13,13,30,767.0,145.0,3.7,20.0,631.0,742.1,581.95
2017,10,13,13,45,734.0,149.5,3.9,20.0,598.0,728.79,573.57
2017,10,13,14,0,701.0,154.0,4.1,20.0,565.0,712.51,562.94
2017,10,13,14,15,682.5,149.5,4.2,19.5,530.5,694.88,552.34
2017,10,13,14,30,664.0,145.0,4.3,19.0,496.0,674.68,539.67
2017,10,13,14,45,615.5,145.5,4.45,19.0,451.5,635.36,511.19
2017,10,13,15,0,567.0,146.0,4.6,19.0,407.0,591.21,478.6
2017,10,13,15,15,533.5,137.5,4.6,18.5,363.0,551.24,449.3
2017,10,13,15,30,500.0,129.0,4.6,18.0,319.0,510.56,418.69
2017,10,13,15,45,437.0,120.0,4.7,18.0,270.0,449.45,370.11
2017,10,13,16,0,374.0,111.0,4.8,18.0,221.0,389.98,321.62
2017,10,13,16,15,318.0,94.0,4.75,17.0,175.5,327.45,270.44
2017,10,13,16,30,262.0,77.0,4.7,16.0,130.0,257.35,211.53
2017,10,13,16,45,187.0,56.0,4.7,15.5,88.5,184.11,148.06
2017,10,13,17,0,112.0,35.0,4.7,15.0,47.0,114.36,85.45
2017,10,13,17,15,56.0,17.5,4.65,14.5,23.5,55.17,0.98
2017,10,13,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,14,6,15,54.5,6.0,3.55,13.0,7.5,0.0,0.0
2017,10,14,6,30,109.0,12.0,3.7,13.0,15.0,11.44,0.0
2017,10,14,6,45,255.5,25.5,3.85,13.5,53.0,20.48,9.0
2017,10,14,7,0,402.0,39.0,4.0,14.0,91.0,30.84,20.95
2017,10,14,7,15,489.0,48.5,4.15,14.0,139.0,36.96,27.01
2017,10,14,7,30,576.0,58.0,4.3,14.0,187.0,42.85,32.6
2017,10,14,7,45,629.5,65.0,4.45,14.5,237.0,46.33,35.8
2017,10,14,8,0,683.0,72.0,4.6,15.0,287.0,49.7,38.76
2017,10,14,8,15,720.5,76.5,4.45,15.0,335.5,50.97,39.85
2017,10,14,8,30,758.0,81.0,4.3,15.0,384.0,87.12,50.16
2017,10,14,8,45,782.5,85.5,4.2,15.5,428.5,135.47,76.49
2017,10,14,9,0,807.0,90.0,4.1,16.0,473.0,185.96,113.83
2017,10,14,9,15,826.5,93.0,3.95,16.5,513.5,236.06,155.82
2017,10,14,9,30,846.0,96.0,3.8,17.0,554.0,287.26,200.7
2017,10,14,9,45,855.0,100.0,3.65,17.5,587.0,337.08,245.15
2017,10,14,10,0,864.0,104.0,3.5,18.0,620.0,386.49,288.67
2017,10,14,10,15,874.0,106.0,3.4,18.0,647.0,433.91,330.28
2017,10,14,10,30,884.0,108.0,3.3,18.0,674.0,480.53,370.28
2017,10,14,10,45,878.0,114.5,3.2,18.5,690.0,522.69,405.11
2017,10,14,11,0,872.0,121.0,3.1,19.0,706.0,562.48,436.97
2017,10,14,11,15,876.0,121.5,2.95,19.0,717.5,599.65,466.69
2017,10,14,11,30,880.0,122.0,2.8,19.0,729.0,634.78,494.12
2017,10,14,11,45,860.0,131.5,2.7,19.5,726.5,661.63,513.76
2017,10,14,12,0,840.0,141.0,2.6,20.0,724.0,684.94,530.26
2017,10,14,12,15,838.5,141.0,2.55,20.0,719.0,707.83,547.66
2017,10,14,12,30,837.0,141.0,2.5,20.0,714.0,727.95,562.81
2017,10,14,12,45,858.5,128.5,2.5,20.5,707.0,748.91,578.14
2017,10,14,13,0,880.0,116.0,2.5,21.0,700.0,767.16,590.75
2017,10,14,13,15,872.5,115.0,2.45,21.0,678.5,773.34,595.28
2017,10,14,13,30,865.0,114.0,2.4,21.0,657.0,776.25,597.73
2017,10,14,13,45,829.0,120.5,2.4,21.5,623.0,762.64,587.88
2017,10,14,14,0,793.0,127.0,2.4,22.0,589.0,749.0,578.26
2017,10,14,14,15,776.0,123.5,2.4,22.0,553.0,733.16,568.25
2017,10,14,14,30,759.0,120.0,2.4,22.0,517.0,714.52,556.28
2017,10,14,14,45,709.0,123.0,2.4,22.0,471.0,676.47,529.54
2017,10,14,15,0,659.0,126.0,2.4,22.0,425.0,636.65,501.07
2017,10,14,15,15,625.5,119.0,2.4,21.5,380.0,596.3,473.03
2017,10,14,15,30,592.0,112.0,2.4,21.0,335.0,554.66,443.21
2017,10,14,15,45,525.5,106.0,2.45,21.0,284.0,488.9,393.1
2017,10,14,16,0,459.0,100.0,2.5,21.0,233.0,428.75,345.81
2017,10,14,16,15,397.0,86.5,2.45,20.5,185.5,364.43,294.28
2017,10,14,16,30,335.0,73.0,2.4,20.0,138.0,302.79,243.08
2017,10,14,16,45,243.0,54.0,2.4,19.5,94.0,221.22,174.34
2017,10,14,17,0,151.0,35.0,2.4,19.0,50.0,145.37,106.25
2017,10,14,17,15,75.5,17.5,2.45,18.5,25.0,63.77,0.0
2017,10,14,17,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,15,6,15,22.5,4.5,4.7,13.0,5.0,0.0,0.0
2017,10,15,6,30,45.0,9.0,4.9,13.0,10.0,8.58,0.0
2017,10,15,6,45,154.5,26.5,5.1,13.5,43.5,20.8,8.49
2017,10,15,7,0,264.0,44.0,5.3,14.0,77.0,34.08,23.63
2017,10,15,7,15,349.0,58.0,5.2,14.0,122.5,44.05,33.19
2017,10,15,7,30,434.0,72.0,5.1,14.0,168.0,53.65,42.15
2017,10,15,7,45,491.5,82.5,5.05,14.5,215.5,61.53,49.3
2017,10,15,8,0,549.0,93.0,5.0,15.0,263.0,67.25,54.34
2017,10,15,8,15,590.5,100.0,4.8,15.5,310.0,69.72,56.36
2017,10,15,8,30,632.0,107.0,4.6,16.0,357.0,95.89,61.25
2017,10,15,8,45,664.0,112.5,4.4,16.5,401.5,139.34,84.56
2017,10,15,9,0,696.0,118.0,4.2,17.0,446.0,185.89,118.2
2017,10,15,9,15,718.0,122.0,3.95,17.5,485.0,232.1,156.17
2017,10,15,9,30,740.0,126.0,3.7,18.0,524.0,279.85,197.24
2017,10,15,9,45,758.0,128.5,3.5,19.0,557.5,326.46,237.5
2017,10,15,10,0,776.0,131.0,3.3,20.0,591.0,373.69,277.69
2017,10,15,10,15,787.5,133.5,3.1,20.5,617.5,418.79,315.93
2017,10,15,10,30,799.0,136.0,2.9,21.0,644.0,463.44,352.73
2017,10,15,10,45,805.0,138.0,2.7,22.0,662.5,506.8,386.64
2017,10,15,11,0,811.0,140.0,2.5,23.0,681.0,545.89,416.14
2017,10,15,11,15,815.5,141.0,2.25,23.5,692.0,581.72,442.78
2017,10,15,11,30,820.0,142.0,2.0,24.0,703.0,615.72,467.07
2017,10,15,11,45,817.5,143.5,1.75,24.5,705.0,643.94,486.23
2017,10,15,12,0,815.0,145.0,1.5,25.0,707.0,669.62,502.74
2017,10,15,12,15,813.0,144.5,1.25,25.0,701.5,691.06,516.53
2017,10,15,12,30,811.0,144.0,1.0,25.0,696.0,709.76,527.71
2017,10,15,12,45,840.5,129.0,0.8,25.5,691.5,733.28,541.55
2017,10,15,13,0,870.0,114.0,0.6,26.0,687.0,754.27,552.49
2017,10,15,13,15,862.0,112.5,0.55,26.0,665.5,759.39,555.41
2017,10,15,13,30,854.0,111.0,0.5,26.0,644.0,761.26,556.51
2017,10,15,13,45,832.0,112.5,0.45,26.5,612.5,752.76,549.89
2017,10,15,14,0,810.0,114.0,0.4,27.0,581.0,741.09,541.46
2017,10,15,14,15,793.0,111.0,0.5,27.0,546.0,725.31,533.81
2017,10,15,14,30,776.0,108.0,0.6,27.0,511.0,709.94,526.38
2017,10,15,14,45,741.0,107.5,0.75,27.0,467.5,678.93,508.73
2017,10,15,15,0,706.0,107.0,0.9,27.0,424.0,645.95,488.6
2017,10,15,15,15,673.5,101.5,1.0,26.5,379.0,607.37,464.31
2017,10,15,15,30,641.0,96.0,1.1,26.0,334.0,567.45,438.07
2017,10,15,15,45,580.5,91.0,1.25,25.5,284.0,508.78,396.95
2017,10,15,16,0,520.0,86.0,1.4,25.0,234.0,450.68,354.36
2017,10,15,16,15,455.0,75.0,1.4,24.0,186.5,382.76,302.44
2017,10,15,16,30,390.0,64.0,1.4,23.0,139.0,320.8,252.76
2017,10,15,16,45,284.5,49.0,1.45,22.5,94.5,235.53,182.35
2017,10,15,17,0,179.0,34.0,1.5,22.0,50.0,157.72,111.85
2017,10,15,17,15,89.5,17.0,1.55,21.5,25.0,75.7,0.0
2017,10,15,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,3.0,2.15,15.0,3.0,0.0,0.0
2017,10,16,6,30,0.0,6.0,2.2,15.0,6.0,5.72,0.0
2017,10,16,6,45,106.5,25.0,2.3,15.0,38.0,20.74,7.49
2017,10,16,7,0,213.0,44.0,2.4,15.0,70.0,34.11,23.49
2017,10,16,7,15,292.0,60.5,2.45,15.0,114.0,46.06,34.79
2017,10,16,7,30,371.0,77.0,2.5,15.0,158.0,57.54,45.4
2017,10,16,7,45,445.5,86.5,2.65,15.5,207.5,63.21,50.58
2017,10,16,8,0,520.0,96.0,2.8,16.0,257.0,68.71,55.4
2017,10,16,8,15,562.0,104.5,2.65,16.5,303.5,73.82,59.74
2017,10,16,8,30,604.0,113.0,2.5,17.0,350.0,98.22,64.45
2017,10,16,8,45,648.5,115.5,2.4,17.5,396.0,138.56,84.41
2017,10,16,9,0,693.0,118.0,2.3,18.0,442.0,183.39,115.54
2017,10,16,9,15,715.5,122.0,2.2,18.5,481.0,229.43,152.77
2017,10,16,9,30,738.0,126.0,2.1,19.0,520.0,277.06,193.14
2017,10,16,9,45,761.0,127.0,2.05,19.5,554.5,323.63,233.16
2017,10,16,10,0,784.0,128.0,2.0,20.0,589.0,371.27,273.69
2017,10,16,10,15,686.5,157.0,1.9,20.5,573.5,398.1,299.11
2017,10,16,10,30,589.0,186.0,1.8,21.0,558.0,415.65,315.64
2017,10,16,10,45,668.0,164.0,1.75,21.5,597.5,460.98,351.19
2017,10,16,11,0,747.0,142.0,1.7,22.0,637.0,510.55,389.32
2017,10,16,11,15,705.5,161.5,1.55,22.5,635.0,536.76,408.61
2017,10,16,11,30,664.0,181.0,1.4,23.0,633.0,558.61,423.91
2017,10,16,11,45,745.5,160.5,1.25,23.5,670.0,613.1,462.84
2017,10,16,12,0,827.0,140.0,1.1,24.0,707.0,669.28,501.54
2017,10,16,12,15,626.5,205.5,0.95,24.5,633.0,624.9,466.44
2017,10,16,12,30,426.0,271.0,0.8,25.0,559.0,567.2,422.3
2017,10,16,12,45,614.0,206.0,0.65,25.5,612.5,649.89,481.45
2017,10,16,13,0,802.0,141.0,0.5,26.0,666.0,731.72,536.43
2017,10,16,13,15,601.0,193.0,0.55,26.0,579.5,651.53,480.35
2017,10,16,13,30,400.0,245.0,0.6,26.0,493.0,554.24,412.64
2017,10,16,13,45,570.5,191.5,0.7,26.0,527.0,638.48,476.8
2017,10,16,14,0,741.0,138.0,0.8,26.0,561.0,715.68,533.44
2017,10,16,14,15,727.0,120.5,0.95,26.0,515.0,686.85,516.12
2017,10,16,14,30,713.0,103.0,1.1,26.0,469.0,654.69,496.98
2017,10,16,14,45,672.5,114.0,1.25,26.0,437.5,633.65,484.15
2017,10,16,15,0,632.0,125.0,1.4,26.0,406.0,610.31,468.94
2017,10,16,15,15,597.5,117.5,1.55,25.0,361.0,569.39,442.86
2017,10,16,15,30,563.0,110.0,1.7,24.0,316.0,527.33,414.82
2017,10,16,15,45,505.5,102.0,1.9,23.5,268.0,466.45,370.5
2017,10,16,16,0,448.0,94.0,2.1,23.0,220.0,410.57,328.04
2017,10,16,16,15,384.5,80.5,2.1,22.0,173.5,346.17,277.27
2017,10,16,16,30,321.0,67.0,2.1,21.0,127.0,284.6,226.73
2017,10,16,16,45,230.0,49.0,2.15,20.5,85.0,206.04,160.48
2017,10,16,17,0,139.0,31.0,2.2,20.0,43.0,133.28,92.5
2017,10,16,17,15,69.5,15.5,2.1,19.0,21.5,46.05,0.0
2017,10,16,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,6,15,8.0,2.0,0.25,16.0,2.0,0.0,0.0
2017,10,17,6,30,16.0,4.0,0.2,16.0,4.0,3.81,0.0
2017,10,17,6,45,73.5,21.5,0.2,16.0,29.0,17.97,4.75
2017,10,17,7,0,131.0,39.0,0.2,16.0,54.0,31.81,21.43
2017,10,17,7,15,190.0,60.5,0.15,16.0,94.5,48.16,36.53
2017,10,17,7,30,249.0,82.0,0.1,16.0,135.0,63.93,50.82
2017,10,17,7,45,247.5,104.0,0.1,16.5,168.0,79.34,64.39
2017,10,17,8,0,246.0,126.0,0.1,17.0,201.0,94.14,77.11
2017,10,17,8,15,309.5,130.5,0.2,17.0,240.5,97.01,79.52
2017,10,17,8,30,373.0,135.0,0.3,17.0,280.0,105.52,75.57
2017,10,17,8,45,351.0,157.0,0.45,17.5,306.0,149.38,104.57
2017,10,17,9,0,329.0,179.0,0.6,18.0,332.0,184.79,131.58
2017,10,17,9,15,288.0,203.0,0.75,18.0,345.0,216.06,158.47
2017,10,17,9,30,247.0,227.0,0.9,18.0,358.0,243.4,182.73
2017,10,17,9,45,473.5,178.5,1.1,18.5,448.5,282.01,207.97
2017,10,17,10,0,700.0,130.0,1.3,19.0,539.0,342.4,252.94
2017,10,17,10,15,708.5,135.0,1.45,19.0,564.5,384.89,289.54
2017,10,17,10,30,717.0,140.0,1.6,19.0,590.0,426.89,325.2
2017,10,17,10,45,621.0,180.5,1.75,19.5,578.5,451.7,346.71
2017,10,17,11,0,525.0,221.0,1.9,20.0,567.0,466.59,359.46
2017,10,17,11,15,476.5,244.5,1.95,20.0,562.0,485.02,374.5
2017,10,17,11,30,428.0,268.0,2.0,20.0,557.0,499.32,385.83
2017,10,17,11,45,349.0,289.5,2.05,20.5,526.0,487.04,376.16
2017,10,17,12,0,270.0,311.0,2.1,21.0,495.0,471.71,363.85
2017,10,17,12,15,304.0,301.0,2.1,21.0,506.5,495.86,382.97
2017,10,17,12,30,338.0,291.0,2.1,21.0,518.0,520.22,402.02
2017,10,17,12,45,295.5,293.0,2.1,21.5,489.0,503.28,388.59
2017,10,17,13,0,253.0,295.0,2.1,22.0,460.0,484.03,373.6
2017,10,17,13,15,430.5,234.0,2.1,22.0,503.0,564.56,437.33
2017,10,17,13,30,608.0,173.0,2.1,22.0,546.0,642.14,497.4
2017,10,17,13,45,529.0,189.0,2.15,22.0,503.0,602.9,468.3
2017,10,17,14,0,450.0,205.0,2.2,22.0,460.0,565.76,441.03
2017,10,17,14,15,351.0,210.0,2.25,21.5,402.0,490.77,386.0
2017,10,17,14,30,252.0,215.0,2.3,21.0,344.0,426.18,337.26
2017,10,17,14,45,227.5,207.5,2.4,21.0,317.0,391.17,311.37
2017,10,17,15,0,203.0,200.0,2.5,21.0,290.0,366.78,292.98
2017,10,17,15,15,191.0,179.5,2.55,20.5,257.0,335.34,269.62
2017,10,17,15,30,179.0,159.0,2.6,20.0,224.0,303.41,245.33
2017,10,17,15,45,170.5,137.0,2.65,19.5,192.0,271.41,220.41
2017,10,17,16,0,162.0,115.0,2.7,19.0,160.0,238.86,194.29
2017,10,17,16,15,133.5,93.0,2.65,18.5,125.5,194.03,156.95
2017,10,17,16,30,105.0,71.0,2.6,18.0,91.0,149.86,119.33
2017,10,17,16,45,70.5,50.0,2.6,17.5,61.5,104.71,80.15
2017,10,17,17,0,36.0,29.0,2.6,17.0,32.0,59.78,37.77
2017,10,17,17,15,18.0,14.5,2.65,16.5,16.0,21.85,0.0
2017,10,17,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,6,45,0.0,11.5,1.3,12.5,11.5,10.66,0.0
2017,10,18,7,0,0.0,23.0,1.2,13.0,23.0,21.34,12.6
2017,10,18,7,15,0.0,37.5,1.05,13.0,37.5,34.84,25.17
2017,10,18,7,30,0.0,52.0,0.9,13.0,52.0,47.81,37.12
2017,10,18,7,45,0.0,67.5,0.8,13.0,67.5,61.43,49.51
2017,10,18,8,0,0.0,83.0,0.7,13.0,83.0,74.91,61.56
2017,10,18,8,15,0.0,98.0,0.55,13.0,98.0,87.85,72.92
2017,10,18,8,30,0.0,113.0,0.4,13.0,113.0,100.95,80.31
2017,10,18,8,45,7.5,140.0,0.3,13.5,143.5,124.57,99.16
2017,10,18,9,0,15.0,167.0,0.2,14.0,174.0,149.22,118.26
2017,10,18,9,15,24.0,187.0,0.3,14.5,199.0,169.66,133.88
2017,10,18,9,30,33.0,207.0,0.4,15.0,224.0,186.0,146.22
2017,10,18,9,45,44.5,226.5,0.5,15.5,251.0,209.07,163.9
2017,10,18,10,0,56.0,246.0,0.6,16.0,278.0,233.51,182.61
2017,10,18,10,15,74.5,264.0,0.75,16.0,309.5,260.69,203.8
2017,10,18,10,30,93.0,282.0,0.9,16.0,341.0,289.71,226.48
2017,10,18,10,45,86.0,288.5,1.1,16.0,344.0,298.94,234.14
2017,10,18,11,0,79.0,295.0,1.3,16.0,347.0,307.42,241.21
2017,10,18,11,15,68.0,294.0,1.6,16.0,339.5,306.41,240.99
2017,10,18,11,30,57.0,293.0,1.9,16.0,332.0,304.27,239.77
2017,10,18,11,45,55.0,295.5,2.2,16.5,333.0,309.79,244.07
2017,10,18,12,0,53.0,298.0,2.5,17.0,334.0,315.09,248.12
2017,10,18,12,15,65.5,300.0,2.75,16.5,344.0,329.18,260.21
2017,10,18,12,30,78.0,302.0,3.0,16.0,354.0,343.76,272.77
2017,10,18,12,45,76.0,295.0,3.3,16.0,345.0,339.7,270.14
2017,10,18,13,0,74.0,288.0,3.6,16.0,336.0,335.21,267.21
2017,10,18,13,15,70.0,280.5,3.75,15.5,325.0,328.4,262.78
2017,10,18,13,30,66.0,273.0,3.9,15.0,314.0,321.24,258.06
2017,10,18,13,45,39.5,237.0,4.1,15.0,261.5,266.75,214.58
2017,10,18,14,0,13.0,201.0,4.3,15.0,209.0,203.4,163.28
2017,10,18,14,15,12.0,188.5,4.3,15.0,195.5,191.19,153.75
2017,10,18,14,30,11.0,176.0,4.3,15.0,182.0,178.91,144.04
2017,10,18,14,45,8.0,162.5,4.35,15.0,167.0,164.11,132.14
2017,10,18,15,0,5.0,149.0,4.4,15.0,152.0,149.33,120.17
2017,10,18,15,15,2.5,107.0,4.3,14.5,108.5,104.3,82.95
2017,10,18,15,30,0.0,65.0,4.2,14.0,65.0,60.46,46.09
2017,10,18,15,45,231.0,77.5,4.15,14.0,139.5,255.97,215.49
2017,10,18,16,0,462.0,90.0,4.1,14.0,214.0,410.4,343.07
2017,10,18,16,15,396.0,77.0,4.0,13.5,168.5,345.32,287.32
2017,10,18,16,30,330.0,64.0,3.9,13.0,123.0,283.27,233.17
2017,10,18,16,45,247.5,47.0,3.8,13.0,83.0,211.1,168.58
2017,10,18,17,0,165.0,30.0,3.7,13.0,43.0,142.62,94.53
2017,10,18,17,15,82.5,15.0,3.65,13.0,21.5,50.73,0.0
2017,10,18,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,6,45,172.5,16.5,2.5,12.5,35.5,12.7,0.0
2017,10,19,7,0,345.0,33.0,2.6,13.0,71.0,26.04,16.45
2017,10,19,7,15,434.0,42.0,2.55,13.0,114.5,31.94,22.53
2017,10,19,7,30,523.0,51.0,2.5,13.0,158.0,37.62,27.99
2017,10,19,7,45,573.0,58.0,2.5,13.0,203.5,41.34,31.53
2017,10,19,8,0,623.0,65.0,2.5,13.0,249.0,44.92,34.82
2017,10,19,8,15,311.5,93.0,2.45,13.0,185.0,64.58,52.39
2017,10,19,8,30,0.0,121.0,2.4,13.0,121.0,107.03,85.72
2017,10,19,8,45,374.5,101.0,2.4,13.5,271.5,101.42,66.32
2017,10,19,9,0,749.0,81.0,2.4,14.0,422.0,158.61,94.69
2017,10,19,9,15,398.5,147.5,2.35,14.0,330.5,186.47,133.35
2017,10,19,9,30,48.0,214.0,2.3,14.0,239.0,194.51,154.49
2017,10,19,9,45,31.0,209.0,2.3,14.5,226.0,191.18,152.0
2017,10,19,10,0,14.0,204.0,2.3,15.0,213.0,188.8,150.11
2017,10,19,10,15,34.5,234.5,2.35,15.0,256.0,221.15,175.71
2017,10,19,10,30,55.0,265.0,2.4,15.0,299.0,259.27,205.83
2017,10,19,10,45,173.5,277.0,2.45,15.0,389.0,327.68,259.58
2017,10,19,11,0,292.0,289.0,2.5,15.0,479.0,407.04,321.83
2017,10,19,11,15,236.5,302.0,2.6,15.0,457.0,403.5,319.48
2017,10,19,11,30,181.0,315.0,2.7,15.0,435.0,395.69,313.69
2017,10,19,11,45,183.5,315.0,2.85,15.5,437.5,406.77,322.42
2017,10,19,12,0,186.0,315.0,3.0,16.0,440.0,417.4,330.68
2017,10,19,12,15,152.5,312.5,3.1,16.0,414.5,401.84,318.69
2017,10,19,12,30,119.0,310.0,3.2,16.0,389.0,384.18,304.98
2017,10,19,12,45,81.5,289.0,3.3,16.0,343.0,337.25,268.32
2017,10,19,13,0,44.0,268.0,3.4,16.0,297.0,293.58,233.7
2017,10,19,13,15,44.5,259.5,3.4,16.0,287.5,288.27,229.99
2017,10,19,13,30,45.0,251.0,3.4,16.0,278.0,282.73,226.01
2017,10,19,13,45,90.0,251.0,3.4,16.0,302.5,318.42,255.98
2017,10,19,14,0,135.0,251.0,3.4,16.0,327.0,363.87,293.33
2017,10,19,14,15,135.0,235.0,3.35,16.0,307.0,349.65,282.62
2017,10,19,14,30,135.0,219.0,3.3,16.0,287.0,334.68,271.49
2017,10,19,14,45,188.0,197.0,3.3,16.0,283.0,349.45,285.35
2017,10,19,15,0,241.0,175.0,3.3,16.0,279.0,372.48,305.44
2017,10,19,15,15,120.5,144.5,3.35,16.0,196.5,243.54,199.77
2017,10,19,15,30,0.0,114.0,3.4,16.0,114.0,112.04,88.87
2017,10,19,15,45,0.0,97.0,3.45,16.0,97.0,95.4,75.17
2017,10,19,16,0,0.0,80.0,3.5,16.0,80.0,78.61,61.0
2017,10,19,16,15,240.0,62.5,3.5,15.5,104.0,234.35,193.83
2017,10,19,16,30,480.0,45.0,3.5,15.0,128.0,342.37,279.71
2017,10,19,16,45,367.5,35.0,3.5,15.0,86.0,257.63,203.75
2017,10,19,17,0,255.0,25.0,3.5,15.0,44.0,177.04,110.22
2017,10,19,17,15,127.5,12.5,3.5,15.0,22.0,67.68,0.0
2017,10,19,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,20,6,45,108.0,21.0,1.5,13.0,32.5,16.53,0.0
2017,10,20,7,0,216.0,42.0,1.5,13.0,65.0,32.86,22.07
2017,10,20,7,15,312.0,55.0,1.6,13.0,107.5,42.13,31.44
2017,10,20,7,30,408.0,68.0,1.7,13.0,150.0,51.08,39.93
2017,10,20,7,45,480.0,75.0,1.8,13.5,197.0,56.14,44.65
2017,10,20,8,0,552.0,82.0,1.9,14.0,244.0,59.11,47.32
2017,10,20,8,15,630.0,74.5,2.05,14.0,289.0,50.37,39.52
2017,10,20,8,30,708.0,67.0,2.2,14.0,334.0,61.1,36.71
2017,10,20,8,45,589.0,106.5,2.4,14.5,346.0,119.0,73.19
2017,10,20,9,0,470.0,146.0,2.6,15.0,358.0,169.07,115.28
2017,10,20,9,15,554.5,136.0,2.7,15.0,407.0,203.8,140.42
2017,10,20,9,30,639.0,126.0,2.8,15.0,456.0,245.14,173.55
2017,10,20,9,45,496.0,179.0,2.95,15.0,444.5,283.89,212.92
2017,10,20,10,0,353.0,232.0,3.1,15.0,433.0,311.18,240.91
2017,10,20,10,15,379.5,237.0,3.25,15.0,462.0,345.06,269.44
2017,10,20,10,30,406.0,242.0,3.4,15.0,491.0,380.55,299.15
2017,10,20,10,45,497.0,217.5,3.55,15.5,531.5,420.48,331.56
2017,10,20,11,0,588.0,193.0,3.7,16.0,572.0,468.14,370.12
2017,10,20,11,15,569.0,203.5,3.85,16.0,575.5,491.46,390.04
2017,10,20,11,30,550.0,214.0,4.0,16.0,579.0,513.54,408.62
2017,10,20,11,45,686.5,169.0,4.2,16.0,625.5,574.9,458.82
