Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,12,0,823.0,124.0,4.4,16.0,672.0,638.35,510.69
2017,10,20,12,15,820.5,123.5,4.55,16.0,666.5,659.15,528.22
2017,10,20,12,30,818.0,123.0,4.7,16.0,661.0,677.19,543.71
2017,10,20,12,45,693.5,159.0,4.9,16.0,609.0,647.55,521.13
2017,10,20,13,0,569.0,195.0,5.1,16.0,557.0,607.24,490.01
2017,10,20,13,15,694.0,151.0,5.2,16.0,577.5,664.51,537.7
2017,10,20,13,30,819.0,107.0,5.3,16.0,598.0,713.67,578.49
2017,10,20,13,45,804.5,105.5,5.45,16.0,569.5,707.39,574.94
2017,10,20,14,0,790.0,104.0,5.6,16.0,541.0,698.1,569.4
2017,10,20,14,15,772.5,101.5,5.7,15.5,506.5,682.66,560.06
2017,10,20,14,30,755.0,99.0,5.8,15.0,472.0,667.34,550.73
2017,10,20,14,45,655.5,107.5,5.9,15.0,412.5,602.2,499.55
2017,10,20,15,0,556.0,116.0,6.0,15.0,353.0,536.41,446.98
2017,10,20,15,15,513.5,113.5,6.0,15.0,313.5,493.08,412.41
2017,10,20,15,30,471.0,111.0,6.0,15.0,274.0,454.89,381.11
2017,10,20,15,45,435.0,99.0,6.0,15.0,232.5,409.67,343.61
2017,10,20,16,0,399.0,87.0,6.0,15.0,191.0,364.75,305.33
2017,10,20,16,15,343.5,73.0,5.85,14.5,149.5,306.87,255.43
2017,10,20,16,30,288.0,59.0,5.7,14.0,108.0,251.45,206.22
2017,10,20,16,45,203.0,43.5,5.55,14.0,72.0,182.25,143.48
2017,10,20,17,0,118.0,28.0,5.4,14.0,36.0,104.53,57.8
2017,10,20,17,15,59.0,14.0,5.25,13.5,18.0,38.91,0.0
2017,10,20,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,21,6,45,165.0,16.5,2.5,11.5,33.5,12.9,0.0
2017,10,21,7,0,330.0,33.0,2.5,12.0,67.0,26.4,16.53
2017,10,21,7,15,425.5,41.5,2.45,12.0,110.5,31.84,22.46
2017,10,21,7,30,521.0,50.0,2.4,12.0,154.0,37.12,27.61
2017,10,21,7,45,582.0,55.5,2.4,12.5,201.0,39.65,30.06
2017,10,21,8,0,643.0,61.0,2.4,13.0,248.0,42.16,32.34
2017,10,21,8,15,681.5,65.5,2.55,13.5,293.0,48.2,37.68
2017,10,21,8,30,720.0,70.0,2.7,14.0,338.0,61.67,38.64
2017,10,21,8,45,749.5,72.5,2.9,14.5,380.5,105.84,56.86
2017,10,21,9,0,779.0,75.0,3.1,15.0,423.0,152.61,88.36
2017,10,21,9,15,797.5,77.5,3.1,15.0,460.5,199.8,126.91
2017,10,21,9,30,816.0,80.0,3.1,15.0,498.0,247.94,169.24
2017,10,21,9,45,833.0,80.0,3.15,15.5,530.0,294.24,210.91
2017,10,21,10,0,850.0,80.0,3.2,16.0,562.0,344.85,255.92
2017,10,21,10,15,859.0,81.5,3.15,16.0,587.0,389.33,296.01
2017,10,21,10,30,868.0,83.0,3.1,16.0,612.0,432.88,334.55
2017,10,21,10,45,874.5,83.5,3.05,16.5,630.0,473.26,369.06
2017,10,21,11,0,881.0,84.0,3.0,17.0,648.0,512.08,401.37
2017,10,21,11,15,884.0,84.5,2.95,17.0,658.0,547.33,430.88
2017,10,21,11,30,887.0,85.0,2.9,17.0,668.0,580.43,458.06
2017,10,21,11,45,887.5,85.0,2.9,17.0,670.5,609.27,481.67
2017,10,21,12,0,888.0,85.0,2.9,17.0,673.0,635.53,502.92
2017,10,21,12,15,886.5,85.0,2.9,17.0,667.5,657.81,520.9
2017,10,21,12,30,885.0,85.0,2.9,17.0,662.0,677.22,536.53
2017,10,21,12,45,884.5,82.5,2.9,17.5,649.5,691.76,547.46
2017,10,21,13,0,884.0,80.0,2.9,18.0,637.0,703.23,555.24
2017,10,21,13,15,877.0,79.0,2.95,18.0,616.5,708.67,559.99
2017,10,21,13,30,870.0,78.0,3.0,18.0,596.0,710.92,562.6
2017,10,21,13,45,860.5,76.5,3.05,18.0,568.5,707.69,561.33
2017,10,21,14,0,851.0,75.0,3.1,18.0,541.0,701.38,557.93
2017,10,21,14,15,836.5,73.0,3.15,17.5,507.0,687.94,550.37
2017,10,21,14,30,822.0,71.0,3.2,17.0,473.0,676.49,544.33
2017,10,21,14,45,803.0,68.5,3.25,17.0,434.0,654.03,528.9
2017,10,21,15,0,784.0,66.0,3.3,17.0,395.0,629.17,511.5
2017,10,21,15,15,755.5,62.5,3.35,17.0,351.5,594.58,485.95
2017,10,21,15,30,727.0,59.0,3.4,17.0,308.0,558.44,458.08
2017,10,21,15,45,683.0,55.5,3.45,17.0,261.5,511.39,420.54
2017,10,21,16,0,639.0,52.0,3.5,17.0,215.0,464.19,381.49
2017,10,21,16,15,572.5,46.0,3.55,16.5,169.0,405.44,332.03
2017,10,21,16,30,506.0,40.0,3.6,16.0,123.0,345.91,279.81
2017,10,21,16,45,387.0,31.0,3.65,15.5,81.5,259.46,202.46
2017,10,21,17,0,268.0,22.0,3.7,15.0,40.0,174.18,86.24
2017,10,21,17,15,134.0,11.0,3.8,14.5,20.0,68.0,0.0
2017,10,21,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,22,6,45,197.5,14.5,2.85,12.5,34.0,11.21,0.0
2017,10,22,7,0,395.0,29.0,3.0,13.0,68.0,22.85,13.3
2017,10,22,7,15,489.0,36.5,3.1,13.0,113.5,27.62,18.6
2017,10,22,7,30,583.0,44.0,3.2,13.0,159.0,35.27,25.81
2017,10,22,7,45,640.0,49.5,3.35,13.5,206.5,38.35,28.74
2017,10,22,8,0,697.0,55.0,3.5,14.0,254.0,41.39,31.5
2017,10,22,8,15,734.0,59.0,3.45,14.5,300.5,43.07,32.94
2017,10,22,8,30,771.0,63.0,3.4,15.0,347.0,54.53,33.56
2017,10,22,8,45,798.5,65.0,3.35,15.5,390.5,100.72,51.29
2017,10,22,9,0,826.0,67.0,3.3,16.0,434.0,149.2,83.33
2017,10,22,9,15,844.5,69.5,3.25,16.5,472.5,203.89,127.43
2017,10,22,9,30,863.0,72.0,3.2,17.0,511.0,253.82,170.68
2017,10,22,9,45,870.0,76.0,3.2,17.5,542.0,302.49,214.39
2017,10,22,10,0,877.0,80.0,3.2,18.0,573.0,350.47,257.34
2017,10,22,10,15,887.0,81.0,3.15,18.0,599.0,396.01,298.09
2017,10,22,10,30,897.0,82.0,3.1,18.0,625.0,440.62,337.28
2017,10,22,10,45,905.5,82.0,3.05,18.5,644.0,482.53,372.78
2017,10,22,11,0,914.0,82.0,3.0,19.0,663.0,522.94,406.11
2017,10,22,11,15,917.5,82.5,2.95,19.0,674.0,559.54,436.46
2017,10,22,11,30,921.0,83.0,2.9,19.0,685.0,593.93,464.43
2017,10,22,11,45,923.5,82.5,2.9,19.0,688.0,624.39,489.1
2017,10,22,12,0,926.0,82.0,2.9,19.0,691.0,652.26,511.41
2017,10,22,12,15,925.0,82.0,2.95,19.0,685.5,675.7,530.31
2017,10,22,12,30,924.0,82.0,3.0,19.0,680.0,696.16,546.82
2017,10,22,12,45,918.5,82.0,3.15,19.5,666.5,710.54,558.11
2017,10,22,13,0,913.0,82.0,3.3,20.0,653.0,721.69,566.3
2017,10,22,13,15,906.5,81.0,3.4,20.0,632.0,727.82,571.75
2017,10,22,13,30,900.0,80.0,3.5,20.0,611.0,730.68,575.0
2017,10,22,13,45,890.0,78.5,3.6,20.0,583.0,727.27,573.8
2017,10,22,14,0,880.0,77.0,3.7,20.0,555.0,720.67,570.39
2017,10,22,14,15,865.5,75.0,3.8,20.0,520.0,707.23,562.01
2017,10,22,14,30,851.0,73.0,3.9,20.0,485.0,695.67,555.07
2017,10,22,14,45,830.5,70.5,4.0,20.0,445.0,671.98,538.96
2017,10,22,15,0,810.0,68.0,4.1,20.0,405.0,645.82,520.81
2017,10,22,15,15,781.0,64.5,4.1,19.5,360.0,610.59,495.52
2017,10,22,15,30,752.0,61.0,4.1,19.0,315.0,573.74,467.91
2017,10,22,15,45,708.0,57.0,4.15,19.0,267.5,525.66,429.62
2017,10,22,16,0,664.0,53.0,4.2,19.0,220.0,477.32,389.67
2017,10,22,16,15,595.0,46.5,4.1,18.5,172.0,412.15,335.06
2017,10,22,16,30,526.0,40.0,4.0,18.0,124.0,354.44,284.05
2017,10,22,16,45,403.0,30.5,3.9,17.5,81.0,265.26,203.97
2017,10,22,17,0,280.0,21.0,3.8,17.0,38.0,175.87,69.25
2017,10,22,17,15,140.0,10.5,3.8,16.5,19.0,69.54,0.0
2017,10,22,17,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,23,6,45,199.0,13.5,2.2,16.5,32.5,10.41,0.0
2017,10,23,7,0,398.0,27.0,2.3,17.0,65.0,21.15,11.45
2017,10,23,7,15,492.0,34.5,2.55,17.0,109.5,28.38,18.87
2017,10,23,7,30,586.0,42.0,2.8,17.0,154.0,33.56,23.83
2017,10,23,7,45,643.0,47.0,3.05,17.5,201.5,36.27,26.41
2017,10,23,8,0,700.0,52.0,3.3,18.0,249.0,38.98,28.84
2017,10,23,8,15,737.0,55.5,3.4,18.0,295.0,40.36,30.06
2017,10,23,8,30,774.0,59.0,3.5,18.0,341.0,49.02,37.64
2017,10,23,8,45,800.5,61.5,3.6,18.5,384.0,95.54,47.05
2017,10,23,9,0,827.0,64.0,3.7,19.0,427.0,149.84,83.07
2017,10,23,9,15,845.0,66.0,3.7,19.5,465.0,198.36,121.43
2017,10,23,9,30,863.0,68.0,3.7,20.0,503.0,247.6,163.67
2017,10,23,9,45,871.5,71.5,3.7,20.5,534.5,296.11,206.82
2017,10,23,10,0,880.0,75.0,3.7,21.0,566.0,344.05,249.42
2017,10,23,10,15,889.5,76.0,3.7,21.0,591.5,389.36,289.84
2017,10,23,10,30,899.0,77.0,3.7,21.0,617.0,433.7,328.74
2017,10,23,10,45,905.0,78.0,3.7,21.5,635.5,475.33,364.03
2017,10,23,11,0,911.0,79.0,3.7,22.0,654.0,515.3,397.08
2017,10,23,11,15,914.5,79.5,3.7,22.5,664.5,551.67,426.54
2017,10,23,11,30,918.0,80.0,3.7,23.0,675.0,585.84,453.6
2017,10,23,11,45,919.0,80.0,3.7,23.5,677.5,615.72,476.84
2017,10,23,12,0,920.0,80.0,3.7,24.0,680.0,642.95,497.62
2017,10,23,12,15,918.5,80.0,3.7,24.0,674.5,665.84,515.83
2017,10,23,12,30,917.0,80.0,3.7,24.0,669.0,685.76,531.63
2017,10,23,12,45,908.5,81.0,3.75,24.5,654.5,699.0,541.5
2017,10,23,13,0,900.0,82.0,3.8,25.0,640.0,708.98,548.51
2017,10,23,13,15,892.5,81.0,3.75,25.0,619.0,714.26,552.71
2017,10,23,13,30,885.0,80.0,3.7,25.0,598.0,716.31,554.72
2017,10,23,13,45,736.5,115.0,3.7,25.0,532.5,661.26,514.78
2017,10,23,14,0,588.0,150.0,3.7,25.0,467.0,597.03,466.51
2017,10,23,14,15,710.0,112.0,3.65,25.0,470.0,642.84,503.55
2017,10,23,14,30,832.0,74.0,3.6,25.0,473.0,679.84,532.45
2017,10,23,14,45,811.0,71.0,3.55,25.0,433.0,655.48,515.35
2017,10,23,15,0,790.0,68.0,3.5,25.0,393.0,628.72,496.58
2017,10,23,15,15,759.5,65.0,3.3,24.5,348.5,593.56,471.03
2017,10,23,15,30,729.0,62.0,3.1,24.0,304.0,556.89,443.59
2017,10,23,15,45,685.0,57.0,2.95,24.0,257.0,508.32,405.43
2017,10,23,16,0,641.0,52.0,2.8,24.0,210.0,459.6,365.85
2017,10,23,16,15,570.0,45.5,2.6,23.5,163.5,398.51,315.5
2017,10,23,16,30,499.0,39.0,2.4,23.0,117.0,336.65,262.6
2017,10,23,16,45,377.5,29.5,2.25,22.5,75.5,249.78,185.78
2017,10,23,17,0,256.0,20.0,2.1,22.0,34.0,161.04,40.54
2017,10,23,17,15,128.0,10.0,2.1,21.5,17.0,63.45,0.0
2017,10,23,17,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,24,6,45,186.0,14.0,3.5,16.5,31.0,10.94,0.0
2017,10,24,7,0,372.0,28.0,3.6,17.0,62.0,22.21,12.04
2017,10,24,7,15,470.5,36.0,3.7,17.5,106.5,27.46,17.97
2017,10,24,7,30,569.0,44.0,3.8,18.0,151.0,32.54,22.8
2017,10,24,7,45,625.5,50.0,3.9,18.5,198.5,39.11,28.75
2017,10,24,8,0,682.0,56.0,4.0,19.0,246.0,42.56,31.84
2017,10,24,8,15,720.5,60.0,3.95,19.0,292.0,44.2,33.3
2017,10,24,8,30,759.0,64.0,3.9,19.0,338.0,50.53,38.81
2017,10,24,8,45,784.0,67.5,3.85,19.5,380.5,96.88,49.31
2017,10,24,9,0,809.0,71.0,3.8,20.0,423.0,145.3,80.0
2017,10,24,9,15,828.0,73.5,3.75,20.5,461.0,193.72,117.82
2017,10,24,9,30,847.0,76.0,3.7,21.0,499.0,243.1,159.76
2017,10,24,9,45,864.5,76.0,3.65,22.0,532.0,295.13,204.67
2017,10,24,10,0,882.0,76.0,3.6,23.0,565.0,342.48,245.78
2017,10,24,10,15,891.0,77.5,3.55,23.5,590.5,388.08,285.52
2017,10,24,10,30,900.0,79.0,3.5,24.0,616.0,432.67,323.54
2017,10,24,10,45,905.5,80.0,3.45,24.5,633.5,474.07,358.16
2017,10,24,11,0,911.0,81.0,3.4,25.0,651.0,513.78,390.5
2017,10,24,11,15,914.0,81.5,3.3,25.5,661.5,549.85,419.12
2017,10,24,11,30,917.0,82.0,3.2,26.0,672.0,583.7,445.27
2017,10,24,11,45,916.5,82.5,3.1,26.5,674.0,613.15,467.5
2017,10,24,12,0,916.0,83.0,3.0,27.0,676.0,639.9,487.19
2017,10,24,12,15,704.5,155.0,2.9,27.0,609.0,604.78,460.38
2017,10,24,12,30,493.0,227.0,2.8,27.0,542.0,554.0,421.64
2017,10,24,12,45,699.0,154.0,2.7,27.5,590.0,634.59,482.83
2017,10,24,13,0,905.0,81.0,2.6,28.0,638.0,707.57,536.75
2017,10,24,13,15,897.5,80.0,2.5,28.0,617.0,712.88,540.02
2017,10,24,13,30,890.0,79.0,2.4,28.0,596.0,714.95,541.61
2017,10,24,13,45,879.5,77.5,2.35,28.5,568.0,711.16,538.45
2017,10,24,14,0,869.0,76.0,2.3,29.0,540.0,704.22,533.25
2017,10,24,14,15,854.0,74.0,2.2,29.0,505.0,690.53,524.21
2017,10,24,14,30,839.0,72.0,2.1,29.0,470.0,678.7,516.55
2017,10,24,14,45,645.0,101.5,2.05,29.0,392.0,576.45,442.76
2017,10,24,15,0,451.0,131.0,2.0,29.0,314.0,468.51,362.5
2017,10,24,15,15,432.5,119.0,1.95,28.5,278.5,437.66,341.07
2017,10,24,15,30,414.0,107.0,1.9,28.0,243.0,405.84,317.78
2017,10,24,15,45,531.5,79.0,1.85,27.5,225.5,441.01,345.58
2017,10,24,16,0,649.0,51.0,1.8,27.0,208.0,460.27,359.53
2017,10,24,16,15,578.0,44.5,1.9,26.0,161.0,395.06,308.02
2017,10,24,16,30,507.0,38.0,2.0,25.0,114.0,337.49,259.9
2017,10,24,16,45,384.0,28.0,2.1,24.5,73.0,249.61,182.06
2017,10,24,17,0,261.0,18.0,2.2,24.0,32.0,158.58,11.95
2017,10,24,17,15,130.5,9.0,2.2,23.5,16.0,63.05,0.0
2017,10,24,17,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,45,182.0,13.5,1.5,17.0,29.5,10.58,0.0
2017,10,25,7,0,364.0,27.0,1.5,17.0,59.0,21.43,11.15
2017,10,25,7,15,464.0,35.5,1.65,17.5,103.5,27.16,17.7
2017,10,25,7,30,564.0,44.0,1.8,18.0,148.0,32.7,22.93
2017,10,25,7,45,624.0,49.5,2.0,18.5,195.5,38.82,28.51
2017,10,25,8,0,684.0,55.0,2.2,19.0,243.0,41.86,31.24
2017,10,25,8,15,723.5,59.5,2.15,19.0,289.5,43.96,33.1
2017,10,25,8,30,763.0,64.0,2.1,19.0,336.0,48.23,36.81
2017,10,25,8,45,790.5,66.5,2.05,19.5,379.0,93.99,47.5
2017,10,25,9,0,818.0,69.0,2.0,20.0,422.0,142.05,77.05
2017,10,25,9,15,837.0,71.5,2.0,20.5,460.5,190.79,114.61
2017,10,25,9,30,856.0,74.0,2.0,21.0,499.0,245.33,160.2
2017,10,25,9,45,869.5,76.0,2.0,21.5,531.0,293.47,202.11
2017,10,25,10,0,883.0,78.0,2.0,22.0,563.0,341.45,243.91
2017,10,25,10,15,892.5,79.0,2.0,22.5,588.5,386.77,283.11
2017,10,25,10,30,902.0,80.0,2.0,23.0,614.0,431.11,320.62
2017,10,25,10,45,907.5,81.0,2.0,23.5,632.5,472.53,354.94
2017,10,25,11,0,913.0,82.0,2.0,24.0,651.0,512.25,386.98
2017,10,25,11,15,916.5,82.5,2.0,24.5,661.0,548.61,415.65
2017,10,25,11,30,920.0,83.0,2.0,25.0,671.0,582.76,441.92
2017,10,25,11,45,920.5,83.5,2.05,25.5,673.5,612.84,464.84
2017,10,25,12,0,921.0,84.0,2.1,26.0,676.0,640.25,485.37
2017,10,25,12,15,709.0,153.5,2.1,26.0,607.5,603.24,457.9
2017,10,25,12,30,497.0,223.0,2.1,26.0,539.0,550.62,418.59
2017,10,25,12,45,691.5,157.0,2.15,26.5,586.0,629.73,478.79
2017,10,25,13,0,886.0,91.0,2.2,27.0,633.0,701.56,532.32
2017,10,25,13,15,878.5,90.0,2.25,27.0,611.5,706.84,536.73
2017,10,25,13,30,871.0,89.0,2.3,27.0,590.0,712.7,541.83
2017,10,25,13,45,859.0,87.5,2.35,27.0,562.0,708.32,539.86
2017,10,25,14,0,847.0,86.0,2.4,27.0,534.0,700.8,535.85
2017,10,25,14,15,830.5,83.5,2.45,26.5,499.0,685.99,527.77
2017,10,25,14,30,814.0,81.0,2.5,26.0,464.0,668.32,517.62
2017,10,25,14,45,790.0,78.0,2.65,26.0,423.5,642.31,500.47
2017,10,25,15,0,766.0,75.0,2.8,26.0,383.0,614.01,481.01
2017,10,25,15,15,732.5,71.5,2.85,25.5,338.5,576.93,454.91
2017,10,25,15,30,699.0,68.0,2.9,25.0,294.0,541.91,429.34
2017,10,25,15,45,649.5,62.5,2.95,24.5,247.0,490.91,390.51
2017,10,25,16,0,600.0,57.0,3.0,24.0,200.0,440.24,350.29
2017,10,25,16,15,522.0,49.5,2.9,23.0,153.5,372.21,295.03
2017,10,25,16,30,444.0,42.0,2.8,22.0,107.0,307.35,239.92
2017,10,25,16,45,311.5,30.5,2.7,21.0,67.5,215.8,157.6
2017,10,25,17,0,179.0,19.0,2.6,20.0,28.0,120.3,0.0
2017,10,25,17,15,89.5,9.5,2.5,19.5,14.0,46.09,0.0
2017,10,25,17,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,26,6,45,165.0,13.5,1.7,16.5,27.5,12.87,0.0
2017,10,26,7,0,330.0,27.0,1.8,17.0,55.0,21.57,10.88
2017,10,26,7,15,434.5,36.0,1.95,17.5,99.0,27.74,18.13
2017,10,26,7,30,539.0,45.0,2.1,18.0,143.0,33.69,23.76
2017,10,26,7,45,606.5,50.5,2.3,18.5,190.5,36.42,26.38
2017,10,26,8,0,674.0,56.0,2.5,19.0,238.0,42.9,32.14
2017,10,26,8,15,714.5,60.0,2.4,19.0,284.5,44.53,33.6
2017,10,26,8,30,755.0,64.0,2.3,19.0,331.0,46.19,35.03
2017,10,26,8,45,786.0,66.5,2.2,19.5,374.5,91.25,46.27
2017,10,26,9,0,817.0,69.0,2.1,20.0,418.0,139.31,75.15
2017,10,26,9,15,836.5,71.5,2.1,20.5,456.5,187.97,112.31
2017,10,26,9,30,856.0,74.0,2.1,21.0,495.0,237.61,153.89
2017,10,26,9,45,872.5,75.0,2.15,21.5,528.0,290.4,199.42
2017,10,26,10,0,889.0,76.0,2.2,22.0,561.0,338.44,241.34
2017,10,26,10,15,898.5,77.0,2.2,22.5,586.5,383.9,280.82
2017,10,26,10,30,908.0,78.0,2.2,23.0,612.0,428.38,318.62
2017,10,26,10,45,914.0,79.0,2.2,24.0,630.0,470.15,352.71
2017,10,26,11,0,920.0,80.0,2.2,25.0,648.0,510.25,384.4
2017,10,26,11,15,923.5,80.5,2.1,25.5,658.5,546.75,412.87
2017,10,26,11,30,927.0,81.0,2.0,26.0,669.0,581.03,438.82
2017,10,26,11,45,927.5,81.5,1.9,26.5,671.5,611.24,461.06
2017,10,26,12,0,928.0,82.0,1.8,27.0,674.0,638.76,480.73
2017,10,26,12,15,926.5,81.5,1.75,27.0,668.5,661.24,497.65
2017,10,26,12,30,925.0,81.0,1.7,27.0,663.0,680.72,512.19
2017,10,26,12,45,922.0,80.0,1.65,27.5,649.5,695.61,522.32
2017,10,26,13,0,919.0,79.0,1.6,28.0,636.0,707.32,530.08
2017,10,26,13,15,911.5,78.0,1.55,28.0,614.5,712.75,533.98
2017,10,26,13,30,904.0,77.0,1.5,28.0,593.0,714.89,535.71
2017,10,26,13,45,892.5,75.5,1.5,28.0,564.5,710.46,533.5
2017,10,26,14,0,881.0,74.0,1.5,28.0,536.0,702.86,529.27
2017,10,26,14,15,865.5,72.5,1.55,27.5,501.0,689.43,522.53
2017,10,26,14,30,850.0,71.0,1.6,27.0,466.0,677.79,517.03
2017,10,26,14,45,827.0,68.5,1.65,27.0,425.5,652.7,500.9
2017,10,26,15,0,804.0,66.0,1.7,27.0,385.0,625.24,482.34
2017,10,26,15,15,773.0,62.5,1.8,26.5,340.5,589.3,458.16
2017,10,26,15,30,742.0,59.0,1.9,26.0,296.0,551.85,431.8
2017,10,26,15,45,694.0,54.5,2.05,25.5,248.5,501.75,394.79
2017,10,26,16,0,646.0,50.0,2.2,25.0,201.0,451.67,355.86
2017,10,26,16,15,571.0,43.5,2.2,24.0,154.0,384.95,302.31
2017,10,26,16,30,496.0,37.0,2.2,23.0,107.0,326.39,252.21
2017,10,26,16,45,248.0,32.0,2.2,22.5,67.0,184.63,131.15
2017,10,26,17,0,0.0,27.0,2.2,22.0,27.0,34.31,0.0
2017,10,26,17,15,0.0,13.5,2.2,21.0,13.5,12.87,0.0
2017,10,26,17,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,45,161.0,13.0,0.75,15.5,26.5,12.39,0.0
2017,10,27,7,0,322.0,26.0,0.8,16.0,53.0,20.78,9.92
2017,10,27,7,15,428.0,35.5,0.85,16.0,96.5,27.45,17.98
2017,10,27,7,30,534.0,45.0,0.9,16.0,140.0,33.86,24.13
2017,10,27,7,45,598.5,51.0,0.95,16.5,187.0,36.98,27.13
2017,10,27,8,0,663.0,57.0,1.0,17.0,234.0,43.96,33.38
2017,10,27,8,15,389.0,100.0,0.9,17.0,208.5,71.26,57.43
2017,10,27,8,30,115.0,143.0,0.8,17.0,183.0,110.23,91.19
2017,10,27,8,45,459.0,107.5,0.75,17.5,297.5,100.7,65.0
2017,10,27,9,0,803.0,72.0,0.7,18.0,412.0,137.72,75.06
2017,10,27,9,15,509.5,141.0,0.6,18.5,363.5,187.81,126.23
2017,10,27,9,30,216.0,210.0,0.5,19.0,315.0,218.69,162.94
2017,10,27,9,45,214.5,225.0,0.45,19.5,335.0,244.19,183.19
2017,10,27,10,0,213.0,240.0,0.4,20.0,355.0,269.41,203.05
2017,10,27,10,15,263.5,244.0,0.45,20.5,393.0,301.05,226.87
2017,10,27,10,30,314.0,248.0,0.5,21.0,431.0,339.42,255.9
2017,10,27,10,45,341.5,250.0,0.55,21.5,455.0,369.75,279.1
2017,10,27,11,0,369.0,252.0,0.6,22.0,479.0,401.39,303.14
2017,10,27,11,15,381.5,253.5,0.75,22.5,491.5,426.16,322.49
2017,10,27,11,30,394.0,255.0,0.9,23.0,504.0,450.75,341.54
2017,10,27,11,45,353.5,266.0,1.05,23.5,490.0,454.02,344.49
2017,10,27,12,0,313.0,277.0,1.2,24.0,476.0,454.26,345.02
2017,10,27,12,15,311.5,275.5,1.3,24.0,472.0,463.74,353.06
2017,10,27,12,30,310.0,274.0,1.4,24.0,468.0,472.1,360.16
2017,10,27,12,45,357.0,256.0,1.55,24.5,474.5,494.49,377.82
2017,10,27,13,0,404.0,238.0,1.7,25.0,481.0,516.55,395.15
2017,10,27,13,15,399.0,229.5,1.7,25.0,463.0,512.41,392.84
2017,10,27,13,30,394.0,221.0,1.7,25.0,445.0,506.58,389.45
2017,10,27,13,45,610.5,155.5,1.75,25.0,482.5,604.71,465.12
2017,10,27,14,0,827.0,90.0,1.8,25.0,520.0,684.18,525.75
2017,10,27,14,15,809.5,87.5,1.8,25.0,485.5,668.89,515.11
2017,10,27,14,30,792.0,85.0,1.8,25.0,451.0,650.81,503.15
2017,10,27,14,45,768.0,82.0,1.8,25.0,411.0,625.21,485.52
2017,10,27,15,0,744.0,79.0,1.8,25.0,371.0,597.37,465.91
2017,10,27,15,15,708.5,74.5,1.85,24.5,326.5,561.83,441.08
2017,10,27,15,30,673.0,70.0,1.9,24.0,282.0,522.21,412.35
2017,10,27,15,45,621.5,64.0,1.95,24.0,235.5,470.43,372.37
2017,10,27,16,0,570.0,58.0,2.0,24.0,189.0,419.12,331.18
2017,10,27,16,15,488.0,50.0,1.95,23.0,143.5,349.83,275.22
2017,10,27,16,30,406.0,42.0,1.9,22.0,98.0,283.94,219.46
2017,10,27,16,45,271.0,29.0,1.9,21.0,60.0,192.24,134.62
2017,10,27,17,0,136.0,16.0,1.9,20.0,22.0,94.21,0.0
2017,10,27,17,15,68.0,8.0,1.9,19.5,11.0,35.28,0.0
2017,10,27,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,45,138.0,13.0,1.2,13.5,24.0,12.39,0.0
2017,10,28,7,0,276.0,26.0,1.2,14.0,48.0,20.92,9.56
2017,10,28,7,15,386.0,36.0,1.15,14.0,90.0,28.03,18.57
2017,10,28,7,30,496.0,46.0,1.1,14.0,132.0,34.87,25.2
2017,10,28,7,45,561.5,53.0,1.05,14.5,178.0,38.78,28.94
2017,10,28,8,0,627.0,60.0,1.0,15.0,224.0,42.59,32.44
2017,10,28,8,15,313.5,75.0,0.9,15.0,157.0,52.84,41.61
2017,10,28,8,30,0.0,90.0,0.8,15.0,90.0,81.52,66.88
2017,10,28,8,45,0.0,108.5,0.75,15.5,108.5,97.61,76.86
2017,10,28,9,0,0.0,127.0,0.7,16.0,127.0,113.91,89.95
2017,10,28,9,15,0.0,140.5,0.65,16.5,140.5,126.26,99.62
2017,10,28,9,30,0.0,154.0,0.6,17.0,154.0,138.69,109.22
2017,10,28,9,45,6.0,172.0,0.6,17.5,175.0,156.49,122.83
2017,10,28,10,0,12.0,190.0,0.6,18.0,196.0,175.02,136.92
2017,10,28,10,15,17.5,204.5,0.5,18.0,214.5,191.08,149.15
2017,10,28,10,30,23.0,219.0,0.4,18.0,233.0,207.74,161.76
2017,10,28,10,45,35.0,237.5,0.35,18.5,259.5,229.56,178.01
2017,10,28,11,0,47.0,256.0,0.3,19.0,286.0,254.88,196.78
2017,10,28,11,15,46.5,259.5,0.3,19.0,289.0,261.83,201.95
2017,10,28,11,30,46.0,263.0,0.3,19.0,292.0,268.62,207.13
2017,10,28,11,45,36.0,253.5,0.35,19.5,276.0,257.88,198.72
2017,10,28,12,0,26.0,244.0,0.4,20.0,260.0,243.32,187.46
2017,10,28,12,15,80.5,266.0,0.65,20.0,316.5,303.25,234.81
2017,10,28,12,30,135.0,288.0,0.9,20.0,373.0,368.66,285.46
2017,10,28,12,45,136.0,282.5,1.2,20.5,366.0,369.9,286.84
2017,10,28,13,0,137.0,277.0,1.5,21.0,359.0,370.62,288.13
2017,10,28,13,15,71.5,230.5,1.7,20.5,273.0,275.85,216.02
2017,10,28,13,30,6.0,184.0,1.9,20.0,187.0,179.54,140.15
2017,10,28,13,45,4.5,175.5,2.1,20.0,178.0,170.94,133.83
2017,10,28,14,0,3.0,167.0,2.3,20.0,169.0,162.32,127.21
2017,10,28,14,15,1.5,154.5,2.4,19.5,155.5,149.59,117.45
2017,10,28,14,30,0.0,142.0,2.5,19.0,142.0,136.81,107.56
2017,10,28,14,45,0.0,129.5,2.6,19.0,129.5,125.01,98.2
2017,10,28,15,0,0.0,117.0,2.7,19.0,117.0,113.18,88.72
2017,10,28,15,15,341.5,91.5,2.75,18.5,197.5,339.38,279.57
2017,10,28,15,30,683.0,66.0,2.8,18.0,278.0,520.6,425.01
2017,10,28,15,45,628.5,61.0,2.85,17.5,231.5,468.29,382.35
2017,10,28,16,0,574.0,56.0,2.9,17.0,185.0,416.59,339.72
2017,10,28,16,15,494.0,47.5,2.95,16.5,140.0,348.07,281.75
2017,10,28,16,30,414.0,39.0,3.0,16.0,95.0,283.02,224.11
2017,10,28,16,45,274.5,27.0,3.05,15.5,57.5,190.72,133.29
2017,10,28,17,0,135.0,15.0,3.1,15.0,20.0,73.38,0.0
2017,10,28,17,15,67.5,7.5,3.05,14.5,10.0,7.15,0.0
2017,10,28,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,12.0,1.35,12.5,12.0,11.44,0.0
2017,10,29,7,0,0.0,24.0,1.3,13.0,24.0,21.96,9.62
2017,10,29,7,15,18.0,42.5,1.25,13.0,45.5,37.22,26.48
2017,10,29,7,30,36.0,61.0,1.2,13.0,67.0,52.41,40.7
2017,10,29,7,45,46.5,80.5,1.2,13.0,91.0,67.96,54.99
2017,10,29,8,0,57.0,100.0,1.2,13.0,115.0,83.18,68.77
2017,10,29,8,15,65.5,118.5,1.25,13.0,138.5,97.41,81.44
2017,10,29,8,30,74.0,137.0,1.3,13.0,162.0,111.31,93.62
2017,10,29,8,45,75.0,155.5,1.4,13.5,184.0,130.73,103.11
2017,10,29,9,0,76.0,174.0,1.5,14.0,206.0,151.66,118.89
2017,10,29,9,15,38.0,138.0,1.6,14.0,154.0,126.28,99.13
2017,10,29,9,30,0.0,102.0,1.7,14.0,102.0,94.15,73.96
2017,10,29,9,45,0.0,106.5,1.8,14.5,106.5,98.42,77.26
2017,10,29,10,0,0.0,111.0,1.9,15.0,111.0,102.67,80.48
2017,10,29,10,15,0.0,123.5,1.95,15.0,123.5,114.09,89.77
2017,10,29,10,30,0.0,136.0,2.0,15.0,136.0,125.59,99.07
2017,10,29,10,45,30.5,199.5,2.1,15.0,218.0,194.46,154.75
2017,10,29,11,0,61.0,263.0,2.2,15.0,300.0,267.16,212.61
2017,10,29,11,15,32.5,225.0,2.3,15.0,244.5,223.71,177.95
2017,10,29,11,30,4.0,187.0,2.4,15.0,189.0,175.67,139.32
2017,10,29,11,45,3.5,187.5,2.5,15.0,190.0,176.51,140.11
2017,10,29,12,0,3.0,188.0,2.6,15.0,191.0,177.3,140.78
2017,10,29,12,15,8.5,204.5,2.6,15.0,210.5,196.85,156.7
2017,10,29,12,30,14.0,221.0,2.6,15.0,230.0,216.99,173.04
2017,10,29,12,45,15.0,218.0,2.65,15.0,227.5,215.91,172.32
2017,10,29,13,0,16.0,215.0,2.7,15.0,225.0,214.83,171.69
2017,10,29,13,15,105.5,233.5,2.65,15.0,293.0,308.9,249.17
2017,10,29,13,30,195.0,252.0,2.6,15.0,361.0,393.19,317.25
2017,10,29,13,45,167.5,239.5,2.55,15.0,330.0,365.42,295.15
2017,10,29,14,0,140.0,227.0,2.5,15.0,299.0,336.74,272.65
2017,10,29,14,15,84.0,200.5,2.4,15.0,243.0,263.12,213.4
2017,10,29,14,30,28.0,174.0,2.3,15.0,187.0,198.03,159.95
2017,10,29,14,45,24.5,159.5,2.2,15.0,170.0,173.64,140.38
2017,10,29,15,0,21.0,145.0,2.1,15.0,153.0,157.62,127.39
2017,10,29,15,15,326.5,110.0,2.1,15.0,210.5,350.85,290.89
2017,10,29,15,30,632.0,75.0,2.1,15.0,268.0,497.34,408.77
2017,10,29,15,45,576.5,68.5,2.1,15.0,222.5,443.93,364.21
2017,10,29,16,0,521.0,62.0,2.1,15.0,177.0,391.19,319.9
2017,10,29,16,15,435.0,52.5,2.2,14.5,132.5,319.98,259.76
2017,10,29,16,30,349.0,43.0,2.3,14.0,88.0,252.44,200.11
2017,10,29,16,45,214.0,28.5,2.4,14.0,52.5,160.92,108.65
2017,10,29,17,0,79.0,14.0,2.5,14.0,17.0,47.62,0.0
2017,10,29,17,15,39.5,7.0,2.5,13.5,8.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,8.0,5.85,13.0,8.0,7.63,0.0
2017,10,30,7,0,0.0,16.0,5.8,13.0,16.0,14.84,3.99
2017,10,30,7,15,0.0,31.0,5.7,13.0,31.0,28.66,18.95
2017,10,30,7,30,0.0,46.0,5.6,13.0,46.0,41.96,31.4
2017,10,30,7,45,0.0,62.5,5.55,13.0,62.5,56.33,44.63
2017,10,30,8,0,0.0,79.0,5.5,13.0,79.0,70.53,57.57
2017,10,30,8,15,0.0,96.0,5.45,13.0,96.0,84.94,70.54
2017,10,30,8,30,0.0,113.0,5.4,13.0,113.0,99.18,83.17
2017,10,30,8,45,32.5,141.0,5.4,13.5,154.0,118.66,94.62
2017,10,30,9,0,65.0,169.0,5.4,14.0,195.0,146.62,115.82
2017,10,30,9,15,51.0,179.0,5.4,14.0,201.0,158.83,126.13
2017,10,30,9,30,37.0,189.0,5.4,14.0,207.0,169.38,135.34
2017,10,30,9,45,419.5,143.0,5.4,14.0,364.0,218.68,162.68
2017,10,30,10,0,802.0,97.0,5.4,14.0,521.0,315.42,233.75
2017,10,30,10,15,812.5,98.5,5.4,14.0,545.0,358.18,273.24
2017,10,30,10,30,823.0,100.0,5.4,14.0,569.0,400.3,311.78
2017,10,30,10,45,522.5,186.5,5.4,14.5,488.0,385.43,305.94
2017,10,30,11,0,222.0,273.0,5.4,15.0,407.0,348.61,278.95
2017,10,30,11,15,534.5,187.5,5.35,15.0,515.5,438.16,351.87
2017,10,30,11,30,847.0,102.0,5.3,15.0,624.0,544.68,438.59
