Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,11,45,849.5,101.0,5.3,15.0,626.5,572.85,462.63
2017,10,30,12,0,852.0,100.0,5.3,15.0,629.0,598.64,484.67
2017,10,30,12,15,850.0,99.5,5.25,15.0,623.0,619.72,502.57
2017,10,30,12,30,848.0,99.0,5.2,15.0,617.0,638.01,518.04
2017,10,30,12,45,842.5,98.0,5.2,15.0,603.5,650.67,529.14
2017,10,30,13,0,837.0,97.0,5.2,15.0,590.0,660.31,537.81
2017,10,30,13,15,829.5,96.0,5.2,15.0,569.5,665.6,543.03
2017,10,30,13,30,822.0,95.0,5.2,15.0,549.0,667.84,545.85
2017,10,30,13,45,813.5,92.0,5.2,15.0,522.5,664.2,544.14
2017,10,30,14,0,805.0,89.0,5.2,15.0,496.0,657.58,540.08
2017,10,30,14,15,788.0,86.5,5.2,15.0,463.0,642.86,529.56
2017,10,30,14,30,771.0,84.0,5.2,15.0,430.0,625.45,516.77
2017,10,30,14,45,751.5,79.5,5.2,15.0,391.5,601.61,498.73
2017,10,30,15,0,732.0,75.0,5.2,15.0,353.0,575.5,478.49
2017,10,30,15,15,697.0,71.0,5.15,14.5,310.0,541.34,451.79
2017,10,30,15,30,662.0,67.0,5.1,14.0,267.0,503.35,421.17
2017,10,30,15,45,614.5,61.0,5.05,14.0,222.5,454.86,380.1
2017,10,30,16,0,567.0,55.0,5.0,14.0,178.0,406.69,337.83
2017,10,30,16,15,482.5,47.0,4.85,13.5,133.5,337.27,276.99
2017,10,30,16,30,398.0,39.0,4.7,13.0,89.0,271.47,216.67
2017,10,30,16,45,255.5,26.5,4.6,13.0,53.5,176.48,115.22
2017,10,30,17,0,113.0,14.0,4.5,13.0,18.0,61.95,0.0
2017,10,30,17,15,56.5,7.0,4.45,13.0,9.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,6,45,99.0,13.0,1.55,13.0,20.0,12.39,0.0
2017,10,31,7,0,198.0,26.0,1.6,13.0,40.0,20.53,6.59
2017,10,31,7,15,308.0,38.5,1.7,13.0,79.5,30.96,20.86
2017,10,31,7,30,418.0,51.0,1.8,13.0,119.0,40.04,29.71
2017,10,31,7,45,491.5,59.0,1.9,13.5,164.0,44.56,34.11
2017,10,31,8,0,565.0,67.0,2.0,14.0,209.0,49.0,38.22
2017,10,31,8,15,611.0,72.5,2.05,14.0,253.5,51.17,40.25
2017,10,31,8,30,657.0,78.0,2.1,14.0,298.0,53.36,42.19
2017,10,31,8,45,691.0,82.0,2.15,14.5,339.5,82.95,47.92
2017,10,31,9,0,725.0,86.0,2.2,15.0,381.0,127.35,72.33
2017,10,31,9,15,747.5,89.0,2.15,15.0,418.0,172.13,105.49
2017,10,31,9,30,770.0,92.0,2.1,15.0,455.0,222.3,147.31
2017,10,31,9,45,788.0,94.0,2.05,15.5,486.5,267.32,186.66
2017,10,31,10,0,806.0,96.0,2.0,16.0,518.0,312.84,226.84
2017,10,31,10,15,817.0,97.5,1.85,16.0,543.0,355.85,265.17
2017,10,31,10,30,828.0,99.0,1.7,16.0,568.0,398.24,302.25
2017,10,31,10,45,836.0,100.0,1.6,16.5,585.5,438.09,335.95
2017,10,31,11,0,844.0,101.0,1.5,17.0,603.0,476.65,367.59
2017,10,31,11,15,847.5,101.5,1.3,17.0,613.0,511.05,395.35
2017,10,31,11,30,851.0,102.0,1.1,17.0,623.0,543.46,420.55
2017,10,31,11,45,852.5,101.5,0.95,17.5,625.0,571.64,441.24
2017,10,31,12,0,854.0,101.0,0.8,18.0,627.0,597.4,459.33
2017,10,31,12,15,852.0,100.5,0.8,18.0,621.5,618.51,475.83
2017,10,31,12,30,850.0,100.0,0.8,18.0,616.0,636.83,490.12
2017,10,31,12,45,843.0,100.0,0.8,18.0,602.0,649.62,500.29
2017,10,31,13,0,836.0,100.0,0.8,18.0,588.0,659.38,508.22
2017,10,31,13,15,827.0,98.5,0.95,18.0,567.0,663.17,513.59
2017,10,31,13,30,818.0,97.0,1.1,18.0,546.0,663.88,516.67
2017,10,31,13,45,804.0,95.5,1.3,18.0,518.0,658.21,515.42
2017,10,31,14,0,790.0,94.0,1.5,18.0,490.0,649.59,511.77
2017,10,31,14,15,771.5,91.0,1.65,17.5,456.0,633.46,502.92
2017,10,31,14,30,753.0,88.0,1.8,17.0,422.0,614.67,491.77
2017,10,31,14,45,724.5,85.0,2.0,17.0,383.0,589.81,474.77
2017,10,31,15,0,696.0,82.0,2.2,17.0,344.0,560.54,453.84
2017,10,31,15,15,659.0,77.0,2.35,17.0,301.0,521.97,424.74
2017,10,31,15,30,622.0,72.0,2.5,17.0,258.0,482.43,393.82
2017,10,31,15,45,565.0,66.0,2.65,17.0,213.0,429.47,350.94
2017,10,31,16,0,508.0,60.0,2.8,17.0,168.0,377.27,307.0
2017,10,31,16,15,425.0,50.0,3.0,16.5,125.0,308.24,248.4
2017,10,31,16,30,342.0,40.0,3.2,16.0,82.0,242.89,189.98
2017,10,31,16,45,211.5,26.0,3.4,15.5,48.0,153.02,92.59
2017,10,31,17,0,81.0,12.0,3.6,15.0,14.0,45.98,0.0
2017,10,31,17,15,40.5,6.0,3.7,14.5,7.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,6,45,91.0,12.0,1.5,13.5,18.0,11.44,0.0
2017,11,1,7,0,182.0,24.0,1.5,14.0,36.0,18.93,4.25
2017,11,1,7,15,290.0,36.5,1.5,14.0,74.5,29.22,19.16
2017,11,1,7,30,398.0,49.0,1.5,14.0,113.0,38.36,28.07
2017,11,1,7,45,469.5,58.0,1.5,14.5,156.5,43.85,33.32
2017,11,1,8,0,541.0,67.0,1.5,15.0,200.0,49.19,38.23
2017,11,1,8,15,587.5,73.0,1.45,15.0,244.0,51.77,40.62
2017,11,1,8,30,634.0,79.0,1.4,15.0,288.0,54.33,42.9
2017,11,1,8,45,667.5,83.0,1.35,15.5,329.0,80.66,47.42
2017,11,1,9,0,701.0,87.0,1.3,16.0,370.0,123.65,70.28
2017,11,1,9,15,724.5,90.5,1.3,16.0,406.5,167.65,102.22
2017,11,1,9,30,748.0,94.0,1.3,16.0,443.0,213.19,139.66
2017,11,1,9,45,772.0,94.0,1.35,16.5,475.5,260.83,180.43
2017,11,1,10,0,796.0,94.0,1.4,17.0,508.0,305.39,219.29
2017,11,1,10,15,807.0,96.0,1.4,17.0,533.0,348.29,257.36
2017,11,1,10,30,818.0,98.0,1.4,17.0,558.0,390.61,294.36
2017,11,1,10,45,825.0,99.0,1.45,17.0,575.0,429.56,328.23
2017,11,1,11,0,832.0,100.0,1.5,17.0,592.0,467.16,360.34
2017,11,1,11,15,835.5,101.0,1.55,17.0,602.0,501.54,389.35
2017,11,1,11,30,839.0,102.0,1.6,17.0,612.0,533.98,416.28
2017,11,1,11,45,838.5,102.5,1.7,17.5,614.0,561.65,438.61
2017,11,1,12,0,838.0,103.0,1.8,18.0,616.0,586.86,458.66
2017,11,1,12,15,836.0,102.5,1.85,18.0,610.0,607.59,475.72
2017,11,1,12,30,834.0,102.0,1.9,18.0,604.0,625.58,490.55
2017,11,1,12,45,450.5,177.5,2.0,18.0,448.0,474.03,375.14
2017,11,1,13,0,67.0,253.0,2.1,18.0,292.0,292.11,230.5
2017,11,1,13,15,65.0,244.5,2.15,18.0,281.5,285.39,226.34
2017,11,1,13,30,63.0,236.0,2.2,18.0,271.0,278.35,221.25
2017,11,1,13,45,415.0,166.5,2.3,18.0,375.0,468.41,376.67
2017,11,1,14,0,767.0,97.0,2.4,18.0,479.0,634.12,506.95
2017,11,1,14,15,748.5,94.0,2.4,17.5,445.5,620.53,497.26
2017,11,1,14,30,730.0,91.0,2.4,17.0,412.0,602.37,485.3
2017,11,1,14,45,707.0,86.5,2.45,17.0,374.0,577.19,467.05
2017,11,1,15,0,684.0,82.0,2.5,17.0,336.0,550.0,446.82
2017,11,1,15,15,647.0,77.0,2.5,16.5,293.5,511.79,417.97
2017,11,1,15,30,610.0,72.0,2.5,16.0,251.0,472.65,387.4
2017,11,1,15,45,559.0,64.5,2.55,16.0,207.0,421.92,345.82
2017,11,1,16,0,508.0,57.0,2.6,16.0,163.0,371.78,303.17
2017,11,1,16,15,423.5,47.5,2.55,15.5,120.5,302.96,244.22
2017,11,1,16,30,339.0,38.0,2.5,15.0,78.0,237.98,185.53
2017,11,1,16,45,210.0,24.0,2.5,15.0,45.0,148.09,82.7
2017,11,1,17,0,81.0,10.0,2.5,15.0,12.0,43.79,0.0
2017,11,1,17,15,40.5,5.0,2.45,14.5,6.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,45,79.5,11.5,0.75,13.0,16.5,10.96,0.0
2017,11,2,7,0,159.0,23.0,0.8,13.0,33.0,18.15,2.24
2017,11,2,7,15,266.0,36.5,0.85,13.0,70.5,28.37,18.41
2017,11,2,7,30,373.0,50.0,0.9,13.0,108.0,39.53,29.19
2017,11,2,7,45,445.0,59.0,0.95,13.5,151.0,44.97,34.44
2017,11,2,8,0,517.0,68.0,1.0,14.0,194.0,50.28,39.35
2017,11,2,8,15,564.5,74.5,1.05,14.0,237.0,53.22,42.09
2017,11,2,8,30,612.0,81.0,1.1,14.0,280.0,56.14,44.69
2017,11,2,8,45,647.5,85.0,1.15,14.5,320.5,79.44,48.14
2017,11,2,9,0,683.0,89.0,1.2,15.0,361.0,121.42,69.86
2017,11,2,9,15,706.5,92.5,1.2,15.0,397.5,164.41,100.77
2017,11,2,9,30,730.0,96.0,1.2,15.0,434.0,208.97,137.28
2017,11,2,9,45,741.0,100.5,1.3,15.5,463.5,252.81,175.48
2017,11,2,10,0,752.0,105.0,1.4,16.0,493.0,296.62,214.14
2017,11,2,10,15,764.0,107.0,1.45,16.0,517.5,338.33,251.28
2017,11,2,10,30,776.0,109.0,1.5,16.0,542.0,382.36,289.7
2017,11,2,10,45,789.0,108.5,1.55,16.5,560.0,420.72,322.48
2017,11,2,11,0,802.0,108.0,1.6,17.0,578.0,458.25,353.89
2017,11,2,11,15,806.5,108.5,1.65,17.0,588.0,491.63,382.16
2017,11,2,11,30,811.0,109.0,1.7,17.0,598.0,523.19,408.49
2017,11,2,11,45,817.0,107.0,1.8,17.0,601.5,551.15,431.94
2017,11,2,12,0,823.0,105.0,1.9,17.0,605.0,577.01,453.48
2017,11,2,12,15,821.0,104.5,1.95,17.0,599.5,597.39,470.39
2017,11,2,12,30,819.0,104.0,2.0,17.0,594.0,615.08,485.09
2017,11,2,12,45,808.5,105.0,2.1,17.5,579.5,626.22,494.06
2017,11,2,13,0,798.0,106.0,2.2,18.0,565.0,634.34,500.69
2017,11,2,13,15,788.5,104.5,2.2,18.0,544.5,637.5,504.09
2017,11,2,13,30,779.0,103.0,2.2,18.0,524.0,637.71,505.27
2017,11,2,13,45,768.5,99.5,2.25,18.0,497.0,632.2,502.49
2017,11,2,14,0,758.0,96.0,2.3,18.0,470.0,623.84,497.53
2017,11,2,14,15,738.5,93.0,2.35,18.0,437.0,609.64,487.95
2017,11,2,14,30,719.0,90.0,2.4,18.0,404.0,590.95,474.87
2017,11,2,14,45,693.0,86.0,2.45,18.0,365.5,564.63,455.69
2017,11,2,15,0,667.0,82.0,2.5,18.0,327.0,536.42,434.6
2017,11,2,15,15,628.5,77.0,2.55,17.5,285.5,497.73,405.47
2017,11,2,15,30,590.0,72.0,2.6,17.0,244.0,458.21,374.64
2017,11,2,15,45,529.5,65.5,2.65,17.0,200.0,403.85,330.05
2017,11,2,16,0,469.0,59.0,2.7,17.0,156.0,350.52,284.79
2017,11,2,16,15,384.0,49.0,2.65,16.5,114.5,282.24,226.36
2017,11,2,16,30,299.0,39.0,2.6,16.0,73.0,217.82,168.15
2017,11,2,16,45,173.0,24.0,2.55,16.0,41.5,128.09,63.25
2017,11,2,17,0,47.0,9.0,2.5,16.0,10.0,28.29,0.0
2017,11,2,17,15,23.5,4.5,2.45,15.5,5.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,6.0,3.9,14.5,6.0,5.72,0.0
2017,11,3,7,0,0.0,12.0,4.0,15.0,12.0,11.12,0.0
2017,11,3,7,15,0.0,26.0,4.1,15.0,26.0,24.15,14.49
2017,11,3,7,30,0.0,40.0,4.2,15.0,40.0,36.74,26.39
2017,11,3,7,45,0.0,56.5,4.3,15.5,56.5,51.16,39.49
2017,11,3,8,0,0.0,73.0,4.4,16.0,73.0,65.4,52.29
2017,11,3,8,15,0.0,89.0,4.4,16.0,89.0,79.08,64.51
2017,11,3,8,30,0.0,105.0,4.4,16.0,105.0,92.61,76.43
2017,11,3,8,45,0.5,119.5,4.4,16.0,120.0,105.38,83.47
2017,11,3,9,0,1.0,134.0,4.4,16.0,135.0,118.71,94.41
2017,11,3,9,15,54.5,166.0,4.4,16.0,191.5,148.14,116.23
2017,11,3,9,30,108.0,198.0,4.4,16.0,248.0,183.56,142.9
2017,11,3,9,45,77.0,204.0,4.45,16.5,240.5,193.52,152.16
2017,11,3,10,0,46.0,210.0,4.5,17.0,233.0,196.27,155.26
2017,11,3,10,15,50.0,222.0,4.5,17.0,248.5,212.02,167.97
2017,11,3,10,30,54.0,234.0,4.5,17.0,264.0,228.16,180.99
2017,11,3,10,45,71.5,247.5,4.55,17.0,288.5,251.39,199.57
2017,11,3,11,0,89.0,261.0,4.6,17.0,313.0,276.1,219.41
2017,11,3,11,15,154.0,267.5,4.6,17.0,359.0,319.3,254.01
2017,11,3,11,30,219.0,274.0,4.6,17.0,405.0,366.61,291.98
2017,11,3,11,45,185.0,277.0,4.65,17.5,388.0,361.21,287.53
2017,11,3,12,0,151.0,280.0,4.7,18.0,371.0,353.4,281.1
2017,11,3,12,15,145.0,277.0,4.7,18.0,364.0,354.17,282.11
2017,11,3,12,30,139.0,274.0,4.7,18.0,357.0,354.14,282.44
2017,11,3,12,45,137.0,268.0,4.75,18.0,348.0,352.87,281.93
2017,11,3,13,0,135.0,262.0,4.8,18.0,339.0,350.96,280.93
2017,11,3,13,15,94.5,244.0,4.8,18.0,297.0,303.75,243.39
2017,11,3,13,30,54.0,226.0,4.8,18.0,255.0,261.55,209.4
2017,11,3,13,45,98.0,221.0,4.8,18.0,270.5,288.31,232.33
2017,11,3,14,0,142.0,216.0,4.8,18.0,286.0,323.72,261.93
2017,11,3,14,15,93.5,194.5,4.7,17.5,239.5,262.01,212.33
2017,11,3,14,30,45.0,173.0,4.6,17.0,193.0,208.58,168.7
2017,11,3,14,45,22.5,139.0,4.55,17.0,149.0,150.48,120.86
2017,11,3,15,0,0.0,105.0,4.5,17.0,105.0,101.18,79.61
2017,11,3,15,15,0.0,91.5,4.4,16.5,91.5,88.14,68.96
2017,11,3,15,30,0.0,78.0,4.3,16.0,78.0,75.03,58.06
2017,11,3,15,45,0.0,63.5,4.2,16.0,63.5,60.72,45.85
2017,11,3,16,0,0.0,49.0,4.1,16.0,49.0,46.26,33.39
2017,11,3,16,15,0.0,35.5,3.85,15.5,35.5,32.98,21.89
2017,11,3,16,30,0.0,22.0,3.6,15.0,22.0,20.41,10.82
2017,11,3,16,45,0.0,11.0,3.4,15.0,11.0,10.19,0.0
2017,11,3,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,3.5,4.35,13.0,3.5,3.34,0.0
2017,11,4,7,0,0.0,7.0,4.4,13.0,7.0,6.48,0.0
2017,11,4,7,15,0.0,16.5,4.35,13.0,16.5,15.29,7.09
2017,11,4,7,30,0.0,26.0,4.3,13.0,26.0,24.12,15.52
2017,11,4,7,45,0.0,37.0,4.3,13.0,37.0,34.36,24.97
2017,11,4,8,0,0.0,48.0,4.3,13.0,48.0,44.61,34.37
2017,11,4,8,15,0.0,59.0,4.2,13.0,59.0,54.77,43.6
2017,11,4,8,30,0.0,70.0,4.1,13.0,70.0,64.6,52.41
2017,11,4,8,45,0.0,80.5,4.1,13.5,80.5,74.0,57.74
2017,11,4,9,0,0.0,91.0,4.1,14.0,91.0,83.49,65.55
2017,11,4,9,15,0.0,106.5,4.0,14.0,106.5,97.27,77.02
2017,11,4,9,30,0.0,122.0,3.9,14.0,122.0,111.15,88.48
2017,11,4,9,45,4.0,148.5,3.8,14.5,150.5,135.41,108.12
2017,11,4,10,0,8.0,175.0,3.7,15.0,179.0,160.22,128.02
2017,11,4,10,15,20.0,196.5,3.65,15.0,207.5,183.91,146.91
2017,11,4,10,30,32.0,218.0,3.6,15.0,236.0,206.56,165.0
2017,11,4,10,45,18.0,200.5,3.55,15.5,211.0,190.51,151.79
2017,11,4,11,0,4.0,183.0,3.5,16.0,186.0,170.31,135.16
2017,11,4,11,15,118.0,226.5,3.55,16.0,297.0,265.18,211.66
2017,11,4,11,30,232.0,270.0,3.6,16.0,408.0,368.61,293.88
2017,11,4,11,45,234.0,271.0,3.65,16.0,411.0,380.97,304.0
2017,11,4,12,0,236.0,272.0,3.7,16.0,414.0,392.75,313.92
2017,11,4,12,15,551.0,180.5,3.85,16.0,506.5,505.82,406.51
2017,11,4,12,30,866.0,89.0,4.0,16.0,599.0,619.7,498.54
2017,11,4,12,45,863.5,87.5,4.2,16.0,586.5,635.48,511.92
2017,11,4,13,0,861.0,86.0,4.4,16.0,574.0,646.63,522.53
2017,11,4,13,15,853.0,84.5,4.55,15.5,553.5,651.22,528.83
2017,11,4,13,30,845.0,83.0,4.7,15.0,533.0,652.7,532.69
2017,11,4,13,45,837.0,80.5,4.85,15.0,506.5,649.99,532.27
2017,11,4,14,0,829.0,78.0,5.0,15.0,480.0,644.27,529.4
2017,11,4,14,15,812.0,75.5,5.0,15.0,446.5,629.73,518.94
2017,11,4,14,30,795.0,73.0,5.0,15.0,413.0,612.45,506.17
2017,11,4,14,45,476.0,110.5,5.05,15.0,308.5,443.33,368.83
2017,11,4,15,0,157.0,148.0,5.1,15.0,204.0,264.88,219.2
2017,11,4,15,15,148.0,130.5,5.05,14.5,178.0,239.77,199.1
2017,11,4,15,30,139.0,113.0,5.0,14.0,152.0,214.28,177.92
2017,11,4,15,45,361.0,80.0,4.95,14.0,157.0,318.39,265.83
2017,11,4,16,0,583.0,47.0,4.9,14.0,162.0,394.33,325.94
2017,11,4,16,15,494.0,39.5,4.75,13.5,118.5,324.74,263.92
2017,11,4,16,30,405.0,32.0,4.6,13.0,75.0,259.35,201.01
2017,11,4,16,45,202.5,16.0,4.45,13.0,37.5,128.95,43.58
2017,11,4,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,5,6,45,107.0,9.5,3.8,11.0,15.0,9.05,0.0
2017,11,5,7,0,214.0,19.0,3.8,11.0,30.0,15.43,0.0
2017,11,5,7,15,340.5,30.0,3.9,11.5,69.0,23.83,14.09
2017,11,5,7,30,467.0,41.0,4.0,12.0,108.0,31.84,22.33
2017,11,5,7,45,540.0,48.0,4.15,12.5,152.5,35.91,26.37
2017,11,5,8,0,613.0,55.0,4.3,13.0,197.0,39.91,30.15
2017,11,5,8,15,660.0,60.0,4.2,13.0,242.0,42.12,32.27
2017,11,5,8,30,707.0,65.0,4.1,13.0,287.0,48.77,38.26
2017,11,5,8,45,740.0,68.0,4.1,13.0,328.5,66.33,39.47
2017,11,5,9,0,773.0,71.0,4.1,13.0,370.0,111.03,60.02
2017,11,5,9,15,795.0,74.0,4.0,13.0,407.5,157.0,92.23
2017,11,5,9,30,817.0,77.0,3.9,13.0,445.0,204.28,131.22
2017,11,5,9,45,833.0,78.5,3.8,13.5,476.5,249.95,171.63
2017,11,5,10,0,849.0,80.0,3.7,14.0,508.0,295.82,213.12
2017,11,5,10,15,859.5,81.5,3.6,14.0,532.5,339.93,253.71
2017,11,5,10,30,870.0,83.0,3.5,14.0,557.0,383.27,293.18
2017,11,5,10,45,877.0,84.0,3.45,14.5,574.5,426.15,330.97
2017,11,5,11,0,884.0,85.0,3.4,15.0,592.0,464.65,364.39
2017,11,5,11,15,887.0,85.5,3.3,15.0,602.0,499.13,394.46
2017,11,5,11,30,890.0,86.0,3.2,15.0,612.0,531.48,422.15
2017,11,5,11,45,890.5,86.0,3.15,15.0,614.0,559.74,446.19
2017,11,5,12,0,891.0,86.0,3.1,15.0,616.0,585.45,467.78
2017,11,5,12,15,888.5,86.0,3.1,15.0,610.0,606.75,485.79
2017,11,5,12,30,886.0,86.0,3.1,15.0,604.0,625.18,501.33
2017,11,5,12,45,878.5,86.0,3.1,15.0,590.0,637.6,512.11
2017,11,5,13,0,871.0,86.0,3.1,15.0,576.0,649.48,522.26
2017,11,5,13,15,862.0,84.5,3.1,15.0,554.5,653.55,526.51
2017,11,5,13,30,853.0,83.0,3.1,15.0,533.0,654.47,528.33
2017,11,5,13,45,841.0,81.0,3.1,15.0,505.5,649.78,525.85
2017,11,5,14,0,829.0,79.0,3.1,15.0,478.0,642.06,520.99
2017,11,5,14,15,810.5,76.5,3.1,15.0,444.0,626.63,510.1
2017,11,5,14,30,792.0,74.0,3.1,15.0,410.0,608.49,496.95
2017,11,5,14,45,766.0,71.0,3.15,15.0,370.5,582.5,477.55
2017,11,5,15,0,740.0,68.0,3.2,15.0,331.0,554.39,456.0
2017,11,5,15,15,702.5,64.0,3.2,14.5,288.5,516.34,426.56
2017,11,5,15,30,665.0,60.0,3.2,14.0,246.0,480.59,397.76
2017,11,5,15,45,609.5,54.5,3.25,14.0,201.0,429.44,354.73
2017,11,5,16,0,554.0,49.0,3.3,14.0,156.0,379.06,310.7
2017,11,5,16,15,462.0,40.5,3.15,13.5,113.5,307.88,248.4
2017,11,5,16,30,370.0,32.0,3.0,13.0,71.0,241.16,184.56
2017,11,5,16,45,185.0,16.0,2.95,13.0,35.5,119.66,26.5
2017,11,5,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,6,45,107.0,9.0,1.2,12.0,14.0,8.58,0.0
2017,11,6,7,0,214.0,18.0,1.2,12.0,28.0,14.61,0.0
2017,11,6,7,15,342.5,28.0,1.3,12.0,66.0,22.12,12.44
2017,11,6,7,30,471.0,38.0,1.4,12.0,104.0,29.29,20.08
2017,11,6,7,45,550.0,44.0,1.55,12.5,148.5,32.63,23.47
2017,11,6,8,0,629.0,50.0,1.7,13.0,193.0,39.36,29.69
2017,11,6,8,15,675.5,54.0,1.8,13.0,237.5,41.14,31.41
2017,11,6,8,30,722.0,58.0,1.9,13.0,282.0,42.97,33.09
2017,11,6,8,45,755.5,60.5,2.0,13.5,324.0,57.98,33.6
2017,11,6,9,0,789.0,63.0,2.1,14.0,366.0,102.91,52.97
2017,11,6,9,15,811.0,65.5,2.05,14.0,403.0,149.07,84.51
2017,11,6,9,30,833.0,68.0,2.0,14.0,440.0,196.47,123.02
2017,11,6,9,45,842.0,72.0,2.0,14.0,470.5,243.33,164.52
2017,11,6,10,0,851.0,76.0,2.0,14.0,501.0,289.78,206.67
2017,11,6,10,15,862.0,77.5,1.95,14.0,526.0,337.42,249.58
2017,11,6,10,30,873.0,79.0,1.9,14.0,551.0,380.41,288.24
2017,11,6,10,45,880.0,80.0,1.9,14.5,569.0,420.4,323.36
2017,11,6,11,0,887.0,81.0,1.9,15.0,587.0,458.88,356.37
2017,11,6,11,15,891.5,81.5,1.95,15.0,597.5,494.05,386.85
2017,11,6,11,30,896.0,82.0,2.0,15.0,608.0,527.18,415.11
2017,11,6,11,45,898.0,82.0,2.05,15.5,610.5,556.3,438.98
2017,11,6,12,0,900.0,82.0,2.1,16.0,613.0,582.94,460.44
2017,11,6,12,15,898.5,82.0,2.15,16.0,608.0,604.96,478.9
2017,11,6,12,30,897.0,82.0,2.2,16.0,603.0,624.12,494.98
2017,11,6,12,45,899.5,78.5,2.25,16.0,591.0,639.13,507.89
2017,11,6,13,0,902.0,75.0,2.3,16.0,579.0,651.15,518.47
2017,11,6,13,15,894.5,74.0,2.3,16.0,558.5,656.48,523.61
2017,11,6,13,30,887.0,73.0,2.3,16.0,538.0,658.63,526.35
2017,11,6,13,45,877.0,71.5,2.3,16.0,511.0,655.49,525.07
2017,11,6,14,0,867.0,70.0,2.3,16.0,484.0,649.28,521.44
2017,11,6,14,15,850.5,68.0,2.25,16.0,450.0,635.34,511.62
2017,11,6,14,30,834.0,66.0,2.2,16.0,416.0,622.87,502.62
2017,11,6,14,45,810.0,63.0,2.2,16.0,376.5,597.8,484.13
2017,11,6,15,0,786.0,60.0,2.2,16.0,337.0,570.47,463.47
2017,11,6,15,15,751.0,56.5,2.25,15.5,294.0,533.95,435.98
2017,11,6,15,30,716.0,53.0,2.3,15.0,251.0,496.16,406.31
2017,11,6,15,45,662.0,48.5,2.4,15.0,205.5,445.63,364.49
2017,11,6,16,0,608.0,44.0,2.5,15.0,160.0,395.42,321.08
2017,11,6,16,15,517.0,36.5,2.55,14.5,116.0,324.15,259.28
2017,11,6,16,30,426.0,29.0,2.6,14.0,72.0,262.96,198.37
2017,11,6,16,45,213.0,14.5,2.65,14.0,36.0,128.31,10.75
2017,11,6,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,7,6,45,108.0,8.5,3.7,9.5,13.0,8.1,0.0
2017,11,7,7,0,216.0,17.0,3.8,10.0,26.0,13.79,0.0
2017,11,7,7,15,343.5,28.0,3.8,10.0,64.5,22.29,12.38
2017,11,7,7,30,471.0,39.0,3.8,10.0,103.0,30.39,21.14
2017,11,7,7,45,535.0,47.5,3.85,10.5,147.0,35.84,26.48
2017,11,7,8,0,599.0,56.0,3.9,11.0,191.0,41.12,31.46
2017,11,7,8,15,647.5,61.5,3.8,11.5,235.5,43.69,33.87
2017,11,7,8,30,696.0,67.0,3.7,12.0,280.0,46.24,36.14
2017,11,7,8,45,724.0,72.0,3.65,12.5,321.0,59.93,37.59
2017,11,7,9,0,752.0,77.0,3.6,13.0,362.0,109.67,61.02
2017,11,7,9,15,775.5,80.5,3.45,13.5,399.5,154.96,91.48
2017,11,7,9,30,799.0,84.0,3.3,14.0,437.0,201.75,129.01
2017,11,7,9,45,811.0,87.5,3.15,14.5,468.0,247.32,168.82
2017,11,7,10,0,823.0,91.0,3.0,15.0,499.0,292.8,209.52
2017,11,7,10,15,835.0,93.0,2.65,15.0,524.0,336.63,249.06
2017,11,7,10,30,847.0,95.0,2.3,15.0,549.0,379.91,287.47
2017,11,7,10,45,855.5,95.5,1.95,15.0,567.0,419.66,322.13
2017,11,7,11,0,864.0,96.0,1.6,15.0,585.0,458.11,354.52
2017,11,7,11,15,868.5,96.5,1.45,15.0,595.5,493.21,383.89
2017,11,7,11,30,873.0,97.0,1.3,15.0,606.0,526.35,410.82
2017,11,7,11,45,878.0,96.0,1.15,15.5,609.5,556.15,433.59
2017,11,7,12,0,883.0,95.0,1.0,16.0,613.0,583.64,453.79
2017,11,7,12,15,881.5,94.5,0.95,16.0,607.5,605.49,470.9
2017,11,7,12,30,880.0,94.0,0.9,16.0,602.0,624.51,485.62
2017,11,7,12,45,895.5,86.5,0.9,16.5,593.0,641.53,498.54
2017,11,7,13,0,911.0,79.0,0.9,17.0,584.0,657.5,510.46
2017,11,7,13,15,903.5,78.0,0.9,17.0,563.0,663.02,515.48
2017,11,7,13,30,896.0,77.0,0.9,17.0,542.0,665.35,518.24
2017,11,7,13,45,887.0,74.5,0.95,17.0,515.0,661.88,517.39
2017,11,7,14,0,878.0,72.0,1.0,17.0,488.0,655.29,514.22
2017,11,7,14,15,861.0,70.0,1.1,17.0,453.5,645.15,508.63
2017,11,7,14,30,844.0,68.0,1.2,17.0,419.0,628.35,498.0
2017,11,7,14,45,822.0,64.5,1.3,17.0,379.5,603.97,481.39
2017,11,7,15,0,800.0,61.0,1.4,17.0,340.0,577.24,462.39
2017,11,7,15,15,763.0,57.5,1.3,17.0,295.5,539.45,432.91
2017,11,7,15,30,726.0,54.0,1.2,17.0,251.0,500.4,401.54
2017,11,7,15,45,670.5,48.5,1.2,17.0,205.0,447.85,359.05
2017,11,7,16,0,615.0,43.0,1.2,17.0,159.0,395.74,315.11
2017,11,7,16,15,520.5,35.5,1.15,16.5,114.5,322.91,253.31
2017,11,7,16,30,426.0,28.0,1.1,16.0,70.0,254.08,186.7
2017,11,7,16,45,213.0,14.0,1.1,16.0,35.0,126.11,0.0
2017,11,7,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,5.5,3.3,13.5,5.5,5.24,0.0
2017,11,8,7,0,0.0,11.0,3.4,14.0,11.0,10.2,0.0
2017,11,8,7,15,5.5,28.0,3.6,14.0,29.0,25.48,14.25
2017,11,8,7,30,11.0,45.0,3.8,14.0,47.0,40.24,29.19
2017,11,8,7,45,21.5,63.5,4.05,14.5,68.0,54.49,42.35
2017,11,8,8,0,32.0,82.0,4.3,15.0,89.0,69.23,55.73
2017,11,8,8,15,38.5,99.5,4.4,15.0,110.0,82.99,68.14
2017,11,8,8,30,45.0,117.0,4.5,15.0,131.0,96.44,80.11
2017,11,8,8,45,49.0,133.5,4.65,15.0,150.5,110.09,87.36
2017,11,8,9,0,53.0,150.0,4.8,15.0,170.0,128.07,100.92
2017,11,8,9,15,46.0,162.0,4.9,15.0,181.0,142.08,112.24
2017,11,8,9,30,39.0,174.0,5.0,15.0,192.0,155.29,123.28
2017,11,8,9,45,22.0,170.0,5.1,15.5,180.5,156.67,124.8
2017,11,8,10,0,5.0,166.0,5.2,16.0,169.0,151.32,120.63
2017,11,8,10,15,3.0,166.5,5.25,16.0,168.5,152.39,121.41
2017,11,8,10,30,1.0,167.0,5.3,16.0,168.0,153.09,121.88
2017,11,8,10,45,17.0,196.0,5.4,16.0,206.0,185.63,148.2
2017,11,8,11,0,33.0,225.0,5.5,16.0,244.0,218.99,175.17
2017,11,8,11,15,53.0,240.0,5.6,16.0,271.0,244.71,195.98
2017,11,8,11,30,73.0,255.0,5.7,16.0,298.0,272.04,218.21
2017,11,8,11,45,45.0,234.5,5.8,16.0,261.0,243.07,194.91
2017,11,8,12,0,17.0,214.0,5.9,16.0,224.0,209.14,167.34
2017,11,8,12,15,8.5,118.5,6.0,16.0,123.5,115.43,90.68
2017,11,8,12,30,0.0,23.0,6.1,16.0,23.0,21.37,12.31
2017,11,8,12,45,0.0,79.5,6.25,16.5,79.5,74.05,56.31
2017,11,8,13,0,0.0,136.0,6.4,17.0,136.0,127.77,100.65
2017,11,8,13,15,0.0,94.0,6.45,17.0,94.0,87.69,67.61
2017,11,8,13,30,0.0,52.0,6.5,17.0,52.0,48.36,34.94
2017,11,8,13,45,0.0,101.0,6.6,17.0,101.0,94.6,73.61
2017,11,8,14,0,0.0,150.0,6.7,17.0,150.0,143.86,114.57
2017,11,8,14,15,24.5,158.0,6.65,17.0,168.5,169.1,136.22
2017,11,8,14,30,49.0,166.0,6.6,17.0,187.0,203.28,165.19
2017,11,8,14,45,45.5,150.5,6.6,17.0,168.0,186.04,151.14
2017,11,8,15,0,42.0,135.0,6.6,17.0,149.0,168.61,136.83
2017,11,8,15,15,36.5,118.0,6.5,16.5,129.0,148.01,119.86
2017,11,8,15,30,31.0,101.0,6.4,16.0,109.0,127.31,102.5
2017,11,8,15,45,21.5,83.0,6.3,16.0,88.0,102.99,81.56
2017,11,8,16,0,12.0,65.0,6.2,16.0,67.0,73.21,55.86
2017,11,8,16,15,6.0,46.5,6.1,16.0,47.5,50.73,36.24
2017,11,8,16,30,0.0,28.0,6.0,16.0,28.0,27.53,15.51
2017,11,8,16,45,0.0,14.0,5.95,16.0,14.0,12.99,0.0
2017,11,8,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.45,15.5,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,11.5,1.55,14.0,11.5,10.96,0.0
2017,11,9,7,0,0.0,23.0,1.5,14.0,23.0,21.92,0.0
2017,11,9,7,15,240.5,28.5,1.55,14.5,60.0,23.07,11.89
2017,11,9,7,30,481.0,34.0,1.6,15.0,97.0,26.19,16.94
2017,11,9,7,45,555.0,40.5,1.7,15.5,140.5,32.89,23.29
2017,11,9,8,0,629.0,47.0,1.8,16.0,184.0,37.13,27.27
2017,11,9,8,15,676.5,51.5,1.8,16.0,228.0,39.44,29.48
2017,11,9,8,30,724.0,56.0,1.8,16.0,272.0,41.78,31.61
2017,11,9,8,45,754.5,59.5,1.85,16.0,313.0,49.77,38.68
2017,11,9,9,0,785.0,63.0,1.9,16.0,354.0,94.79,48.23
2017,11,9,9,15,806.5,65.5,1.95,16.0,390.5,140.33,77.44
2017,11,9,9,30,828.0,68.0,2.0,16.0,427.0,187.06,114.24
2017,11,9,9,45,632.0,120.5,2.1,16.5,406.5,229.16,158.81
2017,11,9,10,0,436.0,173.0,2.2,17.0,386.0,255.06,189.1
2017,11,9,10,15,646.0,127.5,2.25,17.0,460.0,301.95,223.61
2017,11,9,10,30,856.0,82.0,2.3,17.0,534.0,364.85,272.9
2017,11,9,10,45,860.5,84.0,2.4,17.5,551.0,404.52,307.8
2017,11,9,11,0,865.0,86.0,2.5,18.0,568.0,442.6,340.72
2017,11,9,11,15,869.0,86.5,2.55,18.0,578.0,477.26,370.81
2017,11,9,11,30,873.0,87.0,2.6,18.0,588.0,510.59,399.24
2017,11,9,11,45,871.5,88.0,2.7,18.0,589.5,538.12,422.88
2017,11,9,12,0,870.0,89.0,2.8,18.0,591.0,563.74,444.64
2017,11,9,12,15,867.5,88.5,2.85,18.0,585.5,584.59,462.34
2017,11,9,12,30,865.0,88.0,2.9,18.0,580.0,602.62,477.65
2017,11,9,12,45,688.0,135.5,3.0,18.0,521.0,563.19,447.82
2017,11,9,13,0,511.0,183.0,3.1,18.0,462.0,511.9,408.32
2017,11,9,13,15,511.0,175.5,3.1,18.0,446.0,513.12,410.58
2017,11,9,13,30,511.0,168.0,3.1,18.0,430.0,512.35,410.98
2017,11,9,13,45,428.5,174.5,3.15,18.0,386.0,471.84,379.73
2017,11,9,14,0,346.0,181.0,3.2,18.0,342.0,420.93,340.14
2017,11,9,14,15,486.5,139.0,3.2,17.5,347.5,475.34,386.36
2017,11,9,14,30,627.0,97.0,3.2,17.0,353.0,521.07,425.03
2017,11,9,14,45,591.5,95.5,3.2,17.0,318.5,493.39,403.27
2017,11,9,15,0,556.0,94.0,3.2,17.0,284.0,464.21,380.22
2017,11,9,15,15,527.0,84.5,3.15,17.0,245.5,429.01,351.93
2017,11,9,15,30,498.0,75.0,3.1,17.0,207.0,392.86,322.02
2017,11,9,15,45,449.5,65.5,3.05,17.0,167.5,345.42,281.88
2017,11,9,16,0,401.0,56.0,3.0,17.0,128.0,298.65,241.04
