Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,16,15,323.5,43.5,2.75,16.5,91.0,235.84,186.1
2017,11,9,16,30,246.0,31.0,2.5,16.0,54.0,177.24,127.14
2017,11,9,16,45,123.0,15.5,2.3,15.5,27.0,84.29,0.0
2017,11,9,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,5.0,2.2,14.5,5.0,0.0,0.0
2017,11,10,7,0,0.0,10.0,2.2,15.0,10.0,9.53,0.0
2017,11,10,7,15,17.5,27.0,2.3,15.0,29.0,24.17,12.08
2017,11,10,7,30,35.0,44.0,2.4,15.0,48.0,38.44,27.35
2017,11,10,7,45,48.5,62.5,2.55,15.5,71.0,53.51,41.22
2017,11,10,8,0,62.0,81.0,2.7,16.0,94.0,68.25,54.57
2017,11,10,8,15,71.0,99.5,2.7,16.0,117.5,82.68,67.54
2017,11,10,8,30,80.0,118.0,2.7,16.0,141.0,96.78,80.02
2017,11,10,8,45,87.0,135.0,2.7,16.0,163.5,110.29,91.8
2017,11,10,9,0,94.0,152.0,2.7,16.0,186.0,130.8,101.45
2017,11,10,9,15,53.5,154.0,2.7,16.0,174.0,136.3,106.54
2017,11,10,9,30,13.0,156.0,2.7,16.0,162.0,140.71,111.69
2017,11,10,9,45,14.5,167.0,2.75,16.5,174.0,152.25,120.73
2017,11,10,10,0,16.0,178.0,2.8,17.0,186.0,163.92,129.82
2017,11,10,10,15,8.0,165.0,2.85,17.0,169.0,152.39,120.54
2017,11,10,10,30,0.0,152.0,2.9,17.0,152.0,139.43,110.03
2017,11,10,10,45,0.0,104.5,2.95,17.0,104.5,97.08,75.21
2017,11,10,11,0,0.0,57.0,3.0,17.0,57.0,53.04,38.73
2017,11,10,11,15,3.0,123.0,3.05,17.0,125.0,115.6,90.4
2017,11,10,11,30,6.0,189.0,3.1,17.0,193.0,178.04,141.08
2017,11,10,11,45,3.0,159.5,3.15,17.0,161.5,149.98,118.23
2017,11,10,12,0,0.0,130.0,3.2,17.0,130.0,121.24,94.83
2017,11,10,12,15,114.0,192.0,3.15,17.0,256.5,250.58,200.92
2017,11,10,12,30,228.0,254.0,3.1,17.0,383.0,382.24,305.75
2017,11,10,12,45,348.5,223.5,3.1,17.0,415.0,436.54,349.72
2017,11,10,13,0,469.0,193.0,3.1,17.0,447.0,494.29,396.41
2017,11,10,13,15,645.5,138.5,3.0,17.0,474.5,560.31,449.78
2017,11,10,13,30,822.0,84.0,2.9,17.0,502.0,619.26,497.26
2017,11,10,13,45,545.0,138.0,2.85,17.0,409.0,504.88,407.36
2017,11,10,14,0,268.0,192.0,2.8,17.0,316.0,382.41,309.16
2017,11,10,14,15,521.5,131.5,2.65,17.0,350.5,487.23,395.82
2017,11,10,14,30,775.0,71.0,2.5,17.0,385.0,579.08,469.14
2017,11,10,14,45,754.5,66.5,2.45,17.0,348.0,555.48,450.58
2017,11,10,15,0,734.0,62.0,2.4,17.0,311.0,529.7,430.61
2017,11,10,15,15,695.5,58.5,2.25,16.5,269.0,492.6,401.49
2017,11,10,15,30,657.0,55.0,2.1,16.0,227.0,454.44,370.52
2017,11,10,15,45,601.5,49.0,2.0,16.0,184.0,407.18,330.48
2017,11,10,16,0,546.0,43.0,1.9,16.0,141.0,357.66,287.2
2017,11,10,16,15,447.5,35.0,1.75,15.5,99.5,286.07,224.94
2017,11,10,16,30,349.0,27.0,1.6,15.0,58.0,219.7,155.48
2017,11,10,16,45,174.5,13.5,1.45,15.0,29.0,104.96,0.0
2017,11,10,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,11,6,45,85.0,6.5,0.7,13.0,9.0,0.0,0.0
2017,11,11,7,0,170.0,13.0,0.7,13.0,18.0,12.39,0.0
2017,11,11,7,15,311.5,23.5,0.7,13.0,53.5,18.66,7.59
2017,11,11,7,30,453.0,34.0,0.7,13.0,89.0,26.48,17.25
2017,11,11,7,45,532.5,40.5,0.7,13.5,132.5,30.39,21.26
2017,11,11,8,0,612.0,47.0,0.7,14.0,176.0,37.45,27.79
2017,11,11,8,15,661.0,51.5,0.7,14.0,219.5,39.74,30.02
2017,11,11,8,30,710.0,56.0,0.7,14.0,263.0,42.07,32.17
2017,11,11,8,45,742.5,59.5,0.7,14.5,303.5,44.8,34.55
2017,11,11,9,0,775.0,63.0,0.7,15.0,344.0,89.03,45.68
2017,11,11,9,15,797.5,65.5,0.65,15.0,381.0,133.93,73.14
2017,11,11,9,30,820.0,68.0,0.6,15.0,418.0,180.13,108.55
2017,11,11,9,45,824.0,73.5,0.6,15.5,447.0,226.29,147.88
2017,11,11,10,0,828.0,79.0,0.6,16.0,476.0,271.66,187.67
2017,11,11,10,15,839.5,80.5,0.6,16.0,500.5,314.62,225.74
2017,11,11,10,30,851.0,82.0,0.6,16.0,525.0,356.96,262.92
2017,11,11,10,45,857.5,83.0,0.65,16.0,542.0,396.13,297.32
2017,11,11,11,0,864.0,84.0,0.7,16.0,559.0,433.86,329.9
2017,11,11,11,15,868.0,85.0,0.75,16.0,569.0,468.85,359.72
2017,11,11,11,30,872.0,86.0,0.8,16.0,579.0,502.57,387.93
2017,11,11,11,45,870.5,86.5,0.9,16.5,580.5,529.62,410.3
2017,11,11,12,0,869.0,87.0,1.0,17.0,582.0,554.52,430.6
2017,11,11,12,15,723.0,126.5,1.1,17.0,536.0,535.85,418.34
2017,11,11,12,30,577.0,166.0,1.2,17.0,490.0,505.89,397.13
2017,11,11,12,45,718.5,124.0,1.35,17.0,518.0,564.14,444.15
2017,11,11,13,0,860.0,82.0,1.5,17.0,546.0,617.98,487.14
2017,11,11,13,15,850.5,80.5,1.65,17.0,525.0,621.78,491.69
2017,11,11,13,30,841.0,79.0,1.8,17.0,504.0,622.49,494.24
2017,11,11,13,45,829.0,77.0,1.95,17.0,477.0,618.04,492.81
2017,11,11,14,0,817.0,75.0,2.1,17.0,450.0,610.62,489.0
2017,11,11,14,15,798.0,72.5,2.25,16.5,417.0,595.4,479.94
2017,11,11,14,30,779.0,70.0,2.4,16.0,384.0,577.54,468.51
2017,11,11,14,45,753.0,67.0,2.55,16.0,345.5,552.39,450.09
2017,11,11,15,0,727.0,64.0,2.7,16.0,307.0,525.18,429.41
2017,11,11,15,15,688.0,60.0,2.8,16.0,265.5,487.46,399.49
2017,11,11,15,30,649.0,56.0,2.9,16.0,224.0,452.09,370.21
2017,11,11,15,45,590.5,50.0,3.0,16.0,180.5,400.48,326.7
2017,11,11,16,0,532.0,44.0,3.1,16.0,137.0,349.88,282.34
2017,11,11,16,15,432.5,35.5,2.95,15.5,96.5,277.94,219.1
2017,11,11,16,30,333.0,27.0,2.8,15.0,56.0,211.31,147.14
2017,11,11,16,45,166.5,13.5,2.65,14.5,28.0,83.41,0.0
2017,11,11,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,6,45,68.5,6.0,1.6,13.0,8.0,0.0,0.0
2017,11,12,7,0,137.0,12.0,1.6,13.0,16.0,11.44,0.0
2017,11,12,7,15,279.0,23.0,1.65,13.0,50.0,18.32,6.59
2017,11,12,7,30,421.0,34.0,1.7,13.0,84.0,26.62,17.24
2017,11,12,7,45,506.5,40.5,1.75,13.5,126.5,30.51,21.28
2017,11,12,8,0,592.0,47.0,1.8,14.0,169.0,34.35,24.97
2017,11,12,8,15,642.0,52.0,1.85,14.0,212.0,40.32,30.48
2017,11,12,8,30,692.0,57.0,1.9,14.0,255.0,43.06,33.01
2017,11,12,8,45,727.5,60.0,1.95,14.5,296.0,44.05,33.83
2017,11,12,9,0,763.0,63.0,2.0,15.0,337.0,85.84,44.35
2017,11,12,9,15,786.0,65.5,2.0,15.0,373.0,130.07,70.97
2017,11,12,9,30,809.0,68.0,2.0,15.0,409.0,175.66,105.94
2017,11,12,9,45,821.0,71.0,2.05,15.5,439.5,220.65,144.39
2017,11,12,10,0,833.0,74.0,2.1,16.0,470.0,265.51,184.23
2017,11,12,10,15,844.0,75.5,2.1,16.0,494.0,308.4,223.17
2017,11,12,10,30,855.0,77.0,2.1,16.0,518.0,353.54,263.58
2017,11,12,10,45,701.0,123.5,2.15,16.0,493.5,370.31,283.67
2017,11,12,11,0,547.0,170.0,2.2,16.0,469.0,378.08,294.63
2017,11,12,11,15,470.0,195.5,2.25,16.0,456.0,389.98,306.62
2017,11,12,11,30,393.0,221.0,2.3,16.0,443.0,394.06,311.58
2017,11,12,11,45,634.0,150.5,2.4,16.0,509.0,468.9,371.76
2017,11,12,12,0,875.0,80.0,2.5,16.0,575.0,547.03,434.43
2017,11,12,12,15,872.5,80.0,2.5,16.0,569.5,567.83,451.79
2017,11,12,12,30,870.0,80.0,2.5,16.0,564.0,585.84,467.07
2017,11,12,12,45,853.0,83.0,2.55,16.0,548.5,597.47,477.34
2017,11,12,13,0,836.0,86.0,2.6,16.0,533.0,604.53,484.04
2017,11,12,13,15,826.0,84.5,2.6,16.0,512.5,607.88,487.77
2017,11,12,13,30,816.0,83.0,2.6,16.0,492.0,608.2,489.11
2017,11,12,13,45,807.5,79.5,2.65,16.0,466.0,604.28,487.41
2017,11,12,14,0,799.0,76.0,2.7,16.0,440.0,597.45,483.38
2017,11,12,14,15,779.0,74.0,2.65,16.0,407.0,582.33,472.39
2017,11,12,14,30,759.0,72.0,2.6,16.0,374.0,564.65,459.22
2017,11,12,14,45,737.0,67.5,2.6,16.0,337.0,540.52,440.96
2017,11,12,15,0,715.0,63.0,2.6,16.0,300.0,514.29,420.53
2017,11,12,15,15,675.5,59.0,2.6,16.0,258.5,476.65,390.33
2017,11,12,15,30,636.0,55.0,2.6,16.0,217.0,441.36,360.88
2017,11,12,15,45,581.0,48.5,2.6,16.0,175.0,391.52,318.66
2017,11,12,16,0,526.0,42.0,2.6,16.0,133.0,342.59,275.59
2017,11,12,16,15,426.5,34.0,2.5,15.5,93.0,271.85,213.36
2017,11,12,16,30,327.0,26.0,2.4,15.0,53.0,205.84,139.82
2017,11,12,16,45,163.5,13.0,2.3,15.0,26.5,81.19,0.0
2017,11,12,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,6,45,44.5,5.5,3.15,14.5,6.5,0.0,0.0
2017,11,13,7,0,89.0,11.0,3.2,15.0,13.0,10.48,0.0
2017,11,13,7,15,223.5,23.0,3.3,15.0,44.5,18.44,5.63
2017,11,13,7,30,358.0,35.0,3.4,15.0,76.0,27.68,17.84
2017,11,13,7,45,440.5,43.0,3.5,15.5,116.5,32.81,23.03
2017,11,13,8,0,523.0,51.0,3.6,16.0,157.0,37.81,27.75
2017,11,13,8,15,575.5,56.5,3.45,16.0,198.5,40.52,30.36
2017,11,13,8,30,628.0,62.0,3.3,16.0,240.0,43.21,32.84
2017,11,13,8,45,324.5,97.5,3.2,16.0,190.5,68.7,55.41
2017,11,13,9,0,21.0,133.0,3.1,16.0,141.0,116.91,92.49
2017,11,13,9,15,27.0,148.5,3.05,16.0,159.5,128.43,101.32
2017,11,13,9,30,33.0,164.0,3.0,16.0,178.0,145.13,114.58
2017,11,13,9,45,111.0,184.5,2.95,16.5,236.0,177.1,137.23
2017,11,13,10,0,189.0,205.0,2.9,17.0,294.0,220.24,169.5
2017,11,13,10,15,265.0,205.5,2.85,17.0,337.5,251.81,193.58
2017,11,13,10,30,341.0,206.0,2.8,17.0,381.0,291.7,225.1
2017,11,13,10,45,455.0,183.5,2.75,17.5,425.5,330.38,255.21
2017,11,13,11,0,569.0,161.0,2.7,18.0,470.0,376.77,291.97
2017,11,13,11,15,703.0,122.0,2.7,18.0,510.0,423.92,330.27
2017,11,13,11,30,837.0,83.0,2.7,18.0,550.0,476.0,372.69
2017,11,13,11,45,573.5,161.0,2.7,18.0,482.0,446.32,351.7
2017,11,13,12,0,310.0,239.0,2.7,18.0,414.0,395.13,312.42
2017,11,13,12,15,311.5,236.0,2.65,18.0,410.0,404.14,320.44
2017,11,13,12,30,313.0,233.0,2.6,18.0,406.0,412.15,327.33
2017,11,13,12,45,156.5,172.5,2.6,18.0,259.0,263.22,210.53
2017,11,13,13,0,0.0,112.0,2.6,18.0,112.0,104.81,81.13
2017,11,13,13,15,0.0,107.5,2.55,18.0,107.5,100.64,78.0
2017,11,13,13,30,0.0,103.0,2.5,18.0,103.0,96.45,74.67
2017,11,13,13,45,0.0,93.0,2.5,18.0,93.0,86.92,66.93
2017,11,13,14,0,0.0,83.0,2.5,18.0,83.0,77.35,59.13
2017,11,13,14,15,6.0,113.0,2.4,17.5,115.5,111.09,87.5
2017,11,13,14,30,12.0,143.0,2.3,17.0,148.0,147.24,117.73
2017,11,13,14,45,8.0,129.5,2.25,17.0,132.5,132.1,105.27
2017,11,13,15,0,4.0,116.0,2.2,17.0,117.0,117.0,92.81
2017,11,13,15,15,2.0,100.0,2.1,17.0,100.5,100.29,78.9
2017,11,13,15,30,0.0,84.0,2.0,17.0,84.0,83.53,64.76
2017,11,13,15,45,0.0,67.5,1.95,17.0,67.5,67.14,50.77
2017,11,13,16,0,0.0,51.0,1.9,17.0,51.0,50.45,36.38
2017,11,13,16,15,0.0,35.0,1.75,16.5,35.0,33.9,22.03
2017,11,13,16,30,0.0,19.0,1.6,16.0,19.0,17.63,6.7
2017,11,13,16,45,0.0,9.5,1.5,16.0,9.5,9.05,0.0
2017,11,13,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,14,6,45,39.5,5.5,2.4,13.0,6.5,0.0,0.0
2017,11,14,7,0,79.0,11.0,2.4,13.0,13.0,10.48,0.0
2017,11,14,7,15,228.0,23.5,2.45,13.0,45.5,19.11,4.9
2017,11,14,7,30,377.0,36.0,2.5,13.0,78.0,28.87,18.9
2017,11,14,7,45,474.0,43.0,2.55,13.5,120.5,33.05,23.42
2017,11,14,8,0,571.0,50.0,2.6,14.0,163.0,37.22,27.46
2017,11,14,8,15,625.0,55.0,2.5,14.0,206.5,39.56,29.77
2017,11,14,8,30,679.0,60.0,2.4,14.0,250.0,46.05,35.66
2017,11,14,8,45,721.5,62.5,2.3,14.5,291.5,46.5,36.01
2017,11,14,9,0,764.0,65.0,2.2,15.0,333.0,82.53,43.63
2017,11,14,9,15,788.0,67.5,2.0,15.0,370.0,126.66,68.81
2017,11,14,9,30,812.0,70.0,1.8,15.0,407.0,172.27,102.93
2017,11,14,9,45,831.0,71.0,1.65,15.5,438.5,216.84,140.21
2017,11,14,10,0,850.0,72.0,1.5,16.0,470.0,261.87,179.52
2017,11,14,10,15,861.5,73.5,1.4,16.0,494.5,308.88,221.34
2017,11,14,10,30,873.0,75.0,1.3,16.0,519.0,351.35,259.17
2017,11,14,10,45,881.5,75.5,1.25,16.5,537.0,390.9,293.67
2017,11,14,11,0,890.0,76.0,1.2,17.0,555.0,429.05,326.16
2017,11,14,11,15,893.5,76.5,1.3,17.0,565.0,463.46,356.23
2017,11,14,11,30,897.0,77.0,1.4,17.0,575.0,495.79,384.12
2017,11,14,11,45,899.0,77.0,1.5,17.0,577.5,524.65,408.88
2017,11,14,12,0,901.0,77.0,1.6,17.0,580.0,551.05,431.36
2017,11,14,12,15,898.5,76.5,1.65,17.0,574.5,571.92,449.11
2017,11,14,12,30,896.0,76.0,1.7,17.0,569.0,589.9,464.44
2017,11,14,12,45,889.5,75.5,1.8,17.0,555.5,602.63,475.93
2017,11,14,13,0,883.0,75.0,1.9,17.0,542.0,612.27,484.98
2017,11,14,13,15,874.0,74.0,1.9,17.0,521.5,616.79,489.56
2017,11,14,13,30,865.0,73.0,1.9,17.0,501.0,618.21,491.74
2017,11,14,13,45,852.5,71.0,1.95,17.0,473.5,613.33,489.42
2017,11,14,14,0,840.0,69.0,2.0,17.0,446.0,609.04,487.31
2017,11,14,14,15,821.0,67.0,2.0,17.0,413.0,594.56,477.18
2017,11,14,14,30,802.0,65.0,2.0,17.0,380.0,577.4,464.79
2017,11,14,14,45,775.0,62.5,2.0,17.0,341.5,552.37,446.03
2017,11,14,15,0,748.0,60.0,2.0,17.0,303.0,525.27,425.11
2017,11,14,15,15,708.5,56.0,2.0,16.5,261.0,487.46,395.89
2017,11,14,15,30,669.0,52.0,2.0,16.0,219.0,448.62,364.63
2017,11,14,15,45,607.5,46.5,2.0,16.0,176.0,395.72,320.19
2017,11,14,16,0,546.0,41.0,2.0,16.0,133.0,348.18,278.19
2017,11,14,16,15,443.0,33.0,2.0,15.5,92.0,275.94,214.68
2017,11,14,16,30,340.0,25.0,2.0,15.0,51.0,206.56,132.1
2017,11,14,16,45,170.0,12.5,2.0,15.0,25.5,82.51,0.0
2017,11,14,17,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,15,7,15,10.0,18.5,2.55,13.0,20.0,17.04,2.36
2017,11,15,7,30,20.0,37.0,2.8,13.0,40.0,32.63,21.92
2017,11,15,7,45,40.0,56.0,3.05,13.0,63.5,48.13,36.61
2017,11,15,8,0,60.0,75.0,3.3,13.0,87.0,63.28,50.61
2017,11,15,8,15,73.0,93.5,3.35,13.0,111.5,77.76,63.86
2017,11,15,8,30,86.0,112.0,3.4,13.0,136.0,88.22,73.35
2017,11,15,8,45,101.0,127.5,3.5,13.5,160.0,99.36,83.12
2017,11,15,9,0,116.0,143.0,3.6,14.0,184.0,118.03,91.72
2017,11,15,9,15,103.0,158.0,3.7,14.0,197.0,137.29,106.5
2017,11,15,9,30,90.0,173.0,3.8,14.0,210.0,158.99,124.58
2017,11,15,9,45,107.5,188.0,3.95,14.5,235.5,177.86,139.2
2017,11,15,10,0,125.0,203.0,4.1,15.0,261.0,202.09,158.53
2017,11,15,10,15,160.5,213.0,4.2,15.0,291.5,228.91,179.93
2017,11,15,10,30,196.0,223.0,4.3,15.0,322.0,258.52,203.97
2017,11,15,10,45,162.0,232.0,4.45,15.5,316.0,265.08,210.47
2017,11,15,11,0,128.0,241.0,4.6,16.0,310.0,268.81,214.22
2017,11,15,11,15,188.5,242.5,4.8,16.0,345.5,303.86,242.68
2017,11,15,11,30,249.0,244.0,5.0,16.0,381.0,344.12,275.55
2017,11,15,11,45,162.0,244.0,5.25,16.5,333.5,310.2,248.79
2017,11,15,12,0,75.0,244.0,5.5,17.0,286.0,269.47,215.85
2017,11,15,12,15,87.5,244.5,5.75,17.0,293.0,280.8,225.54
2017,11,15,12,30,100.0,245.0,6.0,17.0,300.0,292.51,235.51
2017,11,15,12,45,84.5,236.0,6.25,17.0,282.0,278.74,224.69
2017,11,15,13,0,69.0,227.0,6.5,17.0,264.0,264.02,213.03
2017,11,15,13,15,119.5,222.5,6.55,16.5,282.5,299.72,243.62
2017,11,15,13,30,170.0,218.0,6.6,16.0,301.0,329.98,269.89
2017,11,15,13,45,208.0,202.0,6.7,16.0,298.5,340.08,279.35
2017,11,15,14,0,246.0,186.0,6.8,16.0,296.0,357.54,294.75
2017,11,15,14,15,123.0,147.5,6.75,16.0,202.5,233.01,191.57
2017,11,15,14,30,0.0,109.0,6.7,16.0,109.0,104.17,82.38
2017,11,15,14,45,0.0,98.0,6.65,16.0,98.0,93.71,73.78
2017,11,15,15,0,0.0,87.0,6.6,16.0,87.0,83.22,65.01
2017,11,15,15,15,0.0,74.5,6.5,16.0,74.5,71.1,54.76
2017,11,15,15,30,0.0,62.0,6.4,16.0,62.0,58.9,44.33
2017,11,15,15,45,0.0,49.0,6.3,16.0,49.0,46.05,33.24
2017,11,15,16,0,0.0,36.0,6.2,16.0,36.0,33.44,22.28
2017,11,15,16,15,0.0,24.5,6.25,16.0,24.5,22.74,12.84
2017,11,15,16,30,0.0,13.0,6.3,16.0,13.0,12.05,2.24
2017,11,15,16,45,0.0,6.5,6.4,16.0,6.5,6.2,0.0
2017,11,15,17,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,10.5,1.7,14.0,10.5,9.73,0.0
2017,11,16,7,30,0.0,21.0,1.8,14.0,21.0,19.48,10.67
2017,11,16,7,45,0.0,33.0,1.95,14.0,33.0,30.65,21.19
2017,11,16,8,0,0.0,45.0,2.1,14.0,45.0,41.66,31.33
2017,11,16,8,15,0.0,58.0,2.25,14.0,58.0,53.2,41.86
2017,11,16,8,30,0.0,71.0,2.4,14.0,71.0,64.62,52.17
2017,11,16,8,45,0.0,83.0,2.55,14.0,83.0,75.11,61.53
2017,11,16,9,0,0.0,95.0,2.7,14.0,95.0,85.83,67.64
2017,11,16,9,15,0.0,104.0,2.75,14.0,104.0,94.25,74.64
2017,11,16,9,30,0.0,113.0,2.8,14.0,113.0,102.65,81.57
2017,11,16,9,45,0.0,127.0,2.85,14.0,127.0,115.31,92.01
2017,11,16,10,0,0.0,141.0,2.9,14.0,141.0,128.07,102.47
2017,11,16,10,15,0.0,145.5,2.8,14.0,145.5,132.75,106.16
2017,11,16,10,30,0.0,150.0,2.7,14.0,150.0,137.36,109.81
2017,11,16,10,45,0.0,138.5,2.65,14.0,138.5,127.67,101.64
2017,11,16,11,0,0.0,127.0,2.6,14.0,127.0,117.62,93.23
2017,11,16,11,15,0.0,91.5,2.5,14.0,91.5,85.22,66.23
2017,11,16,11,30,0.0,56.0,2.4,14.0,56.0,52.1,38.46
2017,11,16,11,45,0.0,56.5,2.35,14.0,56.5,52.57,38.87
2017,11,16,12,0,0.0,57.0,2.3,14.0,57.0,53.04,39.26
2017,11,16,12,15,0.0,43.0,2.25,14.0,43.0,39.98,28.26
2017,11,16,12,30,0.0,29.0,2.2,14.0,29.0,26.95,17.25
2017,11,16,12,45,0.0,38.0,2.15,14.0,38.0,35.32,24.37
2017,11,16,13,0,0.0,47.0,2.1,14.0,47.0,43.7,31.49
2017,11,16,13,15,0.0,100.0,2.1,14.0,100.0,93.47,73.38
2017,11,16,13,30,0.0,153.0,2.1,14.0,153.0,145.57,116.69
2017,11,16,13,45,16.0,163.5,2.1,14.0,170.5,166.9,134.69
2017,11,16,14,0,32.0,174.0,2.1,14.0,188.0,196.23,159.28
2017,11,16,14,15,42.0,165.0,2.15,14.0,182.0,194.98,158.69
2017,11,16,14,30,52.0,156.0,2.2,14.0,176.0,193.64,158.09
2017,11,16,14,45,47.0,140.5,2.25,14.0,157.5,175.51,143.26
2017,11,16,15,0,42.0,125.0,2.3,14.0,139.0,157.22,128.13
2017,11,16,15,15,35.5,108.0,2.4,14.0,119.0,136.07,110.36
2017,11,16,15,30,29.0,91.0,2.5,14.0,99.0,114.82,92.2
2017,11,16,15,45,19.0,73.5,2.7,14.0,78.5,90.95,71.53
2017,11,16,16,0,9.0,56.0,2.9,14.0,58.0,62.15,46.55
2017,11,16,16,15,4.5,38.5,2.8,14.0,39.5,41.52,28.28
2017,11,16,16,30,0.0,21.0,2.7,14.0,21.0,19.77,6.91
2017,11,16,16,45,0.0,10.5,2.6,14.0,10.5,10.01,0.0
2017,11,16,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,17,7,15,221.0,14.5,3.4,12.0,37.0,11.09,0.0
2017,11,17,7,30,442.0,29.0,3.5,12.0,74.0,24.95,15.18
2017,11,17,7,45,535.0,35.5,3.6,12.5,117.0,29.39,20.15
2017,11,17,8,0,628.0,42.0,3.7,13.0,160.0,33.8,24.44
2017,11,17,8,15,681.5,46.5,3.75,13.0,204.0,36.26,26.88
2017,11,17,8,30,735.0,51.0,3.8,13.0,248.0,38.75,29.23
2017,11,17,8,45,773.0,53.5,3.85,13.5,290.0,39.52,29.9
2017,11,17,9,0,811.0,56.0,3.9,14.0,332.0,69.14,34.94
2017,11,17,9,15,834.5,58.5,3.9,14.0,369.5,115.11,59.03
2017,11,17,9,30,858.0,61.0,3.9,14.0,407.0,167.02,97.38
2017,11,17,9,45,868.5,64.5,3.9,14.0,438.0,213.63,136.88
2017,11,17,10,0,879.0,68.0,3.9,14.0,469.0,259.86,178.5
2017,11,17,10,15,890.5,69.0,3.8,14.0,494.0,303.59,218.84
2017,11,17,10,30,902.0,70.0,3.7,14.0,519.0,346.53,258.51
2017,11,17,10,45,909.5,71.0,3.6,14.5,537.0,387.09,295.3
2017,11,17,11,0,917.0,72.0,3.5,15.0,555.0,426.14,330.03
2017,11,17,11,15,921.0,72.5,3.4,15.0,565.5,461.56,361.7
2017,11,17,11,30,925.0,73.0,3.3,15.0,576.0,494.86,390.96
2017,11,17,11,45,926.0,73.0,3.2,15.5,579.0,523.96,415.51
2017,11,17,12,0,927.0,73.0,3.1,16.0,582.0,550.48,437.38
2017,11,17,12,15,925.5,73.0,3.05,16.0,576.5,572.97,456.6
2017,11,17,12,30,924.0,73.0,3.0,16.0,571.0,592.59,473.24
2017,11,17,12,45,912.0,75.0,3.0,16.0,557.0,605.36,484.51
2017,11,17,13,0,900.0,77.0,3.0,16.0,543.0,614.91,493.12
2017,11,17,13,15,891.0,75.5,3.05,16.0,522.5,619.27,497.92
2017,11,17,13,30,882.0,74.0,3.1,16.0,502.0,620.48,500.21
2017,11,17,13,45,869.5,72.5,3.15,16.0,474.5,619.7,500.76
2017,11,17,14,0,857.0,71.0,3.2,16.0,447.0,612.97,496.67
2017,11,17,14,15,838.0,68.5,3.25,16.0,413.5,598.2,486.25
2017,11,17,14,30,819.0,66.0,3.3,16.0,380.0,580.68,473.42
2017,11,17,14,45,792.0,63.0,3.35,16.0,341.5,555.31,454.03
2017,11,17,15,0,765.0,60.0,3.4,16.0,303.0,527.79,432.33
2017,11,17,15,15,724.5,56.0,3.35,15.5,260.5,489.65,401.95
2017,11,17,15,30,684.0,52.0,3.3,15.0,218.0,450.42,369.46
2017,11,17,15,45,621.5,46.5,3.25,15.0,174.0,397.3,323.75
2017,11,17,16,0,559.0,41.0,3.2,15.0,130.0,349.86,280.78
2017,11,17,16,15,449.0,32.5,3.2,14.5,89.0,274.43,212.98
2017,11,17,16,30,339.0,24.0,3.2,14.0,48.0,199.54,112.82
2017,11,17,16,45,169.5,12.0,3.25,14.0,24.0,80.55,0.0
2017,11,17,17,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,18,7,15,215.0,14.5,3.35,10.0,35.5,11.17,0.0
2017,11,18,7,30,430.0,29.0,3.5,10.0,71.0,22.98,13.48
2017,11,18,7,45,520.0,36.5,3.7,10.5,114.0,30.54,21.3
2017,11,18,8,0,610.0,44.0,3.9,11.0,157.0,35.85,26.46
2017,11,18,8,15,665.0,49.0,3.85,11.0,201.0,38.67,29.26
2017,11,18,8,30,720.0,54.0,3.8,11.0,245.0,41.5,31.96
2017,11,18,8,45,753.5,58.0,3.8,11.5,286.0,43.41,33.67
2017,11,18,9,0,787.0,62.0,3.8,12.0,327.0,70.73,38.51
2017,11,18,9,15,811.5,65.0,3.7,12.0,364.5,115.95,61.69
2017,11,18,9,30,836.0,68.0,3.6,12.0,402.0,162.68,95.5
2017,11,18,9,45,857.5,68.5,3.5,12.5,434.0,207.94,133.13
2017,11,18,10,0,879.0,69.0,3.4,13.0,466.0,257.68,176.86
2017,11,18,10,15,890.0,70.5,3.3,13.0,491.0,301.68,217.42
2017,11,18,10,30,901.0,72.0,3.2,13.0,516.0,344.87,257.31
2017,11,18,10,45,909.0,72.5,3.15,13.5,534.0,385.09,293.9
2017,11,18,11,0,917.0,73.0,3.1,14.0,552.0,423.83,328.49
2017,11,18,11,15,920.5,73.5,3.0,14.0,562.5,459.03,360.03
2017,11,18,11,30,924.0,74.0,2.9,14.0,573.0,492.1,389.11
2017,11,18,11,45,923.0,75.0,2.8,14.5,575.5,521.21,413.66
2017,11,18,12,0,922.0,76.0,2.7,15.0,578.0,547.68,435.45
2017,11,18,12,15,920.0,75.5,2.65,15.0,572.5,569.35,454.03
2017,11,18,12,30,918.0,75.0,2.6,15.0,567.0,588.11,470.02
2017,11,18,12,45,912.5,74.5,2.55,15.5,554.0,601.93,481.05
2017,11,18,13,0,907.0,74.0,2.5,16.0,541.0,612.64,489.48
2017,11,18,13,15,898.0,73.0,2.45,16.0,520.5,617.63,494.32
2017,11,18,13,30,889.0,72.0,2.4,16.0,500.0,619.47,496.65
2017,11,18,13,45,874.5,70.5,2.4,16.0,472.5,614.34,493.83
2017,11,18,14,0,860.0,69.0,2.4,16.0,445.0,609.64,491.09
2017,11,18,14,15,840.5,67.0,2.35,16.0,411.0,595.22,480.64
2017,11,18,14,30,821.0,65.0,2.3,16.0,377.0,578.07,467.87
2017,11,18,14,45,792.5,62.0,2.25,16.0,338.5,551.92,447.8
2017,11,18,15,0,764.0,59.0,2.2,16.0,300.0,523.67,425.52
2017,11,18,15,15,723.0,55.0,2.1,15.5,257.5,485.44,395.25
2017,11,18,15,30,682.0,51.0,2.0,15.0,215.0,446.16,362.94
2017,11,18,15,45,614.5,46.0,1.95,15.0,171.0,391.29,316.37
2017,11,18,16,0,547.0,41.0,1.9,15.0,127.0,342.38,272.72
2017,11,18,16,15,438.5,32.0,1.95,14.5,86.5,267.74,206.06
2017,11,18,16,30,330.0,23.0,2.0,14.0,46.0,192.91,102.51
2017,11,18,16,45,165.0,11.5,2.1,14.0,23.0,77.85,0.0
2017,11,18,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,19,7,15,192.0,14.5,1.95,10.0,32.5,11.25,0.0
2017,11,19,7,30,384.0,29.0,2.0,10.0,65.0,23.11,13.36
2017,11,19,7,45,475.5,37.0,2.05,10.5,106.5,28.49,19.47
2017,11,19,8,0,567.0,45.0,2.1,11.0,148.0,33.73,24.56
2017,11,19,8,15,622.5,50.5,1.95,11.0,190.5,36.65,27.46
2017,11,19,8,30,678.0,56.0,1.8,11.0,233.0,43.36,33.67
2017,11,19,8,45,715.5,59.5,1.7,11.5,273.5,44.77,34.91
2017,11,19,9,0,753.0,63.0,1.6,12.0,314.0,68.03,38.29
2017,11,19,9,15,777.5,66.0,1.45,12.5,350.5,111.46,59.58
2017,11,19,9,30,802.0,69.0,1.3,13.0,387.0,156.44,91.18
2017,11,19,9,45,791.0,79.0,1.15,13.5,413.0,202.74,130.17
2017,11,19,10,0,780.0,89.0,1.0,14.0,439.0,247.07,169.37
2017,11,19,10,15,793.0,91.0,1.15,14.0,463.5,288.29,206.44
2017,11,19,10,30,806.0,93.0,1.3,14.0,488.0,329.17,243.37
2017,11,19,10,45,817.0,93.5,1.45,14.5,506.0,367.39,277.47
2017,11,19,11,0,828.0,94.0,1.6,15.0,524.0,404.63,310.21
2017,11,19,11,15,731.5,117.0,1.5,15.0,502.0,415.67,322.89
2017,11,19,11,30,635.0,140.0,1.4,15.0,480.0,420.87,329.84
2017,11,19,11,45,620.5,148.0,1.35,15.5,482.0,443.58,348.55
2017,11,19,12,0,606.0,156.0,1.3,16.0,484.0,463.85,364.68
2017,11,19,12,15,537.5,172.5,1.2,16.0,461.5,458.89,361.62
2017,11,19,12,30,469.0,189.0,1.1,16.0,439.0,452.12,356.82
2017,11,19,12,45,519.0,170.0,1.05,16.0,440.5,473.23,374.15
2017,11,19,13,0,569.0,151.0,1.0,16.0,442.0,493.45,390.51
2017,11,19,13,15,553.0,150.5,1.2,16.0,424.5,492.77,391.86
2017,11,19,13,30,537.0,150.0,1.4,16.0,407.0,489.92,391.49
2017,11,19,13,45,562.5,133.0,1.6,16.0,389.0,492.25,395.52
2017,11,19,14,0,588.0,116.0,1.8,16.0,371.0,496.65,400.83
2017,11,19,14,15,461.5,128.0,1.95,16.0,318.5,430.8,349.83
2017,11,19,14,30,335.0,140.0,2.1,16.0,266.0,359.92,293.85
2017,11,19,14,45,319.0,128.0,2.3,16.0,238.5,336.78,276.17
2017,11,19,15,0,303.0,116.0,2.5,16.0,211.0,312.81,257.06
2017,11,19,15,15,284.5,101.0,2.3,15.5,180.5,283.07,232.75
2017,11,19,15,30,266.0,86.0,2.1,15.0,150.0,252.83,207.35
2017,11,19,15,45,240.5,70.0,1.95,15.0,119.0,217.34,176.51
2017,11,19,16,0,215.0,54.0,1.8,15.0,88.0,191.66,152.72
2017,11,19,16,15,159.5,38.5,1.6,14.5,59.0,143.74,109.31
2017,11,19,16,30,104.0,23.0,1.4,14.0,30.0,91.64,43.24
2017,11,19,16,45,52.0,11.5,1.25,14.0,15.0,31.92,0.0
2017,11,19,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
