Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,20,7,15,48.0,15.5,2.95,14.0,20.0,13.08,0.0
2017,11,20,7,30,96.0,31.0,3.0,14.0,40.0,25.51,14.69
2017,11,20,7,45,128.0,47.5,3.15,14.5,66.0,38.3,27.51
2017,11,20,8,0,160.0,64.0,3.3,15.0,92.0,50.72,38.97
2017,11,20,8,15,179.5,80.5,3.25,15.0,120.5,62.73,49.98
2017,11,20,8,30,199.0,97.0,3.2,15.0,149.0,74.38,60.52
2017,11,20,8,45,207.5,113.5,3.15,15.5,175.5,85.64,70.42
2017,11,20,9,0,216.0,130.0,3.1,16.0,202.0,103.9,78.5
2017,11,20,9,15,114.5,136.5,3.0,16.0,175.0,120.05,91.33
2017,11,20,9,30,13.0,143.0,2.9,16.0,148.0,128.3,101.73
2017,11,20,9,45,6.5,137.0,2.85,16.0,139.5,124.43,98.64
2017,11,20,10,0,0.0,131.0,2.8,16.0,131.0,119.23,94.45
2017,11,20,10,15,0.0,135.5,2.75,16.0,135.5,123.82,98.1
2017,11,20,10,30,0.0,140.0,2.7,16.0,140.0,128.37,101.7
2017,11,20,10,45,3.5,158.5,2.7,16.5,160.5,146.5,116.17
2017,11,20,11,0,7.0,177.0,2.7,17.0,181.0,165.12,130.92
2017,11,20,11,15,60.0,208.5,2.7,17.0,240.5,216.26,171.73
2017,11,20,11,30,113.0,240.0,2.7,17.0,300.0,272.12,216.18
2017,11,20,11,45,58.5,208.5,2.7,17.5,239.5,222.85,176.82
2017,11,20,12,0,4.0,177.0,2.7,18.0,179.0,167.13,131.79
2017,11,20,12,15,47.0,206.0,2.65,18.0,231.0,220.83,175.45
2017,11,20,12,30,90.0,235.0,2.6,18.0,283.0,275.47,219.27
2017,11,20,12,45,74.5,225.5,2.6,18.0,264.5,261.2,207.97
2017,11,20,13,0,59.0,216.0,2.6,18.0,246.0,245.99,196.04
2017,11,20,13,15,36.5,194.5,2.55,18.0,213.0,213.42,170.01
2017,11,20,13,30,14.0,173.0,2.5,18.0,180.0,174.15,138.3
2017,11,20,13,45,12.5,164.0,2.45,18.0,170.0,165.36,131.44
2017,11,20,14,0,11.0,155.0,2.4,18.0,160.0,156.52,124.45
2017,11,20,14,15,8.5,144.0,2.25,18.0,147.5,144.98,115.16
2017,11,20,14,30,6.0,133.0,2.1,18.0,135.0,133.44,105.82
2017,11,20,14,45,3.0,120.0,2.0,18.0,121.0,119.47,94.4
2017,11,20,15,0,0.0,107.0,1.9,18.0,107.0,105.54,82.89
2017,11,20,15,15,0.0,91.0,1.75,17.5,91.0,89.92,70.02
2017,11,20,15,30,0.0,75.0,1.6,17.0,75.0,74.14,56.8
2017,11,20,15,45,0.0,59.5,1.5,17.0,59.5,58.73,43.59
2017,11,20,16,0,0.0,44.0,1.4,17.0,44.0,43.02,30.0
2017,11,20,16,15,0.0,29.5,1.3,17.0,29.5,28.07,16.79
2017,11,20,16,30,0.0,15.0,1.2,17.0,15.0,13.91,1.23
2017,11,20,16,45,0.0,7.5,1.2,17.0,7.5,7.15,0.0
2017,11,20,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,7,15,165.0,13.5,3.6,13.0,28.0,10.52,0.0
2017,11,21,7,30,330.0,27.0,3.7,13.0,56.0,21.49,11.22
2017,11,21,7,45,420.5,35.5,3.85,13.5,94.5,27.38,18.1
2017,11,21,8,0,511.0,44.0,4.0,14.0,133.0,33.09,23.58
2017,11,21,8,15,568.0,49.5,3.9,14.0,173.0,36.01,26.47
2017,11,21,8,30,625.0,55.0,3.8,14.0,213.0,38.92,29.22
2017,11,21,8,45,662.5,59.0,3.75,14.5,252.0,44.52,34.23
2017,11,21,9,0,700.0,63.0,3.7,15.0,291.0,61.96,36.36
2017,11,21,9,15,521.5,103.5,3.5,15.0,284.5,114.93,72.65
2017,11,21,9,30,343.0,144.0,3.3,15.0,278.0,157.24,111.78
2017,11,21,9,45,283.0,165.5,3.15,15.5,281.5,183.33,135.5
2017,11,21,10,0,223.0,187.0,3.0,16.0,285.0,206.66,157.5
2017,11,21,10,15,382.0,167.5,2.8,16.0,347.0,240.2,180.52
2017,11,21,10,30,541.0,148.0,2.6,16.0,409.0,290.09,218.49
2017,11,21,10,45,505.0,163.5,2.4,16.5,414.5,316.19,242.25
2017,11,21,11,0,469.0,179.0,2.2,17.0,420.0,338.81,262.36
2017,11,21,11,15,650.5,130.5,2.05,17.0,471.5,390.13,302.77
2017,11,21,11,30,832.0,82.0,1.9,17.0,523.0,448.82,349.31
2017,11,21,11,45,833.5,82.0,1.75,17.5,526.0,476.1,371.52
2017,11,21,12,0,835.0,82.0,1.6,18.0,529.0,501.11,391.43
2017,11,21,12,15,689.0,123.5,1.5,18.0,490.0,488.64,382.95
2017,11,21,12,30,543.0,165.0,1.4,18.0,451.0,465.16,365.56
2017,11,21,12,45,686.0,121.5,1.3,18.5,474.0,517.2,405.9
2017,11,21,13,0,829.0,78.0,1.2,19.0,497.0,565.22,442.16
2017,11,21,13,15,739.5,95.5,1.15,19.0,458.5,543.84,426.2
2017,11,21,13,30,650.0,113.0,1.1,19.0,420.0,518.1,407.26
2017,11,21,13,45,605.0,117.0,1.05,19.5,390.5,500.96,394.2
2017,11,21,14,0,560.0,121.0,1.0,20.0,361.0,481.29,378.99
2017,11,21,14,15,488.5,123.0,0.95,19.5,321.0,438.36,347.42
2017,11,21,14,30,417.0,125.0,0.9,19.0,281.0,398.47,317.56
2017,11,21,14,45,401.5,114.0,0.85,19.0,251.5,376.02,300.56
2017,11,21,15,0,386.0,103.0,0.8,19.0,222.0,352.34,282.01
2017,11,21,15,15,497.5,77.5,0.7,19.0,207.5,383.72,306.01
2017,11,21,15,30,609.0,52.0,0.6,19.0,193.0,406.03,320.98
2017,11,21,15,45,547.0,45.5,0.55,19.0,152.5,355.12,278.46
2017,11,21,16,0,485.0,39.0,0.5,19.0,112.0,305.51,235.94
2017,11,21,16,15,377.5,30.0,0.45,18.5,75.0,234.08,173.33
2017,11,21,16,30,270.0,21.0,0.4,18.0,38.0,160.57,64.77
2017,11,21,16,45,135.0,10.5,0.4,18.0,19.0,63.86,0.0
2017,11,21,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,22,7,15,159.5,14.0,2.3,14.0,27.0,13.34,0.0
2017,11,22,7,30,319.0,28.0,2.4,14.0,54.0,22.62,11.63
2017,11,22,7,45,418.0,36.5,2.5,14.5,93.5,28.47,18.9
2017,11,22,8,0,517.0,45.0,2.6,15.0,133.0,34.16,24.39
2017,11,22,8,15,576.0,50.5,2.5,15.0,174.5,37.04,27.26
2017,11,22,8,30,635.0,56.0,2.4,15.0,216.0,39.91,29.99
2017,11,22,8,45,676.0,60.0,2.35,15.5,255.5,45.61,35.06
2017,11,22,9,0,717.0,64.0,2.3,16.0,295.0,60.94,36.56
2017,11,22,9,15,618.0,88.0,2.1,16.0,303.5,107.12,62.79
2017,11,22,9,30,519.0,112.0,1.9,16.0,312.0,147.62,95.67
2017,11,22,9,45,357.0,149.5,1.75,16.5,292.5,181.9,130.26
2017,11,22,10,0,195.0,187.0,1.6,17.0,273.0,199.88,151.88
2017,11,22,10,15,378.0,164.0,1.55,17.0,341.5,234.86,174.81
2017,11,22,10,30,561.0,141.0,1.5,17.0,410.0,288.02,214.22
2017,11,22,10,45,557.5,149.0,1.45,17.5,425.0,319.14,241.16
2017,11,22,11,0,554.0,157.0,1.4,18.0,440.0,348.95,266.52
2017,11,22,11,15,477.0,179.5,1.3,18.5,426.5,360.8,277.98
2017,11,22,11,30,400.0,202.0,1.2,19.0,413.0,364.94,282.54
2017,11,22,11,45,344.5,214.5,1.15,19.5,397.0,365.74,283.93
2017,11,22,12,0,289.0,227.0,1.1,20.0,381.0,362.85,281.99
2017,11,22,12,15,162.0,219.0,1.0,20.0,305.5,296.14,231.2
2017,11,22,12,30,35.0,211.0,0.9,20.0,230.0,221.68,173.04
2017,11,22,12,45,35.0,206.5,0.85,20.0,225.0,219.75,172.0
2017,11,22,13,0,35.0,202.0,0.8,20.0,220.0,217.68,170.54
2017,11,22,13,15,55.0,201.5,0.8,20.0,228.0,231.29,181.76
2017,11,22,13,30,75.0,201.0,0.8,20.0,236.0,245.4,193.32
2017,11,22,13,45,54.0,184.0,0.8,20.0,208.5,217.54,171.46
2017,11,22,14,0,33.0,167.0,0.8,20.0,181.0,189.07,149.03
2017,11,22,14,15,135.5,157.5,0.85,20.0,209.0,249.49,198.97
2017,11,22,14,30,238.0,148.0,0.9,20.0,237.0,309.58,247.31
2017,11,22,14,45,226.0,134.5,1.0,20.0,211.5,288.34,230.68
2017,11,22,15,0,214.0,121.0,1.1,20.0,186.0,266.43,213.59
2017,11,22,15,15,200.0,105.0,1.05,19.5,159.0,239.78,192.37
2017,11,22,15,30,186.0,89.0,1.0,19.0,132.0,212.71,170.19
2017,11,22,15,45,164.0,71.5,1.0,18.5,103.5,179.22,142.15
2017,11,22,16,0,142.0,54.0,1.0,18.0,75.0,145.75,113.32
2017,11,22,16,15,95.0,38.0,1.0,17.5,50.0,103.33,75.48
2017,11,22,16,30,48.0,22.0,1.0,17.0,25.0,50.33,14.89
2017,11,22,16,45,24.0,11.0,1.0,17.0,12.5,20.01,0.0
2017,11,22,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,7,15,127.0,13.5,0.9,15.0,24.0,12.87,0.0
2017,11,23,7,30,254.0,27.0,0.9,15.0,48.0,21.77,10.47
2017,11,23,7,45,344.0,37.5,0.95,15.5,84.5,29.5,19.66
2017,11,23,8,0,434.0,48.0,1.0,16.0,121.0,36.94,26.71
2017,11,23,8,15,486.0,56.0,1.0,16.0,159.0,41.83,31.37
2017,11,23,8,30,538.0,64.0,1.0,16.0,197.0,46.6,35.79
2017,11,23,8,45,575.0,70.0,1.0,16.5,234.0,49.54,38.4
2017,11,23,9,0,612.0,76.0,1.0,17.0,271.0,62.31,40.37
2017,11,23,9,15,645.5,77.0,1.1,17.0,304.5,97.81,54.35
2017,11,23,9,30,679.0,78.0,1.2,17.0,338.0,135.86,78.77
2017,11,23,9,45,403.5,133.0,1.35,17.5,291.0,171.55,119.2
2017,11,23,10,0,128.0,188.0,1.5,18.0,244.0,186.04,142.71
2017,11,23,10,15,79.0,187.5,1.55,18.0,223.0,184.49,143.61
2017,11,23,10,30,30.0,187.0,1.6,18.0,202.0,175.49,138.02
2017,11,23,10,45,154.5,201.0,1.7,18.5,279.0,230.88,179.58
2017,11,23,11,0,279.0,215.0,1.8,19.0,356.0,297.15,230.11
2017,11,23,11,15,179.5,222.5,1.85,19.0,314.0,276.46,215.95
2017,11,23,11,30,80.0,230.0,1.9,19.0,272.0,247.39,194.4
2017,11,23,11,45,80.0,231.0,1.95,19.0,273.5,252.91,199.17
2017,11,23,12,0,80.0,232.0,2.0,19.0,275.0,258.19,203.63
2017,11,23,12,15,40.0,147.0,2.05,19.0,168.5,160.08,125.84
2017,11,23,12,30,0.0,62.0,2.1,19.0,62.0,57.69,42.3
2017,11,23,12,45,0.0,60.5,2.15,19.0,60.5,56.29,41.26
2017,11,23,13,0,0.0,59.0,2.2,19.0,59.0,54.88,40.13
2017,11,23,13,15,0.0,57.0,2.2,19.0,57.0,53.01,38.63
2017,11,23,13,30,0.0,55.0,2.2,19.0,55.0,51.14,37.13
2017,11,23,13,45,0.0,73.5,2.25,19.0,73.5,68.4,51.54
2017,11,23,14,0,0.0,92.0,2.3,19.0,92.0,86.27,66.41
2017,11,23,14,15,2.5,111.0,2.3,19.0,112.0,107.25,83.86
2017,11,23,14,30,5.0,130.0,2.3,19.0,132.0,129.83,102.57
2017,11,23,14,45,2.5,116.5,2.3,19.0,117.5,115.61,90.91
2017,11,23,15,0,0.0,103.0,2.3,19.0,103.0,101.39,79.17
2017,11,23,15,15,0.0,87.5,2.2,18.5,87.5,86.27,66.72
2017,11,23,15,30,0.0,72.0,2.1,18.0,72.0,71.0,53.93
2017,11,23,15,45,0.0,56.5,2.05,18.0,56.5,55.52,40.68
2017,11,23,16,0,0.0,41.0,2.0,18.0,41.0,39.7,27.05
2017,11,23,16,15,0.0,27.0,2.0,17.5,27.0,25.25,14.28
2017,11,23,16,30,0.0,13.0,2.0,17.0,13.0,12.05,0.0
2017,11,23,16,45,0.0,6.5,2.05,17.0,6.5,6.2,0.0
2017,11,23,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,24,7,15,184.0,11.5,3.7,14.0,26.0,10.96,0.0
2017,11,24,7,30,368.0,23.0,3.8,14.0,52.0,19.84,8.51
2017,11,24,7,45,462.5,30.5,3.95,14.5,91.0,25.48,16.17
2017,11,24,8,0,557.0,38.0,4.1,15.0,130.0,30.98,21.52
2017,11,24,8,15,614.0,43.0,4.0,15.0,171.0,33.97,24.49
2017,11,24,8,30,671.0,48.0,3.9,15.0,212.0,36.96,27.33
2017,11,24,8,45,706.0,51.5,3.8,15.5,250.5,38.6,28.81
2017,11,24,9,0,741.0,55.0,3.7,16.0,289.0,49.1,29.62
2017,11,24,9,15,765.5,57.5,3.55,16.0,324.5,90.91,45.43
2017,11,24,9,30,790.0,60.0,3.4,16.0,360.0,134.25,73.42
2017,11,24,9,45,640.0,98.5,3.25,16.0,354.5,178.98,116.17
2017,11,24,10,0,490.0,137.0,3.1,16.0,349.0,212.4,151.52
2017,11,24,10,15,658.0,105.5,2.95,16.0,406.5,251.45,179.98
2017,11,24,10,30,826.0,74.0,2.8,16.0,464.0,303.84,221.25
2017,11,24,10,45,833.5,75.0,2.7,16.5,481.5,341.68,255.35
2017,11,24,11,0,841.0,76.0,2.6,17.0,499.0,378.25,287.77
2017,11,24,11,15,846.0,76.5,2.5,17.0,509.5,411.89,317.72
2017,11,24,11,30,851.0,77.0,2.4,17.0,520.0,444.72,346.31
2017,11,24,11,45,669.5,129.0,2.3,17.5,479.0,437.18,342.89
2017,11,24,12,0,488.0,181.0,2.2,18.0,438.0,417.3,328.61
2017,11,24,12,15,341.0,206.5,2.2,18.0,385.0,377.97,299.26
2017,11,24,12,30,194.0,232.0,2.2,18.0,332.0,330.86,262.68
2017,11,24,12,45,137.5,224.0,2.25,18.5,294.5,298.36,237.11
2017,11,24,13,0,81.0,216.0,2.3,19.0,257.0,257.73,204.64
2017,11,24,13,15,215.5,198.5,2.35,19.0,300.5,326.26,260.95
2017,11,24,13,30,350.0,181.0,2.4,19.0,344.0,397.47,318.34
2017,11,24,13,45,240.5,181.0,2.45,19.0,290.0,338.09,271.19
2017,11,24,14,0,131.0,181.0,2.5,19.0,236.0,269.74,216.48
2017,11,24,14,15,147.5,166.5,2.5,19.0,224.0,266.18,214.53
2017,11,24,14,30,164.0,152.0,2.5,19.0,212.0,261.78,211.58
2017,11,24,14,45,159.5,136.5,2.55,19.0,190.0,243.21,196.85
2017,11,24,15,0,155.0,121.0,2.6,19.0,168.0,224.01,181.33
2017,11,24,15,15,145.5,104.0,2.5,18.5,143.5,199.6,161.41
2017,11,24,15,30,136.0,87.0,2.4,18.0,119.0,174.76,140.61
2017,11,24,15,45,121.0,70.0,2.3,18.0,93.5,146.77,116.41
2017,11,24,16,0,106.0,53.0,2.2,18.0,68.0,126.75,98.09
2017,11,24,16,15,65.5,37.0,2.2,17.5,45.0,80.4,57.26
2017,11,24,16,30,25.0,21.0,2.2,17.0,22.0,38.79,6.61
2017,11,24,16,45,12.5,10.5,2.2,16.5,11.0,14.92,0.0
2017,11,24,17,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,25,7,15,46.5,13.0,4.15,14.0,16.5,12.39,0.0
2017,11,25,7,30,93.0,26.0,4.3,14.0,33.0,21.53,8.98
2017,11,25,7,45,127.5,42.0,4.5,14.5,59.0,34.08,23.4
2017,11,25,8,0,162.0,58.0,4.7,15.0,85.0,46.26,34.81
2017,11,25,8,15,180.5,75.0,4.5,15.0,112.0,58.77,46.32
2017,11,25,8,30,199.0,92.0,4.3,15.0,139.0,70.9,57.36
2017,11,25,8,45,208.5,108.0,4.15,15.5,165.5,81.95,67.15
2017,11,25,9,0,218.0,124.0,4.0,16.0,192.0,95.17,78.66
2017,11,25,9,15,226.0,138.0,3.85,16.5,216.0,120.43,88.46
2017,11,25,9,30,234.0,152.0,3.7,17.0,240.0,146.39,107.05
2017,11,25,9,45,334.5,149.5,3.55,17.5,287.0,174.54,125.09
2017,11,25,10,0,435.0,147.0,3.4,18.0,334.0,208.06,148.98
2017,11,25,10,15,368.0,169.5,3.55,18.0,334.0,234.81,175.02
2017,11,25,10,30,301.0,192.0,3.7,18.0,334.0,253.09,193.63
2017,11,25,10,45,384.5,183.0,3.85,18.5,371.0,287.65,220.75
2017,11,25,11,0,468.0,174.0,4.0,19.0,408.0,327.41,252.54
2017,11,25,11,15,429.0,187.5,4.15,19.0,405.5,344.07,268.31
2017,11,25,11,30,390.0,201.0,4.3,19.0,403.0,355.57,279.51
2017,11,25,11,45,413.5,197.0,4.5,19.0,412.0,379.85,300.22
2017,11,25,12,0,437.0,193.0,4.7,19.0,421.0,402.36,319.47
2017,11,25,12,15,330.0,210.5,4.7,19.0,382.0,375.13,298.97
2017,11,25,12,30,223.0,228.0,4.7,19.0,343.0,341.58,272.79
2017,11,25,12,45,253.0,218.5,4.75,19.0,346.0,360.6,288.85
2017,11,25,13,0,283.0,209.0,4.8,19.0,349.0,374.91,301.17
2017,11,25,13,15,258.0,203.5,4.7,18.5,327.5,361.57,291.5
2017,11,25,13,30,233.0,198.0,4.6,18.0,306.0,346.82,280.61
2017,11,25,13,45,278.5,180.0,4.55,18.0,302.0,358.48,291.13
2017,11,25,14,0,324.0,162.0,4.5,18.0,298.0,368.92,300.58
2017,11,25,14,15,257.0,156.0,4.35,18.0,258.5,325.76,265.58
2017,11,25,14,30,190.0,150.0,4.2,18.0,219.0,274.09,223.46
2017,11,25,14,45,180.5,135.5,4.05,18.0,195.5,253.63,206.98
2017,11,25,15,0,171.0,121.0,3.9,18.0,172.0,232.66,189.7
2017,11,25,15,15,160.0,104.5,3.65,17.5,146.5,207.9,169.26
2017,11,25,15,30,149.0,88.0,3.4,17.0,121.0,182.78,148.0
2017,11,25,15,45,130.5,70.5,3.2,17.0,95.0,152.2,121.41
2017,11,25,16,0,112.0,53.0,3.0,17.0,69.0,129.59,100.77
2017,11,25,16,15,69.0,37.0,2.95,17.0,45.5,82.15,58.51
2017,11,25,16,30,26.0,21.0,2.9,17.0,22.0,39.23,4.85
2017,11,25,16,45,13.0,10.5,2.85,17.0,11.0,15.1,0.0
2017,11,25,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,6.5,6.6,16.0,6.5,6.2,0.0
2017,11,26,7,30,0.0,13.0,6.6,16.0,13.0,12.05,1.97
2017,11,26,7,45,0.0,24.0,6.6,16.0,24.0,22.27,13.16
2017,11,26,8,0,0.0,35.0,6.6,16.0,35.0,32.51,22.67
2017,11,26,8,15,0.0,47.0,6.6,16.0,47.0,43.44,32.64
2017,11,26,8,30,0.0,59.0,6.6,16.0,59.0,54.11,42.32
2017,11,26,8,45,0.0,71.0,6.65,16.0,71.0,64.67,51.8
2017,11,26,9,0,0.0,83.0,6.7,16.0,83.0,75.15,61.11
2017,11,26,9,15,0.0,93.5,6.55,16.0,93.5,84.73,66.25
2017,11,26,9,30,0.0,104.0,6.4,16.0,104.0,94.34,74.25
2017,11,26,9,45,0.0,111.0,6.3,16.5,111.0,101.04,79.6
2017,11,26,10,0,0.0,118.0,6.2,17.0,118.0,107.71,84.87
2017,11,26,10,15,0.0,102.0,6.25,17.0,102.0,94.18,73.47
2017,11,26,10,30,0.0,86.0,6.3,17.0,86.0,79.99,61.56
2017,11,26,10,45,0.0,91.5,6.35,17.0,91.5,85.06,65.71
2017,11,26,11,0,0.0,97.0,6.4,17.0,97.0,90.15,69.88
2017,11,26,11,15,0.0,65.5,6.35,17.0,65.5,60.95,45.49
2017,11,26,11,30,0.0,34.0,6.3,17.0,34.0,31.59,20.91
2017,11,26,11,45,0.0,81.5,6.25,17.0,81.5,75.9,57.93
2017,11,26,12,0,0.0,129.0,6.2,17.0,129.0,120.23,94.65
2017,11,26,12,15,0.0,127.0,6.05,17.0,127.0,118.57,93.26
2017,11,26,12,30,0.0,125.0,5.9,17.0,125.0,116.89,91.91
2017,11,26,12,45,5.5,150.5,5.75,17.0,153.5,144.53,114.83
2017,11,26,13,0,11.0,176.0,5.6,17.0,182.0,173.12,138.44
2017,11,26,13,15,5.5,121.0,5.35,16.5,124.0,116.94,92.39
2017,11,26,13,30,0.0,66.0,5.1,16.0,66.0,61.4,46.22
2017,11,26,13,45,0.0,92.0,4.95,16.0,92.0,86.1,67.05
2017,11,26,14,0,0.0,118.0,4.8,16.0,118.0,112.25,89.0
2017,11,26,14,15,0.0,84.5,4.65,16.0,84.5,79.2,61.42
2017,11,26,14,30,0.0,51.0,4.5,16.0,51.0,47.39,34.67
2017,11,26,14,45,0.0,45.5,4.35,16.0,45.5,42.26,30.37
2017,11,26,15,0,0.0,40.0,4.2,16.0,40.0,37.14,26.02
2017,11,26,15,15,0.0,34.0,4.0,16.0,34.0,31.55,21.23
2017,11,26,15,30,0.0,28.0,3.8,16.0,28.0,25.97,16.4
2017,11,26,15,45,0.0,22.0,3.6,16.0,22.0,20.39,11.53
2017,11,26,16,0,0.0,16.0,3.4,16.0,16.0,14.82,6.64
2017,11,26,16,15,0.0,10.5,3.25,15.5,10.5,9.72,1.99
2017,11,26,16,30,0.0,5.0,3.1,15.0,5.0,4.62,0.0
2017,11,26,16,45,0.0,2.5,3.0,15.0,2.5,2.38,0.0
2017,11,26,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,27,7,15,52.0,15.0,2.45,12.0,18.5,14.3,0.0
2017,11,27,7,30,104.0,30.0,2.4,12.0,37.0,24.52,8.88
2017,11,27,7,45,228.0,42.5,2.4,12.5,73.5,33.14,22.59
2017,11,27,8,0,352.0,55.0,2.4,13.0,110.0,42.22,31.49
2017,11,27,8,15,424.5,64.0,2.45,13.0,150.0,48.23,37.31
2017,11,27,8,30,497.0,73.0,2.5,13.0,190.0,55.5,44.08
2017,11,27,8,45,560.5,76.5,2.6,13.0,230.5,55.95,44.64
2017,11,27,9,0,624.0,80.0,2.7,13.0,271.0,58.05,46.57
2017,11,27,9,15,656.5,84.0,2.85,13.0,306.5,96.01,56.19
2017,11,27,9,30,689.0,88.0,3.0,13.0,342.0,136.51,81.26
2017,11,27,9,45,729.0,86.5,3.2,13.5,375.5,175.7,110.5
2017,11,27,10,0,769.0,85.0,3.4,14.0,409.0,220.89,147.95
2017,11,27,10,15,784.0,87.0,3.55,14.0,434.0,261.59,184.6
2017,11,27,10,30,799.0,89.0,3.7,14.0,459.0,302.15,221.72
2017,11,27,10,45,809.0,90.0,3.9,14.0,477.0,339.83,256.67
2017,11,27,11,0,819.0,91.0,4.1,14.0,495.0,376.52,290.49
2017,11,27,11,15,824.0,91.5,4.15,14.0,506.0,409.6,320.89
2017,11,27,11,30,829.0,92.0,4.2,14.0,517.0,440.94,349.35
2017,11,27,11,45,835.0,91.0,4.3,14.5,521.0,469.38,374.39
2017,11,27,12,0,841.0,90.0,4.4,15.0,525.0,495.8,397.31
2017,11,27,12,15,839.0,89.5,4.4,15.0,520.5,516.54,415.88
2017,11,27,12,30,837.0,89.0,4.4,15.0,516.0,534.65,432.04
2017,11,27,12,45,839.0,85.5,4.4,15.0,505.0,549.1,445.11
2017,11,27,13,0,841.0,82.0,4.4,15.0,494.0,560.82,455.85
2017,11,27,13,15,831.0,81.0,4.3,15.0,475.0,565.66,460.64
2017,11,27,13,30,821.0,80.0,4.2,15.0,456.0,567.53,462.93
2017,11,27,13,45,809.5,77.0,4.15,15.0,430.5,563.42,460.6
2017,11,27,14,0,798.0,74.0,4.1,15.0,405.0,556.44,455.91
2017,11,27,14,15,777.0,71.5,4.05,15.0,373.0,541.76,444.89
2017,11,27,14,30,756.0,69.0,4.0,15.0,341.0,524.52,431.54
2017,11,27,14,45,730.0,65.0,4.0,15.0,305.0,500.44,412.43
2017,11,27,15,0,704.0,61.0,4.0,15.0,269.0,474.34,391.07
2017,11,27,15,15,659.0,56.5,3.85,14.5,229.0,435.72,359.28
2017,11,27,15,30,614.0,52.0,3.7,14.0,189.0,400.02,328.6
2017,11,27,15,45,548.5,45.5,3.55,14.0,148.0,348.44,283.3
2017,11,27,16,0,483.0,39.0,3.4,14.0,107.0,298.2,237.49
2017,11,27,16,15,364.5,29.5,3.25,13.5,70.0,223.04,166.58
2017,11,27,16,30,246.0,20.0,3.1,13.0,33.0,143.45,19.08
2017,11,27,16,45,123.0,10.0,3.0,13.0,16.5,57.34,0.0
2017,11,27,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,7,15,134.5,11.0,2.3,11.0,20.0,10.48,0.0
2017,11,28,7,30,269.0,22.0,2.4,11.0,40.0,17.72,3.78
2017,11,28,7,45,375.0,31.5,2.55,11.5,76.5,24.74,15.41
2017,11,28,8,0,481.0,41.0,2.7,12.0,113.0,31.5,22.14
2017,11,28,8,15,545.5,47.0,2.85,12.0,153.5,34.91,25.58
2017,11,28,8,30,610.0,53.0,3.0,12.0,194.0,38.29,28.84
2017,11,28,8,45,654.5,56.5,3.2,12.5,233.0,43.41,33.49
2017,11,28,9,0,699.0,60.0,3.4,13.0,272.0,44.93,34.82
2017,11,28,9,15,727.5,63.0,3.45,13.0,307.5,84.16,44.79
2017,11,28,9,30,756.0,66.0,3.5,13.0,343.0,126.16,70.05
2017,11,28,9,45,775.0,68.5,3.6,13.5,373.5,168.11,102.18
2017,11,28,10,0,794.0,71.0,3.7,14.0,404.0,210.68,138.4
2017,11,28,10,15,807.5,72.5,3.7,14.0,428.5,251.47,175.31
2017,11,28,10,30,821.0,74.0,3.7,14.0,453.0,291.91,212.53
2017,11,28,10,45,829.0,75.5,3.75,14.5,470.5,330.08,247.56
2017,11,28,11,0,837.0,77.0,3.8,15.0,488.0,367.06,281.1
2017,11,28,11,15,842.0,77.5,3.85,15.0,498.5,400.56,311.83
2017,11,28,11,30,847.0,78.0,3.9,15.0,509.0,432.28,340.56
2017,11,28,11,45,847.0,78.5,3.95,15.0,512.0,459.84,365.48
2017,11,28,12,0,847.0,79.0,4.0,15.0,515.0,485.05,388.06
2017,11,28,12,15,844.5,79.0,4.1,15.0,510.5,506.07,407.01
2017,11,28,12,30,842.0,79.0,4.2,15.0,506.0,524.44,423.61
2017,11,28,12,45,824.0,81.5,4.35,15.5,492.0,534.43,432.7
2017,11,28,13,0,806.0,84.0,4.5,16.0,478.0,541.26,439.05
2017,11,28,13,15,795.5,83.0,4.6,16.0,459.0,545.53,443.96
2017,11,28,13,30,785.0,82.0,4.7,16.0,440.0,546.93,446.45
2017,11,28,13,45,767.0,80.5,4.85,16.0,414.0,540.66,442.86
2017,11,28,14,0,749.0,79.0,5.0,16.0,388.0,531.63,436.87
2017,11,28,14,15,640.0,89.5,5.0,15.5,339.0,483.21,399.0
2017,11,28,14,30,531.0,100.0,5.0,15.0,290.0,431.22,357.57
2017,11,28,14,45,496.0,95.0,5.0,15.0,258.0,399.78,332.12
2017,11,28,15,0,461.0,90.0,5.0,15.0,226.0,371.51,308.53
2017,11,28,15,15,500.5,74.0,4.8,15.0,201.5,372.67,308.5
2017,11,28,15,30,540.0,58.0,4.6,15.0,177.0,367.6,302.22
2017,11,28,15,45,464.5,51.0,4.45,15.0,137.5,312.07,253.6
2017,11,28,16,0,389.0,44.0,4.3,15.0,98.0,258.27,205.24
2017,11,28,16,15,273.5,32.5,4.15,14.5,64.0,184.89,136.88
2017,11,28,16,30,158.0,21.0,4.0,14.0,30.0,106.45,7.62
2017,11,28,16,45,79.0,10.5,3.9,13.5,15.0,40.61,0.0
2017,11,28,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,7,15,180.5,10.0,3.55,11.0,21.5,9.53,0.0
2017,11,29,7,30,361.0,20.0,3.7,11.0,43.0,17.45,2.28
2017,11,29,7,45,469.5,28.0,3.9,11.5,82.0,23.72,14.4
2017,11,29,8,0,578.0,36.0,4.1,12.0,121.0,29.81,20.6
2017,11,29,8,15,640.5,41.0,4.2,12.0,163.5,32.85,23.7
2017,11,29,8,30,703.0,46.0,4.3,12.0,206.0,35.91,26.67
2017,11,29,8,45,743.5,49.5,4.45,12.5,247.0,37.6,28.25
2017,11,29,9,0,784.0,53.0,4.6,13.0,288.0,39.35,29.8
2017,11,29,9,15,811.0,55.5,4.5,13.0,325.0,79.56,39.38
2017,11,29,9,30,838.0,58.0,4.4,13.0,362.0,124.8,65.87
2017,11,29,9,45,856.0,60.0,4.35,13.5,394.0,174.0,103.61
2017,11,29,10,0,874.0,62.0,4.3,14.0,426.0,219.1,141.97
2017,11,29,10,15,887.0,63.5,4.2,14.0,451.5,262.68,181.46
2017,11,29,10,30,900.0,65.0,4.1,14.0,477.0,305.69,221.14
2017,11,29,10,45,908.0,66.5,4.05,14.5,496.0,346.34,258.5
2017,11,29,11,0,916.0,68.0,4.0,15.0,515.0,385.61,294.16
2017,11,29,11,15,920.5,68.5,3.95,15.0,526.0,421.02,326.64
2017,11,29,11,30,925.0,69.0,3.9,15.0,537.0,454.41,356.83
2017,11,29,11,45,925.5,69.5,3.85,15.5,540.5,483.86,382.59
2017,11,29,12,0,926.0,70.0,3.8,16.0,544.0,510.78,405.67
2017,11,29,12,15,924.0,69.5,3.8,16.0,539.5,532.81,425.3
2017,11,29,12,30,922.0,69.0,3.8,16.0,535.0,551.98,442.31
2017,11,29,12,45,918.5,68.0,3.85,16.0,523.0,566.9,455.83
2017,11,29,13,0,915.0,67.0,3.9,16.0,511.0,578.79,466.77
2017,11,29,13,15,906.0,66.0,3.9,16.0,491.5,584.56,472.66
2017,11,29,13,30,897.0,65.0,3.9,16.0,472.0,587.19,475.94
2017,11,29,13,45,882.0,64.0,3.9,16.0,445.5,583.31,473.99
2017,11,29,14,0,867.0,63.0,3.9,16.0,419.0,576.44,469.51
2017,11,29,14,15,847.5,61.0,3.85,16.0,386.5,566.34,462.08
2017,11,29,14,30,828.0,59.0,3.8,16.0,354.0,550.36,449.79
2017,11,29,14,45,800.5,56.0,3.75,16.0,316.5,526.18,430.64
2017,11,29,15,0,773.0,53.0,3.7,16.0,279.0,499.87,409.15
2017,11,29,15,15,731.0,49.5,3.5,15.5,238.0,463.38,379.16
2017,11,29,15,30,689.0,46.0,3.3,15.0,197.0,425.83,347.08
2017,11,29,15,45,623.0,40.5,3.1,15.0,154.5,373.46,301.21
2017,11,29,16,0,557.0,35.0,2.9,15.0,112.0,321.94,254.22
2017,11,29,16,15,440.0,26.5,2.9,14.5,73.5,246.54,181.84
2017,11,29,16,30,323.0,18.0,2.9,14.0,35.0,167.97,7.52
2017,11,29,16,45,161.5,9.0,2.9,14.0,17.5,70.92,0.0
2017,11,29,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
