Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,30,7,15,115.0,10.5,3.0,10.0,17.5,10.01,0.0
2017,11,30,7,30,230.0,21.0,3.0,10.0,35.0,17.01,0.52
2017,11,30,7,45,343.0,31.5,3.05,10.5,71.5,25.02,15.43
2017,11,30,8,0,456.0,42.0,3.1,11.0,108.0,32.71,23.22
2017,11,30,8,15,523.0,48.5,3.05,11.0,148.0,36.49,27.05
2017,11,30,8,30,590.0,55.0,3.0,11.0,188.0,40.24,30.68
2017,11,30,8,45,635.0,60.0,3.0,11.5,227.5,42.65,32.93
2017,11,30,9,0,680.0,65.0,3.0,12.0,267.0,45.06,35.09
2017,11,30,9,15,709.5,68.5,3.05,12.5,302.5,83.82,46.92
2017,11,30,9,30,739.0,72.0,3.1,13.0,338.0,125.3,70.7
2017,11,30,9,45,768.5,72.0,3.15,13.5,370.0,165.59,100.32
2017,11,30,10,0,798.0,72.0,3.2,14.0,402.0,207.47,135.08
2017,11,30,10,15,811.5,74.0,3.2,14.5,426.5,248.8,171.88
2017,11,30,10,30,825.0,76.0,3.2,15.0,451.0,289.81,208.96
2017,11,30,10,45,834.0,77.0,3.25,15.5,469.0,327.97,243.77
2017,11,30,11,0,843.0,78.0,3.3,16.0,487.0,365.0,277.17
2017,11,30,11,15,725.5,107.5,3.3,16.0,465.0,377.98,293.09
2017,11,30,11,30,608.0,137.0,3.3,16.0,443.0,383.77,301.81
2017,11,30,11,45,604.5,140.5,3.3,16.0,446.5,406.79,322.31
2017,11,30,12,0,601.0,144.0,3.3,16.0,450.0,428.0,340.9
2017,11,30,12,15,728.5,111.0,3.3,16.0,479.0,476.0,380.34
2017,11,30,12,30,856.0,78.0,3.3,16.0,508.0,525.83,421.08
2017,11,30,12,45,678.0,118.5,3.3,16.5,454.5,490.8,393.93
2017,11,30,13,0,500.0,159.0,3.3,17.0,401.0,444.3,357.33
2017,11,30,13,15,531.0,145.0,3.25,17.0,393.0,456.04,367.96
2017,11,30,13,30,562.0,131.0,3.2,17.0,385.0,466.1,376.97
2017,11,30,13,45,680.0,100.5,3.2,17.0,391.0,510.46,413.28
2017,11,30,14,0,798.0,70.0,3.2,17.0,397.0,546.05,442.45
2017,11,30,14,15,778.0,67.5,3.15,17.0,366.0,532.24,431.99
2017,11,30,14,30,758.0,65.0,3.1,17.0,335.0,515.9,419.47
2017,11,30,14,45,729.5,62.0,3.05,17.0,299.0,491.9,400.51
2017,11,30,15,0,701.0,59.0,3.0,17.0,263.0,465.94,379.41
2017,11,30,15,15,658.0,54.5,2.85,16.5,223.5,428.91,349.22
2017,11,30,15,30,615.0,50.0,2.7,16.0,184.0,394.52,319.91
2017,11,30,15,45,548.5,43.5,2.55,16.0,144.0,342.97,275.18
2017,11,30,16,0,482.0,37.0,2.4,16.0,104.0,292.84,229.97
2017,11,30,16,15,241.0,34.5,2.4,15.5,68.0,171.93,125.14
2017,11,30,16,30,0.0,32.0,2.4,15.0,32.0,41.8,0.0
2017,11,30,16,45,0.0,16.0,2.45,14.5,16.0,15.25,0.0
2017,11,30,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,1,7,15,101.5,10.5,2.55,11.0,16.5,10.01,0.0
2017,12,1,7,30,203.0,21.0,2.5,11.0,33.0,17.14,0.0
2017,12,1,7,45,315.0,31.5,2.45,11.5,68.0,25.15,15.31
2017,12,1,8,0,427.0,42.0,2.4,12.0,103.0,32.84,23.19
2017,12,1,8,15,496.5,49.5,2.4,12.0,142.5,37.5,27.81
2017,12,1,8,30,566.0,57.0,2.4,12.0,182.0,42.07,32.19
2017,12,1,8,45,618.5,60.5,2.45,12.5,222.0,43.17,33.26
2017,12,1,9,0,671.0,64.0,2.5,13.0,262.0,44.39,34.34
2017,12,1,9,15,460.5,102.5,2.5,13.0,246.5,94.48,63.29
2017,12,1,9,30,250.0,141.0,2.5,13.0,231.0,134.27,98.47
2017,12,1,9,45,337.5,141.0,2.5,13.5,273.5,161.36,115.81
2017,12,1,10,0,425.0,141.0,2.5,14.0,316.0,192.69,138.22
2017,12,1,10,15,352.0,164.0,2.6,14.0,314.5,219.2,164.49
2017,12,1,10,30,279.0,187.0,2.7,14.0,313.0,236.74,182.92
2017,12,1,10,45,331.5,185.5,2.8,14.5,341.5,265.9,206.46
2017,12,1,11,0,384.0,184.0,2.9,15.0,370.0,298.11,232.74
2017,12,1,11,15,477.0,166.0,3.0,15.0,402.0,334.35,262.41
2017,12,1,11,30,570.0,148.0,3.1,15.0,434.0,374.67,295.79
2017,12,1,11,45,597.0,141.0,3.25,15.0,442.0,402.2,319.74
2017,12,1,12,0,624.0,134.0,3.4,15.0,450.0,427.35,341.72
2017,12,1,12,15,725.5,111.0,3.4,15.0,475.5,472.49,379.04
2017,12,1,12,30,827.0,88.0,3.4,15.0,501.0,519.05,417.29
2017,12,1,12,45,748.0,100.0,3.45,15.0,467.5,506.92,409.32
2017,12,1,13,0,669.0,112.0,3.5,15.0,434.0,490.25,397.55
2017,12,1,13,15,742.0,95.5,3.45,15.0,439.5,523.73,425.38
2017,12,1,13,30,815.0,79.0,3.4,15.0,445.0,554.6,450.76
2017,12,1,13,45,600.5,113.0,3.35,15.5,374.5,476.92,388.57
2017,12,1,14,0,386.0,147.0,3.3,16.0,304.0,390.89,318.97
2017,12,1,14,15,565.5,108.5,3.25,15.5,319.0,456.8,374.34
2017,12,1,14,30,745.0,70.0,3.2,15.0,334.0,512.6,420.38
2017,12,1,14,45,715.5,66.5,3.15,15.0,298.0,487.7,400.17
2017,12,1,15,0,686.0,63.0,3.1,15.0,262.0,463.73,380.4
2017,12,1,15,15,641.0,58.0,2.95,15.0,222.5,425.88,348.66
2017,12,1,15,30,596.0,53.0,2.8,15.0,183.0,387.39,315.38
2017,12,1,15,45,529.0,46.0,2.7,15.0,143.0,335.53,270.31
2017,12,1,16,0,462.0,39.0,2.6,15.0,103.0,285.07,224.73
2017,12,1,16,15,343.5,29.5,2.55,14.5,67.0,211.41,154.58
2017,12,1,16,30,225.0,20.0,2.5,14.0,31.0,132.12,0.0
2017,12,1,16,45,112.5,10.0,2.45,13.5,15.5,52.71,0.0
2017,12,1,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,54.0,10.0,1.4,11.0,13.0,9.53,0.0
2017,12,2,7,30,108.0,20.0,1.3,11.0,26.0,15.77,0.0
2017,12,2,7,45,180.5,34.5,1.25,11.5,55.0,26.92,16.6
2017,12,2,8,0,253.0,49.0,1.2,12.0,84.0,37.7,27.42
2017,12,2,8,15,290.0,63.0,1.05,12.0,116.5,47.69,36.85
2017,12,2,8,30,327.0,77.0,0.9,12.0,149.0,57.37,45.84
2017,12,2,8,45,353.5,89.0,0.8,12.0,180.5,65.19,53.04
2017,12,2,9,0,380.0,101.0,0.7,12.0,212.0,72.8,59.91
2017,12,2,9,15,409.5,107.5,0.65,12.0,241.0,94.88,65.63
2017,12,2,9,30,439.0,114.0,0.6,12.0,270.0,125.33,83.52
2017,12,2,9,45,431.5,130.0,0.55,12.5,294.5,160.76,110.93
2017,12,2,10,0,424.0,146.0,0.5,13.0,319.0,195.3,139.62
2017,12,2,10,15,482.0,140.5,0.6,13.0,348.5,225.3,163.49
2017,12,2,10,30,540.0,135.0,0.7,13.0,378.0,259.04,191.42
2017,12,2,10,45,520.5,146.5,0.8,13.0,388.5,287.58,217.75
2017,12,2,11,0,501.0,158.0,0.9,13.0,399.0,313.8,241.78
2017,12,2,11,15,550.0,148.0,0.95,13.0,418.0,343.9,267.3
2017,12,2,11,30,599.0,138.0,1.0,13.0,437.0,377.48,295.51
2017,12,2,11,45,635.5,128.5,1.1,13.5,447.5,405.37,318.92
2017,12,2,12,0,672.0,119.0,1.2,14.0,458.0,433.26,342.16
2017,12,2,12,15,622.5,132.5,1.2,14.0,445.0,441.57,350.25
2017,12,2,12,30,573.0,146.0,1.2,14.0,432.0,443.01,352.76
2017,12,2,12,45,618.5,129.0,1.25,14.0,431.5,466.45,372.57
2017,12,2,13,0,664.0,112.0,1.3,14.0,431.0,485.83,389.11
2017,12,2,13,15,639.0,117.0,1.3,14.0,414.5,487.67,391.33
2017,12,2,13,30,614.0,122.0,1.3,14.0,398.0,486.83,391.45
2017,12,2,13,45,557.5,123.5,1.3,14.0,363.5,461.99,372.95
2017,12,2,14,0,501.0,125.0,1.3,14.0,329.0,431.58,349.98
2017,12,2,14,15,420.5,126.5,1.2,14.0,288.5,389.58,316.94
2017,12,2,14,30,340.0,128.0,1.1,14.0,248.0,338.03,275.96
2017,12,2,14,45,317.5,118.5,1.0,14.0,221.0,314.92,257.53
2017,12,2,15,0,295.0,109.0,0.9,14.0,194.0,291.25,238.05
2017,12,2,15,15,273.0,95.0,0.85,14.0,164.5,261.9,213.69
2017,12,2,15,30,251.0,81.0,0.8,14.0,135.0,232.27,188.46
2017,12,2,15,45,220.5,65.0,0.8,14.0,105.0,195.66,156.91
2017,12,2,16,0,190.0,49.0,0.8,14.0,75.0,168.5,131.96
2017,12,2,16,15,95.0,35.5,0.95,13.5,48.5,99.51,70.76
2017,12,2,16,30,0.0,22.0,1.1,13.0,22.0,23.58,0.0
2017,12,2,16,45,0.0,11.0,1.25,13.0,11.0,10.48,0.0
2017,12,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,3,7,15,103.0,10.0,4.55,10.5,15.5,9.53,0.0
2017,12,3,7,30,206.0,20.0,4.6,11.0,31.0,16.44,0.0
2017,12,3,7,45,331.0,30.0,4.7,11.5,66.5,24.03,13.95
2017,12,3,8,0,456.0,40.0,4.8,12.0,102.0,31.33,21.74
2017,12,3,8,15,529.5,46.5,4.9,12.0,143.0,35.18,25.66
2017,12,3,8,30,603.0,53.0,5.0,12.0,184.0,39.0,29.37
2017,12,3,8,45,651.5,57.5,5.1,12.0,223.5,41.06,31.38
2017,12,3,9,0,700.0,62.0,5.2,12.0,263.0,47.43,37.18
2017,12,3,9,15,731.0,65.0,5.1,12.0,299.5,75.38,42.2
2017,12,3,9,30,762.0,68.0,5.0,12.0,336.0,117.26,64.51
2017,12,3,9,45,787.0,69.5,4.95,12.5,368.0,159.06,94.73
2017,12,3,10,0,812.0,71.0,4.9,13.0,400.0,202.04,130.37
2017,12,3,10,15,826.5,72.5,4.85,13.0,425.5,243.61,167.8
2017,12,3,10,30,841.0,74.0,4.8,13.0,451.0,284.93,205.96
2017,12,3,10,45,850.0,75.5,4.8,13.5,469.5,324.11,242.24
2017,12,3,11,0,859.0,77.0,4.8,14.0,488.0,362.17,277.15
2017,12,3,11,15,864.5,77.5,4.8,14.0,499.0,396.65,309.19
2017,12,3,11,30,870.0,78.0,4.8,14.0,510.0,429.36,339.22
2017,12,3,11,45,871.0,78.5,4.8,14.0,514.0,458.19,365.6
2017,12,3,12,0,872.0,79.0,4.8,14.0,518.0,484.69,389.59
2017,12,3,12,15,870.5,79.0,4.8,14.0,514.5,507.03,409.83
2017,12,3,12,30,869.0,79.0,4.8,14.0,511.0,526.72,427.57
2017,12,3,12,45,849.5,83.0,4.8,14.0,497.0,538.45,438.63
2017,12,3,13,0,830.0,87.0,4.8,14.0,483.0,546.92,446.82
2017,12,3,13,15,820.0,85.5,4.75,14.0,464.5,551.65,451.83
2017,12,3,13,30,810.0,84.0,4.7,14.0,446.0,553.43,454.31
2017,12,3,13,45,796.0,81.5,4.7,14.0,421.0,549.0,451.84
2017,12,3,14,0,782.0,79.0,4.7,14.0,396.0,541.71,446.91
2017,12,3,14,15,760.0,76.5,4.7,14.0,364.5,527.18,435.93
2017,12,3,14,30,738.0,74.0,4.7,14.0,333.0,512.43,424.36
2017,12,3,14,45,709.0,69.5,4.7,14.0,297.0,487.37,404.15
2017,12,3,15,0,680.0,65.0,4.7,14.0,261.0,460.45,381.79
2017,12,3,15,15,632.5,60.5,4.55,13.5,221.5,422.24,349.82
2017,12,3,15,30,585.0,56.0,4.4,13.0,182.0,383.42,316.23
2017,12,3,15,45,517.5,48.5,4.25,13.0,142.0,331.23,270.0
2017,12,3,16,0,450.0,41.0,4.1,13.0,102.0,280.35,223.29
2017,12,3,16,15,225.0,35.5,4.05,12.5,66.0,165.65,121.12
2017,12,3,16,30,0.0,30.0,4.0,12.0,30.0,38.08,0.0
2017,12,3,16,45,0.0,15.0,4.0,12.0,15.0,14.3,0.0
2017,12,3,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,6.55,9.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,4,7,15,173.0,8.5,6.3,9.0,17.0,8.1,0.0
2017,12,4,7,30,346.0,17.0,6.4,9.0,34.0,14.93,0.0
2017,12,4,7,45,467.5,25.0,6.5,9.5,73.0,21.34,11.65
2017,12,4,8,0,589.0,33.0,6.6,10.0,112.0,27.55,18.55
2017,12,4,8,15,656.0,38.0,6.75,10.0,155.0,30.68,21.82
2017,12,4,8,30,723.0,43.0,6.9,10.0,198.0,33.83,24.93
2017,12,4,8,45,765.0,46.5,7.05,10.5,239.5,35.61,26.63
2017,12,4,9,0,807.0,50.0,7.2,11.0,281.0,37.43,28.28
2017,12,4,9,15,835.0,52.5,7.1,11.5,318.5,70.66,37.02
2017,12,4,9,30,863.0,55.0,7.0,12.0,356.0,116.53,60.43
2017,12,4,9,45,878.0,58.0,6.95,12.5,388.5,162.61,93.91
2017,12,4,10,0,893.0,61.0,6.9,13.0,421.0,208.74,132.66
2017,12,4,10,15,906.0,62.5,6.9,13.0,447.0,252.98,172.81
2017,12,4,10,30,919.0,64.0,6.9,13.0,473.0,296.63,213.6
2017,12,4,10,45,926.5,65.5,6.95,13.5,492.0,337.84,252.32
2017,12,4,11,0,934.0,67.0,7.0,14.0,511.0,377.61,289.45
2017,12,4,11,15,939.0,67.5,7.1,14.0,522.5,413.89,323.78
2017,12,4,11,30,944.0,68.0,7.2,14.0,534.0,448.16,355.9
2017,12,4,11,45,943.5,68.5,7.35,14.5,538.0,477.91,383.17
2017,12,4,12,0,943.0,69.0,7.5,15.0,542.0,505.06,407.71
2017,12,4,12,15,941.0,69.0,7.7,15.0,538.0,528.26,429.4
2017,12,4,12,30,939.0,69.0,7.9,15.0,534.0,548.6,448.4
2017,12,4,12,45,930.5,69.5,8.1,15.0,521.5,563.14,462.43
2017,12,4,13,0,922.0,70.0,8.3,15.0,509.0,574.53,473.63
2017,12,4,13,15,913.0,69.0,8.4,15.0,490.0,580.87,480.44
2017,12,4,13,30,904.0,68.0,8.5,15.0,471.0,584.08,484.5
2017,12,4,13,45,886.5,67.5,8.6,15.5,444.0,579.99,481.51
2017,12,4,14,0,869.0,67.0,8.7,16.0,417.0,575.9,478.19
2017,12,4,14,15,849.0,65.0,8.6,16.0,385.0,562.99,468.22
2017,12,4,14,30,829.0,63.0,8.5,16.0,353.0,547.31,455.64
2017,12,4,14,45,797.5,60.0,8.45,16.0,315.0,521.59,434.46
2017,12,4,15,0,766.0,57.0,8.4,16.0,277.0,493.75,410.87
2017,12,4,15,15,722.0,53.0,8.15,15.5,236.0,456.4,379.17
2017,12,4,15,30,678.0,49.0,7.9,15.0,195.0,417.94,345.34
2017,12,4,15,45,611.5,42.5,7.7,15.0,152.5,365.16,297.9
2017,12,4,16,0,545.0,36.0,7.5,15.0,110.0,313.18,249.35
2017,12,4,16,15,420.5,27.5,7.45,14.5,71.5,235.6,172.65
2017,12,4,16,30,296.0,19.0,7.4,14.0,33.0,159.05,0.0
2017,12,4,16,45,148.0,9.5,7.4,13.5,16.5,65.46,0.0
2017,12,4,17,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.75,12.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,5,7,15,171.5,8.0,3.8,8.5,16.0,7.63,0.0
2017,12,5,7,30,343.0,16.0,3.7,9.0,32.0,13.98,0.0
2017,12,5,7,45,463.5,24.0,3.6,9.5,70.5,20.44,10.7
2017,12,5,8,0,584.0,32.0,3.5,10.0,109.0,26.68,17.77
2017,12,5,8,15,651.0,37.0,3.35,10.0,151.5,29.84,21.09
2017,12,5,8,30,718.0,42.0,3.2,10.0,194.0,33.02,24.22
2017,12,5,8,45,759.0,46.0,3.05,10.5,235.0,35.26,26.35
2017,12,5,9,0,800.0,50.0,2.9,11.0,276.0,37.5,28.39
2017,12,5,9,15,827.5,52.5,2.8,11.5,313.5,68.1,36.22
2017,12,5,9,30,855.0,55.0,2.7,12.0,351.0,113.5,58.57
2017,12,5,9,45,864.0,59.5,2.6,12.5,382.0,159.67,91.75
2017,12,5,10,0,873.0,64.0,2.5,13.0,413.0,205.43,129.74
2017,12,5,10,15,886.5,65.5,2.45,13.5,439.0,248.97,168.11
2017,12,5,10,30,900.0,67.0,2.4,14.0,465.0,291.98,206.92
2017,12,5,10,45,908.0,68.0,2.35,14.5,484.0,332.19,243.59
2017,12,5,11,0,916.0,69.0,2.3,15.0,503.0,371.03,278.61
2017,12,5,11,15,921.5,69.5,2.15,15.0,515.0,406.92,310.99
2017,12,5,11,30,927.0,70.0,2.0,15.0,527.0,440.9,341.03
2017,12,5,11,45,928.0,70.5,1.85,15.5,531.0,470.86,366.52
2017,12,5,12,0,929.0,71.0,1.7,16.0,535.0,498.36,389.23
2017,12,5,12,15,927.5,71.0,1.65,16.0,531.0,521.56,409.15
2017,12,5,12,30,926.0,71.0,1.6,16.0,527.0,541.96,426.47
2017,12,5,12,45,892.5,78.0,1.6,16.0,510.0,551.52,435.4
2017,12,5,13,0,859.0,85.0,1.6,16.0,493.0,556.51,440.62
2017,12,5,13,15,848.5,84.0,1.6,16.0,474.0,562.0,446.14
2017,12,5,13,30,838.0,83.0,1.6,16.0,455.0,564.45,449.16
2017,12,5,13,45,822.5,81.0,1.6,16.5,429.5,560.05,446.03
2017,12,5,14,0,807.0,79.0,1.6,17.0,404.0,552.71,440.52
2017,12,5,14,15,784.5,76.0,1.5,17.0,372.0,537.55,429.18
2017,12,5,14,30,762.0,73.0,1.4,17.0,340.0,519.77,415.54
2017,12,5,14,45,730.0,69.5,1.35,17.0,303.0,496.52,397.5
2017,12,5,15,0,698.0,66.0,1.3,17.0,266.0,469.16,375.75
2017,12,5,15,15,650.0,61.0,1.2,16.5,225.5,430.12,344.65
2017,12,5,15,30,602.0,56.0,1.1,16.0,185.0,390.4,311.87
2017,12,5,15,45,527.5,48.5,1.05,15.5,143.5,334.74,265.52
2017,12,5,16,0,453.0,41.0,1.0,15.0,102.0,280.64,218.51
2017,12,5,16,15,327.0,30.0,0.95,15.0,65.5,203.03,145.62
2017,12,5,16,30,201.0,19.0,0.9,15.0,29.0,119.84,0.0
2017,12,5,16,45,100.5,9.5,0.9,15.0,14.5,47.28,0.0
2017,12,5,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,6,7,15,85.5,8.5,3.75,8.5,12.0,8.1,0.0
2017,12,6,7,30,171.0,17.0,3.8,9.0,24.0,13.83,0.0
2017,12,6,7,45,297.5,28.0,3.85,9.5,59.0,22.51,12.04
2017,12,6,8,0,424.0,39.0,3.9,10.0,94.0,30.82,21.33
2017,12,6,8,15,500.0,47.0,3.9,10.0,134.5,36.02,26.57
2017,12,6,8,30,576.0,55.0,3.9,10.0,175.0,41.12,31.49
2017,12,6,8,45,625.5,60.0,3.95,10.5,215.0,43.49,33.76
2017,12,6,9,0,675.0,65.0,4.0,11.0,255.0,45.9,35.96
2017,12,6,9,15,708.0,69.0,4.0,11.5,291.5,67.8,39.46
2017,12,6,9,30,741.0,73.0,4.0,12.0,328.0,113.83,63.77
2017,12,6,9,45,788.0,70.0,4.0,12.5,363.5,153.11,89.84
2017,12,6,10,0,835.0,67.0,4.0,13.0,399.0,195.6,123.42
2017,12,6,10,15,849.5,69.0,4.0,13.0,425.0,238.48,161.59
2017,12,6,10,30,864.0,71.0,4.0,13.0,451.0,281.09,200.66
2017,12,6,10,45,874.0,72.0,4.0,13.5,470.5,320.95,237.41
2017,12,6,11,0,884.0,73.0,4.0,14.0,490.0,361.85,274.56
2017,12,6,11,15,889.5,73.5,3.9,14.0,501.5,396.72,306.8
2017,12,6,11,30,895.0,74.0,3.8,14.0,513.0,429.76,336.92
2017,12,6,11,45,898.0,74.0,3.75,14.5,517.5,459.25,363.01
2017,12,6,12,0,901.0,74.0,3.7,15.0,522.0,486.45,386.61
2017,12,6,12,15,899.5,74.0,3.55,15.0,518.5,509.09,406.65
2017,12,6,12,30,898.0,74.0,3.4,15.0,515.0,529.01,424.08
2017,12,6,12,45,897.0,72.5,3.3,15.5,505.0,544.83,437.25
2017,12,6,13,0,896.0,71.0,3.2,16.0,495.0,557.79,447.86
2017,12,6,13,15,887.5,70.0,3.2,16.0,476.5,564.3,454.33
2017,12,6,13,30,879.0,69.0,3.2,16.0,458.0,567.77,458.25
2017,12,6,13,45,865.0,67.5,3.2,16.0,432.5,567.34,458.92
2017,12,6,14,0,851.0,66.0,3.2,16.0,407.0,561.49,455.23
2017,12,6,14,15,831.5,64.0,3.2,16.0,376.0,549.1,446.23
2017,12,6,14,30,812.0,62.0,3.2,16.0,345.0,534.0,434.77
2017,12,6,14,45,782.5,59.0,3.25,16.0,308.0,509.76,415.8
2017,12,6,15,0,753.0,56.0,3.3,16.0,271.0,483.41,394.46
2017,12,6,15,15,710.5,52.0,3.15,15.5,231.0,447.31,364.84
2017,12,6,15,30,668.0,48.0,3.0,15.0,191.0,410.11,333.1
2017,12,6,15,45,599.0,42.0,2.95,14.5,149.5,357.16,287.58
2017,12,6,16,0,530.0,36.0,2.9,14.0,108.0,305.08,240.7
2017,12,6,16,15,412.5,27.0,2.95,13.5,70.0,230.93,167.89
2017,12,6,16,30,295.0,18.0,3.0,13.0,32.0,152.97,0.0
2017,12,6,16,45,147.5,9.0,3.15,13.0,16.0,64.61,0.0
2017,12,6,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,7,7,15,125.0,8.0,5.2,9.5,13.0,7.63,0.0
2017,12,7,7,30,250.0,16.0,5.2,10.0,26.0,13.0,0.0
2017,12,7,7,45,360.0,26.5,5.2,10.5,61.5,21.24,10.64
2017,12,7,8,0,470.0,37.0,5.2,11.0,97.0,29.13,19.7
2017,12,7,8,15,544.5,44.5,5.1,11.0,138.5,33.97,24.58
2017,12,7,8,30,619.0,52.0,5.0,11.0,180.0,38.71,29.17
2017,12,7,8,45,645.5,60.5,4.95,11.5,218.0,44.1,34.15
2017,12,7,9,0,672.0,69.0,4.9,12.0,256.0,49.34,38.89
2017,12,7,9,15,705.0,73.5,4.75,12.5,293.0,69.49,41.89
2017,12,7,9,30,738.0,78.0,4.6,13.0,330.0,111.63,62.27
2017,12,7,9,45,752.0,83.0,4.5,13.5,360.5,154.2,92.17
2017,12,7,10,0,766.0,88.0,4.4,14.0,391.0,197.08,127.13
2017,12,7,10,15,782.0,90.5,4.2,14.0,417.0,238.3,163.3
2017,12,7,10,30,798.0,93.0,4.0,14.0,443.0,279.53,200.51
2017,12,7,10,45,796.0,98.0,3.8,14.5,459.5,317.59,235.45
2017,12,7,11,0,794.0,103.0,3.6,15.0,476.0,353.94,268.43
2017,12,7,11,15,800.5,104.5,3.35,15.5,488.0,388.25,298.83
2017,12,7,11,30,807.0,106.0,3.1,16.0,500.0,421.06,327.24
2017,12,7,11,45,796.5,110.0,2.9,16.5,501.5,447.44,350.04
2017,12,7,12,0,786.0,114.0,2.7,17.0,503.0,471.14,370.0
2017,12,7,12,15,784.0,113.5,2.6,17.0,500.0,491.74,387.89
2017,12,7,12,30,782.0,113.0,2.5,17.0,497.0,509.89,403.48
2017,12,7,12,45,751.5,118.5,2.45,17.5,481.0,516.96,409.57
2017,12,7,13,0,721.0,124.0,2.4,18.0,465.0,520.66,412.79
2017,12,7,13,15,710.0,121.5,2.35,18.0,447.0,523.63,416.17
2017,12,7,13,30,699.0,119.0,2.3,18.0,429.0,523.93,417.32
2017,12,7,13,45,670.0,118.5,2.25,18.0,401.5,513.63,410.15
2017,12,7,14,0,641.0,118.0,2.2,18.0,374.0,500.67,400.77
2017,12,7,14,15,616.0,113.0,2.0,17.5,343.5,482.92,387.82
2017,12,7,14,30,591.0,108.0,1.8,17.0,313.0,462.94,372.79
2017,12,7,14,45,548.0,102.0,1.65,17.0,276.5,428.04,345.25
2017,12,7,15,0,505.0,96.0,1.5,17.0,240.0,394.85,318.47
2017,12,7,15,15,457.5,86.0,1.5,16.5,202.0,354.04,285.98
2017,12,7,15,30,410.0,76.0,1.5,16.0,164.0,313.24,252.4
2017,12,7,15,45,337.5,63.0,1.55,16.0,124.5,257.18,205.18
2017,12,7,16,0,265.0,50.0,1.6,16.0,85.0,203.33,158.52
2017,12,7,16,15,132.5,35.5,1.65,15.5,53.0,115.59,81.65
2017,12,7,16,30,0.0,21.0,1.7,15.0,21.0,22.13,0.0
2017,12,7,16,45,0.0,10.5,1.75,14.5,10.5,10.01,0.0
2017,12,7,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,8.5,3.25,10.0,8.5,8.1,0.0
2017,12,8,7,30,0.0,17.0,3.2,10.0,17.0,16.2,0.0
2017,12,8,7,45,148.0,30.5,3.2,10.5,49.0,23.96,12.31
2017,12,8,8,0,296.0,44.0,3.2,11.0,81.0,34.14,24.0
2017,12,8,8,15,361.0,56.5,3.3,11.0,118.0,43.15,32.71
2017,12,8,8,30,426.0,69.0,3.4,11.0,155.0,51.89,40.95
2017,12,8,8,45,483.5,76.0,3.55,11.5,193.5,57.75,46.39
2017,12,8,9,0,541.0,83.0,3.7,12.0,232.0,61.36,49.67
2017,12,8,9,15,618.5,74.0,3.75,12.0,266.5,66.04,41.49
2017,12,8,9,30,696.0,65.0,3.8,12.0,301.0,99.65,54.34
2017,12,8,9,45,703.5,70.0,3.85,12.5,328.0,139.08,82.0
2017,12,8,10,0,711.0,75.0,3.9,13.0,355.0,178.3,114.21
2017,12,8,10,15,625.5,102.0,3.85,13.5,360.0,214.26,149.7
2017,12,8,10,30,540.0,129.0,3.8,14.0,365.0,244.73,180.54
2017,12,8,10,45,567.0,128.5,3.8,14.5,385.5,277.7,209.35
2017,12,8,11,0,594.0,128.0,3.8,15.0,406.0,310.21,237.76
2017,12,8,11,15,522.5,150.0,3.7,15.0,399.0,326.83,255.2
2017,12,8,11,30,451.0,172.0,3.6,15.0,392.0,339.28,268.25
2017,12,8,11,45,483.5,166.0,3.55,15.5,403.5,364.48,289.42
2017,12,8,12,0,516.0,160.0,3.5,16.0,415.0,389.98,310.6
2017,12,8,12,15,593.5,137.0,3.5,16.0,428.5,422.89,338.15
2017,12,8,12,30,671.0,114.0,3.5,16.0,442.0,454.31,364.58
2017,12,8,12,45,635.0,121.0,3.5,16.5,426.0,458.14,368.24
2017,12,8,13,0,599.0,128.0,3.5,17.0,410.0,458.77,369.17
2017,12,8,13,15,681.5,115.0,3.45,17.0,424.5,500.18,402.85
2017,12,8,13,30,764.0,102.0,3.4,17.0,439.0,540.55,435.25
2017,12,8,13,45,756.0,97.0,3.4,17.0,415.0,537.52,433.76
2017,12,8,14,0,748.0,92.0,3.4,17.0,391.0,531.75,430.17
2017,12,8,14,15,724.0,88.5,3.3,16.5,360.0,516.07,419.11
2017,12,8,14,30,700.0,85.0,3.2,16.0,329.0,497.97,405.81
2017,12,8,14,45,676.0,79.0,3.1,16.0,294.0,474.9,387.42
2017,12,8,15,0,652.0,73.0,3.0,16.0,259.0,449.88,366.88
2017,12,8,15,15,604.0,67.0,2.9,15.5,219.5,410.66,334.9
2017,12,8,15,30,556.0,61.0,2.8,15.0,180.0,370.78,301.27
2017,12,8,15,45,495.0,51.5,2.7,14.5,140.5,320.69,258.2
2017,12,8,16,0,434.0,42.0,2.6,14.0,101.0,271.65,214.2
2017,12,8,16,15,217.0,35.5,2.65,13.5,65.0,161.15,116.35
2017,12,8,16,30,0.0,29.0,2.7,13.0,29.0,36.17,0.0
2017,12,8,16,45,0.0,14.5,2.8,13.0,14.5,13.82,0.0
2017,12,8,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,9.0,4.7,8.0,9.0,8.58,0.0
2017,12,9,7,30,0.0,18.0,4.8,8.0,18.0,17.16,0.0
2017,12,9,7,45,160.0,29.0,4.95,8.5,48.5,22.78,11.07
2017,12,9,8,0,320.0,40.0,5.1,9.0,79.0,32.13,22.36
2017,12,9,8,15,377.5,51.0,5.1,9.5,114.5,40.05,30.1
2017,12,9,8,30,435.0,62.0,5.1,10.0,150.0,47.71,37.34
2017,12,9,8,45,478.5,69.5,5.2,10.5,185.0,51.95,41.33
2017,12,9,9,0,522.0,77.0,5.3,11.0,220.0,56.14,45.16
2017,12,9,9,15,565.0,78.0,5.3,11.5,252.0,66.68,43.87
2017,12,9,9,30,608.0,79.0,5.3,12.0,284.0,99.75,58.12
2017,12,9,9,45,595.5,91.0,5.35,12.5,307.5,139.2,87.07
2017,12,9,10,0,583.0,103.0,5.4,13.0,331.0,176.99,118.89
2017,12,9,10,15,672.0,89.0,5.3,13.5,368.5,210.68,145.12
2017,12,9,10,30,761.0,75.0,5.2,14.0,406.0,253.01,180.24
2017,12,9,10,45,819.5,77.0,5.1,14.5,447.0,303.56,223.91
2017,12,9,11,0,878.0,79.0,5.0,15.0,488.0,356.91,269.83
2017,12,9,11,15,884.0,79.5,4.8,15.0,500.0,392.39,302.54
2017,12,9,11,30,890.0,80.0,4.6,15.0,512.0,426.12,333.19
2017,12,9,11,45,895.5,79.5,4.45,15.5,517.5,456.74,360.09
2017,12,9,12,0,901.0,79.0,4.3,16.0,523.0,485.22,384.55
2017,12,9,12,15,900.0,78.5,4.15,16.0,519.5,508.35,404.95
2017,12,9,12,30,899.0,78.0,4.0,16.0,516.0,528.77,422.92
2017,12,9,12,45,731.5,108.0,3.9,16.5,459.5,492.98,395.8
2017,12,9,13,0,564.0,138.0,3.8,17.0,403.0,445.99,359.23
2017,12,9,13,15,473.0,151.0,3.7,17.0,367.5,420.17,339.54
2017,12,9,13,30,382.0,164.0,3.6,17.0,332.0,391.0,316.63
2017,12,9,13,45,607.0,118.5,3.5,17.0,368.5,476.45,386.33
2017,12,9,14,0,832.0,73.0,3.4,17.0,405.0,554.73,448.83
2017,12,9,14,15,811.0,70.5,3.2,17.0,373.5,541.35,438.13
2017,12,9,14,30,790.0,68.0,3.0,17.0,342.0,525.29,425.46
2017,12,9,14,45,760.5,64.5,2.9,17.0,305.5,501.0,406.21
2017,12,9,15,0,731.0,61.0,2.8,17.0,269.0,474.61,384.68
2017,12,9,15,15,686.5,56.5,2.65,16.5,229.0,437.49,354.47
2017,12,9,15,30,642.0,52.0,2.5,16.0,189.0,403.28,325.3
2017,12,9,15,45,573.0,45.0,2.45,15.5,147.5,350.64,280.45
2017,12,9,16,0,504.0,38.0,2.4,15.0,106.0,299.27,234.62
2017,12,9,16,15,252.0,35.0,2.55,14.5,69.0,175.43,126.42
2017,12,9,16,30,0.0,32.0,2.7,14.0,32.0,42.18,0.0
2017,12,9,16,45,0.0,16.0,2.9,13.5,16.0,15.25,0.0
2017,12,9,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
