Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,10,7,15,115.5,7.0,5.6,8.0,10.5,6.67,0.0
2017,12,10,7,30,231.0,14.0,5.7,8.0,21.0,13.34,0.0
2017,12,10,7,45,365.0,23.5,5.85,8.5,57.0,18.73,7.65
2017,12,10,8,0,499.0,33.0,6.0,9.0,93.0,28.22,18.88
2017,12,10,8,15,574.5,40.0,6.0,9.5,134.5,33.19,23.96
2017,12,10,8,30,650.0,47.0,6.0,10.0,176.0,38.1,28.68
2017,12,10,8,45,693.5,52.0,6.05,10.5,216.0,41.01,31.46
2017,12,10,9,0,737.0,57.0,6.1,11.0,256.0,43.93,34.14
2017,12,10,9,15,768.5,60.0,6.0,11.5,293.5,58.18,35.03
2017,12,10,9,30,800.0,63.0,5.9,12.0,331.0,101.26,53.07
2017,12,10,9,45,821.5,65.5,5.85,12.5,363.5,144.82,82.1
2017,12,10,10,0,843.0,68.0,5.8,13.0,396.0,189.24,117.71
2017,12,10,10,15,858.0,70.0,5.6,13.5,422.5,232.51,155.64
2017,12,10,10,30,873.0,72.0,5.4,14.0,449.0,275.55,194.65
2017,12,10,10,45,878.0,74.0,5.25,14.5,467.5,315.32,231.56
2017,12,10,11,0,883.0,76.0,5.1,15.0,486.0,353.65,266.88
2017,12,10,11,15,889.0,77.0,4.8,15.5,498.5,389.77,299.55
2017,12,10,11,30,895.0,78.0,4.5,16.0,511.0,424.15,329.94
2017,12,10,11,45,891.5,80.0,4.25,16.5,514.5,453.64,355.74
2017,12,10,12,0,888.0,82.0,4.0,17.0,518.0,480.57,378.81
2017,12,10,12,15,887.0,81.5,3.85,17.0,515.0,503.5,399.06
2017,12,10,12,30,886.0,81.0,3.7,17.0,512.0,523.75,416.75
2017,12,10,12,45,886.0,79.0,3.55,17.0,502.0,540.2,431.12
2017,12,10,13,0,886.0,77.0,3.4,17.0,492.0,553.82,442.98
2017,12,10,13,15,877.0,76.0,3.35,17.0,474.0,560.81,449.69
2017,12,10,13,30,868.0,75.0,3.3,17.0,456.0,564.73,453.84
2017,12,10,13,45,854.5,73.0,3.25,17.5,431.0,562.04,451.87
2017,12,10,14,0,841.0,71.0,3.2,18.0,406.0,556.35,447.39
2017,12,10,14,15,820.5,69.0,3.05,17.5,375.0,543.9,438.83
2017,12,10,14,30,800.0,67.0,2.9,17.0,344.0,528.74,427.81
2017,12,10,14,45,772.5,63.0,2.8,17.0,307.5,505.03,409.04
2017,12,10,15,0,745.0,59.0,2.7,17.0,271.0,479.15,387.95
2017,12,10,15,15,701.5,54.5,2.6,16.5,231.0,442.52,358.26
2017,12,10,15,30,658.0,50.0,2.5,16.0,191.0,404.76,326.48
2017,12,10,15,45,594.0,43.5,2.45,15.5,150.0,354.3,283.35
2017,12,10,16,0,530.0,37.0,2.4,15.0,109.0,304.42,238.63
2017,12,10,16,15,265.0,35.0,2.55,14.5,71.0,180.9,130.56
2017,12,10,16,30,0.0,33.0,2.7,14.0,33.0,44.19,0.0
2017,12,10,16,45,0.0,16.5,2.85,13.5,16.5,15.73,0.0
2017,12,10,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,4.5,5.3,8.0,4.5,0.0,0.0
2017,12,11,7,30,0.0,9.0,5.4,8.0,9.0,8.58,0.0
2017,12,11,7,45,90.5,25.5,5.5,8.5,36.0,21.14,8.8
2017,12,11,8,0,181.0,42.0,5.6,9.0,63.0,32.57,22.58
2017,12,11,8,15,234.5,58.5,5.7,9.0,97.0,44.78,34.3
2017,12,11,8,30,288.0,75.0,5.8,9.0,131.0,56.62,45.45
2017,12,11,8,45,342.5,86.5,5.9,9.5,168.0,64.22,52.54
2017,12,11,9,0,397.0,98.0,6.0,10.0,205.0,71.63,59.3
2017,12,11,9,15,472.5,93.0,5.85,10.5,238.0,74.17,53.51
2017,12,11,9,30,548.0,88.0,5.7,11.0,271.0,100.55,62.02
2017,12,11,9,45,661.0,75.0,5.6,11.5,316.5,129.86,76.86
2017,12,11,10,0,774.0,62.0,5.5,12.0,362.0,171.26,105.98
2017,12,11,10,15,784.5,76.5,5.35,12.5,397.5,221.79,150.05
2017,12,11,10,30,795.0,91.0,5.2,13.0,433.0,272.27,195.06
2017,12,11,10,45,800.0,94.5,5.1,13.5,451.5,310.57,230.39
2017,12,11,11,0,805.0,98.0,5.0,14.0,470.0,345.25,262.46
2017,12,11,11,15,811.5,99.0,4.75,14.0,482.5,381.49,295.56
2017,12,11,11,30,818.0,100.0,4.5,14.0,495.0,413.84,324.87
2017,12,11,11,45,814.5,102.0,4.3,14.5,498.5,441.33,349.16
2017,12,11,12,0,811.0,104.0,4.1,15.0,502.0,465.6,370.18
2017,12,11,12,15,809.5,104.0,3.9,15.0,499.0,487.63,389.67
2017,12,11,12,30,808.0,104.0,3.7,15.0,496.0,507.2,406.76
2017,12,11,12,45,803.5,102.5,3.5,15.5,485.5,521.18,418.33
2017,12,11,13,0,799.0,101.0,3.3,16.0,475.0,532.43,427.43
2017,12,11,13,15,788.5,99.5,3.15,16.0,457.0,537.74,432.55
2017,12,11,13,30,778.0,98.0,3.0,16.0,439.0,540.2,435.24
2017,12,11,13,45,759.0,96.0,2.9,16.5,413.5,534.65,430.87
2017,12,11,14,0,740.0,94.0,2.8,17.0,388.0,526.33,424.18
2017,12,11,14,15,717.0,90.0,2.6,16.5,357.5,511.0,413.16
2017,12,11,14,30,694.0,86.0,2.4,16.0,327.0,493.24,399.89
2017,12,11,14,45,657.5,81.5,2.25,16.0,290.5,465.41,377.69
2017,12,11,15,0,621.0,77.0,2.1,16.0,254.0,435.86,353.6
2017,12,11,15,15,574.5,70.5,2.0,15.5,215.0,397.58,322.62
2017,12,11,15,30,528.0,64.0,1.9,15.0,176.0,358.59,289.99
2017,12,11,15,45,458.5,54.0,1.85,14.5,136.5,304.68,244.38
2017,12,11,16,0,389.0,44.0,1.8,14.0,97.0,252.19,198.27
2017,12,11,16,15,283.5,31.0,1.85,13.5,62.0,183.8,133.24
2017,12,11,16,30,178.0,18.0,1.9,13.0,27.0,109.04,0.0
2017,12,11,16,45,89.0,9.0,1.95,13.0,13.5,42.25,0.0
2017,12,11,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,12,7,15,93.0,6.0,4.15,8.0,8.5,0.0,0.0
2017,12,12,7,30,186.0,12.0,4.1,8.0,17.0,11.44,0.0
2017,12,12,7,45,312.5,23.5,4.05,8.5,51.0,18.9,6.71
2017,12,12,8,0,439.0,35.0,4.0,9.0,85.0,27.85,18.44
2017,12,12,8,15,517.5,43.0,4.05,9.0,126.0,33.19,23.97
2017,12,12,8,30,596.0,51.0,4.1,9.0,167.0,38.4,29.06
2017,12,12,8,45,635.5,58.5,4.15,9.5,206.5,42.99,33.39
2017,12,12,9,0,675.0,66.0,4.2,10.0,246.0,47.48,37.51
2017,12,12,9,15,709.5,70.0,4.2,10.5,283.5,57.8,38.09
2017,12,12,9,30,744.0,74.0,4.2,11.0,321.0,99.41,54.76
2017,12,12,9,45,778.5,75.5,4.2,11.5,355.5,145.21,84.86
2017,12,12,10,0,813.0,77.0,4.2,12.0,390.0,188.77,118.7
2017,12,12,10,15,829.5,79.0,4.2,12.5,417.0,231.08,155.39
2017,12,12,10,30,846.0,81.0,4.2,13.0,444.0,273.39,193.45
2017,12,12,10,45,854.5,83.0,4.25,13.5,463.5,313.22,230.13
2017,12,12,11,0,863.0,85.0,4.3,14.0,483.0,351.95,265.64
2017,12,12,11,15,870.0,86.0,4.2,14.5,496.0,387.91,298.2
2017,12,12,11,30,877.0,87.0,4.1,15.0,509.0,422.25,328.73
2017,12,12,11,45,876.5,88.5,4.0,15.5,513.5,452.2,355.19
2017,12,12,12,0,876.0,90.0,3.9,16.0,518.0,479.79,379.07
2017,12,12,12,15,875.0,89.5,3.8,16.0,515.5,502.67,399.42
2017,12,12,12,30,874.0,89.0,3.7,16.0,513.0,522.93,417.27
2017,12,12,12,45,862.0,90.0,3.65,16.0,501.0,536.45,429.61
2017,12,12,13,0,850.0,91.0,3.6,16.0,489.0,546.87,439.25
2017,12,12,13,15,841.0,90.0,3.55,16.0,471.0,553.75,445.93
2017,12,12,13,30,832.0,89.0,3.5,16.0,453.0,557.65,450.07
2017,12,12,13,45,813.5,87.5,3.45,16.5,427.5,552.85,446.46
2017,12,12,14,0,795.0,86.0,3.4,17.0,402.0,545.09,440.35
2017,12,12,14,15,773.0,82.5,3.2,16.5,370.5,532.77,431.71
2017,12,12,14,30,751.0,79.0,3.0,16.0,339.0,515.97,419.25
2017,12,12,14,45,715.0,75.5,2.85,16.0,302.0,489.23,397.88
2017,12,12,15,0,679.0,72.0,2.7,16.0,265.0,460.63,374.46
2017,12,12,15,15,633.0,66.0,2.55,15.5,225.5,422.53,343.44
2017,12,12,15,30,587.0,60.0,2.4,15.0,186.0,383.6,310.63
2017,12,12,15,45,512.0,52.0,2.25,14.5,144.5,328.16,263.44
2017,12,12,16,0,437.0,44.0,2.1,14.0,103.0,274.08,215.66
2017,12,12,16,15,325.5,31.5,2.05,14.0,66.5,202.4,146.96
2017,12,12,16,30,214.0,19.0,2.0,14.0,30.0,124.8,0.0
2017,12,12,16,45,107.0,9.5,1.95,14.0,15.0,49.53,0.0
2017,12,12,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,13,7,15,59.5,5.5,3.75,7.5,7.0,0.0,0.0
2017,12,13,7,30,119.0,11.0,3.8,8.0,14.0,10.48,0.0
2017,12,13,7,45,245.5,24.0,3.9,8.5,46.5,19.44,6.4
2017,12,13,8,0,372.0,37.0,4.0,9.0,79.0,29.84,20.07
2017,12,13,8,15,451.5,47.0,4.0,9.0,119.0,36.95,27.29
2017,12,13,8,30,531.0,57.0,4.0,9.0,159.0,43.85,33.94
2017,12,13,8,45,585.0,63.5,4.05,9.5,199.5,47.39,37.35
2017,12,13,9,0,639.0,70.0,4.1,10.0,240.0,50.92,40.61
2017,12,13,9,15,674.5,75.0,3.95,10.0,277.0,59.89,41.43
2017,12,13,9,30,710.0,80.0,3.8,10.0,314.0,100.69,57.77
2017,12,13,9,45,735.5,84.0,3.7,10.5,346.5,142.18,84.61
2017,12,13,10,0,761.0,88.0,3.6,11.0,379.0,185.08,118.21
2017,12,13,10,15,777.5,90.5,3.55,11.5,406.0,226.08,153.58
2017,12,13,10,30,794.0,93.0,3.5,12.0,433.0,267.16,190.36
2017,12,13,10,45,808.5,94.0,3.5,12.5,453.0,308.97,228.14
2017,12,13,11,0,823.0,95.0,3.5,13.0,473.0,347.04,262.65
2017,12,13,11,15,828.5,96.0,3.5,13.5,485.5,381.21,293.74
2017,12,13,11,30,834.0,97.0,3.5,14.0,498.0,413.77,322.89
2017,12,13,11,45,838.0,97.0,3.5,14.5,503.0,442.99,348.74
2017,12,13,12,0,842.0,97.0,3.5,15.0,508.0,470.17,372.37
2017,12,13,12,15,839.5,96.5,3.5,15.0,504.5,491.68,391.79
2017,12,13,12,30,837.0,96.0,3.5,15.0,501.0,510.59,408.77
2017,12,13,12,45,816.5,99.0,3.5,15.5,487.5,521.29,418.22
2017,12,13,13,0,796.0,102.0,3.5,16.0,474.0,529.45,425.35
2017,12,13,13,15,784.5,100.5,3.5,16.0,455.5,534.38,430.59
2017,12,13,13,30,773.0,99.0,3.5,16.0,437.0,536.45,433.4
2017,12,13,13,45,762.5,94.5,3.55,16.0,413.0,533.04,431.95
2017,12,13,14,0,752.0,90.0,3.6,16.0,389.0,526.87,428.12
2017,12,13,14,15,728.0,87.0,3.45,16.0,358.0,512.25,416.96
2017,12,13,14,30,704.0,84.0,3.3,16.0,327.0,495.2,403.57
2017,12,13,14,45,677.5,78.0,3.15,16.0,292.0,471.24,384.38
2017,12,13,15,0,651.0,72.0,3.0,16.0,257.0,445.34,363.07
2017,12,13,15,15,604.0,66.0,2.75,15.5,218.0,407.2,331.72
2017,12,13,15,30,557.0,60.0,2.5,15.0,179.0,368.34,298.76
2017,12,13,15,45,490.5,51.0,2.3,14.5,139.5,316.6,254.44
2017,12,13,16,0,424.0,42.0,2.1,14.0,100.0,266.08,209.51
2017,12,13,16,15,313.0,30.5,2.05,13.5,64.5,195.99,142.87
2017,12,13,16,30,202.0,19.0,2.0,13.0,29.0,120.11,0.0
2017,12,13,16,45,101.0,9.5,2.0,13.0,14.5,47.27,0.0
2017,12,13,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,7,15,89.0,5.5,2.55,10.0,7.5,0.0,0.0
2017,12,14,7,30,178.0,11.0,2.6,10.0,15.0,10.48,0.0
2017,12,14,7,45,319.0,21.0,2.65,10.5,48.0,16.71,4.0
2017,12,14,8,0,460.0,31.0,2.7,11.0,81.0,26.59,17.05
2017,12,14,8,15,539.0,38.0,2.9,11.0,121.5,31.61,22.33
2017,12,14,8,30,618.0,45.0,3.1,11.0,162.0,36.55,27.14
2017,12,14,8,45,668.5,49.5,3.3,11.5,202.5,39.05,29.56
2017,12,14,9,0,719.0,54.0,3.5,12.0,243.0,41.58,31.9
2017,12,14,9,15,752.0,57.0,3.6,12.5,280.0,48.26,37.88
2017,12,14,9,30,785.0,60.0,3.7,13.0,317.0,90.37,46.45
2017,12,14,9,45,806.5,63.0,3.8,13.5,349.5,133.52,73.53
2017,12,14,10,0,828.0,66.0,3.9,14.0,382.0,177.57,107.71
2017,12,14,10,15,844.0,67.5,3.85,14.0,408.5,219.88,144.28
2017,12,14,10,30,860.0,69.0,3.8,14.0,435.0,262.09,182.41
2017,12,14,10,45,872.5,69.5,3.75,14.5,455.5,302.07,218.98
2017,12,14,11,0,885.0,70.0,3.7,15.0,476.0,343.46,256.42
2017,12,14,11,15,891.5,71.0,3.55,15.0,489.0,379.42,289.51
2017,12,14,11,30,898.0,72.0,3.4,15.0,502.0,413.66,320.59
2017,12,14,11,45,902.5,71.5,3.3,15.5,507.5,443.75,347.17
2017,12,14,12,0,907.0,71.0,3.2,16.0,513.0,471.64,371.31
2017,12,14,12,15,906.5,71.0,3.2,16.0,510.5,495.4,392.55
2017,12,14,12,30,906.0,71.0,3.2,16.0,508.0,516.5,411.27
2017,12,14,12,45,891.5,73.5,3.2,16.5,496.5,530.43,423.28
2017,12,14,13,0,877.0,76.0,3.2,17.0,485.0,542.75,433.64
2017,12,14,13,15,868.5,75.0,3.2,17.0,467.5,550.26,440.91
2017,12,14,13,30,860.0,74.0,3.2,17.0,450.0,554.74,445.64
2017,12,14,13,45,847.0,72.0,3.2,17.0,425.5,552.68,445.15
2017,12,14,14,0,834.0,70.0,3.2,17.0,401.0,547.65,442.15
2017,12,14,14,15,814.5,67.5,3.1,17.0,370.5,535.62,433.21
2017,12,14,14,30,795.0,65.0,3.0,17.0,340.0,520.89,421.84
2017,12,14,14,45,766.0,62.0,2.9,17.0,304.5,497.95,403.64
2017,12,14,15,0,737.0,59.0,2.8,17.0,269.0,472.88,383.15
2017,12,14,15,15,693.5,54.5,2.65,16.5,229.5,436.78,353.77
2017,12,14,15,30,650.0,50.0,2.5,16.0,190.0,399.55,322.37
2017,12,14,15,45,582.0,43.5,2.45,15.5,149.0,347.71,278.25
2017,12,14,16,0,514.0,37.0,2.4,15.0,108.0,301.81,236.83
2017,12,14,16,15,396.0,28.0,2.45,14.5,70.5,229.26,167.3
2017,12,14,16,30,278.0,19.0,2.5,14.0,33.0,151.23,2.68
2017,12,14,16,45,139.0,9.5,2.55,14.0,16.5,61.68,0.0
2017,12,14,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,5.0,3.05,8.5,5.0,0.0,0.0
2017,12,15,7,30,0.0,10.0,2.9,9.0,10.0,9.53,0.0
2017,12,15,7,45,99.0,24.0,2.75,9.5,34.5,19.92,5.06
2017,12,15,8,0,198.0,38.0,2.6,10.0,59.0,29.54,19.56
2017,12,15,8,15,241.0,52.5,2.55,10.0,90.0,40.22,30.02
2017,12,15,8,30,284.0,67.0,2.5,10.0,121.0,50.57,39.79
2017,12,15,8,45,310.0,80.5,2.45,10.5,151.5,59.8,48.33
2017,12,15,9,0,336.0,94.0,2.4,11.0,182.0,68.77,56.47
2017,12,15,9,15,352.5,106.5,2.35,11.0,210.5,78.84,65.57
2017,12,15,9,30,369.0,119.0,2.3,11.0,239.0,109.71,77.07
2017,12,15,9,45,392.0,124.5,2.25,11.5,263.5,136.98,94.77
2017,12,15,10,0,415.0,130.0,2.2,12.0,288.0,165.84,116.75
2017,12,15,10,15,404.5,145.5,2.2,12.0,308.5,198.1,144.91
2017,12,15,10,30,394.0,161.0,2.2,12.0,329.0,229.14,172.64
2017,12,15,10,45,375.5,169.0,2.2,12.5,334.5,251.02,192.82
2017,12,15,11,0,357.0,177.0,2.2,13.0,340.0,269.44,209.86
2017,12,15,11,15,432.5,166.5,2.3,13.0,369.0,302.44,237.03
2017,12,15,11,30,508.0,156.0,2.4,13.0,398.0,339.17,267.58
2017,12,15,11,45,491.5,165.5,2.55,13.0,402.0,360.04,286.6
2017,12,15,12,0,475.0,175.0,2.7,13.0,406.0,378.86,303.61
2017,12,15,12,15,458.5,177.5,2.6,13.0,399.5,389.02,313.1
2017,12,15,12,30,442.0,180.0,2.5,13.0,393.0,397.1,320.66
2017,12,15,12,45,451.0,170.5,2.45,13.5,384.0,404.24,326.9
2017,12,15,13,0,460.0,161.0,2.4,14.0,375.0,409.95,331.9
2017,12,15,13,15,317.5,175.5,2.35,14.0,321.0,352.08,286.17
2017,12,15,13,30,175.0,190.0,2.3,14.0,267.0,290.2,236.28
2017,12,15,13,45,244.5,172.0,2.25,14.0,273.0,319.7,261.35
2017,12,15,14,0,314.0,154.0,2.2,14.0,279.0,342.16,280.37
2017,12,15,14,15,294.5,146.5,2.25,14.0,257.0,326.16,267.77
2017,12,15,14,30,275.0,139.0,2.3,14.0,235.0,309.26,254.37
2017,12,15,14,45,262.0,125.5,2.35,14.0,209.0,288.13,237.35
2017,12,15,15,0,249.0,112.0,2.4,14.0,183.0,266.15,219.24
2017,12,15,15,15,228.5,97.0,2.45,13.5,155.0,237.73,195.69
2017,12,15,15,30,208.0,82.0,2.5,13.0,127.0,208.97,171.18
2017,12,15,15,45,176.0,66.0,2.55,13.0,98.5,173.15,139.83
2017,12,15,16,0,144.0,50.0,2.6,13.0,70.0,137.75,108.19
2017,12,15,16,15,85.0,35.0,2.55,12.5,45.5,92.86,66.53
2017,12,15,16,30,26.0,20.0,2.5,12.0,21.0,37.07,0.0
2017,12,15,16,45,13.0,10.0,2.5,12.0,10.5,14.46,0.0
2017,12,15,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,12,16,7,15,91.5,5.0,9.0,11.0,7.0,0.0,0.0
2017,12,16,7,30,183.0,10.0,9.2,11.0,14.0,9.53,0.0
2017,12,16,7,45,331.5,19.5,9.4,11.5,47.0,16.84,2.53
2017,12,16,8,0,480.0,29.0,9.6,12.0,80.0,24.75,15.19
2017,12,16,8,15,559.0,35.0,9.7,12.0,120.0,28.86,19.71
2017,12,16,8,30,638.0,41.0,9.8,12.0,160.0,32.96,23.74
2017,12,16,8,45,687.5,45.0,9.95,12.5,200.0,35.14,25.87
2017,12,16,9,0,737.0,49.0,10.1,13.0,240.0,37.37,27.94
2017,12,16,9,15,768.0,52.0,10.05,13.0,277.0,40.86,31.12
2017,12,16,9,30,799.0,55.0,10.0,13.0,314.0,83.5,41.4
2017,12,16,9,45,815.0,58.5,9.95,13.5,345.0,127.09,68.36
2017,12,16,10,0,831.0,62.0,9.9,14.0,376.0,171.08,102.63
2017,12,16,10,15,691.5,92.5,9.85,14.0,366.0,206.79,140.43
2017,12,16,10,30,552.0,123.0,9.8,14.0,356.0,232.31,170.13
2017,12,16,10,45,623.5,110.5,9.8,14.5,385.5,266.4,199.08
2017,12,16,11,0,695.0,98.0,9.8,15.0,415.0,303.31,231.07
2017,12,16,11,15,697.0,101.0,9.8,15.0,426.0,334.15,260.24
2017,12,16,11,30,699.0,104.0,9.8,15.0,437.0,363.53,287.8
2017,12,16,11,45,687.5,108.0,9.85,15.5,439.0,386.81,309.53
2017,12,16,12,0,676.0,112.0,9.9,16.0,441.0,407.69,328.71
2017,12,16,12,15,691.5,107.5,9.9,16.0,442.0,430.15,349.28
2017,12,16,12,30,707.0,103.0,9.9,16.0,443.0,451.16,368.44
2017,12,16,12,45,788.5,88.0,9.9,16.0,460.5,492.73,404.14
2017,12,16,13,0,870.0,73.0,9.9,16.0,478.0,533.83,439.36
2017,12,16,13,15,861.0,72.0,9.85,16.0,460.5,541.13,446.8
2017,12,16,13,30,852.0,71.0,9.8,16.0,443.0,545.43,451.61
2017,12,16,13,45,840.0,69.0,9.8,16.0,419.5,544.02,451.61
2017,12,16,14,0,828.0,67.0,9.8,16.0,396.0,539.69,448.97
2017,12,16,14,15,807.5,64.5,9.65,16.0,365.5,527.28,439.35
2017,12,16,14,30,787.0,62.0,9.5,16.0,335.0,512.22,427.17
2017,12,16,14,45,760.0,59.0,9.35,16.0,300.0,490.61,409.18
2017,12,16,15,0,733.0,56.0,9.2,16.0,265.0,466.87,388.82
2017,12,16,15,15,689.5,52.0,9.0,15.5,226.0,431.61,358.84
2017,12,16,15,30,646.0,48.0,8.8,15.0,187.0,395.26,326.86
2017,12,16,15,45,581.0,42.0,8.65,15.0,147.0,345.71,282.27
2017,12,16,16,0,516.0,36.0,8.5,15.0,107.0,296.83,236.72
2017,12,16,16,15,402.0,27.5,8.45,14.5,70.5,231.32,171.76
2017,12,16,16,30,288.0,19.0,8.4,14.0,34.0,155.95,16.67
2017,12,16,16,45,144.0,9.5,8.4,14.0,17.0,63.67,0.0
2017,12,16,17,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,8.45,13.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,17,7,15,100.0,4.5,4.35,9.0,6.5,0.0,0.0
2017,12,17,7,30,200.0,9.0,4.4,9.0,13.0,8.58,0.0
2017,12,17,7,45,343.0,18.0,4.5,9.5,45.5,15.38,1.11
2017,12,17,8,0,486.0,27.0,4.6,10.0,78.0,22.8,13.65
2017,12,17,8,15,563.5,33.0,4.7,10.5,117.5,27.01,18.22
2017,12,17,8,30,641.0,39.0,4.8,11.0,157.0,31.17,22.26
2017,12,17,8,45,688.0,42.5,4.95,11.5,196.5,32.98,24.06
2017,12,17,9,0,735.0,46.0,5.1,12.0,236.0,34.84,25.81
2017,12,17,9,15,766.0,49.0,5.05,12.0,272.5,36.8,27.62
2017,12,17,9,30,797.0,52.0,5.0,12.0,309.0,79.27,38.59
2017,12,17,9,45,807.5,56.5,5.0,12.5,339.5,123.04,65.59
2017,12,17,10,0,818.0,61.0,5.0,13.0,370.0,166.75,99.59
2017,12,17,10,15,832.5,63.0,4.95,13.0,396.0,208.73,135.92
2017,12,17,10,30,847.0,65.0,4.9,13.0,422.0,250.53,173.95
2017,12,17,10,45,856.5,66.0,4.85,13.5,441.5,292.47,212.51
2017,12,17,11,0,866.0,67.0,4.8,14.0,461.0,330.13,247.39
2017,12,17,11,15,871.5,67.5,4.55,14.0,473.5,364.69,279.67
2017,12,17,11,30,877.0,68.0,4.3,14.0,486.0,397.52,309.87
2017,12,17,11,45,878.5,68.5,4.1,14.5,491.0,426.84,336.04
2017,12,17,12,0,880.0,69.0,3.9,15.0,496.0,453.91,359.8
2017,12,17,12,15,879.0,69.0,3.65,15.0,493.5,476.96,380.35
2017,12,17,12,30,878.0,69.0,3.4,15.0,491.0,497.41,398.32
2017,12,17,12,45,876.0,67.5,3.15,15.5,482.0,513.13,411.35
2017,12,17,13,0,874.0,66.0,2.9,16.0,473.0,526.05,421.75
2017,12,17,13,15,866.5,65.0,2.7,16.0,456.5,533.76,428.66
2017,12,17,13,30,859.0,64.0,2.5,16.0,440.0,538.53,433.01
2017,12,17,13,45,843.0,63.5,2.4,16.0,416.0,536.33,432.05
2017,12,17,14,0,827.0,63.0,2.3,16.0,392.0,534.09,430.76
2017,12,17,14,15,808.0,61.5,2.2,16.0,362.5,523.71,423.01
2017,12,17,14,30,789.0,60.0,2.1,16.0,333.0,510.69,412.91
2017,12,17,14,45,757.5,57.5,2.05,16.0,298.0,487.31,394.55
2017,12,17,15,0,726.0,55.0,2.0,16.0,263.0,461.89,374.02
2017,12,17,15,15,684.5,51.0,1.8,15.5,225.0,427.85,346.17
2017,12,17,15,30,643.0,47.0,1.6,15.0,187.0,392.69,316.38
2017,12,17,15,45,576.0,41.5,1.45,14.5,147.0,342.88,273.96
2017,12,17,16,0,509.0,36.0,1.3,14.0,107.0,298.44,233.99
2017,12,17,16,15,397.0,27.5,1.25,14.0,71.0,229.23,168.34
2017,12,17,16,30,285.0,19.0,1.2,14.0,35.0,155.15,23.46
2017,12,17,16,45,142.5,9.5,1.2,14.0,17.5,63.17,0.0
2017,12,17,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,18,7,45,189.0,15.5,2.95,9.5,35.0,11.85,0.0
2017,12,18,8,0,378.0,31.0,3.0,10.0,70.0,24.6,15.1
2017,12,18,8,15,461.5,39.0,3.0,10.0,108.0,30.05,20.95
2017,12,18,8,30,545.0,47.0,3.0,10.0,146.0,35.36,26.12
2017,12,18,8,45,595.5,52.5,3.05,10.5,184.5,38.34,29.01
2017,12,18,9,0,646.0,58.0,3.1,11.0,223.0,41.31,31.78
2017,12,18,9,15,681.5,62.0,3.0,11.0,259.5,43.03,33.39
2017,12,18,9,30,717.0,66.0,2.9,11.0,296.0,85.9,47.41
2017,12,18,9,45,743.5,68.0,2.85,11.5,328.0,125.42,70.67
2017,12,18,10,0,770.0,70.0,2.8,12.0,360.0,166.43,101.57
2017,12,18,10,15,787.0,72.0,2.7,12.0,386.5,206.9,136.15
2017,12,18,10,30,804.0,74.0,2.6,12.0,413.0,247.5,172.58
2017,12,18,10,45,818.0,75.0,2.55,12.5,433.0,286.28,207.87
2017,12,18,11,0,832.0,76.0,2.5,13.0,453.0,324.46,242.51
2017,12,18,11,15,839.0,76.5,2.3,13.5,466.0,358.97,273.64
2017,12,18,11,30,846.0,77.0,2.1,14.0,479.0,391.96,302.76
2017,12,18,11,45,849.0,77.5,1.95,14.5,485.0,421.65,328.58
2017,12,18,12,0,852.0,78.0,1.8,15.0,491.0,449.25,351.96
2017,12,18,12,15,851.5,77.5,1.75,15.0,489.0,472.04,371.97
2017,12,18,12,30,851.0,77.0,1.7,15.0,487.0,492.31,389.58
2017,12,18,12,45,848.0,76.5,1.65,15.0,478.0,508.74,403.86
2017,12,18,13,0,845.0,76.0,1.6,15.0,469.0,522.43,415.71
2017,12,18,13,15,836.5,74.5,1.5,15.0,452.5,529.37,421.94
2017,12,18,13,30,828.0,73.0,1.4,15.0,436.0,533.38,425.7
2017,12,18,13,45,812.5,72.0,1.35,15.5,412.0,531.24,424.04
2017,12,18,14,0,797.0,71.0,1.3,16.0,388.0,526.23,420.03
2017,12,18,14,15,777.5,68.5,1.25,16.0,359.0,514.61,411.58
2017,12,18,14,30,758.0,66.0,1.2,16.0,330.0,500.4,400.86
2017,12,18,14,45,727.0,63.0,1.15,16.0,295.0,477.01,382.72
2017,12,18,15,0,696.0,60.0,1.1,16.0,260.0,451.61,362.48
2017,12,18,15,15,653.0,55.5,1.05,15.5,222.0,416.64,334.72
2017,12,18,15,30,610.0,51.0,1.0,15.0,184.0,384.19,307.77
2017,12,18,15,45,542.5,45.0,1.0,15.0,144.5,334.79,266.01
2017,12,18,16,0,475.0,39.0,1.0,15.0,105.0,286.52,223.53
2017,12,18,16,15,364.5,29.5,1.0,14.5,69.5,217.56,159.82
2017,12,18,16,30,254.0,20.0,1.0,14.0,34.0,144.03,28.1
2017,12,18,16,45,127.0,10.0,1.0,14.0,17.0,57.83,0.0
2017,12,18,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,7,45,136.5,16.5,1.05,10.5,30.5,12.77,0.0
2017,12,19,8,0,273.0,33.0,1.1,11.0,61.0,26.51,16.57
2017,12,19,8,15,336.5,44.5,1.15,11.0,95.0,35.11,25.32
2017,12,19,8,30,400.0,56.0,1.2,11.0,129.0,43.42,33.22
2017,12,19,8,45,448.0,64.5,1.3,11.5,164.0,48.7,38.2
2017,12,19,9,0,496.0,73.0,1.4,12.0,199.0,53.89,42.94
2017,12,19,9,15,522.5,81.0,1.45,12.0,232.0,58.5,47.16
2017,12,19,9,30,549.0,89.0,1.5,12.0,265.0,91.98,57.7
2017,12,19,9,45,581.0,90.5,1.55,12.5,293.5,124.24,76.23
2017,12,19,10,0,613.0,92.0,1.6,13.0,322.0,158.79,101.55
2017,12,19,10,15,416.0,134.5,1.65,13.0,295.5,187.7,134.89
2017,12,19,10,30,219.0,177.0,1.7,13.0,269.0,202.82,156.38
2017,12,19,10,45,301.5,174.0,1.75,13.5,307.0,232.68,178.95
2017,12,19,11,0,384.0,171.0,1.8,14.0,345.0,269.7,208.01
2017,12,19,11,15,441.5,164.0,1.85,14.0,369.5,300.12,233.25
2017,12,19,11,30,499.0,157.0,1.9,14.0,394.0,333.32,260.99
2017,12,19,11,45,510.5,156.0,1.95,14.0,401.0,355.72,280.75
2017,12,19,12,0,522.0,155.0,2.0,14.0,408.0,377.36,299.73
2017,12,19,12,15,536.5,151.0,2.05,14.0,410.0,396.57,316.61
2017,12,19,12,30,551.0,147.0,2.1,14.0,412.0,414.76,332.51
2017,12,19,12,45,536.0,150.0,2.15,14.0,404.0,424.03,341.2
2017,12,19,13,0,521.0,153.0,2.2,14.0,396.0,431.18,348.04
2017,12,19,13,15,517.0,148.0,2.25,14.0,381.5,433.94,351.42
2017,12,19,13,30,513.0,143.0,2.3,14.0,367.0,434.77,353.17
2017,12,19,13,45,505.5,136.0,2.35,14.0,347.5,429.69,350.16
2017,12,19,14,0,498.0,129.0,2.4,14.0,328.0,422.66,345.47
2017,12,19,14,15,486.5,120.5,2.35,13.5,303.0,409.94,336.49
2017,12,19,14,30,475.0,112.0,2.3,13.0,278.0,395.43,325.81
2017,12,19,14,45,457.5,102.5,2.3,13.0,248.5,374.91,309.41
2017,12,19,15,0,440.0,93.0,2.3,13.0,219.0,352.99,291.42
2017,12,19,15,15,408.0,83.0,2.25,12.5,187.0,321.82,265.69
2017,12,19,15,30,376.0,73.0,2.2,12.0,155.0,290.2,238.74
2017,12,19,15,45,339.5,60.0,2.2,12.0,122.5,252.58,205.61
2017,12,19,16,0,303.0,47.0,2.2,12.0,90.0,215.34,171.64
2017,12,19,16,15,224.5,34.0,2.25,11.5,59.5,160.77,120.23
2017,12,19,16,30,146.0,21.0,2.3,11.0,29.0,100.28,23.27
2017,12,19,16,45,73.0,10.5,2.35,11.0,14.5,37.83,0.0
2017,12,19,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,20,7,45,195.5,16.0,5.75,9.5,35.5,12.4,0.0
