Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,8,0,391.0,32.0,5.9,10.0,71.0,25.74,15.83
2017,12,20,8,15,480.0,39.0,6.05,10.0,110.0,30.23,21.02
2017,12,20,8,30,569.0,46.0,6.2,10.0,149.0,34.66,25.44
2017,12,20,8,45,619.0,52.0,6.4,10.5,188.0,38.1,28.75
2017,12,20,9,0,669.0,58.0,6.6,11.0,227.0,41.5,31.9
2017,12,20,9,15,705.0,61.5,6.55,11.0,264.0,47.05,36.99
2017,12,20,9,30,741.0,65.0,6.5,11.0,301.0,83.51,45.78
2017,12,20,9,45,766.5,67.5,6.5,11.0,333.5,124.46,69.6
2017,12,20,10,0,792.0,70.0,6.5,11.0,366.0,166.79,101.7
2017,12,20,10,15,809.0,72.0,6.4,11.0,393.0,208.24,137.44
2017,12,20,10,30,826.0,74.0,6.3,11.0,420.0,249.8,175.32
2017,12,20,10,45,836.0,75.5,6.2,11.5,440.0,288.93,211.84
2017,12,20,11,0,846.0,77.0,6.1,12.0,460.0,327.14,247.53
2017,12,20,11,15,852.5,78.0,6.0,12.0,473.0,362.58,281.09
2017,12,20,11,30,859.0,79.0,5.9,12.0,486.0,396.45,312.85
2017,12,20,11,45,856.5,81.0,5.85,12.0,491.0,425.97,340.64
2017,12,20,12,0,854.0,83.0,5.8,12.0,496.0,453.11,365.89
2017,12,20,12,15,853.0,82.5,5.8,12.0,494.0,475.96,387.24
2017,12,20,12,30,852.0,82.0,5.8,12.0,492.0,496.26,406.1
2017,12,20,12,45,844.0,82.5,5.8,12.5,482.0,511.51,419.74
2017,12,20,13,0,836.0,83.0,5.8,13.0,472.0,523.88,430.69
2017,12,20,13,15,827.0,82.0,5.85,13.0,455.5,531.26,438.27
2017,12,20,13,30,818.0,81.0,5.9,13.0,439.0,535.72,443.28
2017,12,20,13,45,796.0,81.0,5.95,13.0,414.5,531.31,440.91
2017,12,20,14,0,774.0,81.0,6.0,13.0,390.0,523.98,435.92
2017,12,20,14,15,752.5,78.5,6.0,12.5,360.5,511.49,427.25
2017,12,20,14,30,731.0,76.0,6.0,12.0,331.0,498.77,417.94
2017,12,20,14,45,700.0,72.5,6.05,12.0,296.5,475.59,398.97
2017,12,20,15,0,669.0,69.0,6.1,12.0,262.0,450.52,377.82
2017,12,20,15,15,623.0,64.0,5.9,11.5,224.0,414.35,347.13
2017,12,20,15,30,577.0,59.0,5.7,11.0,186.0,377.34,314.71
2017,12,20,15,45,514.0,51.5,5.55,11.0,147.0,328.93,271.27
2017,12,20,16,0,451.0,44.0,5.4,11.0,108.0,281.33,227.18
2017,12,20,16,15,333.5,33.5,5.25,10.5,72.0,208.58,158.75
2017,12,20,16,30,216.0,23.0,5.1,10.0,36.0,132.39,38.79
2017,12,20,16,45,108.0,11.5,5.0,10.0,18.0,52.2,0.0
2017,12,20,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,21,7,45,237.0,14.0,4.95,7.5,37.0,11.55,0.0
2017,12,21,8,0,474.0,28.0,5.0,8.0,74.0,24.13,14.54
2017,12,21,8,15,558.0,34.5,4.95,8.0,115.0,28.74,19.88
2017,12,21,8,30,642.0,41.0,4.9,8.0,156.0,33.31,24.44
2017,12,21,8,45,693.0,45.5,4.9,8.5,197.0,35.92,27.02
2017,12,21,9,0,744.0,50.0,4.9,9.0,238.0,38.55,29.5
2017,12,21,9,15,777.5,53.5,4.85,9.5,276.5,40.29,31.09
2017,12,21,9,30,811.0,57.0,4.8,10.0,315.0,78.36,40.14
2017,12,21,9,45,832.5,59.5,4.8,10.5,348.0,122.17,65.19
2017,12,21,10,0,854.0,62.0,4.8,11.0,381.0,166.87,98.84
2017,12,21,10,15,870.0,64.0,4.7,11.0,408.5,210.79,136.56
2017,12,21,10,30,886.0,66.0,4.6,11.0,436.0,257.82,179.02
2017,12,21,10,45,896.0,67.0,4.55,11.5,457.0,298.45,216.78
2017,12,21,11,0,906.0,68.0,4.5,12.0,478.0,337.97,253.54
2017,12,21,11,15,912.5,68.5,4.45,12.0,491.5,374.56,288.01
2017,12,21,11,30,919.0,69.0,4.4,12.0,505.0,409.4,320.49
2017,12,21,11,45,920.5,69.5,4.4,12.5,511.0,440.33,348.69
2017,12,21,12,0,922.0,70.0,4.4,13.0,517.0,468.9,374.29
2017,12,21,12,15,921.5,70.5,4.35,13.0,515.5,494.11,397.2
2017,12,21,12,30,921.0,71.0,4.3,13.0,514.0,516.64,417.48
2017,12,21,12,45,897.0,76.0,4.25,13.0,501.0,530.46,430.42
2017,12,21,13,0,873.0,81.0,4.2,13.0,488.0,540.26,439.8
2017,12,21,13,15,864.0,80.0,4.1,13.0,471.0,548.2,447.36
2017,12,21,13,30,855.0,79.0,4.0,13.0,454.0,553.12,452.39
2017,12,21,13,45,843.0,77.0,3.9,13.0,430.5,552.33,452.72
2017,12,21,14,0,831.0,75.0,3.8,13.0,407.0,548.57,450.48
2017,12,21,14,15,811.0,72.5,3.6,13.0,377.0,537.0,441.6
2017,12,21,14,30,791.0,70.0,3.4,13.0,347.0,522.69,430.23
2017,12,21,14,45,763.0,66.5,3.25,13.0,311.5,500.41,412.24
2017,12,21,15,0,735.0,63.0,3.1,13.0,276.0,475.91,391.89
2017,12,21,15,15,691.5,58.5,2.8,12.5,236.5,440.34,362.33
2017,12,21,15,30,648.0,54.0,2.5,12.0,197.0,407.47,333.79
2017,12,21,15,45,580.0,48.0,2.25,12.0,156.0,357.16,289.67
2017,12,21,16,0,512.0,42.0,2.0,12.0,115.0,307.72,244.83
2017,12,21,16,15,395.0,32.5,2.0,11.5,77.0,234.77,177.42
2017,12,21,16,30,278.0,23.0,2.0,11.0,39.0,158.56,53.95
2017,12,21,16,45,139.0,11.5,2.0,11.0,19.5,64.16,0.0
2017,12,21,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,22,7,45,186.5,15.0,2.75,8.0,33.0,11.57,0.0
2017,12,22,8,0,373.0,30.0,2.9,8.0,66.0,23.95,14.33
2017,12,22,8,15,461.5,38.5,3.1,8.0,105.0,29.88,20.89
2017,12,22,8,30,550.0,47.0,3.3,8.0,144.0,35.65,26.56
2017,12,22,8,45,604.5,52.5,3.5,8.5,183.5,38.62,29.48
2017,12,22,9,0,659.0,58.0,3.7,9.0,223.0,41.59,32.27
2017,12,22,9,15,695.5,61.5,3.55,9.5,260.0,47.14,37.32
2017,12,22,9,30,732.0,65.0,3.4,10.0,297.0,80.69,44.82
2017,12,22,9,45,574.0,95.5,3.25,10.5,289.5,125.01,78.38
2017,12,22,10,0,416.0,126.0,3.1,11.0,282.0,157.0,109.92
2017,12,22,10,15,453.0,129.5,2.85,11.0,310.0,188.0,134.82
2017,12,22,10,30,490.0,133.0,2.6,11.0,338.0,221.39,162.97
2017,12,22,10,45,519.0,134.0,2.4,11.5,360.5,252.69,189.97
2017,12,22,11,0,548.0,135.0,2.2,12.0,383.0,285.14,218.01
2017,12,22,11,15,517.0,147.0,1.85,12.0,386.5,308.28,239.78
2017,12,22,11,30,486.0,159.0,1.5,12.0,390.0,328.36,258.18
2017,12,22,11,45,607.5,128.0,1.15,12.0,420.0,368.49,290.0
2017,12,22,12,0,729.0,97.0,0.8,12.0,450.0,410.75,322.98
2017,12,22,12,15,742.5,93.5,0.8,12.0,452.0,435.37,344.0
2017,12,22,12,30,756.0,90.0,0.8,12.0,454.0,457.36,362.81
2017,12,22,12,45,640.0,118.5,0.85,12.5,422.5,445.94,355.16
2017,12,22,13,0,524.0,147.0,0.9,13.0,391.0,425.53,340.2
2017,12,22,13,15,622.0,117.0,0.9,13.0,397.0,459.87,368.43
2017,12,22,13,30,720.0,87.0,0.9,13.0,403.0,489.79,392.75
2017,12,22,13,45,551.5,116.0,0.95,13.0,351.0,436.54,351.97
2017,12,22,14,0,383.0,145.0,1.0,13.0,299.0,376.32,305.23
2017,12,22,14,15,369.5,137.0,1.15,13.0,276.5,363.44,296.51
2017,12,22,14,30,356.0,129.0,1.3,13.0,254.0,349.17,285.97
2017,12,22,14,45,338.5,118.0,1.5,13.0,227.5,328.2,269.77
2017,12,22,15,0,321.0,107.0,1.7,13.0,201.0,306.13,252.14
2017,12,22,15,15,300.5,94.0,1.7,12.5,172.0,279.36,230.2
2017,12,22,15,30,280.0,81.0,1.7,12.0,143.0,251.96,207.01
2017,12,22,15,45,248.5,66.5,1.75,11.5,113.0,217.08,176.86
2017,12,22,16,0,217.0,52.0,1.8,11.0,83.0,182.52,145.98
2017,12,22,16,15,158.5,37.0,1.85,11.0,56.0,136.22,102.73
2017,12,22,16,30,100.0,22.0,1.9,11.0,29.0,83.97,29.97
2017,12,22,16,45,50.0,11.0,1.95,11.0,14.5,29.67,0.0
2017,12,22,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,23,7,45,131.0,15.5,2.15,7.5,28.0,12.03,0.0
2017,12,23,8,0,262.0,31.0,2.2,8.0,56.0,24.88,15.01
2017,12,23,8,15,324.0,43.0,2.3,8.0,89.5,34.01,24.54
2017,12,23,8,30,386.0,55.0,2.4,8.0,123.0,42.82,33.01
2017,12,23,8,45,427.5,64.5,2.55,8.5,157.5,49.02,38.89
2017,12,23,9,0,469.0,74.0,2.7,9.0,192.0,55.07,44.5
2017,12,23,9,15,494.5,82.5,2.7,9.0,224.0,60.08,49.14
2017,12,23,9,30,520.0,91.0,2.7,9.0,256.0,88.82,58.02
2017,12,23,9,45,548.5,94.5,2.7,9.5,284.0,121.01,76.42
2017,12,23,10,0,577.0,98.0,2.7,10.0,312.0,155.28,101.61
2017,12,23,10,15,345.5,139.0,2.65,10.0,270.0,178.6,131.99
2017,12,23,10,30,114.0,180.0,2.6,10.0,228.0,180.55,143.88
2017,12,23,10,45,81.5,183.0,2.6,10.5,218.0,183.54,147.66
2017,12,23,11,0,49.0,186.0,2.6,11.0,208.0,181.73,147.09
2017,12,23,11,15,116.5,197.5,2.5,11.0,252.5,218.07,175.93
2017,12,23,11,30,184.0,209.0,2.4,11.0,297.0,259.71,209.43
2017,12,23,11,45,191.5,211.5,2.35,11.5,304.0,273.56,220.87
2017,12,23,12,0,199.0,214.0,2.3,12.0,311.0,287.35,232.25
2017,12,23,12,15,259.5,205.5,2.15,12.0,331.0,317.66,257.08
2017,12,23,12,30,320.0,197.0,2.0,12.0,351.0,347.46,281.48
2017,12,23,12,45,316.0,193.5,1.9,12.5,343.5,351.55,284.86
2017,12,23,13,0,312.0,190.0,1.8,13.0,336.0,354.45,287.28
2017,12,23,13,15,390.5,168.5,1.7,13.0,345.0,386.99,314.07
2017,12,23,13,30,469.0,147.0,1.6,13.0,354.0,414.38,336.57
2017,12,23,13,45,306.0,159.5,1.55,13.0,292.0,338.14,275.79
2017,12,23,14,0,143.0,172.0,1.5,13.0,230.0,259.81,212.16
2017,12,23,14,15,137.0,160.5,1.45,13.0,213.0,247.0,202.35
2017,12,23,14,30,131.0,149.0,1.4,13.0,196.0,233.66,191.67
2017,12,23,14,45,126.5,134.5,1.35,13.0,176.0,217.11,178.23
2017,12,23,15,0,122.0,120.0,1.3,13.0,156.0,200.04,164.11
2017,12,23,15,15,112.5,104.0,1.25,12.5,133.5,178.02,145.84
2017,12,23,15,30,103.0,88.0,1.2,12.0,111.0,155.67,126.85
2017,12,23,15,45,89.5,71.0,1.2,12.0,88.0,129.72,104.18
2017,12,23,16,0,76.0,54.0,1.2,12.0,65.0,103.52,80.9
2017,12,23,16,15,38.0,38.0,1.35,11.5,43.5,67.78,48.91
2017,12,23,16,30,0.0,22.0,1.5,11.0,22.0,22.05,4.74
2017,12,23,16,45,0.0,11.0,1.7,11.0,11.0,10.48,0.0
2017,12,23,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,24,7,45,78.0,16.0,3.25,9.0,23.5,12.52,0.0
2017,12,24,8,0,156.0,32.0,3.4,9.0,47.0,24.92,14.86
2017,12,24,8,15,196.5,47.0,3.15,9.0,75.0,36.12,26.26
2017,12,24,8,30,237.0,62.0,2.9,9.0,103.0,46.97,36.56
2017,12,24,8,45,259.0,76.5,2.65,9.5,132.0,60.03,48.62
2017,12,24,9,0,281.0,91.0,2.4,10.0,161.0,70.39,58.09
2017,12,24,9,15,295.0,104.5,2.1,10.0,188.0,79.75,66.62
2017,12,24,9,30,309.0,118.0,1.8,10.0,215.0,103.67,76.14
2017,12,24,9,45,319.0,128.5,1.55,10.5,238.5,130.33,93.33
2017,12,24,10,0,329.0,139.0,1.3,11.0,262.0,157.58,113.93
2017,12,24,10,15,171.5,146.5,1.25,11.0,211.0,156.23,119.85
2017,12,24,10,30,14.0,154.0,1.2,11.0,160.0,141.7,114.42
2017,12,24,10,45,64.5,176.0,1.15,11.5,205.0,173.24,138.67
2017,12,24,11,0,115.0,198.0,1.1,12.0,250.0,210.67,167.82
2017,12,24,11,15,85.5,198.5,1.1,12.0,238.0,208.38,166.94
2017,12,24,11,30,56.0,199.0,1.1,12.0,226.0,202.97,163.34
2017,12,24,11,45,28.0,146.0,1.15,12.0,159.5,147.16,118.17
2017,12,24,12,0,0.0,93.0,1.2,12.0,93.0,86.59,68.06
2017,12,24,12,15,105.0,152.5,1.2,12.0,203.5,194.21,157.52
2017,12,24,12,30,210.0,212.0,1.2,12.0,314.0,305.76,247.38
2017,12,24,12,45,110.5,190.5,1.3,12.0,244.5,242.24,196.39
2017,12,24,13,0,11.0,169.0,1.4,12.0,175.0,165.47,133.71
2017,12,24,13,15,8.0,161.5,1.55,12.0,166.0,157.53,127.56
2017,12,24,13,30,5.0,154.0,1.7,12.0,157.0,149.44,121.02
2017,12,24,13,45,4.5,147.5,1.9,12.0,150.0,143.63,116.4
2017,12,24,14,0,4.0,141.0,2.1,12.0,143.0,137.83,111.75
2017,12,24,14,15,2.0,131.0,2.25,12.0,132.0,127.61,103.32
2017,12,24,14,30,0.0,121.0,2.4,12.0,121.0,117.38,94.82
2017,12,24,14,45,0.0,108.5,2.6,12.0,108.5,105.57,84.93
2017,12,24,15,0,0.0,96.0,2.8,12.0,96.0,93.7,74.87
2017,12,24,15,15,0.0,82.0,2.8,11.5,82.0,80.1,63.33
2017,12,24,15,30,0.0,68.0,2.8,11.0,68.0,66.38,51.5
2017,12,24,15,45,0.0,54.0,2.85,11.0,54.0,52.49,39.28
2017,12,24,16,0,0.0,40.0,2.9,11.0,40.0,38.35,26.76
2017,12,24,16,15,0.0,27.0,2.9,11.0,27.0,25.08,14.74
2017,12,24,16,30,0.0,14.0,2.9,11.0,14.0,12.98,0.97
2017,12,24,16,45,0.0,7.0,2.95,11.0,7.0,6.67,0.0
2017,12,24,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,25,7,45,113.5,15.0,1.95,9.5,25.5,11.74,0.0
2017,12,25,8,0,227.0,30.0,1.9,10.0,51.0,23.38,13.46
2017,12,25,8,15,278.5,43.0,1.95,10.0,82.5,33.04,23.44
2017,12,25,8,30,330.0,56.0,2.0,10.0,114.0,42.4,32.34
2017,12,25,8,45,360.5,68.0,2.05,10.5,145.5,50.67,40.05
2017,12,25,9,0,391.0,80.0,2.1,11.0,177.0,58.7,47.39
2017,12,25,9,15,410.5,90.5,2.05,11.0,207.0,65.35,53.48
2017,12,25,9,30,430.0,101.0,2.0,11.0,237.0,90.89,62.2
2017,12,25,9,45,441.5,111.0,2.0,11.5,263.0,123.07,82.09
2017,12,25,10,0,453.0,121.0,2.0,12.0,289.0,155.92,106.81
2017,12,25,10,15,462.5,128.5,2.15,12.0,311.0,186.9,132.69
2017,12,25,10,30,472.0,136.0,2.3,12.0,333.0,218.06,159.97
2017,12,25,10,45,371.0,162.0,2.45,12.0,321.5,237.72,181.92
2017,12,25,11,0,270.0,188.0,2.6,12.0,310.0,247.36,194.55
2017,12,25,11,15,158.0,192.0,2.65,12.0,263.5,226.75,181.43
2017,12,25,11,30,46.0,196.0,2.7,12.0,217.0,196.56,159.08
2017,12,25,11,45,58.5,202.5,2.8,12.5,230.5,210.73,170.58
2017,12,25,12,0,71.0,209.0,2.9,13.0,244.0,225.67,182.63
2017,12,25,12,15,91.5,211.5,2.8,13.0,256.0,241.15,195.42
2017,12,25,12,30,112.0,214.0,2.7,13.0,268.0,260.98,211.79
2017,12,25,12,45,112.5,210.5,2.6,13.5,264.0,262.87,213.22
2017,12,25,13,0,113.0,207.0,2.5,14.0,260.0,264.38,214.37
2017,12,25,13,15,233.0,189.0,2.4,14.0,294.0,319.06,259.64
2017,12,25,13,30,353.0,171.0,2.3,14.0,328.0,370.29,301.69
2017,12,25,13,45,353.5,161.0,2.25,14.0,311.5,365.51,298.34
2017,12,25,14,0,354.0,151.0,2.2,14.0,295.0,359.33,294.03
2017,12,25,14,15,347.0,141.0,2.15,14.0,273.5,347.66,285.16
2017,12,25,14,30,340.0,131.0,2.1,14.0,252.0,334.7,275.06
2017,12,25,14,45,331.5,118.5,2.1,14.0,226.5,316.8,260.82
2017,12,25,15,0,323.0,106.0,2.1,14.0,201.0,306.45,252.21
2017,12,25,15,15,304.0,93.5,2.0,13.5,173.0,281.01,231.24
2017,12,25,15,30,285.0,81.0,1.9,13.0,145.0,254.91,209.1
2017,12,25,15,45,259.5,66.0,1.85,13.0,115.5,222.16,180.43
2017,12,25,16,0,234.0,51.0,1.8,13.0,86.0,189.31,150.86
2017,12,25,16,15,180.5,37.0,1.8,13.0,59.0,145.74,110.57
2017,12,25,16,30,127.0,23.0,1.8,13.0,32.0,97.95,46.64
2017,12,25,16,45,63.5,11.5,1.8,13.0,16.0,35.55,0.0
2017,12,25,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,45,200.0,13.5,1.5,11.0,32.0,10.37,0.0
2017,12,26,8,0,400.0,27.0,1.5,11.0,64.0,21.35,11.67
2017,12,26,8,15,487.5,34.0,1.6,11.0,102.5,28.43,19.3
2017,12,26,8,30,575.0,41.0,1.7,11.0,141.0,33.45,24.25
2017,12,26,8,45,627.0,46.0,1.85,11.5,180.0,36.46,27.18
2017,12,26,9,0,679.0,51.0,2.0,12.0,219.0,39.49,29.99
2017,12,26,9,15,714.0,54.0,2.05,12.0,256.0,40.72,31.18
2017,12,26,9,30,749.0,57.0,2.1,12.0,293.0,70.26,37.01
2017,12,26,9,45,763.0,62.0,2.2,12.5,324.0,112.76,60.4
2017,12,26,10,0,777.0,67.0,2.3,13.0,355.0,155.65,91.91
2017,12,26,10,15,794.0,69.0,2.25,13.0,382.0,196.56,126.02
2017,12,26,10,30,811.0,71.0,2.2,13.0,409.0,237.65,162.4
2017,12,26,10,45,821.5,72.5,2.2,13.5,429.5,276.54,197.71
2017,12,26,11,0,832.0,74.0,2.2,14.0,450.0,314.62,232.3
2017,12,26,11,15,839.0,75.0,2.2,14.0,463.5,350.05,264.89
2017,12,26,11,30,846.0,76.0,2.2,14.0,477.0,384.01,295.77
2017,12,26,11,45,848.5,76.5,2.2,14.5,483.5,414.07,322.44
2017,12,26,12,0,851.0,77.0,2.2,15.0,490.0,442.04,346.8
2017,12,26,12,15,851.0,77.0,2.25,15.0,489.0,466.18,368.41
2017,12,26,12,30,851.0,77.0,2.3,15.0,488.0,487.87,387.69
2017,12,26,12,45,853.0,74.5,2.35,15.0,481.0,505.4,403.44
2017,12,26,13,0,855.0,72.0,2.4,15.0,474.0,520.3,416.89
2017,12,26,13,15,847.0,71.5,2.45,15.0,458.0,529.41,425.59
2017,12,26,13,30,839.0,71.0,2.5,15.0,442.0,535.6,431.84
2017,12,26,13,45,825.0,70.0,2.6,15.0,419.5,535.08,432.87
2017,12,26,14,0,811.0,69.0,2.7,15.0,397.0,531.65,431.44
2017,12,26,14,15,792.5,67.0,2.8,14.5,368.5,521.83,425.58
2017,12,26,14,30,774.0,65.0,2.9,14.0,340.0,509.35,417.27
2017,12,26,14,45,737.5,63.5,3.05,14.0,305.0,485.19,398.57
2017,12,26,15,0,701.0,62.0,3.2,14.0,270.0,458.98,377.61
2017,12,26,15,15,660.0,58.0,3.25,13.5,232.5,428.87,353.16
2017,12,26,15,30,619.0,54.0,3.3,13.0,195.0,395.32,324.88
2017,12,26,15,45,554.5,48.0,3.4,13.0,155.5,347.27,283.17
2017,12,26,16,0,490.0,42.0,3.5,13.0,116.0,300.02,240.68
2017,12,26,16,15,385.5,33.0,3.45,12.5,79.5,233.23,179.79
2017,12,26,16,30,281.0,24.0,3.4,12.0,43.0,165.4,87.64
2017,12,26,16,45,140.5,12.0,3.35,12.0,21.5,66.04,0.0
2017,12,26,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,27,7,45,183.0,14.0,2.0,9.5,30.5,10.83,0.0
2017,12,27,8,0,366.0,28.0,2.0,10.0,61.0,22.31,12.42
2017,12,27,8,15,453.5,35.5,2.0,10.0,98.5,27.37,18.44
2017,12,27,8,30,541.0,43.0,2.0,10.0,136.0,32.33,23.34
2017,12,27,8,45,584.5,49.5,2.0,10.5,173.5,36.23,27.08
2017,12,27,9,0,628.0,56.0,2.0,11.0,211.0,40.05,30.63
2017,12,27,9,15,663.5,60.0,1.95,11.0,247.0,41.78,32.27
2017,12,27,9,30,699.0,64.0,1.9,11.0,283.0,73.69,41.7
2017,12,27,9,45,715.5,68.5,1.9,11.5,313.5,113.69,63.46
2017,12,27,10,0,732.0,73.0,1.9,12.0,344.0,154.38,93.16
2017,12,27,10,15,749.5,75.0,1.9,12.0,370.5,193.48,125.69
2017,12,27,10,30,767.0,77.0,1.9,12.0,397.0,232.89,160.55
2017,12,27,10,45,671.5,102.5,1.9,12.0,392.5,261.97,191.49
2017,12,27,11,0,576.0,128.0,1.9,12.0,388.0,285.77,217.06
2017,12,27,11,15,697.5,103.0,1.9,12.0,427.5,326.86,250.8
2017,12,27,11,30,819.0,78.0,1.9,12.0,467.0,375.62,291.24
2017,12,27,11,45,829.5,76.0,1.95,12.5,474.5,405.65,317.91
2017,12,27,12,0,840.0,74.0,2.0,13.0,482.0,434.06,342.8
2017,12,27,12,15,638.0,124.5,1.95,13.0,434.5,416.11,331.94
2017,12,27,12,30,436.0,175.0,1.9,13.0,387.0,384.45,308.92
2017,12,27,12,45,575.5,136.0,1.9,13.5,410.0,430.24,346.1
2017,12,27,13,0,715.0,97.0,1.9,14.0,433.0,475.03,382.0
2017,12,27,13,15,769.0,83.5,1.95,14.0,434.5,501.31,403.87
2017,12,27,13,30,823.0,70.0,2.0,14.0,436.0,526.14,424.6
2017,12,27,13,45,718.5,86.0,2.05,14.5,394.0,495.84,401.1
2017,12,27,14,0,614.0,102.0,2.1,15.0,352.0,461.34,374.16
2017,12,27,14,15,688.5,83.0,2.1,15.0,344.5,484.55,393.6
2017,12,27,14,30,763.0,64.0,2.1,15.0,337.0,502.74,408.51
2017,12,27,14,45,737.0,61.0,2.1,15.0,303.5,482.69,392.78
2017,12,27,15,0,711.0,58.0,2.1,15.0,270.0,460.5,375.05
2017,12,27,15,15,672.5,54.0,1.95,14.5,233.0,428.75,349.31
2017,12,27,15,30,634.0,50.0,1.8,14.0,196.0,395.74,321.6
2017,12,27,15,45,575.5,44.5,1.7,14.0,157.0,353.91,285.24
2017,12,27,16,0,517.0,39.0,1.6,14.0,118.0,309.73,245.73
2017,12,27,16,15,416.0,31.0,1.6,13.5,81.5,244.96,187.6
2017,12,27,16,30,315.0,23.0,1.6,13.0,45.0,179.71,100.03
2017,12,27,16,45,157.5,11.5,1.65,13.0,22.5,72.4,0.0
2017,12,27,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,28,7,45,181.0,14.5,2.1,9.5,31.0,11.3,0.0
2017,12,28,8,0,362.0,29.0,2.1,10.0,62.0,23.3,13.15
2017,12,28,8,15,454.0,37.0,2.2,10.0,100.5,28.78,19.65
2017,12,28,8,30,546.0,45.0,2.3,10.0,139.0,34.13,24.94
2017,12,28,8,45,615.0,48.5,2.4,10.5,180.0,38.84,29.42
2017,12,28,9,0,684.0,52.0,2.5,11.0,221.0,40.45,30.97
2017,12,28,9,15,720.5,55.5,2.5,11.0,259.0,42.08,32.53
2017,12,28,9,30,757.0,59.0,2.5,11.0,297.0,70.6,38.08
2017,12,28,9,45,781.0,62.0,2.5,11.5,330.0,112.63,60.14
2017,12,28,10,0,805.0,65.0,2.5,12.0,363.0,155.92,91.31
2017,12,28,10,15,822.0,67.0,2.45,12.5,390.5,198.13,126.31
2017,12,28,10,30,839.0,69.0,2.4,13.0,418.0,240.47,163.57
2017,12,28,10,45,848.0,71.0,2.4,13.5,439.0,280.66,200.14
2017,12,28,11,0,857.0,73.0,2.4,14.0,460.0,319.89,235.87
2017,12,28,11,15,864.5,74.0,2.4,14.0,474.5,356.52,269.57
2017,12,28,11,30,872.0,75.0,2.4,14.0,489.0,391.67,301.54
2017,12,28,11,45,872.5,76.0,2.45,14.5,495.5,422.39,328.99
2017,12,28,12,0,873.0,77.0,2.5,15.0,502.0,450.87,353.99
2017,12,28,12,15,873.0,77.0,2.55,15.0,501.5,475.76,376.3
2017,12,28,12,30,873.0,77.0,2.6,15.0,501.0,498.14,396.21
2017,12,28,12,45,852.5,81.5,2.65,15.0,489.5,512.45,409.48
2017,12,28,13,0,832.0,86.0,2.7,15.0,478.0,523.45,419.85
2017,12,28,13,15,823.5,85.0,2.7,15.0,462.5,531.81,427.86
2017,12,28,13,30,815.0,84.0,2.7,15.0,447.0,537.27,433.4
2017,12,28,13,45,751.5,85.0,2.7,15.5,406.5,511.97,414.1
2017,12,28,14,0,688.0,86.0,2.7,16.0,366.0,484.98,393.22
2017,12,28,14,15,655.0,85.5,2.6,15.5,337.0,469.36,382.17
2017,12,28,14,30,622.0,85.0,2.5,15.0,308.0,451.51,368.94
2017,12,28,14,45,576.0,86.5,2.45,15.0,277.5,426.82,349.25
2017,12,28,15,0,530.0,88.0,2.4,15.0,247.0,400.4,327.72
2017,12,28,15,15,493.5,80.5,2.25,14.5,213.0,368.29,301.63
2017,12,28,15,30,457.0,73.0,2.1,14.0,179.0,333.37,272.46
2017,12,28,15,45,403.0,62.5,1.95,14.0,143.0,288.73,234.03
2017,12,28,16,0,349.0,52.0,1.8,14.0,107.0,245.08,195.42
2017,12,28,16,15,266.0,39.5,1.8,13.5,73.5,187.52,144.18
2017,12,28,16,30,183.0,27.0,1.8,13.0,40.0,129.46,74.73
2017,12,28,16,45,91.5,13.5,1.85,13.0,20.0,48.7,0.0
2017,12,28,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,29,7,45,169.0,15.0,3.95,8.5,30.5,11.78,0.0
2017,12,29,8,0,338.0,30.0,4.0,9.0,61.0,24.29,13.92
2017,12,29,8,15,433.0,39.0,3.9,9.0,99.5,30.65,21.35
2017,12,29,8,30,528.0,48.0,3.8,9.0,138.0,36.84,27.44
2017,12,29,8,45,589.0,53.5,3.75,9.5,178.5,39.73,30.32
2017,12,29,9,0,650.0,59.0,3.7,10.0,219.0,42.64,33.07
2017,12,29,9,15,569.5,78.0,3.6,10.5,234.5,56.57,45.68
2017,12,29,9,30,489.0,97.0,3.5,11.0,250.0,87.71,59.13
2017,12,29,9,45,513.0,103.5,3.45,11.5,279.5,120.9,77.9
2017,12,29,10,0,537.0,110.0,3.4,12.0,309.0,155.7,103.15
2017,12,29,10,15,558.0,112.0,3.3,12.0,332.5,188.55,130.11
2017,12,29,10,30,579.0,114.0,3.2,12.0,356.0,221.35,158.7
2017,12,29,10,45,594.5,116.5,3.1,12.5,376.0,253.99,187.77
2017,12,29,11,0,610.0,119.0,3.0,13.0,396.0,286.75,217.0
2017,12,29,11,15,638.0,115.5,2.85,13.0,412.5,318.02,244.93
2017,12,29,11,30,666.0,112.0,2.7,13.0,429.0,349.69,272.98
2017,12,29,11,45,678.0,110.5,2.55,13.5,437.5,377.02,296.87
2017,12,29,12,0,690.0,109.0,2.4,14.0,446.0,403.24,319.32
2017,12,29,12,15,650.5,120.0,2.35,14.0,437.5,417.17,332.57
2017,12,29,12,30,611.0,131.0,2.3,14.0,429.0,427.42,342.4
2017,12,29,12,45,600.5,131.5,2.3,14.5,420.0,438.26,351.83
2017,12,29,13,0,590.0,132.0,2.3,15.0,411.0,446.81,359.17
2017,12,29,13,15,583.0,129.5,2.3,15.0,397.5,451.94,364.37
2017,12,29,13,30,576.0,127.0,2.3,15.0,384.0,454.88,367.7
2017,12,29,13,45,497.5,135.0,2.3,15.0,349.5,424.27,344.27
2017,12,29,14,0,419.0,143.0,2.3,15.0,315.0,394.64,321.22
2017,12,29,14,15,503.5,117.5,2.25,15.0,309.5,417.12,340.38
2017,12,29,14,30,588.0,92.0,2.2,15.0,304.0,441.07,360.08
2017,12,29,14,45,658.5,78.0,2.2,15.0,294.0,462.93,377.56
2017,12,29,15,0,729.0,64.0,2.2,15.0,284.0,478.43,389.52
2017,12,29,15,15,689.0,59.5,2.1,14.5,245.5,445.13,362.62
2017,12,29,15,30,649.0,55.0,2.0,14.0,207.0,414.04,336.63
2017,12,29,15,45,587.5,49.0,1.95,14.0,166.5,366.84,296.25
2017,12,29,16,0,526.0,43.0,1.9,14.0,126.0,320.18,254.94
2017,12,29,16,15,423.0,34.5,1.9,13.5,88.0,253.35,195.59
2017,12,29,16,30,320.0,26.0,1.9,13.0,50.0,187.32,114.16
2017,12,29,16,45,160.0,13.0,1.95,13.0,25.0,75.32,0.0
2017,12,29,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,7,45,125.5,15.0,2.5,9.5,26.5,11.78,0.0
2017,12,30,8,0,251.0,30.0,2.6,10.0,53.0,24.24,13.77
2017,12,30,8,15,312.0,43.0,2.65,10.0,86.5,33.17,23.46
2017,12,30,8,30,373.0,56.0,2.7,10.0,120.0,42.56,32.43
2017,12,30,8,45,418.0,65.0,2.8,10.5,154.0,48.55,38.11
2017,12,30,9,0,463.0,74.0,2.9,11.0,188.0,55.37,44.39
2017,12,30,9,15,489.0,83.0,2.85,11.0,220.5,60.79,49.38
2017,12,30,9,30,515.0,92.0,2.8,11.0,253.0,85.07,56.49
2017,12,30,9,45,544.5,95.0,2.75,11.0,282.0,116.62,73.22
2017,12,30,10,0,574.0,98.0,2.7,11.0,311.0,150.41,97.37
2017,12,30,10,15,506.5,120.5,2.65,11.5,318.5,185.51,129.89
2017,12,30,10,30,439.0,143.0,2.6,12.0,326.0,214.73,158.39
2017,12,30,10,45,484.0,141.5,2.55,12.5,353.0,246.16,184.66
2017,12,30,11,0,529.0,140.0,2.5,13.0,380.0,280.08,213.33
2017,12,30,11,15,519.5,147.5,2.4,13.0,389.5,306.17,237.33
2017,12,30,11,30,510.0,155.0,2.3,13.0,399.0,330.56,259.48
2017,12,30,11,45,694.0,116.5,2.2,13.5,453.0,388.93,305.51
2017,12,30,12,0,878.0,78.0,2.1,14.0,507.0,453.84,356.73
2017,12,30,12,15,701.5,117.5,2.05,14.0,460.0,437.77,347.37
2017,12,30,12,30,525.0,157.0,2.0,14.0,413.0,409.25,327.29
2017,12,30,12,45,596.0,134.0,1.95,14.5,420.5,438.62,351.29
2017,12,30,13,0,667.0,111.0,1.9,15.0,428.0,465.39,372.83
2017,12,30,13,15,649.0,114.0,1.85,15.0,414.0,471.33,378.33
2017,12,30,13,30,631.0,117.0,1.8,15.0,400.0,474.68,381.73
2017,12,30,13,45,610.0,113.5,1.75,15.0,376.0,467.2,376.73
2017,12,30,14,0,589.0,110.0,1.7,15.0,352.0,457.27,369.69
2017,12,30,14,15,525.5,112.5,1.65,15.0,317.5,424.19,344.2
2017,12,30,14,30,462.0,115.0,1.6,15.0,283.0,393.61,320.27
2017,12,30,14,45,434.5,109.0,1.55,15.0,255.0,372.14,303.4
2017,12,30,15,0,407.0,103.0,1.5,15.0,227.0,349.55,285.17
2017,12,30,15,15,384.5,91.5,1.45,14.5,196.5,322.39,263.39
2017,12,30,15,30,362.0,80.0,1.4,14.0,166.0,294.4,240.19
2017,12,30,15,45,323.5,68.0,1.35,14.0,133.5,257.38,208.4
2017,12,30,16,0,285.0,56.0,1.3,14.0,101.0,220.86,176.12
2017,12,30,16,15,226.0,41.5,1.3,13.5,70.5,172.78,133.32
2017,12,30,16,30,167.0,27.0,1.3,13.0,40.0,124.2,77.28
2017,12,30,16,45,83.5,13.5,1.35,13.0,20.0,45.86,0.0
2017,12,30,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,31,7,45,8.0,15.0,1.9,11.0,16.0,13.85,0.0
2017,12,31,8,0,16.0,30.0,2.0,11.0,32.0,26.71,15.62
2017,12,31,8,15,37.5,47.0,2.2,11.0,53.0,40.79,29.99
2017,12,31,8,30,59.0,64.0,2.4,11.0,74.0,52.67,41.25
2017,12,31,8,45,70.5,81.0,2.65,11.5,96.0,65.56,53.12
2017,12,31,9,0,82.0,98.0,2.9,12.0,118.0,78.12,64.5
2017,12,31,9,15,88.5,113.5,3.05,12.0,138.5,89.36,74.66
2017,12,31,9,30,95.0,129.0,3.2,12.0,159.0,105.57,82.92
2017,12,31,9,45,100.0,142.5,3.35,12.5,177.0,123.95,96.38
2017,12,31,10,0,105.0,156.0,3.5,13.0,195.0,142.77,111.11
2017,12,31,10,15,126.5,168.5,3.4,13.0,219.0,164.1,127.9
2017,12,31,10,30,148.0,181.0,3.3,13.0,243.0,187.25,146.6
2017,12,31,10,45,316.0,166.0,3.2,13.0,306.5,225.3,173.05
2017,12,31,11,0,484.0,151.0,3.1,13.0,370.0,276.3,211.87
2017,12,31,11,15,360.5,179.0,2.75,13.0,345.0,281.24,220.74
2017,12,31,11,30,237.0,207.0,2.4,13.0,320.0,276.7,220.44
2017,12,31,11,45,203.0,213.0,2.1,13.5,311.0,278.3,222.48
2017,12,31,12,0,169.0,219.0,1.8,14.0,302.0,278.14,222.63
2017,12,31,12,15,218.5,214.0,1.6,14.0,321.0,303.19,242.87
2017,12,31,12,30,268.0,209.0,1.4,14.0,340.0,333.46,267.08
2017,12,31,12,45,134.0,182.0,1.2,14.0,247.5,245.1,197.03
2017,12,31,13,0,0.0,155.0,1.0,14.0,155.0,146.04,116.41
2017,12,31,13,15,0.0,150.0,0.95,14.0,150.0,141.8,113.32
2017,12,31,13,30,0.0,145.0,0.9,14.0,145.0,137.55,109.94
2017,12,31,13,45,136.0,156.5,0.85,14.0,213.0,235.7,191.71
2017,12,31,14,0,272.0,168.0,0.8,14.0,281.0,333.49,270.31
2017,12,31,14,15,346.5,145.5,0.8,14.0,278.5,353.49,286.56
2017,12,31,14,30,421.0,123.0,0.8,14.0,276.0,380.29,308.34
2017,12,31,14,45,403.5,114.0,0.8,14.5,249.5,361.28,292.83
2017,12,31,15,0,386.0,105.0,0.8,15.0,223.0,341.0,276.34
2017,12,31,15,15,363.5,93.0,0.8,15.0,193.0,313.55,254.23
2017,12,31,15,30,341.0,81.0,0.8,15.0,163.0,285.3,230.83
2017,12,31,15,45,427.0,62.5,1.6,13.0,145.0,304.03,247.54
2017,12,31,16,0,513.0,44.0,2.4,11.0,127.0,316.92,256.81
2017,12,31,16,15,415.0,35.5,2.6,10.5,89.5,252.32,198.8
2017,12,31,16,30,317.0,27.0,2.8,10.0,52.0,189.92,125.48
2017,12,31,16,45,158.5,13.5,3.0,9.5,26.0,75.79,0.0
2017,12,31,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
